Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-17 23:30:00,46.0673336085,-37.842635395,59.617650737299996,-6.2826663915,-3.992635395,7.4439931746,52.35,-33.85,62.3405566225,134.64,-6.2826663915,-3.992635395,7.4439931746,-6.2826663915,-3.992635395,7.4439931746,0.0,0.0,0.0,0.0,44.4573336085,-37.942635395,58.4473959411,-6.2826663915,-3.992635395,7.4439931746,50.74,-33.95,61.0503898431,134.79,49.8073336085,-25.502635395,55.9567233965,-6.2826663915,-3.992635395,7.4439931746,56.09,-21.51,60.0730238959,133.83,44.4773336085,7.447364605,45.0965236407,-6.2826663915,-3.992635395,7.4439931746,50.76,11.44,52.0331740335,134.79,41.0773336085,-21.832635395,46.518934904700004,-6.2826663915,-3.992635395,7.4439931746,47.36,-17.84,50.6086474824,0.0
2022-02-18 00:00:00,44.5261670893,-34.9116104845,56.5809164144,-5.4438329107,-3.7116104845,6.5887304655,49.97,-31.2,58.9104481395,134.64,-5.4438329107,-3.7116104845,6.5887304655,-5.4438329107,-3.7116104845,6.5887304655,0.0,0.0,0.0,0.0,42.9761670893,-35.1316104845,55.50838669,-5.4438329107,-3.7116104845,6.5887304655,48.42,-31.42,57.7209909825,134.79,46.9661670893,-30.4316104845,55.9634145469,-5.4438329107,-3.7116104845,6.5887304655,52.41,-26.72,58.8282797641,133.83,42.916167089300004,10.0883895155,44.0859728333,-5.4438329107,-3.7116104845,6.5887304655,48.36,13.8,50.2904523742,134.79,41.3961670893,-22.9116104845,47.3136824257,-5.4438329107,-3.7116104845,6.5887304655,46.84,-19.2,50.6223824015,0.0
2022-02-18 00:30:00,46.7834172751,-32.7918907216,57.1313944258,-5.2765827249,-3.7518907216,6.4744891103,52.06,-29.04,59.611787425,134.42,-5.2765827249,-3.7518907216,6.4744891103,-5.2765827249,-3.7518907216,6.4744891103,0.0,0.0,0.0,0.0,45.1434172751,-33.0718907216,55.9613981167,-5.2765827249,-3.7518907216,6.4744891103,50.42,-29.32,58.3252843971,134.56,48.8634172751,-31.5818907216,58.1811771053,-5.2765827249,-3.7518907216,6.4744891103,54.14,-27.83,60.8740379801,133.03,45.0834172751,12.2081092784,46.7070920242,-5.2765827249,-3.7518907216,6.4744891103,50.36,15.96,52.8285074557,134.56,44.7234172751,-25.5118907216,51.4882571171,-5.2765827249,-3.7518907216,6.4744891103,50.0,-21.76,54.5297863557,0.0
2022-02-18 01:00:00,46.9507178355,-32.9190085697,57.3413553248,-6.1792821645,-4.2290085697,7.4878596108,53.13,-28.69,60.3813961415,134.14,-6.1792821645,-4.2290085697,7.4878596108,-6.1792821645,-4.2290085697,7.4878596108,0.0,0.0,0.0,0.0,45.2607178355,-33.1890085697,56.1252427062,-6.1792821645,-4.2290085697,7.4878596108,51.44,-28.96,59.0318151508,134.26,49.6107178355,-31.3690085697,58.6961499828,-6.1792821645,-4.2290085697,7.4878596108,55.79,-27.14,62.0411452183,132.36,45.1807178355,11.8109914303,46.6990019454,-6.1792821645,-4.2290085697,7.4878596108,51.36,16.04,53.8064234084,134.26,41.1007178355,-25.8290085697,48.5428335626,-6.1792821645,-4.2290085697,7.4878596108,47.28,-21.6,51.9803655239,0.0
2022-02-18 01:30:00,45.4987346945,-33.2784401341,56.3701111987,-5.9312653055,-4.2884401341,7.3191957829,51.43,-28.99,59.037826857,134.09,-5.9312653055,-4.2884401341,7.3191957829,-5.9312653055,-4.2884401341,7.3191957829,0.0,0.0,0.0,0.0,43.8887346945,-33.5684401341,55.2545129932,-5.9312653055,-4.2884401341,7.3191957829,49.82,-29.28,57.7871162111,134.23,48.0787346945,-31.6784401341,57.5768034815,-5.9312653055,-4.2884401341,7.3191957829,54.01,-27.39,60.5581720332,132.28,43.7887346945,11.6315598659,45.307245238,-5.9312653055,-4.2884401341,7.3191957829,49.72,15.92,52.2065589749,134.23,43.9887346945,-25.3684401341,50.7795877776,-5.9312653055,-4.2884401341,7.3191957829,49.92,-21.08,54.1883087022,0.0
2022-02-18 02:00:00,43.8890017506,-33.870561816,55.4387899615,-5.6109982494,-4.240561816,7.0331831961,49.5,-29.63,57.6904402826,134.09,-5.6109982494,-4.240561816,7.0331831961,-5.6109982494,-4.240561816,7.0331831961,0.0,0.0,0.0,0.0,42.3590017506,-34.180561816,54.4297330084,-5.6109982494,-4.240561816,7.0331831961,47.97,-29.94,56.5466577262,134.23,46.0790017506,-32.220561816,56.226675218,-5.6109982494,-4.240561816,7.0331831961,51.69,-27.98,58.7770065587,132.28,42.2690017506,11.439438184,43.7896021329,-5.6109982494,-4.240561816,7.0331831961,47.88,15.68,50.3821079353,134.23,39.7890017506,-25.280561816,47.1409743858,-5.6109982494,-4.240561816,7.0331831961,45.4,-21.04,50.0384012534,0.0
2022-02-18 02:30:00,42.9974677727,-33.8515305365,54.7239285371,-5.4025322273,-4.0715305365,6.7649623337,48.4,-29.78,56.8278840007,134.93,-5.4025322273,-4.0715305365,6.7649623337,-5.4025322273,-4.0715305365,6.7649623337,0.0,0.0,0.0,0.0,41.5074677727,-34.1715305365,53.7639598626,-5.4025322273,-4.0715305365,6.7649623337,46.91,-30.1,55.7365059902,135.07,45.2974677727,-32.3915305365,55.6872681779,-5.4025322273,-4.0715305365,6.7649623337,50.7,-28.32,58.0733363946,133.1,41.3574677727,11.6484694635,42.9665798199,-5.4025322273,-4.0715305365,6.7649623337,46.76,15.72,49.3316936664,135.07,37.7974677727,-25.7915305365,45.7586234217,-5.4025322273,-4.0715305365,6.7649623337,43.2,-21.72,48.3528530699,0.0
2022-02-18 03:00:00,42.1726516795,-33.9585841494,54.1453413242,-4.8273483205000005,-3.9785841494,6.2555913903,47.0,-29.98,55.7476492778,135.28,-4.8273483205000005,-3.9785841494,6.2555913903,-4.8273483205000005,-3.9785841494,6.2555913903,0.0,0.0,0.0,0.0,40.7326516795,-34.2785841494,53.2369255699,-4.8273483205000005,-3.9785841494,6.2555913903,45.56,-30.3,54.7156613777,135.42,43.9526516795,-32.5385841494,54.6863332845,-4.8273483205000005,-3.9785841494,6.2555913903,48.78,-28.56,56.5257640373,133.46,40.5726516795,11.5014158506,42.1713484592,-4.8273483205000005,-3.9785841494,6.2555913903,45.4,15.48,47.9665550149,135.42,34.6926516795,-27.2985841494,44.1451331079,-4.8273483205000005,-3.9785841494,6.2555913903,39.52,-23.32,45.8873926041,0.0
2022-02-18 03:30:00,41.1377685725,-33.9578795759,53.3427932191,-4.7222314275,-3.9478795759,6.1550973023,45.86,-30.01,54.8063837523,135.28,-4.7222314275,-3.9478795759,6.1550973023,-4.7222314275,-3.9478795759,6.1550973023,0.0,0.0,0.0,0.0,39.7377685725,-34.2778795759,52.4791699567,-4.7222314275,-3.9478795759,6.1550973023,44.46,-30.33,53.8200752508,135.42,42.6777685725,-32.5578795759,53.6787430256,-4.7222314275,-3.9478795759,6.1550973023,47.4,-28.61,55.3650801499,133.46,39.5577685725,11.1321204241,41.0942959494,-4.7222314275,-3.9478795759,6.1550973023,44.28,15.08,46.7773962508,135.42,36.1177685725,-27.4278795759,45.3517561367,-4.7222314275,-3.9478795759,6.1550973023,40.84,-23.48,47.1085554862,0.0
2022-02-18 04:00:00,40.0707352891,-34.1098651198,52.622682610300004,-4.1292647109,-3.8098651198,5.6183537877,44.2,-30.3,53.5885248911,134.82,-4.1292647109,-3.8098651198,5.6183537877,-4.1292647109,-3.8098651198,5.6183537877,0.0,0.0,0.0,0.0,38.7307352891,-34.4298651198,51.8216698709,-4.1292647109,-3.8098651198,5.6183537877,42.86,-30.62,52.6741302728,134.96,41.2907352891,-32.7498651198,52.7017882627,-4.1292647109,-3.8098651198,5.6183537877,45.42,-28.94,53.8562902547,133.02,38.5107352891,10.9501348802,40.0372599762,-4.1292647109,-3.8098651198,5.6183537877,42.64,14.76,45.1223580944,134.96,42.2307352891,-24.9298651198,49.0401180459,-4.1292647109,-3.8098651198,5.6183537877,46.36,-21.12,50.9441262561,0.0
2022-02-18 04:30:00,39.6795184931,-34.1973510723,52.3824685196,-3.6804815069,-3.6973510723,5.2169290847,43.36,-30.5,53.0126362295,134.82,-3.6804815069,-3.6973510723,5.2169290847,-3.6804815069,-3.6973510723,5.2169290847,0.0,0.0,0.0,0.0,38.3795184931,-34.5373510723,51.6315413178,-3.6804815069,-3.6973510723,5.2169290847,42.06,-30.84,52.1550496117,134.96,40.7295184931,-32.4373510723,52.0679884504,-3.6804815069,-3.6973510723,5.2169290847,44.41,-28.74,52.8983525263,133.02,38.1595184931,11.0626489277,39.7307318448,-3.6804815069,-3.6973510723,5.2169290847,41.84,14.76,44.3671409942,134.96,38.9595184931,-26.3373510723,47.0265897415,-3.6804815069,-3.6973510723,5.2169290847,42.64,-22.64,48.2777298555,0.0
2022-02-18 05:00:00,39.2190353073,-34.2768706718,52.0868178476,-3.4209646927,-3.6468706718,5.0002665054,42.64,-30.63,52.5011095121,135.12,-3.4209646927,-3.6468706718,5.0002665054,-3.4209646927,-3.6468706718,5.0002665054,0.0,0.0,0.0,0.0,37.9590353073,-34.6068706718,51.36656363,-3.4209646927,-3.6468706718,5.0002665054,41.38,-30.96,51.6800348297,135.25,40.1190353073,-32.2268706718,51.4597725149,-3.4209646927,-3.6468706718,5.0002665054,43.54,-28.58,52.0821274527,133.29,37.7390353073,10.8731293282,39.2741610644,-3.4209646927,-3.6468706718,5.0002665054,41.16,14.52,43.6460307474,135.25,32.0590353073,-26.5268706718,41.6107751967,-3.4209646927,-3.6468706718,5.0002665054,35.48,-22.88,42.2175887516,0.0
2022-02-18 05:30:00,40.0509182206,-33.9866465407,52.5277849657,-4.0290817794,-3.7966465407000003,5.5360658359,44.08,-30.19,53.4273572246,134.93,-4.0290817794,-3.7966465407000003,5.5360658359,-4.0290817794,-3.7966465407000003,5.5360658359,0.0,0.0,0.0,0.0,38.7109182206,-34.3166465407,51.7316868011,-4.0290817794,-3.7966465407000003,5.5360658359,42.74,-30.52,52.5183586948,135.07,41.4609182206,-31.8266465407,52.2679937412,-4.0290817794,-3.7966465407000003,5.5360658359,45.49,-28.03,53.4323965399,133.09,38.4909182206,11.0433534593,40.043806526,-4.0290817794,-3.7966465407000003,5.5360658359,42.52,14.84,45.035275063,135.07,38.1709182206,-25.9166465407,46.1377455639,-4.0290817794,-3.7966465407000003,5.5360658359,42.2,-22.12,47.645927423,0.0
2022-02-18 06:00:00,41.3312180437,-33.2432198369,53.0413164439,-4.4087819563,-3.9132198369,5.8949680093,45.74,-29.33,54.335959548,134.71,-4.4087819563,-3.9132198369,5.8949680093,-4.4087819563,-3.9132198369,5.8949680093,0.0,0.0,0.0,0.0,39.9412180437,-33.6032198369,52.1965255761,-4.4087819563,-3.9132198369,5.8949680093,44.35,-29.69,53.370578037,134.83,42.8212180437,-30.9932198369,52.8605371766,-4.4087819563,-3.9132198369,5.8949680093,47.23,-27.08,54.4426239265,132.83,39.7512180437,11.9667801631,41.5134094411,-4.4087819563,-3.9132198369,5.8949680093,44.16,15.88,46.928456186,134.83,33.2712180437,-26.2332198369,42.3692786476,-4.4087819563,-3.9132198369,5.8949680093,37.68,-22.32,43.7945750065,0.0
2022-02-18 06:30:00,45.0005851206,-32.1047091836,55.2789744202,-5.6894148794,-4.3947091836,7.1890827286,50.69,-27.71,57.7695438791,134.71,-5.6894148794,-4.3947091836,7.1890827286,-5.6894148794,-4.3947091836,7.1890827286,0.0,0.0,0.0,0.0,43.3905851206,-32.4547091836,54.185339579,-5.6894148794,-4.3947091836,7.1890827286,49.08,-28.06,56.5350333864,134.83,46.9605851206,-29.4847091836,55.4494781806,-5.6894148794,-4.3947091836,7.1890827286,52.65,-25.09,58.3226422584,132.83,43.2705851206,12.8052908164,45.1255915149,-5.6894148794,-4.3947091836,7.1890827286,48.96,17.2,51.8933675916,134.83,40.7905851206,-23.7947091836,47.2235113011,-5.6894148794,-4.3947091836,7.1890827286,46.48,-19.4,50.3661632448,0.0
2022-02-18 07:00:00,48.3910688057,-30.2254619439,57.0550093321,-7.0089311943,-4.8854619439,8.5435855993,55.4,-25.34,60.9202396581,134.25,-7.0089311943,-4.8854619439,8.5435855993,-7.0089311943,-4.8854619439,8.5435855993,0.0,0.0,0.0,0.0,46.6010688057,-30.5954619439,55.7471246379,-7.0089311943,-4.8854619439,8.5435855993,53.61,-25.71,59.4561704115,134.37,50.7910688057,-28.2254619439,58.1068788731,-7.0089311943,-4.8854619439,8.5435855993,57.8,-23.34,62.3345457993,132.28,46.5110688057,14.3145380561,48.6640064237,-7.0089311943,-4.8854619439,8.5435855993,53.52,19.2,56.8597432284,134.37,42.1510688057,-21.5654619439,47.3474576964,-7.0089311943,-4.8854619439,8.5435855993,49.16,-16.68,51.9126959423,0.0
2022-02-18 07:30:00,51.4820354929,-29.2413467987,59.2068943713,-8.5379645071,-5.3413467987,10.0710884987,60.02,-23.9,64.6034859741,133.34,-8.5379645071,-5.3413467987,10.0710884987,-8.5379645071,-5.3413467987,10.0710884987,0.0,0.0,0.0,0.0,49.4920354929,-29.6213467987,57.679162298,-8.5379645071,-5.3413467987,10.0710884987,58.03,-24.28,62.9046842453,133.47,54.7720354929,-26.6413467987,60.9076122606,-8.5379645071,-5.3413467987,10.0710884987,63.31,-21.3,66.7970515816,131.41,49.4620354929,15.4186532013,51.8095340805,-8.5379645071,-5.3413467987,10.0710884987,58.0,20.76,61.6033895171,133.47,40.9820354929,-22.3413467987,46.6761503331,-8.5379645071,-5.3413467987,10.0710884987,49.52,-17.0,52.356760786,0.0
2022-02-18 08:00:00,53.7184687905,-28.0601459021,60.6056571389,-9.0015312095,-5.5401459021,10.5698051416,62.72,-22.52,66.6404441762,133.55,-9.0015312095,-5.5401459021,10.5698051416,-9.0015312095,-5.5401459021,10.5698051416,0.0,0.0,0.0,0.0,51.6284687905,-28.4501459021,58.9483637729,-9.0015312095,-5.5401459021,10.5698051416,60.63,-22.91,64.8140802604,133.65,57.3784687905,-25.4001459021,62.7491521265,-9.0015312095,-5.5401459021,10.5698051416,66.38,-19.86,69.2872571257,131.51,51.5584687905,15.6998540979,53.895835857,-9.0015312095,-5.5401459021,10.5698051416,60.56,21.24,64.17671852,133.65,51.4384687905,-21.6201459021,55.7973725218,-9.0015312095,-5.5401459021,10.5698051416,60.44,-16.08,62.5424655734,0.0
2022-02-18 08:30:00,59.7080354852,-29.2147336543,66.4721758632,-9.7919645148,-5.7947336543,11.3781152738,69.5,-23.42,73.3399372784,132.14,-9.7919645148,-5.7947336543,11.3781152738,-9.7919645148,-5.7947336543,11.3781152738,0.0,0.0,0.0,0.0,57.3580354852,-29.4847336543,64.4925868095,-9.7919645148,-5.7947336543,11.3781152738,67.15,-23.69,71.2063101136,132.25,63.1080354852,-17.4847336543,65.4854186347,-9.7919645148,-5.7947336543,11.3781152738,72.9,-11.69,73.8313354884,130.08,57.4480354852,14.5652663457,59.2657047948,-9.7919645148,-5.7947336543,11.3781152738,67.24,20.36,70.2548731406,132.25,55.5280354852,-14.7947336543,57.4651796199,-9.7919645148,-5.7947336543,11.3781152738,65.32,-9.0,65.9371094301,0.0
2022-02-18 09:00:00,57.2644188589,-34.373212336899996,66.7887070814,-8.1855811411,-5.4832123369,9.8523781976,65.45,-28.89,71.5425369972,131.75,-8.1855811411,-5.4832123369,9.8523781976,-8.1855811411,-5.4832123369,9.8523781976,0.0,0.0,0.0,0.0,55.1144188589,-34.5032123369,65.023617461,-8.1855811411,-5.4832123369,9.8523781976,63.3,-29.02,69.6351233215,131.86,64.1644188589,-9.0732123369,64.8027455407,-8.1855811411,-5.4832123369,9.8523781976,72.35,-3.59,72.4390129695,130.41,55.2144188589,9.9567876631,56.1049879288,-8.1855811411,-5.4832123369,9.8523781976,63.4,15.44,65.252996866,131.86,50.4544188589,-8.3232123369,51.1363300012,-8.1855811411,-5.4832123369,9.8523781976,58.64,-2.84,58.7087318889,0.0
2022-02-18 09:30:00,59.3597855249,-33.2738928589,68.0495120008,-8.3002144751,-5.4138928589,9.9097828543,67.66,-27.86,73.1714097172,132.63,-8.3002144751,-5.4138928589,9.9097828543,-8.3002144751,-5.4138928589,9.9097828543,0.0,0.0,0.0,0.0,57.1197855249,-33.4138928589,66.1752078531,-8.3002144751,-5.4138928589,9.9097828543,65.42,-28.0,71.1602164134,132.73,66.0697855249,-7.9338928589,66.5444454121,-8.3002144751,-5.4138928589,9.9097828543,74.37,-2.52,74.4126823868,132.54,57.2997855249,11.2261071411,58.3891334303,-8.3002144751,-5.4138928589,9.9097828543,65.6,16.64,67.6775413265,132.73,51.7397855249,-6.1338928589,52.10211174,-8.3002144751,-5.4138928589,9.9097828543,60.04,-0.72,60.0443169667,0.0
2022-02-18 10:00:00,60.6977021994,-33.1389930245,69.1549268741,-9.2022978006,-5.6789930245,10.8135677084,69.9,-27.46,75.1003435412,132.9,-9.2022978006,-5.6789930245,10.8135677084,-9.2022978006,-5.6789930245,10.8135677084,0.0,0.0,0.0,0.0,58.3677021994,-33.2789930245,67.1883921281,-9.2022978006,-5.6789930245,10.8135677084,67.57,-27.6,72.9894848591,132.97,67.7677021994,-7.7289930245,68.2070289234,-9.2022978006,-5.6789930245,10.8135677084,76.97,-2.05,76.9972947577,132.79,58.5177021994,11.4410069755,59.6256497768,-9.2022978006,-5.6789930245,10.8135677084,67.72,17.12,69.8505032194,132.97,57.9577021994,-5.7189930245,58.2391803294,-9.2022978006,-5.6789930245,10.8135677084,67.16,-0.04,67.1600119119,0.0
2022-02-18 10:30:00,62.7774687793,-33.0372397405,70.9399027065,-10.4025312207,-6.0472397405,12.0325294214,73.18,-26.99,77.998541653,132.77,-10.4025312207,-6.0472397405,12.0325294214,-10.4025312207,-6.0472397405,12.0325294214,0.0,0.0,0.0,0.0,60.3274687793,-33.1672397405,68.8438035071,-10.4025312207,-6.0472397405,12.0325294214,70.73,-27.12,75.751087781,132.89,70.3074687793,-7.6972397405,70.7275594502,-10.4025312207,-6.0472397405,12.0325294214,80.71,-1.65,80.7268641779,132.68,60.5174687793,11.5127602595,61.6028219828,-10.4025312207,-6.0472397405,12.0325294214,70.92,17.56,73.0616178304,132.89,64.2774687793,-5.8872397405,64.54651489,-10.4025312207,-6.0472397405,12.0325294214,74.68,0.16,74.6801713978,0.0
2022-02-18 11:00:00,64.2242021062,-32.3121477039,71.8945270895,-10.6457978938,-6.1621477039,12.3006128758,74.87,-26.15,79.3053554308,132.77,-10.6457978938,-6.1621477039,12.3006128758,-10.6457978938,-6.1621477039,12.3006128758,0.0,0.0,0.0,0.0,61.7142021062,-32.4421477039,69.7218451366,-10.6457978938,-6.1621477039,12.3006128758,72.36,-26.28,76.9844659655,132.89,72.0342021062,-6.9921477039,72.3727600868,-10.6457978938,-6.1621477039,12.3006128758,82.68,-0.8300000000000001,82.684165957,132.68,61.9542021062,12.0378522961,63.112859597,-10.6457978938,-6.1621477039,12.3006128758,72.6,18.2,74.8465096047,132.89,65.0342021062,-4.0821477039,65.1621928227,-10.6457978938,-6.1621477039,12.3006128758,75.68,2.08,75.7085781137,0.0
2022-02-18 11:30:00,65.7548188567,-31.5983846568,72.9530953133,-10.6851811433,-6.0483846568,12.2782756535,76.44,-25.55,80.5969980831,132.21,-10.6851811433,-6.0483846568,12.2782756535,-10.6851811433,-6.0483846568,12.2782756535,0.0,0.0,0.0,0.0,63.1648188567,-31.7283846568,70.6858170649,-10.6851811433,-6.0483846568,12.2782756535,73.85,-25.68,78.1874983613,132.35,73.5948188567,-6.3183846568,73.8655491228,-10.6851811433,-6.0483846568,12.2782756535,84.28,-0.27,84.2804324858,132.13,63.4348188567,12.6716153432,64.6880675147,-10.6851811433,-6.0483846568,12.2782756535,74.12,18.72,76.4474512329,132.35,63.5948188567,-2.4483846568,63.641932504,-10.6851811433,-6.0483846568,12.2782756535,74.28,3.6,74.3671863122,0.0
2022-02-18 12:00:00,65.6781021264,-31.8479843719,72.992514736,-10.9018978736,-6.1579843719,12.520868531,76.58,-25.69,80.774206898,132.21,-10.9018978736,-6.1579843719,12.520868531,-10.9018978736,-6.1579843719,12.520868531,0.0,0.0,0.0,0.0,63.0881021264,-31.9779843719,70.7297682338,-10.9018978736,-6.1579843719,12.520868531,73.99,-25.82,78.3657610184,132.35,73.8381021264,-6.5379843719,74.1269894524,-10.9018978736,-6.1579843719,12.520868531,84.74,-0.38,84.7408520137,132.13,63.3381021264,12.4820156281,64.556300197,-10.9018978736,-6.1579843719,12.520868531,74.24,18.64,76.5442826082,132.35,61.7781021264,-2.6779843719,61.8361181078,-10.9018978736,-6.1579843719,12.520868531,72.68,3.48,72.7632654572,0.0
2022-02-18 12:30:00,65.6399188067,-31.4190330823,72.7719353926,-9.2800811933,-5.7590330823,10.9218299289,74.92,-25.66,79.1924365075,132.37,-9.2800811933,-5.7590330823,10.9218299289,-9.2800811933,-5.7590330823,10.9218299289,0.0,0.0,0.0,0.0,63.0999188067,-31.5690330823,70.5563859843,-9.2800811933,-5.7590330823,10.9218299289,72.38,-25.81,76.8441312008,132.49,73.0699188067,-6.4190330823,73.3513259603,-9.2800811933,-5.7590330823,10.9218299289,82.35,-0.66,82.3526447663,132.24,63.3199188067,12.8809669177,64.6168045204,-9.2800811933,-5.7590330823,10.9218299289,72.6,18.64,74.9547169963,132.49,66.7999188067,-3.5190330823,66.8925462695,-9.2800811933,-5.7590330823,10.9218299289,76.08,2.24,76.1129686716,0.0
2022-02-18 13:00:00,65.7903688627,-31.7280002106,73.0413487858,-8.4696311373,-5.6180002106,10.16349241,74.26,-26.11,78.7164512666,132.28,-8.4696311373,-5.6180002106,10.16349241,-8.4696311373,-5.6180002106,10.16349241,0.0,0.0,0.0,0.0,63.2703688627,-31.8680002106,70.8428472991,-8.4696311373,-5.6180002106,10.16349241,71.74,-26.25,76.391688684,132.49,72.8303688627,-6.6580002106,73.1340659029,-8.4696311373,-5.6180002106,10.16349241,81.3,-1.04,81.3066516344,132.24,63.4903688627,12.7819997894,64.7642374844,-8.4696311373,-5.6180002106,10.16349241,71.96,18.4,74.2751748567,132.49,67.1303688627,-4.2980002106,67.2678171896,-8.4696311373,-5.6180002106,10.16349241,75.6,1.32,75.6115229314,0.0
2022-02-18 13:30:00,64.204185533,-31.926150595,71.7039506008,-6.875814467,-5.196150595,8.6183992476,71.08,-26.73,75.9398400051,132.74,-6.875814467,-5.196150595,8.6183992476,-6.875814467,-5.196150595,8.6183992476,0.0,0.0,0.0,0.0,61.814185533,-32.106150595,69.6548522296,-6.875814467,-5.196150595,8.6183992476,68.69,-26.91,73.7730587681,132.86,70.514185533,-7.356150595,70.8968498098,-6.875814467,-5.196150595,8.6183992476,77.39,-2.16,77.4201375612,132.66,62.004185533,13.043849405,63.3613528178,-6.875814467,-5.196150595,8.6183992476,68.88,18.24,71.254136722,132.86,57.244185533,-5.196150595,57.4795333866,-6.875814467,-5.196150595,8.6183992476,64.12,0.0,64.12,0.0
2022-02-18 14:00:00,62.4212355141,-32.8792088589,70.551066741,-4.2987644859,-4.6292088589,6.3173531454,66.72,-28.25,72.4542676452,133.49,-4.2987644859,-4.6292088589,6.3173531454,-4.2987644859,-4.6292088589,6.3173531454,0.0,0.0,0.0,0.0,60.2112355141,-33.0592088589,68.6899131788,-4.2987644859,-4.6292088589,6.3173531454,64.51,-28.43,70.496843901,133.62,68.3112355141,-6.1492088589,68.5874454041,-4.2987644859,-4.6292088589,6.3173531454,72.61,-1.52,72.6259079117,133.53,60.4212355141,12.2907911411,61.6586510388,-4.2987644859,-4.6292088589,6.3173531454,64.72,16.92,66.8951777036,133.62,55.9812355141,-4.5092088589,56.1625470774,-4.2987644859,-4.6292088589,6.3173531454,60.28,0.12,60.2801194425,0.0
2022-02-18 14:30:00,62.2154188572,-33.766502735,70.7879583724,-5.2345811428,-4.756502735,7.072846528,67.45,-29.01,73.4239919917,133.89,-5.2345811428,-4.756502735,7.072846528,-5.2345811428,-4.756502735,7.072846528,0.0,0.0,0.0,0.0,59.9854188572,-33.916502735,68.9099385666,-5.2345811428,-4.756502735,7.072846528,65.22,-29.16,71.441962459,134.01,68.5154188572,-6.916502735,68.8636379467,-5.2345811428,-4.756502735,7.072846528,73.75,-2.16,73.7816244061,133.7,60.1654188572,11.283497265,61.2143360398,-5.2345811428,-4.756502735,7.072846528,65.4,16.04,67.3382625258,134.01,56.1254188572,-4.796502735,56.3300016011,-5.2345811428,-4.756502735,7.072846528,61.36,-0.04,61.3600130378,0.0
2022-02-18 15:00:00,61.1136687499,-34.6428278068,70.2495980524,-5.5363312501,-4.7928278068,7.3227154865,66.65,-29.85,73.0290695545,133.74,-5.5363312501,-4.7928278068,7.3227154865,-5.5363312501,-4.7928278068,7.3227154865,0.0,0.0,0.0,0.0,58.9036687499,-34.7528278068,68.3915289547,-5.5363312501,-4.7928278068,7.3227154865,64.44,-29.96,71.0641625575,133.84,66.8336687499,-7.8228278068,67.2899391697,-5.5363312501,-4.7928278068,7.3227154865,72.37,-3.03,72.4334025157,133.51,59.1036687499,10.6071721932,60.0479455238,-5.5363312501,-4.7928278068,7.3227154865,64.64,15.4,66.4491504837,133.84,55.3436687499,-6.3128278068,55.7025445165,-5.5363312501,-4.7928278068,7.3227154865,60.88,-1.52,60.8989720767,0.0
2022-02-18 15:30:00,61.5689688396,-34.786863004,70.716785572,-5.6210311604,-4.696863004,7.3250606403,67.19,-30.09,73.6199986417,134.11,-5.6210311604,-4.696863004,7.3250606403,-5.6210311604,-4.696863004,7.3250606403,0.0,0.0,0.0,0.0,59.3489688396,-34.896863004,68.8483198767,-5.6210311604,-4.696863004,7.3250606403,64.97,-30.2,71.6459412668,134.19,66.9989688396,-8.106863004,67.4876511174,-5.6210311604,-4.696863004,7.3250606403,72.62,-3.41,72.7000171939,133.91,59.5789688396,10.343136996,60.4701084083,-5.6210311604,-4.696863004,7.3250606403,65.2,15.04,66.9121932087,134.19,55.7789688396,-7.136863004,56.2336925548,-5.6210311604,-4.696863004,7.3250606403,61.4,-2.44,61.4484629588,0.0
2022-02-18 16:00:00,62.8381687491,-35.1463508842,71.9993154983,-8.9118312509,-5.5963508842,10.5233017377,71.75,-29.55,77.5968105015,133.81,-8.9118312509,-5.5963508842,10.5233017377,-8.9118312509,-5.5963508842,10.5233017377,0.0,0.0,0.0,0.0,60.4381687491,-35.2063508842,69.9446880351,-8.9118312509,-5.5963508842,10.5233017377,69.35,-29.61,75.4067278166,133.9,69.7481687491,-8.4863508842,70.2625447531,-8.9118312509,-5.5963508842,10.5233017377,78.66,-2.89,78.7130719766,133.63,60.6881687491,9.8436491158,61.4813081679,-8.9118312509,-5.5963508842,10.5233017377,69.6,15.44,71.2920304101,133.9,59.2481687491,-6.2363508842,59.5754779459,-8.9118312509,-5.5963508842,10.5233017377,68.16,-0.64,68.1630046286,0.0
2022-02-18 16:30:00,63.8039187496,-35.4481924966,72.989823942,-10.2860812504,-6.0281924966,11.9223559864,74.09,-29.42,79.7174039969,133.4,-10.2860812504,-6.0281924966,11.9223559864,-10.2860812504,-6.0281924966,11.9223559864,0.0,0.0,0.0,0.0,61.3339187496,-35.4981924966,70.8658680869,-10.2860812504,-6.0281924966,11.9223559864,71.62,-29.47,77.4461445135,133.51,70.8939187496,-8.9581924966,71.4576582913,-10.2860812504,-6.0281924966,11.9223559864,81.18,-2.93,81.2328584995,133.18,61.6339187496,9.5318075034,62.366620036,-10.2860812504,-6.0281924966,11.9223559864,71.92,15.56,73.5839656447,133.51,63.8739187496,-6.6681924966,64.2210424051,-10.2860812504,-6.0281924966,11.9223559864,74.16,-0.64,74.1627615451,0.0
2022-02-18 17:00:00,66.8334354561,-34.595462447,75.2565885274,-11.5665645439,-6.445462447,13.2412009087,78.4,-28.15,83.3005552202,133.4,-11.5665645439,-6.445462447,13.2412009087,-11.5665645439,-6.445462447,13.2412009087,0.0,0.0,0.0,0.0,64.1834354561,-34.635462447,72.9323566455,-11.5665645439,-6.445462447,13.2412009087,75.75,-28.19,80.8253586444,133.41,74.7334354561,-8.295462447,75.1924269609,-11.5665645439,-6.445462447,13.2412009087,86.3,-1.85,86.3198268071,133.18,64.5134354561,9.994537553,65.28303099,-11.5665645439,-6.445462447,13.2412009087,76.08,16.44,77.8359813968,133.41,61.9934354561,-6.445462447,62.327602439,-11.5665645439,-6.445462447,13.2412009087,73.56,0.0,73.56,0.0
2022-02-18 17:30:00,68.3219851517,-33.611939747,76.1423413655,-13.1080148483,-6.811939747,14.7723585246,81.43,-26.8,85.7268038597,132.69,-13.1080148483,-6.811939747,14.7723585246,-13.1080148483,-6.811939747,14.7723585246,0.0,0.0,0.0,0.0,65.5419851517,-33.641939747,73.67178515250001,-13.1080148483,-6.811939747,14.7723585246,78.65,-26.83,83.1003694336,132.82,76.8619851517,-8.421939747,77.3220138806,-13.1080148483,-6.811939747,14.7723585246,89.97,-1.6099999999999999,89.9844042043,132.46,65.8519851517,10.508060253,66.6851053737,-13.1080148483,-6.811939747,14.7723585246,78.96,17.32,80.8372686327,132.82,68.3319851517,-6.211939747,68.6137623964,-13.1080148483,-6.811939747,14.7723585246,81.44,0.6000000000000001,81.4422101861,0.0
2022-02-18 18:00:00,70.6577013922,-32.3998422004,77.7319788803,-13.7822986078,-7.2198422004000005,15.5588520243,84.44,-25.18,88.1143915601,131.77,-13.7822986078,-7.2198422004000005,15.5588520243,-13.7822986078,-7.2198422004000005,15.5588520243,0.0,0.0,0.0,0.0,67.7577013922,-32.4398422004,75.1228957106,-13.7822986078,-7.2198422004000005,15.5588520243,81.54,-25.22,85.3511569927,131.87,80.8077013922,-7.1598422004,81.124274694,-13.7822986078,-7.2198422004000005,15.5588520243,94.59,0.06,94.5900190295,131.59,68.0977013922,11.3401577996,69.0354699689,-13.7822986078,-7.2198422004000005,15.5588520243,81.88,18.56,83.957179562,131.87,81.0577013922,-3.0998422004,81.1169524616,-13.7822986078,-7.2198422004000005,15.5588520243,94.84,4.12,94.929447486,0.0
2022-02-18 18:30:00,70.950451504,-32.7597702137,78.1483788256,-14.049548496,-7.4397702137,15.8977983939,85.0,-25.32,88.6910502813,131.04,-14.049548496,-7.4397702137,15.8977983939,-14.049548496,-7.4397702137,15.8977983939,0.0,0.0,0.0,0.0,68.010451504,-32.8097702137,75.510943149,-14.049548496,-7.4397702137,15.8977983939,82.06,-25.37,85.8922610018,131.15,81.080451504,-7.3897702137,81.4165113469,-14.049548496,-7.4397702137,15.8977983939,95.13,0.05,95.1300131399,130.8,68.350451504,11.2002297863,69.2620341028,-14.049548496,-7.4397702137,15.8977983939,82.4,18.64,84.4820075519,131.15,80.990451504,-2.8797702137,81.0416331974,-14.049548496,-7.4397702137,15.8977983939,95.04,4.5600000000000005,95.1493310539,0.0
2022-02-18 19:00:00,70.3996019626,-33.4534050421,77.9437891394,-14.0903980374,-7.1934050421,15.8203790395,84.49,-26.26,88.4768201282,131.48,-14.0903980374,-7.1934050421,15.8203790395,-14.0903980374,-7.1934050421,15.8203790395,0.0,0.0,0.0,0.0,67.4896019626,-33.4734050421,75.3346880141,-14.0903980374,-7.1934050421,15.8203790395,81.58,-26.28,85.7084289904,131.59,79.1996019626,-8.1334050421,79.6161367351,-14.0903980374,-7.1934050421,15.8203790395,93.29,-0.9400000000000001,93.29473565,131.24,67.8296019626,10.7265949579,68.6725180971,-14.0903980374,-7.1934050421,15.8203790395,81.92,17.92,83.8570974933,131.59,72.9896019626,-5.2334050421,73.1769808273,-14.0903980374,-7.1934050421,15.8203790395,87.08,1.96,87.1020550848,0.0
2022-02-18 19:30:00,68.1238683732,-34.7448060184,76.4726290079,-12.8761316268,-6.7448060184,14.5357206184,81.0,-28.0,85.7029754443,131.81,-12.8761316268,-6.7448060184,14.5357206184,-12.8761316268,-6.7448060184,14.5357206184,0.0,0.0,0.0,0.0,65.3738683732,-34.754806018400004,74.0380929485,-12.8761316268,-6.7448060184,14.5357206184,78.25,-28.01,83.1121086244,131.91,76.4438683732,-9.7848060184,77.0675511527,-12.8761316268,-6.7448060184,14.5357206184,89.32,-3.04,89.3717181216,131.63,65.7238683732,9.6951939816,66.435108642,-12.8761316268,-6.7448060184,14.5357206184,78.6,16.44,80.300894142,131.91,66.0438683732,-7.6648060184,66.4871551579,-12.8761316268,-6.7448060184,14.5357206184,78.92,-0.92,78.9253622101,0.0
2022-02-18 20:00:00,65.3945350576,-36.3758867834,74.830811533,-11.7754649424,-6.4358867834,13.4194714239,77.17,-29.94,82.7744676818,132.28,-11.7754649424,-6.4358867834,13.4194714239,-11.7754649424,-6.4358867834,13.4194714239,0.0,0.0,0.0,0.0,62.8145350576,-36.3558867834,72.5769682359,-11.7754649424,-6.4358867834,13.4194714239,74.59,-29.92,80.3671232532,132.42,73.3445350576,-10.7558867834,74.1290086492,-11.7754649424,-6.4358867834,13.4194714239,85.12,-4.32,85.2295535598,132.22,63.1445350576,8.3641132166,63.6960807079,-11.7754649424,-6.4358867834,13.4194714239,74.92,14.8,76.3678361616,132.42,63.1445350576,-9.9558867834,63.924580478,-11.7754649424,-6.4358867834,13.4194714239,74.92,-3.52,75.0026452867,0.0
2022-02-18 20:30:00,61.9034848531,-37.7123318191,72.4862842763,-10.7665151469,-6.0623318191,12.355958704,72.67,-31.65,79.2631780842,132.27,-10.7665151469,-6.0623318191,12.355958704,-10.7665151469,-6.0623318191,12.355958704,0.0,0.0,0.0,0.0,59.4934848531,-37.6723318191,70.4178906575,-10.7665151469,-6.0623318191,12.355958704,70.26,-31.61,77.0432326684,132.38,69.3934848531,-12.5223318191,70.5142860294,-10.7665151469,-6.0623318191,12.355958704,80.16,-6.46,80.4198806266,132.25,59.7934848531,6.6976681809,60.1674296437,-10.7665151469,-6.0623318191,12.355958704,70.56,12.76,71.7044712692,132.38,62.7134848531,-13.1423318191,64.075752575,-10.7665151469,-6.0623318191,12.355958704,73.48,-7.08,73.8203007309,0.0
2022-02-18 21:00:00,59.0433511386,-38.9742612569,70.7468045511,-9.9266488614,-5.7342612569,11.4638610328,68.97,-33.24,76.5621218358,132.27,-9.9266488614,-5.7342612569,11.4638610328,-9.9266488614,-5.7342612569,11.4638610328,0.0,0.0,0.0,0.0,56.7933511386,-38.8942612569,68.8349351149,-9.9266488614,-5.7342612569,11.4638610328,66.72,-33.16,74.5059997584,132.38,66.4333511386,-13.3742612569,67.7662232065,-9.9266488614,-5.7342612569,11.4638610328,76.36,-7.64,76.741248361,132.25,57.0333511386,5.5057387431,57.2984842837,-9.9266488614,-5.7342612569,11.4638610328,66.96,11.24,67.8968276137,132.38,54.8333511386,-14.0942612569,56.6157628003,-9.9266488614,-5.7342612569,11.4638610328,64.76,-8.36,65.2973751387,0.0
2022-02-18 21:30:00,56.3700182219,-40.1682483512,69.2175348444,-8.8099817781,-5.4382483512,10.3532760062,65.18,-34.73,73.8552997421,132.53,-8.8099817781,-5.4382483512,10.3532760062,-8.8099817781,-5.4382483512,10.3532760062,0.0,0.0,0.0,0.0,54.2700182219,-40.1082483512,67.4826382383,-8.8099817781,-5.4382483512,10.3532760062,63.08,-34.67,71.9798256458,132.65,63.1700182219,-14.5582483512,64.8258728997,-8.8099817781,-5.4382483512,10.3532760062,71.98,-9.12,72.5554601667,132.5,54.5500182219,4.8017516488,54.7609469139,-8.8099817781,-5.4382483512,10.3532760062,63.36,10.24,64.1821408181,132.65,49.8300182219,-14.6382483512,51.9356239087,-8.8099817781,-5.4382483512,10.3532760062,58.64,-9.2,59.357304521,0.0
2022-02-18 22:00:00,54.6662179912,-32.1458463063,63.4172754398,-7.8837820088,-5.0558463063,9.3656607154,62.55,-27.09,68.1642912382,133.44,-7.8837820088,-5.0558463063,9.3656607154,-7.8837820088,-5.0558463063,9.3656607154,0.0,0.0,0.0,0.0,52.5962179912,-32.3758463063,61.7621046518,-7.8837820088,-5.0558463063,9.3656607154,60.48,-27.32,66.3642433845,133.59,58.2162179912,-28.7158463063,64.9132333679,-7.8837820088,-5.0558463063,9.3656607154,66.1,-23.66,70.206877156,133.45,52.6362179912,12.5441536937,54.1103246738,-7.8837820088,-5.0558463063,9.3656607154,60.52,17.6,63.0272195167,133.59,50.8762179912,-24.5358463063,56.483602143,-7.8837820088,-5.0558463063,9.3656607154,58.76,-19.48,61.9048301831,0.0
2022-02-18 22:30:00,52.060117807,-32.4161104113,61.3274822594,-7.279882193,-4.7261104113,8.6794472384,59.34,-27.69,65.4826060874,133.24,-7.279882193,-4.7261104113,8.6794472384,-7.279882193,-4.7261104113,8.6794472384,0.0,0.0,0.0,0.0,50.120117807,-32.6961104113,59.8419739398,-7.279882193,-4.7261104113,8.6794472384,57.4,-27.97,63.8520234605,133.4,55.170117807,-30.6161104113,63.0958644885,-7.279882193,-4.7261104113,8.6794472384,62.45,-25.89,67.6039540264,131.54,50.160117807,12.3938895887,51.6686163695,-7.279882193,-4.7261104113,8.6794472384,57.44,17.12,59.937033627,133.4,42.480117807,-22.0061104113,47.841710926,-7.279882193,-4.7261104113,8.6794472384,49.76,-17.28,52.6750035596,0.0
2022-02-18 23:00:00,49.5872341639,-33.0075434422,59.5683784916,-6.5027658361,-4.3675434422,7.8333517245,56.09,-28.64,62.9788670905,133.53,-6.5027658361,-4.3675434422,7.8333517245,-6.5027658361,-4.3675434422,7.8333517245,0.0,0.0,0.0,0.0,47.7872341639,-33.2675434422,58.2267051765,-6.5027658361,-4.3675434422,7.8333517245,54.29,-28.9,61.5029600914,133.67,52.3272341639,-31.8875434422,61.2776864937,-6.5027658361,-4.3675434422,7.8333517245,58.83,-27.52,64.9485896691,131.7,47.6972341639,11.7524565578,49.1237863161,-6.5027658361,-4.3675434422,7.8333517245,54.2,16.12,56.5463915736,133.67,43.1772341639,-26.1675434422,50.4877597032,-6.5027658361,-4.3675434422,7.8333517245,49.68,-21.8,54.2525796622,0.0
2022-02-18 23:30:00,47.5427505741,-32.9804737391,57.8621186979,-6.2472494259,-4.2204737391,7.5392654796,53.79,-28.76,60.995915437,133.96,-6.2472494259,-4.2204737391,7.5392654796,-6.2472494259,-4.2204737391,7.5392654796,0.0,0.0,0.0,0.0,45.8327505741,-33.2704737391,56.6353727631,-6.2472494259,-4.2204737391,7.5392654796,52.08,-29.05,59.6341252975,134.09,50.0427505741,-32.3604737391,59.5942710807,-6.2472494259,-4.2204737391,7.5392654796,56.29,-28.14,62.9318973177,132.24,45.7927505741,12.0195262609,47.3439015786,-6.2472494259,-4.2204737391,7.5392654796,52.04,16.24,54.5151281756,134.09,39.7927505741,-25.5004737391,47.2624286212,-6.2472494259,-4.2204737391,7.5392654796,46.04,-21.28,50.7200157729,0.0
2022-02-19 00:00:00,45.9191005361,-33.8972870888,57.0752999644,-5.2708994639,-3.9072870888,6.5611945218,51.19,-29.99,59.3280389024,133.96,-5.2708994639,-3.9072870888,6.5611945218,-5.2708994639,-3.9072870888,6.5611945218,0.0,0.0,0.0,0.0,44.3091005361,-34.1872870888,55.9648728115,-5.2708994639,-3.9072870888,6.5611945218,49.58,-30.28,58.0952218345,134.09,48.1591005361,-32.2372870888,57.9529260978,-5.2708994639,-3.9072870888,6.5611945218,53.43,-28.33,60.4760597261,132.24,44.2491005361,11.4127129112,45.697187159,-5.2708994639,-3.9072870888,6.5611945218,49.52,15.32,51.8356325321,134.09,44.5691005361,-26.9872870888,52.1029594842,-5.2708994639,-3.9072870888,6.5611945218,49.84,-23.08,54.9246028661,0.0
2022-02-19 00:30:00,48.3094504671,-33.660057322,58.8795589602,-5.2305495329,-3.960057322,6.5605413199000004,53.54,-29.7,61.2259879463,134.64,-5.2305495329,-3.960057322,6.5605413199000004,-5.2305495329,-3.960057322,6.5605413199000004,0.0,0.0,0.0,0.0,46.5994504671,-33.940057322,57.6492521621,-5.2305495329,-3.960057322,6.5605413199000004,51.83,-29.98,59.8761162735,134.77,50.5994504671,-31.610057322,59.6615463382,-5.2305495329,-3.960057322,6.5605413199000004,55.83,-27.65,62.3017768607,132.8,46.5694504671,11.679942678,48.0118191466,-5.2305495329,-3.960057322,6.5605413199000004,51.8,15.64,54.10960728,134.77,40.0894504671,-26.400057322,48.0013235792,-5.2305495329,-3.960057322,6.5605413199000004,45.32,-22.44,50.5712962064,0.0
2022-02-19 01:00:00,48.1514671317,-33.7437084084,58.7979731291,-6.8385328683,-4.4737084084,8.1718785303,54.99,-29.27,62.2947269036,134.64,-6.8385328683,-4.4737084084,8.1718785303,-6.8385328683,-4.4737084084,8.1718785303,0.0,0.0,0.0,0.0,46.4014671317,-34.0037084084,57.5269357562,-6.8385328683,-4.4737084084,8.1718785303,53.24,-29.53,60.8811834642,134.77,51.5214671317,-31.4537084084,60.3638745281,-6.8385328683,-4.4737084084,8.1718785303,58.36,-26.98,64.2947120687,132.8,46.3614671317,11.4062915916,47.7439956694,-6.8385328683,-4.4737084084,8.1718785303,53.2,15.88,55.5194956749,134.77,44.7214671317,-26.5137084084,51.9902525093,-6.8385328683,-4.4737084084,8.1718785303,51.56,-22.04,56.0731236868,0.0
2022-02-19 01:30:00,46.7467506107,-34.1655018341,57.9011244125,-6.7232493893,-4.4455018341,8.0600601057,53.47,-29.72,61.174498772,134.2,-6.7232493893,-4.4455018341,8.0600601057,-6.7232493893,-4.4455018341,8.0600601057,0.0,0.0,0.0,0.0,45.0367506107,-34.4355018341,56.6931450189,-6.7232493893,-4.4455018341,8.0600601057,51.76,-29.99,59.8205458016,134.33,49.9567506107,-31.9355018341,59.29210073,-6.7232493893,-4.4455018341,8.0600601057,56.68,-27.49,62.9946227864,132.28,44.9967506107,11.1144981659,46.3491060864,-6.7232493893,-4.4455018341,8.0600601057,51.72,15.56,54.0099250138,134.33,38.5167506107,-25.5655018341,46.2291570509,-6.7232493893,-4.4455018341,8.0600601057,45.24,-21.12,49.9270668075,0.0
2022-02-19 02:00:00,44.9947841619,-34.4444128981,56.6652290357,-6.0852158381,-4.2444128981,7.4192245313,51.08,-30.2,59.3397539597,134.52,-6.0852158381,-4.2444128981,7.4192245313,-6.0852158381,-4.2444128981,7.4192245313,0.0,0.0,0.0,0.0,43.3947841619,-34.7344128981,55.5840510564,-6.0852158381,-4.2444128981,7.4192245313,49.48,-30.49,58.1197943906,134.64,47.6047841619,-33.0444128981,57.9495357952,-6.0852158381,-4.2444128981,7.4192245313,53.69,-28.8,60.9266452384,132.59,43.3147841619,11.1155871019,44.7183050172,-6.0852158381,-4.2444128981,7.4192245313,49.4,15.36,51.7328676955,134.64,44.4747841619,-26.9644128981,52.0104411555,-6.0852158381,-4.2444128981,7.4192245313,50.56,-22.72,55.4302444519,0.0
2022-02-19 02:30:00,44.2190841727,-34.5404817422,56.1103580817,-6.0709158273,-4.2104817422,7.3881104136,50.29,-30.33,58.7281278435,135.11,-6.0709158273,-4.2104817422,7.3881104136,-6.0709158273,-4.2104817422,7.3881104136,0.0,0.0,0.0,0.0,42.6490841727,-34.8404817422,55.0708956601,-6.0709158273,-4.2104817422,7.3881104136,48.72,-30.63,57.5485473318,135.22,46.7290841727,-33.2704817422,57.3631612011,-6.0709158273,-4.2104817422,7.3881104136,52.8,-29.06,60.2687613943,133.29,42.5690841727,11.1095182578,43.99486701,-6.0709158273,-4.2104817422,7.3881104136,48.64,15.32,50.995607654,135.22,44.6890841727,-27.8104817422,52.6358921168,-6.0709158273,-4.2104817422,7.3881104136,50.76,-23.6,55.9780099682,0.0
2022-02-19 03:00:00,43.1227339982,-33.8019628761,54.7918140031,-5.6372660018000005,-4.0519628761,6.9424182476,48.76,-29.75,57.1191745389,135.21,-5.6372660018000005,-4.0519628761,6.9424182476,-5.6372660018000005,-4.0519628761,6.9424182476,0.0,0.0,0.0,0.0,41.6027339982,-34.1319628761,53.8124369072,-5.6372660018000005,-4.0519628761,6.9424182476,47.24,-30.08,56.0037855863,135.35,45.2727339982,-35.0719628761,57.2683422464,-5.6372660018000005,-4.0519628761,6.9424182476,50.91,-31.02,59.616008756,133.4,41.4827339982,11.8680371239,43.1470453813,-5.6372660018000005,-4.0519628761,6.9424182476,47.12,15.92,49.7367148091,135.35,37.2827339982,-28.2519628761,46.777939894,-5.6372660018000005,-4.0519628761,6.9424182476,42.92,-24.2,49.2723695391,0.0
2022-02-19 03:30:00,42.5169008344,-29.7838923977,51.9111462301,-5.1930991656,-3.9838923977,6.5452026386,47.71,-25.8,54.2391380831,135.29,-5.1930991656,-3.9838923977,6.5452026386,-5.1930991656,-3.9838923977,6.5452026386,0.0,0.0,0.0,0.0,41.0069008344,-30.2838923977,50.9772503652,-5.1930991656,-3.9838923977,6.5452026386,46.2,-26.3,53.1613581467,135.35,43.1369008344,-42.1838923977,60.3346748679,-5.1930991656,-3.9838923977,6.5452026386,48.33,-38.2,61.6038058889,133.32,40.8069008344,15.8561076023,43.7792108654,-5.1930991656,-3.9838923977,6.5452026386,46.0,19.84,50.0961635258,135.35,32.4869008344,-33.5038923977,46.6680782936,-5.1930991656,-3.9838923977,6.5452026386,37.68,-29.52,47.8666146704,0.0
2022-02-19 04:00:00,41.6327841042,-30.2682238385,51.4728480522,-4.9872158958,-3.9082238385,6.336129415,46.62,-26.36,53.5562694743,135.4,-4.9872158958,-3.9082238385,6.336129415,-4.9872158958,-3.9082238385,6.336129415,0.0,0.0,0.0,0.0,40.1527841042,-30.7482238385,50.5737020648,-4.9872158958,-3.9082238385,6.336129415,45.14,-26.84,52.5167135301,135.53,42.1327841042,-42.6882238385,59.9787958437,-4.9872158958,-3.9082238385,6.336129415,47.12,-38.78,61.0260829482,132.63,39.9327841042,15.4517761615,42.8180409741,-4.9872158958,-3.9082238385,6.336129415,44.92,19.36,48.9143741655,135.53,35.6527841042,-32.7882238385,48.4374714128,-4.9872158958,-3.9082238385,6.336129415,40.64,-28.88,49.8564338877,0.0
2022-02-19 04:30:00,40.9563338529,-30.3956937847,51.0031320933,-4.9436661471,-3.8156937847,6.2449462794,45.9,-26.58,53.0406108562,135.5,-4.9436661471,-3.8156937847,6.2449462794,-4.9436661471,-3.8156937847,6.2449462794,0.0,0.0,0.0,0.0,39.5163338529,-30.8956937847,50.1605874727,-4.9436661471,-3.8156937847,6.2449462794,44.46,-27.08,52.0578332242,135.63,41.4463338529,-42.9356937847,59.6763972657,-4.9436661471,-3.8156937847,6.2449462794,46.39,-39.12,60.6828352996,132.75,39.2963338529,15.4243062153,42.2150574618,-4.9436661471,-3.8156937847,6.2449462794,44.24,19.24,48.2426699095,135.63,28.9763338529,-33.7356937847,44.4716196994,-4.9436661471,-3.8156937847,6.2449462794,33.92,-29.92,45.2302199862,0.0
2022-02-19 05:00:00,40.5434335826,-30.6609379656,50.8317137582,-4.8265664174000005,-3.7709379656,6.1250074711,45.37,-26.89,52.7400132727,135.7,-4.8265664174000005,-3.7709379656,6.1250074711,-4.8265664174000005,-3.7709379656,6.1250074711,0.0,0.0,0.0,0.0,39.1334335826,-31.1409379656,50.0118350127,-4.8265664174000005,-3.7709379656,6.1250074711,43.96,-27.37,51.7841529814,135.86,41.0434335826,-43.2109379656,59.5965485588,-4.8265664174000005,-3.7709379656,6.1250074711,45.87,-39.44,60.4943840369,132.96,38.9334335826,15.0690620344,41.7479206803,-4.8265664174000005,-3.7709379656,6.1250074711,43.76,18.84,47.6432912381,135.86,30.2134335826,-34.0509379656,45.5227190004,-4.8265664174000005,-3.7709379656,6.1250074711,35.04,-30.28,46.3106899106,0.0
2022-02-19 05:30:00,40.8179504672,-30.4116585455,50.9016115249,-4.5820495328,-3.7816585455,5.9410537177,45.4,-26.63,52.6337999768,135.7,-4.5820495328,-3.7816585455,5.9410537177,-4.5820495328,-3.7816585455,5.9410537177,0.0,0.0,0.0,0.0,39.3879504672,-30.8916585455,50.0570195846,-4.5820495328,-3.7816585455,5.9410537177,43.97,-27.11,51.6557160438,135.86,41.1879504672,-42.5916585455,59.2494442281,-4.5820495328,-3.7816585455,5.9410537177,45.77,-38.81,60.009240955,132.96,39.1379504672,15.0183414545,41.9205170151,-4.5820495328,-3.7816585455,5.9410537177,43.72,18.8,47.5907385948,135.86,32.6579504672,-32.5816585455,46.1314014776,-4.5820495328,-3.7816585455,5.9410537177,37.24,-28.8,47.0771451981,0.0
2022-02-19 06:00:00,41.6270177821,-30.2307618536,51.4461618751,-4.5429822179,-3.8607618536,5.9618931157,46.17,-26.37,53.1699708482,135.1,-4.5429822179,-3.8607618536,5.9618931157,-4.5429822179,-3.8607618536,5.9618931157,0.0,0.0,0.0,0.0,40.1770177821,-30.7007618536,50.5641131263,-4.5429822179,-3.8607618536,5.9618931157,44.72,-26.84,52.1561501647,135.23,41.6570177821,-41.8407618536,59.0419891517,-4.5429822179,-3.8607618536,5.9618931157,46.2,-37.98,59.807360751,132.34,39.9370177821,14.8192381464,42.5978310312,-4.5429822179,-3.8607618536,5.9618931157,44.48,18.68,48.2432668877,135.23,37.0970177821,-31.7007618536,48.7967932391,-4.5429822179,-3.8607618536,5.9618931157,41.64,-27.84,50.0894719477,0.0
2022-02-19 06:30:00,43.7710503678,-29.447167083,52.7545306066,-6.2889496322,-4.187167083,7.5553461639,50.06,-25.26,56.0720179769,134.47,-6.2889496322,-4.187167083,7.5553461639,-6.2889496322,-4.187167083,7.5553461639,0.0,0.0,0.0,0.0,42.1710503678,-29.907167083,51.6994790308,-6.2889496322,-4.187167083,7.5553461639,48.46,-25.72,54.8624643996,134.6,44.6310503678,-41.007167083,60.6095570773,-6.2889496322,-4.187167083,7.5553461639,50.92,-36.82,62.8375588323,131.67,41.9910503678,15.452832917,44.7441432609,-6.2889496322,-4.187167083,7.5553461639,48.28,19.64,52.1218572194,134.6,43.5110503678,-31.267167083,53.5802878073,-6.2889496322,-4.187167083,7.5553461639,49.8,-27.08,56.6865627817,0.0
2022-02-19 07:00:00,45.3340336792,-28.6218269058,53.6132780667,-7.0759663208,-4.4818269058,8.3759221454,52.41,-24.14,57.702233059,134.25,-7.0759663208,-4.4818269058,8.3759221454,-7.0759663208,-4.4818269058,8.3759221454,0.0,0.0,0.0,0.0,43.6240336792,-29.1218269058,52.451283271,-7.0759663208,-4.4818269058,8.3759221454,50.7,-24.64,56.3703787463,134.38,46.5440336792,-40.5618269058,61.7382286195,-7.0759663208,-4.4818269058,8.3759221454,53.62,-36.08,64.6287149803,131.43,43.4440336792,16.6381730942,46.5211013007,-7.0759663208,-4.4818269058,8.3759221454,50.52,21.12,54.7569612013,134.38,41.8840336792,-31.4818269058,52.3963519968,-7.0759663208,-4.4818269058,8.3759221454,48.96,-27.0,55.9113727251,0.0
2022-02-19 07:30:00,46.76505047,-28.1554058797,54.5865993235,-7.97494953,-4.8254058797,9.3211781396,54.74,-23.33,59.5042561503,134.6,-7.97494953,-4.8254058797,9.3211781396,-7.97494953,-4.8254058797,9.3211781396,0.0,0.0,0.0,0.0,44.96505047,-28.655405879699998,53.3196778863,-7.97494953,-4.8254058797,9.3211781396,52.94,-23.83,58.0561150957,134.71,48.42505047,-39.7754058797,62.6663260924,-7.97494953,-4.8254058797,9.3211781396,56.4,-34.95,66.3510550029,131.81,44.82505047,16.8145941203,47.8750010451,-7.97494953,-4.8254058797,9.3211781396,52.8,21.64,57.0625060789,134.71,43.86505047,-30.9854058797,53.7051024602,-7.97494953,-4.8254058797,9.3211781396,51.84,-26.16,58.0666100268,0.0
2022-02-19 08:00:00,48.9309004675,-27.1338446302,55.9506795756,-7.8090995325,-4.8238446302,9.1788622675,56.74,-22.31,60.968546809,134.19,-7.8090995325,-4.8238446302,9.1788622675,-7.8090995325,-4.8238446302,9.1788622675,0.0,0.0,0.0,0.0,47.0609004675,-27.6438446302,54.5793962842,-7.8090995325,-4.8238446302,9.1788622675,54.87,-22.82,59.4261667954,134.33,50.4709004675,-38.6438446302,63.5661743524,-7.8090995325,-4.8238446302,9.1788622675,58.28,-33.82,67.3821252262,131.36,46.9109004675,17.7761553698,50.1659673723,-7.8090995325,-4.8238446302,9.1788622675,54.72,22.6,59.2033647692,134.33,47.5509004675,-28.7438446302,55.5634478717,-7.8090995325,-4.8238446302,9.1788622675,55.36,-23.92,60.3066828801,0.0
2022-02-19 08:30:00,52.2086172677,-25.5041089449,58.1050711218,-8.5913827323,-5.1441089449,10.0136763524,60.8,-20.36,64.1184029745,134.11,-8.5913827323,-5.1441089449,10.0136763524,-8.5913827323,-5.1441089449,10.0136763524,0.0,0.0,0.0,0.0,50.1486172677,-26.0041089449,56.4897999277,-8.5913827323,-5.1441089449,10.0136763524,58.74,-20.86,62.3339971444,134.25,53.9586172677,-36.0041089449,64.8677750378,-8.5913827323,-5.1441089449,10.0136763524,62.55,-30.86,69.7484200538,131.25,50.0486172677,18.6558910551,53.4126048931,-8.5913827323,-5.1441089449,10.0136763524,58.64,23.8,63.2857772331,134.25,43.0486172677,-25.2641089449,49.9145134148,-8.5913827323,-5.1441089449,10.0136763524,51.64,-20.12,55.421151197,0.0
2022-02-19 09:00:00,54.8207007638,-26.9992251168,61.1086523263,-9.1092992362,-5.3892251168,10.5840956125,63.93,-21.61,67.4836054164,132.78,-9.1092992362,-5.3892251168,10.5840956125,-9.1092992362,-5.3892251168,10.5840956125,0.0,0.0,0.0,0.0,52.6607007638,-27.4492251168,59.3852621822,-9.1092992362,-5.3892251168,10.5840956125,61.77,-22.06,65.5909788004,132.93,57.4707007638,-31.1592251168,65.374144401,-9.1092992362,-5.3892251168,10.5840956125,66.58,-25.77,71.3932020573,129.87,52.6507007638,17.0907748832,55.3551341524,-9.1092992362,-5.3892251168,10.5840956125,61.76,22.48,65.7240290913,132.93,51.6907007638,-23.3492251168,56.7196161747,-9.1092992362,-5.3892251168,10.5840956125,60.8,-17.96,63.3971734386,0.0
