Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-19 09:30:00,56.8410178121,-33.2345574585,65.8440362932,-9.8789821879,-5.6245574585,11.3679345385,66.72,-27.61,72.2071360739,132.22,-9.8789821879,-5.6245574585,11.3679345385,-9.8789821879,-5.6245574585,11.3679345385,0.0,0.0,0.0,0.0,54.6310178121,-33.3745574585,64.0188190514,-9.8789821879,-5.6245574585,11.3679345385,64.51,-27.75,70.2253700595,132.36,62.2610178121,-19.5345574585,65.2536073647,-9.8789821879,-5.6245574585,11.3679345385,72.14,-13.91,73.4688212781,131.12,54.7210178121,10.7754425415,55.771856275,-9.8789821879,-5.6245574585,11.3679345385,64.6,16.4,66.6492310533,132.36,56.9210178121,-15.7045574585,59.047738261,-9.8789821879,-5.6245574585,11.3679345385,66.8,-10.08,67.5562461953,0.0
2022-02-19 10:00:00,59.4495513353,-31.6336447603,67.3419381573,-9.8904486647,-5.7236447603,11.4272080637,69.34,-25.91,74.0227242136,132.22,-9.8904486647,-5.7236447603,11.4272080637,-9.8904486647,-5.7236447603,11.4272080637,0.0,0.0,0.0,0.0,57.1195513353,-31.8336447603,65.3913150462,-9.8904486647,-5.7236447603,11.4272080637,67.01,-26.11,71.9171203539,132.36,64.8995513353,-19.1836447603,67.6754312126,-9.8904486647,-5.7236447603,11.4272080637,74.79,-13.46,75.9915501882,131.12,57.2295513353,12.3563552397,58.5482797428,-9.8904486647,-5.7236447603,11.4272080637,67.12,18.08,69.5124506833,132.36,58.5895513353,-17.4436447603,61.1311399222,-9.8904486647,-5.7236447603,11.4272080637,68.48,-11.72,69.4756705617,0.0
2022-02-19 10:30:00,61.976268074000004,-30.6452060936,69.1388925345,-10.823731926,-5.9852060936,12.3683412303,72.8,-24.66,76.8632265781,132.14,-10.823731926,-5.9852060936,12.3683412303,-10.823731926,-5.9852060936,12.3683412303,0.0,0.0,0.0,0.0,59.516268074,-30.8352060936,67.0298150101,-10.823731926,-5.9852060936,12.3683412303,70.34,-24.85,74.6005234566,132.27,67.706268074,-18.5152060936,70.1922473867,-10.823731926,-5.9852060936,12.3683412303,78.53,-12.53,79.5233412276,131.12,59.656268074,12.9747939064,61.0509262618,-10.823731926,-5.9852060936,12.3683412303,70.48,18.96,72.985697229,132.27,67.976268074,-16.505206093600002,69.9513748933,-10.823731926,-5.9852060936,12.3683412303,78.8,-10.52,79.4991220077,0.0
2022-02-19 11:00:00,62.8612182167,-30.3811788577,69.8179689225,-10.4187817833,-5.9411788577,11.9936908443,73.28,-24.44,77.2481197182,131.54,-10.4187817833,-5.9411788577,11.9936908443,-10.4187817833,-5.9411788577,11.9936908443,0.0,0.0,0.0,0.0,60.3812182167,-30.5811788577,67.6838238699,-10.4187817833,-5.9411788577,11.9936908443,70.8,-24.64,74.9651225571,131.69,68.5412182167,-17.3611788577,70.7057927326,-10.4187817833,-5.9411788577,11.9936908443,78.96,-11.42,79.7815642865,130.59,60.5012182167,13.5388211423,61.9975570779,-10.4187817833,-5.9411788577,11.9936908443,70.92,19.48,73.5466980904,131.69,68.9012182167,-17.4211788577,71.0695106535,-10.4187817833,-5.9411788577,11.9936908443,79.32,-11.48,80.1464459599,0.0
2022-02-19 11:30:00,62.9377021342,-30.1054141764,69.7674015043,-9.2422978658,-5.7254141764,10.8720024527,72.18,-24.38,76.1861982251,131.98,-9.2422978658,-5.7254141764,10.8720024527,-9.2422978658,-5.7254141764,10.8720024527,0.0,0.0,0.0,0.0,60.4977021342,-30.3154141764,67.6682813451,-9.2422978658,-5.7254141764,10.8720024527,69.74,-24.59,73.9481960564,132.14,68.1177021342,-17.2554141764,70.2692725339,-9.2422978658,-5.7254141764,10.8720024527,77.36,-11.53,78.2145159162,130.91,60.6377021342,13.3545858236,62.0908679488,-9.2422978658,-5.7254141764,10.8720024527,69.88,19.08,72.4379789889,132.14,60.0377021342,-16.4854141764,62.2598952627,-9.2422978658,-5.7254141764,10.8720024527,69.28,-10.76,70.1105983429,0.0
2022-02-19 12:00:00,62.7360355071,-30.177479836,69.6167396565,-9.2039644929,-5.747479836,10.8511053286,71.94,-24.43,75.974920204,131.36,-9.2039644929,-5.747479836,10.8511053286,-9.2039644929,-5.747479836,10.8511053286,0.0,0.0,0.0,0.0,60.2960355071,-30.377479836,67.5159475907,-9.2039644929,-5.747479836,10.8511053286,69.5,-24.63,73.7352486942,131.53,68.0760355071,-17.307479836,70.2416932359,-9.2039644929,-5.747479836,10.8511053286,77.28,-11.56,78.1398233937,130.31,60.3960355071,13.572520164,61.9022972803,-9.2039644929,-5.747479836,10.8511053286,69.6,19.32,72.231727101,131.53,57.7960355071,-16.547479836,60.1182236037,-9.2039644929,-5.747479836,10.8511053286,67.0,-10.8,67.8648657259,0.0
2022-02-19 12:30:00,63.6348188399,-30.3655023372,70.5085377878,-10.2851811601,-6.0055023372,11.910122158,73.92,-24.36,77.8304310665,131.7,-10.2851811601,-6.0055023372,11.910122158,-10.2851811601,-6.0055023372,11.910122158,0.0,0.0,0.0,0.0,61.1248188399,-30.5555023372,68.3365363571,-10.2851811601,-6.0055023372,11.910122158,71.41,-24.55,75.5121884201,131.86,69.1348188399,-17.5755023372,71.3338731489,-10.2851811601,-6.0055023372,11.910122158,79.42,-11.57,80.2583409995,130.66,61.2748188399,13.3944976628,62.7217346021,-10.2851811601,-6.0055023372,11.910122158,71.56,19.4,74.1430617118,131.86,72.5548188399,-17.1655023372,74.5577374079,-10.2851811601,-6.0055023372,11.910122158,82.84,-11.16,83.588343685,0.0
2022-02-19 13:00:00,63.5953854966,-30.4142852664,70.4939841741,-9.0646145034,-5.7042852664,10.7100936735,72.66,-24.71,76.7467243601,131.7,-9.0646145034,-5.7042852664,10.7100936735,-9.0646145034,-5.7042852664,10.7100936735,0.0,0.0,0.0,0.0,61.1253854966,-30.6142852664,68.3633470106,-9.0646145034,-5.7042852664,10.7100936735,70.19,-24.91,74.4791527879,131.86,68.5253854966,-17.6842852664,70.7704910457,-9.0646145034,-5.7042852664,10.7100936735,77.59,-11.98,78.5094166327,130.66,61.2953854966,13.5757147336,62.7807638828,-9.0646145034,-5.7042852664,10.7100936735,70.36,19.28,72.9537387664,131.86,62.6553854966,-15.9842852664,64.6621582319,-9.0646145034,-5.7042852664,10.7100936735,71.72,-10.28,72.4529971775,0.0
2022-02-19 13:30:00,60.874902144,-31.0689686795,68.344967085,-5.545097856,-4.6689686795,7.2489570811,66.42,-26.4,71.4743058728,132.17,-5.545097856,-4.6689686795,7.2489570811,-5.545097856,-4.6689686795,7.2489570811,0.0,0.0,0.0,0.0,58.644902144,-31.2889686795,66.4697232468,-5.545097856,-4.6689686795,7.2489570811,64.19,-26.62,69.4908663063,132.31,64.664902144,-18.5289686795,67.2671706675,-5.545097856,-4.6689686795,7.2489570811,70.21,-13.86,71.5649613987,131.18,58.734902144,13.2510313205,60.2111165892,-5.545097856,-4.6689686795,7.2489570811,64.28,17.92,66.731138159,132.31,56.574902144,-15.6289686795,58.6939878913,-5.545097856,-4.6689686795,7.2489570811,62.12,-10.96,63.079441976,0.0
2022-02-19 14:00:00,61.345185499,-31.1463584261,68.7991818782,-3.884814501,-4.1563584261,5.6892090025,65.23,-26.99,70.5932928825,133.01,-3.884814501,-4.1563584261,5.6892090025,-3.884814501,-4.1563584261,5.6892090025,0.0,0.0,0.0,0.0,59.195185499,-31.3663584261,66.9919280748,-3.884814501,-4.1563584261,5.6892090025,63.08,-27.21,68.698402456,133.14,62.955185499,-18.8163584261,65.7070066708,-3.884814501,-4.1563584261,5.6892090025,66.84,-14.66,68.4288038767,132.06,59.275185499,13.4436415739,60.780581724,-3.884814501,-4.1563584261,5.6892090025,63.16,17.6,65.5663450255,133.14,52.395185499,-15.9963584261,54.7826518742,-3.884814501,-4.1563584261,5.6892090025,56.28,-11.84,57.511946585,0.0
2022-02-19 14:30:00,58.3719354818,-32.263916575,66.6951509831,-4.8680645182,-4.473916575,6.6116549874,63.24,-27.79,69.0766364265,133.48,-4.8680645182,-4.473916575,6.6116549874,-4.8680645182,-4.473916575,6.6116549874,0.0,0.0,0.0,0.0,56.2819354818,-32.483916575,64.983544822,-4.8680645182,-4.473916575,6.6116549874,61.15,-28.01,67.2598141538,133.62,61.4519354818,-19.313916575,64.4155862189,-4.8680645182,-4.473916575,6.6116549874,66.32,-14.84,67.9600470865,132.56,56.4119354818,12.446083425,57.7686026958,-4.8680645182,-4.473916575,6.6116549874,61.28,16.92,63.5729879745,133.62,52.9719354818,-16.193916575,55.3919568415,-4.8680645182,-4.473916575,6.6116549874,57.84,-11.72,59.0154556027,0.0
2022-02-19 15:00:00,58.8548187581,-32.7160623084,67.3366944838,-5.6551812419,-4.5260623084,7.2433635073,64.51,-28.19,70.4003991466,133.48,-5.6551812419,-4.5260623084,7.2433635073,-5.6551812419,-4.5260623084,7.2433635073,0.0,0.0,0.0,0.0,56.7348187581,-32.9060623084,65.5869544662,-5.6551812419,-4.5260623084,7.2433635073,62.39,-28.38,68.5414947313,133.62,62.0048187581,-19.7460623084,65.073070666,-5.6551812419,-4.5260623084,7.2433635073,67.66,-15.22,69.3507317914,132.56,56.8648187581,12.1539376916,58.1491686424,-5.6551812419,-4.5260623084,7.2433635073,62.52,16.68,64.7068218969,133.62,52.3848187581,-17.6860623084,55.2898366455,-5.6551812419,-4.5260623084,7.2433635073,58.04,-13.16,59.5132523057,0.0
2022-02-19 15:30:00,58.6966687052,-32.7764306644,67.2279207189,-6.3233312948,-4.7164306644,7.8885509998,65.02,-28.06,70.8164105275,133.8,-6.3233312948,-4.7164306644,7.8885509998,-6.3233312948,-4.7164306644,7.8885509998,0.0,0.0,0.0,0.0,56.5566687052,-32.9664306644,65.4632899095,-6.3233312948,-4.7164306644,7.8885509998,62.88,-28.25,68.9344391433,133.93,62.2766687052,-20.4664306644,65.5534762553,-6.3233312948,-4.7164306644,7.8885509998,68.6,-15.75,70.3848172549,132.88,56.6766687052,12.1635693356,57.9672079239,-6.3233312948,-4.7164306644,7.8885509998,63.0,16.88,65.2221925421,133.93,52.6366687052,-18.3964306644,55.7588338613,-6.3233312948,-4.7164306644,7.8885509998,58.96,-13.68,60.5262257208,0.0
2022-02-19 16:00:00,58.177035402,-32.59301188,66.684869885,-5.802964598,-4.56301188,7.3821050888,63.98,-28.03,69.8507072262,133.8,-5.802964598,-4.56301188,7.3821050888,-5.802964598,-4.56301188,7.3821050888,0.0,0.0,0.0,0.0,56.057035402,-32.81301188,64.9544838075,-5.802964598,-4.56301188,7.3821050888,61.86,-28.25,68.0053093515,133.93,61.717035402,-20.83301188,65.1383669031,-5.802964598,-4.56301188,7.3821050888,67.52,-16.27,69.4525975036,132.88,56.197035402,12.55698812,57.5828510811,-5.802964598,-4.56301188,7.3821050888,62.0,17.12,64.3202487557,133.93,51.477035402,-16.76301188,54.1376370104,-5.802964598,-4.56301188,7.3821050888,57.28,-12.2,58.5648222058,0.0
2022-02-19 16:30:00,58.2726020788,-32.6568550008,66.7994485874,-5.9673979212,-4.7068550008,7.6002843334,64.24,-27.95,70.0569775254,134.16,-5.9673979212,-4.7068550008,7.6002843334,-5.9673979212,-4.7068550008,7.6002843334,0.0,0.0,0.0,0.0,56.1526020788,-32.8468550008,65.0540590867,-5.9673979212,-4.7068550008,7.6002843334,62.12,-28.14,68.1964368571,134.34,61.8126020788,-21.3368550008,65.3915832281,-5.9673979212,-4.7068550008,7.6002843334,67.78,-16.63,69.7902951706,133.37,56.2726020788,12.1731449992,57.5742234328,-5.9673979212,-4.7068550008,7.6002843334,62.24,16.88,64.4883865514,134.34,51.8726020788,-15.5068550008,54.1408293106,-5.9673979212,-4.7068550008,7.6002843334,57.84,-10.8,58.8396600942,0.0
2022-02-19 17:00:00,60.2148518232,-32.4239888971,68.3896442168,-8.2551481768,-5.2939888971,9.8068236378,68.47,-27.13,73.6490176445,133.83,-8.2551481768,-5.2939888971,9.8068236378,-8.2551481768,-5.2939888971,9.8068236378,0.0,0.0,0.0,0.0,57.9348518232,-32.6239888971,66.4888840886,-8.2551481768,-5.2939888971,9.8068236378,66.19,-27.33,71.6103693609,133.99,64.4748518232,-20.9339888971,67.7881878263,-8.2551481768,-5.2939888971,9.8068236378,72.73,-15.64,74.3926239623,133.05,58.1048518232,12.5460111029,59.4438911916,-8.2551481768,-5.2939888971,9.8068236378,66.36,17.84,68.7161931425,133.99,52.9848518232,-18.3739888971,56.080281657,-8.2551481768,-5.2939888971,9.8068236378,61.24,-13.08,62.6212743403,0.0
2022-02-19 17:30:00,62.8863681302,-31.5943814304,70.3768444488,-10.6936318698,-5.9743814304,12.2493671691,73.58,-25.62,77.9127768726,133.83,-10.6936318698,-5.9743814304,12.2493671691,-10.6936318698,-5.9743814304,12.2493671691,0.0,0.0,0.0,0.0,60.4063681302,-31.7543814304,68.2441942638,-10.6936318698,-5.9743814304,12.2493671691,71.1,-25.78,75.6294810243,133.99,68.3763681302,-19.4443814304,71.0873525171,-10.6936318698,-5.9743814304,12.2493671691,79.07,-13.47,80.2091378834,132.96,60.5863681302,12.5056185696,61.863547417,-10.6936318698,-5.9743814304,12.2493671691,71.28,18.48,73.6365995956,133.99,67.3463681302,-16.8543814304,69.4233640335,-10.6936318698,-5.9743814304,12.2493671691,78.04,-10.88,78.7947714001,0.0
2022-02-19 18:00:00,65.6325847812,-30.6566073633,72.4393798986,-12.1374152188,-6.4466073633,13.7432017627,77.77,-24.21,81.4511939753,132.22,-12.1374152188,-6.4466073633,13.7432017627,-12.1374152188,-6.4466073633,13.7432017627,0.0,0.0,0.0,0.0,62.9725847812,-30.8066073633,70.1041617257,-12.1374152188,-6.4466073633,13.7432017627,75.11,-24.36,78.9615203754,132.36,71.6525847812,-18.366607363299998,73.9690825404,-12.1374152188,-6.4466073633,13.7432017627,83.79,-11.92,84.6336251144,131.29,63.1825847812,13.1533926367,64.5372044443,-12.1374152188,-6.4466073633,13.7432017627,75.32,19.6,77.8284164043,132.36,74.8625847812,-16.9666073633,76.761138381,-12.1374152188,-6.4466073633,13.7432017627,87.0,-10.52,87.6337286665,0.0
2022-02-19 18:30:00,66.8928179167,-29.9031166341,73.272405947,-12.7571820833,-6.6431166341,14.3832087283,79.65,-23.26,82.9768045902,131.44,-12.7571820833,-6.6431166341,14.3832087283,-12.7571820833,-6.6431166341,14.3832087283,0.0,0.0,0.0,0.0,64.1628179167,-30.0531166341,70.85236074,-12.7571820833,-6.6431166341,14.3832087283,76.92,-23.41,80.4034483091,131.54,73.2828179167,-17.4531166341,75.3324809232,-12.7571820833,-6.6431166341,14.3832087283,86.04,-10.81,86.7164211669,130.44,64.3628179167,13.4368833659,65.7504537229,-12.7571820833,-6.6431166341,14.3832087283,77.12,20.08,79.6912843415,131.54,76.5628179167,-12.3631166341,77.5545726585,-12.7571820833,-6.6431166341,14.3832087283,89.32,-5.72,89.502965314,0.0
2022-02-19 19:00:00,66.1550345559,-30.4906105898,72.8434343728,-12.4849654441,-6.5206105898,14.0851952277,78.64,-23.97,82.211985136,130.69,-12.4849654441,-6.5206105898,14.0851952277,-12.4849654441,-6.5206105898,14.0851952277,0.0,0.0,0.0,0.0,63.4550345559,-30.6606105898,70.4742112565,-12.4849654441,-6.5206105898,14.0851952277,75.94,-24.14,79.684522964,130.82,72.3350345559,-17.9606105898,74.5314749415,-12.4849654441,-6.5206105898,14.0851952277,84.82,-11.44,85.5880014955,129.68,63.6750345559,13.3993894102,65.0696062864,-12.4849654441,-6.5206105898,14.0851952277,76.16,19.92,78.7219918447,130.82,73.4350345559,-15.3606105898,75.0243471009,-12.4849654441,-6.5206105898,14.0851952277,85.92,-8.84,86.3735607695,0.0
2022-02-19 19:30:00,63.680734438900004,-31.2688250415,70.94346593,-11.4492655611,-6.1488250415,12.9959120988,75.13,-25.12,79.2182510537,131.95,-11.4492655611,-6.1488250415,12.9959120988,-11.4492655611,-6.1488250415,12.9959120988,0.0,0.0,0.0,0.0,61.1307344389,-31.4188250415,68.732155939,-11.4492655611,-6.1488250415,12.9959120988,72.58,-25.27,76.8532972617,132.08,69.4707344389,-19.2888250415,72.0988329653,-11.4492655611,-6.1488250415,12.9959120988,80.92,-13.14,81.9799121737,131.06,61.3107344389,12.8111749585,62.6349132773,-11.4492655611,-6.1488250415,12.9959120988,72.76,18.96,75.1897546212,132.08,72.8307344389,-16.9088250415,74.7678021825,-11.4492655611,-6.1488250415,12.9959120988,84.28,-10.76,84.9640865307,0.0
2022-02-19 20:00:00,61.067151347,-32.7502660756,69.2948547993,-10.222848653,-5.7802660756,11.7438541581,71.29,-26.97,76.2210272825,131.95,-10.222848653,-5.7802660756,11.7438541581,-10.222848653,-5.7802660756,11.7438541581,0.0,0.0,0.0,0.0,58.677151347,-32.8902660756,67.2664678181,-10.222848653,-5.7802660756,11.7438541581,68.9,-27.11,74.0416241043,132.08,66.327151347,-20.2302660756,69.3437428417,-10.222848653,-5.7802660756,11.7438541581,76.55,-14.45,77.9018934301,131.06,58.857151347,11.2997339244,59.932030263,-10.222848653,-5.7802660756,11.7438541581,69.08,17.08,71.1601911183,132.08,58.937151347,-16.0202660756,61.0756640081,-10.222848653,-5.7802660756,11.7438541581,69.16,-10.24,69.9139699917,0.0
2022-02-19 20:30:00,58.610634227,-33.8930442281,67.7048365447,-9.689365773,-5.5630442281,11.1727915118,68.3,-28.33,73.9424025847,132.03,-9.689365773,-5.5630442281,11.1727915118,-9.689365773,-5.5630442281,11.1727915118,0.0,0.0,0.0,0.0,56.340634227,-33.9930442281,65.8011711218,-9.689365773,-5.5630442281,11.1727915118,66.03,-28.43,71.8903734863,132.16,63.660634227,-21.0230442281,67.0421116822,-9.689365773,-5.5630442281,11.1727915118,73.35,-15.46,74.9615508111,131.06,56.470634227,9.9169557719,57.334793466,-9.689365773,-5.5630442281,11.1727915118,66.16,15.48,67.9468615905,132.16,62.030634227,-19.1630442281,64.923199603,-9.689365773,-5.5630442281,11.1727915118,71.72,-13.6,72.9980712074,0.0
2022-02-19 21:00:00,56.0339841015,-34.5263667647,65.8169991435,-8.5360158985,-5.1863667647,9.988091291,64.57,-29.34,70.9233424198,131.69,-8.5360158985,-5.1863667647,9.988091291,-8.5360158985,-5.1863667647,9.988091291,0.0,0.0,0.0,0.0,53.9139841015,-34.6063667647,64.0649537762,-8.5360158985,-5.1863667647,9.988091291,62.45,-29.42,69.0328827444,131.81,60.8439841015,-22.4963667647,64.8696918364,-8.5360158985,-5.1863667647,9.988091291,69.38,-17.31,71.5067863912,130.74,53.9839841015,8.8536332353,54.7051858687,-8.5360158985,-5.1863667647,9.988091291,62.52,14.04,64.0770785851,131.81,58.8239841015,-15.2263667647,60.7626805731,-8.5360158985,-5.1863667647,9.988091291,67.36,-10.04,68.1041202865,0.0
2022-02-19 21:30:00,53.8246672042,-35.9247093932,64.7122827957,-8.1753327958,-5.0447093932,9.6065164958,62.0,-30.88,69.2645248305,132.46,-8.1753327958,-5.0447093932,9.6065164958,-8.1753327958,-5.0447093932,9.6065164958,0.0,0.0,0.0,0.0,51.8146672042,-36.0047093932,63.0959494418,-8.1753327958,-5.0447093932,9.6065164958,59.99,-30.96,67.5079380518,132.61,58.4946672042,-23.5547093932,63.0591026413,-8.1753327958,-5.0447093932,9.6065164958,66.67,-18.51,69.1918275521,131.64,51.9046672042,8.3152906068,52.5665153444,-8.1753327958,-5.0447093932,9.6065164958,60.08,13.36,61.547510104,132.61,52.9046672042,-18.0447093932,55.8973644197,-8.1753327958,-5.0447093932,9.6065164958,61.08,-13.0,62.4481096591,0.0
2022-02-19 22:00:00,51.5970172769,-37.0528518582,63.522956659,-7.7629827231,-4.8928518582,9.1762683083,59.36,-32.16,67.5120374452,132.46,-7.7629827231,-4.8928518582,9.1762683083,-7.7629827231,-4.8928518582,9.1762683083,0.0,0.0,0.0,0.0,49.6970172769,-37.1128518582,62.0254568647,-7.7629827231,-4.8928518582,9.1762683083,57.46,-32.22,65.8770066108,132.61,55.8370172769,-24.3628518582,60.9206126779,-7.7629827231,-4.8928518582,9.1762683083,63.6,-19.47,66.5134640505,131.64,49.7970172769,7.1871481418,50.3130005872,-7.7629827231,-4.8928518582,9.1762683083,57.56,12.08,58.8139439249,132.61,43.7570172769,-19.7328518582,48.0006458647,-7.7629827231,-4.8928518582,9.1762683083,51.52,-14.84,53.6146994769,0.0
2022-02-19 22:30:00,49.127600774,-37.5507380537,61.8350959099,-6.622399226,-4.5407380537,8.0295998394,55.75,-33.01,64.7898340791,132.46,-6.622399226,-4.5407380537,8.0295998394,-6.622399226,-4.5407380537,8.0295998394,0.0,0.0,0.0,0.0,47.357600774,-37.6307380537,60.4881376597,-6.622399226,-4.5407380537,8.0295998394,53.98,-33.09,63.3149942747,132.61,52.837600774,-25.3607380537,58.6086946637,-6.622399226,-4.5407380537,8.0295998394,59.46,-20.82,62.9997142851,131.64,47.417600774,6.8592619463,47.9111504517,-6.622399226,-4.5407380537,8.0295998394,54.04,11.4,55.2293545137,132.61,36.257600774,-20.9407380537,41.8703728682,-6.622399226,-4.5407380537,8.0295998394,42.88,-16.4,45.9091973356,0.0
2022-02-19 23:00:00,46.8905174511,-38.5783840699,60.720773581,-5.9794825489,-4.2283840699,7.3234857407,52.87,-34.35,63.0488651761,132.74,-5.9794825489,-4.2283840699,7.3234857407,-5.9794825489,-4.2283840699,7.3234857407,0.0,0.0,0.0,0.0,45.2505174511,-38.6383840699,59.5023869532,-5.9794825489,-4.2283840699,7.3234857407,51.23,-34.41,61.7135398434,132.89,50.2505174511,-26.7483840699,56.9261851388,-5.9794825489,-4.2283840699,7.3234857407,56.23,-22.52,60.571967939,131.98,45.3005174511,6.1716159301,45.7189864775,-5.9794825489,-4.2283840699,7.3234857407,51.28,10.4,52.3239753841,132.89,37.0605174511,-20.9483840699,42.5713136852,-5.9794825489,-4.2283840699,7.3234857407,43.04,-16.72,46.1735855225,0.0
2022-02-19 23:30:00,46.2731671241,-30.5505697353,55.4485645157,-5.2368328759,-3.9705697353,6.5718979445,51.51,-26.58,57.963579082,133.29,-5.2368328759,-3.9705697353,6.5718979445,-5.2368328759,-3.9705697353,6.5718979445,0.0,0.0,0.0,0.0,44.6331671241,-30.9505697353,54.3144306283,-5.2368328759,-3.9705697353,6.5718979445,49.87,-26.98,56.700417106,133.43,46.9531671241,-39.1605697353,61.1404131895,-5.2368328759,-3.9705697353,6.5718979445,52.19,-35.19,62.9454700515,132.58,44.5231671241,14.5894302647,46.8525760894,-5.2368328759,-3.9705697353,6.5718979445,49.76,18.56,53.1086734912,133.43,43.9231671241,-27.2905697353,51.7109254094,-5.2368328759,-3.9705697353,6.5718979445,49.16,-23.32,54.4107342351,0.0
2022-02-20 00:00:00,45.2228678666,-28.8349491533,53.6335908806,-4.0471321334,-3.7049491533000003,5.4868867980000005,49.27,-25.13,55.3086774385,134.26,-4.0471321334,-3.7049491533000003,5.4868867980000005,-4.0471321334,-3.7049491533000003,5.4868867980000005,0.0,0.0,0.0,0.0,43.6428678666,-29.3049491533,52.5688116709,-4.0471321334,-3.7049491533000003,5.4868867980000005,47.69,-25.6,54.1266671799,134.44,44.6828678666,-41.9249491533,61.2720167963,-4.0471321334,-3.7049491533000003,5.4868867980000005,48.73,-38.22,61.9304553511,131.94,43.4328678666,15.8950508467,46.2500448922,-4.0471321334,-3.7049491533000003,5.4868867980000005,47.48,19.6,51.366432619,134.44,39.5528678666,-32.0649491533,50.9174854119,-4.0471321334,-3.7049491533000003,5.4868867980000005,43.6,-28.36,52.0120139968,0.0
2022-02-20 00:30:00,47.8536850996,-28.3905937029,55.6417198549,-3.9963149004,-3.8105937029,5.5218798567,51.85,-24.58,57.3811719992,133.82,-3.9963149004,-3.8105937029,5.5218798567,-3.9963149004,-3.8105937029,5.5218798567,0.0,0.0,0.0,0.0,46.1736850996,-28.8405937029,54.4406928759,-3.9963149004,-3.8105937029,5.5218798567,50.17,-25.03,56.0671900491,133.97,47.0436850996,-40.8905937029,62.3309631012,-3.9963149004,-3.8105937029,5.5218798567,51.04,-37.08,63.0873045866,131.28,46.0036850996,16.3894062971,48.8359670889,-3.9963149004,-3.8105937029,5.5218798567,50.0,20.2,53.926245929,133.97,45.5636850996,-30.3305937029,54.7356767952,-3.9963149004,-3.8105937029,5.5218798567,49.56,-26.52,56.2094653951,0.0
2022-02-20 01:00:00,47.9184184185,-28.6612343768,55.8358413542,-5.6215815815,-4.3112343768,7.0844139722,53.54,-24.35,58.8171242072,133.82,-5.6215815815,-4.3112343768,7.0844139722,-5.6215815815,-4.3112343768,7.0844139722,0.0,0.0,0.0,0.0,46.1684184185,-29.1212343768,54.5854298407,-5.6215815815,-4.3112343768,7.0844139722,51.79,-24.81,57.4259540626,133.97,47.9684184185,-40.9212343768,63.0516977447,-5.6215815815,-4.3112343768,7.0844139722,53.59,-36.61,64.9013112348,131.28,46.0584184185,16.0487656232,48.7743865696,-5.6215815815,-4.3112343768,7.0844139722,51.68,20.36,55.5459449465,133.97,48.2984184185,-31.5912343768,57.7125923103,-5.6215815815,-4.3112343768,7.0844139722,53.92,-27.28,60.4281788572,0.0
2022-02-20 01:30:00,46.5495021569,-28.807535439,54.7423990078,-5.6704978431,-4.377535439,7.1636137744,52.22,-24.43,57.6520016999,133.82,-5.6704978431,-4.377535439,7.1636137744,-5.6704978431,-4.377535439,7.1636137744,0.0,0.0,0.0,0.0,44.8495021569,-29.267535439,53.5543319853,-5.6704978431,-4.377535439,7.1636137744,50.52,-24.89,56.3185804153,133.9,46.5295021569,-41.357535439,62.2530345329,-5.6704978431,-4.377535439,7.1636137744,52.2,-36.98,63.9715593057,131.08,44.6495021569,15.982464561,47.4238043213,-5.6704978431,-4.377535439,7.1636137744,50.32,20.36,54.2828886483,133.9,48.4495021569,-30.137535439,57.0580870832,-5.6704978431,-4.377535439,7.1636137744,54.12,-25.76,59.9379011978,0.0
2022-02-20 02:00:00,45.0555354789,-29.1732600625,53.6756963621,-6.1444645211,-4.5132600625,7.6239071768999995,51.2,-24.66,56.8291791248,133.96,-6.1444645211,-4.5132600625,7.6239071768999995,-6.1444645211,-4.5132600625,7.6239071768999995,0.0,0.0,0.0,0.0,43.4055354789,-29.6532600625,52.567635885,-6.1444645211,-4.5132600625,7.6239071768999995,49.55,-25.14,55.5627762085,134.12,44.9755354789,-42.1632600625,61.6485140998,-6.1444645211,-4.5132600625,7.6239071768999995,51.12,-37.65,63.4883997278,131.32,43.2555354789,15.8867399375,46.0806885301,-6.1444645211,-4.5132600625,7.6239071768999995,49.4,20.4,53.4464217698,134.12,41.6955354789,-29.0732600625,50.8308186982,-6.1444645211,-4.5132600625,7.6239071768999995,47.84,-24.56,53.776009521,0.0
2022-02-20 02:30:00,43.9569354235,-29.3228997515,52.8398014916,-5.8430645765,-4.4428997515,7.340351616,49.8,-24.88,55.669151242,134.46,-5.8430645765,-4.4428997515,7.340351616,-5.8430645765,-4.4428997515,7.340351616,0.0,0.0,0.0,0.0,42.3469354235,-29.8028997515,51.7829679853,-5.8430645765,-4.4428997515,7.340351616,48.19,-25.36,54.4555387449,134.6,44.0269354235,-42.4728997515,61.1744902398,-5.8430645765,-4.4428997515,7.340351616,49.87,-38.03,62.7160091205,131.84,42.1569354235,15.7171002485,44.991493024,-5.8430645765,-4.4428997515,7.340351616,48.0,20.16,52.0617479538,134.6,37.5169354235,-30.2428997515,48.1887271979,-5.8430645765,-4.4428997515,7.340351616,43.36,-25.8,50.4552237137,0.0
2022-02-20 03:00:00,42.6667188399,-29.3844689204,51.8063307936,-4.8732811601,-4.1744689204,6.4167795686,47.54,-25.21,53.8107396344,134.36,-4.8732811601,-4.1744689204,6.4167795686,-4.8732811601,-4.1744689204,6.4167795686,0.0,0.0,0.0,0.0,41.1567188399,-29.8844689204,50.8621370798,-4.8732811601,-4.1744689204,6.4167795686,46.03,-25.71,52.7234767442,134.5,42.3067188399,-42.4244689204,59.9140552974,-4.8732811601,-4.1744689204,6.4167795686,47.18,-38.25,60.7372612158,131.75,40.9267188399,15.6255310796,43.8081446369,-4.8732811601,-4.1744689204,6.4167795686,45.8,19.8,49.8966932772,134.5,37.6867188399,-33.4544689204,50.393355392,-4.8732811601,-4.1744689204,6.4167795686,42.56,-29.28,51.659190857,0.0
2022-02-20 03:30:00,41.362018871,-29.27630232,50.6746335223,-4.127981129,-3.96630232,5.7246643828,45.49,-25.31,52.0570475536,134.48,-4.127981129,-3.96630232,5.7246643828,-4.127981129,-3.96630232,5.7246643828,0.0,0.0,0.0,0.0,39.912018871,-29.77630232,49.79555633,-4.127981129,-3.96630232,5.7246643828,44.04,-25.81,51.0458392036,134.63,40.812018871,-42.35630232,58.8190209928,-4.127981129,-3.96630232,5.7246643828,44.94,-38.39,59.104954953,131.88,39.672018871,15.35369768,42.5394536137,-4.127981129,-3.96630232,5.7246643828,43.8,19.32,47.8717286089,134.63,40.432018871,-33.44630232,52.4728814614,-4.127981129,-3.96630232,5.7246643828,44.56,-29.48,53.4290557656,0.0
2022-02-20 04:00:00,40.2788688639,-29.3624271445,49.8451542757,-3.5011311361,-3.7324271445,5.1175122493,43.78,-25.63,50.7305164571,133.75,-3.5011311361,-3.7324271445,5.1175122493,-3.5011311361,-3.7324271445,5.1175122493,0.0,0.0,0.0,0.0,38.9088688639,-29.8624271445,49.0475751819,-3.5011311361,-3.7324271445,5.1175122493,42.41,-26.13,49.8135021857,133.89,39.5088688639,-42.4524271445,57.9927520416,-3.5011311361,-3.7324271445,5.1175122493,43.01,-38.72,57.8713962161,131.17,38.6188688639,15.1475728555,41.4833218985,-3.5011311361,-3.7324271445,5.1175122493,42.12,18.88,46.157868235,133.89,35.6988688639,-32.0924271445,48.0034698557,-3.5011311361,-3.7324271445,5.1175122493,39.2,-28.36,48.3831540931,0.0
2022-02-20 04:30:00,39.6202521867,-29.683764221,49.5064666652,-3.5497478132999998,-3.753764221,5.1663773928,43.17,-25.93,50.3588502649,133.66,-3.5497478132999998,-3.753764221,5.1663773928,-3.5497478132999998,-3.753764221,5.1663773928,0.0,0.0,0.0,0.0,38.2602521867,-30.173764221,48.7268195623,-3.5497478132999998,-3.753764221,5.1663773928,41.81,-26.42,49.4579872215,133.81,38.6802521867,-42.463764221,57.4398222581,-3.5497478132999998,-3.753764221,5.1663773928,42.23,-38.71,57.2873197139,131.01,37.9702521867,14.806235779,40.754934291,-3.5497478132999998,-3.753764221,5.1663773928,41.52,18.56,45.4794898828,133.81,28.9302521867,-31.993764221,43.1342142692,-3.5497478132999998,-3.753764221,5.1663773928,32.48,-28.24,43.0400743494,0.0
2022-02-20 05:00:00,39.0637021746,-30.0015704686,49.2551221516,-3.8062978254,-3.7615704686,5.3513844494,42.87,-26.24,50.263053031,133.66,-3.8062978254,-3.7615704686,5.3513844494,-3.8062978254,-3.7615704686,5.3513844494,0.0,0.0,0.0,0.0,37.7237021746,-30.5015704686,48.5120964998,-3.8062978254,-3.7615704686,5.3513844494,41.53,-26.74,49.3940127951,133.81,38.1137021746,-42.5115704686,57.0954281634,-3.8062978254,-3.7615704686,5.3513844494,41.92,-38.75,57.0863284859,131.01,37.4337021746,14.8384295314,40.2673695373,-3.8062978254,-3.7615704686,5.3513844494,41.24,18.6,45.2404420845,133.81,28.9137021746,-32.4015704686,43.4265350019,-3.8062978254,-3.7615704686,5.3513844494,32.72,-28.64,43.4838820714,0.0
2022-02-20 05:30:00,38.9984688483,-29.95412449,49.1744867434,-3.6915311517,-3.69412449,5.2224475097,42.69,-26.26,50.1200927772,134.2,-3.6915311517,-3.69412449,5.2224475097,-3.6915311517,-3.69412449,5.2224475097,0.0,0.0,0.0,0.0,37.6684688483,-30.45412449,48.4393150636,-3.6915311517,-3.69412449,5.2224475097,41.36,-26.76,49.2620259429,134.33,37.9584688483,-42.45412449,56.9490829033,-3.6915311517,-3.69412449,5.2224475097,41.65,-38.76,56.8951676331,131.56,37.3884688483,14.74587551,40.1912732739,-3.6915311517,-3.69412449,5.2224475097,41.08,18.44,45.0288796219,134.33,34.7084688483,-31.49412449,46.867448055,-3.6915311517,-3.69412449,5.2224475097,38.4,-27.8,47.4067505742,0.0
2022-02-20 06:00:00,39.2102021668,-29.6343726726,49.149120009,-3.3197978332,-3.6443726726,4.9297575833,42.53,-25.99,49.8425621332,133.98,-3.3197978332,-3.6443726726,4.9297575833,-3.3197978332,-3.6443726726,4.9297575833,0.0,0.0,0.0,0.0,37.8802021668,-30.1443726726,48.4106694853,-3.3197978332,-3.6443726726,4.9297575833,41.2,-26.5,48.9866308292,134.13,38.1002021668,-42.1343726726,56.8060803582,-3.3197978332,-3.6443726726,4.9297575833,41.42,-38.49,56.5428731141,131.36,37.5602021668,15.0356273274,40.4578654397,-3.3197978332,-3.6443726726,4.9297575833,40.88,18.68,44.9457094727,134.13,37.2002021668,-32.8843726726,49.6511531318,-3.3197978332,-3.6443726726,4.9297575833,40.52,-29.24,49.9684700586,0.0
2022-02-20 06:30:00,40.6647688037,-29.3819387827,50.1689321043,-3.9852311963,-3.8219387827,5.5217102193,44.65,-25.56,51.4483828706,134.1,-3.9852311963,-3.8219387827,5.5217102193,-3.9852311963,-3.8219387827,5.5217102193,0.0,0.0,0.0,0.0,39.2447688037,-29.8819387827,49.3262824858,-3.9852311963,-3.8219387827,5.5217102193,43.23,-26.06,50.4772869715,134.23,39.7847688037,-41.7619387827,57.6791761354,-3.9852311963,-3.8219387827,5.5217102193,43.77,-37.94,57.9245759587,131.47,38.9747688037,15.4180612173,41.9135922465,-3.9852311963,-3.8219387827,5.5217102193,42.96,19.24,47.0716390197,134.23,40.0547688037,-31.7019387827,51.0822613683,-3.9852311963,-3.8219387827,5.5217102193,44.04,-27.88,52.1230850967,0.0
2022-02-20 07:00:00,41.6194187154,-29.0028355165,50.7281034753,-4.2105812846,-3.8728355165,5.7208259624,45.83,-25.13,52.267636258,134.1,-4.2105812846,-3.8728355165,5.7208259624,-4.2105812846,-3.8728355165,5.7208259624,0.0,0.0,0.0,0.0,40.1694187154,-29.5028355165,49.839738196,-4.2105812846,-3.8728355165,5.7208259624,44.38,-25.63,51.2492077988,134.23,40.7994187154,-41.3228355165,58.0703823186,-4.2105812846,-3.8728355165,5.7208259624,45.01,-37.45,58.5525627108,131.47,39.9094187154,15.4871644835,42.8090407033,-4.2105812846,-3.8728355165,5.7208259624,44.12,19.36,48.1807430412,134.23,44.9894187154,-28.1928355165,53.0931612433,-4.2105812846,-3.8728355165,5.7208259624,49.2,-24.32,54.882623844,0.0
2022-02-20 07:30:00,42.5588521784,-28.5787202874,51.2640142011,-4.7111478216,-4.0687202874,6.2249014911,47.27,-24.51,53.2465304034,133.55,-4.7111478216,-4.0687202874,6.2249014911,-4.7111478216,-4.0687202874,6.2249014911,0.0,0.0,0.0,0.0,41.0288521784,-29.0887202874,50.2943372462,-4.7111478216,-4.0687202874,6.2249014911,45.74,-25.02,52.1358609788,133.67,41.8488521784,-40.8287202874,58.4663221774,-4.7111478216,-4.0687202874,6.2249014911,46.56,-36.76,59.3222656344,130.92,40.8088521784,16.1312797126,43.8814380038,-4.7111478216,-4.0687202874,6.2249014911,45.52,20.2,49.8007068223,133.67,40.4888521784,-31.2687202874,51.1574043432,-4.7111478216,-4.0687202874,6.2249014911,45.2,-27.2,52.7530093928,0.0
2022-02-20 08:00:00,44.0603855258,-28.024452914,52.2176936853,-5.0596144742,-4.194452914,6.5721483455000005,49.12,-23.83,54.59526811,133.78,-5.0596144742,-4.194452914,6.5721483455000005,-5.0596144742,-4.194452914,6.5721483455000005,0.0,0.0,0.0,0.0,42.4703855258,-28.554452914,51.1770498166,-5.0596144742,-4.194452914,6.5721483455000005,47.53,-24.36,53.4088990712,133.91,43.4803855258,-40.274452914,59.2669847638,-5.0596144742,-4.194452914,6.5721483455000005,48.54,-36.08,60.4805588599,131.13,42.2203855258,16.525547086,45.3393279663,-5.0596144742,-4.194452914,6.5721483455000005,47.28,20.72,51.6208949942,133.91,38.1803855258,-31.474452914,49.4811380744,-5.0596144742,-4.194452914,6.5721483455000005,43.24,-27.28,51.1262750452,0.0
2022-02-20 08:30:00,49.8412188597,-26.9260863179,56.6494591486,-5.9687811403,-4.4960863179,7.4726929871,55.81,-22.43,60.1486575079,133.5,-5.9687811403,-4.4960863179,7.4726929871,-5.9687811403,-4.4960863179,7.4726929871,0.0,0.0,0.0,0.0,48.0012188597,-27.4360863179,55.288840144,-5.9687811403,-4.4960863179,7.4726929871,53.97,-22.94,58.6430260133,133.64,47.8812188597,-39.2160863179,61.8911346284,-5.9687811403,-4.4960863179,7.4726929871,53.85,-34.72,64.0726220784,130.84,47.8712188597,17.7439136821,51.0538937582,-5.9687811403,-4.4960863179,7.4726929871,53.84,22.24,58.2525810587,133.64,47.3512188597,-29.6960863179,55.8927139268,-5.9687811403,-4.4960863179,7.4726929871,53.32,-25.2,58.9750998304,0.0
2022-02-20 09:00:00,49.5943355198,-27.1073994688,56.5191049258,-6.8656644802,-4.8073994688,8.3814341498,56.46,-22.3,60.7043787547,133.5,-6.8656644802,-4.8073994688,8.3814341498,-6.8656644802,-4.8073994688,8.3814341498,0.0,0.0,0.0,0.0,47.7143355198,-27.5973994688,55.1205430991,-6.8656644802,-4.8073994688,8.3814341498,54.58,-22.79,59.1469399039,133.64,49.7743355198,-38.3173994688,62.8148674956,-6.8656644802,-4.8073994688,8.3814341498,56.64,-33.51,65.8104072317,130.84,47.5743355198,17.0726005312,50.5449412805,-6.8656644802,-4.8073994688,8.3814341498,54.44,21.88,58.6723785098,133.64,48.0143355198,-29.8473994688,56.5353311696,-6.8656644802,-4.8073994688,8.3814341498,54.88,-25.04,60.3225994135,0.0
2022-02-20 09:30:00,52.6694188568,-26.1341329544,58.7967736189,-7.8205811432,-5.1141329544,9.3442947991,60.49,-21.02,64.0381175551,132.76,-7.8205811432,-5.1141329544,9.3442947991,-7.8205811432,-5.1141329544,9.3442947991,0.0,0.0,0.0,0.0,50.6494188568,-26.6241329544,57.2206963092,-7.8205811432,-5.1141329544,9.3442947991,58.47,-21.51,62.3010513555,132.89,53.3694188568,-37.0941329544,64.9943810552,-7.8205811432,-5.1141329544,9.3442947991,61.19,-31.98,69.0430047145,129.98,50.4994188568,17.9258670456,53.5866402587,-7.8205811432,-5.1141329544,9.3442947991,58.32,23.04,62.706171945,132.89,45.3794188568,-25.2741329544,51.9429827058,-7.8205811432,-5.1141329544,9.3442947991,53.2,-20.16,56.891700625,0.0
2022-02-20 10:00:00,54.2624688583,-32.0626918365,63.0272301026,-8.0775311417,-5.2226918365,9.6188886762,62.34,-26.84,67.8723890842,132.48,-8.0775311417,-5.2226918365,9.6188886762,-8.0775311417,-5.2226918365,9.6188886762,0.0,0.0,0.0,0.0,52.2124688583,-32.3326918365,61.4129047161,-8.0775311417,-5.2226918365,9.6188886762,60.29,-27.11,66.1047365928,132.61,57.2724688583,-26.5426918365,63.12408557,-8.0775311417,-5.2226918365,9.6188886762,65.35,-21.32,68.7398348849,129.68,52.2424688583,12.2973081635,53.6702835886,-8.0775311417,-5.2226918365,9.6188886762,60.32,17.52,62.8128394518,132.61,47.1624688583,-22.1826918365,52.1188093295,-8.0775311417,-5.2226918365,9.6188886762,55.24,-16.96,57.7849392143,0.0
2022-02-20 10:30:00,55.8742355282,-34.4409544751,65.6361907869,-8.2757644718,-5.3109544751,9.833336922400001,64.15,-29.13,70.4540942742,132.69,-8.2757644718,-5.3109544751,9.833336922400001,-8.2757644718,-5.3109544751,9.833336922400001,0.0,0.0,0.0,0.0,53.7642355282,-34.600954475099996,63.9360545585,-8.2757644718,-5.3109544751,9.833336922400001,62.04,-29.29,68.6066009944,132.84,60.1742355282,-20.6009544751,63.6029712096,-8.2757644718,-5.3109544751,9.833336922400001,68.45,-15.29,70.1369132483,131.73,53.8442355282,10.0890455249,54.7812973488,-8.2757644718,-5.3109544751,9.833336922400001,62.12,15.4,64.0004249986,132.84,53.6842355282,-19.8309544751,57.2299213667,-8.2757644718,-5.3109544751,9.833336922400001,61.96,-14.52,63.6386046359,0.0
2022-02-20 11:00:00,57.0136188606,-33.7450777492,66.2516641895,-7.9263811394,-5.2350777492,9.4991345399,64.94,-28.51,70.9226599896,132.69,-7.9263811394,-5.2350777492,9.4991345399,-7.9263811394,-5.2350777492,9.4991345399,0.0,0.0,0.0,0.0,54.8836188606,-33.8950777492,64.506495137,-7.9263811394,-5.2350777492,9.4991345399,62.81,-28.66,69.0397834585,132.84,61.4236188606,-19.9250777492,64.5745280838,-7.9263811394,-5.2350777492,9.4991345399,69.35,-14.69,70.8887762625,131.73,54.9936188606,10.6449222508,56.0143953383,-7.9263811394,-5.2350777492,9.4991345399,62.92,15.88,64.8929949995,132.84,52.5536188606,-16.5950777492,55.1115184045,-7.9263811394,-5.2350777492,9.4991345399,60.48,-11.36,61.5376307636,0.0
2022-02-20 11:30:00,59.0294855229,-33.0603620299,67.6569855865,-8.5105144771,-5.4003620299,10.0793237233,67.54,-27.66,72.9844312165,132.13,-8.5105144771,-5.4003620299,10.0793237233,-8.5105144771,-5.4003620299,10.0793237233,0.0,0.0,0.0,0.0,56.8094855229,-33.2303620299,65.8146990118,-8.5105144771,-5.4003620299,10.0793237233,65.32,-27.83,71.0014880126,132.28,63.4694855229,-19.3203620299,66.3449469177,-8.5105144771,-5.4003620299,10.0793237233,71.98,-13.92,73.3136194714,131.09,56.8894855229,11.0796379701,57.9583638538,-8.5105144771,-5.4003620299,10.0793237233,65.4,16.48,67.4444245286,132.28,54.6894855229,-16.2003620299,57.0385094183,-8.5105144771,-5.4003620299,10.0793237233,63.2,-10.8,64.1161446127,0.0
2022-02-20 12:00:00,60.4544521947,-32.423988981,68.6006986233,-9.1455478053,-5.553988981,10.6998989836,69.6,-26.87,74.6066813362,132.13,-9.1455478053,-5.553988981,10.6998989836,-9.1455478053,-5.553988981,10.6998989836,0.0,0.0,0.0,0.0,58.1344521947,-32.583988981,66.6433107663,-9.1455478053,-5.553988981,10.6998989836,67.28,-27.03,72.5066845194,132.28,65.1444521947,-18.573988981,67.74062827,-9.1455478053,-5.553988981,10.6998989836,74.29,-13.02,75.422307708,131.09,58.2544521947,11.646011019,59.4071609586,-9.1455478053,-5.553988981,10.6998989836,67.4,17.2,69.5600460034,132.28,59.1744521947,-16.433988981,61.4141008757,-9.1455478053,-5.553988981,10.6998989836,68.32,-10.88,69.1808990979,0.0
2022-02-20 12:30:00,62.291085525,-31.3365991086,69.7292032048,-9.638914475,-5.6765991086,11.1862616497,71.93,-25.66,76.3698926279,131.92,-9.638914475,-5.6765991086,11.1862616497,-9.638914475,-5.6765991086,11.1862616497,0.0,0.0,0.0,0.0,59.871085525,-31.5165991086,67.6597583599,-9.638914475,-5.6765991086,11.1862616497,69.51,-25.84,74.1575734501,132.08,67.251085525,-18.1465991086,69.6563533607,-9.638914475,-5.6765991086,11.1862616497,76.89,-12.47,77.8946275426,130.83,60.001085525,12.6034008914,61.3104883214,-9.638914475,-5.6765991086,11.1862616497,69.64,18.28,71.999222218,132.08,60.681085525,-18.2765991086,63.3737186496,-9.638914475,-5.6765991086,11.1862616497,70.32,-12.6,71.4399216125,0.0
2022-02-20 13:00:00,63.1390354758,-31.284269302,70.4644825892,-10.3009645242,-5.8542693020000005,11.8483053299,73.44,-25.43,77.7181992843,131.72,-10.3009645242,-5.8542693020000005,11.8483053299,-10.3009645242,-5.8542693020000005,11.8483053299,0.0,0.0,0.0,0.0,60.6590354758,-31.464269302,68.3338775979,-10.3009645242,-5.8542693020000005,11.8483053299,70.96,-25.61,75.4400006628,131.88,68.4590354758,-18.024269302,70.7920463198,-10.3009645242,-5.8542693020000005,11.8483053299,78.76,-12.17,79.6947081054,130.69,60.8190354758,12.865730698,62.1649587999,-10.3009645242,-5.8542693020000005,11.8483053299,71.12,18.72,73.5424557654,131.88,67.8990354758,-14.814269302,69.496342303,-10.3009645242,-5.8542693020000005,11.8483053299,78.2,-8.96,78.7116357345,0.0
2022-02-20 13:30:00,62.6915353996,-31.043316504,69.9565301479,-10.0084646004,-5.743316504,11.5392828253,72.7,-25.3,76.9764899174,131.51,-10.0084646004,-5.743316504,11.5392828253,-10.0084646004,-5.743316504,11.5392828253,0.0,0.0,0.0,0.0,60.2415353996,-31.223316504,67.8523255373,-10.0084646004,-5.743316504,11.5392828253,70.25,-25.48,74.7281265656,131.62,67.7315353996,-18.763316504,70.2824511085,-10.0084646004,-5.743316504,11.5392828253,77.74,-13.02,78.8227632096,130.53,60.3915353996,12.776683496,61.7282851623,-10.0084646004,-5.743316504,11.5392828253,70.4,18.52,72.7952635822,131.62,60.5515353996,-16.463316504,62.7497348964,-10.0084646004,-5.743316504,11.5392828253,70.56,-10.72,71.3696854414,0.0
2022-02-20 14:00:00,62.3914688302,-31.722091514,69.9927601456,-9.9585311698,-5.712091514,11.4804325931,72.35,-26.01,76.8833050798,131.51,-9.9585311698,-5.712091514,11.4804325931,-9.9585311698,-5.712091514,11.4804325931,0.0,0.0,0.0,0.0,59.9714688302,-31.872091514,67.9147060004,-9.9585311698,-5.712091514,11.4804325931,69.93,-26.16,74.66291248,131.62,67.0614688302,-19.502091514,69.8396175181,-9.9585311698,-5.712091514,11.4804325931,77.02,-13.79,78.2447729884,130.53,60.0414688302,12.047908486,61.2383056442,-9.9585311698,-5.712091514,11.4804325931,70.0,17.76,72.2178482094,131.62,59.3614688302,-16.152091514,61.5197045015,-9.9585311698,-5.712091514,11.4804325931,69.32,-10.44,70.1017546143,0.0
2022-02-20 14:30:00,61.624735526,-32.1285846945,69.4971508993,-9.775264474,-5.6685846945,11.2999401758,71.4,-26.46,76.145200768,131.51,-9.775264474,-5.6685846945,11.2999401758,-9.775264474,-5.6685846945,11.2999401758,0.0,0.0,0.0,0.0,59.254735526,-32.2885846945,67.4809334837,-9.775264474,-5.6685846945,11.2999401758,69.03,-26.62,73.9848991349,131.62,66.284735526,-19.7785846945,69.1726721781,-9.775264474,-5.6685846945,11.2999401758,76.06,-14.11,77.3577126084,130.53,59.384735526,11.8914153055,60.5636241605,-9.775264474,-5.6685846945,11.2999401758,69.16,17.56,71.3544616685,131.62,59.024735526,-15.7885846945,61.0999084334,-9.775264474,-5.6685846945,11.2999401758,68.8,-10.12,69.5403077359,0.0
2022-02-20 15:00:00,61.1709688617,-32.395894535,69.219805072,-9.7690311383,-5.645894535,11.2831774993,70.94,-26.75,75.8158697108,131.83,-9.7690311383,-5.645894535,11.2831774993,-9.7690311383,-5.645894535,11.2831774993,0.0,0.0,0.0,0.0,58.8009688617,-32.545894535,67.2070620557,-9.7690311383,-5.645894535,11.2831774993,68.57,-26.9,73.657687311,131.98,66.0009688617,-20.505894535,69.1130928361,-9.7690311383,-5.645894535,11.2831774993,75.77,-14.86,77.2134217607,130.9,58.9509688617,11.714105465,60.1035522792,-9.7690311383,-5.645894535,11.2831774993,68.72,17.36,70.8788261754,131.98,59.6309688617,-17.605894535,62.1757184901,-9.7690311383,-5.645894535,11.2831774993,69.4,-11.96,70.423018964,0.0
2022-02-20 15:30:00,61.1393855193,-32.3690330823,69.179323243,-10.1106144807,-5.7590330823,11.6357632848,71.25,-26.61,76.0569168452,132.0,-10.1106144807,-5.7590330823,11.6357632848,-10.1106144807,-5.7590330823,11.6357632848,0.0,0.0,0.0,0.0,58.7593855193,-32.5290330823,67.1625146929,-10.1106144807,-5.7590330823,11.6357632848,68.87,-26.77,73.8898490999,132.18,66.2893855193,-20.5590330823,69.4042972287,-10.1106144807,-5.7590330823,11.6357632848,76.4,-14.8,77.8203058334,131.12,58.9693855193,11.8009669177,60.1386003222,-10.1106144807,-5.7590330823,11.6357632848,69.08,17.56,71.2769247373,132.18,57.0893855193,-17.5990330823,59.7404712436,-10.1106144807,-5.7590330823,11.6357632848,67.2,-11.84,68.235076024,0.0
2022-02-20 16:00:00,61.2311188568,-32.2341171996,69.1974582488,-10.4288811432,-5.9141171996,11.9890927159,71.66,-26.32,76.3406706808,132.0,-10.4288811432,-5.9141171996,11.9890927159,-10.4288811432,-5.9141171996,11.9890927159,0.0,0.0,0.0,0.0,58.8311188568,-32.3941171996,67.1601025542,-10.4288811432,-5.9141171996,11.9890927159,69.26,-26.48,74.1494302068,132.18,66.4811188568,-20.3541171996,69.527183543,-10.4288811432,-5.9141171996,11.9890927159,76.91,-14.44,78.2538286603,131.12,59.0511188568,11.9658828004,60.2512820563,-10.4288811432,-5.9141171996,11.9890927159,69.48,17.88,71.7437439781,132.18,55.4511188568,-17.1141171996,58.0320565721,-10.4288811432,-5.9141171996,11.9890927159,65.88,-11.2,66.8252527118,0.0
2022-02-20 16:30:00,62.6826688544,-31.7883766956,70.282415067,-11.4273311456,-6.1883766956,12.9953800728,74.11,-25.6,78.4069646141,132.0,-11.4273311456,-6.1883766956,12.9953800728,-11.4273311456,-6.1883766956,12.9953800728,0.0,0.0,0.0,0.0,60.1826688544,-31.9583766956,68.141701413,-11.4273311456,-6.1883766956,12.9953800728,71.61,-25.77,76.1057487973,132.18,68.3426688544,-19.7383766956,71.1359536431,-11.4273311456,-6.1883766956,12.9953800728,79.77,-13.55,80.9126405452,131.12,60.4126688544,12.6116233044,61.7150192456,-11.4273311456,-6.1883766956,12.9953800728,71.84,18.8,74.2591785573,132.18,64.4926688544,-17.9483766956,66.9436222651,-11.4273311456,-6.1883766956,12.9953800728,75.92,-11.76,76.8254124623,0.0
2022-02-20 17:00:00,64.0068188513,-31.4037250437,71.2956296422,-11.9831811487,-6.4037250437,13.5869174163,75.99,-25.0,79.996750559,132.19,-11.9831811487,-6.4037250437,13.5869174163,-11.9831811487,-6.4037250437,13.5869174163,0.0,0.0,0.0,0.0,61.4368188513,-31.5537250437,69.066057327,-11.9831811487,-6.4037250437,13.5869174163,73.42,-25.15,77.6081110452,132.36,70.0168188513,-18.9237250437,72.529044469,-11.9831811487,-6.4037250437,13.5869174163,82.0,-12.52,82.9502887276,131.28,61.6968188513,12.4762749563,62.9456503116,-11.9831811487,-6.4037250437,13.5869174163,73.68,18.88,76.0604811975,132.36,71.4568188513,-17.8837250437,73.6607397586,-11.9831811487,-6.4037250437,13.5869174163,83.44,-11.48,84.2260292309,0.0
2022-02-20 17:30:00,65.5349521279,-30.903476945,72.455882009,-13.5750478721,-6.713476945,15.1443949176,79.11,-24.19,82.7257408549,131.02,-13.5750478721,-6.713476945,15.1443949176,-13.5750478721,-6.713476945,15.1443949176,0.0,0.0,0.0,0.0,62.8349521279,-31.043476945,70.0851529908,-13.5750478721,-6.713476945,15.1443949176,76.41,-24.33,80.1900056117,131.18,72.1349521279,-18.013476945,74.3500952934,-13.5750478721,-6.713476945,15.1443949176,85.71,-11.3,86.4516865076,129.94,63.0649521279,12.766523055,64.3441706591,-13.5750478721,-6.713476945,15.1443949176,76.64,19.48,79.0769245735,131.18,70.1849521279,-17.113476945,72.2412527462,-13.5750478721,-6.713476945,15.1443949176,83.76,-10.4,84.403184774,0.0
2022-02-20 18:00:00,66.5101188477,-29.8600182285,72.9055320106,-13.559881152300001,-6.8700182285,15.2009054771,80.07,-22.99,83.3051318947,131.02,-13.559881152300001,-6.8700182285,15.2009054771,-13.559881152300001,-6.8700182285,15.2009054771,0.0,0.0,0.0,0.0,63.7601188477,-30.0300182285,70.4780444556,-13.559881152300001,-6.8700182285,15.2009054771,77.32,-23.16,80.7141127685,131.18,73.0601188477,-17.0700182285,75.0277714474,-13.559881152300001,-6.8700182285,15.2009054771,86.62,-10.2,87.2184865725,129.94,63.9601188477,13.6899817715,65.4088098342,-13.559881152300001,-6.8700182285,15.2009054771,77.52,20.56,80.2001496258,131.18,74.6801188477,-13.7500182285,75.9353880111,-13.559881152300001,-6.8700182285,15.2009054771,88.24,-6.88,88.5078075652,0.0
2022-02-20 18:30:00,66.7364520855,-29.7296499144,73.0589222545,-13.393547914500001,-6.8096499144,15.0252606531,80.13,-22.92,83.3435258433,131.02,-13.393547914500001,-6.8096499144,15.0252606531,-13.393547914500001,-6.8096499144,15.0252606531,0.0,0.0,0.0,0.0,63.9964520855,-29.9096499144,70.6408737031,-13.393547914500001,-6.8096499144,15.0252606531,77.39,-23.1,80.7639901194,131.08,73.0964520855,-17.0096499144,75.0494470179,-13.393547914500001,-6.8096499144,15.0252606531,86.49,-10.2,87.0893799496,129.94,64.2064520855,13.9903500856,65.7130001212,-13.393547914500001,-6.8096499144,15.0252606531,77.6,20.8,80.3392805544,131.08,72.6864520855,-15.4096499144,74.3019355553,-13.393547914500001,-6.8096499144,15.0252606531,86.08,-8.6,86.5085336831,0.0
