Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-20 19:00:00,65.371235271,-30.4596177759,72.1192534342,-12.388764729,-6.4596177759,13.9716911403,77.76,-24.0,81.3794666977,131.02,-12.388764729,-6.4596177759,13.9716911403,-12.388764729,-6.4596177759,13.9716911403,0.0,0.0,0.0,0.0,62.701235271,-30.6096177759,69.7738748021,-12.388764729,-6.4596177759,13.9716911403,75.09,-24.15,78.8779474885,131.08,71.241235271,-18.0696177759,73.4971066744,-12.388764729,-6.4596177759,13.9716911403,83.63,-11.61,84.4320377582,129.94,62.851235271,13.1003822241,64.2020076751,-12.388764729,-6.4596177759,13.9716911403,75.24,19.56,77.740923586,131.08,71.051235271,-16.6596177759,72.9782220801,-12.388764729,-6.4596177759,13.9716911403,83.44,-10.2,84.0611301375,0.0
2022-02-20 19:30:00,63.6587353805,-31.5584167115,71.0518701766,-11.1612646195,-6.1384167115,12.7378957301,74.82,-25.42,79.020306251,130.87,-11.1612646195,-6.1384167115,12.7378957301,-11.1612646195,-6.1384167115,12.7378957301,0.0,0.0,0.0,0.0,61.1187353805,-31.7284167115,68.8635770312,-11.1612646195,-6.1384167115,12.7378957301,72.28,-25.59,76.6762446916,130.97,69.0287353805,-19.0084167115,71.5980880619,-11.1612646195,-6.1384167115,12.7378957301,80.19,-12.87,81.2162114359,129.86,61.3187353805,12.7815832885,62.6366999452,-11.1612646195,-6.1384167115,12.7378957301,72.48,18.92,74.9087231235,130.97,67.9987353805,-16.9384167115,70.0766578401,-11.1612646195,-6.1384167115,12.7378957301,79.16,-10.8,79.8933388963,0.0
2022-02-20 20:00:00,61.2926521396,-33.3417232418,69.7743485461,-10.1173478604,-5.7817232418,11.652855932,71.41,-27.56,76.5437241059,132.12,-10.1173478604,-5.7817232418,11.652855932,-10.1173478604,-5.7817232418,11.652855932,0.0,0.0,0.0,0.0,58.9126521396,-33.4717232418,67.7573378971,-10.1173478604,-5.7817232418,11.652855932,69.03,-27.69,74.3765890587,132.25,66.2926521396,-20.7817232418,69.4737054475,-10.1173478604,-5.7817232418,11.652855932,76.41,-15.0,77.8684024493,131.15,59.1226521396,11.2582767582,60.1850213225,-10.1173478604,-5.7817232418,11.652855932,69.24,17.04,71.3059548705,132.25,56.8826521396,-18.3017232418,59.7544072689,-10.1173478604,-5.7817232418,11.652855932,67.0,-12.52,68.1597417835,0.0
2022-02-20 20:30:00,59.1699516351,-34.0660866534,68.2757748866,-9.4300483649,-5.5360866534,10.9349928028,68.6,-28.53,74.296170157,132.71,-9.4300483649,-5.5360866534,10.9349928028,-9.4300483649,-5.5360866534,10.9349928028,0.0,0.0,0.0,0.0,56.9099516351,-34.2060866534,66.3987873326,-9.4300483649,-5.5360866534,10.9349928028,66.34,-28.67,72.2700802546,132.84,64.0899516351,-21.6160866534,67.6370985687,-9.4300483649,-5.5360866534,10.9349928028,73.52,-16.08,75.2579351298,131.75,57.0899516351,10.7439133466,58.0921186711,-9.4300483649,-5.5360866534,10.9349928028,66.52,16.28,68.4832008598,132.84,53.1299516351,-20.5360866534,56.9607111594,-9.4300483649,-5.5360866534,10.9349928028,62.56,-15.0,64.3331454229,0.0
2022-02-20 21:00:00,57.1403353277,-34.8497214818,66.9292238766,-8.6096646723,-5.2897214818,10.104824547,65.75,-29.56,72.089223189,133.05,-8.6096646723,-5.2897214818,10.104824547,-8.6096646723,-5.2897214818,10.104824547,0.0,0.0,0.0,0.0,54.9703353277,-34.9897214818,65.1614792298,-8.6096646723,-5.2897214818,10.104824547,63.58,-29.7,70.1748273956,133.16,61.4003353277,-22.7997214818,65.4967821958,-8.6096646723,-5.2897214818,10.104824547,70.01,-17.51,72.1664755964,132.14,55.1503353277,10.2702785182,56.0984679612,-8.6096646723,-5.2897214818,10.104824547,63.76,15.56,65.631175519,133.16,49.3503353277,-16.0897214818,51.9069815566,-8.6096646723,-5.2897214818,10.104824547,57.96,-10.8,58.957625461,0.0
2022-02-20 21:30:00,55.9895854694,-29.2377278089,63.1639011498,-7.7104145306,-5.0477278089,9.2157500111,63.7,-24.19,68.1384333545,133.64,-7.7104145306,-5.0477278089,9.2157500111,-7.7104145306,-5.0477278089,9.2157500111,0.0,0.0,0.0,0.0,53.8695854694,-29.5877278089,61.4602788436,-7.7104145306,-5.0477278089,9.2157500111,61.58,-24.54,66.2895768579,133.75,57.7295854694,-33.0577278089,66.5245699449,-7.7104145306,-5.0477278089,9.2157500111,65.44,-28.01,71.1825378868,131.48,53.889585469400004,15.7922721911,56.1558837791,-7.7104145306,-5.0477278089,9.2157500111,61.6,20.84,65.0297285862,133.75,48.889585469400004,-25.4877278089,55.1345249025,-7.7104145306,-5.0477278089,9.2157500111,56.6,-20.44,60.1776835712,0.0
2022-02-20 22:00:00,53.7799519799,-27.1294410769,60.2352870676,-6.8300480201,-4.7294410769,8.3076572424,60.61,-22.4,64.6168097325,133.64,-6.8300480201,-4.7294410769,8.3076572424,-6.8300480201,-4.7294410769,8.3076572424,0.0,0.0,0.0,0.0,51.7599519799,-27.589441076900002,58.6538139246,-6.8300480201,-4.7294410769,8.3076572424,58.59,-22.86,62.8917140806,133.75,54.2099519799,-38.1594410769,66.2937541324,-6.8300480201,-4.7294410769,8.3076572424,61.04,-33.43,69.5948740929,131.48,51.6499519799,17.2705589231,54.4609010671,-6.8300480201,-4.7294410769,8.3076572424,58.48,22.0,62.4812803966,133.75,46.6099519799,-28.6894410769,54.731815728,-6.8300480201,-4.7294410769,8.3076572424,53.44,-23.96,58.5654778859,0.0
2022-02-20 22:30:00,51.1434518502,-28.1730038348,58.3898177102,-5.9765481498,-4.4430038348,7.4471075502,57.12,-23.73,61.8531106736,132.99,-5.9765481498,-4.4430038348,7.4471075502,-5.9765481498,-4.4430038348,7.4471075502,0.0,0.0,0.0,0.0,49.2434518502,-28.6430038348,56.9678788336,-5.9765481498,-4.4430038348,7.4471075502,55.22,-24.2,60.290035661,133.1,51.3134518502,-39.3530038348,64.6662914632,-5.9765481498,-4.4430038348,7.4471075502,57.29,-34.91,67.0883909481,130.17,49.1834518502,17.4769961652,52.196334458,-5.9765481498,-4.4430038348,7.4471075502,55.16,21.92,59.3558084774,133.1,40.9434518502,-29.3630038348,50.3840475112,-5.9765481498,-4.4430038348,7.4471075502,46.92,-24.92,53.1271380746,0.0
2022-02-20 23:00:00,48.5563518551,-28.5141406222,56.30963968,-4.9236481449,-4.0641406222,6.3843206414,53.48,-24.45,58.804021121,134.94,-4.9236481449,-4.0641406222,6.3843206414,-4.9236481449,-4.0641406222,6.3843206414,0.0,0.0,0.0,0.0,46.8063518551,-29.0241406222,55.0748155951,-4.9236481449,-4.0641406222,6.3843206414,51.73,-24.96,57.4368740445,135.07,48.3063518551,-40.0541406222,62.7521936711,-4.9236481449,-4.0641406222,6.3843206414,53.23,-35.99,64.2550620574,132.09,46.7163518551,17.2158593778,49.7875822346,-4.9236481449,-4.0641406222,6.3843206414,51.64,21.28,55.8527349375,135.07,44.8763518551,-30.7841406222,54.4201274316,-4.9236481449,-4.0641406222,6.3843206414,49.8,-26.72,56.5154704484,0.0
2022-02-20 23:30:00,46.2223847316,-29.130457565,54.6359991967,-3.9576152684,-3.7204575650000002,5.4318066152,50.18,-25.41,56.2467821302,135.41,-3.9576152684,-3.7204575650000002,5.4318066152,-3.9576152684,-3.7204575650000002,5.4318066152,0.0,0.0,0.0,0.0,44.6123847316,-29.620457565,53.5503163184,-3.9576152684,-3.7204575650000002,5.4318066152,48.57,-25.9,55.0441177602,135.53,45.7423847316,-40.240457565,60.9233960476,-3.9576152684,-3.7204575650000002,5.4318066152,49.7,-36.52,61.6749576408,132.56,44.4423847316,16.679542435,47.469281609,-3.9576152684,-3.7204575650000002,5.4318066152,48.4,20.4,52.5235185417,135.53,38.6023847316,-31.840457565,50.0395727891,-3.9576152684,-3.7204575650000002,5.4318066152,42.56,-28.12,51.0106655514,0.0
2022-02-21 00:00:00,44.8452186731,-29.2437081149,53.537725971,-3.1747813269,-3.5637081149,4.772761465,48.02,-25.68,54.4553284812,135.41,-3.1747813269,-3.5637081149,4.772761465,-3.1747813269,-3.5637081149,4.772761465,0.0,0.0,0.0,0.0,43.3152186731,-29.7437081149,52.5442322346,-3.1747813269,-3.5637081149,4.772761465,46.49,-26.18,53.3545921173,135.53,44.0852186731,-40.2737081149,59.7116242517,-3.1747813269,-3.5637081149,4.772761465,47.26,-36.71,59.8425575991,132.56,43.1452186731,16.3562918851,46.141501694,-3.1747813269,-3.5637081149,4.772761465,46.32,19.92,50.42170961,135.53,38.7852186731,-32.4037081149,50.5400186695,-3.1747813269,-3.5637081149,4.772761465,41.96,-28.84,50.9154907666,0.0
2022-02-21 00:30:00,47.6597014282,-28.4661021147,55.5136569668,-4.3902985718,-3.8261021147000003,5.8235538069,52.05,-24.64,57.5876037008,135.2,-4.3902985718,-3.8261021147000003,5.8235538069,-4.3902985718,-3.8261021147000003,5.8235538069,0.0,0.0,0.0,0.0,45.9697014282,-28.9761021147,54.3399295468,-4.3902985718,-3.8261021147000003,5.8235538069,50.36,-25.15,56.2907816609,135.31,47.3697014282,-39.5661021147,61.7200538718,-4.3902985718,-3.8261021147000003,5.8235538069,51.76,-35.74,62.9002798086,132.34,45.8097014282,17.1738978853,48.9231183952,-4.3902985718,-3.8261021147000003,5.8235538069,50.2,21.0,54.4154389856,135.31,44.0097014282,-30.0261021147,53.2768301234,-4.3902985718,-3.8261021147000003,5.8235538069,48.4,-26.2,55.0363516233,0.0
2022-02-21 01:00:00,47.8462685018,-28.2460542633,55.5617223544,-5.9137314982,-4.4060542633,7.3746548668,53.76,-23.84,58.8088700793,135.11,-5.9137314982,-4.4060542633,7.3746548668,-5.9137314982,-4.4060542633,7.3746548668,0.0,0.0,0.0,0.0,46.0762685018,-28.7160542633,54.2921199761,-5.9137314982,-4.4060542633,7.3746548668,51.99,-24.31,57.3928235932,135.23,48.2462685018,-39.5960542633,62.4143408006,-5.9137314982,-4.4060542633,7.3746548668,54.16,-35.19,64.5882473829,132.22,45.9262685018,16.5939457367,48.8321735499,-5.9137314982,-4.4060542633,7.3746548668,51.84,21.0,55.9319729672,135.23,47.0462685018,-29.6860542633,55.629247682,-5.9137314982,-4.4060542633,7.3746548668,52.96,-25.28,58.6842397923,0.0
2022-02-21 01:30:00,46.6937517849,-28.4985042015,54.7034843266,-5.8662482151,-4.3385042015,7.2962652657,52.56,-24.16,57.8468598975,133.93,-5.8662482151,-4.3385042015,7.2962652657,-5.8662482151,-4.3385042015,7.2962652657,0.0,0.0,0.0,0.0,44.9837517849,-29.0185042015,53.5314067696,-5.8662482151,-4.3385042015,7.2962652657,50.85,-24.68,56.5227821325,134.06,47.1937517849,-40.6785042015,62.3056250398,-5.8662482151,-4.3385042015,7.2962652657,53.06,-36.34,64.3114235576,131.11,44.8537517849,17.1014957985,48.0033353813,-5.8662482151,-4.3385042015,7.2962652657,50.72,21.44,55.0653430027,134.06,44.4137517849,-31.7385042015,54.5885885195,-5.8662482151,-4.3385042015,7.2962652657,50.28,-27.4,57.2611421472,0.0
2022-02-21 02:00:00,44.9905181474,-29.1794008933,53.6244735141,-5.6894818526,-4.2594008933,7.1072286949,50.68,-24.92,56.4753822475,135.13,-5.6894818526,-4.2594008933,7.1072286949,-5.6894818526,-4.2594008933,7.1072286949,0.0,0.0,0.0,0.0,43.3505181474,-29.6894008933,52.5426298262,-5.6894818526,-4.2594008933,7.1072286949,49.04,-25.43,55.2413477388,135.23,45.5605181474,-41.2394008933,61.4528192998,-5.6894818526,-4.2594008933,7.1072286949,51.25,-36.98,63.198757108,132.35,43.1905181474,16.5405991067,46.2494570417,-5.6894818526,-4.2594008933,7.1072286949,48.88,20.8,53.1215060027,135.23,40.6305181474,-32.6594008933,52.1294108123,-5.6894818526,-4.2594008933,7.1072286949,46.32,-28.4,54.3332531697,0.0
2022-02-21 02:30:00,44.2349182123,-29.4613224118,53.1478833774,-5.4150817877,-4.2013224118,6.8537741994,49.65,-25.26,55.7062842056,136.25,-5.4150817877,-4.2013224118,6.8537741994,-5.4150817877,-4.2013224118,6.8537741994,0.0,0.0,0.0,0.0,42.6449182123,-29.9913224118,52.1350982481,-5.4150817877,-4.2013224118,6.8537741994,48.06,-25.79,54.5425311111,136.36,44.7049182123,-41.1313224118,60.7479661858,-5.4150817877,-4.2013224118,6.8537741994,50.12,-36.93,62.2562390448,133.37,42.4649182123,16.7986775882,45.6668900571,-5.4150817877,-4.2013224118,6.8537741994,47.88,21.0,52.2828308338,136.36,37.4649182123,-32.3613224118,49.5063156061,-5.4150817877,-4.2013224118,6.8537741994,42.88,-28.16,51.299902534,0.0
2022-02-21 03:00:00,43.2564685887,-29.6175753711,52.4244489301,-4.8135314113,-4.0675753711,6.3020039707,48.07,-25.55,54.4382898335,136.25,-4.8135314113,-4.0675753711,6.3020039707,-4.8135314113,-4.0675753711,6.3020039707,0.0,0.0,0.0,0.0,41.7164685887,-30.1275753711,51.4580853633,-4.8135314113,-4.0675753711,6.3020039707,46.53,-26.06,53.3307087896,136.36,43.3564685887,-42.0975753711,60.4316905324,-4.8135314113,-4.0675753711,6.3020039707,48.17,-38.03,61.372875116,133.37,41.5464685887,16.2524246289,44.6122220755,-4.8135314113,-4.0675753711,6.3020039707,46.36,20.32,50.6177044126,136.36,34.6264685887,-32.5875753711,47.549367982,-4.8135314113,-4.0675753711,6.3020039707,39.44,-28.52,48.6713878988,0.0
2022-02-21 03:30:00,42.4194020366,-29.9845249007,51.9468709613,-4.4605979634,-3.9745249007,5.9744273682,46.88,-26.01,53.6120741998,135.72,-4.4605979634,-3.9745249007,5.9744273682,-4.4605979634,-3.9745249007,5.9744273682,0.0,0.0,0.0,0.0,40.9394020366,-30.4945249007,51.0485130835,-4.4605979634,-3.9745249007,5.9744273682,45.4,-26.52,52.5782312369,135.83,42.3394020366,-41.7945249007,59.4929178684,-4.4605979634,-3.9745249007,5.9744273682,46.8,-37.82,60.1713586352,132.95,40.6994020366,15.6654750993,43.6101872987,-4.4605979634,-3.9745249007,5.9744273682,45.16,19.64,49.245864801,135.83,34.0194020366,-31.0945249007,46.0889270187,-4.4605979634,-3.9745249007,5.9744273682,38.48,-27.12,47.0765844131,0.0
2022-02-21 04:00:00,41.7343853285,-30.0655176727,51.4363127729,-4.4256146715,-3.9055176727000003,5.9024684254,46.16,-26.16,53.0574330325,135.55,-4.4256146715,-3.9055176727000003,5.9024684254,-4.4256146715,-3.9055176727000003,5.9024684254,0.0,0.0,0.0,0.0,40.2743853285,-30.5655176727,50.5596378961,-4.4256146715,-3.9055176727000003,5.9024684254,44.7,-26.66,52.0465714529,135.65,41.5843853285,-41.7955176727,58.9586838445,-4.4256146715,-3.9055176727000003,5.9024684254,46.01,-37.89,59.6034579534,132.71,40.0543853285,15.6944823273,43.0194207256,-4.4256146715,-3.9055176727000003,5.9024684254,44.48,19.6,48.60689663,135.65,31.8143853285,-32.0655176727,45.1702616491,-4.4256146715,-3.9055176727000003,5.9024684254,36.24,-28.16,45.8946968614,0.0
2022-02-21 04:30:00,41.5876187562,-30.0036201638,51.2810613847,-4.5823812438000004,-3.9336201638,6.0391709246,46.17,-26.07,53.0218238087,135.55,-4.5823812438000004,-3.9336201638,6.0391709246,-4.5823812438000004,-3.9336201638,6.0391709246,0.0,0.0,0.0,0.0,40.1176187562,-30.5036201638,50.3973628056,-4.5823812438000004,-3.9336201638,6.0391709246,44.7,-26.57,52.0005278819,135.73,41.2376187562,-41.7336201638,58.6705739929,-4.5823812438000004,-3.9336201638,6.0391709246,45.82,-37.8,59.3995993252,132.78,39.8976187562,15.5063798362,42.8049973489,-4.5823812438000004,-3.9336201638,6.0391709246,44.48,19.44,48.542599848,135.73,30.2576187562,-30.8536201638,43.214226477,-4.5823812438000004,-3.9336201638,6.0391709246,34.84,-26.92,44.028536201,0.0
2022-02-21 05:00:00,41.406351857,-29.4663583423,50.8207855908,-4.143648143,-3.8963583423,5.687831596,45.55,-25.57,52.2362651804,135.3,-4.143648143,-3.8963583423,5.687831596,-4.143648143,-3.8963583423,5.687831596,0.0,0.0,0.0,0.0,39.956351857,-29.9863583423,49.9568988265,-4.143648143,-3.8963583423,5.687831596,44.1,-26.09,51.2396145575,135.42,41.086351857,-41.6763583423,58.5235606709,-4.143648143,-3.8963583423,5.687831596,45.23,-37.78,58.9328541647,132.47,39.696351857,15.6236416577,42.6602687451,-4.143648143,-3.8963583423,5.687831596,43.84,19.52,47.9893321479,135.42,38.096351857,-30.4563583423,48.7741918261,-4.143648143,-3.8963583423,5.687831596,42.24,-26.56,49.8964046801,0.0
2022-02-21 05:30:00,42.8235021107,-29.2086402136,51.8362517564,-4.3764978893,-4.0386402136,5.9551950892,47.2,-25.17,53.4917647867,134.63,-4.3764978893,-4.0386402136,5.9551950892,-4.3764978893,-4.0386402136,5.9551950892,0.0,0.0,0.0,0.0,41.3335021107,-29.7186402136,50.908309468,-4.3764978893,-4.0386402136,5.9551950892,45.71,-25.68,52.4296337962,134.76,42.5035021107,-40.8486402136,58.9504800572,-4.3764978893,-4.0386402136,5.9551950892,46.88,-36.81,59.6046181097,131.86,41.1035021107,15.7213597864,44.0074884457,-4.3764978893,-4.0386402136,5.9551950892,45.48,19.76,49.5871757615,134.76,35.0235021107,-30.5986402136,46.5072304381,-4.3764978893,-4.0386402136,5.9551950892,39.4,-26.56,47.5162456429,0.0
2022-02-21 06:00:00,44.3030687083,-28.8218348251,52.853193467,-4.9369312917,-4.2118348251,6.4894408983,49.24,-24.61,55.0475221967,134.4,-4.9369312917,-4.2118348251,6.4894408983,-4.9369312917,-4.2118348251,6.4894408983,0.0,0.0,0.0,0.0,42.7130687083,-29.3218348251,51.8090362388,-4.9369312917,-4.2118348251,6.4894408983,47.65,-25.11,53.8612532346,134.51,44.2530687083,-40.2518348251,59.8209352727,-4.9369312917,-4.2118348251,6.4894408983,49.19,-36.04,60.9798138731,131.56,42.5030687083,16.1481651749,45.4672859113,-4.9369312917,-4.2118348251,6.4894408983,47.44,20.36,51.6244438227,134.51,35.2230687083,-30.7718348251,46.7714698052,-4.9369312917,-4.2118348251,6.4894408983,40.16,-26.56,48.1483042277,0.0
2022-02-21 06:30:00,48.7454852974,-26.7283442217,55.5925059851,-6.7945147026,-4.7983442217,8.3180248445,55.54,-21.93,59.7127833885,134.27,-6.7945147026,-4.7983442217,8.3180248445,-6.7945147026,-4.7983442217,8.3180248445,0.0,0.0,0.0,0.0,46.9054852974,-27.2583442217,54.2507316143,-6.7945147026,-4.7983442217,8.3180248445,53.7,-22.46,58.2077451891,134.38,49.4054852974,-37.3983442217,61.9640067135,-6.7945147026,-4.7983442217,8.3180248445,56.2,-32.6,64.9707626552,131.43,46.7254852974,17.6416557783,49.9449596544,-6.7945147026,-4.7983442217,8.3180248445,53.52,22.44,58.0339900403,134.38,47.8854852974,-26.0783442217,54.5261381312,-6.7945147026,-4.7983442217,8.3180248445,54.68,-21.28,58.6748736684,0.0
2022-02-21 07:00:00,52.030618801,-27.5385125401,58.8689643677,-8.569381199,-5.3685125401,10.112132368,60.6,-22.17,64.5280473903,133.17,-8.569381199,-5.3685125401,10.112132368,-8.569381199,-5.3685125401,10.112132368,0.0,0.0,0.0,0.0,50.000618801,-28.0085125401,57.3108947338,-8.569381199,-5.3685125401,10.112132368,58.57,-22.64,62.7934272038,133.27,54.140618801,-31.8985125401,62.8388550693,-8.569381199,-5.3685125401,10.112132368,62.71,-26.53,68.0910052797,130.23,49.910618801,16.5914874599,52.5960770897,-8.569381199,-5.3685125401,10.112132368,58.48,21.96,62.4672073972,133.27,46.230618801,-23.6885125401,51.9462774516,-8.569381199,-5.3685125401,10.112132368,54.8,-18.32,57.7811595592,0.0
2022-02-21 07:30:00,55.0195021335,-28.9067833076,62.1510075237,-10.3504978665,-5.8367833076,11.8827961972,65.37,-23.07,69.3214382424,132.38,-10.3504978665,-5.8367833076,11.8827961972,-10.3504978665,-5.8367833076,11.8827961972,0.0,0.0,0.0,0.0,52.7995021335,-29.2567833076,60.3634557912,-10.3504978665,-5.8367833076,11.8827961972,63.15,-23.42,67.3529427716,132.52,58.8795021335,-25.4967833076,64.1629311248,-10.3504978665,-5.8367833076,11.8827961972,69.23,-19.66,71.9674127644,130.27,52.8095021335,15.2032166924,54.954356637000004,-10.3504978665,-5.8367833076,11.8827961972,63.16,21.04,66.5722705036,132.52,55.5695021335,-22.0767833076,59.7942633417,-10.3504978665,-5.8367833076,11.8827961972,65.92,-16.24,67.8909714174,0.0
2022-02-21 08:00:00,58.0698686808,-33.3346777159,66.9575267392,-11.7201313192,-6.1246777159,13.2239614058,69.79,-27.21,74.9067967544,132.38,-11.7201313192,-6.1246777159,13.2239614058,-11.7201313192,-6.1246777159,13.2239614058,0.0,0.0,0.0,0.0,55.7298686808,-33.4946777159,65.0208558731,-11.7201313192,-6.1246777159,13.2239614058,67.45,-27.37,72.7916162755,132.52,64.4498686808,-14.6946777159,66.1038510689,-11.7201313192,-6.1246777159,13.2239614058,76.17,-8.57,76.6505955619,130.27,55.8398686808,10.5153222841,56.821324668,-11.7201313192,-6.1246777159,13.2239614058,67.56,16.64,69.5790428218,132.52,55.6798686808,-11.1246777159,56.7803331321,-11.7201313192,-6.1246777159,13.2239614058,67.4,-5.0,67.5852054817,0.0
2022-02-21 08:30:00,61.4256020134,-34.8849820884,70.6404031558,-12.8743979866,-6.5249820884,14.4334858842,74.3,-28.36,79.5284829479,131.76,-12.8743979866,-6.5249820884,14.4334858842,-12.8743979866,-6.5249820884,14.4334858842,0.0,0.0,0.0,0.0,58.9256020134,-34.9449820884,68.5082356057,-12.8743979866,-6.5249820884,14.4334858842,71.8,-28.42,77.2200518,131.87,69.5156020134,-8.1449820884,69.9911398429,-12.8743979866,-6.5249820884,14.4334858842,82.39,-1.62,82.405925151,130.94,59.1656020134,9.0750179116,59.8575342936,-12.8743979866,-6.5249820884,14.4334858842,72.04,15.6,73.7097117075,131.87,66.4456020134,-5.9649820884,66.712810151,-12.8743979866,-6.5249820884,14.4334858842,79.32,0.56,79.3219767782,0.0
2022-02-21 09:00:00,64.3145354,-32.9902823754,72.2822121613,-13.2354646,-6.6702823754,14.8212749164,77.55,-26.32,81.8947183889,131.76,-13.2354646,-6.6702823754,14.8212749164,-13.2354646,-6.6702823754,14.8212749164,0.0,0.0,0.0,0.0,61.6745354,-33.0702823754,69.9813681861,-13.2354646,-6.6702823754,14.8212749164,74.91,-26.4,79.4258654344,131.87,72.7045354,-6.7702823754,73.0190810074,-13.2354646,-6.6702823754,14.8212749164,85.94,-0.1,85.9400581801,131.43,61.8845354,10.6097176246,62.7874336929,-13.2354646,-6.6702823754,14.8212749164,75.12,17.28,77.0818577877,131.87,63.5645354,-2.9902823754,63.63483283,-13.2354646,-6.6702823754,14.8212749164,76.8,3.68,76.8881161169,0.0
2022-02-21 09:30:00,66.4637187884,-31.945558611,73.7424208319,-13.2662812116,-6.7155586110000005,14.8691944854,79.73,-25.23,83.6267050648,131.0,-13.2662812116,-6.7155586110000005,14.8691944854,-13.2662812116,-6.7155586110000005,14.8691944854,0.0,0.0,0.0,0.0,63.7337187884,-32.055558611,71.3410523364,-13.2662812116,-6.7155586110000005,14.8691944854,77.0,-25.34,81.0624179259,131.1,75.0837187884,-5.055558611,75.2537274822,-13.2662812116,-6.7155586110000005,14.8691944854,88.35,1.6600000000000001,88.3655934173,130.7,64.0137187884,11.924441389,65.1148868966,-13.2662812116,-6.7155586110000005,14.8691944854,77.28,18.64,79.4962137463,131.1,70.1337187884,-1.3155586110000002,70.1460562366,-13.2662812116,-6.7155586110000005,14.8691944854,83.4,5.4,83.574637301,0.0
2022-02-21 10:00:00,67.3981353375,-31.5924920924,74.4351677876,-12.7118646625,-6.5124920924000005,14.2829988606,80.11,-25.08,83.9441391641,131.37,-12.7118646625,-6.5124920924000005,14.2829988606,-12.7118646625,-6.5124920924000005,14.2829988606,0.0,0.0,0.0,0.0,64.6481353375,-31.6824920924,71.994178291,-12.7118646625,-6.5124920924000005,14.2829988606,77.36,-25.17,81.351696356,131.5,75.6881353375,-4.9824920924,75.8519548747,-12.7118646625,-6.5124920924000005,14.2829988606,88.4,1.53,88.4132393932,131.04,64.8881353375,12.0475079076,65.9970647405,-12.7118646625,-6.5124920924000005,14.2829988606,77.6,18.56,79.7886809015,131.5,76.0881353375,-1.1124920924,76.0962678309,-12.7118646625,-6.5124920924000005,14.2829988606,88.8,5.4,88.9640376782,0.0
2022-02-21 10:30:00,30.5647684449,-19.3675681226,36.1843580166,-12.7852315551,-6.4175681226,14.3054998698,43.35,-12.95,45.2429552527,131.18,-12.7852315551,-6.4175681226,14.3054998698,-12.7852315551,-6.4175681226,14.3054998698,0.0,0.0,0.0,0.0,78.8347684449,-35.4375681226,86.4334538833,-12.7852315551,-6.4175681226,14.3054998698,91.62,-29.02,96.1061121886,131.29,82.8047684449,-6.5375681226,83.062443223,-12.7852315551,-6.4175681226,14.3054998698,95.59,-0.12,95.5900753217,130.85,79.4147684449,8.8224318774,79.90332127880001,-12.7852315551,-6.4175681226,14.3054998698,92.2,15.24,93.4510438679,131.29,77.8547684449,-1.9775681226000001,77.8798802342,-12.7852315551,-6.4175681226,14.3054998698,90.64,4.44,90.7486815331,0.0
2022-02-21 11:00:00,-11.8113150847,-6.1861909463,13.3332712585,-11.8113150847,-6.1861909463,13.3332712585,0.0,0.0,0.0,84.39,-11.8113150847,-6.1861909463,13.3332712585,-11.8113150847,-6.1861909463,13.3332712585,0.0,0.0,0.0,0.0,93.2086849153,-39.9761909463,101.4196962439,-11.8113150847,-6.1861909463,13.3332712585,105.02,-33.79,110.322094342,131.63,89.0486849153,-7.8061909463,89.390183478,-11.8113150847,-6.1861909463,13.3332712585,100.86,-1.62,100.873009274,131.04,94.0686849153,4.6138090537,94.1817642417,-11.8113150847,-6.1861909463,13.3332712585,105.88,10.8,106.4293869192,131.63,84.3886849153,-5.5061909463,84.5681280417,-11.8113150847,-6.1861909463,13.3332712585,96.2,0.68,96.2024032964,0.0
2022-02-21 11:30:00,-7.1717149653,-7.813324633,10.6057313451,-11.0417149653,-6.123324633,12.6259484371,3.87,-1.69,4.2229136861,4.71,-11.0417149653,-6.123324633,12.6259484371,-11.0417149653,-6.123324633,12.6259484371,0.0,0.0,0.0,0.0,91.7182850347,-39.173324633,99.7336110472,-11.0417149653,-6.123324633,12.6259484371,102.76,-33.05,107.9440600496,131.97,88.1182850347,-7.613324633,88.4465650516,-11.0417149653,-6.123324633,12.6259484371,99.16,-1.49,99.1711939023,131.13,92.5182850347,5.676675367,92.6922742681,-11.0417149653,-6.123324633,12.6259484371,103.56,11.8,104.2300992996,131.97,79.5582850347,-5.043324633,79.7179768999,-11.0417149653,-6.123324633,12.6259484371,90.6,1.08,90.6064368574,0.0
2022-02-21 12:00:00,67.5019851136,-46.6377759957,82.0463292542,-9.1880148864,-5.5077759957,10.7123860074,76.69,-41.13,87.0231750742,50.49,-9.1880148864,-5.5077759957,10.7123860074,-9.1880148864,-5.5077759957,10.7123860074,0.0,0.0,0.0,0.0,65.6219851136,-24.9977759957,70.2220316922,-9.1880148864,-5.5077759957,10.7123860074,74.81,-19.49,77.3071549082,132.47,75.6219851136,-1.3077759957000001,75.6332923425,-9.1880148864,-5.5077759957,10.7123860074,84.81,4.2,84.9139334856,131.73,65.7319851136,18.8522240043,68.3820167652,-9.1880148864,-5.5077759957,10.7123860074,74.92,24.36,78.7808098461,132.47,71.8119851136,3.9722240043,71.921761446,-9.1880148864,-5.5077759957,10.7123860074,81.0,9.48,81.5528687417,0.0
2022-02-21 12:30:00,68.1843016769,-46.4469352003,82.50101081,-7.7056983231,-5.1269352003,9.2554444083,75.89,-41.32,86.4096898502,131.43,-7.7056983231,-5.1269352003,9.2554444083,-7.7056983231,-5.1269352003,9.2554444083,0.0,0.0,0.0,0.0,66.3243016769,-24.5769352003,70.7314550732,-7.7056983231,-5.1269352003,9.2554444083,74.03,-19.45,76.5424287569,131.43,75.8943016769,-0.7469352003,75.8979771747,-7.7056983231,-5.1269352003,9.2554444083,83.6,4.38,83.7146606037,131.33,66.4943016769,19.7930647997,69.3776445958,-7.7056983231,-5.1269352003,9.2554444083,74.2,24.92,78.2728969695,131.43,70.8143016769,3.1130647997,70.8826953102,-7.7056983231,-5.1269352003,9.2554444083,78.52,8.24,78.9511747854,0.0
2022-02-21 13:00:00,67.8727181852,-46.8446054776,82.4689210321,-8.9572818148,-5.5646054776,10.5450335054,76.83,-41.28,87.2174713002,132.15,-8.9572818148,-5.5646054776,10.5450335054,-8.9572818148,-5.5646054776,10.5450335054,0.0,0.0,0.0,0.0,66.0127181852,-25.0146054776,70.5932677343,-8.9572818148,-5.5646054776,10.5450335054,74.97,-19.45,77.4519425192,132.2,76.0527181852,-1.3346054776,76.0644273964,-8.9572818148,-5.5646054776,10.5450335054,85.01,4.23,85.1151749102,132.13,66.1627181852,19.1953945224,68.8909896033,-8.9572818148,-5.5646054776,10.5450335054,75.12,24.76,79.0953348814,132.2,64.3227181852,3.2753945224,64.4060578208,-8.9572818148,-5.5646054776,10.5450335054,73.28,8.84,73.8112728518,0.0
2022-02-21 13:30:00,66.8906848902,-47.4638688494,82.0194036264,-8.5993151098,-5.4438688494,10.177618995,75.49,-42.02,86.3968778371,131.81,-8.5993151098,-5.4438688494,10.177618995,-8.5993151098,-5.4438688494,10.177618995,0.0,0.0,0.0,0.0,65.0606848902,-25.6038688494,69.9174571794,-8.5993151098,-5.4438688494,10.177618995,73.66,-20.16,76.3689806139,131.97,74.4806848902,-2.0638688494,74.5092744317,-8.5993151098,-5.4438688494,10.177618995,83.08,3.38,83.1487269897,131.94,65.1606848902,18.5961311506,67.7623121589,-8.5993151098,-5.4438688494,10.177618995,73.76,24.04,77.5787290435,131.97,69.2006848902,4.5961311506,69.3531485285,-8.5993151098,-5.4438688494,10.177618995,77.8,10.04,78.4451502644,0.0
2022-02-21 14:00:00,65.1951345576,-47.5847895927,80.7138016114,-8.6648654424,-5.4647895927,10.2442090192,73.86,-42.12,85.0258431302,131.81,-8.6648654424,-5.4647895927,10.2442090192,-8.6648654424,-5.4647895927,10.2442090192,0.0,0.0,0.0,0.0,63.4251345576,-25.6247895927,68.4059758743,-8.6648654424,-5.4647895927,10.2442090192,72.09,-20.16,74.8558194131,131.97,73.1351345576,-3.0947895927,73.2005848978,-8.6648654424,-5.4647895927,10.2442090192,81.8,2.37,81.8343259274,131.94,63.5751345576,18.8952104073,66.3236512139,-8.6648654424,-5.4647895927,10.2442090192,72.24,24.36,76.2366526023,131.97,68.7351345576,4.0952104073,68.8570219435,-8.6648654424,-5.4647895927,10.2442090192,77.4,9.56,77.9881632044,0.0
2022-02-21 14:30:00,63.7496013532,-48.2351819164,79.9415064106,-8.7003986468,-5.4951819164,10.2904791388,72.45,-42.74,84.1172402067,132.31,-8.7003986468,-5.4951819164,10.2904791388,-8.7003986468,-5.4951819164,10.2904791388,0.0,0.0,0.0,0.0,62.0496013532,-26.1751819164,67.3445853536,-8.7003986468,-5.4951819164,10.2904791388,70.75,-20.68,73.7104124259,132.42,71.9296013532,-3.6551819164,72.0224125233,-8.7003986468,-5.4951819164,10.2904791388,80.63,1.8399999999999999,80.6509919344,132.54,62.1796013532,18.4248180836,64.8519602314,-8.7003986468,-5.4951819164,10.2904791388,70.88,23.92,74.8073579269,132.42,65.7396013532,3.0648180836,65.8110043683,-8.7003986468,-5.4951819164,10.2904791388,74.44,8.56,74.9305491772,0.0
2022-02-21 15:00:00,63.0785514153,-48.9335085385,79.8335262064,-8.2214485847,-5.3735085385,9.8217519233,71.3,-43.56,83.5533578021,132.31,-8.2214485847,-5.3735085385,9.8217519233,-8.2214485847,-5.3735085385,9.8217519233,0.0,0.0,0.0,0.0,61.4285514153,-26.8335085385,67.03360433,-8.2214485847,-5.3735085385,9.8217519233,69.65,-21.46,72.8810956284,132.42,70.8485514153,-4.3035085385,70.9791337182,-8.2214485847,-5.3735085385,9.8217519233,79.07,1.07,79.0772394561,132.54,61.5385514153,17.7864914615,64.0574163451,-8.2214485847,-5.3735085385,9.8217519233,69.76,23.16,73.5040352634,132.42,61.4585514153,1.1064914615,61.4685111697,-8.2214485847,-5.3735085385,9.8217519233,69.68,6.48,69.9806601855,0.0
2022-02-21 15:30:00,62.7627676409,-49.1607383053,79.7241694386,-7.9672323591000005,-5.3207383053,9.5805557029,70.73,-43.84,83.2146531568,132.58,-7.9672323591000005,-5.3207383053,9.5805557029,-7.9672323591000005,-5.3207383053,9.5805557029,0.0,0.0,0.0,0.0,61.1327676409,-27.0407383053,66.8462176008,-7.9672323591000005,-5.3207383053,9.5805557029,69.1,-21.72,72.4331995704,132.68,70.9027676409,-5.0207383053,71.0803086113,-7.9672323591000005,-5.3207383053,9.5805557029,78.87,0.30000000000000004,78.8705705571,132.8,61.2327676409,17.6392616947,63.7228011477,-7.9672323591000005,-5.3207383053,9.5805557029,69.2,22.96,72.9095439569,132.68,60.7927676409,-0.0407383053,60.7927812907,-7.9672323591000005,-5.3207383053,9.5805557029,68.76,5.28,68.9624245513,0.0
2022-02-21 16:00:00,63.5247016569,-50.1340210356,80.9247044221,-9.3152983431,-5.6440210356,10.8917288192,72.84,-44.49,85.352362006,132.58,-9.3152983431,-5.6440210356,10.8917288192,-9.3152983431,-5.6440210356,10.8917288192,0.0,0.0,0.0,0.0,61.8347016569,-27.8140210356,67.802286799,-9.3152983431,-5.6440210356,10.8917288192,71.15,-22.17,74.5240323654,132.68,71.2347016569,-5.3440210356,71.434874403,-9.3152983431,-5.6440210356,10.8917288192,80.55,0.30000000000000004,80.5505586573,132.8,62.0047016569,17.2359789644,64.355745652,-9.3152983431,-5.6440210356,10.8917288192,71.32,22.88,74.900178905,132.68,64.8047016569,-0.3640210356,64.8057240385,-9.3152983431,-5.6440210356,10.8917288192,74.12,5.28,74.3078246216,0.0
2022-02-21 16:30:00,64.216318087,-50.3659265897,81.6116540078,-10.103681913,-5.7359265897,11.6183149398,74.32,-44.63,86.6908259275,133.27,-10.103681913,-5.7359265897,11.6183149398,-10.103681913,-5.7359265897,11.6183149398,0.0,0.0,0.0,0.0,62.466318087,-28.0459265897,68.4734612359,-10.103681913,-5.7359265897,11.6183149398,72.57,-22.31,75.9219401754,133.37,72.226318087,-5.4659265897000004,72.4328473684,-10.103681913,-5.7359265897,11.6183149398,82.33,0.27,82.3304427293,133.51,62.696318087,16.9440734103,64.9455920398,-10.103681913,-5.7359265897,11.6183149398,72.8,22.68,76.2510485174,133.37,66.936318087,-0.0559265897,66.9363414509,-10.103681913,-5.7359265897,11.6183149398,77.04,5.68,77.2491035547,0.0
2022-02-21 17:00:00,68.2607515592,-49.2607626083,84.1792904233,-11.6292484408,-6.2007626083,13.1791075655,79.89,-43.06,90.7555821975,133.13,-11.6292484408,-6.2007626083,13.1791075655,-11.6292484408,-6.2007626083,13.1791075655,0.0,0.0,0.0,0.0,66.3307515592,-27.2207626083,71.698943642,-11.6292484408,-6.2007626083,13.1791075655,77.96,-21.02,80.7440524125,133.25,75.7307515592,-5.3407626083,75.9188413831,-11.6292484408,-6.2007626083,13.1791075655,87.36,0.86,87.3642329561,133.35,66.5707515592,17.2792373917,68.7767185026,-11.6292484408,-6.2007626083,13.1791075655,78.2,23.48,81.6489461046,133.25,65.0907515592,0.19923739170000002,65.091056483,-11.6292484408,-6.2007626083,13.1791075655,76.72,6.4,76.9864819303,0.0
2022-02-21 17:30:00,68.8033344808,-48.7803945038,84.3411271185,-13.6966655192,-6.7903945038,15.2875146398,82.5,-41.99,92.5711083438,131.31,-13.6966655192,-6.7903945038,15.2875146398,-13.6966655192,-6.7903945038,15.2875146398,0.0,0.0,0.0,0.0,66.7733344808,-27.0003945038,72.0256863976,-13.6966655192,-6.7903945038,15.2875146398,80.47,-20.21,82.9690604985,131.42,78.0733344808,-5.5703945038,78.2718011283,-13.6966655192,-6.7903945038,15.2875146398,91.77,1.22,91.7781090457,131.51,66.9833344808,16.9696054962,69.0994544758,-13.6966655192,-6.7903945038,15.2875146398,80.68,23.76,84.1058856442,131.42,69.5033344808,-0.1503945038,69.5034971958,-13.6966655192,-6.7903945038,15.2875146398,83.2,6.64,83.464540974,0.0
2022-02-21 18:00:00,70.1800508506,-48.1719880176,85.1221473352,-16.0699491494,-7.5319880176,17.7475099426,86.25,-40.64,95.3450161256,131.31,-16.0699491494,-7.5319880176,17.7475099426,-16.0699491494,-7.5319880176,17.7475099426,0.0,0.0,0.0,0.0,68.0200508506,-26.5719880176,73.0260081404,-16.0699491494,-7.5319880176,17.7475099426,84.09,-19.04,86.2186157393,131.42,81.3000508506,-4.3219880176,81.4148502961,-16.0699491494,-7.5319880176,17.7475099426,97.37,3.21,97.4228977192,131.51,68.2900508506,17.1080119824,70.4003914702,-16.0699491494,-7.5319880176,17.7475099426,84.36,24.64,87.884806423,131.42,77.2500508506,1.3480119824,77.2618113477,-16.0699491494,-7.5319880176,17.7475099426,93.32,8.88,93.7415425518,0.0
2022-02-21 18:30:00,70.9777501032,-47.4143820593,85.357862179,-15.3522498968,-7.9243820593,17.276788125,86.33,-39.49,94.933287102,130.66,-15.3522498968,-7.9243820593,17.276788125,-15.3522498968,-7.9243820593,17.276788125,0.0,0.0,0.0,0.0,68.7877501032,-25.9543820593,73.521320121,-15.3522498968,-7.9243820593,17.276788125,84.14,-18.03,86.0501045903,130.77,84.4677501032,-3.4743820593,84.5391751686,-15.3522498968,-7.9243820593,17.276788125,99.82,4.45,99.9191418098,130.73,69.0077501032,17.4756179407,71.1861418867,-15.3522498968,-7.9243820593,17.276788125,84.36,25.4,88.1009057842,130.77,76.6077501032,-2.8043820593,76.6590629646,-15.3522498968,-7.9243820593,17.276788125,91.96,5.12,92.1024212494,0.0
2022-02-21 19:00:00,70.1385500421,-47.942412354,84.9581726754,-14.8914499579,-7.522412354,16.6835838318,85.03,-40.42,94.1481667373,130.27,-14.8914499579,-7.522412354,16.6835838318,-14.8914499579,-7.522412354,16.6835838318,0.0,0.0,0.0,0.0,68.0085500421,-26.422412354,72.9609947399,-14.8914499579,-7.522412354,16.6835838318,82.9,-18.9,85.0271721275,130.39,83.0485500421,-4.532412354,83.1721373168,-14.8914499579,-7.522412354,16.6835838318,97.94,2.99,97.9856300689,130.3,68.2285500421,17.037587646,70.3236406456,-14.8914499579,-7.522412354,16.6835838318,83.12,24.56,86.6725331348,130.39,82.2685500421,1.277587646,82.2784695788,-14.8914499579,-7.522412354,16.6835838318,97.16,8.8,97.55770395,0.0
2022-02-21 19:30:00,68.9912834163,-48.4958869931,84.3305890094,-15.2487165837,-7.0858869931,16.814670735,84.24,-41.41,93.8678097113,130.13,-15.2487165837,-7.0858869931,16.814670735,-15.2487165837,-7.0858869931,16.814670735,0.0,0.0,0.0,0.0,66.8912834163,-27.0558869931,72.1558370339,-15.2487165837,-7.0858869931,16.814670735,82.14,-19.97,84.5327185177,130.24,79.8112834163,-5.7058869931,80.0149867646,-15.2487165837,-7.0858869931,16.814670735,95.06,1.38,95.0700163038,130.33,67.1112834163,16.1941130069,69.037480095,-15.2487165837,-7.0858869931,16.814670735,82.36,23.28,85.5869616238,130.24,83.1912834163,-0.1258869931,83.1913786638,-15.2487165837,-7.0858869931,16.814670735,98.44,6.96,98.685739598,0.0
2022-02-21 20:00:00,66.4508503177,-49.5343176146,82.8816272131,-13.7891496823,-6.7043176146,15.3325967676,80.24,-42.83,90.9552994608,130.13,-13.7891496823,-6.7043176146,15.3325967676,-13.7891496823,-6.7043176146,15.3325967676,0.0,0.0,0.0,0.0,64.5008503177,-28.1843176146,70.3897396721,-13.7891496823,-6.7043176146,15.3325967676,78.29,-21.48,81.1832156298,130.24,76.5008503177,-7.1143176146,76.8309417777,-13.7891496823,-6.7043176146,15.3325967676,90.29,-0.41000000000000003,90.2909308846,130.33,64.6908503177,14.6956823854,66.3390472919,-13.7891496823,-6.7043176146,15.3325967676,78.48,21.4,81.3453772503,130.24,77.1708503177,-3.7843176146,77.2635826154,-13.7891496823,-6.7043176146,15.3325967676,90.96,2.92,91.0068568845,0.0
2022-02-21 20:30:00,63.2747835948,-51.1293855578,81.3505519741,-12.905216405200001,-6.3593855578,14.3870217605,76.18,-44.77,88.3614469098,129.8,-12.905216405200001,-6.3593855578,14.3870217605,-12.905216405200001,-6.3593855578,14.3870217605,0.0,0.0,0.0,0.0,61.4747835948,-29.6093855578,68.2338972296,-12.905216405200001,-6.3593855578,14.3870217605,74.38,-23.25,77.929114585,129.92,72.9047835948,-8.4793855578,73.396235942,-12.905216405200001,-6.3593855578,14.3870217605,85.81,-2.12,85.8361840951,130.03,61.6147835948,13.6006144422,63.0980052826,-12.905216405200001,-6.3593855578,14.3870217605,74.52,19.96,77.1468210622,129.92,70.2547835948,-6.2793855578,70.5348516759,-12.905216405200001,-6.3593855578,14.3870217605,83.16,0.08,83.16003848,0.0
2022-02-21 21:00:00,60.0518501961,-53.3227241427,80.3090133296,-12.2181498039,-6.0927241427,13.6530023112,72.27,-47.23,86.3343836487,130.25,-12.2181498039,-6.0927241427,13.6530023112,-12.2181498039,-6.0927241427,13.6530023112,0.0,0.0,0.0,0.0,58.4218501961,-31.4927241427,66.3694527194,-12.2181498039,-6.0927241427,13.6530023112,70.64,-25.4,75.0677667178,130.36,69.2518501961,-9.3827241427,69.8845781838,-12.2181498039,-6.0927241427,13.6530023112,81.47,-3.29,81.5364029131,130.53,58.6218501961,12.1872758573,59.8752955169,-12.2181498039,-6.0927241427,13.6530023112,70.84,18.28,73.16053581,130.36,66.7818501961,-7.1727241427,67.1659399342,-12.2181498039,-6.0927241427,13.6530023112,79.0,-1.08,79.0073819336,0.0
2022-02-21 21:30:00,57.1010169959,-55.0213629309,79.2961318144,-11.0189830041,-5.7113629309,12.4111906348,68.12,-49.31,84.0940574595,132.03,-11.0189830041,-5.7113629309,12.4111906348,-11.0189830041,-5.7113629309,12.4111906348,0.0,0.0,0.0,0.0,55.6210169959,-32.9213629309,64.6336883435,-11.0189830041,-5.7113629309,12.4111906348,66.64,-27.21,71.9810648713,132.16,65.7210169959,-10.9913629309,66.6337912328,-11.0189830041,-5.7113629309,12.4111906348,76.74,-5.28,76.9214274439,132.33,55.7810169959,11.2086370691,56.8960051501,-11.0189830041,-5.7113629309,12.4111906348,66.8,16.92,68.9095523132,132.16,53.4610169959,-11.3513629309,54.6528478546,-11.0189830041,-5.7113629309,12.4111906348,64.48,-5.64,64.7261925344,0.0
2022-02-21 22:00:00,53.8682837171,-57.1654940824,78.5473468955,-9.5017162829,-5.2354940824,10.8486409567,63.37,-51.93,81.9297369702,132.03,-9.5017162829,-5.2354940824,10.8486409567,-9.5017162829,-5.2354940824,10.8486409567,0.0,0.0,0.0,0.0,52.5782837171,-34.7654940824,63.0326542154,-9.5017162829,-5.2354940824,10.8486409567,62.08,-29.53,68.7455256726,132.16,61.7782837171,-13.1854940824,63.169720541,-9.5017162829,-5.2354940824,10.8486409567,71.28,-7.95,71.7219694375,132.33,52.6982837171,9.8445059176,53.6099188909,-9.5017162829,-5.2354940824,10.8486409567,62.2,15.08,64.0019249711,132.16,50.2582837171,-13.8754940824,52.1385118528,-9.5017162829,-5.2354940824,10.8486409567,59.76,-8.64,60.3813481135,0.0
2022-02-21 22:30:00,50.3022003464,-58.1277837893,76.870999785,-8.2077996536,-4.8477837893,9.532522374500001,58.51,-53.28,79.1339276164,132.26,-8.2077996536,-4.8477837893,9.532522374500001,-8.2077996536,-4.8477837893,9.532522374500001,0.0,0.0,0.0,0.0,49.1822003464,-35.9277837893,60.9072612988,-8.2077996536,-4.8477837893,9.532522374500001,57.39,-31.08,65.2654464476,132.38,57.6722003464,-14.1177837893,59.3750327319,-8.2077996536,-4.8477837893,9.532522374500001,65.88,-9.27,66.5289959341,132.62,49.2722003464,8.1122162107,49.9355362325,-8.2077996536,-4.8477837893,9.532522374500001,57.48,12.96,58.9229327172,132.38,45.9122003464,-12.1677837893,47.4972115286,-8.2077996536,-4.8477837893,9.532522374500001,54.12,-7.32,54.6127897108,0.0
2022-02-21 23:00:00,47.5172835249,-58.8313705148,75.6242182785,-7.1227164751,-4.4013705148,8.3728819646,54.64,-54.43,77.1242795752,132.26,-7.1227164751,-4.4013705148,8.3728819646,-7.1227164751,-4.4013705148,8.3728819646,0.0,0.0,0.0,0.0,46.5272835249,-36.3513705148,59.0441381553,-7.1227164751,-4.4013705148,8.3728819646,53.65,-31.95,62.4429739843,132.38,54.2372835249,-14.8513705148,56.233852174,-7.1227164751,-4.4013705148,8.3728819646,61.36,-10.45,62.2434904227,132.62,46.5572835249,8.2386294852,47.2806055906,-7.1227164751,-4.4013705148,8.3728819646,53.68,12.64,55.1480915354,132.38,42.6372835249,-16.7613705148,45.8135513567,-7.1227164751,-4.4013705148,8.3728819646,49.76,-12.36,51.2720898735,0.0
2022-02-21 23:30:00,45.5363001783,-54.4921550363,71.013728211,-6.1736998217,-4.0721550363,7.3957431086,51.71,-50.42,72.2225761102,133.1,-6.1736998217,-4.0721550363,7.3957431086,-6.1736998217,-4.0721550363,7.3957431086,0.0,0.0,0.0,0.0,44.6063001783,-32.0021550363,54.8986333396,-6.1736998217,-4.0721550363,7.3957431086,50.78,-27.93,57.9542345304,133.23,50.1863001783,-23.7321550363,55.5146819161,-6.1736998217,-4.0721550363,7.3957431086,56.36,-19.66,59.6905788211,133.46,44.5463001783,12.9678449637,46.3954508823,-6.1736998217,-4.0721550363,7.3957431086,50.72,17.04,53.5058875265,133.23,39.8663001783,-20.5921550363,44.8704662216,-6.1736998217,-4.0721550363,7.3957431086,46.04,-16.52,48.9141288382,0.0
2022-02-22 00:00:00,43.6395502021,-55.0669908453,70.2622503383,-5.6204497979,-3.8869908453,6.8336047414,49.26,-51.18,71.0347802136,133.72,-5.6204497979,-3.8869908453,6.8336047414,-5.6204497979,-3.8869908453,6.8336047414,0.0,0.0,0.0,0.0,42.8095502021,-32.5169908453,53.7588344567,-5.6204497979,-3.8869908453,6.8336047414,48.43,-28.63,56.2595929598,133.87,48.0895502021,-23.5869908453,53.5625893304,-5.6204497979,-3.8869908453,6.8336047414,53.71,-19.7,57.2088638237,133.28,42.6995502021,12.5930091547,44.5178106721,-5.6204497979,-3.8869908453,6.8336047414,48.32,16.48,51.0530390868,133.87,44.4595502021,-20.2469908453,48.8527608479,-5.6204497979,-3.8869908453,6.8336047414,50.08,-16.36,52.6844948728,0.0
2022-02-22 00:30:00,45.9208001724,-54.2168307397,71.0505779282,-5.8991998276,-3.9568307397,7.1033138822,51.82,-50.26,72.1898884886,133.9,-5.8991998276,-3.9568307397,7.1033138822,-5.8991998276,-3.9568307397,7.1033138822,0.0,0.0,0.0,0.0,45.0108001724,-31.9268307397,55.1841884351,-5.8991998276,-3.9568307397,7.1033138822,50.91,-27.97,58.0874254895,134.07,50.5308001724,-22.5868307397,55.3491344912,-5.8991998276,-3.9568307397,7.1033138822,56.43,-18.63,59.4257671385,133.41,44.9008001724,12.6031692603,46.6360561318,-5.8991998276,-3.9568307397,7.1033138822,50.8,16.56,53.4310172091,134.07,36.7408001724,-18.3568307397,41.0713967636,-5.8991998276,-3.9568307397,7.1033138822,42.64,-14.4,45.0058840598,0.0
2022-02-22 01:00:00,46.0556668472,-54.2939085718,71.1965796703,-7.6243331528,-4.4839085718,8.8451055452,53.68,-49.81,73.2296285666,132.97,-7.6243331528,-4.4839085718,8.8451055452,-7.6243331528,-4.4839085718,8.8451055452,0.0,0.0,0.0,0.0,45.0556668472,-32.1639085718,55.3581983961,-7.6243331528,-4.4839085718,8.8451055452,52.68,-27.68,59.5093673299,133.11,51.6056668472,-22.9439085718,56.4762586517,-7.6243331528,-4.4839085718,8.8451055452,59.23,-18.46,62.040023372,132.41,44.9756668472,12.1160914282,46.5790755581,-7.6243331528,-4.4839085718,8.8451055452,52.6,16.6,55.1572298072,133.11,41.1756668472,-18.8039085718,45.2661299195,-7.6243331528,-4.4839085718,8.8451055452,48.8,-14.32,50.8576680551,0.0
2022-02-22 01:30:00,44.4507836408,-54.3577356444,70.2184846793,-7.3192163592,-4.5177356444,8.6012129067,51.77,-49.84,71.8620797083,132.58,-7.3192163592,-4.5177356444,8.6012129067,-7.3192163592,-4.5177356444,8.6012129067,0.0,0.0,0.0,0.0,43.5207836408,-32.2377356444,54.1602271799,-7.3192163592,-4.5177356444,8.6012129067,50.84,-27.72,57.9059927814,132.71,50.0207836408,-23.2377356444,55.1549739726,-7.3192163592,-4.5177356444,8.6012129067,57.34,-18.72,60.3184383087,131.99,43.4407836408,11.9622643556,45.0577124568,-7.3192163592,-4.5177356444,8.6012129067,50.76,16.48,53.3682302498,132.71,40.5607836408,-18.0777356444,44.4070005245,-7.3192163592,-4.5177356444,8.6012129067,47.88,-13.56,49.7631188733,0.0
2022-02-22 02:00:00,43.1419001741,-54.8901695762,69.8151435345,-7.4480998259,-4.4701695762,8.6865762563,50.59,-50.42,71.4249571228,132.58,-7.4480998259,-4.4701695762,8.6865762563,-7.4480998259,-4.4701695762,8.6865762563,0.0,0.0,0.0,0.0,42.2519001741,-32.5401695762,53.3299700391,-7.4480998259,-4.4701695762,8.6865762563,49.7,-28.07,57.0790232923,132.71,48.5819001741,-23.4901695762,53.9628491765,-7.4480998259,-4.4701695762,8.6865762563,56.03,-19.02,59.1702737868,131.99,42.1519001741,12.1298304238,43.8624608794,-7.4480998259,-4.4701695762,8.6865762563,49.6,16.6,52.3041107371,132.71,37.5119001741,-19.0301695762,42.0629291511,-7.4480998259,-4.4701695762,8.6865762563,44.96,-14.56,47.2588108187,0.0
2022-02-22 02:30:00,42.5375668751,-55.2779437691,69.7502377271,-7.2524331249,-4.3879437691,8.4765462749,49.79,-50.89,71.1957597052,133.26,-7.2524331249,-4.3879437691,8.4765462749,-7.2524331249,-4.3879437691,8.4765462749,0.0,0.0,0.0,0.0,41.6875668751,-32.7979437691,53.0429858459,-7.2524331249,-4.3879437691,8.4765462749,48.94,-28.41,56.5884413993,133.42,47.8575668751,-23.6079437691,53.3636741259,-7.2524331249,-4.3879437691,8.4765462749,55.11,-19.22,58.365404993,132.73,41.5875668751,12.1320562309,43.3210400035,-7.2524331249,-4.3879437691,8.4765462749,48.84,16.52,51.5582777059,133.42,42.5475668751,-19.6679437691,46.8734835392,-7.2524331249,-4.3879437691,8.4765462749,49.8,-15.28,52.0914426754,0.0
2022-02-22 03:00:00,41.6332167514,-55.6973192273,69.5378753355,-6.5667832486,-4.2573192273,7.8260724017,48.2,-51.44,70.4933585524,133.72,-6.5667832486,-4.2573192273,7.8260724017,-6.5667832486,-4.2573192273,7.8260724017,0.0,0.0,0.0,0.0,40.8532167514,-33.0673192273,52.5588519645,-6.5667832486,-4.2573192273,7.8260724017,47.42,-28.81,55.4857864682,133.86,46.6832167514,-23.7673192273,52.3851905553,-6.5667832486,-4.2573192273,7.8260724017,53.25,-19.51,56.7115737747,133.15,40.7532167514,12.1826807727,42.5351899772,-6.5667832486,-4.2573192273,7.8260724017,47.32,16.44,50.0944707528,133.86,43.3932167514,-20.2173192273,47.8718211141,-6.5667832486,-4.2573192273,7.8260724017,49.96,-15.96,52.4473373967,0.0
2022-02-22 03:30:00,40.3920001617,-54.6204336812,67.9330954144,-6.0679998383000004,-4.1404336812,7.3460066095,46.46,-50.48,68.60584523200001,134.26,-6.0679998383000004,-4.1404336812,7.3460066095,-6.0679998383000004,-4.1404336812,7.3460066095,0.0,0.0,0.0,0.0,39.6420001617,-32.4204336812,51.2110602985,-6.0679998383000004,-4.1404336812,7.3460066095,45.71,-28.28,53.7509302245,134.41,45.1620001617,-24.3504336812,51.3083802031,-6.0679998383000004,-4.1404336812,7.3460066095,51.23,-20.21,55.0722888575,133.67,39.4920001617,11.9395663188,41.2573789843,-6.0679998383000004,-4.1404336812,7.3460066095,45.56,16.08,48.3143870912,134.41,37.8120001617,-18.9804336812,42.3084414621,-6.0679998383000004,-4.1404336812,7.3460066095,43.88,-14.84,46.3214852957,0.0
2022-02-22 04:00:00,39.6123175841,-54.7518908055,67.5788816951,-5.1976824159,-4.0118908055,6.5659097109,44.81,-50.74,67.6940447898,132.75,-5.1976824159,-4.0118908055,6.5659097109,-5.1976824159,-4.0118908055,6.5659097109,0.0,0.0,0.0,0.0,38.9123175841,-32.4518908055,50.668468268,-5.1976824159,-4.0118908055,6.5659097109,44.11,-28.44,52.4835755261,132.88,43.7423175841,-24.4518908055,50.1127260443,-5.1976824159,-4.0118908055,6.5659097109,48.94,-20.44,53.0369418425,132.3,38.7623175841,12.1081091945,40.6094025167,-5.1976824159,-4.0118908055,6.5659097109,43.96,16.12,46.8223878075,132.88,33.5223175841,-19.7318908055,38.898499855,-5.1976824159,-4.0118908055,6.5659097109,38.72,-15.72,41.7894340713,0.0
