Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-22 04:30:00,39.3670343275,-54.4820749206,67.2165149305,-4.9929656725000005,-3.9120749206000003,6.3430305368,44.36,-50.57,67.2691199586,133.1,-4.9929656725000005,-3.9120749206000003,6.3430305368,-4.9929656725000005,-3.9120749206000003,6.3430305368,0.0,0.0,0.0,0.0,38.6970343275,-32.5820749206,50.5870741581,-4.9929656725000005,-3.9120749206000003,6.3430305368,43.69,-28.67,52.2569134182,133.26,43.1270343275,-24.8120749206,49.7552022582,-4.9929656725000005,-3.9120749206000003,6.3430305368,48.12,-20.9,52.4627906235,132.66,38.5270343275,11.1279250794,40.1019088155,-4.9929656725000005,-3.9120749206000003,6.3430305368,43.52,15.04,46.0455426724,133.26,42.6070343275,-22.592074920599998,48.226146678,-4.9929656725000005,-3.9120749206000003,6.3430305368,47.6,-18.68,51.134160793,0.0
2022-02-22 05:00:00,39.1943175979,-54.352859526,67.0106549036,-4.7356824021,-3.842859526,6.098709466,43.93,-50.51,66.9410561614,131.91,-4.7356824021,-3.842859526,6.098709466,-4.7356824021,-3.842859526,6.098709466,0.0,0.0,0.0,0.0,38.5243175979,-32.442859526,50.3652874568,-4.7356824021,-3.842859526,6.098709466,43.26,-28.6,51.8593058187,132.06,42.8843175979,-24.642859526,49.4604409751,-4.7356824021,-3.842859526,6.098709466,47.62,-20.8,51.9644532349,131.5,38.3443175979,11.237140474,39.9569770888,-4.7356824021,-3.842859526,6.098709466,43.08,15.08,45.6431024362,132.06,41.7443175979,-22.602859526,47.4708048221,-4.7356824021,-3.842859526,6.098709466,46.48,-18.76,50.123128394,0.0
2022-02-22 05:30:00,40.2296675731,-54.2762142431,67.5598518767,-4.9403324269,-3.9462142431,6.3229337606,45.17,-50.33,67.6271971917,132.1,-4.9403324269,-3.9462142431,6.3229337606,-4.9403324269,-3.9462142431,6.3229337606,0.0,0.0,0.0,0.0,39.5096675731,-32.3262142431,51.048976082,-4.9403324269,-3.9462142431,6.3229337606,44.45,-28.38,52.7373387649,132.25,44.0496675731,-24.4162142431,50.3639229137,-4.9403324269,-3.9462142431,6.3229337606,48.99,-20.47,53.0946419142,131.67,39.3396675731,11.4537857569,40.9731455093,-4.9403324269,-3.9462142431,6.3229337606,44.28,15.4,46.881535811,132.25,37.8196675731,-20.3862142431,42.9642291506,-4.9403324269,-3.9462142431,6.3229337606,42.76,-16.44,45.8114745451,0.0
2022-02-22 06:00:00,41.74011739,-53.5236762699,67.8750419608,-5.75988261,-4.1236762699,7.0838516119,47.5,-49.4,68.5318174281,132.1,-5.75988261,-4.1236762699,7.0838516119,-5.75988261,-4.1236762699,7.0838516119,0.0,0.0,0.0,0.0,40.95011739,-31.5936762699,51.72110299,-5.75988261,-4.1236762699,7.0838516119,46.71,-27.47,54.1887903537,132.25,46.03011739,-23.5236762699,51.6926982483,-5.75988261,-4.1236762699,7.0838516119,51.79,-19.4,55.3042864523,131.67,40.80011739,12.2763237301,42.6070147202,-5.75988261,-4.1236762699,7.0838516119,46.56,16.4,49.363889636,132.25,42.36011739,-19.6836762699,46.7100273688,-5.75988261,-4.1236762699,7.0838516119,48.12,-15.56,50.5731944809,0.0
2022-02-22 06:30:00,45.9984847177,-52.1914026114,69.5686934107,-6.9115152823,-4.6214026114,8.314229104,52.91,-47.57,71.1503548832,131.92,-6.9115152823,-4.6214026114,8.314229104,-6.9115152823,-4.6214026114,8.314229104,0.0,0.0,0.0,0.0,45.0184847177,-30.1214026114,54.1660674367,-6.9115152823,-4.6214026114,8.314229104,51.93,-25.5,57.8530457279,132.07,50.6384847177,-21.4614026114,54.9986175877,-6.9115152823,-4.6214026114,8.314229104,57.55,-16.84,59.9632228954,131.48,44.9284847177,14.1785973886,47.1126454674,-6.9115152823,-4.6214026114,8.314229104,51.84,18.8,55.143681415,132.07,41.4884847177,-16.7814026114,44.7538807007,-6.9115152823,-4.6214026114,8.314229104,48.4,-12.16,49.9041641549,0.0
2022-02-22 07:00:00,49.236900984,-50.9175757065,70.8298802366,-8.703099016,-5.1075757065,10.0911477088,57.94,-45.81,73.8620315182,132.48,-8.703099016,-5.1075757065,10.0911477088,-8.703099016,-5.1075757065,10.0911477088,0.0,0.0,0.0,0.0,48.066900984,-29.0775757065,56.1776857762,-8.703099016,-5.1075757065,10.0911477088,56.77,-23.97,61.6229973305,132.63,54.836900984,-19.6675757065,58.2571819066,-8.703099016,-5.1075757065,10.0911477088,63.54,-14.56,65.1868483668,131.96,48.016900984,14.8124242935,50.249683517,-8.703099016,-5.1075757065,10.0911477088,56.72,19.92,60.1162606954,132.63,45.656900984,-17.4675757065,48.8842388559,-8.703099016,-5.1075757065,10.0911477088,54.36,-12.36,55.7474591349,0.0
2022-02-22 07:30:00,54.3653007125,-48.9036607247,73.1242364325,-10.1946992875,-5.5736607247,11.618846218,64.56,-43.33,77.7527009177,131.06,-10.1946992875,-5.5736607247,11.618846218,-10.1946992875,-5.5736607247,11.618846218,0.0,0.0,0.0,0.0,52.9653007125,-27.2736607247,59.5749582366,-10.1946992875,-5.5736607247,11.618846218,63.16,-21.7,66.7837974362,131.19,59.8953007125,-17.4836607247,62.3949151756,-10.1946992875,-5.5736607247,11.618846218,70.09,-11.91,71.0946988178,130.33,52.9653007125,16.3463392753,55.4303697197,-10.1946992875,-5.5736607247,11.618846218,63.16,21.92,66.8556055989,131.19,54.2453007125,-17.9736607247,57.1454733923,-10.1946992875,-5.5736607247,11.618846218,64.44,-12.4,65.6222035595,0.0
2022-02-22 08:00:00,55.6848683421,-47.4458145032,73.1567486713,-10.2251316579,-5.7458145032,11.7289258556,65.91,-41.7,77.9937055153,131.06,-10.2251316579,-5.7458145032,11.7289258556,-10.2251316579,-5.7458145032,11.7289258556,0.0,0.0,0.0,0.0,54.2048683421,-25.9458145032,60.0945342125,-10.2251316579,-5.7458145032,11.7289258556,64.43,-20.2,67.5223288994,131.19,61.9148683421,-15.2058145032,63.7547466196,-10.2251316579,-5.7458145032,11.7289258556,72.14,-9.46,72.7576195323,130.33,54.2148683421,17.5341854968,56.9798175707,-10.2251316579,-5.7458145032,11.7289258556,64.44,23.28,68.5162170584,131.19,58.4148683421,-13.4258145032,59.9378789957,-10.2251316579,-5.7458145032,11.7289258556,68.64,-7.68,69.0683140087,0.0
2022-02-22 08:30:00,59.3347521695,-47.8640051551,76.2336920561,-11.1552478305,-6.0540051551,12.6921445224,70.49,-41.81,81.9567947153,130.62,-11.1552478305,-6.0540051551,12.6921445224,-11.1552478305,-6.0540051551,12.6921445224,0.0,0.0,0.0,0.0,57.7147521695,-26.4140051551,63.4719803245,-11.1552478305,-6.0540051551,12.6921445224,68.87,-20.36,71.8164779142,130.74,66.4647521695,-9.4140051551,67.1281369771,-11.1552478305,-6.0540051551,12.6921445224,77.62,-3.36,77.6926894888,129.79,57.7647521695,16.9059948449,60.1878663428,-11.1552478305,-6.0540051551,12.6921445224,68.92,22.96,72.6438435107,130.74,62.1247521695,-9.0940051551,62.7868279329,-11.1552478305,-6.0540051551,12.6921445224,73.28,-3.04,73.343029662,0.0
2022-02-22 09:00:00,60.5326355218,-53.9259907409,81.0691830513,-10.6573644782,-6.0459907409,12.2528944197,71.19,-47.88,85.7934175797,130.35,-10.6573644782,-6.0459907409,12.2528944197,-10.6573644782,-6.0459907409,12.2528944197,0.0,0.0,0.0,0.0,58.9526355218,-32.1759907409,67.1618017561,-10.6573644782,-6.0459907409,12.2528944197,69.61,-26.13,74.3527336417,130.48,70.3826355218,2.3640092591,70.422325457,-10.6573644782,-6.0459907409,12.2528944197,81.04,8.41,81.475209113,129.79,59.1426355218,11.2740092591,60.2075960427,-10.6573644782,-6.0459907409,12.2528944197,69.8,17.32,71.9167741212,130.48,66.6626355218,7.9140092591,67.130756865,-10.6573644782,-6.0459907409,12.2528944197,77.32,13.96,78.5701215476,0.0
2022-02-22 09:30:00,60.1674355122,-54.3136767311,81.0561273203,-8.2525644878,-5.5536767311,9.9472682611,68.42,-48.76,84.0168673541,130.68,-8.2525644878,-5.5536767311,9.9472682611,-8.2525644878,-5.5536767311,9.9472682611,0.0,0.0,0.0,0.0,58.6774355122,-32.0836767311,66.8760327089,-8.2525644878,-5.5536767311,9.9472682611,66.93,-26.53,71.9962901822,130.81,70.2774355122,2.2163232689,70.3123746648,-8.2525644878,-5.5536767311,9.9472682611,78.53,7.77,78.9134576609,131.58,58.8674355122,12.4063232689,60.1605503702,-8.2525644878,-5.5536767311,9.9472682611,67.12,17.96,69.4813356233,130.81,59.3474355122,9.3663232689,60.0819949191,-8.2525644878,-5.5536767311,9.9472682611,67.6,14.92,69.2269196195,0.0
2022-02-22 10:00:00,61.7596188617,-53.8658304677,81.9498518236,-8.7803811383,-5.5958304677,10.4119360139,70.54,-48.27,85.4744669477,132.41,-8.7803811383,-5.5958304677,10.4119360139,-8.7803811383,-5.5958304677,10.4119360139,0.0,0.0,0.0,0.0,60.1996188617,-31.6658304677,68.0199891966,-8.7803811383,-5.5958304677,10.4119360139,68.98,-26.07,73.7420185512,132.53,71.3296188617,2.3841695323,71.3694527884,-8.7803811383,-5.5958304677,10.4119360139,80.11,7.98,80.5064748949,133.43,60.4196188617,12.7641695323,61.7531729326,-8.7803811383,-5.5958304677,10.4119360139,69.2,18.36,71.5942008825,132.53,64.2196188617,9.0441695323,64.8533457061,-8.7803811383,-5.5958304677,10.4119360139,73.0,14.64,74.4535398755,0.0
2022-02-22 10:30:00,62.9703355129,-53.3942051927,82.5603070656,-9.4996644871,-5.6742051927,11.0652713449,72.47,-47.72,86.7703826199,132.29,-9.4996644871,-5.6742051927,11.0652713449,-9.4996644871,-5.6742051927,11.0652713449,0.0,0.0,0.0,0.0,61.3403355129,-31.3042051927,68.8664651597,-9.4996644871,-5.6742051927,11.0652713449,70.84,-25.63,75.3339398943,132.41,72.4503355129,2.3957948073,72.4899368788,-9.4996644871,-5.6742051927,11.0652713449,81.95,8.07,82.3463866845,133.34,61.5403355129,12.9257948073,62.8831381727,-9.4996644871,-5.6742051927,11.0652713449,71.04,18.6,73.4346076452,132.41,68.6603355129,9.4857948073,69.312495092,-9.4996644871,-5.6742051927,11.0652713449,78.16,15.16,79.6166515247,0.0
2022-02-22 11:00:00,63.986702163,-52.4185047465,82.7163689578,-10.583297837,-6.0285047465,12.1798629953,74.57,-46.39,87.8220758124,131.92,-10.583297837,-6.0285047465,12.1798629953,-10.583297837,-6.0285047465,12.1798629953,0.0,0.0,0.0,0.0,62.266702163,-30.4085047465,69.2951611527,-10.583297837,-6.0285047465,12.1798629953,72.85,-24.38,76.8212659359,132.05,73.956702163,2.7514952535,74.0078679666,-10.583297837,-6.0285047465,12.1798629953,84.54,8.78,84.9947057175,133.0,62.536702163,13.7314952535,64.0265029447,-10.583297837,-6.0285047465,12.1798629953,73.12,19.76,75.7429336638,132.05,55.776702163,10.8914952535,56.8301431728,-10.583297837,-6.0285047465,12.1798629953,66.36,16.92,68.4831074061,0.0
2022-02-22 11:30:00,64.4008188126,-51.8212989054,82.6614328691,-9.7491811874,-5.7912989054,11.3395624623,74.15,-46.03,87.2753309934,131.54,-9.7491811874,-5.7912989054,11.3395624623,-9.7491811874,-5.7912989054,11.3395624623,0.0,0.0,0.0,0.0,62.6908188126,-29.9312989054,69.4695718826,-9.7491811874,-5.7912989054,11.3395624623,72.44,-24.14,76.3563566444,131.67,73.9608188126,2.9387010946,74.0191778092,-9.7491811874,-5.7912989054,11.3395624623,83.71,8.73,84.1639887363,132.67,62.8908188126,13.9687010946,64.423440619,-9.7491811874,-5.7912989054,11.3395624623,72.64,19.76,75.2796599355,131.67,68.3708188126,10.2087010946,69.1287671172,-9.7491811874,-5.7912989054,11.3395624623,78.12,16.0,79.7416729195,0.0
2022-02-22 12:00:00,64.4966686661,-51.893228469,82.7812021534,-9.6633313339,-5.853228469,11.2977987227,74.16,-46.04,87.289101267,131.21,-9.6633313339,-5.853228469,11.2977987227,-9.6633313339,-5.853228469,11.2977987227,0.0,0.0,0.0,0.0,62.7966686661,-29.973228469,69.5831590287,-9.6633313339,-5.853228469,11.2977987227,72.46,-24.12,76.3690120402,131.35,74.1466686661,2.876771531,74.2024547352,-9.6633313339,-5.853228469,11.2977987227,83.81,8.73,84.263449965,132.36,63.0166686661,14.026771531,64.5588944248,-9.6633313339,-5.853228469,11.2977987227,72.68,19.88,75.3498294623,131.35,64.2566686661,10.546771531000001,65.1164637998,-9.6633313339,-5.853228469,11.2977987227,73.92,16.4,75.7174114719,0.0
2022-02-22 12:30:00,62.8568842728,-51.663388323,81.3639575826,-6.9931157272,-5.003388323,8.5986953827,69.85,-46.66,84.0010601124,131.27,-6.9931157272,-5.003388323,8.5986953827,-6.9931157272,-5.003388323,8.5986953827,0.0,0.0,0.0,0.0,61.2968842728,-29.803388323,68.1582715236,-6.9931157272,-5.003388323,8.5986953827,68.29,-24.8,72.6537273648,131.4,71.9268842728,2.716611677,71.9781679414,-6.9931157272,-5.003388323,8.5986953827,78.92,7.72,79.2966884554,132.44,61.4868842728,14.036611677,63.0687197028,-6.9931157272,-5.003388323,8.5986953827,68.48,19.04,71.077647682,131.4,65.2068842728,9.196611677,65.8522241303,-6.9931157272,-5.003388323,8.5986953827,72.2,14.2,73.5831502451,0.0
2022-02-22 13:00:00,60.8015678651,-50.5677755345,79.081796751,-2.7884321349,-4.0777755345,4.9400007167,63.59,-46.49,78.7718744223,131.27,-2.7884321349,-4.0777755345,4.9400007167,-2.7884321349,-4.0777755345,4.9400007167,0.0,0.0,0.0,0.0,59.4315678651,-28.4577755345,65.8935220433,-2.7884321349,-4.0777755345,4.9400007167,62.22,-24.38,66.8259889564,131.4,68.7815678651,0.8722244655,68.7870980163,-2.7884321349,-4.0777755345,4.9400007167,71.57,4.95,71.7409743452,132.44,59.4915678651,15.9222244655,61.58541937,-2.7884321349,-4.0777755345,4.9400007167,62.28,20.0,65.4125247946,131.4,55.3715678651,6.1622244655,55.7134053725,-2.7884321349,-4.0777755345,4.9400007167,58.16,10.24,59.054578146,0.0
2022-02-22 13:30:00,59.7446347116,-43.3963502133,73.8421599675,-0.5653652884,-3.5163502133,3.5615104564999998,60.31,-39.88,72.3029079636,132.41,-0.5653652884,-3.5163502133,3.5615104564999998,-0.5653652884,-3.5163502133,3.5615104564999998,0.0,0.0,0.0,0.0,58.4346347116,-21.5063502133,62.2666012673,-0.5653652884,-3.5163502133,3.5615104564999998,59.0,-17.99,61.6817647283,132.5,64.1846347116,-11.3963502133,65.1885276046,-0.5653652884,-3.5163502133,3.5615104564999998,64.75,-7.88,65.2277310659,133.23,58.3146347116,23.0436497867,62.7025232111,-0.5653652884,-3.5163502133,3.5615104564999998,58.88,26.56,64.5932504214,132.5,51.3546347116,-12.1963502133,52.7830414517,-0.5653652884,-3.5163502133,3.5615104564999998,51.92,-8.68,52.640562307,0.0
2022-02-22 14:00:00,59.242634746,-43.1655494758,73.3004395157,-0.37736525400000004,-3.2155494758,3.2376168653,59.62,-39.95,71.7673108037,132.63,-0.37736525400000004,-3.2155494758,3.2376168653,-0.37736525400000004,-3.2155494758,3.2376168653,0.0,0.0,0.0,0.0,57.942634746,-21.4955494758,61.8013557179,-0.37736525400000004,-3.2155494758,3.2376168653,58.32,-18.28,61.1177617391,132.73,62.492634746,-11.5855494758,63.5574885765,-0.37736525400000004,-3.2155494758,3.2376168653,62.87,-8.37,63.4247096958,131.85,57.822634746,22.5044505242,62.0476218913,-0.37736525400000004,-3.2155494758,3.2376168653,58.2,25.72,63.6298546282,132.73,53.262634746,-11.0155494758,54.3898022642,-0.37736525400000004,-3.2155494758,3.2376168653,53.64,-7.8,54.2041474428,0.0
2022-02-22 14:30:00,59.336334919,-43.7311219549,73.7103226764,-0.963665081,-3.2811219549,3.4197092963,60.3,-40.45,72.6105536406,131.86,-0.963665081,-3.2811219549,3.4197092963,-0.963665081,-3.2811219549,3.4197092963,0.0,0.0,0.0,0.0,58.026334919,-21.8711219549,62.0113015482,-0.963665081,-3.2811219549,3.4197092963,58.99,-18.59,61.8498843976,131.96,62.496334919,-11.8611219549,63.6119335686,-0.963665081,-3.2811219549,3.4197092963,63.46,-8.58,64.0373953249,131.1,57.876334919,22.5588780451,62.1174140021,-0.963665081,-3.2811219549,3.4197092963,58.84,25.84,64.2639183368,131.96,49.716334919,-11.7211219549,51.0793368953,-0.963665081,-3.2811219549,3.4197092963,50.68,-8.44,51.3779719335,0.0
2022-02-22 15:00:00,59.9084173184,-44.7307300086,74.765344062,-5.9815826816,-4.4207300086,7.4378884897,65.89,-40.31,77.2423989788,132.52,-5.9815826816,-4.4207300086,7.4378884897,-5.9815826816,-4.4207300086,7.4378884897,0.0,0.0,0.0,0.0,58.4384173184,-22.8907300086,62.7617251118,-5.9815826816,-4.4207300086,7.4378884897,64.42,-18.47,67.0155004458,132.62,65.3184173184,-12.8407300086,66.5686111327,-5.9815826816,-4.4207300086,7.4378884897,71.3,-8.42,71.7954483237,131.76,58.4184173184,21.4992699914,62.2489364741,-5.9815826816,-4.4207300086,7.4378884897,64.4,25.92,69.4205041756,132.62,55.9784173184,-11.8207300086,57.2128732316,-5.9815826816,-4.4207300086,7.4378884897,61.96,-7.4,62.4003333324,0.0
2022-02-22 15:30:00,61.3994506023,-45.0379199691,76.1466136438,-8.1405493977,-5.0679199691,9.5891791781,69.54,-39.97,80.2085562767,131.91,-8.1405493977,-5.0679199691,9.5891791781,-8.1405493977,-5.0679199691,9.5891791781,0.0,0.0,0.0,0.0,59.7794506023,-23.2379199691,64.1372250632,-8.1405493977,-5.0679199691,9.5891791781,67.92,-18.17,70.3084297933,132.03,67.5794506023,-13.1879199691,68.8542182936,-8.1405493977,-5.0679199691,9.5891791781,75.72,-8.12,76.1541384299,131.13,59.7794506023,21.0520800309,63.3780150205,-8.1405493977,-5.0679199691,9.5891791781,67.92,26.12,72.7693671815,132.03,58.0594506023,-14.6679199691,59.883617797,-8.1405493977,-5.0679199691,9.5891791781,66.2,-9.6,66.8924509941,0.0
2022-02-22 16:00:00,41.5442670007,-26.5344051046,49.2950380351,-7.3957329993,-4.9044051046,8.8741228314,48.94,-21.63,53.5068266673,131.91,-7.3957329993,-4.9044051046,8.8741228314,-7.3957329993,-4.9044051046,8.8741228314,0.0,0.0,0.0,0.0,66.2242670007,-32.8744051046,73.9349717709,-7.3957329993,-4.9044051046,8.8741228314,73.62,-27.97,78.7542081415,132.03,69.9742670007,-15.4044051046,71.6497992943,-7.3957329993,-4.9044051046,8.8741228314,77.37,-10.5,78.0792347555,131.13,66.7242670007,16.6155948954,68.7619502379,-7.3957329993,-4.9044051046,8.8741228314,74.12,21.52,77.1808577304,132.03,60.3642670007,-13.9844051046,61.962959231,-7.3957329993,-4.9044051046,8.8741228314,67.76,-9.08,68.3656638964,0.0
2022-02-22 16:30:00,63.0212836305,-22.4458543095,66.8991671556,-8.0787163695,-5.0458543095,9.5250356373,71.1,-17.4,73.1981557145,116.25,-8.0787163695,-5.0458543095,9.5250356373,-8.0787163695,-5.0458543095,9.5250356373,0.0,0.0,0.0,0.0,59.4312836305,-46.3058543095,75.3412876005,-8.0787163695,-5.0458543095,9.5250356373,67.51,-41.26,79.1200840495,132.18,67.5012836305,-14.2858543095,68.9964413946,-8.0787163695,-5.0458543095,9.5250356373,75.58,-9.24,76.1427212542,131.13,60.5212836305,21.3141456905,64.1647767766,-8.0787163695,-5.0458543095,9.5250356373,68.6,26.36,73.4902007073,132.18,57.8412836305,-12.6858543095,59.2160872701,-8.0787163695,-5.0458543095,9.5250356373,65.92,-7.64,66.3612537555,0.0
2022-02-22 17:00:00,63.5819834854,-21.2918747153,67.0523120617,-4.8980165146,-3.7718747153,6.1820388745,68.48,-17.52,70.6856477653,131.9,-4.8980165146,-3.7718747153,6.1820388745,-4.8980165146,-3.7718747153,6.1820388745,0.0,0.0,0.0,0.0,60.3119834854,-41.3918747153,73.1493174567,-4.8980165146,-3.7718747153,6.1820388745,65.21,-37.62,75.2835207731,132.0,68.4419834854,-13.5718747153,69.7746435799,-4.8980165146,-3.7718747153,6.1820388745,73.34,-9.8,73.9918617147,131.26,61.1419834854,21.7081252847,64.8813135495,-4.8980165146,-3.7718747153,6.1820388745,66.04,25.48,70.7849701561,132.0,62.9819834854,-11.8918747153,64.0948276228,-4.8980165146,-3.7718747153,6.1820388745,67.88,-8.12,68.363943713,0.0
2022-02-22 17:30:00,64.1446001745,-24.8427554427,68.7872970071,-5.2353998255,-3.8427554427,6.4943191117,69.38,-21.0,72.4885121933,130.72,-5.2353998255,-3.8427554427,6.4943191117,-5.2353998255,-3.8427554427,6.4943191117,0.0,0.0,0.0,0.0,60.8846001745,-44.7027554427,75.5332435593,-5.2353998255,-3.8427554427,6.4943191117,66.12,-40.86,77.7264047798,130.82,72.2646001745,-6.7727554427,72.5812830878,-5.2353998255,-3.8427554427,6.4943191117,77.5,-2.93,77.5553666744,130.1,61.7646001745,18.0772445573,64.3556726754,-5.2353998255,-3.8427554427,6.4943191117,67.0,21.92,70.4945841891,130.82,67.4446001745,-3.5227554427000003,67.5365375083,-5.2353998255,-3.8427554427,6.4943191117,72.68,0.32,72.6807044545,0.0
2022-02-22 18:00:00,66.0044168399,-29.4805857836,72.2889201781,-6.2955831601,-4.0805857836,7.5023694699,72.3,-25.4,76.6319124125,130.38,-6.2955831601,-4.0805857836,7.5023694699,-6.2955831601,-4.0805857836,7.5023694699,0.0,0.0,0.0,0.0,62.6344168399,-49.0805857836,79.5737021492,-6.2955831601,-4.0805857836,7.5023694699,68.93,-45.0,82.3185574461,130.48,76.4944168399,2.3394142164,76.5301814094,-6.2955831601,-4.0805857836,7.5023694699,82.79,6.42,83.0385482773,130.51,63.6644168399,13.6394142164,65.1090745728,-6.2955831601,-4.0805857836,7.5023694699,69.96,17.72,72.1692455274,130.48,70.8244168399,8.2794142164,71.3067088041,-6.2955831601,-4.0805857836,7.5023694699,77.12,12.36,78.1041868276,0.0
2022-02-22 18:30:00,67.9956668388,-29.2368228204,74.0148803788,-6.8443331612,-4.2268228204,8.0443102611,74.84,-25.01,78.9083373288,130.48,-6.8443331612,-4.2268228204,8.0443102611,-6.8443331612,-4.2268228204,8.0443102611,0.0,0.0,0.0,0.0,64.4956668388,-48.9368228204,80.9598892584,-6.8443331612,-4.2268228204,8.0443102611,71.34,-44.71,84.1925157006,130.58,78.7456668388,2.7531771796,78.7937816739,-6.8443331612,-4.2268228204,8.0443102611,85.59,6.98,85.8741433727,131.51,65.6356668388,14.1331771796,67.1400585237,-6.8443331612,-4.2268228204,8.0443102611,72.48,18.36,74.7692450142,130.58,63.9556668388,8.4931771796,64.5171401985,-6.8443331612,-4.2268228204,8.0443102611,70.8,12.72,71.933569354,0.0
2022-02-22 19:00:00,67.7209335957,-29.5152695321,73.8733780372,-6.2790664043,-4.0852695321,7.4910681521,74.0,-25.43,78.2475871832,130.88,-6.2790664043,-4.0852695321,7.4910681521,-6.2790664043,-4.0852695321,7.4910681521,0.0,0.0,0.0,0.0,64.2509335957,-49.3252695321,81.0010165512,-6.2790664043,-4.0852695321,7.4910681521,70.53,-45.24,83.792234127,130.99,77.9009335957,2.2747304679,77.9341379229,-6.2790664043,-4.0852695321,7.4910681521,84.18,6.36,84.4199147121,131.91,65.3609335957,14.0747304679,66.8591779657,-6.2790664043,-4.0852695321,7.4910681521,71.64,18.16,73.9058536247,130.99,63.8009335957,7.2747304678999996,64.2143350901,-6.2790664043,-4.0852695321,7.4910681521,70.08,11.36,70.99476037,0.0
2022-02-22 19:30:00,65.9310336477,-30.5499612419,72.6649938398,-5.8289663523,-3.9499612419,7.0412387084,71.76,-26.6,76.5314157716,131.28,-5.8289663523,-3.9499612419,7.0412387084,-5.8289663523,-3.9499612419,7.0412387084,0.0,0.0,0.0,0.0,62.5710336477,-50.4299612419,80.3636437863,-5.8289663523,-3.9499612419,7.0412387084,68.4,-46.48,82.6979467702,131.39,75.8310336477,1.4700387581,75.845281185,-5.8289663523,-3.9499612419,7.0412387084,81.66,5.42,81.8396725311,132.37,63.6510336477,13.2100387581,65.0073781075,-5.8289663523,-3.9499612419,7.0412387084,69.48,17.16,71.5677022127,131.39,72.2510336477,8.4100387581,72.7388521705,-5.8289663523,-3.9499612419,7.0412387084,78.08,12.36,79.052235895,0.0
2022-02-22 20:00:00,63.3823669249,-31.6852854546,70.8610030365,-4.9676330751,-3.8052854546,6.2576014383,68.35,-27.88,73.8174566075,131.51,-4.9676330751,-3.8052854546,6.2576014383,-4.9676330751,-3.8052854546,6.2576014383,0.0,0.0,0.0,0.0,60.1923669249,-51.6652854546,79.3247928275,-4.9676330751,-3.8052854546,6.2576014383,65.16,-47.86,80.8480377004,131.61,72.8623669249,0.2447145454,72.8627778712,-4.9676330751,-3.8052854546,6.2576014383,77.83,4.05,77.9353026555,132.61,61.2723669249,12.3147145454,62.4976410988,-4.9676330751,-3.8052854546,6.2576014383,66.24,16.12,68.1732498859,131.61,64.6723669249,6.7147145454,65.0200156497,-4.9676330751,-3.8052854546,6.2576014383,69.64,10.52,70.4301071986,0.0
2022-02-22 20:30:00,60.1645836803,-33.2113942728,68.7224405778,-4.3354163197,-3.5913942728,5.6297377814,64.5,-29.62,70.9760128494,131.88,-4.3354163197,-3.5913942728,5.6297377814,-4.3354163197,-3.5913942728,5.6297377814,0.0,0.0,0.0,0.0,57.1845836803,-53.2113942728,78.1122851486,-4.3354163197,-3.5913942728,5.6297377814,61.52,-49.62,79.0370470096,131.99,68.9845836803,-2.3813942728,69.0256751088,-4.3354163197,-3.5913942728,5.6297377814,73.32,1.21,73.3299836356,133.03,58.1445836803,10.8886057272,59.1553408074,-4.3354163197,-3.5913942728,5.6297377814,62.48,14.48,64.1359555943,131.99,58.4645836803,3.9286057272,58.5964289686,-4.3354163197,-3.5913942728,5.6297377814,62.8,7.52,63.2486395111,0.0
2022-02-22 21:00:00,57.8619334563,-30.27389223,65.3032303494,-4.0280665437,-3.46389223,5.3126141834,61.89,-26.81,67.4473735589,132.11,-4.0280665437,-3.46389223,5.3126141834,-4.0280665437,-3.46389223,5.3126141834,0.0,0.0,0.0,0.0,54.9819334563,-50.29389223,74.5150226615,-4.0280665437,-3.46389223,5.3126141834,59.01,-46.83,75.3341157776,132.24,65.3519334563,-9.26389223,66.0052642274,-4.0280665437,-3.46389223,5.3126141834,69.38,-5.8,69.6220108874,133.21,55.8919334563,13.37610777,57.4702399905,-4.0280665437,-3.46389223,5.3126141834,59.92,16.84,62.2414010125,132.24,55.5719334563,-10.30389223,56.5191116629,-4.0280665437,-3.46389223,5.3126141834,59.6,-6.84,59.9912126899,0.0
2022-02-22 21:30:00,55.2902002734,-31.4265422897,63.5974355344,-3.3797997266,-3.2765422897,4.7073108638,58.67,-28.15,65.0737381745,131.66,-3.3797997266,-3.2765422897,4.7073108638,-3.3797997266,-3.2765422897,4.7073108638,0.0,0.0,0.0,0.0,52.5702002734,-51.8065422897,73.8074778108,-3.3797997266,-3.2765422897,4.7073108638,55.95,-48.53,74.0645893798,131.79,62.2402002734,-10.1865422897,63.0682818371,-3.3797997266,-3.2765422897,4.7073108638,65.62,-6.91,65.9828197336,131.97,53.4202002734,12.9234577103,54.9612004639,-3.3797997266,-3.2765422897,4.7073108638,56.8,16.2,59.0650488868,131.79,51.1402002734,-12.3965422897,52.6212347322,-3.3797997266,-3.2765422897,4.7073108638,54.52,-9.12,55.2775252702,0.0
2022-02-22 22:00:00,52.305916823,-32.1447327738,61.3937519606,-2.734083177,-3.0647327738,4.1070424631,55.04,-29.08,62.249883534,132.77,-2.734083177,-3.0647327738,4.1070424631,-2.734083177,-3.0647327738,4.1070424631,0.0,0.0,0.0,0.0,49.755916823,-52.5447327738,72.3643572567,-2.734083177,-3.0647327738,4.1070424631,52.49,-49.48,72.1350850835,132.91,58.545916823,-12.8047327738,59.9298386287,-2.734083177,-3.0647327738,4.1070424631,61.28,-9.74,62.0492223964,133.15,50.505916823,12.2552672262,51.9715230575,-2.734083177,-3.0647327738,4.1070424631,53.24,15.32,55.4003610097,132.91,47.465916823,-11.8247327738,48.9166389383,-2.734083177,-3.0647327738,4.1070424631,50.2,-8.76,50.9585871076,0.0
2022-02-22 22:30:00,50.3076168464,-24.2986478395,55.8684222042,-2.2523831536,-2.8586478395,3.6393814503,52.56,-21.44,56.7646650655,132.8,-2.2523831536,-2.8586478395,3.6393814503,-2.2523831536,-2.8586478395,3.6393814503,0.0,0.0,0.0,0.0,47.8076168464,-45.0486478395,65.6882706478,-2.2523831536,-2.8586478395,3.6393814503,50.06,-42.19,65.4675469221,132.93,53.2776168464,-26.8386478395,59.655825153,-2.2523831536,-2.8586478395,3.6393814503,55.53,-23.98,60.4865381717,131.29,48.3476168464,19.7413521605,52.22272532,-2.2523831536,-2.8586478395,3.6393814503,50.6,22.6,55.4176867074,132.93,45.3876168464,-23.2986478395,51.018259027,-2.2523831536,-2.8586478395,3.6393814503,47.64,-20.44,51.8397839502,0.0
2022-02-22 23:00:00,47.7710338439,-24.9247566576,53.8824198506,-1.6489661561,-2.6447566576,3.116701327,49.42,-22.28,54.2100986902,132.8,-1.6489661561,-2.6447566576,3.116701327,-1.6489661561,-2.6447566576,3.116701327,0.0,0.0,0.0,0.0,45.4210338439,-45.6947566576,64.4288840618,-1.6489661561,-2.6447566576,3.116701327,47.07,-43.05,63.7878311279,132.93,50.1610338439,-27.6547566576,57.2792709633,-1.6489661561,-2.6447566576,3.116701327,51.81,-25.01,57.5306544374,131.29,45.9110338439,19.1152433424,49.7314342912,-1.6489661561,-2.6447566576,3.116701327,47.56,21.76,52.3015410863,132.93,46.7510338439,-22.4047566576,51.8423792506,-1.6489661561,-2.6447566576,3.116701327,48.4,-19.76,52.2782708207,0.0
2022-02-22 23:30:00,45.5651502535,-25.4356212948,52.183845664,-1.5048497465000001,-2.4756212948,2.8971146948,47.07,-22.96,52.371237335000004,132.8,-1.5048497465000001,-2.4756212948,2.8971146948,-1.5048497465000001,-2.4756212948,2.8971146948,0.0,0.0,0.0,0.0,43.3351502535,-46.4956212948,63.5592483207,-1.5048497465000001,-2.4756212948,2.8971146948,44.84,-44.02,62.8361838434,132.93,47.7051502535,-28.3156212948,55.4757223479,-1.5048497465000001,-2.4756212948,2.8971146948,49.21,-25.84,55.5817389077,131.4,43.7751502535,19.1243787052,47.7703426885,-1.5048497465000001,-2.4756212948,2.8971146948,45.28,21.6,50.1681014191,132.93,41.0951502535,-22.7956212948,46.9941669208,-1.5048497465000001,-2.4756212948,2.8971146948,42.6,-20.32,47.1981186066,0.0
2022-02-23 00:00:00,43.7559835276,-25.8217621676,50.8069827475,-1.1840164724,-2.3517621676,2.6329983479,44.94,-23.47,50.6995512801,133.64,-1.1840164724,-2.3517621676,2.6329983479,-1.1840164724,-2.3517621676,2.6329983479,0.0,0.0,0.0,0.0,41.6259835276,-46.8717621676,62.6871964067,-1.1840164724,-2.3517621676,2.6329983479,42.81,-44.52,61.7634722146,133.78,45.7959835276,-28.8117621676,54.1053578351,-1.1840164724,-2.3517621676,2.6329983479,46.98,-26.46,53.9189391587,132.21,42.0159835276,18.7282378324,46.0009756863,-1.1840164724,-2.3517621676,2.6329983479,43.2,21.08,48.0687674067,133.78,37.1759835276,-24.7117621676,44.6399478121,-1.1840164724,-2.3517621676,2.6329983479,38.36,-22.36,44.4011171031,0.0
2022-02-23 00:30:00,45.9659667536,-25.0139559201,52.3313299121,-1.2640332464,-2.3439559201,2.6630639127,47.23,-22.67,52.3889473076,133.71,-1.2640332464,-2.3439559201,2.6630639127,-1.2640332464,-2.3439559201,2.6630639127,0.0,0.0,0.0,0.0,43.7259667536,-46.0639559201,63.5125830332,-1.2640332464,-2.3439559201,2.6630639127,44.99,-43.72,62.7338704369,133.84,48.1559667536,-27.9839559201,55.6964893231,-1.2640332464,-2.3439559201,2.6630639127,49.42,-25.64,55.6753625942,132.23,44.1359667536,19.4960440799,48.250174052,-1.2640332464,-2.3439559201,2.6630639127,45.4,21.84,50.3800119095,133.84,38.9759667536,-24.3039559201,45.9326491479,-1.2640332464,-2.3439559201,2.6630639127,40.24,-21.96,45.8421116442,0.0
2022-02-23 01:00:00,45.8143166897,-25.033235424,52.2074179551,-1.8456833103,-2.593235424,3.1829886657,47.66,-22.44,52.6785459177,133.71,-1.8456833103,-2.593235424,3.1829886657,-1.8456833103,-2.593235424,3.1829886657,0.0,0.0,0.0,0.0,43.5543166897,-45.873235424,63.256084534,-1.8456833103,-2.593235424,3.1829886657,45.4,-43.28,62.7241452712,133.84,48.9443166897,-28.233235424,56.5036434112,-1.8456833103,-2.593235424,3.1829886657,50.79,-25.64,56.894935627,132.23,43.9943166897,19.046764576,47.9403706891,-1.8456833103,-2.593235424,3.1829886657,45.84,21.64,50.6911747743,133.84,42.3143166897,-24.033235424,48.66310514,-1.8456833103,-2.593235424,3.1829886657,44.16,-21.44,49.0895019327,0.0
2022-02-23 01:30:00,44.3459500404,-25.9419704181,51.3765424504,-1.9840499596,-2.6119704181,3.2800676376,46.33,-23.33,51.8725148802,133.04,-1.9840499596,-2.6119704181,3.2800676376,-1.9840499596,-2.6119704181,3.2800676376,0.0,0.0,0.0,0.0,42.1559500404,-46.9119704181,63.0702552105,-1.9840499596,-2.6119704181,3.2800676376,44.14,-44.3,62.5366260682,133.18,47.5159500404,-28.5419704181,55.4293206127,-1.9840499596,-2.6119704181,3.2800676376,49.5,-25.93,55.8803623825,131.57,42.5359500404,18.4680295819,46.3721377821,-1.9840499596,-2.6119704181,3.2800676376,44.52,21.08,49.2584693225,133.18,37.4559500404,-23.2519704181,44.0863053765,-1.9840499596,-2.6119704181,3.2800676376,39.44,-20.64,44.5143033193,0.0
2022-02-23 02:00:00,42.8081667687,-26.2208575145,50.2003238126,-1.9318332313000002,-2.5708575145,3.2157873054,44.74,-23.65,50.6062259016,133.67,-1.9318332313000002,-2.5708575145,3.2157873054,-1.9318332313000002,-2.5708575145,3.2157873054,0.0,0.0,0.0,0.0,40.6781667687,-47.3408575145,62.4169050968,-1.9318332313000002,-2.5708575145,3.2157873054,42.61,-44.77,61.8058654175,133.8,45.8981667687,-28.8208575145,54.1967115294,-1.9318332313000002,-2.5708575145,3.2157873054,47.83,-26.25,54.5597965539,132.14,41.0681667687,18.4291424855,45.0136380944,-1.9318332313000002,-2.5708575145,3.2157873054,43.0,21.0,47.853944456,133.8,42.0281667687,-23.6108575145,48.2062173843,-1.9318332313000002,-2.5708575145,3.2157873054,43.96,-21.04,48.735646092,0.0
2022-02-23 02:30:00,42.4205335461,-26.2800808704,49.9013458425,-1.6894664539000002,-2.5000808704,3.017399751,44.11,-23.78,50.1116802752,134.01,-1.6894664539000002,-2.5000808704,3.017399751,-1.6894664539000002,-2.5000808704,3.017399751,0.0,0.0,0.0,0.0,40.1605335461,-47.4500808704,62.1641265467,-1.6894664539000002,-2.5000808704,3.017399751,41.85,-44.95,61.4159995441,134.15,45.0105335461,-29.1900808704,53.647077752,-1.6894664539000002,-2.5000808704,3.017399751,46.7,-26.69,53.7889031307,132.49,40.5105335461,18.7799191296,44.6518609994,-1.6894664539000002,-2.5000808704,3.017399751,42.2,21.28,47.2618069904,134.15,37.7105335461,-26.0200808704,45.8162520164,-1.6894664539000002,-2.5000808704,3.017399751,39.4,-23.52,45.8862768156,0.0
2022-02-23 03:00:00,41.3525168566,-26.1033554718,48.9021044257,-1.5474831434,-2.4433554718,2.8921773875000003,42.9,-23.66,48.9918932069,134.39,-1.5474831434,-2.4433554718,2.8921773875000003,-1.5474831434,-2.4433554718,2.8921773875000003,0.0,0.0,0.0,0.0,39.3125168566,-47.3833554718,61.5683064357,-1.5474831434,-2.4433554718,2.8921773875000003,40.86,-44.94,60.7383173952,134.53,43.9125168566,-29.7533554718,53.0431079266,-1.5474831434,-2.4433554718,2.8921773875000003,45.46,-27.31,53.0325154976,132.9,39.6925168566,18.7966445282,43.9182164931,-1.5474831434,-2.4433554718,2.8921773875000003,41.24,21.24,46.388308872,134.53,45.572516856600004,-24.3633554718,51.6761780948,-1.5474831434,-2.4433554718,2.8921773875000003,47.12,-21.92,51.9690369355,0.0
2022-02-23 03:30:00,40.7331168662,-26.4538038177,48.5694404544,-1.3468831338,-2.4038038177,2.7554250072,42.08,-24.05,48.4678130309,134.39,-1.3468831338,-2.4038038177,2.7554250072,-1.3468831338,-2.4038038177,2.7554250072,0.0,0.0,0.0,0.0,38.7431168662,-48.0338038177,61.7112259942,-1.3468831338,-2.4038038177,2.7554250072,40.09,-45.63,60.739649324,134.53,43.1331168662,-29.5138038177,52.264044872,-1.3468831338,-2.4038038177,2.7554250072,44.48,-27.11,52.0905221705,133.01,39.0531168662,19.0361961823,43.445629263,-1.3468831338,-2.4038038177,2.7554250072,40.4,21.44,45.736567427,134.53,40.2131168662,-27.1638038177,48.5280022867,-1.3468831338,-2.4038038177,2.7554250072,41.56,-24.76,48.3765563057,0.0
2022-02-23 04:00:00,40.5372336921,-17.2066700891,44.0379019818,-0.8327663079000001,-2.3366700891,2.4806303289000002,41.37,-14.87,43.9612761416,135.34,-0.8327663079000001,-2.3366700891,2.4806303289000002,-0.8327663079000001,-2.3366700891,2.4806303289000002,0.0,0.0,0.0,0.0,38.5072336921,-38.6566700891,54.5632219448,-0.8327663079000001,-2.3366700891,2.4806303289000002,39.34,-36.32,53.5423010339,135.48,39.9772336921,-42.9766700891,58.6955993718,-0.8327663079000001,-2.3366700891,2.4806303289000002,40.81,-40.64,57.5939727749,133.82,38.6472336921,26.8233299109,47.0435936081,-0.8327663079000001,-2.3366700891,2.4806303289000002,39.48,29.16,49.0813202756,135.48,46.5272336921,-33.1766700891,57.1443340432,-0.8327663079000001,-2.3366700891,2.4806303289000002,47.36,-30.84,56.5161499043,0.0
2022-02-23 04:30:00,40.4343502834,-17.0342921795,43.8760047509,-0.7556497166,-2.3142921794999998,2.4345337924,41.19,-14.72,43.7412219765,133.45,-0.7556497166,-2.3142921794999998,2.4345337924,-0.7556497166,-2.3142921794999998,2.4345337924,0.0,0.0,0.0,0.0,38.3943502834,-38.4642921795,54.3472897812,-0.7556497166,-2.3142921794999998,2.4345337924,39.15,-36.15,53.2873812455,133.57,39.6443502834,-43.4042921795,58.7844119559,-0.7556497166,-2.3142921794999998,2.4345337924,40.4,-41.09,57.6241971745,130.03,38.5243502834,27.0457078205,47.070116595,-0.7556497166,-2.3142921794999998,2.4345337924,39.28,29.36,49.0400652528,133.57,45.4443502834,-33.8342921795,56.6564056394,-0.7556497166,-2.3142921794999998,2.4345337924,46.2,-31.52,55.9280823916,0.0
2022-02-23 05:00:00,40.2776669949,-16.904404266,43.6812241374,-0.7023330051000001,-2.304404266,2.409055971,40.98,-14.6,43.503107935,133.45,-0.7023330051000001,-2.304404266,2.409055971,-0.7023330051000001,-2.304404266,2.409055971,0.0,0.0,0.0,0.0,38.2676669949,-38.354404266,54.1800208918,-0.7023330051000001,-2.304404266,2.409055971,38.97,-36.05,53.0873186364,133.57,39.4676669949,-43.284404266,58.5767564029,-0.7023330051000001,-2.304404266,2.409055971,40.17,-40.98,57.3845737111,130.03,38.3376669949,27.215595734,47.0155863706,-0.7023330051000001,-2.304404266,2.409055971,39.04,29.52,48.9443765922,133.57,44.9376669949,-32.864404266,55.6728208618,-0.7023330051000001,-2.304404266,2.409055971,45.64,-30.56,54.9265254681,0.0
2022-02-23 05:30:00,41.3441170289,-16.5285996527,44.5256175631,-0.9258829711000001,-2.3985996527,2.5710969585,42.27,-14.13,44.5691574971,133.77,-0.9258829711000001,-2.3985996527,2.5710969585,-0.9258829711000001,-2.3985996527,2.5710969585,0.0,0.0,0.0,0.0,39.2441170289,-38.1085996527,54.702523606,-0.9258829711000001,-2.3985996527,2.5710969585,40.17,-35.71,53.7478650739,133.91,40.7041170289,-42.9085996527,59.1436646417,-0.9258829711000001,-2.3985996527,2.5710969585,41.63,-40.51,58.087150042,130.25,39.4341170289,27.8014003473,48.249014986,-0.9258829711000001,-2.3985996527,2.5710969585,40.36,30.2,50.4080311062,133.91,39.2741170289,-33.2785996527,51.4773878828,-0.9258829711000001,-2.3985996527,2.5710969585,40.2,-30.88,50.691364156,0.0
2022-02-23 06:00:00,42.8121002706,-16.2917542063,45.8071739436,-1.1678997294,-2.4917542063,2.7518773234,43.98,-13.8,46.0942556074,133.77,-1.1678997294,-2.4917542063,2.7518773234,-1.1678997294,-2.4917542063,2.7518773234,0.0,0.0,0.0,0.0,40.6421002706,-37.5717542063,55.3481438582,-1.1678997294,-2.4917542063,2.7518773234,41.81,-35.08,54.5773075554,133.91,42.3321002706,-42.2317542063,59.7957170428,-1.1678997294,-2.4917542063,2.7518773234,43.5,-39.74,58.9195858777,130.25,40.7921002706,27.5082457937,49.2005999062,-1.1678997294,-2.4917542063,2.7518773234,41.96,30.0,51.5814075031,133.91,40.5921002706,-31.6117542063,51.4492138752,-1.1678997294,-2.4917542063,2.7518773234,41.76,-29.12,50.9104311512,0.0
2022-02-23 06:30:00,45.9977337161,-23.1348607828,51.4879917112,-1.8422662839,-2.7748607828000003,3.3307352679,47.84,-20.36,51.9922609626,133.01,-1.8422662839,-2.7748607828000003,3.3307352679,-1.8422662839,-2.7748607828000003,3.3307352679,0.0,0.0,0.0,0.0,43.7077337161,-44.0148607828,62.0296216039,-1.8422662839,-2.7748607828000003,3.3307352679,45.55,-41.24,61.4454237515,133.15,48.5077337161,-27.7648607828,55.8917500581,-1.8422662839,-2.7748607828000003,3.3307352679,50.35,-24.99,56.2105203676,129.49,44.1177337161,20.8651392172,48.8029554719,-1.8422662839,-2.7748607828000003,3.3307352679,45.96,23.64,51.6833745028,133.15,40.6777337161,-24.0148607828,47.2376074616,-1.8422662839,-2.7748607828000003,3.3307352679,42.52,-21.24,47.529864296,0.0
2022-02-23 07:00:00,49.0307168834,-23.0964061098,54.1982949298,-3.2992831166,-3.0564061098,4.4974311992,52.33,-20.04,56.0359750517,132.93,-3.2992831166,-3.0564061098,4.4974311992,-3.2992831166,-3.0564061098,4.4974311992,0.0,0.0,0.0,0.0,46.5207168834,-43.7764061098,63.879189344,-3.2992831166,-3.0564061098,4.4974311992,49.82,-40.72,64.3440036056,133.07,52.8007168834,-24.9064061098,58.3801744492,-3.2992831166,-3.0564061098,4.4974311992,56.1,-21.85,60.2049208952,131.08,47.0207168834,20.6235938902,51.3447216487,-3.2992831166,-3.0564061098,4.4974311992,50.32,23.68,55.613350915,133.07,44.1807168834,-20.9764061098,48.9075184161,-3.2992831166,-3.0564061098,4.4974311992,47.48,-17.92,50.749155658,0.0
2022-02-23 07:30:00,51.8230668411,-21.5465022738,56.1238097162,-4.0769331589,-3.3265022738,5.2618439125,55.9,-18.22,58.7943738805,132.33,-4.0769331589,-3.3265022738,5.2618439125,-4.0769331589,-3.3265022738,5.2618439125,0.0,0.0,0.0,0.0,49.1330668411,-42.1965022738,64.7657553137,-4.0769331589,-3.3265022738,5.2618439125,53.21,-38.87,65.8952274448,132.46,56.7030668411,-23.3765022738,61.3326882482,-4.0769331589,-3.3265022738,5.2618439125,60.78,-20.05,64.001647635,130.68,49.6830668411,21.9934977262,54.3334250068,-4.0769331589,-3.3265022738,5.2618439125,53.76,25.32,59.4242374793,132.46,49.8830668411,-20.0065022738,53.7455160056,-4.0769331589,-3.3265022738,5.2618439125,53.96,-16.68,56.4792351223,0.0
2022-02-23 08:00:00,54.902216798,-20.4077593185,58.5724342139,-4.067783202,-3.4477593185,5.3323451217,58.97,-16.96,61.3604310611,132.03,-4.067783202,-3.4477593185,5.3323451217,-4.067783202,-3.4477593185,5.3323451217,0.0,0.0,0.0,0.0,52.062216798,-40.8977593185,66.2049932799,-4.067783202,-3.4477593185,5.3323451217,56.13,-37.45,67.4765099868,132.17,59.862216798,-21.6077593185,63.6425978629,-4.067783202,-3.4477593185,5.3323451217,63.93,-18.16,66.4592393878,130.34,52.692216798,22.8322406815,57.426308654,-4.067783202,-3.4477593185,5.3323451217,56.76,26.28,62.5486690506,132.17,51.572216798,-17.7677593185,54.5471064004,-4.067783202,-3.4477593185,5.3323451217,55.64,-14.32,57.4532157499,0.0
2022-02-23 08:30:00,57.6780836966,-26.7270467837,63.5696182833,-4.1819163034,-3.5570467837,5.4900824939,61.86,-23.17,66.0568580845,131.6,-4.1819163034,-3.5570467837,5.4900824939,-4.1819163034,-3.5570467837,5.4900824939,0.0,0.0,0.0,0.0,54.7480836966,-46.8370467837,72.049022338,-4.1819163034,-3.5570467837,5.4900824939,58.93,-43.28,73.1156843639,131.74,65.5280836966,-5.5670467837,65.764137361,-4.1819163034,-3.5570467837,5.4900824939,69.71,-2.01,69.738971888,129.84,55.4980836966,16.7229532163,57.962871377,-4.1819163034,-3.5570467837,5.4900824939,59.68,20.28,63.0315857329,131.74,55.6180836966,-4.0770467837,55.767316096100004,-4.1819163034,-3.5570467837,5.4900824939,59.8,-0.52,59.8022608268,0.0
2022-02-23 09:00:00,58.9957837597,-26.4193526227,64.6411996672,-3.8042162403,-3.5393526227,5.1960637208,62.8,-22.88,66.8381208593,131.6,-3.8042162403,-3.5393526227,5.1960637208,-3.8042162403,-3.5393526227,5.1960637208,0.0,0.0,0.0,0.0,56.0357837597,-46.3993526227,72.7523813037,-3.8042162403,-3.5393526227,5.1960637208,59.84,-42.86,73.6057416239,131.74,67.2457837597,-4.4593526227,67.3934808366,-3.8042162403,-3.5393526227,5.1960637208,71.05,-0.92,71.0559561191,131.59,56.8357837597,16.6606473773,59.2273879773,-3.8042162403,-3.5393526227,5.1960637208,60.64,20.2,63.915957319,131.74,52.6357837597,-2.8193526227,52.7112367642,-3.8042162403,-3.5393526227,5.1960637208,56.44,0.72,56.4445923008,0.0
2022-02-23 09:30:00,61.3278672317,-25.5143005601,66.4235412505,-3.3821327683,-3.4743005601,4.8486685228,64.71,-22.04,68.3604103264,131.02,-3.3821327683,-3.4743005601,4.8486685228,-3.3821327683,-3.4743005601,4.8486685228,0.0,0.0,0.0,0.0,58.2878672317,-45.5043005601,73.9467161941,-3.3821327683,-3.4743005601,4.8486685228,61.67,-42.03,74.6304884079,131.15,68.6978672317,-3.7743005601,68.801470238,-3.3821327683,-3.4743005601,4.8486685228,72.08,-0.30000000000000004,72.0806243036,131.13,59.0978672317,17.6456994399,61.6759971145,-3.3821327683,-3.4743005601,4.8486685228,62.48,21.12,65.9530499674,131.15,56.3778672317,-1.5943005601,56.4004052102,-3.3821327683,-3.4743005601,4.8486685228,59.76,1.88,59.7895643068,0.0
2022-02-23 10:00:00,62.351150975,-25.0985759785,67.2131277658,-3.398849025,-3.4685759785,4.8562530838,65.75,-21.63,69.2164676938,131.12,-3.398849025,-3.4685759785,4.8562530838,-3.398849025,-3.4685759785,4.8562530838,0.0,0.0,0.0,0.0,59.231150975,-45.1585759785,74.4823887254,-3.398849025,-3.4685759785,4.8562530838,62.63,-41.69,75.2367795696,131.25,69.471150975,-3.2985759785,69.5494171168,-3.398849025,-3.4685759785,4.8562530838,72.87,0.17,72.87019829810001,131.25,60.081150975,18.1714240215,62.7689840084,-3.398849025,-3.4685759785,4.8562530838,63.48,21.64,67.0671305484,131.25,59.641150975,0.2514240215,59.6416809259,-3.398849025,-3.4685759785,4.8562530838,63.04,3.7199999999999998,63.1496634987,0.0
2022-02-23 10:30:00,61.2247175569,-24.7866943921,66.0518452339,-2.2452824431,-3.2166943921,3.922807166,63.47,-21.57,67.0351087118,131.31,-2.2452824431,-3.2166943921,3.922807166,-2.2452824431,-3.2166943921,3.922807166,0.0,0.0,0.0,0.0,58.2447175569,-44.5666943921,73.339193971,-2.2452824431,-3.2166943921,3.922807166,60.49,-41.35,73.2725228172,131.45,67.8847175569,-3.4666943921,67.9731774142,-2.2452824431,-3.2166943921,3.922807166,70.13,-0.25,70.1304455996,131.46,58.9947175569,17.8233056079,61.6282964425,-2.2452824431,-3.2166943921,3.922807166,61.24,21.04,64.7535265449,131.45,59.9147175569,-1.5366943921,59.934420908,-2.2452824431,-3.2166943921,3.922807166,62.16,1.6800000000000002,62.1826985584,0.0
2022-02-23 11:00:00,62.2287675078,-24.2102731983,66.7724257001,-1.6312324922,-3.0402731983,3.4502435514,63.86,-21.17,67.2775482609,130.22,-1.6312324922,-3.0402731983,3.4502435514,-1.6312324922,-3.0402731983,3.4502435514,0.0,0.0,0.0,0.0,59.1987675078,-44.4202731983,74.011179868,-1.6312324922,-3.0402731983,3.4502435514,60.83,-41.38,73.5703289377,130.36,68.1587675078,-2.7502731983,68.2142330518,-1.6312324922,-3.0402731983,3.4502435514,69.79,0.29,69.7906025193,130.39,60.0087675078,19.1997268017,63.0054099825,-1.6312324922,-3.0402731983,3.4502435514,61.64,22.24,65.5294376597,130.36,57.0887675078,1.1597268017,57.1005458976,-1.6312324922,-3.0402731983,3.4502435514,58.72,4.2,58.8700127399,0.0
2022-02-23 11:30:00,62.9641346322,-24.1355814885,67.4315100214,-1.7358653678,-3.1755814884999998,3.6190532416,64.7,-20.96,68.0103786197,132.41,-1.7358653678,-3.1755814884999998,3.6190532416,-1.7358653678,-3.1755814884999998,3.6190532416,0.0,0.0,0.0,0.0,59.8941346322,-44.6655814885,74.7149351405,-1.7358653678,-3.1755814884999998,3.6190532416,61.63,-41.49,74.2945287353,132.52,69.1841346322,-2.2955814885,69.2222087135,-1.7358653678,-3.1755814884999998,3.6190532416,70.92,0.88,70.9254594627,132.58,60.7841346322,19.9844185115,63.985060805,-1.7358653678,-3.1755814884999998,3.6190532416,62.52,23.16,66.6718531316,132.52,54.7441346322,3.9444185115,54.8860520899,-1.7358653678,-3.1755814884999998,3.6190532416,56.48,7.12,56.9270129201,0.0
2022-02-23 12:00:00,63.2800348183,-24.7334998225,67.9419518418,-1.9899651817000001,-3.1734998225,3.7458059945,65.27,-21.56,68.7386827049,132.41,-1.9899651817000001,-3.1734998225,3.7458059945,-1.9899651817000001,-3.1734998225,3.7458059945,0.0,0.0,0.0,0.0,60.1800348183,-45.3734998225,75.3683692067,-1.9899651817000001,-3.1734998225,3.7458059945,62.17,-42.2,75.1395295434,132.52,69.3900348183,-2.5034998225000002,69.4351815972,-1.9899651817000001,-3.1734998225,3.7458059945,71.38,0.67,71.38314436900001,132.58,61.0900348183,19.6665001775,64.1775940911,-1.9899651817000001,-3.1734998225,3.7458059945,63.08,22.84,67.0876441679,132.52,51.3700348183,1.9465001775,51.4068997331,-1.9899651817000001,-3.1734998225,3.7458059945,53.36,5.12,53.6050743867,0.0
2022-02-23 12:30:00,62.2766509657,-24.7990561695,67.0326371434,-1.0733490343,-2.8690561695000003,3.0632599389,63.35,-21.93,67.0384024273,132.83,-1.0733490343,-2.8690561695000003,3.0632599389,-1.0733490343,-2.8690561695000003,3.0632599389,0.0,0.0,0.0,0.0,59.2766509657,-45.5090561695,74.7314896355,-1.0733490343,-2.8690561695000003,3.0632599389,60.35,-42.64,73.8937893195,132.94,67.7866509657,-3.6390561695,67.8842601709,-1.0733490343,-2.8690561695000003,3.0632599389,68.86,-0.77,68.8643049773,133.01,60.1666509657,19.6909438305,63.3068650097,-1.0733490343,-2.8690561695000003,3.0632599389,61.24,22.56,65.2632453989,132.94,56.1266509657,-1.5490561695,56.148023328,-1.0733490343,-2.8690561695000003,3.0632599389,57.2,1.32,57.215228742,0.0
2022-02-23 13:00:00,64.7334343089,-24.9001372281,69.357294868,-3.3065656911,-3.4701372281,4.7932482776,68.04,-21.43,71.3350299642,133.03,-3.3065656911,-3.4701372281,4.7932482776,-3.3065656911,-3.4701372281,4.7932482776,0.0,0.0,0.0,0.0,61.5034343089,-45.5801372281,76.552082542,-3.3065656911,-3.4701372281,4.7932482776,64.81,-42.11,77.2889914542,133.15,71.8634343089,-2.7301372281000003,71.9152754285,-3.3065656911,-3.4701372281,4.7932482776,75.17,0.74,75.1736423223,133.32,62.4934343089,19.6898627719,65.5219049456,-3.3065656911,-3.4701372281,4.7932482776,65.8,23.16,69.756903601,133.15,61.6934343089,2.1698627719,61.731581393,-3.3065656911,-3.4701372281,4.7932482776,65.0,5.64,65.2442303963,0.0
2022-02-23 13:30:00,65.7990176669,-24.7086400879,70.2853300548,-4.0009823331,-3.6486400879,5.4148346347,69.8,-21.06,72.9079117792,133.13,-4.0009823331,-3.6486400879,5.4148346347,-4.0009823331,-3.6486400879,5.4148346347,0.0,0.0,0.0,0.0,62.4890176669,-45.3786400879,77.2275747722,-4.0009823331,-3.6486400879,5.4148346347,66.49,-41.73,78.5004012729,133.23,73.4390176669,-2.4786400879,73.4808340491,-4.0009823331,-3.6486400879,5.4148346347,77.44,1.17,77.4488379513,133.32,63.5190176669,19.9113599121,66.5667173512,-4.0009823331,-3.6486400879,5.4148346347,67.52,23.56,71.5124045184,133.23,60.2390176669,3.6713599121,60.3507923152,-4.0009823331,-3.6486400879,5.4148346347,64.24,7.32,64.655703538,0.0
