Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-23 14:00:00,64.5312673673,-24.9150371883,69.1740091806,-3.9387326327,-3.5950371883,5.3327204256,68.47,-21.32,71.7125044884,133.04,-3.9387326327,-3.5950371883,5.3327204256,-3.9387326327,-3.5950371883,5.3327204256,0.0,0.0,0.0,0.0,61.2912673673,-45.6650371883,76.4324216344,-3.9387326327,-3.5950371883,5.3327204256,65.23,-42.07,77.6198286522,133.23,72.6712673673,-2.5050371883,72.7144298752,-3.9387326327,-3.5950371883,5.3327204256,76.61,1.09,76.6177538172,133.18,62.3012673673,19.8449628117,65.3855524146,-3.9387326327,-3.5950371883,5.3327204256,66.24,23.44,70.265006938,133.23,61.2212673673,2.5249628117,61.2733140548,-3.9387326327,-3.5950371883,5.3327204256,65.16,6.12,65.4467722657,0.0
2022-02-23 14:30:00,62.6121173,-25.4474710362,67.585878813,-2.2078827,-3.2874710362,3.9600772506,64.82,-22.16,68.5032699949,133.23,-2.2078827,-3.2874710362,3.9600772506,-2.2078827,-3.2874710362,3.9600772506,0.0,0.0,0.0,0.0,59.5421173,-46.1074710362,75.3071219602,-2.2078827,-3.2874710362,3.9600772506,61.75,-42.82,75.1439611679,133.37,70.0321173,-3.2974710362,70.1097052394,-2.2078827,-3.2874710362,3.9600772506,72.24,-0.01,72.2400006921,133.38,60.4721173,19.0725289638,63.4085036239,-2.2078827,-3.2874710362,3.9600772506,62.68,22.36,66.5488692616,133.37,57.5921173,0.5925289638,57.5951652977,-2.2078827,-3.2874710362,3.9600772506,59.8,3.88,59.925740713,0.0
2022-02-23 15:00:00,62.1285341223,-25.6321948007,67.2083637837,-2.3214658777,-3.2421948007,3.9876096783,64.45,-22.39,68.2284002451,133.07,-2.3214658777,-3.2421948007,3.9876096783,-2.3214658777,-3.2421948007,3.9876096783,0.0,0.0,0.0,0.0,59.0985341223,-46.0321948007,74.9106113549,-2.3214658777,-3.2421948007,3.9876096783,61.42,-42.79,74.8558648337,133.2,69.0685341223,-3.9121948007,69.1792430861,-2.3214658777,-3.2421948007,3.9876096783,71.39,-0.67,71.3931439285,133.23,59.9985341223,18.3178051993,62.7324962372,-2.3214658777,-3.2421948007,3.9876096783,62.32,21.56,65.9440368798,133.2,54.2385341223,-1.7621948007000001,54.2671531799,-2.3214658777,-3.2421948007,3.9876096783,56.56,1.48,56.5793601943,0.0
2022-02-23 15:30:00,65.4188341446,-25.0814822658,70.062148222,-2.9811658554,-3.3514822658,4.4855081358,68.4,-21.73,71.7687459832,131.47,-2.9811658554,-3.3514822658,4.4855081358,-2.9811658554,-3.3514822658,4.4855081358,0.0,0.0,0.0,0.0,62.1488341446,-45.2214822658,76.8600028874,-2.9811658554,-3.3514822658,4.4855081358,65.13,-41.87,77.4274744519,131.6,70.7588341446,-4.0314822658,70.8735878784,-2.9811658554,-3.3514822658,4.4855081358,73.74,-0.68,73.7431352737,131.73,63.0988341446,18.5285177342,65.7629746881,-2.9811658554,-3.3514822658,4.4855081358,66.08,21.88,69.6081949199,131.6,59.6988341446,-1.8314822658,59.7269212793,-2.9811658554,-3.3514822658,4.4855081358,62.68,1.52,62.6984274125,0.0
2022-02-23 16:00:00,64.0296673408,-25.668279735,68.9830333077,-3.5903326592,-3.448279735,4.9780640549,67.62,-22.22,71.1771929764,131.47,-3.5903326592,-3.448279735,4.9780640549,-3.5903326592,-3.448279735,4.9780640549,0.0,0.0,0.0,0.0,60.8596673408,-45.908279735,76.2329932317,-3.5903326592,-3.448279735,4.9780640549,64.45,-42.46,77.1793631744,131.6,70.5096673408,-4.188279735,70.63394988,-3.5903326592,-3.448279735,4.9780640549,74.1,-0.74,74.1036949146,131.73,61.8096673408,18.111720265,64.4086126829,-3.5903326592,-3.448279735,4.9780640549,65.4,21.56,68.8621347331,131.6,60.9296673408,-2.128279735,60.966826528,-3.5903326592,-3.448279735,4.9780640549,64.52,1.32,64.5335013772,0.0
2022-02-23 16:30:00,63.1033171572,-25.9541084417,68.2322825446,-3.9066828428,-3.5841084416999998,5.3016982333,67.01,-22.37,70.6452900058,131.16,-3.9066828428,-3.5841084416999998,5.3016982333,-3.9066828428,-3.5841084416999998,5.3016982333,0.0,0.0,0.0,0.0,59.9333171572,-45.9841084417,75.5416490066,-3.9066828428,-3.5841084416999998,5.3016982333,63.84,-42.4,76.6374947398,131.3,71.0033171572,-4.8741084417,71.1704150643,-3.9066828428,-3.5841084416999998,5.3016982333,74.91,-1.29,74.9211065054,131.4,60.8533171572,17.3758915583,63.2854471144,-3.9066828428,-3.5841084416999998,5.3016982333,64.76,20.96,68.0674606549,131.3,61.3733171572,-3.0641084417,61.4497584976,-3.9066828428,-3.5841084416999998,5.3016982333,65.28,0.52,65.2820710456,0.0
2022-02-23 17:00:00,64.6567172499,-25.8016425391,69.6147674222,-4.8832827501,-3.8016425391,6.1886134483,69.54,-22.0,72.9370386018,131.16,-4.8832827501,-3.8016425391,6.1886134483,-4.8832827501,-3.8016425391,6.1886134483,0.0,0.0,0.0,0.0,61.3567172499,-45.7916425391,76.5605726083,-4.8832827501,-3.8016425391,6.1886134483,66.24,-41.99,78.4276590241,131.3,73.0867172499,-4.7416425391,73.2403673689,-4.8832827501,-3.8016425391,6.1886134483,77.97,-0.9400000000000001,77.975666076,131.4,62.3167172499,17.5983574609,64.7539607601,-4.8832827501,-3.8016425391,6.1886134483,67.2,21.4,70.5251728108,131.3,65.4367172499,-2.6016425391,65.4884150697,-4.8832827501,-3.8016425391,6.1886134483,70.32,1.2,70.3302381625,0.0
2022-02-23 17:30:00,66.2453839211,-25.1408499725,70.855580078,-5.6346160789,-4.0108499725,6.9163441108,71.88,-21.13,74.9213674461,131.16,-5.6346160789,-4.0108499725,6.9163441108,-5.6346160789,-4.0108499725,6.9163441108,0.0,0.0,0.0,0.0,62.8453839211,-44.8208499725,77.1910025355,-5.6346160789,-4.0108499725,6.9163441108,68.48,-40.81,79.7180437542,131.22,75.1753839211,-4.2108499725,75.2932241651,-5.6346160789,-4.0108499725,6.9163441108,80.81,-0.2,80.8102474937,131.33,63.8453839211,17.5891500275,66.223947683,-5.6346160789,-4.0108499725,6.9163441108,69.48,21.6,72.7600879604,131.22,75.9253839211,-1.4108499724999999,75.9384910385,-5.6346160789,-4.0108499725,6.9163441108,81.56,2.6,81.60143136,0.0
2022-02-23 18:00:00,68.7435338561,-24.2835161643,72.9065333446,-6.5564661439,-4.1935161643,7.7828546252,75.3,-20.09,77.9339342007,130.01,-6.5564661439,-4.1935161643,7.7828546252,-6.5564661439,-4.1935161643,7.7828546252,0.0,0.0,0.0,0.0,65.1635338561,-44.0135161643,78.6350796385,-6.5564661439,-4.1935161643,7.7828546252,71.72,-39.82,82.032864146,130.16,77.9335338561,-2.8535161643,77.9857567367,-6.5564661439,-4.1935161643,7.7828546252,84.49,1.34,84.5006254415,130.21,66.2035338561,18.6064838357,68.7685184933,-6.5564661439,-4.1935161643,7.7828546252,72.76,22.8,76.2486563816,130.16,75.9635338561,1.3664838357,75.9758234834,-6.5564661439,-4.1935161643,7.7828546252,82.52,5.5600000000000005,82.7070976398,0.0
2022-02-23 18:30:00,70.0355674235,-23.5530278025,73.8899575246,-6.6044325765,-4.2830278025,7.871648926,76.64,-19.27,79.0254547598,129.48,-6.6044325765,-4.2830278025,7.871648926,-6.6044325765,-4.2830278025,7.871648926,0.0,0.0,0.0,0.0,66.3855674235,-43.0730278025,79.1348803386,-6.6044325765,-4.2830278025,7.871648926,72.99,-38.79,82.6571485112,129.62,79.1355674235,-3.2230278025,79.2011738527,-6.6044325765,-4.2830278025,7.871648926,85.74,1.06,85.7465521173,129.71,67.4355674235,18.9169721975,70.0386149981,-6.6044325765,-4.2830278025,7.871648926,74.04,23.2,77.5897003474,129.62,70.8355674235,2.8769721974999998,70.8939671709,-6.6044325765,-4.2830278025,7.871648926,77.44,7.16,77.7702976721,0.0
2022-02-23 19:00:00,69.0887672809,-24.4003936653,73.2709831749,-6.1912327191,-4.1903936653,7.4760124166,75.28,-20.21,77.9456381076,129.48,-6.1912327191,-4.1903936653,7.4760124166,-6.1912327191,-4.1903936653,7.4760124166,0.0,0.0,0.0,0.0,65.5487672809,-44.2703936653,79.0980950929,-6.1912327191,-4.1903936653,7.4760124166,71.74,-40.08,82.1768458874,129.62,78.0087672809,-3.6603936653,78.0945981132,-6.1912327191,-4.1903936653,7.4760124166,84.2,0.53,84.2016680357,129.71,66.5687672809,18.8096063347,69.175154989,-6.1912327191,-4.1903936653,7.4760124166,72.76,23.0,76.308699373,129.62,70.9687672809,0.8896063347000001,70.97434275,-6.1912327191,-4.1903936653,7.4760124166,77.16,5.08,77.3270457214,0.0
2022-02-23 19:30:00,66.8263005882,-25.9939004009,71.7038165536,-5.4036994118,-3.9739004009,6.7075965688,72.23,-22.02,75.5119414397,130.69,-5.4036994118,-3.9739004009,6.7075965688,-5.4036994118,-3.9739004009,6.7075965688,0.0,0.0,0.0,0.0,63.4263005882,-45.7439004009,78.2010232043,-5.4036994118,-3.9739004009,6.7075965688,68.83,-41.77,80.5127430908,130.82,75.2063005882,-4.6039004009,75.3470871837,-5.4036994118,-3.9739004009,6.7075965688,80.61,-0.63,80.6124618158,130.94,64.4363005882,17.0260995991,66.6477674123,-5.4036994118,-3.9739004009,6.7075965688,69.84,21.0,72.9289078487,130.82,73.5163005882,-2.1739004009,73.5484350284,-5.4036994118,-3.9739004009,6.7075965688,78.92,1.8,78.9405244472,0.0
2022-02-23 20:00:00,64.4822840212,-26.9595608731,69.8912217311,-4.9077159788,-3.7995608731,6.2066366864,69.39,-23.16,73.152974649,130.54,-4.9077159788,-3.7995608731,6.2066366864,-4.9077159788,-3.7995608731,6.2066366864,0.0,0.0,0.0,0.0,61.2322840212,-46.7195608731,77.020191993,-4.9077159788,-3.7995608731,6.2066366864,66.14,-42.92,78.8455832625,130.67,72.4422840212,-5.5295608731,72.6530147871,-4.9077159788,-3.7995608731,6.2066366864,77.35,-1.73,77.3693440582,130.73,62.2122840212,16.1204391269,64.2669187124,-4.9077159788,-3.7995608731,6.2066366864,67.12,19.92,70.0135758264,130.67,62.5722840212,-3.7195608731,62.6827397353,-4.9077159788,-3.7995608731,6.2066366864,67.48,0.08,67.4800474214,0.0
2022-02-23 20:30:00,61.535084078,-28.3119867598,67.7357746452,-4.274915922,-3.6319867598,5.6094771560000005,65.81,-24.68,70.285549724,130.54,-4.274915922,-3.6319867598,5.6094771560000005,-4.274915922,-3.6319867598,5.6094771560000005,0.0,0.0,0.0,0.0,58.465084078,-48.1819867598,75.7606091869,-4.274915922,-3.6319867598,5.6094771560000005,62.74,-44.55,76.9481000415,130.75,68.965084078,-6.9419867598,69.3135917556,-4.274915922,-3.6319867598,5.6094771560000005,73.24,-3.31,73.3147577231,130.83,59.365084078,15.0080132402,61.2327826332,-4.274915922,-3.6319867598,5.6094771560000005,63.64,18.64,66.3136426386,130.75,57.445084078,-5.2719867598,57.6864934723,-4.274915922,-3.6319867598,5.6094771560000005,61.72,-1.6400000000000001,61.7417848786,0.0
2022-02-23 21:00:00,58.5071342007,-29.444933063,65.4987697248,-3.6928657993,-3.464933063,5.0638936544,62.2,-25.98,67.407717659,131.07,-3.6928657993,-3.464933063,5.0638936544,-3.6928657993,-3.464933063,5.0638936544,0.0,0.0,0.0,0.0,55.6071342007,-49.574933063,74.4971634508,-3.6928657993,-3.464933063,5.0638936544,59.3,-46.11,75.1173887991,131.21,65.5471342007,-8.344933063,66.0762038085,-3.6928657993,-3.464933063,5.0638936544,69.24,-4.88,69.4117569292,131.32,56.5071342007,14.335066937,58.2970870598,-3.6928657993,-3.464933063,5.0638936544,60.2,17.8,62.7764286974,131.21,55.6671342007,-9.624933063,56.4930895472,-3.6928657993,-3.464933063,5.0638936544,59.36,-6.16,59.6787667433,0.0
2022-02-23 21:30:00,55.6068676924,-31.0688481287,63.6977005754,-2.8331323076,-3.2588481287,4.3181859384,58.44,-27.81,64.7196237628,131.81,-2.8331323076,-3.2588481287,4.3181859384,-2.8331323076,-3.2588481287,4.3181859384,0.0,0.0,0.0,0.0,52.9068676924,-51.3988481287,73.7629869106,-2.8331323076,-3.2588481287,4.3181859384,55.74,-48.14,73.6505750147,131.96,62.0068676924,-9.9788481287,62.8046897213,-2.8331323076,-3.2588481287,4.3181859384,64.84,-6.72,65.1872993765,132.16,53.7268676924,13.2211518713,55.3296951811,-2.8331323076,-3.2588481287,4.3181859384,56.56,16.48,58.9120021727,131.96,47.9668676924,-11.9388481287,49.4303195504,-2.8331323076,-3.2588481287,4.3181859384,50.8,-8.68,51.5362241535,0.0
2022-02-23 22:00:00,53.5684344018,-22.8592323653,58.241923634,-1.8415655981999999,-3.0392323653,3.5536315542,55.41,-19.82,58.8481138185,132.58,-1.8415655981999999,-3.0392323653,3.5536315542,-1.8415655981999999,-3.0392323653,3.5536315542,0.0,0.0,0.0,0.0,50.9384344018,-43.3492323653,66.887069348,-1.8415655981999999,-3.0392323653,3.5536315542,52.78,-40.31,66.4125327028,132.74,56.4084344018,-25.3592323653,61.8466016675,-1.8415655981999999,-3.0392323653,3.5536315542,58.25,-22.32,62.3798436997,133.01,51.5184344018,20.5207676347,55.4549455642,-1.8415655981999999,-3.0392323653,3.5536315542,53.36,23.56,58.3297797013,132.74,50.1984344018,-17.8792323653,53.2874259686,-1.8415655981999999,-3.0392323653,3.5536315542,52.04,-14.84,54.1145747466,0.0
2022-02-23 22:30:00,50.6660677298,-23.954596594,56.0434930851,-1.3139322702,-2.844596594,3.1333923778,51.98,-21.11,56.1030525016,132.0,-1.3139322702,-2.844596594,3.1333923778,-1.3139322702,-2.844596594,3.1333923778,0.0,0.0,0.0,0.0,48.2160677298,-44.454596594,65.5820123636,-1.3139322702,-2.844596594,3.1333923778,49.53,-41.61,64.6885847735,132.15,53.0260677298,-26.594596594,59.3214668301,-1.3139322702,-2.844596594,3.1333923778,54.34,-23.75,59.3034408782,130.56,48.7260677298,19.555403406,52.5037472832,-1.3139322702,-2.844596594,3.1333923778,50.04,22.4,54.8248264931,132.15,51.8460677298,-21.284596594,56.045060364,-1.3139322702,-2.844596594,3.1333923778,53.16,-18.44,56.2673902007,0.0
2022-02-23 23:00:00,47.8122674415,-24.8214500016,53.8713031035,-0.8177325585,-2.6114500016,2.736486369,48.63,-22.21,53.4617713885,132.0,-0.8177325585,-2.6114500016,2.736486369,-0.8177325585,-2.6114500016,2.736486369,0.0,0.0,0.0,0.0,45.5022674415,-45.7114500016,64.4980077488,-0.8177325585,-2.6114500016,2.736486369,46.32,-43.1,63.2704702053,132.15,49.7422674415,-27.4514500016,56.8143932239,-0.8177325585,-2.6114500016,2.736486369,50.56,-24.84,56.3323992033,130.56,45.9422674415,19.3485499984,49.8503593237,-0.8177325585,-2.6114500016,2.736486369,46.76,21.96,51.6598412696,132.15,42.9022674415,-22.3714500016,48.3847737082,-0.8177325585,-2.6114500016,2.736486369,43.72,-19.76,47.9780783275,0.0
2022-02-23 23:30:00,45.5225008586,-25.1113858922,51.9892275943,-0.2474991414,-2.4313858922,2.4439503231,45.77,-22.68,51.0810659638,133.17,-0.2474991414,-2.4313858922,2.4439503231,-0.2474991414,-2.4313858922,2.4439503231,0.0,0.0,0.0,0.0,43.3625008586,-46.3113858922,63.4432891958,-0.2474991414,-2.4313858922,2.4439503231,43.61,-43.88,61.8650668795,133.31,47.0125008586,-28.4513858922,54.9514021311,-0.2474991414,-2.4313858922,2.4439503231,47.26,-26.02,53.9494949003,131.73,43.7525008586,19.6886141078,47.9783582136,-0.2474991414,-2.4313858922,2.4439503231,44.0,22.12,49.2472780974,133.31,41.3125008586,-23.4313858922,47.4947636274,-0.2474991414,-2.4313858922,2.4439503231,41.56,-21.0,46.5642953345,0.0
2022-02-24 00:00:00,43.5555842565,-25.3976388515,50.4195297396,0.055584256500000005,-2.2976388515,2.2983110976,43.5,-23.1,49.253020212,134.19,0.055584256500000005,-2.2976388515,2.2983110976,0.055584256500000005,-2.2976388515,2.2983110976,0.0,0.0,0.0,0.0,41.4855842565,-46.3476388515,62.2025508176,0.055584256500000005,-2.2976388515,2.2983110976,41.43,-44.05,60.4718728005,134.33,44.8855842565,-28.5176388515,53.1786742944,0.055584256500000005,-2.2976388515,2.2983110976,44.83,-26.22,51.9347407811,132.78,41.8555842565,18.7823611485,45.8766500931,0.055584256500000005,-2.2976388515,2.2983110976,41.8,21.08,46.8145960145,134.33,46.3755842565,-22.6176388515,51.5970193165,0.055584256500000005,-2.2976388515,2.2983110976,46.32,-20.32,50.5810715584,0.0
2022-02-24 00:30:00,46.0821010908,-24.9462617591,52.4011070178,0.3221010908,-2.3262617591,2.3484554252,45.76,-22.62,51.0454895167,133.14,0.3221010908,-2.3262617591,2.3484554252,0.3221010908,-2.3262617591,2.3484554252,0.0,0.0,0.0,0.0,43.9021010908,-45.7962617591,63.4404608376,0.3221010908,-2.3262617591,2.3484554252,43.58,-43.47,61.5536944464,133.27,47.2521010908,-27.9462617591,54.8976739379,0.3221010908,-2.3262617591,2.3484554252,46.93,-25.62,53.4678342557,131.7,44.2421010908,19.1137382409,48.1943824368,0.3221010908,-2.3262617591,2.3484554252,43.92,21.44,48.8737148169,133.27,38.3621010908,-22.4862617591,44.466647816,0.3221010908,-2.3262617591,2.3484554252,38.04,-20.16,43.0519128495,0.0
2022-02-24 01:00:00,45.79326768,-25.0740200294,52.2085227261,-0.42673232,-2.5240200294,2.5598393664,46.22,-22.55,51.4275305649,133.14,-0.42673232,-2.5240200294,2.5598393664,-0.42673232,-2.5240200294,2.5598393664,0.0,0.0,0.0,0.0,43.60326768,-45.7240200294,63.1817296378,-0.42673232,-2.5240200294,2.5598393664,44.03,-43.2,61.683716652,133.27,47.91326768,-27.7640200294,55.3761864701,-0.42673232,-2.5240200294,2.5598393664,48.34,-25.24,54.5326801102,131.7,43.97326768,18.6359799706,47.7592715598,-0.42673232,-2.5240200294,2.5598393664,44.4,21.16,49.1844040322,133.27,47.37326768,-20.8440200294,51.7561557852,-0.42673232,-2.5240200294,2.5598393664,47.8,-18.32,51.1904522348,0.0
2022-02-24 01:30:00,44.307984098,-25.6922346069,51.2180473459,-0.672015902,-2.5422346069,2.6295555079,44.98,-23.15,50.5877742147,132.4,-0.672015902,-2.5422346069,2.6295555079,-0.672015902,-2.5422346069,2.6295555079,0.0,0.0,0.0,0.0,42.187984098,-46.2422346069,62.5952894689,-0.672015902,-2.5422346069,2.6295555079,42.86,-43.7,61.2100449273,132.54,46.697984098,-28.2422346069,54.5740371826,-0.672015902,-2.5422346069,2.6295555079,47.37,-25.7,53.8925495778,130.96,42.527984098,17.7777653931,46.0942336287,-0.672015902,-2.5422346069,2.6295555079,43.2,20.32,47.7403644728,132.54,44.367984098,-22.1022346069,49.5684051341,-0.672015902,-2.5422346069,2.6295555079,45.04,-19.56,49.1039224502,0.0
2022-02-24 02:00:00,42.8837182865,-26.0181112908,50.1593003263,-0.056281713500000004,-2.4881112908,2.4887477628,42.94,-23.53,48.9643186412,132.2,-0.056281713500000004,-2.4881112908,2.4887477628,-0.056281713500000004,-2.4881112908,2.4887477628,0.0,0.0,0.0,0.0,40.8537182865,-46.8981112908,62.196938353,-0.056281713500000004,-2.4881112908,2.4887477628,40.91,-44.41,60.3810914111,132.33,44.6237182865,-28.5681112908,52.9850282291,-0.056281713500000004,-2.4881112908,2.4887477628,44.68,-26.08,51.7345996409,130.73,41.1837182865,18.0318887092,44.9582880271,-0.056281713500000004,-2.4881112908,2.4887477628,41.24,20.52,46.063087174,132.33,44.1037182865,-21.7681112908,49.183214981,-0.056281713500000004,-2.4881112908,2.4887477628,44.16,-19.28,48.1853089645,0.0
2022-02-24 02:30:00,42.1218841076,-26.0675188038,49.5355292428,-0.2581158924,-2.4475188038,2.4610916498,42.38,-23.62,48.5177163519,133.14,-0.2581158924,-2.4475188038,2.4610916498,-0.2581158924,-2.4475188038,2.4610916498,0.0,0.0,0.0,0.0,40.1218841076,-46.9075188038,61.7258528064,-0.2581158924,-2.4475188038,2.4610916498,40.38,-44.46,60.0602697297,133.28,44.2618841076,-28.6575188038,52.7291927564,-0.2581158924,-2.4475188038,2.4610916498,44.52,-26.21,51.6623121821,131.7,40.4218841076,17.9124811962,44.2129584784,-0.2581158924,-2.4475188038,2.4610916498,40.68,20.36,45.4905704515,133.28,43.1818841076,-23.0875188038,48.966403172,-0.2581158924,-2.4475188038,2.4610916498,43.44,-20.64,48.0941077472,0.0
2022-02-24 03:00:00,41.258717183,-26.1779671497,48.8627435545,-0.391282817,-2.4079671497,2.4395507859,41.65,-23.77,47.9555565081,132.98,-0.391282817,-2.4079671497,2.4395507859,-0.391282817,-2.4079671497,2.4395507859,0.0,0.0,0.0,0.0,39.278717183,-47.2579671497,61.4502488413,-0.391282817,-2.4079671497,2.4395507859,39.67,-44.85,59.8768018518,133.12,43.438717183,-28.8479671497,52.1452525085,-0.391282817,-2.4079671497,2.4395507859,43.83,-26.44,51.1873275333,131.54,39.568717183,18.2720328503,43.5838337459,-0.391282817,-2.4079671497,2.4395507859,39.96,20.68,44.9940440503,133.12,37.168717183,-24.6079671497,44.5765138191,-0.391282817,-2.4079671497,2.4395507859,37.56,-22.2,43.6301913817,0.0
2022-02-24 03:30:00,40.4753007232,-26.4449967531,48.3486072385,0.1653007232,-2.3449967531,2.3508156246,40.31,-24.1,46.9649454381,133.71,0.1653007232,-2.3449967531,2.3508156246,0.1653007232,-2.3449967531,2.3508156246,0.0,0.0,0.0,0.0,38.5753007232,-47.6449967531,61.3033403779,0.1653007232,-2.3449967531,2.3508156246,38.41,-45.3,59.3920710196,134.36,42.2853007232,-29.1049967531,51.3336877036,0.1653007232,-2.3449967531,2.3508156246,42.12,-26.76,49.901823614,132.23,38.8453007232,18.1750032469,42.886922614,0.1653007232,-2.3449967531,2.3508156246,38.68,20.52,43.7859886265,134.36,36.8453007232,-23.6249967531,43.7689005684,0.1653007232,-2.3449967531,2.3508156246,36.68,-21.28,42.4059052492,0.0
2022-02-24 04:00:00,39.6591507787,-26.4226588595,47.6550641768,0.3491507787,-2.2726588595,2.2993226302,39.31,-24.15,46.135654325,134.23,0.3491507787,-2.2726588595,2.2993226302,0.3491507787,-2.2726588595,2.2993226302,0.0,0.0,0.0,0.0,37.7891507787,-47.7726588595,60.9117956645,0.3491507787,-2.2726588595,2.2993226302,37.44,-45.5,58.9237099986,134.36,41.1191507787,-29.2326588595,50.4512923993,0.3491507787,-2.2726588595,2.2993226302,40.77,-26.96,48.877750562,132.75,38.0291507787,18.4873411405,42.2847264553,0.3491507787,-2.2726588595,2.2993226302,37.68,20.76,43.0204602486,134.36,41.4691507787,-25.7926588595,48.8359674558,0.3491507787,-2.2726588595,2.2993226302,41.12,-23.52,47.3713499913,0.0
2022-02-24 04:30:00,39.514817365,-26.4324747024,47.5404723397,0.094817365,-2.2424747024,2.2444783634,39.42,-24.19,46.2503243232,134.62,0.094817365,-2.2424747024,2.2444783634,0.094817365,-2.2424747024,2.2444783634,0.0,0.0,0.0,0.0,37.644817365,-47.7624747024,60.8143590293,0.094817365,-2.2424747024,2.2444783634,37.55,-45.52,59.0090916724,134.73,40.914817365,-29.3024747024,50.3255134469,0.094817365,-2.2424747024,2.2444783634,40.82,-27.06,48.974646502,133.14,37.894817365,18.4775252976,42.1596504284,0.094817365,-2.2424747024,2.2444783634,37.8,20.72,43.1063614795,134.73,43.294817365,-25.2824747024,50.1362617049,0.094817365,-2.2424747024,2.2444783634,43.2,-23.04,48.96,0.0
2022-02-24 05:00:00,39.5157007479,-26.439015944,47.544843776,0.1457007479,-2.269015944,2.2736890865,39.37,-24.17,46.1972488358,134.62,0.1457007479,-2.269015944,2.2736890865,0.1457007479,-2.269015944,2.2736890865,0.0,0.0,0.0,0.0,37.6457007479,-48.009015944,61.0087239394,0.1457007479,-2.269015944,2.2736890865,37.5,-45.74,59.1472535288,134.73,40.9157007479,-29.309015944,50.3300405652,0.1457007479,-2.269015944,2.2736890865,40.77,-27.04,48.9219224888,133.14,37.9057007479,18.890984056,42.3522304938,0.1457007479,-2.269015944,2.2736890865,37.76,21.16,43.2846762723,134.73,42.3857007479,-25.429015944,49.4285593536,0.1457007479,-2.269015944,2.2736890865,42.24,-23.16,48.1726395374,0.0
2022-02-24 05:30:00,40.3669840072,-26.0432113306,48.038965999,-0.1330159928,-2.3632113306,2.3669518473,40.5,-23.68,46.914735425,135.4,-0.1330159928,-2.3632113306,2.3669518473,-0.1330159928,-2.3632113306,2.3669518473,0.0,0.0,0.0,0.0,38.4369840072,-47.0732113306,60.7724358945,-0.1330159928,-2.3632113306,2.3669518473,38.57,-44.71,59.0476841205,135.51,42.1169840072,-28.7332113306,50.9846817704,-0.1330159928,-2.3632113306,2.3669518473,42.25,-26.37,49.8040098787,133.9,38.7069840072,18.1967886694,42.7709449137,-0.1330159928,-2.3632113306,2.3669518473,38.84,20.56,43.9460942519,135.51,34.8669840072,-24.6432113306,42.6965389516,-0.1330159928,-2.3632113306,2.3669518473,35.0,-22.28,41.4897384904,0.0
2022-02-24 06:00:00,43.2655671673,-26.3782233773,50.6726747947,-4.8444328327,-2.4782233773,5.4415182237,48.11,-23.9,53.719475984,133.69,-4.8444328327,-2.4782233773,5.4415182237,-4.8444328327,-2.4782233773,5.4415182237,0.0,0.0,0.0,0.0,40.9455671673,-47.4282233773,62.6576080247,-4.8444328327,-2.4782233773,5.4415182237,45.79,-44.95,64.1656185196,133.83,46.1655671673,-28.9982233773,54.5174884869,-4.8444328327,-2.4782233773,5.4415182237,51.01,-26.52,57.4920037918,132.2,41.3955671673,18.3217766227,45.268979221,-4.8444328327,-2.4782233773,5.4415182237,46.24,20.8,50.7028362126,133.83,41.1555671673,-24.6782233773,47.9874506295,-4.8444328327,-2.4782233773,5.4415182237,46.0,-22.2,51.0768049118,0.0
2022-02-24 06:30:00,47.6260507056,-24.6806253803,53.6411593366,-6.6239492944,-2.7306253803000002,7.1647064993,54.25,-21.95,58.5223461594,133.95,-6.6239492944,-2.7306253803000002,7.1647064993,-6.6239492944,-2.7306253803000002,7.1647064993,0.0,0.0,0.0,0.0,45.0260507056,-45.5406253803,64.041344475,-6.6239492944,-2.7306253803000002,7.1647064993,51.65,-42.81,67.0851593126,134.06,51.2160507056,-27.2706253803,58.0238817946,-6.6239492944,-2.7306253803000002,7.1647064993,57.84,-24.54,62.8305435278,132.42,45.6560507056,19.7093746197,49.728607601,-6.6239492944,-2.7306253803000002,7.1647064993,52.28,22.44,56.8924599574,134.06,41.1360507056,-22.5706253803,46.9212936492,-6.6239492944,-2.7306253803000002,7.1647064993,47.76,-19.84,51.7169527331,0.0
2022-02-24 07:00:00,50.7808172455,-23.5654052927,55.9823161966,-7.6691827544999995,-3.0054052927,8.237039826,58.45,-20.56,61.9606011914,133.25,-7.6691827544999995,-3.0054052927,8.237039826,-7.6691827544999995,-3.0054052927,8.237039826,0.0,0.0,0.0,0.0,47.9808172455,-44.1954052927,65.2333708507,-7.6691827544999995,-3.0054052927,8.237039826,55.65,-41.19,69.2353854615,133.37,55.0908172455,-25.7254052927,60.8012715513,-7.6691827544999995,-3.0054052927,8.237039826,62.76,-22.72,66.7459062415,131.72,48.6508172455,20.3545947073,52.7371931786,-7.6691827544999995,-3.0054052927,8.237039826,56.32,23.36,60.9723871929,133.37,45.1308172455,-19.8054052927,49.2853400522,-7.6691827544999995,-3.0054052927,8.237039826,52.8,-16.8,55.408302627,0.0
2022-02-24 07:30:00,54.2412340483,-21.9469106038,58.5130614148,-8.5687659517,-3.3369106038,9.1955816735,62.81,-18.61,65.50899327569999,131.54,-8.5687659517,-3.3369106038,9.1955816735,-8.5687659517,-3.3369106038,9.1955816735,0.0,0.0,0.0,0.0,51.2212340483,-42.3169106038,66.4404676419,-8.5687659517,-3.3369106038,9.1955816735,59.79,-38.98,71.3742565636,131.67,59.3212340483,-23.5269106038,63.8163327963,-8.5687659517,-3.3369106038,9.1955816735,67.89,-20.19,70.8285832133,129.85,51.9512340483,21.4230893962,56.1950129319,-8.5687659517,-3.3369106038,9.1955816735,60.52,24.76,65.3890510713,131.67,56.6312340483,-19.4969106038,59.8934570126,-8.5687659517,-3.3369106038,9.1955816735,65.2,-16.16,67.1728040207,0.0
2022-02-24 08:00:00,57.122617108,-25.1506176286,62.4143168862,-9.287382892,-3.5206176286,9.9322821884,66.41,-21.63,69.8437184004,131.54,-9.287382892,-3.5206176286,9.9322821884,-9.287382892,-3.5206176286,9.9322821884,0.0,0.0,0.0,0.0,53.962617108,-45.3006176286,70.4564404628,-9.287382892,-3.5206176286,9.9322821884,63.25,-41.78,75.8032380575,131.67,64.482617108,-14.0206176286,65.9892841891,-9.287382892,-3.5206176286,9.9322821884,73.77,-10.5,74.5135081713,129.85,54.832617108,18.3993823714,57.8372991292,-9.287382892,-3.5206176286,9.9322821884,64.12,21.92,67.7632702871,131.67,55.312617108,-11.8806176286,56.5741521066,-9.287382892,-3.5206176286,9.9322821884,64.6,-8.36,65.1386951051,0.0
2022-02-24 08:30:00,59.7389838259,-28.3821709169,66.1384443007,-9.8410161741,-3.6621709169,10.5003378595,69.58,-24.72,73.8407394329,131.62,-9.8410161741,-3.6621709169,10.5003378595,-9.8410161741,-3.6621709169,10.5003378595,0.0,0.0,0.0,0.0,56.4589838259,-48.4821709169,74.4186653433,-9.8410161741,-3.6621709169,10.5003378595,66.3,-44.82,80.0282600086,131.73,69.0689838259,-6.3121709168999995,69.3568167409,-9.8410161741,-3.6621709169,10.5003378595,78.91,-2.65,78.9544843565,131.76,57.4789838259,15.4578290831,59.5212404241,-9.8410161741,-3.6621709169,10.5003378595,67.32,19.12,69.9825463955,131.73,61.5989838259,-3.9421709169,61.7249991489,-9.8410161741,-3.6621709169,10.5003378595,71.44,-0.28,71.4405487101,0.0
2022-02-24 09:00:00,62.0283838608,-27.4692325749,67.8386257426,-9.7816161392,-3.6892325749,10.4542073485,71.81,-23.78,75.64498992,131.62,-9.7816161392,-3.6892325749,10.4542073485,-9.7816161392,-3.6892325749,10.4542073485,0.0,0.0,0.0,0.0,58.6383838608,-47.4992325749,75.4628196996,-9.7816161392,-3.6892325749,10.4542073485,68.42,-43.81,81.2441536358,131.73,71.3683838608,-5.4492325749,71.5761157829,-9.7816161392,-3.6892325749,10.4542073485,81.15,-1.76,81.1690834,131.76,59.6983838608,16.2707674251,61.8759638971,-9.7816161392,-3.6892325749,10.4542073485,69.48,19.96,72.2901929725,131.73,65.8583838608,-3.5292325749,65.9528786887,-9.7816161392,-3.6892325749,10.4542073485,75.64,0.16,75.6401692224,0.0
2022-02-24 09:30:00,62.5839006058,-26.760993904,68.0653759982,-8.1760993942,-3.440993904,8.8706843226,70.76,-23.32,74.5036911837,131.5,-8.1760993942,-3.440993904,8.8706843226,-8.1760993942,-3.440993904,8.8706843226,0.0,0.0,0.0,0.0,59.2339006058,-46.870993904,75.5350584201,-8.1760993942,-3.440993904,8.8706843226,67.41,-43.43,80.1889830338,131.62,71.5439006058,-4.700993904,71.6981802948,-8.1760993942,-3.440993904,8.8706843226,79.72,-1.26,79.7299567289,131.62,60.2639006058,17.079006096,62.6372905341,-8.1760993942,-3.440993904,8.8706843226,68.44,20.52,71.4500104969,131.62,64.7439006058,-2.440993904,64.7898998062,-8.1760993942,-3.440993904,8.8706843226,72.92,1.0,72.9268565071,0.0
2022-02-24 10:00:00,62.1350006777,-26.9298248524,67.7198181909,-5.7849993223,-3.0798248524,6.5537423111,67.92,-23.85,71.9857548408,131.73,-5.7849993223,-3.0798248524,6.5537423111,-5.7849993223,-3.0798248524,6.5537423111,0.0,0.0,0.0,0.0,58.9550006777,-47.2998248524,75.5841619387,-5.7849993223,-3.0798248524,6.5537423111,64.74,-44.22,78.4007397924,131.84,69.6850006777,-4.9498248524,69.8605760463,-5.7849993223,-3.0798248524,6.5537423111,75.47,-1.87,75.4931639289,131.84,59.8950006777,17.2401751476,62.3268380821,-5.7849993223,-3.0798248524,6.5537423111,65.68,20.32,68.751471257,131.84,57.9350006777,-2.9998248524,58.0126128758,-5.7849993223,-3.0798248524,6.5537423111,63.72,0.08,63.7200502197,0.0
2022-02-24 10:30:00,63.689150535,-26.0707776923,68.8185537871,-3.640849465,-3.3207776923,4.9278138468,67.33,-22.75,71.0696236095,132.6,-3.640849465,-3.3207776923,4.9278138468,-3.640849465,-3.3207776923,4.9278138468,0.0,0.0,0.0,0.0,60.499150535,-46.3607776923,76.2198722361,-3.640849465,-3.3207776923,4.9278138468,64.14,-43.04,77.2423536669,132.74,70.729150535,-4.2107776923,70.8543815453,-3.640849465,-3.3207776923,4.9278138468,74.37,-0.89,74.3753252094,132.78,61.439150535,17.8392223077,63.9766134693,-3.640849465,-3.3207776923,4.9278138468,65.08,21.16,68.4335590189,132.74,59.839150535,-2.0007776923,59.8725901237,-3.640849465,-3.3207776923,4.9278138468,63.48,1.32,63.4937225244,0.0
2022-02-24 11:00:00,63.2811842101,-24.7870386128,67.962530546,-0.7988157899,-3.0470386128,3.1500080911,64.08,-21.74,67.6673776646,132.1,-0.7988157899,-3.0470386128,3.1500080911,-0.7988157899,-3.0470386128,3.1500080911,0.0,0.0,0.0,0.0,60.2311842101,-45.1670386128,75.2851707071,-0.7988157899,-3.0470386128,3.1500080911,61.03,-42.12,74.1535926304,132.2,69.2811842101,-2.9870386128,69.3455469747,-0.7988157899,-3.0470386128,3.1500080911,70.08,0.06,70.0800256849,132.26,61.0411842101,18.9929613872,63.927761982,-0.7988157899,-3.0470386128,3.1500080911,61.84,22.04,65.6501881185,132.2,58.7611842101,0.1129613872,58.7612927874,-0.7988157899,-3.0470386128,3.1500080911,59.56,3.16,59.6437691633,0.0
2022-02-24 11:30:00,64.5810674784,-24.4395847569,69.0507608918,-2.1089325216,-3.3795847569,3.9836151307,66.69,-21.06,69.9362545466,132.22,-2.1089325216,-3.3795847569,3.9836151307,-2.1089325216,-3.3795847569,3.9836151307,0.0,0.0,0.0,0.0,61.4110674784,-45.0095847569,76.1392272671,-2.1089325216,-3.3795847569,3.9836151307,63.52,-41.63,75.9463448758,132.31,71.7510674784,-2.0895847569,71.7814882038,-2.1089325216,-3.3795847569,3.9836151307,73.86,1.29,73.8712643726,132.37,62.2910674784,19.7804152431,65.3562691315,-2.1089325216,-3.3795847569,3.9836151307,64.4,23.16,68.4378959349,132.31,59.8910674784,2.8204152431000002,59.957440788,-2.1089325216,-3.3795847569,3.9836151307,62.0,6.2,62.3092288509,0.0
2022-02-24 12:00:00,64.1904675711,-24.5040522937,68.7085490009,-1.1395324289,-3.2640522937,3.4572491279,65.33,-21.24,68.696044282,132.69,-1.1395324289,-3.2640522937,3.4572491279,-1.1395324289,-3.2640522937,3.4572491279,0.0,0.0,0.0,0.0,61.1104675711,-45.2640522937,76.0481668208,-1.1395324289,-3.2640522937,3.4572491279,62.25,-42.0,75.0936914794,132.81,71.3504675711,-1.9740522937,71.3777703846,-1.1395324289,-3.2640522937,3.4572491279,72.49,1.29,72.5014772263,132.82,61.9804675711,20.0559477063,65.1446037575,-1.1395324289,-3.2640522937,3.4572491279,63.12,23.32,67.2900943676,132.81,60.1404675711,2.9759477063,60.2140523833,-1.1395324289,-3.2640522937,3.4572491279,61.28,6.24,61.596883038,0.0
2022-02-24 12:30:00,61.6564178809,-24.6948446507,66.4179886644,2.7064178809,-2.4048446507,3.6204938254,58.95,-22.29,63.0233813755,133.27,2.7064178809,-2.4048446507,3.6204938254,2.7064178809,-2.4048446507,3.6204938254,0.0,0.0,0.0,0.0,58.8464178809,-45.4448446507,74.3514277115,2.7064178809,-2.4048446507,3.6204938254,56.14,-43.04,70.7399547639,133.39,66.2664178809,-2.6548446507,66.3195773425,2.7064178809,-2.4048446507,3.6204938254,63.56,-0.25,63.5604916595,133.4,59.5864178809,19.7151553493,62.7632738655,2.7064178809,-2.4048446507,3.6204938254,56.88,22.12,61.029737014,133.39,48.9464178809,-0.6048446507,48.9501548559,2.7064178809,-2.4048446507,3.6204938254,46.24,1.8,46.2750213398,0.0
2022-02-24 13:00:00,61.8149014055,-24.6205292163,66.5376021109,2.0749014055,-2.4605292163,3.2186052673,59.74,-22.16,63.7176051025,133.41,2.0749014055,-2.4605292163,3.2186052673,2.0749014055,-2.4605292163,3.2186052673,0.0,0.0,0.0,0.0,58.9749014055,-45.5305292163,74.5054903112,2.0749014055,-2.4605292163,3.2186052673,56.9,-43.07,71.3626996406,133.51,66.2749014055,-2.5005292163,66.3220566831,2.0749014055,-2.4605292163,3.2186052673,64.2,-0.04,64.2000124611,133.58,59.7149014055,20.0194707837,62.9813358094,2.0749014055,-2.4605292163,3.2186052673,57.64,22.48,61.868570373,133.51,51.6349014055,0.5394707837,51.6377194683,2.0749014055,-2.4605292163,3.2186052673,49.56,3.0,49.6507160069,0.0
2022-02-24 13:30:00,62.8481680122,-15.2896725403,64.6812670631,2.4481680122,-2.4896725403,3.4917038784,60.4,-12.8,61.7413961617,133.71,2.4481680122,-2.4896725403,3.4917038784,2.4481680122,-2.4896725403,3.4917038784,0.0,0.0,0.0,0.0,59.8881680122,-36.3996725403,70.0823003968,2.4481680122,-2.4896725403,3.4917038784,57.44,-33.91,66.7026363797,133.82,64.8381680122,-16.2896725403,66.853133529,2.4481680122,-2.4896725403,3.4917038784,62.39,-13.8,63.8979819713,133.89,60.4481680122,28.6703274597,66.9026807585,2.4481680122,-2.4896725403,3.4917038784,58.0,31.16,65.840303766,133.82,51.1281680122,-15.1696725403,53.3311215827,2.4481680122,-2.4896725403,3.4917038784,48.68,-12.68,50.3043218819,0.0
2022-02-24 14:00:00,62.6222183312,-14.6453571059,64.3119639996,2.3222183312,-2.5453571059,3.4455102343,60.3,-12.1,61.5020324867,132.82,2.3222183312,-2.5453571059,3.4455102343,2.3222183312,-2.5453571059,3.4455102343,0.0,0.0,0.0,0.0,59.6822183312,-35.7753571059,69.5833554882,2.3222183312,-2.5453571059,3.4455102343,57.36,-33.23,66.2902896358,132.91,64.8322183312,-17.2653571059,67.0917959943,2.3222183312,-2.5453571059,3.4455102343,62.51,-14.72,64.2197672061,131.08,60.2422183312,29.3346428941,67.0048217906,2.3222183312,-2.5453571059,3.4455102343,57.92,31.88,66.1139985177,132.91,51.0422183312,-16.0253571059,53.4987861783,2.3222183312,-2.5453571059,3.4455102343,48.72,-13.48,50.5504579603,0.0
2022-02-24 14:30:00,61.9669175618,-15.2046604936,63.8050199658,2.0069175618,-2.3746604936,3.1091366261,59.96,-12.83,61.3172936454,132.89,2.0069175618,-2.3746604936,3.1091366261,2.0069175618,-2.3746604936,3.1091366261,0.0,0.0,0.0,0.0,59.0169175618,-36.3146604936,69.2946688084,2.0069175618,-2.3746604936,3.1091366261,57.01,-33.94,66.3480497076,133.0,63.4969175618,-17.9946604936,65.9974722708,2.0069175618,-2.3746604936,3.1091366261,61.49,-15.62,63.4429231672,131.24,59.5669175618,28.7853395064,66.1574896615,2.0069175618,-2.3746604936,3.1091366261,57.56,31.16,65.4530304875,133.0,50.6069175618,-12.0946604936,52.0321142907,2.0069175618,-2.3746604936,3.1091366261,48.6,-9.72,49.5624696721,0.0
2022-02-24 15:00:00,62.659734459,-15.313107415,64.5037485823,-0.010265541000000001,-2.883107415,2.8831256906,62.67,-12.43,63.8907958942,132.89,-0.010265541000000001,-2.883107415,2.8831256906,-0.010265541000000001,-2.883107415,2.8831256906,0.0,0.0,0.0,0.0,59.609734459,-36.243107415,69.7630509465,-0.010265541000000001,-2.883107415,2.8831256906,59.62,-33.36,68.3186211805,133.0,65.479734459,-17.953107415,67.8963157371,-0.010265541000000001,-2.883107415,2.8831256906,65.49,-15.07,67.2015252803,131.24,60.229734459,28.436892585,66.6053884674,-0.010265541000000001,-2.883107415,2.8831256906,60.24,31.32,67.8955079516,133.0,51.949734459,-16.643107415,54.5505997656,-0.010265541000000001,-2.883107415,2.8831256906,51.96,-13.76,53.7510855704,0.0
2022-02-24 15:30:00,62.0453174322,-16.1547086804,64.1139300605,-0.2746825678,-2.8347086804,2.8479859227,62.32,-13.32,63.7275827252,132.3,-0.2746825678,-2.8347086804,2.8479859227,-0.2746825678,-2.8347086804,2.8479859227,0.0,0.0,0.0,0.0,58.9953174322,-37.1147086804,69.6989890842,-0.2746825678,-2.8347086804,2.8479859227,59.27,-34.28,68.4693456957,132.42,64.6753174322,-18.8147086804,67.3564395413,-0.2746825678,-2.8347086804,2.8479859227,64.95,-15.98,66.8869411769,130.64,59.6453174322,27.7252913196,65.7742781818,-0.2746825678,-2.8347086804,2.8479859227,59.92,30.56,67.2630656453,132.42,52.1253174322,-12.4347086804,53.5879715736,-0.2746825678,-2.8347086804,2.8479859227,52.4,-9.6,53.2721315511,0.0
2022-02-24 16:00:00,62.2657170901,-16.2962619687,64.3629371525,-0.8542829099,-2.9762619687000003,3.0964390187,63.12,-13.32,64.5101294372,132.69,-0.8542829099,-2.9762619687000003,3.0964390187,-0.8542829099,-2.9762619687000003,3.0964390187,0.0,0.0,0.0,0.0,59.1857170901,-37.2262619687,69.9195515406,-0.8542829099,-2.9762619687000003,3.0964390187,60.04,-34.25,69.122095599,132.8,65.8457170901,-18.8762619687,68.4979687657,-0.8542829099,-2.9762619687000003,3.0964390187,66.7,-15.9,68.5689434073,131.04,59.8257170901,27.5037380313,65.8450607946,-0.8542829099,-2.9762619687000003,3.0964390187,60.68,30.48,67.9050277962,132.8,56.4657170901,-12.5762619687,57.849283242,-0.8542829099,-2.9762619687000003,3.0964390187,57.32,-9.6,58.1183482215,0.0
2022-02-24 16:30:00,64.6001843699,-16.5327793265,66.6822061189,-2.8098156301,-3.4227793265,4.428372409,67.41,-13.11,68.6729946922,131.78,-2.8098156301,-3.4227793265,4.428372409,-2.8098156301,-3.4227793265,4.428372409,0.0,0.0,0.0,0.0,61.3201843699,-37.1827793265,71.7127888845,-2.8098156301,-3.4227793265,4.428372409,64.13,-33.76,72.4734054671,131.89,68.4801843699,-18.6727793265,70.9803376937,-2.8098156301,-3.4227793265,4.428372409,71.29,-15.25,72.9028572828,130.05,62.0301843699,26.9372206735,67.6266044584,-2.8098156301,-3.4227793265,4.428372409,64.84,30.36,71.5957764117,131.89,63.6301843699,-15.5827793265,65.5104829358,-2.8098156301,-3.4227793265,4.428372409,66.44,-12.16,67.5436096163,0.0
2022-02-24 17:00:00,65.4261013074,-20.3210580133,68.5092704023,-3.2638986925999998,-3.6210580133,4.874945724,68.69,-16.7,70.6909195017,131.78,-3.2638986925999998,-3.6210580133,4.874945724,-3.2638986925999998,-3.6210580133,4.874945724,0.0,0.0,0.0,0.0,62.1261013074,-40.5010580133,74.1619050716,-3.2638986925999998,-3.6210580133,4.874945724,65.39,-36.88,75.0732076043,131.89,71.4061013074,-10.9710580133,72.2439991823,-3.2638986925999998,-3.6210580133,4.874945724,74.67,-7.35,75.0308696471,130.05,62.9361013074,22.7789419867,66.9315549334,-3.2638986925999998,-3.6210580133,4.874945724,66.2,26.4,71.269909499,131.89,64.1761013074,-10.1410580133,64.9724021154,-3.2638986925999998,-3.6210580133,4.874945724,67.44,-6.52,67.754438969,0.0
2022-02-24 17:30:00,66.6304508897,-24.5715224914,71.0167353749,-4.9095491103,-3.9515224914,6.3022378935,71.54,-20.62,74.4523740387,130.89,-4.9095491103,-3.9515224914,6.3022378935,-4.9095491103,-3.9515224914,6.3022378935,0.0,0.0,0.0,0.0,63.2104508897,-44.3615224914,77.2237384451,-4.9095491103,-3.9515224914,6.3022378935,68.12,-40.41,79.2041823391,130.99,75.1004508897,-4.2215224914,75.2190067468,-4.9095491103,-3.9515224914,6.3022378935,80.01,-0.27,80.0104555668,130.05,64.1304508897,18.2084775086,66.6653087032,-4.9095491103,-3.9515224914,6.3022378935,69.04,22.16,72.5092214825,130.99,71.8104508897,-1.4715224914,71.8255263498,-4.9095491103,-3.9515224914,6.3022378935,76.72,2.48,76.7600729546,0.0
2022-02-24 18:00:00,68.9573676867,-23.8437003214,72.9632825694,-5.6626323133,-4.2237003214,7.0643505802,74.62,-19.62,77.1562622215,130.25,-5.6626323133,-4.2237003214,7.0643505802,-5.6626323133,-4.2237003214,7.0643505802,0.0,0.0,0.0,0.0,65.3973676867,-43.7137003214,78.6619558372,-5.6626323133,-4.2237003214,7.0643505802,71.06,-39.49,81.2956560955,130.38,77.9673676867,-3.1937003214,78.0327504689,-5.6626323133,-4.2237003214,7.0643505802,83.63,1.03,83.636342579,130.46,66.4173676867,19.2162996786,69.1413979015,-5.6626323133,-4.2237003214,7.0643505802,72.08,23.44,75.7955143792,130.38,73.8573676867,1.9362996786000002,73.8827450631,-5.6626323133,-4.2237003214,7.0643505802,79.52,6.16,79.7582346846,0.0
2022-02-24 18:30:00,70.5949514268,-23.3499373581,74.3563497059,-6.0650485732,-4.3699373581,7.4753706737,76.66,-18.98,78.974654162,130.44,-6.0650485732,-4.3699373581,7.4753706737,-6.0650485732,-4.3699373581,7.4753706737,0.0,0.0,0.0,0.0,66.9349514268,-43.1499373581,79.6379609013,-6.0650485732,-4.3699373581,7.4753706737,73.0,-38.78,82.6612871906,130.55,79.6649514268,-2.7599373581,79.7127451545,-6.0650485732,-4.3699373581,7.4753706737,85.73,1.6099999999999999,85.745116479,130.61,67.9749514268,19.5100626419,70.7194214185,-6.0650485732,-4.3699373581,7.4753706737,74.04,23.88,77.7957325308,130.55,64.7349514268,-0.8499373581,64.7405308114,-6.0650485732,-4.3699373581,7.4753706737,70.8,3.52,70.8874488185,0.0
2022-02-24 19:00:00,69.9141173172,-23.786854875,73.8498359178,-6.5958826828,-4.316854875,7.8829502331,76.51,-19.47,78.9484705362,130.11,-6.5958826828,-4.316854875,7.8829502331,-6.5958826828,-4.316854875,7.8829502331,0.0,0.0,0.0,0.0,66.2841173172,-43.636854875,79.3584230684,-6.5958826828,-4.316854875,7.8829502331,72.88,-39.32,82.8103665008,130.28,79.4641173172,-3.106854875,79.5248293819,-6.5958826828,-4.316854875,7.8829502331,86.06,1.21,86.0685058543,130.3,67.3241173172,19.283145125,70.0312534405,-6.5958826828,-4.316854875,7.8829502331,73.92,23.6,77.5959174184,130.28,64.8841173172,1.443145125,64.9001644673,-6.5958826828,-4.316854875,7.8829502331,71.48,5.76,71.7117005795,0.0
2022-02-24 19:30:00,68.4128671391,-24.8500253512,72.7862909493,-5.7171328609,-4.1300253512,7.0528517318,74.13,-20.72,76.9712628193,130.97,-5.7171328609,-4.1300253512,7.0528517318,-5.7171328609,-4.1300253512,7.0528517318,0.0,0.0,0.0,0.0,64.8928671391,-44.8200253512,78.8664623146,-5.7171328609,-4.1300253512,7.0528517318,70.61,-40.69,81.4950808331,131.07,77.4628671391,-4.2100253512,77.5771880057,-5.7171328609,-4.1300253512,7.0528517318,83.18,-0.08,83.1800384708,131.16,65.9628671391,18.5099746488,68.5107218085,-5.7171328609,-4.1300253512,7.0528517318,71.68,22.64,75.1704197141,131.07,72.6428671391,-0.8500253512,72.6478402246,-5.7171328609,-4.1300253512,7.0528517318,78.36,3.2800000000000002,78.4286172261,0.0
2022-02-24 20:00:00,65.9475012092,-25.8155737369,70.8203132095,-4.8124987908,-3.9655737369,6.2358575733,70.76,-21.85,74.0567356829,130.97,-4.8124987908,-3.9655737369,6.2358575733,-4.8124987908,-3.9655737369,6.2358575733,0.0,0.0,0.0,0.0,62.6175012092,-45.5955737369,77.4590717868,-4.8124987908,-3.9655737369,6.2358575733,67.43,-41.63,79.2455790565,131.07,74.1875012092,-5.4855737369,74.3900319591,-4.8124987908,-3.9655737369,6.2358575733,79.0,-1.52,79.0146214317,131.16,63.5475012092,17.1544262631,65.8221790155,-4.8124987908,-3.9655737369,6.2358575733,68.36,21.12,71.5481935481,131.07,67.5075012092,-3.7655737369,67.6124416441,-4.8124987908,-3.9655737369,6.2358575733,72.32,0.2,72.3202765481,0.0
2022-02-24 20:30:00,63.0355678138,-27.2678154666,68.6805399653,-4.2744321862,-3.7678154666,5.6979999917,67.31,-23.5,71.2943623297,130.45,-4.2744321862,-3.7678154666,5.6979999917,-4.2744321862,-3.7678154666,5.6979999917,0.0,0.0,0.0,0.0,59.8655678138,-47.1878154666,76.2271351828,-4.2744321862,-3.7678154666,5.6979999917,64.14,-43.42,77.4547351684,130.58,70.7455678138,-6.9678154666,71.0878739144,-4.2744321862,-3.7678154666,5.6979999917,75.02,-3.2,75.0882174512,130.7,60.8055678138,16.0321845334,62.8836069104,-4.2744321862,-3.7678154666,5.6979999917,65.08,19.8,68.0253364564,130.58,61.4855678138,-5.0478154666,61.6924265236,-4.2744321862,-3.7678154666,5.6979999917,65.76,-1.28,65.7724562412,0.0
2022-02-24 21:00:00,60.2944341862,-28.9350371883,66.8779124295,-3.7155658138,-3.5950371883,5.1700794676,64.01,-25.34,68.8432690973,131.01,-3.7155658138,-3.5950371883,5.1700794676,-3.7155658138,-3.5950371883,5.1700794676,0.0,0.0,0.0,0.0,57.3044341862,-49.2150371883,75.5375275135,-3.7155658138,-3.5950371883,5.1700794676,61.02,-45.62,76.1880883078,131.15,67.7744341862,-7.7050371883,68.2110073767,-3.7155658138,-3.5950371883,5.1700794676,71.49,-4.11,71.6080456373,131.34,58.2044341862,15.1249628117,60.1375145728,-3.7155658138,-3.5950371883,5.1700794676,61.92,18.72,64.6879030422,131.15,53.4444341862,-7.7150371883,53.9984198315,-3.7155658138,-3.5950371883,5.1700794676,57.16,-4.12,57.3082891038,0.0
2022-02-24 21:30:00,57.6170012486,-27.6504014169,63.908243063,-3.0829987514,-3.4004014169,4.5899467423,60.7,-24.25,65.3647649732,132.28,-3.0829987514,-3.4004014169,4.5899467423,-3.0829987514,-3.4004014169,4.5899467423,0.0,0.0,0.0,0.0,54.7470012486,-48.4204014169,73.087409443,-3.0829987514,-3.4004014169,4.5899467423,57.83,-45.02,73.2878523358,132.42,63.3770012486,-14.4104014169,64.9946455968,-3.0829987514,-3.4004014169,4.5899467423,66.46,-11.01,67.365805124,132.58,55.5970012486,17.0395985831,58.1495869952,-3.0829987514,-3.4004014169,4.5899467423,58.68,20.44,62.138039879,132.42,50.3570012486,-13.1204014169,52.0381831744,-3.0829987514,-3.4004014169,4.5899467423,53.44,-9.72,54.3167745729,0.0
2022-02-24 22:00:00,55.5109846324,-22.675693575,59.9637931919,-2.2290153676,-3.165693575,3.8717083206,57.74,-19.51,60.9470893481,133.5,-2.2290153676,-3.165693575,3.8717083206,-2.2290153676,-3.165693575,3.8717083206,0.0,0.0,0.0,0.0,52.7709846324,-43.745693575,68.5453319011,-2.2290153676,-3.165693575,3.8717083206,55.0,-40.58,68.3501016824,133.62,58.5609846324,-24.895693575,63.6332026516,-2.2290153676,-3.165693575,3.8717083206,60.79,-21.73,64.5570832674,133.16,53.4509846324,21.954306425,57.7840750447,-2.2290153676,-3.165693575,3.8717083206,55.68,25.12,61.0841779842,133.62,47.6909846324,-21.445693575,52.2909914624,-2.2290153676,-3.165693575,3.8717083206,49.92,-18.28,53.1616854511,0.0
2022-02-24 22:30:00,52.2394843516,-23.8862619687,57.4414243918,-1.7605156484000002,-2.9762619687000003,3.4579691518,54.0,-20.91,57.9070643359,133.72,-1.7605156484000002,-2.9762619687000003,3.4579691518,-1.7605156484000002,-2.9762619687000003,3.4579691518,0.0,0.0,0.0,0.0,49.6694843516,-44.9562619687,66.9934561427,-1.7605156484000002,-2.9762619687000003,3.4579691518,51.43,-41.98,66.3879906308,133.84,55.1094843516,-26.2562619687,61.0446275938,-1.7605156484000002,-2.9762619687000003,3.4579691518,56.87,-23.28,61.4504296161,132.14,50.2394843516,20.7437380313,54.3535505319,-1.7605156484000002,-2.9762619687000003,3.4579691518,52.0,23.72,57.1545133826,133.84,43.1194843516,-21.4962619687,48.180693326,-1.7605156484000002,-2.9762619687000003,3.4579691518,44.88,-18.52,48.5510535416,0.0
2022-02-24 23:00:00,49.4420512663,-24.5153811993,55.1862333265,-1.0379487337,-2.7753811993,2.9631197032000003,50.48,-21.74,54.962332556,133.72,-1.0379487337,-2.7753811993,2.9631197032000003,-1.0379487337,-2.7753811993,2.9631197032000003,0.0,0.0,0.0,0.0,47.0320512663,-45.8053811993,65.651708227,-1.0379487337,-2.7753811993,2.9631197032000003,48.07,-43.03,64.5159344658,133.84,51.7120512663,-27.2253811993,58.4410611438,-1.0379487337,-2.7753811993,2.9631197032000003,52.75,-24.45,58.1409064257,132.14,47.5620512663,20.5046188007,51.7937072704,-1.0379487337,-2.7753811993,2.9631197032000003,48.6,23.28,53.8880172209,133.84,46.3620512663,-23.3353811993,51.9035626266,-1.0379487337,-2.7753811993,2.9631197032000003,47.4,-20.56,51.6669488164,0.0
2022-02-24 23:30:00,47.0854345708,-24.9442041865,53.2846269689,-0.2545654292,-2.5542041865,2.5668585048,47.34,-22.39,52.3678116785,133.8,-0.2545654292,-2.5542041865,2.5668585048,-0.2545654292,-2.5542041865,2.5668585048,0.0,0.0,0.0,0.0,44.8354345708,-46.0542041865,64.2744577293,-0.2545654292,-2.5542041865,2.5668585048,45.09,-43.5,62.6526783147,133.92,48.8054345708,-27.6442041865,56.0907520786,-0.2545654292,-2.5542041865,2.5668585048,49.06,-25.09,55.1034635935,132.29,45.2654345708,19.6857958135,49.3608156709,-0.2545654292,-2.5542041865,2.5668585048,45.52,22.24,50.662491056,133.92,40.8654345708,-22.8342041865,46.8122272861,-0.2545654292,-2.5542041865,2.5668585048,41.12,-20.28,45.8490217998,0.0
