Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-25 00:00:00,45.2862843425,-25.1604571457,51.8063331392,-0.1337156575,-2.4204571457,2.4241478237000003,45.42,-22.74,50.7945272643,133.8,-0.1337156575,-2.4204571457,2.4241478237000003,-0.1337156575,-2.4204571457,2.4241478237000003,0.0,0.0,0.0,0.0,43.1262843425,-46.4504571457,63.3839204391,-0.1337156575,-2.4204571457,2.4241478237000003,43.26,-44.03,61.7257523243,133.92,46.8962843425,-28.8204571457,55.0443478953,-0.1337156575,-2.4204571457,2.4241478237000003,47.03,-26.4,53.9331150593,132.29,43.5462843425,19.6995428543,47.79488329,-0.1337156575,-2.4204571457,2.4241478237000003,43.68,22.12,48.9615849417,133.92,39.7462843425,-24.9004571457,46.9020243177,-0.1337156575,-2.4204571457,2.4241478237000003,39.88,-22.48,45.779523807,0.0
2022-02-25 00:30:00,47.4930679323,-24.8099367292,53.5828747095,0.0730679323,-2.4199367292,2.42103959,47.42,-22.39,52.4401420669,134.41,0.0730679323,-2.4199367292,2.42103959,0.0730679323,-2.4199367292,2.42103959,0.0,0.0,0.0,0.0,45.2130679323,-45.8799367292,64.4142073314,0.0730679323,-2.4199367292,2.42103959,45.14,-43.46,62.6609224318,134.54,48.9830679323,-27.5999367292,56.2236378361,0.0730679323,-2.4199367292,2.42103959,48.91,-25.18,55.0110943356,132.99,45.6330679323,19.7000632708,49.7038165717,0.0730679323,-2.4199367292,2.42103959,45.56,22.12,50.6459080282,134.54,39.0330679323,-22.1799367292,44.894654309,0.0730679323,-2.4199367292,2.42103959,38.96,-19.76,43.6845418884,0.0
2022-02-25 01:00:00,47.2452675374,-24.8668383236,53.3898394163,-0.7947324626000001,-2.6468383236,2.7635760888,48.04,-22.22,52.9298592479,133.81,-0.7947324626000001,-2.6468383236,2.7635760888,-0.7947324626000001,-2.6468383236,2.7635760888,0.0,0.0,0.0,0.0,44.9652675374,-45.6668383236,64.0884966838,-0.7947324626000001,-2.6468383236,2.7635760888,45.76,-43.02,62.8068308387,133.93,49.9852675374,-27.5468383236,57.0732448036,-0.7947324626000001,-2.6468383236,2.7635760888,50.78,-24.9,56.5563294424,132.31,45.3652675374,19.1131616764,49.2272327884,-0.7947324626000001,-2.6468383236,2.7635760888,46.16,21.76,51.0317861729,133.93,43.7652675374,-22.0068383236,48.9867285662,-0.7947324626000001,-2.6468383236,2.7635760888,44.56,-19.36,48.5839808991,0.0
2022-02-25 01:30:00,45.5780505291,-25.4588079031,52.2064133022,-1.0019494709,-2.6588079031,2.8413310627,46.58,-22.8,51.8607404498,132.83,-1.0019494709,-2.6588079031,2.8413310627,-1.0019494709,-2.6588079031,2.8413310627,0.0,0.0,0.0,0.0,43.3680505291,-46.4688079031,63.5620792189,-1.0019494709,-2.6588079031,2.8413310627,44.37,-43.81,62.3539333162,132.96,48.5280505291,-28.0788079031,56.065953496,-1.0019494709,-2.6588079031,2.8413310627,49.53,-25.42,55.6722309594,131.33,43.7580505291,18.9411920969,47.6816080282,-1.0019494709,-2.6588079031,2.8413310627,44.76,21.6,49.6992716244,132.96,38.9980505291,-22.4188079031,44.9827844054,-1.0019494709,-2.6588079031,2.8413310627,40.0,-19.76,44.6145447136,0.0
2022-02-25 02:00:00,44.0233005552,-25.8239399976,51.0384841936,-0.8966994448000001,-2.6239399976,2.7729282366,44.92,-23.2,50.5573575259,133.66,-0.8966994448000001,-2.6239399976,2.7729282366,-0.8966994448000001,-2.6239399976,2.7729282366,0.0,0.0,0.0,0.0,41.8833005552,-47.1239399976,63.0466223227,-0.8966994448000001,-2.6239399976,2.7729282366,42.78,-44.5,61.7282625707,133.78,46.8633005552,-28.7839399976,54.997128477,-0.8966994448000001,-2.6239399976,2.7729282366,47.76,-26.16,54.4551485169,132.13,42.2633005552,19.1360600024,46.3936996395,-0.8966994448000001,-2.6239399976,2.7729282366,43.16,21.76,48.3351135304,133.78,41.9433005552,-23.7039399976,48.1779745618,-0.8966994448000001,-2.6239399976,2.7729282366,42.84,-21.08,47.7454919338,0.0
2022-02-25 02:30:00,43.315334153,-25.5883675185,50.3088732237,-0.7746658470000001,-2.5583675185,2.6730790363,44.09,-23.03,49.7424265592,134.61,-0.7746658470000001,-2.5583675185,2.6730790363,-0.7746658470000001,-2.5583675185,2.6730790363,0.0,0.0,0.0,0.0,41.205334153,-46.7683675185,62.3310497505,-0.7746658470000001,-2.5583675185,2.6730790363,41.98,-44.21,60.9659290096,134.72,45.905334153,-29.1483675185,54.3776335701,-0.7746658470000001,-2.5583675185,2.6730790363,46.68,-26.59,53.7219740888,133.1,41.545334153,19.0416324815,45.7011877028,-0.7746658470000001,-2.5583675185,2.6730790363,42.32,21.6,47.5136022629,134.72,40.185334153,-24.6783675185,47.1580629836,-0.7746658470000001,-2.5583675185,2.6730790363,40.96,-22.12,46.5512191033,0.0
2022-02-25 03:00:00,42.7542174498,-25.9087037779,49.9918397461,-0.8257825502,-2.5287037779,2.6601239852000003,43.58,-23.38,49.4554425721,134.05,-0.8257825502,-2.5287037779,2.6601239852000003,-0.8257825502,-2.5287037779,2.6601239852000003,0.0,0.0,0.0,0.0,40.6742174498,-47.2187037779,62.3217293696,-0.8257825502,-2.5287037779,2.6601239852000003,41.5,-44.69,60.9872617847,134.16,45.2242174498,-29.1687037779,53.8148968598,-0.8257825502,-2.5287037779,2.6601239852000003,46.05,-26.64,53.2004896594,132.62,41.0142174498,19.0312962221,45.2145581524,-0.8257825502,-2.5287037779,2.6601239852000003,41.84,21.56,47.0682398226,134.16,44.8542174498,-25.4487037779,51.5707024095,-0.8257825502,-2.5287037779,2.6601239852000003,45.68,-22.92,51.1076197841,0.0
2022-02-25 03:30:00,41.8806509867,-26.2504171298,49.42745519,-0.5793490133,-2.4704171298,2.5374408514,42.46,-23.78,48.6655935955,134.57,-0.5793490133,-2.4704171298,2.5374408514,-0.5793490133,-2.4704171298,2.5374408514,0.0,0.0,0.0,0.0,39.8606509867,-47.4204171298,61.9481029398,-0.5793490133,-2.4704171298,2.5374408514,40.44,-44.95,60.4640066486,134.69,44.1006509867,-28.9904171298,52.776052361,-0.5793490133,-2.4704171298,2.5374408514,44.68,-26.52,51.9577982597,133.1,40.1806509867,18.3695828702,44.1806098706,-0.5793490133,-2.4704171298,2.5374408514,40.76,20.84,45.7786325702,134.69,43.3006509867,-24.9504171298,49.9746905025,-0.5793490133,-2.4704171298,2.5374408514,43.88,-22.48,49.3031925944,0.0
2022-02-25 04:00:00,40.9848341155,-26.4634675582,48.7859789559,-0.5151658845,-2.4334675582,2.4874002986,41.5,-24.03,47.9550925346,134.15,-0.5151658845,-2.4334675582,2.4874002986,-0.5151658845,-2.4334675582,2.4874002986,0.0,0.0,0.0,0.0,39.0148341155,-47.8834675582,61.7655546924,-0.5151658845,-2.4334675582,2.4874002986,39.53,-45.45,60.2355659059,134.27,43.1048341155,-29.2934675582,52.1165421504,-0.5151658845,-2.4334675582,2.4874002986,43.62,-26.86,51.2265946555,132.63,39.3248341155,18.6465324418,43.5216698935,-0.5151658845,-2.4334675582,2.4874002986,39.84,21.08,45.073184933,134.27,34.8048341155,-26.1534675582,43.535966087,-0.5151658845,-2.4334675582,2.4874002986,35.32,-23.72,42.5457494939,0.0
2022-02-25 04:30:00,40.6157175108,-26.2796404857,48.3761926259,-0.3042824892,-2.3996404857,2.4188555752,40.92,-23.88,47.3782735017,134.01,-0.3042824892,-2.3996404857,2.4188555752,-0.3042824892,-2.3996404857,2.4188555752,0.0,0.0,0.0,0.0,38.6657175108,-47.4596404857,61.2164617211,-0.3042824892,-2.3996404857,2.4188555752,38.97,-45.06,59.5740253802,134.14,42.6357175108,-29.1196404857,51.6309778106,-0.3042824892,-2.3996404857,2.4188555752,42.94,-26.72,50.5747170037,132.54,38.9357175108,18.3203595143,43.0305202248,-0.3042824892,-2.3996404857,2.4188555752,39.24,20.72,44.3744971802,134.14,31.1757175108,-25.0396404857,39.9863596488,-0.3042824892,-2.3996404857,2.4188555752,31.48,-22.64,38.7757656275,0.0
2022-02-25 05:00:00,40.5332008435,-26.2787117392,48.3064287781,-0.016799156500000002,-2.3887117392,2.3887708104,40.55,-23.89,47.0641540878,134.01,-0.016799156500000002,-2.3887117392,2.3887708104,-0.016799156500000002,-2.3887117392,2.3887708104,0.0,0.0,0.0,0.0,38.6032008435,-47.5687117392,61.2616474794,-0.016799156500000002,-2.3887117392,2.3887708104,38.62,-45.18,59.4368303327,134.14,42.3532008435,-29.1287117392,51.4030686757,-0.016799156500000002,-2.3887117392,2.3887708104,42.37,-26.74,50.1023402647,132.54,38.8632008435,18.5312882608,43.0552787055,-0.016799156500000002,-2.3887117392,2.3887708104,38.88,20.92,44.1508867408,134.14,32.1032008435,-25.7087117392,41.1284981939,-0.016799156500000002,-2.3887117392,2.3887708104,32.12,-23.32,39.6927801999,0.0
2022-02-25 05:30:00,41.6852840685,-25.5318662928,48.8829121909,-0.2447159315,-2.4818662928,2.4939017989,41.93,-23.05,47.8479612941,134.47,-0.2447159315,-2.4818662928,2.4939017989,-0.2447159315,-2.4818662928,2.4939017989,0.0,0.0,0.0,0.0,39.6752840685,-46.6018662928,61.2034484967,-0.2447159315,-2.4818662928,2.4939017989,39.92,-44.12,59.4994184846,134.59,43.7552840685,-28.8418662928,52.4058979044,-0.2447159315,-2.4818662928,2.4939017989,44.0,-26.36,51.2918083128,132.96,39.9552840685,18.7581337072,44.1394642601,-0.2447159315,-2.4818662928,2.4939017989,40.2,21.24,45.4662248268,134.59,38.5552840685,-24.6018662928,45.735781995,-0.2447159315,-2.4818662928,2.4939017989,38.8,-22.12,44.6624495522,0.0
2022-02-25 06:00:00,43.1477506398,-25.383867927,50.0606545723,-0.7822493602,-2.583867927,2.6996828565,43.93,-22.8,49.49429159,133.57,-0.7822493602,-2.583867927,2.6996828565,-0.7822493602,-2.583867927,2.6996828565,0.0,0.0,0.0,0.0,41.0277506398,-46.833867927,62.2630509015,-0.7822493602,-2.583867927,2.6996828565,41.81,-44.25,60.8780633726,133.7,45.4677506398,-28.183867927,53.4943619419,-0.7822493602,-2.583867927,2.6996828565,46.25,-25.6,52.8622975286,132.12,41.3777506398,19.776132073,45.8608073171,-0.7822493602,-2.583867927,2.6996828565,42.16,22.36,47.7224810755,133.7,43.6977506398,-23.983867927,49.846959102,-0.7822493602,-2.583867927,2.6996828565,44.48,-21.4,49.3602106965,0.0
2022-02-25 06:30:00,46.9232005799,-23.976229914,52.6938929436,-1.9767994200999999,-2.8862299140000003,3.4982937361,48.9,-21.09,53.2540899838,134.84,-1.9767994200999999,-2.8862299140000003,3.4982937361,-1.9767994200999999,-2.8862299140000003,3.4982937361,0.0,0.0,0.0,0.0,44.5632005799,-45.056229914,63.3714659763,-1.9767994200999999,-2.8862299140000003,3.4982937361,46.54,-42.17,62.8035070677,134.95,50.1532005799,-26.166229914,56.5686761054,-1.9767994200999999,-2.8862299140000003,3.4982937361,52.13,-23.28,57.0919898059,133.29,45.0232005799,20.433770086,49.4431749626,-1.9767994200999999,-2.8862299140000003,3.4982937361,47.0,23.32,52.4673460354,134.95,43.8632005799,-20.686229914,48.4963964967,-1.9767994200999999,-2.8862299140000003,3.4982937361,45.84,-17.8,49.1746438726,0.0
2022-02-25 07:00:00,49.8410836829,-22.997775241,54.8910856945,-3.0189163171,-3.167775241,4.3759176988,52.86,-19.83,56.4571386097,133.56,-3.0189163171,-3.167775241,4.3759176988,-3.0189163171,-3.167775241,4.3759176988,0.0,0.0,0.0,0.0,47.2810836829,-44.067775241,64.6333481179,-3.0189163171,-3.167775241,4.3759176988,50.3,-40.9,64.829777109,133.67,53.8110836829,-24.687775241,59.2040452459,-3.0189163171,-3.167775241,4.3759176988,56.83,-21.52,60.7680779686,131.95,47.7810836829,21.432224759,52.3676638398,-3.0189163171,-3.167775241,4.3759176988,50.8,24.6,56.4428914922,133.67,41.1010836829,-20.887775241,46.1042105933,-3.0189163171,-3.167775241,4.3759176988,44.12,-17.72,47.5454813836,0.0
2022-02-25 07:30:00,54.2840168638,-21.2596168115,58.2985916969,-3.9459831362,-3.4696168115,5.2544289633,58.23,-17.79,60.8869197776,133.56,-3.9459831362,-3.4696168115,5.2544289633,-3.9459831362,-3.4696168115,5.2544289633,0.0,0.0,0.0,0.0,51.4740168638,-42.0296168115,66.453465684,-3.9459831362,-3.4696168115,5.2544289633,55.42,-38.56,67.5148131894,132.61,58.5840168638,-22.7896168115,62.8605891343,-3.9459831362,-3.4696168115,5.2544289633,62.53,-19.32,65.446644681,130.77,52.0540168638,22.5303831885,56.7207090777,-3.9459831362,-3.4696168115,5.2544289633,56.0,26.0,61.7413961617,132.61,47.3340168638,-19.4296168115,51.1665824724,-3.9459831362,-3.4696168115,5.2544289633,51.28,-15.96,53.706237999,0.0
2022-02-25 08:00:00,57.4533501268,-21.7983117897,61.4496040481,-4.1466498732,-3.5383117897,5.4510875513,61.6,-18.26,64.249417118,132.48,-4.1466498732,-3.5383117897,5.4510875513,-4.1466498732,-3.5383117897,5.4510875513,0.0,0.0,0.0,0.0,54.4733501268,-42.1983117897,68.9060475715,-4.1466498732,-3.5383117897,5.4510875513,58.62,-38.66,70.2203674157,132.61,62.4933501268,-17.0583117897,64.7796635618,-4.1466498732,-3.5383117897,5.4510875513,66.64,-13.52,67.9976470181,130.77,55.1733501268,21.5816882103,59.2441375177,-4.1466498732,-3.5383117897,5.4510875513,59.32,25.12,64.4195374091,132.61,54.1733501268,-13.6183117897,55.8588424509,-4.1466498732,-3.5383117897,5.4510875513,58.32,-10.08,59.1847007258,0.0
2022-02-25 08:30:00,59.382000164,-26.2510980292,64.9256658897,-3.917999836,-3.5710980292,5.3012700223,63.3,-22.68,67.2404074943,131.71,-3.917999836,-3.5710980292,5.3012700223,-3.917999836,-3.5710980292,5.3012700223,0.0,0.0,0.0,0.0,56.382000164,-46.5710980292,73.1286340235,-3.917999836,-3.5710980292,5.3012700223,60.3,-43.0,74.0613934516,131.84,66.992000164,-5.3510980292,67.2053743096,-3.917999836,-3.5710980292,5.3012700223,70.91,-1.78,70.9323374773,130.41,57.162000164,17.4689019708,59.7717056709,-3.917999836,-3.5710980292,5.3012700223,61.08,21.04,64.6022290637,131.84,53.682000164,-3.4910980292,53.7953985677,-3.917999836,-3.5710980292,5.3012700223,57.6,0.08,57.6000555555,0.0
2022-02-25 09:00:00,60.9669335241,-25.075565566,65.9223101218,-3.1130664759,-3.455565566,4.651033892,64.08,-21.62,67.6289198494,132.12,-3.1130664759,-3.455565566,4.651033892,-3.1130664759,-3.455565566,4.651033892,0.0,0.0,0.0,0.0,57.9169335241,-45.455565566,73.6245857697,-3.1130664759,-3.455565566,4.651033892,61.03,-42.0,74.0854972312,132.25,68.4669335241,-4.045565566,68.5863513167,-3.1130664759,-3.455565566,4.651033892,71.58,-0.59,71.5824315038,132.38,58.7269335241,18.704434434,61.6336644103,-3.1130664759,-3.455565566,4.651033892,61.84,22.16,65.6905716218,132.25,51.6069335241,-1.615565566,51.6322151361,-3.1130664759,-3.455565566,4.651033892,54.72,1.8399999999999999,54.7509269328,0.0
2022-02-25 09:30:00,60.6330501252,-24.7475110521,65.4889767118,-2.1569498748,-3.2375110521,3.8902327147999998,62.79,-21.51,66.3721643462,132.21,-2.1569498748,-3.2375110521,3.8902327147999998,-2.1569498748,-3.2375110521,3.8902327147999998,0.0,0.0,0.0,0.0,57.6530501252,-45.0975110521,73.1960360391,-2.1569498748,-3.2375110521,3.8902327147999998,59.81,-41.86,73.0033951265,132.33,68.2830501252,-3.4575110521,68.3705295948,-2.1569498748,-3.2375110521,3.8902327147999998,70.44,-0.22,70.440343554,132.47,58.4030501252,18.9224889479,61.391993386,-2.1569498748,-3.2375110521,3.8902327147999998,60.56,22.16,64.4870467613,132.33,56.3630501252,-0.5175110521,56.3654259019,-2.1569498748,-3.2375110521,3.8902327147999998,58.52,2.7199999999999998,58.583178473,0.0
2022-02-25 10:00:00,60.1623835847,-25.2778952888,65.2570638998,-0.9676164153000001,-3.0178952888,3.1692228544,61.13,-22.26,65.0567790472,132.09,-0.9676164153000001,-3.0178952888,3.1692228544,-0.9676164153000001,-3.0178952888,3.1692228544,0.0,0.0,0.0,0.0,57.2523835847,-45.9078952888,73.3850821079,-0.9676164153000001,-3.0178952888,3.1692228544,58.22,-42.89,72.3126579514,132.21,67.3223835847,-3.8978952888,67.4351311945,-0.9676164153000001,-3.0178952888,3.1692228544,68.29,-0.88,68.2956697017,132.33,58.0323835847,18.9021047112,61.0331639934,-0.9676164153000001,-3.0178952888,3.1692228544,59.0,21.92,62.9403400054,132.21,57.4323835847,-2.2178952888,57.4751924202,-0.9676164153000001,-3.0178952888,3.1692228544,58.4,0.8,58.405479195,0.0
2022-02-25 10:30:00,59.5440001958,-25.4263499618,64.7455576213,0.0040001958,-2.7363499618000002,2.7363528857,59.54,-22.69,63.7169341698,133.07,0.0040001958,-2.7363499618000002,2.7363528857,0.0040001958,-2.7363499618000002,2.7363528857,0.0,0.0,0.0,0.0,56.7440001958,-45.9763499618,73.0322279136,0.0040001958,-2.7363499618000002,2.7363528857,56.74,-43.24,71.3381048248,133.17,66.4040001958,-3.9163499618,66.5193884445,0.0040001958,-2.7363499618000002,2.7363528857,66.4,-1.18,66.4104841121,133.32,57.4040001958,18.5836500382,60.337146827,0.0040001958,-2.7363499618000002,2.7363528857,57.4,21.32,61.2315474245,133.17,55.5240001958,-2.3363499618,55.573133157,0.0040001958,-2.7363499618000002,2.7363528857,55.52,0.4,55.5214409035,0.0
2022-02-25 11:00:00,58.5640838001,-25.542194591,63.8917492003,1.6340838001,-2.592194591,3.0642621728,56.93,-22.95,61.3818165257,132.88,1.6340838001,-2.592194591,3.0642621728,1.6340838001,-2.592194591,3.0642621728,0.0,0.0,0.0,0.0,55.8640838001,-46.342194591,72.5837093179,1.6340838001,-2.592194591,3.0642621728,54.23,-43.75,69.6775100014,132.98,65.3240838001,-3.362194591,65.4105517237,1.6340838001,-2.592194591,3.0642621728,63.69,-0.77,63.6946544068,133.12,56.5540838001,18.887805409,59.6247732712,1.6340838001,-2.592194591,3.0642621728,54.92,21.48,58.9711522696,132.98,51.7140838001,-1.872194591,51.7479620456,1.6340838001,-2.592194591,3.0642621728,50.08,0.72,50.0851754514,0.0
2022-02-25 11:30:00,58.0381503149,-25.4798087202,63.3849157481,2.2081503149,-2.7098087202,3.4955673522,55.83,-22.77,60.2947908198,133.62,2.2081503149,-2.7098087202,3.4955673522,2.2081503149,-2.7098087202,3.4955673522,0.0,0.0,0.0,0.0,55.3781503149,-46.1998087202,72.1190810957,2.2081503149,-2.7098087202,3.4955673522,53.17,-43.49,68.6908218032,133.69,66.2981503149,-3.3698087202,66.3837355531,2.2081503149,-2.7098087202,3.4955673522,64.09,-0.66,64.093398256,133.8,56.0081503149,18.7301912798,59.0570314787,2.2081503149,-2.7098087202,3.4955673522,53.8,21.44,57.9147097031,133.69,53.4481503149,-1.5898087202,53.4717894207,2.2081503149,-2.7098087202,3.4955673522,51.24,1.12,51.2522389755,0.0
2022-02-25 12:00:00,60.9816669813,-25.0505292163,65.9264189975,0.4616669813,-2.4605292163,2.503465683,60.52,-22.59,64.598595186,133.23,0.4616669813,-2.4605292163,2.503465683,0.4616669813,-2.4605292163,2.503465683,0.0,0.0,0.0,0.0,58.0916669813,-45.7505292163,73.9442539771,0.4616669813,-2.4605292163,2.503465683,57.63,-43.29,72.0780202281,133.34,65.7916669813,-3.1105292163,65.8651564652,0.4616669813,-2.4605292163,2.503465683,65.33,-0.65,65.3332335033,133.42,58.8216669813,19.3394707837,61.9193316877,0.4616669813,-2.4605292163,2.503465683,58.36,21.8,62.2987126673,133.34,52.6616669813,-1.3005292163,52.6777234274,0.4616669813,-2.4605292163,2.503465683,52.2,1.16,52.2128872981,0.0
2022-02-25 12:30:00,60.265416786,-25.093459597,65.2809480242,0.735416786,-2.5734595970000003,2.6764775632,59.53,-22.52,63.6472411028,133.21,0.735416786,-2.5734595970000003,2.6764775632,0.735416786,-2.5734595970000003,2.6764775632,0.0,0.0,0.0,0.0,57.455416786,-45.773459597,73.4597476277,0.735416786,-2.5734595970000003,2.6764775632,56.72,-43.2,71.2979550899,133.34,66.845416786,-3.333459597,66.9284819653,0.735416786,-2.5734595970000003,2.6764775632,66.11,-0.76,66.1143683325,133.44,58.175416786,19.146540403,61.2451559524,0.735416786,-2.5734595970000003,2.6764775632,57.44,21.72,61.4093803909,133.34,55.055416786,-1.573459597,55.0778965882,0.735416786,-2.5734595970000003,2.6764775632,54.32,1.0,54.3292039331,0.0
2022-02-25 13:00:00,60.7066333744,-20.5080232978,64.0770969633,-0.23336662560000002,-2.7280232978,2.7379866864,60.94,-17.78,63.480800247,133.21,-0.23336662560000002,-2.7280232978,2.7379866864,-0.23336662560000002,-2.7280232978,2.7379866864,0.0,0.0,0.0,0.0,57.7566333744,-41.4680232978,71.1015165448,-0.23336662560000002,-2.7280232978,2.7379866864,57.99,-38.74,69.7397139369,133.34,65.0866333744,-12.1880232978,66.2179564463,-0.23336662560000002,-2.7280232978,2.7379866864,65.32,-9.46,66.0014696806,133.44,58.4466333744,23.7519767022,63.0885516561,-0.23336662560000002,-2.7280232978,2.7379866864,58.68,26.48,64.3780459474,133.34,52.7266333744,-8.4080232978,53.392815273,-0.23336662560000002,-2.7280232978,2.7379866864,52.96,-5.68,53.2637212369,0.0
2022-02-25 13:30:00,62.199816734,-16.4759896089,64.3449721061,0.30981673400000004,-2.5359896089,2.5548443603,61.89,-13.94,63.440489437,133.4,0.30981673400000004,-2.5359896089,2.5548443603,0.30981673400000004,-2.5359896089,2.5548443603,0.0,0.0,0.0,0.0,59.189816734,-37.3759896089,70.0028499724,0.30981673400000004,-2.5359896089,2.5548443603,58.88,-34.84,68.4154953209,133.5,63.519816734,-18.5959896089,66.1859346648,0.30981673400000004,-2.5359896089,2.5548443603,63.21,-16.06,65.2183080124,132.49,59.789816734,27.3040103911,65.7292261367,0.30981673400000004,-2.5359896089,2.5548443603,59.48,29.84,66.5454431197,133.5,52.869816734,-12.5359896089,54.3357024153,0.30981673400000004,-2.5359896089,2.5548443603,52.56,-10.0,53.5028373079,0.0
2022-02-25 14:00:00,62.3351167342,-16.8045245234,64.5605051306,-0.3948832658,-2.8045245234,2.8321883052,62.73,-14.0,64.2732673823,132.67,-0.3948832658,-2.8045245234,2.8321883052,-0.3948832658,-2.8045245234,2.8321883052,0.0,0.0,0.0,0.0,59.2951167342,-37.8445245234,70.3428667665,-0.3948832658,-2.8045245234,2.8321883052,59.69,-35.04,69.2148661777,132.77,63.8851167342,-18.9945245234,66.6490817792,-0.3948832658,-2.8045245234,2.8321883052,64.28,-16.19,66.2875139072,130.99,60.0051167342,27.3154754766,65.9298811981,-0.3948832658,-2.8045245234,2.8321883052,60.4,30.12,67.4935137624,132.77,49.6851167342,-13.3245245234,51.4407793357,-0.3948832658,-2.8045245234,2.8321883052,50.08,-10.52,51.1730085103,0.0
2022-02-25 14:30:00,60.3334502153,-17.3620504499,62.7818923791,0.5334502153,-2.5120504499000003,2.5680667037,59.8,-14.85,61.6162519146,133.15,0.5334502153,-2.5120504499000003,2.5680667037,0.5334502153,-2.5120504499000003,2.5680667037,0.0,0.0,0.0,0.0,57.4434502153,-38.4720504499,69.1364494203,0.5334502153,-2.5120504499000003,2.5680667037,56.91,-35.96,67.3191629479,133.23,61.3934502153,-19.2620504499,64.3442485143,0.5334502153,-2.5120504499000003,2.5680667037,60.86,-16.75,63.1229126388,131.48,58.0534502153,26.8879495501,63.9778470481,0.5334502153,-2.5120504499000003,2.5680667037,57.52,29.4,64.5980680826,133.23,49.5334502153,-15.6720504499,51.953593288,0.5334502153,-2.5120504499000003,2.5680667037,49.0,-13.16,50.7364326692,0.0
2022-02-25 15:00:00,57.7868168578,-18.043643754,60.5383290361,0.2568168578,-2.603643754,2.6162789791,57.53,-15.44,59.5658836919,133.45,0.2568168578,-2.603643754,2.6162789791,0.2568168578,-2.603643754,2.6162789791,0.0,0.0,0.0,0.0,54.9868168578,-39.233643754,67.5487144983,0.2568168578,-2.603643754,2.6162789791,54.73,-36.63,65.8568887817,133.54,60.2268168578,-19.753643754,63.383561831,0.2568168578,-2.603643754,2.6162789791,59.97,-17.15,62.3740603136,131.77,55.5368168578,26.316356246,61.4563961908,0.2568168578,-2.603643754,2.6162789791,55.28,28.92,62.387857793,133.54,50.0168168578,-17.323643754,52.931943111,0.2568168578,-2.603643754,2.6162789791,49.76,-14.72,51.8915792783,0.0
2022-02-25 15:30:00,57.3201169404,-18.3393603743,60.1824554583,-0.2098830596,-2.7493603743,2.7573598543999998,57.53,-15.59,59.6049410704,133.65,-0.2098830596,-2.7493603743,2.7573598543999998,-0.2098830596,-2.7493603743,2.7573598543999998,0.0,0.0,0.0,0.0,54.5301169404,-39.6293603743,67.4093454738,-0.2098830596,-2.7493603743,2.7573598543999998,54.74,-36.88,66.0045604485,133.78,60.7501169404,-20.0093603743,63.9605441726,-0.2098830596,-2.7493603743,2.7573598543999998,60.96,-17.26,63.3563666888,131.97,55.1501169404,26.2506396257,61.0788955311,-0.2098830596,-2.7493603743,2.7573598543999998,55.36,29.0,62.4958366613,133.78,48.7501169404,-17.3493603743,51.7452819791,-0.2098830596,-2.7493603743,2.7573598543999998,48.96,-14.6,51.0905235831,0.0
2022-02-25 16:00:00,58.3643336723,-18.613555761,61.2605901301,-1.3256663277,-2.843555761,3.1373875402999998,59.69,-15.77,61.738067673,133.88,-1.3256663277,-2.843555761,3.1373875402999998,-1.3256663277,-2.843555761,3.1373875402999998,0.0,0.0,0.0,0.0,55.4543336723,-39.763555761,68.2372588092,-1.3256663277,-2.843555761,3.1373875402999998,56.78,-36.92,67.7277993146,133.98,61.5943336723,-20.433555761,64.8952397451,-1.3256663277,-2.843555761,3.1373875402999998,62.92,-17.59,65.3324919164,132.17,56.0743336723,25.796444239,61.7234755354,-1.3256663277,-2.843555761,3.1373875402999998,57.4,28.64,64.1483405865,133.98,48.1143336723,-17.403555761,51.1651527688,-1.3256663277,-2.843555761,3.1373875402999998,49.44,-14.56,51.5393752387,0.0
2022-02-25 16:30:00,60.0678170009,-18.8310818971,62.950395429,-3.1021829991,-3.2010818971,4.4576299388,63.17,-15.63,65.0749245101,133.51,-3.1021829991,-3.2010818971,4.4576299388,-3.1021829991,-3.2010818971,4.4576299388,0.0,0.0,0.0,0.0,57.0078170009,-39.7910818971,69.5213736757,-3.1021829991,-3.2010818971,4.4576299388,60.11,-36.59,70.3707339737,133.62,64.0578170009,-20.6910818971,67.3166011397,-3.1021829991,-3.2010818971,4.4576299388,67.16,-17.49,69.4000410663,131.81,57.7378170009,25.3589181029,63.0613212626,-3.1021829991,-3.2010818971,4.4576299388,60.84,28.56,67.2099635471,133.62,54.8578170009,-17.5210818971,57.5879188455,-3.1021829991,-3.2010818971,4.4576299388,57.96,-14.32,59.7027972544,0.0
2022-02-25 17:00:00,62.7274835352,-18.5216584616,65.4048088662,-4.3725164648,-3.5216584616,5.6143546874,67.1,-15.0,68.7561633601,133.04,-4.3725164648,-3.5216584616,5.6143546874,-4.3725164648,-3.5216584616,5.6143546874,0.0,0.0,0.0,0.0,59.4774835352,-39.4616584616,71.3778224396,-4.3725164648,-3.5216584616,5.6143546874,63.85,-35.94,73.2700900777,133.15,67.3174835352,-20.2916584616,70.309280985,-4.3725164648,-3.5216584616,5.6143546874,71.69,-16.77,73.6253285222,131.34,60.2674835352,25.7183415384,65.5255878504,-4.3725164648,-3.5216584616,5.6143546874,64.64,29.24,70.9458046681,133.15,52.4274835352,-14.8016584616,54.4768769575,-4.3725164648,-3.5216584616,5.6143546874,56.8,-11.28,57.9092255172,0.0
2022-02-25 17:30:00,64.0377668049,-18.1232438045,66.5528928249,-5.4122331951,-3.7532438045000003,6.5862817442,69.45,-14.37,70.921078672,133.04,-5.4122331951,-3.7532438045000003,6.5862817442,-5.4122331951,-3.7532438045000003,6.5862817442,0.0,0.0,0.0,0.0,60.6677668049,-38.8332438045,72.0319287086,-5.4122331951,-3.7532438045000003,6.5862817442,66.08,-35.08,74.8142553261,133.15,69.2677668049,-19.9632438045,72.0871321481,-5.4122331951,-3.7532438045000003,6.5862817442,74.68,-16.21,76.4190192295,131.34,61.5077668049,25.6867561955,66.6559436297,-5.4122331951,-3.7532438045000003,6.5862817442,66.92,29.44,73.1095069057,133.15,60.8677668049,-13.3532438045,62.3152802763,-5.4122331951,-3.7532438045000003,6.5862817442,66.28,-9.6,66.9716238417,0.0
2022-02-25 18:00:00,65.8867667711,-17.356166224,68.1344446044,-6.3032332289,-4.006166224,7.4686087695,72.19,-13.35,73.4140218214,132.33,-6.3032332289,-4.006166224,7.4686087695,-6.3032332289,-4.006166224,7.4686087695,0.0,0.0,0.0,0.0,62.3967667711,-37.836166224,72.9721315162,-6.3032332289,-4.006166224,7.4686087695,68.7,-33.83,76.5777963903,132.44,71.7367667711,-18.896166224,74.1837502742,-6.3032332289,-4.006166224,7.4686087695,78.04,-14.89,79.4478048784,130.58,63.2967667711,26.033833776,68.4415165288,-6.3032332289,-4.006166224,7.4686087695,69.6,30.04,75.8060789119,132.44,68.0967667711,-15.966166224,69.9434636587,-6.3032332289,-4.006166224,7.4686087695,74.4,-11.96,75.3551696966,0.0
2022-02-25 18:30:00,65.7830334652,-25.3753736573,70.507567538,-5.2169665348,-4.2153736573,6.7071689182,71.0,-21.16,74.0860688659,131.61,-5.2169665348,-4.2153736573,6.7071689182,-5.2169665348,-4.2153736573,6.7071689182,0.0,0.0,0.0,0.0,62.4230334652,-45.4953736573,77.2428904898,-5.2169665348,-4.2153736573,6.7071689182,67.64,-41.28,79.2414537979,131.69,76.8330334652,-3.9353736573,76.9337520031,-5.2169665348,-4.2153736573,6.7071689182,82.05,0.28,82.0504777561,131.56,63.4230334652,18.3046263427,66.0116695704,-5.2169665348,-4.2153736573,6.7071689182,68.64,22.52,72.2398781837,131.69,73.8230334652,0.0646263427,73.8230617528,-5.2169665348,-4.2153736573,6.7071689182,79.04,4.28,79.1557957448,0.0
2022-02-25 19:00:00,64.6611500982,-26.5136682667,69.8858994145,-4.2488499018,-4.1336682667,5.9278949744,68.91,-22.38,72.4531055235,131.61,-4.2488499018,-4.1336682667,5.9278949744,-4.2488499018,-4.1336682667,5.9278949744,0.0,0.0,0.0,0.0,61.3811500982,-46.6936682667,77.1229164618,-4.2488499018,-4.1336682667,5.9278949744,65.63,-42.56,78.2218032265,131.69,76.4011500982,-4.3736682667,76.5262354388,-4.2488499018,-4.1336682667,5.9278949744,80.65,-0.24,80.6503570978,131.56,62.3511500982,17.1863317333,64.6763938158,-4.2488499018,-4.1336682667,5.9278949744,66.6,21.32,69.9292671204,131.69,69.7911500982,-1.6136682667,69.8098027307,-4.2488499018,-4.1336682667,5.9278949744,74.04,2.52,74.0828725145,0.0
2022-02-25 19:30:00,64.4339667139,-27.086798727,69.8958563275,-6.1760332861,-3.996798727,7.3564792677,70.61,-23.09,74.2894353189,131.82,-6.1760332861,-3.996798727,7.3564792677,-6.1760332861,-3.996798727,7.3564792677,0.0,0.0,0.0,0.0,61.1139667139,-47.146798727,77.1863819446,-6.1760332861,-3.996798727,7.3564792677,67.29,-43.15,79.9366411604,131.92,73.5639667139,-5.186798727,73.7465936821,-6.1760332861,-3.996798727,7.3564792677,79.74,-1.19,79.748878989,131.86,62.1439667139,16.603201273,64.3237039624,-6.1760332861,-3.996798727,7.3564792677,68.32,20.6,71.3581277781,131.92,67.1839667139,-3.236798727,67.261892996,-6.1760332861,-3.996798727,7.3564792677,73.36,0.76,73.3639366446,0.0
2022-02-25 20:00:00,61.9270000443,-28.1627554427,68.0300972262,-5.8229999557,-3.8427554427,6.9766824406,67.75,-24.32,71.9828097534,131.48,-5.8229999557,-3.8427554427,6.9766824406,-5.8229999557,-3.8427554427,6.9766824406,0.0,0.0,0.0,0.0,58.7570000443,-48.3227554427,76.075447733,-5.8229999557,-3.8427554427,6.9766824406,64.58,-44.48,78.4158580901,131.62,70.8170000443,-6.6227554427,71.1260035777,-5.8229999557,-3.8427554427,6.9766824406,76.64,-2.7800000000000002,76.6904035718,131.63,59.7370000443,15.7172445573,61.7700651673,-5.8229999557,-3.8427554427,6.9766824406,65.56,19.56,68.415694106,131.62,59.3370000443,-4.5627554427,59.5121694403,-5.8229999557,-3.8427554427,6.9766824406,65.16,-0.72,65.1639777791,0.0
2022-02-25 20:30:00,58.9474000186,-29.6620988463,65.9896664405,-5.0625999814,-3.6220988463,6.2249111338,64.01,-26.04,69.1039919252,132.0,-5.0625999814,-3.6220988463,6.2249111338,-5.0625999814,-3.6220988463,6.2249111338,0.0,0.0,0.0,0.0,55.9774000186,-49.8420988463,74.9513450864,-5.0625999814,-3.6220988463,6.2249111338,61.04,-46.22,76.5648091489,132.12,67.2174000186,-8.1020988463,67.7039354172,-5.0625999814,-3.6220988463,6.2249111338,72.28,-4.48,72.4187047661,132.19,56.8974000186,14.2979011537,58.666379693,-5.0625999814,-3.6220988463,6.2249111338,61.96,17.92,64.499364338,132.12,54.1374000186,-8.0620988463,54.7344089087,-5.0625999814,-3.6220988463,6.2249111338,59.2,-4.44,59.3662665156,0.0
2022-02-25 21:00:00,56.5768667299,-30.41307557,64.2331457629,-4.5531332701,-3.44307557,5.7083966187,61.13,-26.97,66.8151015864,132.28,-4.5531332701,-3.44307557,5.7083966187,-4.5531332701,-3.44307557,5.7083966187,0.0,0.0,0.0,0.0,53.7268667299,-50.72307557,73.887797395,-4.5531332701,-3.44307557,5.7083966187,58.28,-47.28,75.0463643357,132.42,64.4768667299,-8.88307557,65.085907652,-4.5531332701,-3.44307557,5.7083966187,69.03,-5.44,69.2440214026,132.49,54.6068667299,13.79692443,56.3228640765,-4.5531332701,-3.44307557,5.7083966187,59.16,17.24,61.6208016825,132.42,54.9268667299,-10.76307557,55.9714613396,-4.5531332701,-3.44307557,5.7083966187,59.48,-7.32,59.9287310061,0.0
2022-02-25 21:30:00,53.9326167186,-31.9578793662,62.689976868,-4.1873832814,-3.2978793662,5.3301207359,58.12,-28.66,64.8022376157,132.52,-4.1873832814,-3.2978793662,5.3301207359,-4.1873832814,-3.2978793662,5.3301207359,0.0,0.0,0.0,0.0,51.2526167186,-52.3578793662,73.2678527885,-4.1873832814,-3.2978793662,5.3301207359,55.44,-49.06,74.0302451705,132.65,61.5526167186,-10.507879366200001,62.4430953244,-4.1873832814,-3.2978793662,5.3301207359,65.74,-7.21,66.1341946348,132.78,52.1326167186,12.5421206338,53.6200943297,-4.1873832814,-3.2978793662,5.3301207359,56.32,15.84,58.5051108879,132.65,50.3326167186,-13.2578793662,52.0494348772,-4.1873832814,-3.2978793662,5.3301207359,54.52,-9.96,55.4223059787,0.0
2022-02-25 22:00:00,51.913933349,-29.6958056615,59.8071680457,-3.766066651,-3.1558056615,4.9134883121,55.68,-26.54,61.6817152809,133.02,-3.766066651,-3.1558056615,4.9134883121,-3.766066651,-3.1558056615,4.9134883121,0.0,0.0,0.0,0.0,49.323933349,-50.3458056615,70.4808523552,-3.766066651,-3.1558056615,4.9134883121,53.09,-47.19,71.0312902882,133.15,58.133933349,-16.4958056615,60.4290146457,-3.766066651,-3.1558056615,4.9134883121,61.9,-13.34,63.3211307543,133.34,50.073933349,14.8041943385,52.2165009461,-3.766066651,-3.1558056615,4.9134883121,53.84,17.96,56.7565608542,133.15,44.793933349,-13.0758056615,46.6634027753,-3.766066651,-3.1558056615,4.9134883121,48.56,-9.92,49.5628893427,0.0
2022-02-25 22:30:00,50.1244333276,-24.7328032102,55.8942785181,-3.4455666724,-3.0028032102,4.5704219513,53.57,-21.73,57.8094957598,133.29,-3.4455666724,-3.0028032102,4.5704219513,-3.4455666724,-3.0028032102,4.5704219513,0.0,0.0,0.0,0.0,47.5844333276,-45.5128032102,65.8459835614,-3.4455666724,-3.0028032102,4.5704219513,51.03,-42.51,66.4165717272,133.43,54.1444333276,-26.8828032102,60.45084589,-3.4455666724,-3.0028032102,4.5704219513,57.59,-23.88,62.3447070729,132.94,48.1944333276,19.4371967898,51.966412449,-3.4455666724,-3.0028032102,4.5704219513,51.64,22.44,56.3049127519,133.43,44.1144333276,-23.2428032102,49.8629233889,-3.4455666724,-3.0028032102,4.5704219513,47.56,-20.24,51.6876310156,0.0
2022-02-25 23:00:00,47.8526666912,-25.2156774429,54.0898151075,-2.7073333088,-2.7956774428999998,3.8917176169000003,50.56,-22.42,55.307956028,133.07,-2.7073333088,-2.7956774428999998,3.8917176169000003,-2.7073333088,-2.7956774428999998,3.8917176169000003,0.0,0.0,0.0,0.0,45.4726666912,-45.7556774429,64.5084911796,-2.7073333088,-2.7956774428999998,3.8917176169000003,48.18,-42.96,64.5513284139,133.23,51.3126666912,-27.5856774429,58.2576978857,-2.7073333088,-2.7956774428999998,3.8917176169000003,54.02,-24.79,59.436558615,131.48,45.9726666912,18.4443225571,49.5346254381,-2.7073333088,-2.7956774428999998,3.8917176169000003,48.68,21.24,53.1119572225,133.23,51.0526666912,-22.2756774429,55.7008131164,-2.7073333088,-2.7956774428999998,3.8917176169000003,53.76,-19.48,57.1804861819,0.0
2022-02-25 23:30:00,46.3301333623,-25.5710016556,52.9184030659,-2.2998666377,-2.6510016556,3.5095863473,48.63,-22.92,53.7606110456,132.28,-2.2998666377,-2.6510016556,3.5095863473,-2.2998666377,-2.6510016556,3.5095863473,0.0,0.0,0.0,0.0,44.0401333623,-46.5110016556,64.0531546575,-2.2998666377,-2.6510016556,3.5095863473,46.34,-43.86,63.8051345896,132.45,49.4701333623,-28.0610016556,56.8745453503,-2.2998666377,-2.6510016556,3.5095863473,51.77,-25.41,57.669758106,130.76,44.5001333623,18.8289983444,48.319696273,-2.2998666377,-2.6510016556,3.5095863473,46.8,21.48,51.4939841147,132.45,44.3801333623,-23.6510016556,50.2888269556,-2.2998666377,-2.6510016556,3.5095863473,46.68,-21.0,51.1861543779,0.0
2022-02-26 00:00:00,44.8229333925,-26.0894483674,51.8628448316,-1.9770666075,-2.5094483674,3.1947024085,46.8,-23.58,52.4047364272,133.46,-1.9770666075,-2.5094483674,3.1947024085,-1.9770666075,-2.5094483674,3.1947024085,0.0,0.0,0.0,0.0,42.6129333925,-47.0794483674,63.5006814994,-1.9770666075,-2.5094483674,3.1947024085,44.59,-44.57,63.0456421967,133.62,47.6229333925,-28.7494483674,55.6280016389,-1.9770666075,-2.5094483674,3.1947024085,49.6,-26.24,56.1132569007,131.97,43.0629333925,18.4105516326,46.8333710487,-1.9770666075,-2.5094483674,3.1947024085,45.04,20.92,49.6613330469,133.62,35.7829333925,-24.5494483674,43.3946279776,-1.9770666075,-2.5094483674,3.1947024085,37.76,-22.04,43.7216102174,0.0
2022-02-26 00:30:00,46.7599167673,-25.3145804618,53.1725286218,-1.6500832327000001,-2.4745804618,2.9742769099,48.41,-22.84,53.527504145099996,133.84,-1.6500832327000001,-2.4745804618,2.9742769099,-1.6500832327000001,-2.4745804618,2.9742769099,0.0,0.0,0.0,0.0,44.4699167673,-46.0345804618,64.0059067242,-1.6500832327000001,-2.4745804618,2.9742769099,46.12,-43.56,63.4391677121,133.97,49.4999167673,-28.0845804618,56.9120850056,-1.6500832327000001,-2.4745804618,2.9742769099,51.15,-25.61,57.2030995664,132.33,44.9499167673,18.6454195382,48.6636074201,-1.6500832327000001,-2.4745804618,2.9742769099,46.6,21.12,51.1626269849,133.97,43.7899167673,-24.2745804618,50.0680743297,-1.6500832327000001,-2.4745804618,2.9742769099,45.44,-21.8,50.3987460161,0.0
2022-02-26 01:00:00,46.8813334612,-25.2695124767,53.2579354454,-2.0186665388,-2.6895124767,3.362810128,48.9,-22.58,53.8615484367,132.85,-2.0186665388,-2.6895124767,3.362810128,-2.0186665388,-2.6895124767,3.362810128,0.0,0.0,0.0,0.0,44.5613334612,-46.0095124767,64.0514455589,-2.0186665388,-2.6895124767,3.362810128,46.58,-43.32,63.610681493,133.01,50.3713334612,-27.8195124767,57.5429970465,-2.0186665388,-2.6895124767,3.362810128,52.39,-25.13,58.1053267782,131.37,45.0213334612,18.7104875233,48.7545157907,-2.0186665388,-2.6895124767,3.362810128,47.04,21.4,51.6790247586,133.01,47.1413334612,-20.5695124767,51.4335509568,-2.0186665388,-2.6895124767,3.362810128,49.16,-17.88,52.3106107783,0.0
2022-02-26 01:30:00,45.3532001544,-25.6993683355,52.1284020194,-1.9167998456,-2.6093683355,3.2377345102,47.27,-23.09,52.6079936892,132.85,-1.9167998456,-2.6093683355,3.2377345102,-1.9167998456,-2.6093683355,3.2377345102,0.0,0.0,0.0,0.0,43.1332001544,-46.5093683355,63.4318082553,-1.9167998456,-2.6093683355,3.2377345102,45.05,-43.9,62.9024045645,133.01,48.6532001544,-28.4093683355,56.3402706285,-1.9167998456,-2.6093683355,3.2377345102,50.57,-25.8,56.771162574,131.37,43.5632001544,18.4306316645,47.3015918468,-1.9167998456,-2.6093683355,3.2377345102,45.48,21.04,50.1109967971,133.01,41.2832001544,-23.2493683355,47.3796975823,-1.9167998456,-2.6093683355,3.2377345102,43.2,-20.64,47.8774435408,0.0
2022-02-26 02:00:00,43.833450155,-26.3158054519,51.1262454036,-1.606549845,-2.5058054519,2.9765858575,45.44,-23.81,51.3001920074,133.13,-1.606549845,-2.5058054519,2.9765858575,-1.606549845,-2.5058054519,2.9765858575,0.0,0.0,0.0,0.0,41.703450155,-47.3858054519,63.123627218,-1.606549845,-2.5058054519,2.9765858575,43.31,-44.88,62.3696280252,133.28,46.763450155,-29.2058054519,55.1343753251,-1.606549845,-2.5058054519,2.9765858575,48.37,-26.7,55.2498588233,131.63,42.113450155,18.2941945481,45.9153595012,-1.606549845,-2.5058054519,2.9765858575,43.72,20.8,48.4156834094,133.28,42.593450155,-26.1858054519,49.9989840224,-1.606549845,-2.5058054519,2.9765858575,44.2,-23.68,50.1436177394,0.0
2022-02-26 02:30:00,42.7421668338,-26.5226108823,50.3025020617,-1.3378331662,-2.4626108823,2.8025434766,44.08,-24.06,50.2188211729,134.02,-1.3378331662,-2.4626108823,2.8025434766,-1.3378331662,-2.4626108823,2.8025434766,0.0,0.0,0.0,0.0,40.6621668338,-47.6126108823,62.6128782812,-1.3378331662,-2.4626108823,2.8025434766,42.0,-45.15,61.6645968121,134.16,45.5821668338,-29.4326108823,54.258755207,-1.3378331662,-2.4626108823,2.8025434766,46.92,-26.97,54.1190105231,132.52,41.0621668338,18.0973891177,44.8733444036,-1.3378331662,-2.4626108823,2.8025434766,42.4,20.56,47.1219014896,134.16,37.0621668338,-25.5426108823,45.011433893,-1.3378331662,-2.4626108823,2.8025434766,38.4,-23.08,44.8023035122,0.0
2022-02-26 03:00:00,41.9951335085,-26.5143242342,49.6648832476,-1.1248664915,-2.4043242342,2.6544490289000002,43.12,-24.11,49.4026972948,134.02,-1.1248664915,-2.4043242342,2.6544490289000002,-1.1248664915,-2.4043242342,2.6544490289000002,0.0,0.0,0.0,0.0,39.9651335085,-47.9143242342,62.3938647879,-1.1248664915,-2.4043242342,2.6544490289000002,41.09,-45.51,61.3151547336,134.23,44.6051335085,-29.7243242342,53.6018039481,-1.1248664915,-2.4043242342,2.6544490289000002,45.73,-27.32,53.2692716301,132.6,40.3551335085,18.7156757658,44.4838545976,-1.1248664915,-2.4043242342,2.6544490289000002,41.48,21.12,46.5472319263,134.23,42.9151335085,-24.5243242342,49.4282425663,-1.1248664915,-2.4043242342,2.6544490289000002,44.04,-22.12,49.283019388,0.0
2022-02-26 03:30:00,40.8675835093,-26.7478230086,48.8426598128,-0.9124164907000001,-2.3278230086000002,2.5002527495,41.78,-24.42,48.3932309316,135.0,-0.9124164907000001,-2.3278230086000002,2.5002527495,-0.9124164907000001,-2.3278230086000002,2.5002527495,0.0,0.0,0.0,0.0,38.9075835093,-47.8578230086,61.6779642794,-0.9124164907000001,-2.3278230086000002,2.5002527495,39.82,-45.53,60.4864720413,135.16,43.2275835093,-29.8778230086,52.5481520492,-0.9124164907000001,-2.3278230086000002,2.5002527495,44.14,-27.55,52.0321256533,133.53,39.2075835093,17.8321769914,43.072278102,-0.9124164907000001,-2.3278230086000002,2.5002527495,40.12,20.16,44.9003340745,135.16,38.8875835093,-23.4078230086,45.3890992331,-0.9124164907000001,-2.3278230086000002,2.5002527495,39.8,-21.08,45.0378329852,0.0
2022-02-26 04:00:00,43.7248168899,-26.4447405255,51.09974475,-0.6551831101000001,-2.2747405255,2.3672155301,44.38,-24.17,50.5348721182,134.11,-0.6551831101000001,-2.2747405255,2.3672155301,-0.6551831101000001,-2.2747405255,2.3672155301,0.0,0.0,0.0,0.0,41.6348168899,-47.6847405255,63.303178881,-0.6551831101000001,-2.2747405255,2.3672155301,42.29,-45.41,62.0524955179,134.28,43.6848168899,-30.0547405255,53.0250002806,-0.6551831101000001,-2.2747405255,2.3672155301,44.34,-27.78,52.3236466619,132.66,42.0648168899,18.5252594745,45.9633991191,-0.6551831101000001,-2.2747405255,2.3672155301,42.72,20.8,47.5146124892,134.28,41.0648168899,-22.7947405255,46.9672160323,-0.6551831101000001,-2.2747405255,2.3672155301,41.72,-20.52,46.4933199503,0.0
2022-02-26 04:30:00,39.4756837177,-27.1181272133,47.8928223071,-0.2343162823,-2.2081272133,2.2205246926,39.71,-24.91,46.8763501139,134.66,-0.2343162823,-2.2081272133,2.2205246926,-0.2343162823,-2.2081272133,2.2205246926,0.0,0.0,0.0,0.0,37.6056837177,-48.2781272133,61.1961192814,-0.2343162823,-2.2081272133,2.2205246926,37.84,-46.07,59.6180383777,134.81,41.2056837177,-30.3881272133,51.1990883334,-0.2343162823,-2.2081272133,2.2205246926,41.44,-28.18,50.1137306534,133.23,37.8856837177,17.5118727867,41.7371623287,-0.2343162823,-2.2081272133,2.2205246926,38.12,19.72,42.9186765872,134.81,42.0056837177,-25.0881272133,48.9274114548,-0.2343162823,-2.2081272133,2.2205246926,42.24,-22.88,48.0386511051,0.0
2022-02-26 05:00:00,39.0592502969,-27.1710655553,47.5803723941,-0.41074970310000003,-2.1810655553,2.2194058383,39.47,-24.99,46.7159608699,134.36,-0.41074970310000003,-2.1810655553,2.2194058383,-0.41074970310000003,-2.1810655553,2.2194058383,0.0,0.0,0.0,0.0,37.2092502969,-48.3610655553,61.0190213728,-0.41074970310000003,-2.1810655553,2.2194058383,37.62,-46.18,59.5638883889,134.52,40.7992502969,-30.431065555300002,50.898217804,-0.41074970310000003,-2.1810655553,2.2194058383,41.21,-28.25,49.9632524962,132.92,37.4692502969,17.5389344447,41.370991519,-0.41074970310000003,-2.1810655553,2.2194058383,37.88,19.72,42.7056530216,134.52,41.9892502969,-25.5410655553,49.1471583125,-0.41074970310000003,-2.1810655553,2.2194058383,42.4,-23.36,48.4091892103,0.0
2022-02-26 05:30:00,39.4469835746,-27.0818822153,47.8486453044,-0.6230164254,-2.2018822153,2.288325754,40.07,-24.88,47.1658700757,134.36,-0.6230164254,-2.2018822153,2.288325754,-0.6230164254,-2.2018822153,2.288325754,0.0,0.0,0.0,0.0,37.5669835746,-48.0518822153,60.9939475631,-0.6230164254,-2.2018822153,2.288325754,38.19,-45.85,59.6715895548,134.52,41.2069835746,-30.3618822153,51.1845619985,-0.6230164254,-2.2018822153,2.288325754,41.83,-28.16,50.4255342064,132.92,37.8569835746,17.1981177847,41.5803614788,-0.6230164254,-2.2018822153,2.288325754,38.48,19.4,43.0937396846,134.52,38.6169835746,-26.8418822153,47.0293319245,-0.6230164254,-2.2018822153,2.288325754,39.24,-24.64,46.334729955,0.0
2022-02-26 06:00:00,39.8155003006,-26.8671584509,48.0324709692,-0.5644996994,-2.2471584509,2.3169766969,40.38,-24.62,47.2936443933,133.81,-0.5644996994,-2.2471584509,2.3169766969,-0.5644996994,-2.2471584509,2.3169766969,0.0,0.0,0.0,0.0,37.9055003006,-47.8171584509,61.0189117844,-0.5644996994,-2.2471584509,2.3169766969,38.47,-45.57,59.6369499555,133.95,41.6155003006,-30.0971584509,51.3584346732,-0.5644996994,-2.2471584509,2.3169766969,42.18,-27.85,50.5447811351,132.36,38.1555003006,17.3928415491,41.9327215947,-0.5644996994,-2.2471584509,2.3169766969,38.72,19.64,43.4162181679,133.95,36.0355003006,-25.2471584509,43.9997305873,-0.5644996994,-2.2471584509,2.3169766969,36.6,-23.0,43.2268435119,0.0
2022-02-26 06:30:00,44.4592335698,-25.7351408942,51.3704285213,-1.0507664302,-2.4251408942,2.6429942201000003,45.51,-23.31,51.1323400599,133.14,-1.0507664302,-2.4251408942,2.6429942201000003,-1.0507664302,-2.4251408942,2.6429942201000003,0.0,0.0,0.0,0.0,42.3092335698,-46.5251408942,62.8860873365,-1.0507664302,-2.4251408942,2.6429942201000003,43.36,-44.1,61.845772693,133.29,45.1292335698,-29.0451408942,53.6681277125,-1.0507664302,-2.4251408942,2.6429942201000003,46.18,-26.62,53.3030655779,131.69,42.7092335698,18.2148591058,46.4312365155,-1.0507664302,-2.4251408942,2.6429942201000003,43.76,20.64,48.3833359743,133.29,38.0692335698,-25.7051408942,45.9349628604,-1.0507664302,-2.4251408942,2.6429942201000003,39.12,-23.28,45.5228821583,0.0
2022-02-26 07:00:00,43.1367835404,-25.662827094,50.193254414,-1.5432164596,-2.5828270939999998,3.0087394102,44.68,-23.08,50.2890524866,133.14,-1.5432164596,-2.5828270939999998,3.0087394102,-1.5432164596,-2.5828270939999998,3.0087394102,0.0,0.0,0.0,0.0,41.0167835404,-46.582827094,62.0671919139,-1.5432164596,-2.5828270939999998,3.0087394102,42.56,-44.0,61.2156319905,133.29,45.7867835404,-28.362827094,53.8598134767,-1.5432164596,-2.5828270939999998,3.0087394102,47.33,-25.78,53.8956148494,131.69,41.3767835404,18.537172906,45.3394419408,-1.5432164596,-2.5828270939999998,3.0087394102,42.92,21.12,47.834932842,133.29,36.3367835404,-23.742827094,43.4060327199,-1.5432164596,-2.5828270939999998,3.0087394102,37.88,-21.16,43.3893996271,0.0
2022-02-26 07:30:00,45.9337501574,-24.8753811993,52.2369026009,-2.2362498426,-2.7753811993,3.5642045621,48.17,-22.1,52.9977254229,133.44,-2.2362498426,-2.7753811993,3.5642045621,-2.2362498426,-2.7753811993,3.5642045621,0.0,0.0,0.0,0.0,43.6337501574,-45.6953811993,63.1820545388,-2.2362498426,-2.7753811993,3.5642045621,45.87,-42.92,62.8186540766,133.59,48.4937501574,-27.4053811993,55.7018736041,-2.2362498426,-2.7753811993,3.5642045621,50.73,-24.63,56.3929942457,131.92,44.0837501574,19.1846188007,48.0772984522,-2.2362498426,-2.7753811993,3.5642045621,46.32,21.96,51.261915688,133.59,42.8437501574,-22.8953811993,48.5776225006,-2.2362498426,-2.7753811993,3.5642045621,45.08,-20.12,49.3661908597,0.0
2022-02-26 08:00:00,46.7160834489,-24.0553411834,52.545712406,-2.1739165511,-2.8253411834,3.5648935432,48.89,-21.23,53.300515945,132.97,-2.1739165511,-2.8253411834,3.5648935432,-2.1739165511,-2.8253411834,3.5648935432,0.0,0.0,0.0,0.0,44.3960834489,-44.8753411834,63.1253393807,-2.1739165511,-2.8253411834,3.5648935432,46.57,-42.05,62.7452579882,133.13,50.1360834489,-26.5753411834,56.7439478941,-2.1739165511,-2.8253411834,3.5648935432,52.31,-23.75,57.4490957283,131.43,44.8260834489,19.9346588166,49.0588257044,-2.1739165511,-2.8253411834,3.5648935432,47.0,22.76,52.2208540719,133.13,45.5060834489,-23.1853411834,51.0721418843,-2.1739165511,-2.8253411834,3.5648935432,47.68,-20.36,51.8450769119,0.0
2022-02-26 08:30:00,48.5791667956,-22.7344124369,53.6357059747,-0.4808332044,-2.8144124369,2.8551914009,49.06,-19.92,52.949881964,132.49,-0.4808332044,-2.8144124369,2.8551914009,-0.4808332044,-2.8144124369,2.8551914009,0.0,0.0,0.0,0.0,46.2491667956,-43.4744124369,63.4744827944,-0.4808332044,-2.8144124369,2.8551914009,46.73,-40.66,61.9429455225,132.63,53.1791667956,-25.6244124369,59.0307910654,-0.4808332044,-2.8144124369,2.8551914009,53.66,-22.81,58.3068752378,130.96,46.6391667956,20.9055875631,51.1102286313,-0.4808332044,-2.8144124369,2.8551914009,47.12,23.72,52.7535098358,132.63,54.0391667956,-20.0944124369,57.654288298,-0.4808332044,-2.8144124369,2.8551914009,54.52,-17.28,57.1929086513,0.0
2022-02-26 09:00:00,49.5901668394,-21.7480232978,54.1494336491,1.4701668394,-2.7280232978,3.0989517016,48.12,-19.02,51.742582077,132.49,1.4701668394,-2.7280232978,3.0989517016,1.4701668394,-2.7280232978,3.0989517016,0.0,0.0,0.0,0.0,47.2701668394,-42.5180232978,63.5786990916,1.4701668394,-2.7280232978,3.0989517016,45.8,-39.79,60.6702900933,132.63,55.2801668394,-24.0980232978,60.3043246596,1.4701668394,-2.7280232978,3.0989517016,53.81,-21.37,57.8981260491,130.96,47.5901668394,21.7919767022,52.3422795491,1.4701668394,-2.7280232978,3.0989517016,46.12,24.52,52.2329857466,132.63,54.1101668394,-20.0880232978,57.7186177537,1.4701668394,-2.7280232978,3.0989517016,52.64,-17.36,55.4286857142,0.0
