Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-26 09:30:00,52.4731672947,-20.4590400374,56.3205611228,0.3331672947,-2.4990400374,2.5211508393,52.14,-17.96,55.146542956,132.36,0.3331672947,-2.4990400374,2.5211508393,0.3331672947,-2.4990400374,2.5211508393,0.0,0.0,0.0,0.0,49.9631672947,-41.0790400374,64.6823439318,0.3331672947,-2.4990400374,2.5211508393,49.63,-38.58,62.8613816266,132.51,55.0931672947,-23.7190400374,59.9820801811,0.3331672947,-2.4990400374,2.5211508393,54.76,-21.22,58.7277276931,130.79,50.4131672947,22.8609599626,55.3544119931,0.3331672947,-2.4990400374,2.5211508393,50.08,25.36,56.1349801817,132.51,56.0531672947,-19.9390400374,59.4938894457,0.3331672947,-2.4990400374,2.5211508393,55.72,-17.44,58.3855461566,0.0
2022-02-26 10:00:00,53.1913172584,-20.0750288077,56.8535224355,0.7813172584,-2.4350288077,2.5573075593,52.41,-17.64,55.29898462,131.86,0.7813172584,-2.4350288077,2.5573075593,0.7813172584,-2.4350288077,2.5573075593,0.0,0.0,0.0,0.0,50.6713172584,-40.7850288077,65.0461449092,0.7813172584,-2.4350288077,2.5573075593,49.89,-38.35,62.9264221134,132.0,55.4113172584,-23.0250288077,60.0047167472,0.7813172584,-2.4350288077,2.5573075593,54.63,-20.59,58.3813754548,130.42,51.1013172584,23.3649711923,56.1895586774,0.7813172584,-2.4350288077,2.5573075593,50.32,25.8,56.5485844208,132.0,54.7413172584,-18.8350288077,57.8910193845,0.7813172584,-2.4350288077,2.5573075593,53.96,-16.4,56.3971772343,0.0
2022-02-26 10:30:00,53.2431503324,-19.7622505294,56.7924255804,1.9631503324000001,-2.2622505294,2.9952857436,51.28,-17.5,54.183838919,132.14,1.9631503324000001,-2.2622505294,2.9952857436,1.9631503324000001,-2.2622505294,2.9952857436,0.0,0.0,0.0,0.0,50.7831503324,-40.3222505294,64.8445236349,1.9631503324000001,-2.2622505294,2.9952857436,48.82,-38.06,61.9027947673,132.26,55.4131503324,-22.1322505294,59.6695378167,1.9631503324000001,-2.2622505294,2.9952857436,53.45,-19.87,57.0238493965,130.68,51.1631503324,23.3377494706,56.2344956613,1.9631503324000001,-2.2622505294,2.9952857436,49.2,25.6,55.4616984954,132.26,56.2431503324,-19.9022505294,59.6606363983,1.9631503324000001,-2.2622505294,2.9952857436,54.28,-17.64,57.0744075747,0.0
2022-02-26 11:00:00,55.239567474,-19.2110335006,58.4848153188,2.669567474,-2.0910335006,3.3910192567,52.57,-17.12,55.2874244291,131.65,2.669567474,-2.0910335006,3.3910192567,2.669567474,-2.0910335006,3.3910192567,0.0,0.0,0.0,0.0,52.699567474,-40.0610335006,66.1976647404,2.669567474,-2.0910335006,3.3910192567,50.03,-37.97,62.8070203082,131.77,55.599567474,-21.8010335006,59.7209926658,2.669567474,-2.0910335006,3.3910192567,52.93,-19.71,56.4806958172,130.12,53.149567474,24.4689664994,58.5115958099,2.669567474,-2.0910335006,3.3910192567,50.48,26.56,57.0408976086,131.77,52.069567474,-18.3310335006,55.2020529159,2.669567474,-2.0910335006,3.3910192567,49.4,-16.24,52.0009384531,0.0
2022-02-26 11:30:00,54.805184381,-19.3658372969,58.1261033378,2.735184381,-1.9458372969000002,3.356712139,52.07,-17.42,54.9066598875,132.6,2.735184381,-1.9458372969000002,3.356712139,2.735184381,-1.9458372969000002,3.356712139,0.0,0.0,0.0,0.0,52.305184381,-40.4658372969,66.1310539857,2.735184381,-1.9458372969000002,3.356712139,49.57,-38.52,62.7771877357,132.69,54.795184381,-21.9858372969,59.0414199777,2.735184381,-1.9458372969000002,3.356712139,52.06,-20.04,55.7839152445,131.06,52.735184381,24.7741627031,58.2645587758,2.735184381,-1.9458372969000002,3.356712139,50.0,26.72,56.6917842372,132.69,48.175184381,-18.8258372969,51.7229208385,2.735184381,-1.9458372969000002,3.356712139,45.44,-16.88,48.4739930272,0.0
2022-02-26 12:00:00,54.210651089,-19.6541639609,57.6635140492,2.650651089,-1.9541639608999999,3.2931304228,51.56,-17.7,54.5135175897,133.34,2.650651089,-1.9541639608999999,3.2931304228,2.650651089,-1.9541639608999999,3.2931304228,0.0,0.0,0.0,0.0,51.740651089,-40.9141639609,65.9625938524,2.650651089,-1.9541639608999999,3.2931304228,49.09,-38.96,62.6714424599,133.44,54.220651089,-23.1341639609,58.9497120153,2.650651089,-1.9541639608999999,3.2931304228,51.57,-21.18,55.7499533632,131.81,52.170651089,24.8858360391,57.8020905367,2.650651089,-1.9541639608999999,3.2931304228,49.52,26.84,56.3259797962,133.44,46.810651089,-19.0741639609,50.5476091045,2.650651089,-1.9541639608999999,3.2931304228,44.16,-17.12,47.36243237,0.0
2022-02-26 12:30:00,53.9164676029,-19.350905282,57.2838809266,3.7864676029,-1.7309052820000002,4.1633364028,50.13,-17.62,53.1364404152,134.05,3.7864676029,-1.7309052820000002,4.1633364028,3.7864676029,-1.7309052820000002,4.1633364028,0.0,0.0,0.0,0.0,51.4964676029,-40.480905282,65.5025943611,3.7864676029,-1.7309052820000002,4.1633364028,47.71,-38.75,61.4638641805,134.15,53.4064676029,-23.360905282,58.2922179833,3.7864676029,-1.7309052820000002,4.1633364028,49.62,-21.63,54.1294864191,132.58,51.8664676029,24.789094718,57.4859085215,3.7864676029,-1.7309052820000002,4.1633364028,48.08,26.52,54.908986514,134.15,44.8664676029,-21.090905282,49.5764682161,3.7864676029,-1.7309052820000002,4.1633364028,41.08,-19.36,45.4133900959,0.0
2022-02-26 13:00:00,53.3844176132,-19.6195682055,56.8755087931,3.7344176131999998,-1.7095682055,4.1071277505,49.65,-17.91,52.7815365445,133.54,3.7344176131999998,-1.7095682055,4.1071277505,3.7344176131999998,-1.7095682055,4.1071277505,0.0,0.0,0.0,0.0,50.9844176132,-40.6995682055,65.23699634,3.7344176131999998,-1.7095682055,4.1071277505,47.25,-38.99,61.2599591903,133.63,53.1144176132,-23.6695682055,58.1497189797,3.7344176131999998,-1.7095682055,4.1071277505,49.38,-21.96,54.0428163589,132.13,51.3744176132,24.4504317945,56.8959963445,3.7344176131999998,-1.7095682055,4.1071277505,47.64,26.16,54.3499328426,133.63,44.8944176132,-20.3495682055,49.2911113587,3.7344176131999998,-1.7095682055,4.1071277505,41.16,-18.64,45.1840148725,0.0
2022-02-26 13:30:00,53.9132342043,-19.7899044649,57.4306289457,3.5332342043000002,-1.6799044649,3.912265706,50.38,-18.11,53.5361233187,133.29,3.5332342043000002,-1.6799044649,3.912265706,3.5332342043000002,-1.6799044649,3.912265706,0.0,0.0,0.0,0.0,51.4832342043,-40.8899044649,65.745780787,3.5332342043000002,-1.6799044649,3.912265706,47.95,-39.21,61.9405085546,133.39,53.1232342043,-23.9099044649,58.2560000674,3.5332342043000002,-1.6799044649,3.912265706,49.59,-22.23,54.3446501507,131.91,51.8932342043,24.4400955351,57.3604918559,3.5332342043000002,-1.6799044649,3.912265706,48.36,26.12,54.9631149045,133.39,43.5732342043,-18.2399044649,47.2368590606,3.5332342043000002,-1.6799044649,3.912265706,40.04,-16.56,43.3293803325,0.0
2022-02-26 14:00:00,52.8776676474,-20.6134593874,56.753523624,2.8476676474,-1.9234593873999999,3.4364090334,50.03,-18.69,53.4070875446,133.45,2.8476676474,-1.9234593873999999,3.4364090334,2.8476676474,-1.9234593873999999,3.4364090334,0.0,0.0,0.0,0.0,50.4776676474,-41.8534593874,65.5721510537,2.8476676474,-1.9234593873999999,3.4364090334,47.63,-39.93,62.1532123064,133.56,52.9976676474,-24.1334593874,58.233810094,2.8476676474,-1.9234593873999999,3.4364090334,50.15,-22.21,54.8480318699,132.09,50.8876676474,23.9165406126,56.2277123265,2.8476676474,-1.9234593873999999,3.4364090334,48.04,25.84,54.5485765167,133.56,44.7276676474,-19.4834593874,48.7869802598,2.8476676474,-1.9234593873999999,3.4364090334,41.88,-17.56,45.4124212083,0.0
2022-02-26 14:30:00,51.5927507423,-21.098063104,55.7399335836,2.5327507423,-2.028063104,3.2446673599,49.06,-19.07,52.636000038,133.87,2.5327507423,-2.028063104,3.2446673599,2.5327507423,-2.028063104,3.2446673599,0.0,0.0,0.0,0.0,49.2427507423,-41.908063104,64.6616907744,2.5327507423,-2.028063104,3.2446673599,46.71,-39.88,61.4185517576,133.98,52.5527507423,-24.298063104,57.8980783895,2.5327507423,-2.028063104,3.2446673599,50.02,-22.27,54.7535688335,132.43,49.6527507423,22.571936896,54.5425337834,2.5327507423,-2.028063104,3.2446673599,47.12,24.6,53.1550035274,133.98,44.0127507423,-16.788063104,47.1058519793,2.5327507423,-2.028063104,3.2446673599,41.48,-14.76,44.0278093936,0.0
2022-02-26 15:00:00,51.4819672806,-21.4002968724,55.7527188692,2.4919672806,-1.9702968724,3.1767862209,48.99,-19.43,52.7024192993,132.57,2.4919672806,-1.9702968724,3.1767862209,2.4919672806,-1.9702968724,3.1767862209,0.0,0.0,0.0,0.0,49.1419672806,-42.2502968724,64.8075654073,2.4919672806,-1.9702968724,3.1767862209,46.65,-40.28,61.6336020366,132.68,52.0019672806,-24.6902968724,57.5657481555,2.4919672806,-1.9702968724,3.1767862209,49.51,-22.72,54.4742003154,131.11,49.5319672806,22.4297031276,54.3737746076,2.4919672806,-1.9702968724,3.1767862209,47.04,24.4,52.9917125596,132.68,45.3319672806,-18.2502968724,48.8677868689,2.4919672806,-1.9702968724,3.1767862209,42.84,-16.28,45.8290737415,0.0
2022-02-26 15:30:00,50.4697842783,-21.0530990345,54.6848434582,3.7397842783,-1.7230990345000001,4.1176518467,46.73,-19.33,50.5701670948,131.98,3.7397842783,-1.7230990345000001,4.1176518467,3.7397842783,-1.7230990345000001,4.1176518467,0.0,0.0,0.0,0.0,48.2297842783,-41.6930990345,63.7528556116,3.7397842783,-1.7230990345000001,4.1176518467,44.49,-39.97,59.8077001731,132.08,50.3997842783,-25.2830990345,56.3859322179,3.7397842783,-1.7230990345000001,4.1176518467,46.66,-23.56,52.2707298591,130.63,48.5797842783,22.1569009655,53.394041811,3.7397842783,-1.7230990345000001,4.1176518467,44.84,23.88,50.8023621498,132.08,48.7397842783,-22.7630990345,53.7933569239,3.7397842783,-1.7230990345000001,4.1176518467,45.0,-21.04,49.6757647148,0.0
2022-02-26 16:00:00,51.4828338708,-21.2155010374,55.682848954,2.0028338708,-1.9755010374,2.8131739838,49.48,-19.24,53.0890572529,131.98,2.0028338708,-1.9755010374,2.8131739838,2.0028338708,-1.9755010374,2.8131739838,0.0,0.0,0.0,0.0,49.1028338708,-41.8455010374,64.5146049451,2.0028338708,-1.9755010374,2.8131739838,47.1,-39.87,61.7092124403,132.08,52.0328338708,-25.5555010374,57.9698148514,2.0028338708,-1.9755010374,2.8131739838,50.03,-23.58,55.3083836321,130.63,49.5228338708,22.1444989626,54.2484092753,2.0028338708,-1.9755010374,2.8131739838,47.52,24.12,53.2909448218,132.08,46.5228338708,-24.0555010374,52.3740508414,2.0028338708,-1.9755010374,2.8131739838,44.52,-22.08,49.6946355254,0.0
2022-02-26 16:30:00,53.5265006158,-21.4528750712,57.6655193074,0.18650061580000002,-2.3928750712,2.4001319934,53.34,-19.06,56.6430860741,131.98,0.18650061580000002,-2.3928750712,2.4001319934,0.18650061580000002,-2.3928750712,2.4001319934,0.0,0.0,0.0,0.0,50.9565006158,-42.0728750712,66.0809486294,0.18650061580000002,-2.3928750712,2.4001319934,50.77,-39.68,64.4367542634,132.08,54.9465006158,-25.6328750712,60.6313632894,0.18650061580000002,-2.3928750712,2.4001319934,54.76,-23.24,59.4874373292,130.63,51.4265006158,22.0071249288,55.9374517941,0.18650061580000002,-2.3928750712,2.4001319934,51.24,24.4,56.7529523461,132.08,51.5865006158,-20.9528750712,55.6793500279,0.18650061580000002,-2.3928750712,2.4001319934,51.4,-18.56,54.6482717019,0.0
2022-02-26 17:00:00,55.2296673012,-25.2794324449,60.7401502709,-1.4303326988,-2.7894324449,3.1347703255,56.66,-22.49,60.960279691,132.27,-1.4303326988,-2.7894324449,3.1347703255,-1.4303326988,-2.7894324449,3.1347703255,0.0,0.0,0.0,0.0,52.5496673012,-45.4594324449,69.4840091796,-1.4303326988,-2.7894324449,3.1347703255,53.98,-42.67,68.8082066326,132.41,59.0896673012,-17.0194324449,61.4918682633,-1.4303326988,-2.7894324449,3.1347703255,60.52,-14.23,62.1704375085,130.88,53.1696673012,18.0105675551,56.1372787422,-1.4303326988,-2.7894324449,3.1347703255,54.6,20.8,58.427733141,132.41,51.7296673012,-16.2694324449,54.2277872605,-1.4303326988,-2.7894324449,3.1347703255,53.16,-13.48,54.8424652983,0.0
2022-02-26 17:30:00,57.0363005491,-29.4203773235,64.1770845566,-2.9836994509,-3.1703773235,4.353591022,60.02,-26.25,65.5092581243,131.43,-2.9836994509,-3.1703773235,4.353591022,-2.9836994509,-3.1703773235,4.353591022,0.0,0.0,0.0,0.0,54.2263005491,-49.5803773235,73.4758837088,-2.9836994509,-3.1703773235,4.353591022,57.21,-46.41,73.6673075387,131.53,63.5063005491,-8.9303773235,64.1311301052,-2.9836994509,-3.1703773235,4.353591022,66.49,-5.76,66.7390268134,130.88,55.0163005491,14.2696226765,56.8367439025,-2.9836994509,-3.1703773235,4.353591022,58.0,17.44,60.5652837854,131.53,52.7363005491,-10.4503773235,53.7617687749,-2.9836994509,-3.1703773235,4.353591022,55.72,-7.28,56.1935654679,0.0
2022-02-26 18:00:00,59.611433826,-28.507238902,66.0771194333,-4.038566174,-3.447238902,5.309752611,63.65,-25.06,68.405599917,131.89,-4.038566174,-3.447238902,5.309752611,-4.038566174,-3.447238902,5.309752611,0.0,0.0,0.0,0.0,56.631433826,-48.247238902,74.3970117602,-4.038566174,-3.447238902,5.309752611,60.67,-44.8,75.4180939828,132.0,66.731433826,-8.267238902,67.2415905488,-4.038566174,-3.447238902,5.309752611,70.77,-4.82,70.9339502636,132.26,57.481433826,14.392761098,59.2559432185,-4.038566174,-3.447238902,5.309752611,61.52,17.84,64.0544768147,132.0,56.521433826,-8.167238902,57.1084606081,-4.038566174,-3.447238902,5.309752611,60.56,-4.72,60.7436581052,0.0
2022-02-26 18:30:00,61.8383006236,-28.0187521743,67.8898070215,-4.6816993764,-3.6387521743,5.9294878731,66.52,-24.38,70.8469815871,130.51,-4.6816993764,-3.6387521743,5.9294878731,-4.6816993764,-3.6387521743,5.9294878731,0.0,0.0,0.0,0.0,58.7183006236,-47.6287521743,75.6064604502,-4.6816993764,-3.6387521743,5.9294878731,63.4,-43.99,77.166573722,130.61,69.3783006236,-7.5687521743,69.789931988,-4.6816993764,-3.6387521743,5.9294878731,74.06,-3.93,74.1641995844,130.81,59.5583006236,14.7612478257,61.3602934359,-4.6816993764,-3.6387521743,5.9294878731,64.24,18.4,66.8231816064,130.61,65.7583006236,-6.9587521743,66.1254741588,-4.6816993764,-3.6387521743,5.9294878731,70.44,-3.32,70.5181962333,0.0
2022-02-26 19:00:00,61.978834011800004,-28.2345888423,68.1070324751,-4.4111659882,-3.6345888423,5.7156470699,66.39,-24.6,70.8010741444,130.08,-4.4111659882,-3.6345888423,5.7156470699,-4.4111659882,-3.6345888423,5.7156470699,0.0,0.0,0.0,0.0,58.8788340118,-47.9545888423,75.9365503933,-4.4111659882,-3.6345888423,5.7156470699,63.29,-44.32,77.265040607,130.19,69.3988340118,-7.6945888423,69.8240994188,-4.4111659882,-3.6345888423,5.7156470699,73.81,-4.06,73.9215780405,130.36,59.7888340118,14.7254111577,61.5755016728,-4.4111659882,-3.6345888423,5.7156470699,64.2,18.36,66.7737193812,130.19,64.6688340118,-7.5945888423,65.1132541971,-4.4111659882,-3.6345888423,5.7156470699,69.08,-3.96,69.1934100908,0.0
2022-02-26 19:30:00,60.9014172143,-28.9154134636,67.4172363308,-3.9285827857,-3.5154134636,5.271801829,64.83,-25.4,69.6282191356,131.61,-3.9285827857,-3.5154134636,5.271801829,-3.9285827857,-3.5154134636,5.271801829,0.0,0.0,0.0,0.0,57.8814172143,-48.9754134636,75.8211684338,-3.9285827857,-3.5154134636,5.271801829,61.81,-45.46,76.7273595271,131.74,68.0314172143,-8.1154134636,68.5137479917,-3.9285827857,-3.5154134636,5.271801829,71.96,-4.6,72.1068762324,131.92,58.7914172143,14.7645865364,60.6170252788,-3.9285827857,-3.5154134636,5.271801829,62.72,18.28,65.3296012539,131.74,56.5514172143,-8.2754134636,57.1536985412,-3.9285827857,-3.5154134636,5.271801829,60.48,-4.76,60.66702564,0.0
2022-02-26 20:00:00,58.8544840209,-29.6926351853,65.9204283483,-3.2455159791,-3.3426351853,4.6590325125,62.1,-26.35,67.4591172489,131.61,-3.2455159791,-3.3426351853,4.6590325125,-3.2455159791,-3.3426351853,4.6590325125,0.0,0.0,0.0,0.0,55.9644840209,-49.7426351853,74.8755849854,-3.2455159791,-3.3426351853,4.6590325125,59.21,-46.4,75.2248901628,131.74,65.4044840209,-9.0226351853,66.0238932185,-3.2455159791,-3.3426351853,4.6590325125,68.65,-5.68,68.8845766482,131.92,56.8344840209,13.9773648147,58.5279873316,-3.2455159791,-3.3426351853,4.6590325125,60.08,17.32,62.5267046949,131.74,56.3544840209,-9.3426351853,57.1236614852,-3.2455159791,-3.3426351853,4.6590325125,59.6,-6.0,59.9012520737,0.0
2022-02-26 20:30:00,56.6371174506,-31.012346903,64.5718881058,-2.8528825494000003,-3.182346903,4.2739057842,59.49,-27.83,65.6777664054,131.61,-2.8528825494000003,-3.182346903,4.2739057842,-2.8528825494000003,-3.182346903,4.2739057842,0.0,0.0,0.0,0.0,53.8871174506,-51.252346903,74.368168528,-2.8528825494000003,-3.182346903,4.2739057842,56.74,-48.07,74.3649951254,131.74,62.8071174506,-10.752346903,63.7208518962,-2.8528825494000003,-3.182346903,4.2739057842,65.66,-7.57,66.0949355095,131.92,54.7471174506,13.097653097,56.2920543753,-2.8528825494000003,-3.182346903,4.2739057842,57.6,16.28,59.8564816874,131.74,51.5471174506,-10.662346903,52.6383031541,-2.8528825494000003,-3.182346903,4.2739057842,54.4,-7.48,54.9118420744,0.0
2022-02-26 21:00:00,54.6630673162,-31.6588240353,63.1690752482,-2.3269326838,-3.0288240353,3.8194751932,56.99,-28.63,63.7772451584,132.4,-2.3269326838,-3.0288240353,3.8194751932,-2.3269326838,-3.0288240353,3.8194751932,0.0,0.0,0.0,0.0,52.0430673162,-51.7988240353,73.4275086539,-2.3269326838,-3.0288240353,3.8194751932,54.37,-48.77,73.038413181,132.52,60.4230673162,-12.4188240353,61.6860944972,-2.3269326838,-3.0288240353,3.8194751932,62.75,-9.39,63.4486768972,132.82,52.8330673162,12.2111759647,54.2258777751,-2.3269326838,-3.0288240353,3.8194751932,55.16,15.24,57.2265952159,132.52,47.6330673162,-13.1488240353,49.4145795839,-2.3269326838,-3.0288240353,3.8194751932,49.96,-10.12,50.9746603716,0.0
2022-02-26 21:30:00,53.2228838924,-27.2153011675,59.7774872964,-1.9671161075999999,-2.8753011675,3.4838057616,55.19,-24.34,60.3189166017,132.08,-1.9671161075999999,-2.8753011675,3.4838057616,-1.9671161075999999,-2.8753011675,3.4838057616,0.0,0.0,0.0,0.0,50.6328838924,-47.8953011675,69.6968349726,-1.9671161075999999,-2.8753011675,3.4838057616,52.6,-45.02,69.2355428952,132.21,57.0828838924,-20.6853011675,60.7152148795,-1.9671161075999999,-2.8753011675,3.4838057616,59.05,-17.81,61.6773751063,132.63,51.3128838924,17.0846988325,54.0823352635,-1.9671161075999999,-2.8753011675,3.4838057616,53.28,19.96,56.8960455568,132.21,46.7528838924,-19.3553011675,50.6009865076,-1.9671161075999999,-2.8753011675,3.4838057616,48.72,-16.48,51.4317878359,0.0
2022-02-26 22:00:00,51.7326679887,-24.0702891208,57.0582838472,-1.3073320113,-2.7602891208,3.0542287108,53.04,-21.31,57.1608056276,132.9,-1.3073320113,-2.7602891208,3.0542287108,-1.3073320113,-2.7602891208,3.0542287108,0.0,0.0,0.0,0.0,49.2326679887,-45.0102891208,66.706684253,-1.3073320113,-2.7602891208,3.0542287108,50.54,-42.25,65.8737739924,133.04,53.5126679887,-27.0402891208,59.9565081622,-1.3073320113,-2.7602891208,3.0542287108,54.82,-24.28,59.9562407094,132.22,49.8126679887,20.3197108792,53.7977001587,-1.3073320113,-2.7602891208,3.0542287108,51.12,23.08,56.0886869163,133.04,47.4126679887,-22.8002891208,52.6100206216,-1.3073320113,-2.7602891208,3.0542287108,48.72,-20.04,52.6805466942,0.0
2022-02-26 22:30:00,49.3655678091,-24.7872866695,55.2391968221,-0.6344321909,-2.6072866695,2.6833650481999998,50.0,-22.18,54.6987422159,133.18,-0.6344321909,-2.6072866695,2.6833650481999998,-0.6344321909,-2.6072866695,2.6833650481999998,0.0,0.0,0.0,0.0,46.9955678091,-45.8472866695,65.6548329421,-0.6344321909,-2.6072866695,2.6833650481999998,47.63,-43.24,64.3297326281,133.33,51.0055678091,-27.8172866695,58.0979292676,-0.6344321909,-2.6072866695,2.6833650481999998,51.64,-25.21,57.4650650396,131.75,47.4855678091,19.8727133305,51.476245835,-0.6344321909,-2.6072866695,2.6833650481999998,48.12,22.48,53.11200241,133.33,45.0055678091,-23.4072866695,50.7287118213,-0.6344321909,-2.6072866695,2.6833650481999998,45.64,-20.8,50.1562518536,0.0
2022-02-26 23:00:00,47.0697504108,-24.9977429767,53.295858729,-0.3902495892,-2.4277429767,2.4589084373,47.46,-22.57,52.5533681128,133.67,-0.3902495892,-2.4277429767,2.4589084373,-0.3902495892,-2.4277429767,2.4589084373,0.0,0.0,0.0,0.0,44.8197504108,-46.3277429767,64.4598308732,-0.3902495892,-2.4277429767,2.4589084373,45.21,-43.9,63.0170937127,133.81,48.5697504108,-29.4977429767,56.8255003998,-0.3902495892,-2.4277429767,2.4589084373,48.96,-27.07,55.9452098039,132.23,45.2897504108,20.0522570233,49.5303392276,-0.3902495892,-2.4277429767,2.4589084373,45.68,22.48,50.9118139531,133.81,43.1297504108,-23.9877429767,49.3516684988,-0.3902495892,-2.4277429767,2.4589084373,43.52,-21.56,48.5677259093,0.0
2022-02-26 23:30:00,46.7271838799,-15.8080871974,49.3287475433,-0.0228161201,-2.2580871974,2.2582024636,46.75,-13.55,48.6740690717,134.42,-0.0228161201,-2.2580871974,2.2582024636,-0.0228161201,-2.2580871974,2.2582024636,0.0,0.0,0.0,0.0,44.4371838799,-37.2080871974,57.9577869149,-0.0228161201,-2.2580871974,2.2582024636,44.46,-34.95,56.5525781906,134.55,45.0271838799,-42.9480871974,62.2252800884,-0.0228161201,-2.2580871974,2.2582024636,45.05,-40.69,60.7056718932,133.01,44.6971838799,28.2619128026,52.8826432968,-0.0228161201,-2.2580871974,2.2582024636,44.72,30.52,54.1419319936,134.55,47.0171838799,-33.0980871974,57.49868656,-0.0228161201,-2.2580871974,2.2582024636,47.04,-30.84,56.2482639732,0.0
2022-02-27 00:00:00,45.3754005109,-16.0814018148,48.1408190194,0.3254005109,-2.1514018148,2.1758711499,45.05,-13.93,47.1545056172,133.27,0.3254005109,-2.1514018148,2.1758711499,0.3254005109,-2.1514018148,2.1758711499,0.0,0.0,0.0,0.0,43.1654005109,-37.3514018148,57.0822128057,0.3254005109,-2.1514018148,2.1758711499,42.84,-35.2,55.4464209846,133.4,43.4554005109,-43.7914018148,61.6932630558,0.3254005109,-2.1514018148,2.1758711499,43.13,-41.64,59.9507005797,129.96,43.3254005109,27.8085981852,51.4821178902,0.3254005109,-2.1514018148,2.1758711499,43.0,29.96,52.4080299191,133.4,40.2454005109,-33.3514018148,52.2686164471,0.3254005109,-2.1514018148,2.1758711499,39.92,-31.2,50.6660280662,0.0
2022-02-27 00:30:00,47.090633927,-21.9455251308,51.9531892853,0.340633927,-2.2055251308,2.2316748363,46.75,-19.74,50.7467250175,133.01,0.340633927,-2.2055251308,2.2316748363,0.340633927,-2.2055251308,2.2316748363,0.0,0.0,0.0,0.0,44.850633927,-43.0355251308,62.1581514119,0.340633927,-2.2055251308,2.2316748363,44.51,-40.83,60.4005711894,133.15,47.130633927,-33.4955251308,57.8208168236,0.340633927,-2.2055251308,2.2316748363,46.79,-31.29,56.2882598772,129.72,45.220633927,22.3544748692,50.4443086922,0.340633927,-2.2055251308,2.2316748363,44.88,24.56,51.1606098478,133.15,44.940633927,-28.2055251308,53.0585735359,0.340633927,-2.2055251308,2.2316748363,44.6,-26.0,51.625187651,0.0
2022-02-27 01:00:00,46.4102339067,-25.6005692322,53.0028202673,-0.4097660933,-2.4105692322,2.4451487224,46.82,-23.19,52.2483349017,133.48,-0.4097660933,-2.4105692322,2.4451487224,-0.4097660933,-2.4105692322,2.4451487224,0.0,0.0,0.0,0.0,44.1902339067,-46.5805692322,64.2069015195,-0.4097660933,-2.4105692322,2.4451487224,44.6,-44.17,62.7706053818,133.6,48.3802339067,-28.7905692322,56.2987025569,-0.4097660933,-2.4105692322,2.4451487224,48.79,-26.38,55.4650205084,131.35,44.5902339067,18.8694307678,48.4184301414,-0.4097660933,-2.4105692322,2.4451487224,45.0,21.28,49.7778906745,133.6,38.7102339067,-25.3305692322,46.2614304442,-0.4097660933,-2.4105692322,2.4451487224,39.12,-22.92,45.3398367884,0.0
2022-02-27 01:30:00,44.7052836642,-26.1231713147,51.7782045559,-0.5847163358,-2.4131713147,2.4829999975,45.29,-23.71,51.1209174409,133.84,-0.5847163358,-2.4131713147,2.4829999975,-0.5847163358,-2.4131713147,2.4829999975,0.0,0.0,0.0,0.0,42.5652836642,-47.1931713147,63.5531178791,-0.5847163358,-2.4131713147,2.4829999975,43.15,-44.78,62.18658135,133.96,46.9552836642,-29.2831713147,55.3380771823,-0.5847163358,-2.4131713147,2.4829999975,47.54,-26.87,54.6081358407,132.39,42.9752836642,18.4268286853,46.7592025319,-0.5847163358,-2.4131713147,2.4829999975,43.56,20.84,48.2884996661,133.96,42.4952836642,-24.9731713147,49.2900438143,-0.5847163358,-2.4131713147,2.4829999975,43.08,-22.56,48.6296206031,0.0
2022-02-27 02:00:00,43.5413004047,-22.1666700891,48.8590432138,-0.25869959530000003,-2.3366700891,2.3509471678000002,43.8,-19.83,48.0798180113,133.84,-0.25869959530000003,-2.3366700891,2.3509471678000002,-0.25869959530000003,-2.3366700891,2.3509471678000002,0.0,0.0,0.0,0.0,41.4313004047,-43.7966700891,60.2884811893,-0.25869959530000003,-2.3366700891,2.3509471678000002,41.69,-41.46,58.7961537858,133.96,44.2413004047,-35.9566700891,57.0103042036,-0.25869959530000003,-2.3366700891,2.3509471678000002,44.5,-33.62,55.7723444011,132.39,41.7413004047,22.9833299109,47.6504943654,-0.25869959530000003,-2.3366700891,2.3509471678000002,42.0,25.32,49.0418433585,133.96,38.8213004047,-28.3766700891,48.0866797612,-0.25869959530000003,-2.3366700891,2.3509471678000002,39.08,-26.04,46.9609199228,0.0
2022-02-27 02:30:00,43.3172506732,-16.6472305215,46.4059747222,-0.0727493268,-2.2872305215,2.2883871882,43.39,-14.36,45.7045041544,134.0,-0.0727493268,-2.2872305215,2.2883871882,-0.0727493268,-2.2872305215,2.2883871882,0.0,0.0,0.0,0.0,41.1872506732,-38.2372305215,56.2003150878,-0.0727493268,-2.2872305215,2.2883871882,41.26,-35.95,54.7246754216,134.13,42.2072506732,-44.0972305215,61.0411152344,-0.0727493268,-2.2872305215,2.2883871882,42.28,-41.81,59.4615379889,130.6,41.3672506732,27.7927694785,49.8366076649,-0.0727493268,-2.2872305215,2.2883871882,41.44,30.08,51.2062496186,134.13,34.6072506732,-34.4472305215,48.8290230269,-0.0727493268,-2.2872305215,2.2883871882,34.68,-32.16,47.296596072,0.0
2022-02-27 03:00:00,42.4814507051,-16.7618421994,45.6687311837,-0.3185492949,-2.2518421994,2.2742618461,42.8,-14.51,45.1926996317,134.0,-0.3185492949,-2.2518421994,2.2742618461,-0.3185492949,-2.2518421994,2.2742618461,0.0,0.0,0.0,0.0,40.3714507051,-38.5618421994,55.828932515700004,-0.3185492949,-2.2518421994,2.2742618461,40.69,-36.31,54.5352381493,134.13,41.3414507051,-44.7518421994,60.9248957869,-0.3185492949,-2.2518421994,2.2742618461,41.66,-42.5,59.5130708332,130.6,40.5214507051,28.0681578006,49.2930973825,-0.3185492949,-2.2518421994,2.2742618461,40.84,30.32,50.864604589,134.13,38.6014507051,-33.2118421994,50.9224749871,-0.3185492949,-2.2518421994,2.2742618461,38.92,-30.96,49.7321626314,0.0
2022-02-27 03:30:00,41.4175338925,-16.8482392998,44.7132562138,-0.3424661075,-2.1982392998,2.2247559538,41.76,-14.65,44.2551703194,134.73,-0.3424661075,-2.1982392998,2.2247559538,-0.3424661075,-2.1982392998,2.2247559538,0.0,0.0,0.0,0.0,39.3775338925,-38.7082392998,55.2170079337,-0.3424661075,-2.1982392998,2.2247559538,39.72,-36.51,53.9505189966,134.86,40.2375338925,-44.9782392998,60.3498230674,-0.3424661075,-2.1982392998,2.2247559538,40.58,-42.78,58.9649455185,131.4,39.5375338925,28.1217607002,48.5185532676,-0.3424661075,-2.1982392998,2.2247559538,39.88,30.32,50.0970737668,134.86,42.5775338925,-31.1182392998,52.7370003839,-0.3424661075,-2.1982392998,2.2247559538,42.92,-28.92,51.7541573209,0.0
2022-02-27 04:00:00,40.2721171226,-17.0996564082,43.7520475728,-0.027882877400000002,-2.1196564082,2.119839792,40.3,-14.98,42.9940740103,134.73,-0.027882877400000002,-2.1196564082,2.119839792,-0.027882877400000002,-2.1196564082,2.119839792,0.0,0.0,0.0,0.0,38.2821171226,-38.7996564082,54.5062732975,-0.027882877400000002,-2.1196564082,2.119839792,38.31,-36.68,53.0384624589,134.86,38.9421171226,-45.1196564082,59.6009385864,-0.027882877400000002,-2.1196564082,2.119839792,38.97,-43.0,58.0315509012,131.4,38.3721171226,27.4803435918,47.1973373867,-0.027882877400000002,-2.1196564082,2.119839792,38.4,29.6,48.4842242384,134.86,45.0921171226,-30.8796564082,54.6521015743,-0.027882877400000002,-2.1196564082,2.119839792,45.12,-28.76,53.5065603454,0.0
2022-02-27 04:30:00,39.9021169365,-17.0625947501,43.3971321129,-0.1478830635,-2.0925947501,2.0978136688,40.05,-14.97,42.7563258478,134.33,-0.1478830635,-2.0925947501,2.0978136688,-0.1478830635,-2.0925947501,2.0978136688,0.0,0.0,0.0,0.0,37.9221169365,-38.9525947501,54.363513414,-0.1478830635,-2.0925947501,2.0978136688,38.07,-36.86,52.9904189453,134.46,38.5721169365,-45.3125947501,59.5066336466,-0.1478830635,-2.0925947501,2.0978136688,38.72,-43.22,58.0276382425,130.97,38.0521169365,27.9474052499,47.2125096087,-0.1478830635,-2.0925947501,2.0978136688,38.2,30.04,48.5967241694,134.46,43.0921169365,-30.8925947501,53.0215329132,-0.1478830635,-2.0925947501,2.0978136688,43.24,-28.8,51.9532251164,0.0
2022-02-27 05:00:00,39.2917501896,-17.1980230881,42.8907173069,-0.1282498104,-2.0780230881,2.0819769376,39.42,-15.12,42.2202652763,134.86,-0.1282498104,-2.0780230881,2.0819769376,-0.1282498104,-2.0780230881,2.0819769376,0.0,0.0,0.0,0.0,37.3417501896,-38.9680230881,53.9714103078,-0.1282498104,-2.0780230881,2.0819769376,37.47,-36.89,52.5820596782,134.99,37.9417501896,-45.3280230881,59.1118100258,-0.1282498104,-2.0780230881,2.0819769376,38.07,-43.25,57.6184640545,131.51,37.4317501896,27.5219769119,46.4606837594,-0.1282498104,-2.0780230881,2.0819769376,37.56,29.6,47.8216854575,134.99,41.1917501896,-30.8380230881,51.4562333606,-0.1282498104,-2.0780230881,2.0819769376,41.32,-28.76,50.3436192581,0.0
2022-02-27 05:30:00,39.6771334322,-17.2141559997,43.2504576181,-0.3028665678,-2.0941559997,2.115943645,39.98,-15.12,42.743593672,134.99,-0.3028665678,-2.0941559997,2.115943645,-0.3028665678,-2.0941559997,2.115943645,0.0,0.0,0.0,0.0,37.7071334322,-39.0941559997,54.3155681642,-0.3028665678,-2.0941559997,2.115943645,38.01,-37.0,53.0448875953,135.13,38.2571334322,-45.5441559997,59.4800672845,-0.3028665678,-2.0941559997,2.115943645,38.56,-43.45,58.0928231368,131.65,37.7771334322,27.7458440003,46.8715656838,-0.3028665678,-2.0941559997,2.115943645,38.08,29.84,48.378838349,135.13,42.8971334322,-31.4141559997,53.1696647899,-0.3028665678,-2.0941559997,2.115943645,43.2,-29.32,52.2101752535,0.0
2022-02-27 06:00:00,39.9470667867,-16.9956051627,43.4121957485,-0.3029332133,-2.1056051627,2.127285038,40.25,-14.89,42.9159014819,134.99,-0.3029332133,-2.1056051627,2.127285038,-0.3029332133,-2.1056051627,2.127285038,0.0,0.0,0.0,0.0,37.9470667867,-38.8556051627,54.311489855,-0.3029332133,-2.1056051627,2.127285038,38.25,-36.75,53.0436141303,135.13,38.4270667867,-45.2856051627,59.3921332904,-0.3029332133,-2.1056051627,2.127285038,38.73,-43.18,58.0045282715,131.65,38.0570667867,27.8943948373,47.1851416841,-0.3029332133,-2.1056051627,2.127285038,38.36,30.0,48.6979424617,135.13,43.6170667867,-31.0256051627,53.5260375032,-0.3029332133,-2.1056051627,2.127285038,43.92,-28.92,52.5864317101,0.0
2022-02-27 06:30:00,41.6010001846,-16.4728109619,44.7436779595,-0.6089998154,-2.2128109619,2.2950845579,42.21,-14.26,44.5536945718,134.75,-0.6089998154,-2.2128109619,2.2950845579,-0.6089998154,-2.2128109619,2.2950845579,0.0,0.0,0.0,0.0,39.5210001846,-38.3528109619,55.0712952841,-0.6089998154,-2.2128109619,2.2950845579,40.13,-36.14,54.0047821957,134.9,40.1610001846,-44.6528109619,60.056468949,-0.6089998154,-2.2128109619,2.2950845579,40.77,-42.44,58.8502039079,131.45,39.6710001846,28.5071890381,48.8512853721,-0.6089998154,-2.2128109619,2.2950845579,40.28,30.72,50.6576430561,134.9,43.2310001846,-33.7328109619,54.8344956423,-0.6089998154,-2.2128109619,2.2950845579,43.84,-31.52,53.994962728,0.0
2022-02-27 07:00:00,42.3571502089,-16.3136596766,45.3901274052,-0.8328497911,-2.3236596766,2.4684069897,43.19,-13.99,45.3992973514,134.75,-0.8328497911,-2.3236596766,2.4684069897,-0.8328497911,-2.3236596766,2.4684069897,0.0,0.0,0.0,0.0,40.2171502089,-38.1136596766,55.4082144169,-0.8328497911,-2.3236596766,2.4684069897,41.05,-35.79,54.4612394277,134.9,41.1171502089,-44.3536596766,60.4803039675,-0.8328497911,-2.3236596766,2.4684069897,41.95,-42.03,59.3828544279,131.45,40.3671502089,28.4763403234,49.4004936636,-0.8328497911,-2.3236596766,2.4684069897,41.2,30.8,51.4400622084,134.9,35.1271502089,-34.9236596766,49.5336116895,-0.8328497911,-2.3236596766,2.4684069897,35.96,-32.6,48.537424736,0.0
2022-02-27 07:30:00,43.3054502792,-16.0060696407,46.1687804607,-1.4545497208,-2.4360696407,2.8372786583,44.76,-13.57,46.7718130929,134.56,-1.4545497208,-2.4360696407,2.8372786583,-1.4545497208,-2.4360696407,2.8372786583,0.0,0.0,0.0,0.0,41.0954502792,-37.8060696407,55.8402626725,-1.4545497208,-2.4360696407,2.8372786583,42.55,-35.37,55.3311792753,134.71,42.3654502792,-43.9560696407,61.0488938116,-1.4545497208,-2.4360696407,2.8372786583,43.82,-41.52,60.3664045641,131.21,41.3054502792,28.8439303593,50.3796838154,-1.4545497208,-2.4360696407,2.8372786583,42.76,31.28,52.9797697239,134.71,39.7854502792,-33.9160696407,52.2798415625,-1.4545497208,-2.4360696407,2.8372786583,41.24,-31.48,51.8818658107,0.0
2022-02-27 08:00:00,45.1145667726,-15.2059975702,47.6082608082,-1.3654332274,-2.3959975702,2.7577549301,46.48,-12.81,48.212928764,134.56,-1.3654332274,-2.3959975702,2.7577549301,-1.3654332274,-2.3959975702,2.7577549301,0.0,0.0,0.0,0.0,42.8145667726,-37.0759975702,56.6367082708,-1.3654332274,-2.3959975702,2.7577549301,44.18,-34.68,56.1656015725,134.71,44.0345667726,-43.2559975702,61.7262051048,-1.3654332274,-2.3959975702,2.7577549301,45.4,-40.86,61.0794531737,131.21,43.0345667726,29.7640024298,52.3246574566,-1.3654332274,-2.3959975702,2.7577549301,44.4,32.16,54.8235861651,134.71,44.9145667726,-33.3559975702,55.9458745778,-1.3654332274,-2.3959975702,2.7577549301,46.28,-30.96,55.6808764299,0.0
2022-02-27 08:30:00,47.2486668314,-14.157935095,49.3242703291,-0.5613331686,-2.317935095,2.384935645,47.81,-11.84,49.2542556537,133.79,-0.5613331686,-2.317935095,2.384935645,-0.5613331686,-2.317935095,2.384935645,0.0,0.0,0.0,0.0,44.8686668314,-35.757935095,57.3744471475,-0.5613331686,-2.317935095,2.384935645,45.43,-33.44,56.4102694551,133.94,45.6986668314,-41.967935095,62.045755103,-0.5613331686,-2.317935095,2.384935645,46.26,-39.65,60.9270883926,130.46,45.0786668314,30.202064905,54.2609521463,-0.5613331686,-2.317935095,2.384935645,45.64,32.52,56.040699496,133.94,40.7586668314,-32.357935095,52.0413766679,-0.5613331686,-2.317935095,2.384935645,41.32,-30.04,51.0856535634,0.0
2022-02-27 09:00:00,49.2964169694,-13.6115139012,51.1410797374,0.5164169694,-2.1415139012,2.2028999694999998,48.78,-11.47,50.110371182,133.79,0.5164169694,-2.1415139012,2.2028999694999998,0.5164169694,-2.1415139012,2.2028999694999998,0.0,0.0,0.0,0.0,46.8864169694,-34.9215139012,58.4623659236,0.5164169694,-2.1415139012,2.2028999694999998,46.37,-32.78,56.7864887099,133.94,47.1264169694,-40.5415139012,62.1652115397,0.5164169694,-2.1415139012,2.2028999694999998,46.61,-38.4,60.390827946,130.46,47.1164169694,30.1384860988,55.9310744789,0.5164169694,-2.1415139012,2.2028999694999998,46.6,32.28,56.6882562794,133.94,43.7164169694,-30.4215139012,53.2596810044,0.5164169694,-2.1415139012,2.2028999694999998,43.2,-28.28,51.6333070798,0.0
2022-02-27 09:30:00,51.578083593,-15.5446764162,53.8696173368,0.968083593,-2.0946764162,2.3075647621,50.61,-13.45,52.3667318056,133.04,0.968083593,-2.0946764162,2.3075647621,0.968083593,-2.0946764162,2.3075647621,0.0,0.0,0.0,0.0,49.098083593,-36.7146764162,61.3073346089,0.968083593,-2.0946764162,2.3075647621,48.13,-34.62,59.2877837332,133.18,50.278083593,-35.1846764162,61.3664985501,0.968083593,-2.0946764162,2.3075647621,49.31,-33.09,59.3837031516,129.66,49.408083593,28.3053235838,56.94163738,0.968083593,-2.0946764162,2.3075647621,48.44,30.4,57.1891038573,133.18,48.408083593,-25.2146764162,54.5813380554,0.968083593,-2.0946764162,2.3075647621,47.44,-23.12,52.7739329594,0.0
2022-02-27 10:00:00,52.3357836401,-16.6251088396,54.9129173615,0.3457836401,-2.3351088396,2.3605718838,51.99,-14.29,53.9181249674,133.04,0.3457836401,-2.3351088396,2.3605718838,0.3457836401,-2.3351088396,2.3605718838,0.0,0.0,0.0,0.0,49.8057836401,-37.7451088396,62.4924741494,0.3457836401,-2.3351088396,2.3605718838,49.46,-35.41,60.8289380147,133.18,52.1457836401,-33.2251088396,61.8311459448,0.3457836401,-2.3351088396,2.3605718838,51.8,-30.89,60.3111274973,130.33,50.1457836401,27.2248911604,57.0595681335,0.3457836401,-2.3351088396,2.3605718838,49.8,29.56,57.9122923048,133.18,53.2657836401,-21.5751088396,57.4693746985,0.3457836401,-2.3351088396,2.3605718838,52.92,-19.24,56.3090046085,0.0
2022-02-27 10:30:00,53.3431336699,-15.9898726199,55.6881130595,0.6531336699,-2.2398726199,2.3331551479,52.69,-13.75,54.454555365,132.43,0.6531336699,-2.2398726199,2.3331551479,0.6531336699,-2.2398726199,2.3331551479,0.0,0.0,0.0,0.0,50.7631336699,-36.9698726199,62.7986243601,0.6531336699,-2.2398726199,2.3331551479,50.11,-34.73,60.968721489,132.55,52.7331336699,-32.2798726199,61.8285820879,0.6531336699,-2.2398726199,2.3331551479,52.08,-30.04,60.1226080605,130.03,51.1331336699,27.5201273801,58.0685351109,0.6531336699,-2.2398726199,2.3331551479,50.48,29.76,58.5993856623,132.55,54.853133669900004,-22.2798726199,59.2052277875,0.6531336699,-2.2398726199,2.3331551479,54.2,-20.04,57.7861713561,0.0
2022-02-27 11:00:00,53.978283776,-15.5588556707,56.1759121794,2.348283776,-1.8188556707,2.9702984098,51.63,-13.74,53.4270016003,132.43,2.348283776,-1.8188556707,2.9702984098,2.348283776,-1.8188556707,2.9702984098,0.0,0.0,0.0,0.0,51.458283776,-36.7988556707,63.2622379294,2.348283776,-1.8188556707,2.9702984098,49.11,-34.98,60.2942161405,132.55,52.068283776,-31.3188556707,60.7616400034,2.348283776,-1.8188556707,2.9702984098,49.72,-29.5,57.8128739988,130.03,51.788283776,28.4611443293,59.0936804828,2.348283776,-1.8188556707,2.9702984098,49.44,30.28,57.9757880498,132.55,48.028283776,-26.218855670700002,54.7187758923,2.348283776,-1.8188556707,2.9702984098,45.68,-24.4,51.7882457706,0.0
2022-02-27 11:30:00,54.5271172304,-14.953523287,56.5403782456,3.9571172304,-1.453523287,4.2156264921,50.57,-13.5,52.3409485967,133.46,3.9571172304,-1.453523287,4.2156264921,3.9571172304,-1.453523287,4.2156264921,0.0,0.0,0.0,0.0,52.0471172304,-36.253523287,63.428860645,3.9571172304,-1.453523287,4.2156264921,48.09,-34.8,59.360661216,133.56,51.3971172304,-30.873523287,59.9569687339,3.9571172304,-1.453523287,4.2156264921,47.44,-29.42,55.8219490881,130.97,52.3571172304,29.106476713,59.9037119995,3.9571172304,-1.453523287,4.2156264921,48.4,30.56,57.2404891663,133.56,49.4371172304,-26.133523287,55.9194921244,3.9571172304,-1.453523287,4.2156264921,45.48,-24.68,51.7448818725,0.0
2022-02-27 12:00:00,54.0108840659,-14.8008891499,56.0021599334,4.8308840659,-1.3608891499,5.0189102538,49.18,-13.44,50.9833894519,133.46,4.8308840659,-1.3608891499,5.0189102538,4.8308840659,-1.3608891499,5.0189102538,0.0,0.0,0.0,0.0,51.6008840659,-36.0908891499,62.9698619659,4.8308840659,-1.3608891499,5.0189102538,46.77,-34.73,58.2546633326,133.56,50.9008840659,-30.6308891499,59.4066609801,4.8308840659,-1.3608891499,5.0189102538,46.07,-29.27,54.581844967,130.97,51.8708840659,29.1191108501,59.4853866969,4.8308840659,-1.3608891499,5.0189102538,47.04,30.48,56.0516904295,133.56,50.8308840659,-25.1208891499,56.6995400916,4.8308840659,-1.3608891499,5.0189102538,46.0,-23.76,51.7739084868,0.0
2022-02-27 12:30:00,54.3725008143,-14.5643399051,56.2893315085,5.1425008143,-1.3443399051,5.3153141399,49.23,-13.22,50.9741238277,133.46,5.1425008143,-1.3443399051,5.3153141399,5.1425008143,-1.3443399051,5.3153141399,0.0,0.0,0.0,0.0,51.9725008143,-35.7643399051,63.0890549124,5.1425008143,-1.3443399051,5.3153141399,46.83,-34.42,58.1187172949,133.56,51.0725008143,-30.3043399051,59.386474525,5.1425008143,-1.3443399051,5.3153141399,45.93,-28.96,54.2977577806,130.97,52.2225008143,29.1756600949,59.8198021835,5.1425008143,-1.3443399051,5.3153141399,47.08,30.52,56.1070120395,133.56,54.6625008143,-23.1443399051,59.3603357884,5.1425008143,-1.3443399051,5.3153141399,49.52,-21.8,54.1061031678,0.0
2022-02-27 13:00:00,54.8027172815,-14.8757572651,56.7857902617,2.9127172815,-2.0457572650999998,3.5593601601,51.89,-12.83,53.4526051751,133.02,2.9127172815,-2.0457572650999998,3.5593601601,2.9127172815,-2.0457572650999998,3.5593601601,0.0,0.0,0.0,0.0,52.3027172815,-35.8957572651,63.4356337137,2.9127172815,-2.0457572650999998,3.5593601601,49.39,-33.85,59.8764945534,133.15,51.3027172815,-31.9957572651,60.462362536,2.9127172815,-2.0457572650999998,3.5593601601,48.39,-29.95,56.9086513634,130.58,52.5927172815,28.6342427349,59.8824996811,2.9127172815,-2.0457572650999998,3.5593601601,49.68,30.68,58.3897662266,133.15,47.3527172815,-22.0457572651,52.2330857535,2.9127172815,-2.0457572650999998,3.5593601601,44.44,-20.0,48.7330852707,0.0
2022-02-27 13:30:00,53.9202171682,-16.1112416253,56.2757667755,3.0102171682,-1.9612416253,3.5927532774,50.91,-14.15,52.8398580619,132.58,3.0102171682,-1.9612416253,3.5927532774,3.0102171682,-1.9612416253,3.5927532774,0.0,0.0,0.0,0.0,51.4602171682,-37.0412416253,63.4051065147,3.0102171682,-1.9612416253,3.5927532774,48.45,-35.08,59.8164601092,132.69,50.8702171682,-31.6112416253,59.8919827008,3.0102171682,-1.9612416253,3.5927532774,47.86,-29.65,56.3001074599,130.28,51.7302171682,27.3187583747,58.5006831362,3.0102171682,-1.9612416253,3.5927532774,48.72,29.28,56.8415059618,132.69,54.0902171682,-24.8012416253,59.5050685191,3.0102171682,-1.9612416253,3.5927532774,51.08,-22.84,55.9538381168,0.0
2022-02-27 14:00:00,53.3833839554,-16.8687436261,55.9851783426,2.9433839554,-1.9587436261,3.535560168,50.44,-14.91,52.5975446195,132.41,2.9433839554,-1.9587436261,3.535560168,2.9433839554,-1.9587436261,3.535560168,0.0,0.0,0.0,0.0,50.9433839554,-38.0087436261,63.5601523037,2.9433839554,-1.9587436261,3.535560168,48.0,-36.05,60.0300133267,132.54,50.2233839554,-31.7187436261,59.4009006089,2.9433839554,-1.9587436261,3.535560168,47.28,-29.76,55.8664120917,129.95,51.2633839554,27.0012563739,57.9396442889,2.9433839554,-1.9587436261,3.535560168,48.32,28.96,56.3338619305,132.54,52.4233839554,-24.8787436261,58.0272614359,2.9433839554,-1.9587436261,3.535560168,49.48,-22.92,54.5306959427,0.0
2022-02-27 14:30:00,52.7529171313,-17.239464248,55.4983728899,2.1629171313,-2.099464248,3.0142927272,50.59,-15.14,52.8068906489,132.66,2.1629171313,-2.099464248,3.0142927272,2.1629171313,-2.099464248,3.0142927272,0.0,0.0,0.0,0.0,50.3129171313,-38.279464248,63.2195144981,2.1629171313,-2.099464248,3.0142927272,48.15,-36.18,60.228024208,132.77,49.9829171313,-32.069464248,59.3863834739,2.1629171313,-2.099464248,3.0142927272,47.82,-29.97,56.4353904921,130.11,50.6029171313,26.460535752,57.1035478275,2.1629171313,-2.099464248,3.0142927272,48.44,28.56,56.2326168696,132.77,50.1629171313,-22.099464248,54.8151856256,2.1629171313,-2.099464248,3.0142927272,48.0,-20.0,52.0,0.0
2022-02-27 15:00:00,52.9535170534,-17.5629631481,55.7900765627,0.7735170534,-2.4129631481000002,2.5339139263,52.18,-15.15,54.3348405721,132.66,0.7735170534,-2.4129631481000002,2.5339139263,0.7735170534,-2.4129631481000002,2.5339139263,0.0,0.0,0.0,0.0,50.4135170534,-39.2229631481,63.8745922869,0.7735170534,-2.4129631481000002,2.5339139263,49.64,-36.81,61.7989134209,132.77,50.7035170534,-33.5329631481,60.7890307463,0.7735170534,-2.4129631481000002,2.5339139263,49.93,-31.12,58.8341677939,130.11,50.8535170534,27.4670368519,57.7972171486,0.7735170534,-2.4129631481000002,2.5339139263,50.08,29.88,58.3165568257,132.77,40.6535170534,-22.2129631481,46.3262795898,0.7735170534,-2.4129631481000002,2.5339139263,39.88,-19.8,44.5247616501,0.0
2022-02-27 15:30:00,53.3313336138,-18.2721547009,56.3746643665,-1.4286663862,-3.0321547009,3.3518725771,54.76,-15.24,56.8411400308,134.6,-1.4286663862,-3.0321547009,3.3518725771,-1.4286663862,-3.0321547009,3.3518725771,0.0,0.0,0.0,0.0,50.6813336138,-39.8921547009,64.4979192188,-1.4286663862,-3.0321547009,3.3518725771,52.11,-36.86,63.8287685922,134.74,52.2213336138,-34.1221547009,62.3809997181,-1.4286663862,-3.0321547009,3.3518725771,53.65,-31.09,62.0073431135,132.11,51.2113336138,26.8478452991,57.8222058357,-1.4286663862,-3.0321547009,3.3518725771,52.64,29.88,60.5291995652,134.74,46.9313336138,-23.6721547009,52.5634947749,-1.4286663862,-3.0321547009,3.3518725771,48.36,-20.64,52.5804069973,0.0
2022-02-27 16:00:00,54.6238004268,-18.3411140356,57.620795179699996,-3.3661995732,-3.5511140356,4.8930267177,57.99,-14.79,59.8463382338,134.6,-3.3661995732,-3.5511140356,4.8930267177,-3.3661995732,-3.5511140356,4.8930267177,0.0,0.0,0.0,0.0,51.8138004268,-39.5411140356,65.1779841192,-3.3661995732,-3.5511140356,4.8930267177,55.18,-35.99,65.8795302048,134.74,54.2438004268,-34.2911140356,64.1737515387,-3.3661995732,-3.5511140356,4.8930267177,57.61,-30.74,65.2982365765,132.11,52.3538004268,26.0088859644,58.4583832161,-3.3661995732,-3.5511140356,4.8930267177,55.72,29.56,63.075446887,134.74,46.5938004268,-22.8311140356,51.8868191964,-3.3661995732,-3.5511140356,4.8930267177,49.96,-19.28,53.5510970943,0.0
2022-02-27 16:30:00,57.1029172081,-20.30065798,60.6041241839,-6.7970827919,-4.5106579799999995,8.1575958402,63.9,-15.79,65.8219879675,133.33,-6.7970827919,-4.5106579799999995,8.1575958402,-6.7970827919,-4.5106579799999995,8.1575958402,0.0,0.0,0.0,0.0,54.0329172081,-40.98065798,67.8157096143,-6.7970827919,-4.5106579799999995,8.1575958402,60.83,-36.47,70.9249589355,133.44,58.4829172081,-30.20065798,65.8204477924,-6.7970827919,-4.5106579799999995,8.1575958402,65.28,-25.69,70.1530790486,130.84,54.6829172081,23.48934202,59.5144572598,-6.7970827919,-4.5106579799999995,8.1575958402,61.48,28.0,67.5558317246,133.44,52.4829172081,-24.43065798,57.890531592,-6.7970827919,-4.5106579799999995,8.1575958402,59.28,-19.92,62.5373872176,0.0
2022-02-27 17:00:00,58.6058171606,-27.7253980442,64.8331666801,-9.3741828394,-5.3553980442,10.7960915205,67.98,-22.37,71.5660345415,132.2,-9.3741828394,-5.3553980442,10.7960915205,-9.3741828394,-5.3553980442,10.7960915205,0.0,0.0,0.0,0.0,55.4058171606,-48.0453980442,73.3359724042,-9.3741828394,-5.3553980442,10.7960915205,64.78,-42.69,77.5814700815,132.31,63.8558171606,-17.9353980442,66.3267961555,-9.3741828394,-5.3553980442,10.7960915205,73.23,-12.58,74.3026870308,129.99,56.3458171606,16.2446019558,58.6407554879,-9.3741828394,-5.3553980442,10.7960915205,65.72,21.6,69.1785978464,132.31,52.8258171606,-16.6753980442,55.3952692801,-9.3741828394,-5.3553980442,10.7960915205,62.2,-11.32,63.2216924797,0.0
2022-02-27 17:30:00,60.8079002356,-27.4033966197,66.6974278166,-11.6820997644,-5.9033966197000005,13.0889856962,72.49,-21.5,75.6111770838,132.02,-11.6820997644,-5.9033966197000005,13.0889856962,-11.6820997644,-5.9033966197000005,13.0889856962,0.0,0.0,0.0,0.0,57.3679002356,-47.4433966197,74.4442869551,-11.6820997644,-5.9033966197000005,13.0889856962,69.05,-41.54,80.5820954059,132.11,66.9979002356,-17.9033966197,69.3487580747,-11.6820997644,-5.9033966197000005,13.0889856962,78.68,-12.0,79.5898385474,131.21,58.3579002356,16.0966033803,60.537138686,-11.6820997644,-5.9033966197000005,13.0889856962,70.04,22.0,73.4139060397,132.11,63.4779002356,-17.7433966197,65.9110911905,-11.6820997644,-5.9033966197000005,13.0889856962,75.16,-11.84,76.0868661465,0.0
2022-02-27 18:00:00,63.3621835857,-25.948913202299998,68.4697919168,-13.0778164143,-6.4289132023,14.5725840924,76.44,-19.52,78.8929908167,131.18,-13.0778164143,-6.4289132023,14.5725840924,-13.0778164143,-6.4289132023,14.5725840924,0.0,0.0,0.0,0.0,59.7521835857,-45.7989132023,75.285216967,-13.0778164143,-6.4289132023,14.5725840924,72.83,-39.37,82.7901310544,131.29,70.1521835857,-17.1589132023,72.2201991421,-13.0778164143,-6.4289132023,14.5725840924,83.23,-10.73,83.9188048056,130.39,60.8021835857,17.1310867977,63.1694519816,-13.0778164143,-6.4289132023,14.5725840924,73.88,23.56,77.5456510708,131.29,74.6821835857,-13.2689132023,75.8517804847,-13.0778164143,-6.4289132023,14.5725840924,87.76,-6.84,88.0261506599,0.0
2022-02-27 18:30:00,64.6002504716,-32.6826362754,72.3971482512,-13.5297495284,-6.7226362754,15.1078774416,78.13,-25.96,82.3299368395,130.36,-13.5297495284,-6.7226362754,15.1078774416,-13.5297495284,-6.7226362754,15.1078774416,0.0,0.0,0.0,0.0,60.9602504716,-52.1626362754,80.2314948182,-13.5297495284,-6.7226362754,15.1078774416,74.49,-45.44,87.2556800443,130.49,74.4502504716,-3.7026362754,74.5422652639,-13.5297495284,-6.7226362754,15.1078774416,87.98,3.02,88.0318169755,129.61,62.1502504716,10.6373637246,63.0540017818,-13.5297495284,-6.7226362754,15.1078774416,75.68,17.36,77.6455536396,130.49,66.2702504716,-0.9626362754000001,66.277241691,-13.5297495284,-6.7226362754,15.1078774416,79.8,5.76,80.0076096381,0.0
