Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-02-27 19:00:00,64.050600639,-34.9340773933,72.9579961727,-13.169399361,-6.6140773933,14.736997635,77.22,-28.32,82.2493209698,130.36,-13.169399361,-6.6140773933,14.736997635,-13.169399361,-6.6140773933,14.736997635,0.0,0.0,0.0,0.0,60.500600639,-54.6940773933,81.5583519916,-13.169399361,-6.6140773933,14.736997635,73.67,-48.08,87.9713322623,130.49,74.180600639,-3.2140773933,74.2501973375,-13.169399361,-6.6140773933,14.736997635,87.35,3.4,87.4161455339,131.24,61.750600639,9.0659226067,62.4125598897,-13.169399361,-6.6140773933,14.736997635,74.92,15.68,76.543247906,130.49,63.830600639,1.8659226066999999,63.8578675271,-13.169399361,-6.6140773933,14.736997635,77.0,8.48,77.465543308,0.0
2022-02-27 19:30:00,62.1553170528,-33.9109467654,70.8042071381,-12.1446829472,-6.2309467654,13.6498359507,74.3,-27.68,79.2885388943,132.32,-12.1446829472,-6.2309467654,13.6498359507,-12.1446829472,-6.2309467654,13.6498359507,0.0,0.0,0.0,0.0,58.7353170528,-53.9909467654,79.7800714584,-12.1446829472,-6.2309467654,13.6498359507,70.88,-47.76,85.4692459309,132.44,70.8753170528,-9.0809467654,71.4547000657,-12.1446829472,-6.2309467654,13.6498359507,83.02,-2.85,83.0689045311,133.05,59.9353170528,10.449053234600001,60.8393371407,-12.1446829472,-6.2309467654,13.6498359507,72.08,16.68,73.9847876256,132.44,58.1753170528,-3.0309467654,58.2542200401,-12.1446829472,-6.2309467654,13.6498359507,70.32,3.2,70.3927723563,0.0
2022-02-27 20:00:00,61.5705005361,-27.6425159342,67.4910010552,-11.0894994639,-5.9625159342,12.5908138985,72.66,-21.68,75.8254442783,132.32,-11.0894994639,-5.9625159342,12.5908138985,-11.0894994639,-5.9625159342,12.5908138985,0.0,0.0,0.0,0.0,58.1805005361,-47.8925159342,75.3569089409,-11.0894994639,-5.9625159342,12.5908138985,69.27,-41.93,80.971956874,132.44,67.5305005361,-19.2725159342,70.2267639372,-11.0894994639,-5.9625159342,12.5908138985,78.62,-13.31,79.738701394,133.05,59.2305005361,16.3974840658,61.4583572628,-11.0894994639,-5.9625159342,12.5908138985,70.32,22.36,73.7893759291,132.44,61.3905005361,-17.0025159342,63.7014843168,-11.0894994639,-5.9625159342,12.5908138985,72.48,-11.04,73.3159737029,0.0
2022-02-27 20:30:00,59.9600005496,-28.5125238535,66.3940184234,-10.7299994504,-5.6925238535,12.1465104466,70.69,-22.82,74.2820873428,131.95,-10.7299994504,-5.6925238535,12.1465104466,-10.7299994504,-5.6925238535,12.1465104466,0.0,0.0,0.0,0.0,56.6600005496,-48.6625238535,74.6886664098,-10.7299994504,-5.6925238535,12.1465104466,67.39,-42.97,79.923920074,132.08,65.4800005496,-20.7325238535,68.6838264609,-10.7299994504,-5.6925238535,12.1465104466,76.21,-15.04,77.6798925076,131.31,57.6700005496,15.3474761465,59.677248491,-10.7299994504,-5.6925238535,12.1465104466,68.4,21.04,71.5628506978,132.08,56.9900005496,-18.0525238535,59.780881393,-10.7299994504,-5.6925238535,12.1465104466,67.72,-12.36,68.8387100402,0.0
2022-02-27 21:00:00,57.4198669985,-30.038600617,64.8024586968,-9.9301330015,-5.388600617,11.2979891148,67.35,-24.65,71.7192094212,131.72,-9.9301330015,-5.388600617,11.2979891148,-9.9301330015,-5.388600617,11.2979891148,0.0,0.0,0.0,0.0,54.2998669985,-50.468600617,74.1320120076,-9.9301330015,-5.388600617,11.2979891148,64.23,-45.08,78.4710092964,131.86,62.8498669985,-20.918600617,66.2396681264,-9.9301330015,-5.388600617,11.2979891148,72.78,-15.53,74.4184741848,131.16,55.2698669985,14.491399383,57.1380683442,-9.9301330015,-5.388600617,11.2979891148,65.2,19.88,68.1634388804,131.86,53.1098669985,-19.068600617,56.4293319302,-9.9301330015,-5.388600617,11.2979891148,63.04,-13.68,64.5072399038,0.0
2022-02-27 21:30:00,54.5670003724,-30.9430520636,62.7298174766,-9.0229996276,-5.0330520636,10.3318021349,63.59,-25.91,68.6659755629,132.71,-9.0229996276,-5.0330520636,10.3318021349,-9.0229996276,-5.0330520636,10.3318021349,0.0,0.0,0.0,0.0,51.6270003724,-51.5230520636,72.9381385929,-9.0229996276,-5.0330520636,10.3318021349,60.65,-46.49,76.4182085631,132.86,59.3970003724,-22.8730520636,63.648881875,-9.0229996276,-5.0330520636,10.3318021349,68.42,-17.84,70.7075809231,132.06,52.5370003724,13.7669479364,54.3108208703,-9.0229996276,-5.0330520636,10.3318021349,61.56,18.8,64.3667118936,132.86,49.5370003724,-18.3930520636,52.8414493566,-9.0229996276,-5.0330520636,10.3318021349,58.56,-13.36,60.064658494,0.0
2022-02-27 22:00:00,51.47480034,-31.3110743551,60.2498003923,-7.62519966,-4.6410743551,8.9265469821,59.1,-26.67,64.8390229723,133.32,-7.62519966,-4.6410743551,8.9265469821,-7.62519966,-4.6410743551,8.9265469821,0.0,0.0,0.0,0.0,48.76480034,-51.5910743551,70.9904550296,-7.62519966,-4.6410743551,8.9265469821,56.39,-46.95,73.3766625025,133.46,55.80480034,-23.6310743551,60.6020083509,-7.62519966,-4.6410743551,8.9265469821,63.43,-18.99,66.211668156,132.79,49.53480034,12.7189256449,51.1416416855,-7.62519966,-4.6410743551,8.9265469821,57.16,17.36,59.7380548729,133.46,41.37480034,-19.1610743551,45.5962813573,-7.62519966,-4.6410743551,8.9265469821,49.0,-14.52,51.1060700896,0.0
2022-02-27 22:30:00,48.8666668959,-32.0842447893,58.4581037772,-6.6433331041,-4.3242447893,7.9267249056,55.51,-27.76,62.0643029446,132.32,-6.6433331041,-4.3242447893,7.9267249056,-6.6433331041,-4.3242447893,7.9267249056,0.0,0.0,0.0,0.0,46.3366668959,-52.3542447893,69.91461683,-6.6433331041,-4.3242447893,7.9267249056,52.98,-48.03,71.5105677505,132.47,52.8066668959,-24.5342447893,58.2277703166,-6.6433331041,-4.3242447893,7.9267249056,59.45,-20.21,62.7912939825,131.84,47.0366668959,11.8757552107,48.512695189,-6.6433331041,-4.3242447893,7.9267249056,53.68,16.2,56.0712261325,132.47,45.0766668959,-20.2042447893,49.3975445337,-6.6433331041,-4.3242447893,7.9267249056,51.72,-15.88,54.1029832819,0.0
2022-02-27 23:00:00,45.9664336929,-32.8732919075,56.5116478903,-5.4135663071,-3.9532919075,6.7033735587,51.38,-28.92,58.9599084124,132.32,-5.4135663071,-3.9532919075,6.7033735587,-5.4135663071,-3.9532919075,6.7033735587,0.0,0.0,0.0,0.0,43.6464336929,-53.3032919075,68.8930482871,-5.4135663071,-3.9532919075,6.7033735587,49.06,-49.35,69.5866804784,132.47,49.2564336929,-25.3032919075,55.3755617714,-5.4135663071,-3.9532919075,6.7033735587,54.67,-21.35,58.6909822716,131.84,44.2264336929,11.3667080925,45.6637656141,-5.4135663071,-3.9532919075,6.7033735587,49.64,15.32,51.9502839261,132.47,41.7864336929,-21.7532919075,47.1095717406,-5.4135663071,-3.9532919075,6.7033735587,47.2,-17.8,50.4448213398,0.0
2022-02-27 23:30:00,43.9310502736,-33.059913097,54.9808605983,-4.4489497264,-3.619913097,5.735584059,48.38,-29.44,56.6333647243,133.3,-4.4489497264,-3.619913097,5.735584059,-4.4489497264,-3.619913097,5.735584059,0.0,0.0,0.0,0.0,41.7310502736,-53.669913097,67.9848522009,-4.4489497264,-3.619913097,5.735584059,46.18,-50.05,68.0998891335,133.45,46.8510502736,-25.469913097,53.3267042382,-4.4489497264,-3.619913097,5.735584059,51.3,-21.85,55.7594162452,132.88,42.3110502736,11.460086903,43.8355856249,-4.4489497264,-3.619913097,5.735584059,46.76,15.08,49.1314970258,133.45,42.4710502736,-22.699913097,48.1567873301,-4.4489497264,-3.619913097,5.735584059,46.92,-19.08,50.6510888333,0.0
2022-02-28 00:00:00,43.0910836389,-26.8909298366,50.7933420505,-3.6389163611,-3.3909298366,4.9739438517,46.73,-23.5,52.3062415014,133.3,-3.6389163611,-3.3909298366,4.9739438517,-3.6389163611,-3.3909298366,4.9739438517,0.0,0.0,0.0,0.0,40.9210836389,-47.8309298366,62.9470645481,-3.6389163611,-3.3909298366,4.9739438517,44.56,-44.44,62.9325607297,133.45,43.8310836389,-35.1409298366,56.178722331,-3.6389163611,-3.3909298366,4.9739438517,47.47,-31.75,57.1092234232,132.88,41.3210836389,17.3690701634,44.8231698058,-3.6389163611,-3.3909298366,4.9739438517,44.96,20.76,49.5215024005,133.45,36.7610836389,-27.4309298366,45.8675613262,-3.6389163611,-3.3909298366,4.9739438517,40.4,-24.04,47.0115049748,0.0
2022-02-28 00:30:00,45.8008335486,-26.8836040316,53.1078574175,-4.4691664514,-3.5636040316,5.7160058139,50.27,-23.32,55.4156593392,133.39,-4.4691664514,-3.5636040316,5.7160058139,-4.4691664514,-3.5636040316,5.7160058139,0.0,0.0,0.0,0.0,43.4308335486,-47.4136040316,64.2984226089,-4.4691664514,-3.5636040316,5.7160058139,47.9,-43.85,64.9402225127,133.53,46.8008335486,-33.6336040316,57.6327800908,-4.4691664514,-3.5636040316,5.7160058139,51.27,-30.07,59.4375117245,131.66,43.8908335486,16.8763959684,47.023589936,-4.4691664514,-3.5636040316,5.7160058139,48.36,20.44,52.5022209054,133.53,44.9708335486,-26.3236040316,52.1086173225,-4.4691664514,-3.5636040316,5.7160058139,49.44,-22.76,54.4273019724,0.0
2022-02-28 01:00:00,45.5192168429,-28.8748772504,53.9050798925,-6.4007831571,-4.1848772504,7.6474324205,51.92,-24.69,57.491586341,132.41,-6.4007831571,-4.1848772504,7.6474324205,-6.4007831571,-4.1848772504,7.6474324205,0.0,0.0,0.0,0.0,43.1192168429,-49.0548772504,65.311927266,-6.4007831571,-4.1848772504,7.6474324205,49.52,-44.87,66.8247506542,132.56,48.2192168429,-30.6948772504,57.1600241634,-6.4007831571,-4.1848772504,7.6474324205,54.62,-26.51,60.7134622633,130.54,43.5992168429,14.3751227496,45.9079063275,-6.4007831571,-4.1848772504,7.6474324205,50.0,18.56,53.333606666,132.56,48.5192168429,-24.9848772504,54.5743391555,-6.4007831571,-4.1848772504,7.6474324205,54.92,-20.8,58.726879706,0.0
2022-02-28 01:30:00,44.2330002872,-29.1782879898,52.9899122892,-6.4669997128,-4.2182879898,7.7211423281,50.7,-24.96,56.5109865424,131.48,-6.4669997128,-4.2182879898,7.7211423281,-6.4669997128,-4.2182879898,7.7211423281,0.0,0.0,0.0,0.0,41.8930002872,-49.6482879898,64.9613421457,-6.4669997128,-4.2182879898,7.7211423281,48.36,-45.43,66.3518989932,131.64,47.0130002872,-31.0182879898,56.3236751803,-6.4669997128,-4.2182879898,7.7211423281,53.48,-26.8,59.8193146066,129.98,42.4130002872,14.5817120102,44.8496256228,-6.4669997128,-4.2182879898,7.7211423281,48.88,18.8,52.3707399222,131.64,47.1730002872,-25.7782879898,53.7569724573,-6.4669997128,-4.2182879898,7.7211423281,53.64,-21.56,57.810753325,0.0
2022-02-28 02:00:00,42.6284170244,-29.5390886015,51.8627004061,-6.3415829756,-4.1290886015,7.5673672645,48.97,-25.41,55.1700009063,132.37,-6.3415829756,-4.1290886015,7.5673672645,-6.3415829756,-4.1290886015,7.5673672645,0.0,0.0,0.0,0.0,40.3784170244,-50.2390886015,64.4545001137,-6.3415829756,-4.1290886015,7.5673672645,46.72,-46.11,65.6421396665,132.51,45.2384170244,-31.5090886015,55.1301826532,-6.3415829756,-4.1290886015,7.5673672645,51.58,-27.38,58.3965820918,130.83,40.8184170244,14.6709113985,43.3748637997,-6.3415829756,-4.1290886015,7.5673672645,47.16,18.8,50.769140233,132.51,39.4984170244,-24.2890886015,46.3690065941,-6.3415829756,-4.1290886015,7.5673672645,45.84,-20.16,50.0772523208,0.0
2022-02-28 02:30:00,41.9244502958,-29.752459283,51.4088354857,-6.3455497042,-4.082459283,7.5453611474999995,48.27,-25.67,54.6712154612,133.06,-6.3455497042,-4.082459283,7.5453611474999995,-6.3455497042,-4.082459283,7.5453611474999995,0.0,0.0,0.0,0.0,39.7044502958,-50.322459283,64.099869591,-6.3455497042,-4.082459283,7.5453611474999995,46.05,-46.24,65.2590231309,133.21,44.4444502958,-31.752459283,54.621679145,-6.3455497042,-4.082459283,7.5453611474999995,50.79,-27.67,57.8381621423,131.54,40.1744502958,14.197540717,42.6093489622,-6.3455497042,-4.082459283,7.5453611474999995,46.52,18.28,49.9826850019,133.21,40.8944502958,-26.122459283,48.5256524324,-6.3455497042,-4.082459283,7.5453611474999995,47.24,-22.04,52.1284874133,0.0
2022-02-28 03:00:00,41.2319502554,-29.5966946437,50.7546850615,-5.9780497446,-3.9966946437,7.19101153,47.21,-25.6,53.7042279527,132.77,-5.9780497446,-3.9966946437,7.19101153,-5.9780497446,-3.9966946437,7.19101153,0.0,0.0,0.0,0.0,39.0419502554,-50.4166946437,63.7661115212,-5.9780497446,-3.9966946437,7.19101153,45.02,-46.42,64.6654219811,132.91,43.5819502554,-32.0166946437,54.0782315166,-5.9780497446,-3.9966946437,7.19101153,49.56,-28.02,56.9325390265,131.26,39.4619502554,14.7633053563,42.133130705,-5.9780497446,-3.9966946437,7.19101153,45.44,18.76,49.1602603736,132.91,33.8219502554,-27.0366946437,43.3001983406,-5.9780497446,-3.9966946437,7.19101153,39.8,-23.04,45.9878418715,0.0
2022-02-28 03:30:00,40.2198834988,-29.5405056679,49.9027103851,-5.7701165012,-3.9205056679,6.9760023745,45.99,-25.62,52.644700588,133.45,-5.7701165012,-3.9205056679,6.9760023745,-5.7701165012,-3.9205056679,6.9760023745,0.0,0.0,0.0,0.0,38.0898834988,-50.4205056679,63.1907162229,-5.7701165012,-3.9205056679,6.9760023745,43.86,-46.5,63.9214330252,133.61,42.5298834988,-32.3705056679,53.447550249,-5.7701165012,-3.9205056679,6.9760023745,48.3,-28.45,56.0561548806,131.97,38.5098834988,14.9594943321,41.3134069978,-5.7701165012,-3.9205056679,6.9760023745,44.28,18.88,48.137021096,133.61,41.6698834988,-29.4405056679,51.020805215,-5.7701165012,-3.9205056679,6.9760023745,47.44,-25.52,53.8685808241,0.0
2022-02-28 04:00:00,39.3921668318,-29.5496489501,49.2435230338,-5.5278331682,-3.8196489501,6.7191262555,44.92,-25.73,51.7671643033,133.6,-5.5278331682,-3.8196489501,6.7191262555,-5.5278331682,-3.8196489501,6.7191262555,0.0,0.0,0.0,0.0,37.3121668318,-50.4796489501,62.7725477562,-5.5278331682,-3.8196489501,6.7191262555,42.84,-46.66,63.343675296,133.78,41.5521668318,-32.4196489501,52.7030948471,-5.5278331682,-3.8196489501,6.7191262555,47.08,-28.6,55.0861724936,132.17,37.7121668318,14.9803510499,40.5785466069,-5.5278331682,-3.8196489501,6.7191262555,43.24,18.8,47.150160127,133.78,28.7521668318,-28.8596489501,40.7377765108,-5.5278331682,-3.8196489501,6.7191262555,34.28,-25.04,42.4513839586,0.0
2022-02-28 04:30:00,39.1517335607,-29.3505776547,48.9317345848,-5.1782664393,-3.7005776547,6.3646459677,44.33,-25.65,51.2159291627,133.77,-5.1782664393,-3.7005776547,6.3646459677,-5.1782664393,-3.7005776547,6.3646459677,0.0,0.0,0.0,0.0,37.1117335607,-50.1405776547,62.3807526039,-5.1782664393,-3.7005776547,6.3646459677,42.29,-46.44,62.8101719469,133.89,41.1317335607,-32.3005776547,52.2986311727,-5.1782664393,-3.7005776547,6.3646459677,46.31,-28.6,54.429551716,132.33,37.4617335607,14.8594223453,40.3011651669,-5.1782664393,-3.7005776547,6.3646459677,42.64,18.56,46.5042277648,133.89,29.9817335607,-29.1005776547,41.7821489053,-5.1782664393,-3.7005776547,6.3646459677,35.16,-25.4,43.3749420749,0.0
2022-02-28 05:00:00,39.127216881,-29.3838122401,48.9320704919,-5.102783119,-3.6938122400999998,6.2994161971,44.23,-25.69,51.1494770257,133.19,-5.102783119,-3.6938122400999998,6.2994161971,-5.102783119,-3.6938122400999998,6.2994161971,0.0,0.0,0.0,0.0,37.077216881,-50.2038122401,62.4110789451,-5.102783119,-3.6938122400999998,6.2994161971,42.18,-46.51,62.7879964643,133.34,41.037216881,-32.2838122401,52.2139607969,-5.102783119,-3.6938122400999998,6.2994161971,46.14,-28.59,54.2797172063,131.75,37.457216881,14.8661877599,40.2994619689,-5.102783119,-3.6938122400999998,6.2994161971,42.56,18.56,46.430886272,133.34,33.737216881,-29.1738122401,44.6016941775,-5.102783119,-3.6938122400999998,6.2994161971,38.84,-25.48,46.451867562,0.0
2022-02-28 05:30:00,40.3883836616,-28.9578475212,49.696865775,-5.5116163384,-3.8578475212,6.7276223258000005,45.9,-25.1,52.3146251062,133.33,-5.5116163384,-3.8578475212,6.7276223258000005,-5.5116163384,-3.8578475212,6.7276223258000005,0.0,0.0,0.0,0.0,38.2583836616,-49.9978475212,62.9562441474,-5.5116163384,-3.8578475212,6.7276223258000005,43.77,-46.14,63.5980542155,133.48,42.5383836616,-31.4778475212,52.9185125368,-5.5116163384,-3.8578475212,6.7276223258000005,48.05,-27.62,55.422620833,131.89,38.6883836616,15.7821524788,41.7835777215,-5.5116163384,-3.8578475212,6.7276223258000005,44.2,19.64,48.3670300928,133.48,38.9283836616,-25.5778475212,46.5794518894,-5.5116163384,-3.8578475212,6.7276223258000005,44.44,-21.72,49.4638453823,0.0
2022-02-28 06:00:00,42.1249835545,-28.7774712878,51.0162434249,-6.3050164455,-4.0674712878,7.5031696672,48.43,-24.71,54.3695594979,133.95,-6.3050164455,-4.0674712878,7.5031696672,-6.3050164455,-4.0674712878,7.5031696672,0.0,0.0,0.0,0.0,39.8449835545,-49.8574712878,63.8231161702,-6.3050164455,-4.0674712878,7.5031696672,46.15,-45.79,65.0118958345,134.08,44.4949835545,-30.7274712878,54.0738481454,-6.3050164455,-4.0674712878,7.5031696672,50.8,-26.66,57.3706858945,132.43,40.3349835545,16.0525287122,43.4119174467,-6.3050164455,-4.0674712878,7.5031696672,46.64,20.12,50.7947241355,134.08,35.8549835545,-26.3874712878,44.5182938426,-6.3050164455,-4.0674712878,7.5031696672,42.16,-22.32,47.7037524729,0.0
2022-02-28 06:30:00,46.8420668606,-26.6137325018,53.8745764294,-8.1479331394,-4.7037325018,9.4081833471,54.99,-21.91,59.1941568062,134.12,-8.1479331394,-4.7037325018,9.4081833471,-8.1479331394,-4.7037325018,9.4081833471,0.0,0.0,0.0,0.0,44.2220668606,-47.2937325018,64.7478828331,-8.1479331394,-4.7037325018,9.4081833471,52.37,-42.59,67.5020370063,134.25,50.1420668606,-28.5937325018,57.721992407,-8.1479331394,-4.7037325018,9.4081833471,58.29,-23.89,62.9956839791,132.55,44.8120668606,17.4162674982,48.0775177176,-8.1479331394,-4.7037325018,9.4081833471,52.96,22.12,57.3938672682,134.25,39.1320668606,-22.4637325018,45.1213689364,-8.1479331394,-4.7037325018,9.4081833471,47.28,-17.76,50.5056036495,0.0
2022-02-28 07:00:00,51.1353835195,-25.242267542,57.0263054945,-10.2246164805,-5.362267542,11.5454188043,61.36,-19.88,64.500108527,132.73,-10.2246164805,-5.362267542,11.5454188043,-10.2246164805,-5.362267542,11.5454188043,0.0,0.0,0.0,0.0,48.2153835195,-45.662267542,66.406068134,-10.2246164805,-5.362267542,11.5454188043,58.44,-40.3,70.9881933845,132.85,55.3653835195,-26.132267542,61.222717182,-10.2246164805,-5.362267542,11.5454188043,65.59,-20.77,68.8000072674,131.12,48.9353835195,18.277732458,52.2374124934,-10.2246164805,-5.362267542,11.5454188043,59.16,23.64,63.7083605189,132.85,49.8953835195,-21.162267542,54.1977016494,-10.2246164805,-5.362267542,11.5454188043,60.12,-15.8,62.161518643,0.0
2022-02-28 07:30:00,55.6450501962,-23.0140531742,60.2164284464,-12.2049498038,-5.9940531742,13.597406854599999,67.85,-17.02,69.9521472151,131.84,-12.2049498038,-5.9940531742,13.597406854599999,-12.2049498038,-5.9940531742,13.597406854599999,0.0,0.0,0.0,0.0,52.3850501962,-43.3340531742,67.9855399961,-12.2049498038,-5.9940531742,13.597406854599999,64.59,-37.34,74.6065928722,131.94,60.8050501962,-24.2540531742,65.4638314242,-12.2049498038,-5.9940531742,13.597406854599999,73.01,-18.26,75.2588048005,130.05,53.1950501962,20.3659468258,56.9603823327,-12.2049498038,-5.9940531742,13.597406854599999,65.4,26.36,70.5124783283,131.94,57.4350501962,-18.9540531742,60.4817420613,-12.2049498038,-5.9940531742,13.597406854599999,69.64,-12.96,70.8356633342,0.0
2022-02-28 08:00:00,58.3175334083,-27.6928683258,64.5587303077,-13.0724665917,-6.3028683258000004,14.5125990754,71.39,-21.39,74.5255942613,131.34,-13.0724665917,-6.3028683258000004,14.5125990754,-13.0724665917,-6.3028683258000004,14.5125990754,0.0,0.0,0.0,0.0,54.9575334083,-47.8128683258,72.8450468863,-13.0724665917,-6.3028683258000004,14.5125990754,68.03,-41.51,79.6941716815,131.48,66.2875334083,-10.8328683258,67.1668677364,-13.0724665917,-6.3028683258000004,14.5125990754,79.36,-4.53,79.4891847989,129.59,55.9275334083,16.0171316742,58.1759185592,-13.0724665917,-6.3028683258000004,14.5125990754,69.0,22.32,72.5202206285,131.48,60.8475334083,-6.9428683258,61.2423525223,-13.0724665917,-6.3028683258000004,14.5125990754,73.92,-0.64,73.9227705109,0.0
2022-02-28 08:30:00,60.5021000635,-27.8980645715,66.624365805,-13.8178999365,-6.5780645715,15.3037672539,74.32,-21.32,77.3175581611,131.51,-13.8178999365,-6.5780645715,15.3037672539,-13.8178999365,-6.5780645715,15.3037672539,0.0,0.0,0.0,0.0,57.0121000635,-48.4680645715,74.830026306,-13.8178999365,-6.5780645715,15.3037672539,70.83,-41.89,82.2901026856,131.66,69.1721000635,-9.3780645715,69.8049247711,-13.8178999365,-6.5780645715,15.3037672539,82.99,-2.8,83.0372211722,130.88,58.102100063500004,16.7419354285,60.4660767181,-13.8178999365,-6.5780645715,15.3037672539,71.92,23.32,75.6062748719,131.66,64.1421000635,-6.3780645715,64.4584262004,-13.8178999365,-6.5780645715,15.3037672539,77.96,0.2,77.9602565414,0.0
2022-02-28 09:00:00,62.2102500901,-28.9000981765,68.5954145034,-13.6697499099,-6.5100981765,15.1407873265,75.88,-22.39,79.114388704,132.96,-13.6697499099,-6.5100981765,15.1407873265,-13.6697499099,-6.5100981765,15.1407873265,0.0,0.0,0.0,0.0,58.6502500901,-49.1300981765,76.5089431535,-13.6697499099,-6.5100981765,15.1407873265,72.32,-42.62,83.9443077284,133.12,71.2502500901,-5.3100981765,71.4478500765,-13.6697499099,-6.5100981765,15.1407873265,84.92,1.2,84.9284781448,132.55,59.7702500901,15.3299018235,61.7048513956,-13.6697499099,-6.5100981765,15.1407873265,73.44,21.84,76.6186609123,133.12,57.6102500901,-0.8300981765000001,57.616230165,-13.6697499099,-6.5100981765,15.1407873265,71.28,5.68,71.5059494028,0.0
2022-02-28 09:30:00,63.7596502347,-28.0148780051,69.6428487908,-13.510349765299999,-6.5248780051,15.0034523947,77.27,-21.49,80.2026994558,132.35,-13.510349765299999,-6.5248780051,15.0034523947,-13.510349765299999,-6.5248780051,15.0034523947,0.0,0.0,0.0,0.0,60.1296502347,-48.3248780051,77.1418736586,-13.510349765299999,-6.5248780051,15.0034523947,73.64,-41.8,84.6763815949,132.49,73.2896502347,-4.4948780051,73.4273570259,-13.510349765299999,-6.5248780051,15.0034523947,86.8,2.03,86.8237346582,132.35,61.2896502347,16.3151219949,63.4240051684,-13.510349765299999,-6.5248780051,15.0034523947,74.8,22.84,78.2093702826,132.49,62.1296502347,2.3951219949,62.1757995337,-13.510349765299999,-6.5248780051,15.0034523947,75.64,8.92,76.164138543,0.0
2022-02-28 10:00:00,64.5161503665,-27.7738050755,70.2404292875,-12.9438496335,-6.3038050755,14.3972636902,77.46,-21.47,80.3804236117,132.35,-12.9438496335,-6.3038050755,14.3972636902,-12.9438496335,-6.3038050755,14.3972636902,0.0,0.0,0.0,0.0,60.8761503665,-48.2838050755,77.6996236543,-12.9438496335,-6.3038050755,14.3972636902,73.82,-41.98,84.9218040317,132.49,73.5761503665,-4.7638050755,73.7302091517,-12.9438496335,-6.3038050755,14.3972636902,86.52,1.54,86.5337044163,132.35,62.0161503665,17.0161949245,64.3082715985,-12.9438496335,-6.3038050755,14.3972636902,74.96,23.32,78.5036559658,132.49,60.1361503665,0.6961949245,60.1401801484,-12.9438496335,-6.3038050755,14.3972636902,73.08,7.0,73.4144835846,0.0
2022-02-28 10:30:00,65.0825004372,-27.6904024232,70.7282846498,-13.5874995628,-6.5204024232,15.0710249197,78.67,-21.17,81.4686307728,133.12,-13.5874995628,-6.5204024232,15.0710249197,-13.5874995628,-6.5204024232,15.0710249197,0.0,0.0,0.0,0.0,61.3925004372,-48.0504024232,77.9607611748,-13.5874995628,-6.5204024232,15.0710249197,74.98,-41.53,85.7131337661,133.26,73.9825004372,-5.1004024232,74.1581045862,-13.5874995628,-6.5204024232,15.0710249197,87.57,1.42,87.5815123185,133.2,62.5725004372,16.7595975768,64.7780975477,-13.5874995628,-6.5204024232,15.0710249197,76.16,23.28,79.6385836137,133.26,64.2525004372,0.5195975768000001,64.2546013455,-13.5874995628,-6.5204024232,15.0710249197,77.84,7.04,78.1577072335,0.0
2022-02-28 11:00:00,65.9248837538,-27.1485850718,71.2961146862,-14.5451162462,-6.8385850718,16.0725434328,80.47,-20.31,82.9934756472,132.6,-14.5451162462,-6.8385850718,16.0725434328,-14.5451162462,-6.8385850718,16.0725434328,0.0,0.0,0.0,0.0,62.1548837538,-47.5985850718,78.2870032335,-14.5451162462,-6.8385850718,16.0725434328,76.7,-40.76,86.857743466,132.74,75.4348837538,-4.2285850718,75.5533097796,-14.5451162462,-6.8385850718,16.0725434328,89.98,2.61,90.017845453,132.72,63.3748837538,17.5214149282,65.752383013,-14.5451162462,-6.8385850718,16.0725434328,77.92,24.36,81.6390592792,132.74,65.6948837538,1.3614149282,65.7089887461,-14.5451162462,-6.8385850718,16.0725434328,80.24,8.2,80.6579047583,0.0
2022-02-28 11:30:00,66.3353670012,-27.0274641651,71.6300546864,-14.3546329988,-6.8074641651,15.8870090605,80.69,-20.22,83.1848814389,133.09,-14.3546329988,-6.8074641651,15.8870090605,-14.3546329988,-6.8074641651,15.8870090605,0.0,0.0,0.0,0.0,62.5453670012,-47.5674641651,78.5785376576,-14.3546329988,-6.8074641651,15.8870090605,76.9,-40.76,87.0344046915,133.23,75.9553670012,-4.0274641651,76.0620683645,-14.3546329988,-6.8074641651,15.8870090605,90.31,2.7800000000000002,90.3527780425,133.18,63.8053670012,17.8325358349,66.2504656018,-14.3546329988,-6.8074641651,15.8870090605,78.16,24.64,81.9519078484,133.23,66.6453670012,0.8325358349,66.6505668291,-14.3546329988,-6.8074641651,15.8870090605,81.0,7.64,81.3595083564,0.0
2022-02-28 12:00:00,66.6203171341,-27.1335890734,71.9339857859,-14.4596828659,-6.8335890734,15.9931350338,81.08,-20.3,83.5826321672,133.09,-14.4596828659,-6.8335890734,15.9931350338,-14.4596828659,-6.8335890734,15.9931350338,0.0,0.0,0.0,0.0,62.8003171341,-47.3235890734,78.6346101594,-14.4596828659,-6.8335890734,15.9931350338,77.26,-40.49,87.2269895159,133.23,76.0003171341,-4.1435890734,76.113188968,-14.4596828659,-6.8335890734,15.9931350338,90.46,2.69,90.4999872928,133.18,64.0203171341,17.0064109266,66.2406145695,-14.4596828659,-6.8335890734,15.9931350338,78.48,23.84,82.0210704636,133.23,66.9003171341,0.8064109266,66.905177163,-14.4596828659,-6.8335890734,15.9931350338,81.36,7.64,81.7179245943,0.0
2022-02-28 12:30:00,67.6532671551,-26.4582248028,72.6429777506,-14.5467328449,-6.8982248028,16.0994702364,82.2,-19.56,84.4951690927,131.08,-14.5467328449,-6.8982248028,16.0994702364,-14.5467328449,-6.8982248028,16.0994702364,0.0,0.0,0.0,0.0,63.7932671551,-46.3582248028,78.8585185074,-14.5467328449,-6.8982248028,16.0994702364,78.34,-39.46,87.7168581289,131.19,77.0932671551,-3.4282248028,77.1694535807,-14.5467328449,-6.8982248028,16.0994702364,91.64,3.47,91.705673216,131.08,64.9332671551,17.1017751972,67.1475978597,-14.5467328449,-6.8982248028,16.0994702364,79.48,24.0,83.024516861,131.19,65.4532671551,2.8617751972,65.5157991522,-14.5467328449,-6.8982248028,16.0994702364,80.0,9.76,80.5931610002,0.0
2022-02-28 13:00:00,68.3299169429,-26.2119157374,73.1849853184,-14.7100830571,-6.8419157374,16.2233891189,83.04,-19.37,85.2692119115,131.08,-14.7100830571,-6.8419157374,16.2233891189,-14.7100830571,-6.8419157374,16.2233891189,0.0,0.0,0.0,0.0,64.4199169429,-46.1419157374,79.2401545105,-14.7100830571,-6.8419157374,16.2233891189,79.13,-39.3,88.3518358609,131.19,77.7299169429,-3.7319157374,77.81945247190001,-14.7100830571,-6.8419157374,16.2233891189,92.44,3.11,92.4923007607,131.08,65.6499169429,17.4380842626,67.9264188469,-14.7100830571,-6.8419157374,16.2233891189,80.36,24.28,83.9478885976,131.19,61.6099169429,1.2780842626,61.6231723064,-14.7100830571,-6.8419157374,16.2233891189,76.32,8.12,76.7507446218,0.0
2022-02-28 13:30:00,68.2729835277,-26.5321159847,73.2472078539,-15.5070164723,-7.1121159847,17.0601803523,83.78,-19.42,86.0013069668,131.2,-15.5070164723,-7.1121159847,17.0601803523,-15.5070164723,-7.1121159847,17.0601803523,0.0,0.0,0.0,0.0,64.3429835277,-46.5521159847,79.4173723558,-15.5070164723,-7.1121159847,17.0601803523,79.85,-39.44,89.0591719027,131.32,78.0529835277,-3.8121159847,78.1460201537,-15.5070164723,-7.1121159847,17.0601803523,93.56,3.3,93.6181798584,131.24,65.5729835277,17.3278840153,67.8238286531,-15.5070164723,-7.1121159847,17.0601803523,81.08,24.44,84.6834104179,131.32,70.8929835277,2.4078840153,70.9338636963,-15.5070164723,-7.1121159847,17.0601803523,86.4,9.52,86.9228991693,0.0
2022-02-28 14:00:00,67.6689502874,-26.9774883004,72.8482786893,-15.5410497126,-7.1674883004,17.1142371932,83.21,-19.81,85.53560779,131.48,-15.5410497126,-7.1674883004,17.1142371932,-15.5410497126,-7.1674883004,17.1142371932,0.0,0.0,0.0,0.0,63.7689502874,-47.1574883004,79.3114602284,-15.5410497126,-7.1674883004,17.1142371932,79.31,-39.99,88.8215975988,131.63,77.5989502874,-3.9774883004,77.7008204518,-15.5410497126,-7.1674883004,17.1142371932,93.14,3.19,93.1946119687,131.56,65.0189502874,17.1925116996,67.2535973389,-15.5410497126,-7.1674883004,17.1142371932,80.56,24.36,84.162480952,131.63,66.6589502874,1.8725116996,66.6852453957,-15.5410497126,-7.1674883004,17.1142371932,82.2,9.04,82.6955960133,0.0
2022-02-28 14:30:00,67.3764338547,-27.318465066,72.7040739748,-15.4435661453,-7.118465066,17.0051839208,82.82,-20.2,85.2478292979,132.04,-15.4435661453,-7.118465066,17.0051839208,-15.4435661453,-7.118465066,17.0051839208,0.0,0.0,0.0,0.0,63.4864338547,-47.528465066,79.3062562168,-15.4435661453,-7.118465066,17.0051839208,78.93,-40.41,88.6730680647,132.19,77.0564338547,-4.268465066,77.1745670051,-15.4435661453,-7.118465066,17.0051839208,92.5,2.85,92.5438949904,132.08,64.7164338547,16.961534934,66.9022456887,-15.4435661453,-7.118465066,17.0051839208,80.16,24.08,83.6986977199,132.19,60.3564338547,0.881534934,60.3628711336,-15.4435661453,-7.118465066,17.0051839208,75.8,8.0,76.2209944831,0.0
2022-02-28 15:00:00,66.7461835493,-27.8537092889,72.3248376393,-15.8738164507,-7.2037092889,17.4319097126,82.62,-20.65,85.1615341572,132.26,-15.8738164507,-7.2037092889,17.4319097126,-15.8738164507,-7.2037092889,17.4319097126,0.0,0.0,0.0,0.0,62.8761835493,-48.0837092889,79.1546433048,-15.8738164507,-7.2037092889,17.4319097126,78.75,-40.88,88.7284447063,132.41,76.7461835493,-4.7337092889,76.8920327018,-15.8738164507,-7.2037092889,17.4319097126,92.62,2.47,92.6529292575,132.3,64.1261835493,16.4762907111,66.2090293857,-15.8738164507,-7.2037092889,17.4319097126,80.0,23.68,83.4310637592,132.41,62.0061835493,-0.2037092889,62.0065181721,-15.8738164507,-7.2037092889,17.4319097126,77.88,7.0,78.1939537305,0.0
2022-02-28 15:30:00,66.4824001822,-28.2570800123,72.2383008161,-16.0075998178,-7.2870800123,17.5882002216,82.49,-20.97,85.1136945503,132.34,-16.0075998178,-7.2870800123,17.5882002216,-16.0075998178,-7.2870800123,17.5882002216,0.0,0.0,0.0,0.0,62.6124001822,-48.4870800123,79.1916004681,-16.0075998178,-7.2870800123,17.5882002216,78.62,-41.2,88.7611649315,132.41,76.6424001822,-5.0270800123,76.8070897713,-16.0075998178,-7.2870800123,17.5882002216,92.65,2.26,92.6775598513,132.41,63.9124001822,16.1529199877,65.9220124175,-16.0075998178,-7.2870800123,17.5882002216,79.92,23.44,83.2864935028,132.41,61.9124001822,0.9929199877,61.9203616464,-16.0075998178,-7.2870800123,17.5882002216,77.92,8.28,78.3586931999,0.0
2022-02-28 16:00:00,67.2378168209,-28.0569039004,72.8568038505,-16.2121831791,-7.3769039004,17.811614036599998,83.45,-20.68,85.9742106681,132.34,-16.2121831791,-7.3769039004,17.811614036599998,-16.2121831791,-7.3769039004,17.811614036599998,0.0,0.0,0.0,0.0,63.3178168209,-48.4569039004,79.7321607795,-16.2121831791,-7.3769039004,17.811614036599998,79.53,-41.08,89.5130565895,132.41,77.7078168209,-4.3869039004,77.8315470802,-16.2121831791,-7.3769039004,17.811614036599998,93.92,2.99,93.967582176,132.41,64.6278168209,16.6630960996,66.7413925436,-16.2121831791,-7.3769039004,17.811614036599998,80.84,24.04,84.3387645155,132.41,69.7478168209,2.1830960996,69.7819737458,-16.2121831791,-7.3769039004,17.811614036599998,85.96,9.56,86.489971673,0.0
2022-02-28 16:30:00,68.8358002609,-27.886351555,74.2698862299,-17.0241997391,-7.676351555,18.6748427023,85.86,-20.21,88.2064833218,132.71,-17.0241997391,-7.676351555,18.6748427023,-17.0241997391,-7.676351555,18.6748427023,0.0,0.0,0.0,0.0,64.7858002609,-48.216351555,80.7590024252,-17.0241997391,-7.676351555,18.6748427023,81.81,-40.54,91.3037113156,132.85,79.6858002609,-4.186351555,79.7956910024,-17.0241997391,-7.676351555,18.6748427023,96.71,3.49,96.7729517996,132.74,66.1758002609,16.763648445,68.2660709969,-17.0241997391,-7.676351555,18.6748427023,83.2,24.44,86.7153596544,132.85,72.4558002609,3.323648445,72.5319903934,-17.0241997391,-7.676351555,18.6748427023,89.48,11.0,90.1535933837,0.0
2022-02-28 17:00:00,70.4371838281,-27.6000025575,75.65154993,-17.5428161719,-7.9300025575,19.25189185,87.98,-19.67,90.1520343642,132.52,-17.5428161719,-7.9300025575,19.25189185,-17.5428161719,-7.9300025575,19.25189185,0.0,0.0,0.0,0.0,66.2971838281,-47.7500025575,81.7029946072,-17.5428161719,-7.9300025575,19.25189185,83.84,-39.82,92.8158283915,132.68,81.5171838281,-4.1600025575,81.6232618838,-17.5428161719,-7.9300025575,19.25189185,99.06,3.77,99.1317128875,132.52,67.6971838281,16.7499974425,69.7385912718,-17.5428161719,-7.9300025575,19.25189185,85.24,24.68,88.7409713717,132.68,64.1371838281,1.0699974425,64.1461085642,-17.5428161719,-7.9300025575,19.25189185,81.68,9.0,82.1743414942,0.0
2022-02-28 17:30:00,71.8733004295,-27.4913637275,76.9515847415,-18.4166995705,-8.1813637275,20.1521595744,90.29,-19.31,92.3317940907,131.98,-18.4166995705,-8.1813637275,20.1521595744,-18.4166995705,-8.1813637275,20.1521595744,0.0,0.0,0.0,0.0,67.6333004295,-47.5313637275,82.6649494331,-18.4166995705,-8.1813637275,20.1521595744,86.05,-39.35,94.6204259132,132.17,83.2833004295,-4.1813637275,83.3882002027,-18.4166995705,-8.1813637275,20.1521595744,101.7,4.0,101.7786323351,131.97,69.0233004295,16.6986362725,71.0145087679,-18.4166995705,-8.1813637275,20.1521595744,87.44,24.88,90.910769439,132.17,71.5833004295,0.4186362725,71.5845245616,-18.4166995705,-8.1813637275,20.1521595744,90.0,8.6,90.4099552041,0.0
2022-02-28 18:00:00,73.2696336973,-26.7764318384,78.0090797544,-19.0003663027,-8.3564318384,20.7567789578,92.27,-18.42,94.090644062,131.8,-19.0003663027,-8.3564318384,20.7567789578,-19.0003663027,-8.3564318384,20.7567789578,0.0,0.0,0.0,0.0,68.9196336973,-46.7064318384,83.2550700201,-19.0003663027,-8.3564318384,20.7567789578,87.92,-38.35,95.9200130317,131.97,84.7296336973,-3.8164318383999998,84.8155409018,-19.0003663027,-8.3564318384,20.7567789578,103.73,4.54,103.8293046302,131.76,70.3596336973,17.2435681616,72.4418297461,-19.0003663027,-8.3564318384,20.7567789578,89.36,25.6,92.9546642186,131.97,70.9196336973,-1.3564318384,70.9326042881,-19.0003663027,-8.3564318384,20.7567789578,89.92,7.0,90.192052865,0.0
2022-02-28 18:30:00,72.5560336166,-27.2359754893,77.4995249987,-18.1839663834,-8.4059754893,20.0328993747,90.74,-18.83,92.6731703353,131.3,-18.1839663834,-8.4059754893,20.0328993747,-18.1839663834,-8.4059754893,20.0328993747,0.0,0.0,0.0,0.0,68.2760336166,-47.1559754893,82.9777246661,-18.1839663834,-8.4059754893,20.0328993747,86.46,-38.75,94.7464727576,131.44,85.0660336166,-4.3859754893,85.1790282655,-18.1839663834,-8.4059754893,20.0328993747,103.25,4.02,103.32822896,131.29,69.7360336166,16.6740245107,71.701725767,-18.1839663834,-8.4059754893,20.0328993747,87.92,25.08,91.427199454,131.44,74.6960336166,0.31402451070000004,74.6966936983,-18.1839663834,-8.4059754893,20.0328993747,92.88,8.72,93.2884387264,0.0
2022-02-28 19:00:00,72.4661501174,-27.7127568263,77.5844043849,-18.4138498826,-8.1327568263,20.1298683824,90.88,-19.58,92.9653204157,131.3,-18.4138498826,-8.1327568263,20.1298683824,-18.4138498826,-8.1327568263,20.1298683824,0.0,0.0,0.0,0.0,68.1861501174,-47.6427568263,83.1816286559,-18.4138498826,-8.1327568263,20.1298683824,86.6,-39.51,95.1871845366,131.44,83.4161501174,-5.1327568263,83.5739151473,-18.4138498826,-8.1327568263,20.1298683824,101.83,3.0,101.8741817145,131.29,69.6261501174,16.3872431737,71.5286132887,-18.4138498826,-8.1327568263,20.1298683824,88.04,24.52,91.3907653978,131.44,72.5061501174,0.7472431737,72.5100005324,-18.4138498826,-8.1327568263,20.1298683824,90.92,8.88,91.3526179154,0.0
2022-02-28 19:30:00,69.8255167791,-28.984454088,75.6022577192,-17.7244832209,-7.834454088,19.3787506384,87.55,-21.15,90.0684461951,131.51,-17.7244832209,-7.834454088,19.3787506384,-17.7244832209,-7.834454088,19.3787506384,0.0,0.0,0.0,0.0,65.7355167791,-49.044454088,82.0153439485,-17.7244832209,-7.834454088,19.3787506384,83.46,-41.21,93.0797276532,131.67,80.4955167791,-6.434454088,80.7522781161,-17.7244832209,-7.834454088,19.3787506384,98.22,1.4,98.2299770946,131.55,67.1555167791,15.365545912,68.8909532162,-17.7244832209,-7.834454088,19.3787506384,84.88,23.2,87.9934906683,131.67,65.7555167791,-0.314454088,65.7562686613,-17.7244832209,-7.834454088,19.3787506384,83.48,7.52,83.8180219285,0.0
2022-02-28 20:00:00,67.0324500863,-30.2616277067,73.5466890895,-16.5875499137,-7.4616277067,18.1885321061,83.62,-22.8,86.6726277437,132.05,-16.5875499137,-7.4616277067,18.1885321061,-16.5875499137,-7.4616277067,18.1885321061,0.0,0.0,0.0,0.0,63.1424500863,-50.4916277067,80.8478414763,-16.5875499137,-7.4616277067,18.1885321061,79.73,-43.03,90.6005176586,132.19,77.15245008630001,-8.0816277067,77.5745658106,-16.5875499137,-7.4616277067,18.1885321061,93.74,-0.62,93.7420503296,132.14,64.5324500863,14.4583722933,66.1323040844,-16.5875499137,-7.4616277067,18.1885321061,81.12,21.92,84.0294043773,132.19,66.4524500863,-4.9816277067,66.6389130845,-16.5875499137,-7.4616277067,18.1885321061,83.04,2.48,83.0770245014,0.0
2022-02-28 20:30:00,63.3961669839,-32.2612432605,71.1327055928,-14.8338330161,-7.0312432605,16.4158759662,78.23,-25.23,82.1978454705,132.66,-14.8338330161,-7.0312432605,16.4158759662,-14.8338330161,-7.0312432605,16.4158759662,0.0,0.0,0.0,0.0,59.7861669839,-52.4312432605,79.5199410994,-14.8338330161,-7.0312432605,16.4158759662,74.62,-45.4,87.3458894282,132.81,72.4961669839,-10.4712432605,73.2484891501,-14.8338330161,-7.0312432605,16.4158759662,87.33,-3.44,87.397725943,132.82,61.0861669839,12.3687567395,62.3258047687,-14.8338330161,-7.0312432605,16.4158759662,75.92,19.4,78.3594691151,132.81,59.6061669839,-8.9912432605,60.2804910222,-14.8338330161,-7.0312432605,16.4158759662,74.44,-1.96,74.465798861,0.0
2022-02-28 21:00:00,60.2038668978,-33.1788332124,68.7411126095,-13.8961331022,-6.6588332124,15.40917178,74.1,-26.52,78.7027343871,132.74,-13.8961331022,-6.6588332124,15.40917178,-13.8961331022,-6.6588332124,15.40917178,0.0,0.0,0.0,0.0,56.7838668978,-53.4288332124,77.9682483984,-13.8961331022,-6.6588332124,15.40917178,70.68,-46.77,84.7531433045,132.81,68.8838668978,-12.1288332124,69.9435180263,-13.8961331022,-6.6588332124,15.40917178,82.78,-5.47,82.9605285663,132.96,58.0238668978,11.5411667876,59.1605245125,-13.8961331022,-6.6588332124,15.40917178,71.92,18.2,74.1871040006,132.81,61.6638668978,-12.5788332124,62.9337709483,-13.8961331022,-6.6588332124,15.40917178,75.56,-5.92,75.7915562579,0.0
2022-02-28 21:30:00,57.1146669914,-34.4251581584,66.6871554332,-12.6653330086,-6.3051581584,14.1479920703,69.78,-28.12,75.2328571835,132.93,-12.6653330086,-6.3051581584,14.1479920703,-12.6653330086,-6.3051581584,14.1479920703,0.0,0.0,0.0,0.0,53.9146669914,-54.7551581584,76.8434685692,-12.6653330086,-6.3051581584,14.1479920703,66.58,-48.45,82.3425703995,133.08,65.2946669914,-13.0051581584,66.5772309145,-12.6653330086,-6.3051581584,14.1479920703,77.96,-6.7,78.2473743968,133.27,55.0546669914,10.4548418416,56.0385588275,-12.6653330086,-6.3051581584,14.1479920703,67.72,16.76,69.7631421311,133.08,55.4946669914,-14.8651581584,57.4511182794,-12.6653330086,-6.3051581584,14.1479920703,68.16,-8.56,68.6954088713,0.0
2022-02-28 22:00:00,54.2734837407,-34.3432925364,64.2267294792,-11.2965162593,-5.9032925364,12.7459853431,65.57,-28.44,71.4720819621,133.15,-11.2965162593,-5.9032925364,12.7459853431,-11.2965162593,-5.9032925364,12.7459853431,0.0,0.0,0.0,0.0,51.2634837407,-54.8532925364,75.07881503670001,-11.2965162593,-5.9032925364,12.7459853431,62.56,-48.95,79.4346026616,133.34,61.1534837407,-16.1732925364,63.2560192005,-11.2965162593,-5.9032925364,12.7459853431,72.45,-10.27,73.1742810009,133.52,52.3434837407,10.616707463600001,53.4093134901,-11.2965162593,-5.9032925364,12.7459853431,63.64,16.52,65.7492205277,133.34,48.9834837407,-16.9432925364,51.8310412914,-11.2965162593,-5.9032925364,12.7459853431,60.28,-11.04,61.2826239647,0.0
2022-02-28 22:30:00,51.5354502448,-27.5465349993,58.4355561486,-10.264549755200001,-5.4965349993,11.6435767132,61.8,-22.05,65.6158707936,133.62,-10.264549755200001,-5.4965349993,11.6435767132,-10.264549755200001,-5.4965349993,11.6435767132,0.0,0.0,0.0,0.0,48.6454502448,-48.2365349993,68.5065189472,-10.264549755200001,-5.4965349993,11.6435767132,58.91,-42.74,72.7811493451,133.77,55.4054502448,-29.6365349993,62.8338135369,-10.264549755200001,-5.4965349993,11.6435767132,65.67,-24.14,69.9663383349,133.63,49.4954502448,16.9034650007,52.3022630865,-10.264549755200001,-5.4965349993,11.6435767132,59.76,22.4,63.82019743,133.77,43.5354502448,-24.896534999300002,50.1514993095,-10.264549755200001,-5.4965349993,11.6435767132,53.8,-19.4,57.1909083684,0.0
2022-02-28 23:00:00,48.6722002158,-28.0592250329,56.1809859587,-9.1877997842,-5.1292250329,10.5225764104,57.86,-22.93,62.2379667084,133.12,-9.1877997842,-5.1292250329,10.5225764104,-9.1877997842,-5.1292250329,10.5225764104,0.0,0.0,0.0,0.0,45.9722002158,-48.9192250329,67.1307215104,-9.1877997842,-5.1292250329,10.5225764104,55.16,-43.79,70.4286142133,133.28,52.0622002158,-30.2692250329,60.2220779731,-9.1877997842,-5.1292250329,10.5225764104,61.25,-25.14,66.208625571,131.54,46.7322002158,16.6307749671,49.6032379287,-9.1877997842,-5.1292250329,10.5225764104,55.92,21.76,60.0045331621,133.28,39.3322002158,-25.3292250329,46.7823857299,-9.1877997842,-5.1292250329,10.5225764104,48.52,-20.2,52.5569253286,0.0
2022-02-28 23:30:00,46.1135501785,-28.516911065,54.2187580709,-8.066449821500001,-4.766911065,9.3696880324,54.18,-23.75,59.156866888,133.61,-8.066449821500001,-4.766911065,9.3696880324,-8.066449821500001,-4.766911065,9.3696880324,0.0,0.0,0.0,0.0,43.5835501785,-49.646911065,66.0631638998,-8.066449821500001,-4.766911065,9.3696880324,51.65,-44.88,68.4246804888,133.75,49.0635501785,-30.976911065,58.0241413142,-8.066449821500001,-4.766911065,9.3696880324,57.13,-26.21,62.8553975407,132.03,44.2935501785,16.673088935,47.3276925494,-8.066449821500001,-4.766911065,9.3696880324,52.36,21.44,56.5795298673,133.75,38.7735501785,-26.526911065,46.9794125559,-8.066449821500001,-4.766911065,9.3696880324,46.84,-21.76,51.6476833943,0.0
2022-03-01 00:00:00,44.1307334915,-28.9199053873,52.7625109913,-7.4392665085,-4.5399053873,8.7151263393,51.57,-24.38,57.0425218587,134.49,-7.4392665085,-4.5399053873,8.7151263393,-7.4392665085,-4.5399053873,8.7151263393,0.0,0.0,0.0,0.0,41.7107334915,-49.8799053873,65.0214599178,-7.4392665085,-4.5399053873,8.7151263393,49.15,-45.34,66.868812611,134.56,46.8707334915,-31.2499053873,56.3331362942,-7.4392665085,-4.5399053873,8.7151263393,54.31,-26.71,60.5227246578,132.9,42.3207334915,15.8200946127,45.1809680818,-7.4392665085,-4.5399053873,8.7151263393,49.76,20.36,53.764181385,134.56,40.9607334915,-27.2999053873,49.2246536028,-7.4392665085,-4.5399053873,8.7151263393,48.4,-22.76,53.4843678097,0.0
2022-03-01 00:30:00,49.6779835366,-27.805325764,56.9301167143,-7.8620164634,-4.665325764,9.1420220605,57.54,-23.14,62.0186359089,134.0,-7.8620164634,-4.665325764,9.1420220605,-7.8620164634,-4.665325764,9.1420220605,0.0,0.0,0.0,0.0,46.9579835366,-48.745325764,67.68425963,-7.8620164634,-4.665325764,9.1420220605,54.82,-44.08,70.3440032981,134.14,50.7979835366,-30.465325764,59.2331934416,-7.8620164634,-4.665325764,9.1420220605,58.66,-25.8,64.083036757,132.48,47.7379835366,17.094674236,50.7064390327,-7.8620164634,-4.665325764,9.1420220605,55.6,21.76,59.7064284646,134.14,42.5379835366,-26.145325764,49.9305327697,-7.8620164634,-4.665325764,9.1420220605,50.4,-21.48,54.7864070733,0.0
2022-03-01 01:00:00,46.7312503221,-28.6104660713,54.7938730651,-9.5987496779,-5.2704660712999996,10.9505163343,56.33,-23.34,60.9739657559,134.0,-9.5987496779,-5.2704660712999996,10.9505163343,-9.5987496779,-5.2704660712999996,10.9505163343,0.0,0.0,0.0,0.0,44.0812503221,-49.500466071299996,66.2831258408,-9.5987496779,-5.2704660712999996,10.9505163343,53.68,-44.23,69.5545490964,134.14,50.5212503221,-30.7004660713,59.1178090857,-9.5987496779,-5.2704660712999996,10.9505163343,60.12,-25.43,65.2770962896,132.48,44.8012503221,16.0895339287,47.6027849234,-9.5987496779,-5.2704660712999996,10.9505163343,54.4,21.36,58.4432168861,134.14,37.0812503221,-26.8704660713,45.7934610216,-9.5987496779,-5.2704660712999996,10.9505163343,46.68,-21.6,51.4352252838,0.0
2022-03-01 01:30:00,45.4992169447,-29.0066790566,53.9589304237,-10.0207830553,-5.3166790566,11.3438604201,55.52,-23.69,60.3629563557,133.86,-10.0207830553,-5.3166790566,11.3438604201,-10.0207830553,-5.3166790566,11.3438604201,0.0,0.0,0.0,0.0,42.8892169447,-49.9766790566,65.8570678034,-10.0207830553,-5.3166790566,11.3438604201,52.91,-44.66,69.2385997836,134.03,49.4392169447,-31.1066790566,58.4111432351,-10.0207830553,-5.3166790566,11.3438604201,59.46,-25.79,64.8121570386,132.27,43.5792169447,15.9233209434,46.3972014176,-10.0207830553,-5.3166790566,11.3438604201,53.6,21.24,57.654987642,134.03,39.8592169447,-26.8766790566,48.0740371984,-10.0207830553,-5.3166790566,11.3438604201,49.88,-21.56,54.3401140963,0.0
2022-03-01 02:00:00,43.9707669584,-29.2402018405,52.8054708395,-9.7792330416,-5.2102018405,11.0805957466,53.75,-24.03,58.877019286,134.27,-9.7792330416,-5.2102018405,11.0805957466,-9.7792330416,-5.2102018405,11.0805957466,0.0,0.0,0.0,0.0,41.4607669584,-50.3402018405,65.2160342103,-9.7792330416,-5.2102018405,11.0805957466,51.24,-45.13,68.2807037164,134.39,47.7707669584,-31.4202018405,57.1775765444,-9.7792330416,-5.2102018405,11.0805957466,57.55,-26.21,63.2373829313,132.66,42.1407669584,15.8297981595,45.0158499821,-9.7792330416,-5.2102018405,11.0805957466,51.92,21.04,56.0211388674,134.39,35.0607669584,-26.1702018405,43.7508496384,-9.7792330416,-5.2102018405,11.0805957466,44.84,-20.96,49.4969413196,0.0
2022-03-01 02:30:00,43.4923336076,-29.2269271972,52.4003469075,-9.3176663924,-5.1369271972,10.6398744367,52.81,-24.09,58.0450187355,134.51,-9.3176663924,-5.1369271972,10.6398744367,-9.3176663924,-5.1369271972,10.6398744367,0.0,0.0,0.0,0.0,41.0123336076,-50.3469271972,64.9370817495,-9.3176663924,-5.1369271972,10.6398744367,50.33,-45.21,67.6539208029,134.66,47.1523336076,-31.3869271972,56.6434617897,-9.3176663924,-5.1369271972,10.6398744367,56.47,-26.25,62.2729748767,132.91,41.6823336076,15.9030728028,44.6130548108,-9.3176663924,-5.1369271972,10.6398744367,51.0,21.04,55.1695713233,134.66,34.0423336076,-27.3369271972,43.65991372,-9.3176663924,-5.1369271972,10.6398744367,43.36,-22.2,48.7127252368,0.0
2022-03-01 03:00:00,42.5768670254,-29.3049335662,51.6872202485,-8.8331329746,-5.0249335662,10.162391229,51.41,-24.28,56.8551360916,134.59,-8.8331329746,-5.0249335662,10.162391229,-8.8331329746,-5.0249335662,10.162391229,0.0,0.0,0.0,0.0,40.1668670254,-50.5049335662,64.5300358063,-8.8331329746,-5.0249335662,10.162391229,49.0,-45.48,66.8537986954,134.66,46.0568670254,-31.5149335662,55.8070429057,-8.8331329746,-5.0249335662,10.162391229,54.89,-26.49,60.9477825684,133.04,40.8068670254,15.8950664338,43.7933046637,-8.8331329746,-5.0249335662,10.162391229,49.64,20.92,53.8681352935,134.66,41.6868670254,-26.4249335662,49.3565800717,-8.8331329746,-5.0249335662,10.162391229,50.52,-21.4,54.8655666151,0.0
2022-03-01 03:30:00,41.8884336525,-29.5381200906,51.2556476142,-8.8515663475,-4.9481200906,10.1407159134,50.74,-24.59,56.384534227,134.75,-8.8515663475,-4.9481200906,10.1407159134,-8.8515663475,-4.9481200906,10.1407159134,0.0,0.0,0.0,0.0,39.4984336525,-50.8281200906,64.3709876648,-8.8515663475,-4.9481200906,10.1407159134,48.35,-45.88,66.6535587947,134.87,45.2484336525,-31.7581200906,55.2810902542,-8.8515663475,-4.9481200906,10.1407159134,54.1,-26.81,60.3786891212,133.18,40.1084336525,15.851879909400001,43.1273526514,-8.8515663475,-4.9481200906,10.1407159134,48.96,20.8,53.1951275964,134.87,40.3484336525,-27.7481200906,48.9689112272,-8.8515663475,-4.9481200906,10.1407159134,49.2,-22.8,54.2261929329,0.0
2022-03-01 04:00:00,40.9300502675,-29.5914667207,50.5066720106,-8.2999497325,-4.8014667207,9.5887041998,49.23,-24.79,55.119297891,135.15,-8.2999497325,-4.8014667207,9.5887041998,-8.2999497325,-4.8014667207,9.5887041998,0.0,0.0,0.0,0.0,38.6200502675,-50.9314667207,63.9180927828,-8.2999497325,-4.8014667207,9.5887041998,46.92,-46.13,65.7986572811,135.25,43.9700502675,-32.1914667207,54.4945488114,-8.2999497325,-4.8014667207,9.5887041998,52.27,-27.39,59.0115666628,133.57,39.2200502675,15.8385332793,42.2974169356,-8.2999497325,-4.8014667207,9.5887041998,47.52,20.64,51.8088795478,135.25,39.5800502675,-26.2814667207,47.5110079052,-8.2999497325,-4.8014667207,9.5887041998,47.88,-21.48,52.4774694512,0.0
