Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-01 04:30:00,40.8410502807,-29.4163185779,50.3320095636,-7.8989497193,-4.7263185779,9.2049711552,48.74,-24.69,54.6368346448,135.21,-7.8989497193,-4.7263185779,9.2049711552,-7.8989497193,-4.7263185779,9.2049711552,0.0,0.0,0.0,0.0,38.5510502807,-50.7463185779,63.7288971108,-7.8989497193,-4.7263185779,9.2049711552,46.45,-46.02,65.3868710063,135.45,43.6110502807,-32.0963185779,54.1488446123,-7.8989497193,-4.7263185779,9.2049711552,51.51,-27.37,58.3300694325,133.8,39.1010502807,15.9936814221,42.2455912313,-7.8989497193,-4.7263185779,9.2049711552,47.0,20.72,51.3645636602,135.45,34.0210502807,-25.9663185779,42.7981490569,-7.8989497193,-4.7263185779,9.2049711552,41.92,-21.24,46.9938719409,0.0
2022-03-01 05:00:00,40.8301003595,-29.4247653316,50.3280628495,-7.8798996405,-4.7147653316,9.1826918971,48.71,-24.71,54.6191193631,135.21,-7.8798996405,-4.7147653316,9.1826918971,-7.8798996405,-4.7147653316,9.1826918971,0.0,0.0,0.0,0.0,38.5401003595,-50.7147653316,63.6971487459,-7.8798996405,-4.7147653316,9.1826918971,46.42,-46.0,65.3514835333,135.45,43.5201003595,-32.0947653316,54.0746992316,-7.8798996405,-4.7147653316,9.1826918971,51.4,-27.38,58.2376544857,133.8,39.1201003595,15.8452346684,42.2072708645,-7.8798996405,-4.7147653316,9.1826918971,47.0,20.56,51.300230019,135.45,33.3601003595,-26.5147653316,42.613719347,-7.8798996405,-4.7147653316,9.1826918971,41.24,-21.8,46.6473750601,0.0
2022-03-01 05:30:00,42.0142837918,-29.1195452022,51.1189588638,-8.3057162082,-4.8595452022,9.6228946426,50.32,-24.26,55.8627783054,135.12,-8.3057162082,-4.8595452022,9.6228946426,-8.3057162082,-4.8595452022,9.6228946426,0.0,0.0,0.0,0.0,39.6342837918,-50.1795452022,63.9442195072,-8.3057162082,-4.8595452022,9.6228946426,47.94,-45.32,65.9707965694,135.22,44.9342837918,-31.6695452022,54.973174851,-8.3057162082,-4.8595452022,9.6228946426,53.24,-26.81,59.6093423886,133.55,40.2142837918,15.7404547978,43.185073094,-8.3057162082,-4.8595452022,9.6228946426,48.52,20.6,52.7119568978,135.22,41.0942837918,-28.6995452022,50.1238870717,-8.3057162082,-4.8595452022,9.6228946426,49.4,-23.84,54.8516690721,0.0
2022-03-01 06:00:00,43.8456838611,-28.6064467966,52.3523905048,-9.0443161389,-5.0864467966,10.3764924437,52.89,-23.52,57.8838708104,134.3,-9.0443161389,-5.0864467966,10.3764924437,-9.0443161389,-5.0864467966,10.3764924437,0.0,0.0,0.0,0.0,41.3256838611,-49.7764467966,64.6954929054,-9.0443161389,-5.0864467966,10.3764924437,50.37,-44.69,67.3374561444,134.41,47.0056838611,-30.9464467966,56.2780319892,-9.0443161389,-5.0864467966,10.3764924437,56.05,-25.86,61.7279685394,132.72,41.9956838611,16.4735532034,45.1111451651,-9.0443161389,-5.0864467966,10.3764924437,51.04,21.56,55.4068154652,134.41,36.8356838611,-27.6464467966,46.0564178589,-9.0443161389,-5.0864467966,10.3764924437,45.88,-22.56,51.1265879949,0.0
2022-03-01 06:30:00,48.718650608,-26.6191291205,55.5165286396,-10.701349392000001,-5.6391291205,12.0962248676,59.42,-20.98,63.0150521701,134.6,-10.701349392000001,-5.6391291205,12.0962248676,-10.701349392000001,-5.6391291205,12.0962248676,0.0,0.0,0.0,0.0,45.868650608,-47.4991291205,66.0310561464,-10.701349392000001,-5.6391291205,12.0962248676,56.57,-41.86,70.3734644593,134.72,52.538650608,-28.6991291205,59.8660990877,-10.701349392000001,-5.6391291205,12.0962248676,63.24,-23.06,67.3131577034,132.96,46.658650608,17.9208708795,49.9818696092,-10.701349392000001,-5.6391291205,12.0962248676,57.36,23.56,62.010024996,134.72,39.058650608,-25.1591291205,46.4603052661,-10.701349392000001,-5.6391291205,12.0962248676,49.76,-19.52,53.4517352384,0.0
2022-03-01 07:00:00,53.0608006117,-25.2789371699,58.7747669157,-12.6491993883,-6.2689371699,14.1174295963,65.71,-19.01,68.4045627133,133.53,-12.6491993883,-6.2689371699,14.1174295963,-12.6491993883,-6.2689371699,14.1174295963,0.0,0.0,0.0,0.0,49.9008006117,-45.8689371699,67.7794164831,-12.6491993883,-6.2689371699,14.1174295963,62.55,-39.6,74.0314966754,133.63,57.6808006117,-26.2889371699,63.3891392648,-12.6491993883,-6.2689371699,14.1174295963,70.33,-20.02,73.1239311033,131.85,50.7508006117,18.6910628301,54.0832653641,-12.6491993883,-6.2689371699,14.1174295963,63.4,24.96,68.1363456607,133.63,47.4308006117,-22.7089371699,52.5868488698,-12.6491993883,-6.2689371699,14.1174295963,60.08,-16.44,62.2886827602,0.0
2022-03-01 07:30:00,58.9248004986,-27.8715474653,65.1840108609,-13.8251995014,-6.9115474653,15.4565723761,72.75,-20.96,75.7092074982,132.47,-13.8251995014,-6.9115474653,15.4565723761,-13.8251995014,-6.9115474653,15.4565723761,0.0,0.0,0.0,0.0,55.4748004986,-47.9615474653,73.3332361595,-13.8251995014,-6.9115474653,15.4565723761,69.3,-41.05,80.5455926789,132.56,65.9448004986,-14.8315474653,67.5920965278,-13.8251995014,-6.9115474653,15.4565723761,79.77,-7.92,80.1622061822,130.63,56.5348004986,15.8084525347,58.7034142019,-13.8251995014,-6.9115474653,15.4565723761,70.36,22.72,73.9373248096,132.56,61.2148004986,-11.8315474653,62.3477129934,-13.8251995014,-6.9115474653,15.4565723761,75.04,-4.92,75.201117013,0.0
2022-03-01 08:00:00,58.7840171049,-30.9935971605,66.4542228299,-13.0659828951,-7.0835971605,14.8626127497,71.85,-23.91,75.7239103586,131.49,-13.0659828951,-7.0835971605,14.8626127497,-13.0659828951,-7.0835971605,14.8626127497,0.0,0.0,0.0,0.0,55.3940171049,-50.9635971605,75.2714113495,-13.0659828951,-7.0835971605,14.8626127497,68.46,-43.88,81.3155950602,131.62,69.6940171049,-7.2735971605,70.0725426673,-13.0659828951,-7.0835971605,14.8626127497,82.76,-0.19,82.7602181002,130.63,56.4540171049,12.6364028395,57.8509699487,-13.0659828951,-7.0835971605,14.8626127497,69.52,19.72,72.262776033,131.62,65.0540171049,-3.5635971605,65.1515492234,-13.0659828951,-7.0835971605,14.8626127497,78.12,3.52,78.1992634236,0.0
2022-03-01 08:30:00,63.0384171253,-29.4666796435,69.5853953275,-15.2215828747,-7.1366796435,16.8115668974,78.26,-22.33,81.3833920404,131.49,-15.2215828747,-7.1366796435,16.8115668974,-15.2215828747,-7.1366796435,16.8115668974,0.0,0.0,0.0,0.0,59.3484171253,-49.3766796435,77.202921628,-15.2215828747,-7.1366796435,16.8115668974,74.57,-42.24,85.7024066173,131.62,71.9584171253,-5.8266796435,72.1939331998,-15.2215828747,-7.1366796435,16.8115668974,87.18,1.31,87.1898417248,131.33,60.5384171253,14.2233203565,62.1868377553,-15.2215828747,-7.1366796435,16.8115668974,75.76,21.36,78.7135769737,131.62,61.6984171253,-0.5366796435,61.7007512176,-15.2215828747,-7.1366796435,16.8115668974,76.92,6.6,77.2026320795,0.0
2022-03-01 09:00:00,63.472133664,-28.95597507,69.7650359715,-15.097866336,-7.10597507,16.6865349787,78.57,-21.85,81.5516241408,131.34,-15.097866336,-7.10597507,16.6865349787,-15.097866336,-7.10597507,16.6865349787,0.0,0.0,0.0,0.0,59.772133664,-48.86597507,77.2048669598,-15.097866336,-7.10597507,16.6865349787,74.87,-41.76,85.7287262241,131.46,72.702133664,-5.27597507,72.893320354,-15.097866336,-7.10597507,16.6865349787,87.8,1.83,87.8190691137,131.24,60.942133664,14.65402493,62.6792158707,-15.097866336,-7.10597507,16.6865349787,76.04,21.76,79.0922195921,131.46,64.542133664,-1.02597507,64.5502877046,-15.097866336,-7.10597507,16.6865349787,79.64,6.08,79.8717471951,0.0
2022-03-01 09:30:00,64.3963504922,-27.905750939,70.1827677723,-14.6536495078,-7.255750939,16.3516166047,79.05,-20.65,81.7026621353,130.88,-14.6536495078,-7.255750939,16.3516166047,-14.6536495078,-7.255750939,16.3516166047,0.0,0.0,0.0,0.0,60.6763504922,-47.735750939,77.203117986,-14.6536495078,-7.255750939,16.3516166047,75.33,-40.48,85.5174794998,130.99,74.6163504922,-4.645750939,74.7608370911,-14.6536495078,-7.255750939,16.3516166047,89.27,2.61,89.308146325,130.8,61.8263504922,15.424249061,63.7213078513,-14.6536495078,-7.255750939,16.3516166047,76.48,22.68,79.7720051146,130.99,67.1463504922,1.144249061,67.1560994276,-14.6536495078,-7.255750939,16.3516166047,81.8,8.4,82.2301647815,0.0
2022-03-01 10:00:00,65.8843337832,-26.6974002235,71.0879498702,-14.8456662168,-7.1474002235,16.4766239071,80.73,-19.55,83.0634420187,130.88,-14.8456662168,-7.1474002235,16.4766239071,-14.8456662168,-7.1474002235,16.4766239071,0.0,0.0,0.0,0.0,62.0543337832,-46.6774002235,77.6499841139,-14.8456662168,-7.1474002235,16.4766239071,76.9,-39.53,86.4652005144,130.99,75.3543337832,-5.2474002235,75.5368177051,-14.8456662168,-7.1474002235,16.4766239071,90.2,1.9,90.2200088672,130.8,63.2743337832,16.9325997765,65.5007958035,-14.8456662168,-7.1474002235,16.4766239071,78.12,24.08,81.7470537695,130.99,67.4743337832,1.0125997765,67.4819314912,-14.8456662168,-7.1474002235,16.4766239071,82.32,8.16,82.7234428684,0.0
2022-03-01 10:30:00,69.3739503319,-25.9459991215,74.0671307333,-15.2560496681,-7.2059991215,16.8722694032,84.63,-18.74,86.6800121135,131.34,-15.2560496681,-7.2059991215,16.8722694032,-15.2560496681,-7.2059991215,16.8722694032,0.0,0.0,0.0,0.0,65.3539503319,-45.9859991215,79.9115194399,-15.2560496681,-7.2059991215,16.8722694032,80.61,-38.78,89.4531190066,131.46,77.4739503319,-4.9159991215000005,77.6297625102,-15.2560496681,-7.2059991215,16.8722694032,92.73,2.29,92.7582718683,131.48,66.6239503319,17.8740008785,68.9799294377,-15.2560496681,-7.2059991215,16.8722694032,81.88,25.08,85.6349274537,131.46,69.5439503319,1.0340008785,69.5516368289,-15.2560496681,-7.2059991215,16.8722694032,84.8,8.24,85.1993990589,0.0
2022-03-01 11:00:00,70.0223168908,-25.568873438,74.5445648699,-15.5876831092,-7.258873438,17.194973344,85.61,-18.31,87.546148973,131.52,-15.5876831092,-7.258873438,17.194973344,-15.5876831092,-7.258873438,17.194973344,0.0,0.0,0.0,0.0,65.9823168908,-45.498873438,80.1486969726,-15.5876831092,-7.258873438,17.194973344,81.57,-38.24,90.0886369083,131.64,78.1923168908,-4.648873438,78.3303928562,-15.5876831092,-7.258873438,17.194973344,93.78,2.61,93.8163125474,131.73,67.2923168908,18.061126562,69.6739564344,-15.5876831092,-7.258873438,17.194973344,82.88,25.32,86.6613916343,131.64,71.6923168908,0.821126562,71.6970191152,-15.5876831092,-7.258873438,17.194973344,87.28,8.08,87.6532075853,0.0
2022-03-01 11:30:00,67.9721002076,-25.8827325232,72.7332265853,-15.4578997924,-7.2527325232,17.0748000001,83.43,-18.63,85.4847460077,131.13,-15.4578997924,-7.2527325232,17.0748000001,-15.4578997924,-7.2527325232,17.0748000001,0.0,0.0,0.0,0.0,64.0321002076,-45.8027325232,78.7273787421,-15.4578997924,-7.2527325232,17.0748000001,79.49,-38.55,88.3445674617,131.25,77.4921002076,-4.6827325232,77.6334565666,-15.4578997924,-7.2527325232,17.0748000001,92.95,2.5700000000000003,92.985522529,131.33,65.2221002076,17.5872674768,67.551715987,-15.4578997924,-7.2527325232,17.0748000001,80.68,24.84,84.4173441894,131.25,68.3821002076,0.8672674768,68.3875996193,-15.4578997924,-7.2527325232,17.0748000001,83.84,8.12,84.2322978435,0.0
2022-03-01 12:00:00,68.0819502332,-25.7174322781,72.7773197537,-15.4580497668,-7.2374322781,17.0684424765,83.54,-18.48,85.5595815792,131.21,-15.4580497668,-7.2374322781,17.0684424765,-15.4580497668,-7.2374322781,17.0684424765,0.0,0.0,0.0,0.0,64.1319502332,-45.7974322781,78.8055318108,-15.4580497668,-7.2374322781,17.0684424765,79.59,-38.56,88.438915077,131.33,77.5919502332,-4.2574322781,77.7086640639,-15.4580497668,-7.2374322781,17.0684424765,93.05,2.98,93.0977062016,131.33,65.3819502332,18.1225677219,67.8470845146,-15.4580497668,-7.2374322781,17.0684424765,80.84,25.36,84.7244663601,131.33,67.4619502332,1.8825677219,67.4882122337,-15.4580497668,-7.2374322781,17.0684424765,82.92,9.12,83.4200263726,0.0
2022-03-01 12:30:00,69.321550177,-25.2742777664,73.7852724841,-15.778449823,-7.2742777664,17.374538723,85.1,-18.0,86.9828143946,131.63,-15.778449823,-7.2742777664,17.374538723,-15.778449823,-7.2742777664,17.374538723,0.0,0.0,0.0,0.0,65.291550177,-45.2242777664,79.4243150679,-15.778449823,-7.2742777664,17.374538723,81.07,-37.95,89.5128337167,131.75,78.891550177,-4.0842777664,78.997202572,-15.778449823,-7.2742777664,17.374538723,94.67,3.19,94.7237298674,131.75,66.541550177,18.2857222336,69.0083004976,-15.778449823,-7.2742777664,17.374538723,82.32,25.56,86.1968444898,131.75,75.381550177,2.1257222336,75.4115163759,-15.778449823,-7.2742777664,17.374538723,91.16,9.4,91.6433609161,0.0
2022-03-01 13:00:00,69.7734836031,-25.3648462439,74.2409215938,-16.1565163969,-7.3448462439,17.7476699437,85.93,-18.02,87.7991190161,131.2,-16.1565163969,-7.3448462439,17.7476699437,-16.1565163969,-7.3448462439,17.7476699437,0.0,0.0,0.0,0.0,65.6934836031,-45.1548462439,79.7157069041,-16.1565163969,-7.3448462439,17.7476699437,81.85,-37.81,90.1610703131,131.32,79.4234836031,-4.2748462439,79.5384439002,-16.1565163969,-7.3448462439,17.7476699437,95.58,3.07,95.6292910148,131.33,66.9634836031,18.0151537561,69.3444583303,-16.1565163969,-7.3448462439,17.7476699437,83.12,25.36,86.9026121587,131.32,78.3634836031,1.3751537561,78.3755485484,-16.1565163969,-7.3448462439,17.7476699437,94.52,8.72,94.9213822065,0.0
2022-03-01 13:30:00,69.8929670582,-25.7686893228,74.4919605972,-15.8170329418,-7.3586893228,17.4450233486,85.71,-18.41,87.6648857867,130.8,-15.8170329418,-7.3586893228,17.4450233486,-15.8170329418,-7.3586893228,17.4450233486,0.0,0.0,0.0,0.0,65.8429670582,-45.6686893228,80.1306776178,-15.8170329418,-7.3586893228,17.4450233486,81.66,-38.31,90.1998431262,130.93,79.5429670582,-3.6986893228,79.6289137885,-15.8170329418,-7.3586893228,17.4450233486,95.36,3.66,95.4302111493,130.95,67.1429670582,17.8013106772,69.4626855744,-15.8170329418,-7.3586893228,17.4450233486,82.96,25.16,86.6913329001,130.93,75.5429670582,2.5213106772,75.5850307898,-15.8170329418,-7.3586893228,17.4450233486,91.36,9.88,91.8926765308,0.0
2022-03-01 14:00:00,69.0738338286,-26.1426845041,73.855497242,-15.3161661714,-7.3126845041,16.9723392863,84.39,-18.83,86.4652589194,131.13,-15.3161661714,-7.3126845041,16.9723392863,-15.3161661714,-7.3126845041,16.9723392863,0.0,0.0,0.0,0.0,65.0938338286,-45.9826845041,79.6970167366,-15.3161661714,-7.3126845041,16.9723392863,80.41,-38.67,89.2252038384,131.24,78.8638338286,-3.9526845041,78.962826703,-15.3161661714,-7.3126845041,16.9723392863,94.18,3.36,94.2399172326,131.19,66.3238338286,17.2873154959,68.539785605,-15.3161661714,-7.3126845041,16.9723392863,81.64,24.6,85.2657586608,131.24,76.7638338286,2.9673154959,76.8211633947,-15.3161661714,-7.3126845041,16.9723392863,92.08,10.28,92.6520631179,0.0
2022-03-01 14:30:00,68.9136838852,-26.436975929,73.810632858,-15.7763161148,-7.2869759290000005,17.3779218649,84.69,-19.15,86.8280979868,130.96,-15.7763161148,-7.2869759290000005,17.3779218649,-15.7763161148,-7.2869759290000005,17.3779218649,0.0,0.0,0.0,0.0,64.9236838852,-46.296975929,79.740169986,-15.7763161148,-7.2869759290000005,17.3779218649,80.7,-39.01,89.6340900551,131.09,78.1636838852,-4.236975929,78.2784353671,-15.7763161148,-7.2869759290000005,17.3779218649,93.94,3.05,93.9894999455,131.01,66.1836838852,17.113024071,68.3603364932,-15.7763161148,-7.2869759290000005,17.3779218649,81.96,24.4,85.5149203356,131.09,75.1836838852,2.313024071,75.2192555328,-15.7763161148,-7.2869759290000005,17.3779218649,90.96,9.6,91.4651933798,0.0
2022-03-01 15:00:00,68.907667265,-26.5145660067,73.832843765,-15.532332735,-7.3045660067,17.1642082468,84.44,-19.21,86.597561744,131.1,-15.532332735,-7.3045660067,17.1642082468,-15.532332735,-7.3045660067,17.1642082468,0.0,0.0,0.0,0.0,64.927667265,-46.4245660067,79.8175563732,-15.532332735,-7.3045660067,17.1642082468,80.46,-39.12,89.4661164911,131.22,77.847667265,-4.2345660067,77.9627529521,-15.532332735,-7.3045660067,17.1642082468,93.38,3.07,93.430451674,131.13,66.227667265,17.1354339933,68.4085302393,-15.532332735,-7.3045660067,17.1642082468,81.76,24.44,85.3347010307,131.22,68.747667265,2.4554339933,68.7915031851,-15.532332735,-7.3045660067,17.1642082468,84.28,9.76,84.8432436909,0.0
2022-03-01 15:30:00,67.9371671027,-27.0518278282,73.1249619678,-15.9528328973,-7.3418278282,17.5611876964,83.89,-19.71,86.1743360868,131.2,-15.9528328973,-7.3418278282,17.5611876964,-15.9528328973,-7.3418278282,17.5611876964,0.0,0.0,0.0,0.0,63.9871671027,-46.9018278282,79.3356099583,-15.9528328973,-7.3418278282,17.5611876964,79.94,-39.56,89.1930333602,131.32,77.4371671027,-4.7818278282,77.5846681134,-15.9528328973,-7.3418278282,17.5611876964,93.39,2.56,93.4250806797,131.25,65.2471671027,16.4581721718,67.2908927431,-15.9528328973,-7.3418278282,17.5611876964,81.2,23.8,84.6160741231,131.32,70.2471671027,0.6581721718,70.2502503665,-15.9528328973,-7.3418278282,17.5611876964,86.2,8.0,86.5704337519,0.0
2022-03-01 16:00:00,69.0334504222,-26.8063435099,74.0553666493,-16.4565495778,-7.5563435099,18.1084607641,85.49,-19.25,87.6304889864,131.12,-16.4565495778,-7.5563435099,18.1084607641,-16.4565495778,-7.5563435099,18.1084607641,0.0,0.0,0.0,0.0,64.9734504222,-46.7563435099,80.0481412538,-16.4565495778,-7.5563435099,18.1084607641,81.43,-39.2,90.3741384468,131.32,79.1934504222,-4.3263435099,79.3115366006,-16.4565495778,-7.5563435099,18.1084607641,95.65,3.23,95.7045213143,131.17,66.3034504222,16.9636564901,68.4391202413,-16.4565495778,-7.5563435099,18.1084607641,82.76,24.52,86.31597766350001,131.32,73.1834504222,3.4036564901,73.2625572391,-16.4565495778,-7.5563435099,18.1084607641,89.64,10.96,90.307536784,0.0
2022-03-01 16:30:00,71.1072006835,-26.6520601721,75.9379108249,-17.3127993165,-7.8320601721,19.0019521816,88.42,-18.82,90.4007123866,131.31,-17.3127993165,-7.8320601721,19.0019521816,-17.3127993165,-7.8320601721,19.0019521816,0.0,0.0,0.0,0.0,66.9272006835,-46.5320601721,81.5136971016,-17.3127993165,-7.8320601721,19.0019521816,84.24,-38.7,92.7041940799,131.44,81.2972006835,-4.1620601721,81.4036705797,-17.3127993165,-7.8320601721,19.0019521816,98.61,3.67,98.678270151,131.34,68.2872006835,17.0879398279,70.3927515071,-17.3127993165,-7.8320601721,19.0019521816,85.6,24.92,89.1536112561,131.44,69.0072006835,3.4079398279,69.0913004657,-17.3127993165,-7.8320601721,19.0019521816,86.32,11.24,87.0487219895,0.0
2022-03-01 17:00:00,71.8245170987,-26.6697383686,76.6161614878,-17.9354829013,-7.9997383686,19.6386700382,89.76,-18.67,91.6811131041,131.22,-17.9354829013,-7.9997383686,19.6386700382,-17.9354829013,-7.9997383686,19.6386700382,0.0,0.0,0.0,0.0,67.5645170987,-46.4997383686,82.0194467132,-17.9354829013,-7.9997383686,19.6386700382,85.5,-38.5,93.7683315411,131.44,82.7345170987,-4.2697383686,82.8446195314,-17.9354829013,-7.9997383686,19.6386700382,100.67,3.73,100.7390778199,131.22,68.9845170987,17.0002616314,71.0483813671,-17.9354829013,-7.9997383686,19.6386700382,86.92,25.0,90.4438300825,131.44,67.5845170987,3.0002616314,67.6510792325,-17.9354829013,-7.9997383686,19.6386700382,85.52,11.0,86.2245347914,0.0
2022-03-01 17:30:00,73.3151004799,-26.6676167287,78.0145226247,-18.6048995201,-8.1776167287,20.3227877397,91.92,-18.49,93.7612206618,130.99,-18.6048995201,-8.1776167287,20.3227877397,-18.6048995201,-8.1776167287,20.3227877397,0.0,0.0,0.0,0.0,68.9851004799,-46.3876167287,83.1309513598,-18.6048995201,-8.1776167287,20.3227877397,87.59,-38.21,95.5615623564,131.1,84.0651004799,-4.5176167287,84.1864002057,-18.6048995201,-8.1776167287,20.3227877397,102.67,3.66,102.7352154814,130.99,70.3951004799,16.9023832713,72.3958612893,-18.6048995201,-8.1776167287,20.3227877397,89.0,25.08,92.4662446518,131.1,78.8751004799,3.0223832713,78.932985984,-18.6048995201,-8.1776167287,20.3227877397,97.48,11.2,98.1213045164,0.0
2022-03-01 18:00:00,74.1914674209,-26.3160635243,78.7204486616,-18.6685325791,-8.2960635243,20.4288712036,92.86,-18.02,94.5922829833,130.77,-18.6685325791,-8.2960635243,20.4288712036,-18.6685325791,-8.2960635243,20.4288712036,0.0,0.0,0.0,0.0,69.7914674209,-45.9260635243,83.5467069106,-18.6685325791,-8.2960635243,20.4288712036,88.46,-37.63,96.1311005866,130.91,84.8714674209,-4.2360635243,84.9771158393,-18.6685325791,-8.2960635243,20.4288712036,103.54,4.06,103.6195695803,130.78,71.2114674209,16.9839364757,73.2087917566,-18.6685325791,-8.2960635243,20.4288712036,89.88,25.28,93.3675146933,130.91,80.9314674209,-0.9360635243000001,80.9368805541,-18.6685325791,-8.2960635243,20.4288712036,99.6,7.36,99.8715655229,0.0
2022-03-01 18:30:00,74.4031005606,-26.6763998256,79.0408228746,-19.0068994394,-8.3963998256,20.7788776485,93.41,-18.28,95.1818601415,130.37,-19.0068994394,-8.3963998256,20.7788776485,-19.0068994394,-8.3963998256,20.7788776485,0.0,0.0,0.0,0.0,70.0031005606,-46.2663998256,83.9107492573,-19.0068994394,-8.3963998256,20.7788776485,89.01,-37.87,96.7311583721,130.52,85.1431005606,-4.6463998256,85.2697871723,-19.0068994394,-8.3963998256,20.7788776485,104.15,3.75,104.2174889354,130.37,71.4731005606,16.6836001744,73.3944590451,-19.0068994394,-8.3963998256,20.7788776485,90.48,25.08,93.8916226295,130.52,83.6331005606,2.4436001744,83.6687916202,-19.0068994394,-8.3963998256,20.7788776485,102.64,10.84,103.2108288892,0.0
2022-03-01 19:00:00,73.1153338024,-27.3561035402,78.0654112775,-18.6346661976,-8.2461035402,20.3776595293,91.75,-19.11,93.7190194144,130.37,-18.6346661976,-8.2461035402,20.3776595293,-18.6346661976,-8.2461035402,20.3776595293,0.0,0.0,0.0,0.0,68.7753338024,-46.9161035402,83.2536324194,-18.6346661976,-8.2461035402,20.3776595293,87.41,-38.67,95.5817817369,130.52,83.7053338024,-5.4061035402,83.8797285549,-18.6346661976,-8.2461035402,20.3776595293,102.34,2.84,102.3793983182,130.46,70.2053338024,15.9938964598,72.0041222311,-18.6346661976,-8.2461035402,20.3776595293,88.84,24.24,92.0875843966,130.52,81.4053338024,0.6338964598,81.407801814,-18.6346661976,-8.2461035402,20.3776595293,100.04,8.88,100.4333410776,0.0
2022-03-01 19:30:00,71.4348504801,-28.4026767106,76.8742473617,-17.9151495199,-7.9726767106,19.6090835139,89.35,-20.43,91.6559185214,130.37,-17.9151495199,-7.9726767106,19.6090835139,-17.9151495199,-7.9726767106,19.6090835139,0.0,0.0,0.0,0.0,67.2348504801,-48.1526767106,82.6994884716,-17.9151495199,-7.9726767106,19.6090835139,85.15,-40.18,94.1538894576,130.52,81.7948504801,-6.4126767105999996,82.04584077,-17.9151495199,-7.9726767106,19.6090835139,99.71,1.56,99.7222026431,130.46,68.6448504801,15.3073232894,70.3308584031,-17.9151495199,-7.9726767106,19.6090835139,86.56,23.28,89.6358856709,130.52,66.2448504801,-0.8126767106,66.2498351587,-17.9151495199,-7.9726767106,19.6090835139,84.16,7.16,84.4640231104,0.0
2022-03-01 20:00:00,69.2837171794,-29.607120154,75.3446416808,-16.7762828206,-7.627120154,18.4286903257,86.06,-21.98,88.8225421838,131.04,-16.7762828206,-7.627120154,18.4286903257,-16.7762828206,-7.627120154,18.4286903257,0.0,0.0,0.0,0.0,65.2737171794,-49.287120154,81.7916766394,-16.7762828206,-7.627120154,18.4286903257,82.05,-41.66,92.0204221899,131.19,78.9137171794,-7.837120154,79.3019243863,-16.7762828206,-7.627120154,18.4286903257,95.69,-0.21,95.6902304313,131.1,66.6237171794,14.012879846,68.0814254579,-16.7762828206,-7.627120154,18.4286903257,83.4,21.64,86.1617641416,131.19,78.0637171794,-3.507120154,78.1424585717,-16.7762828206,-7.627120154,18.4286903257,94.84,4.12,94.929447486,0.0
2022-03-01 20:30:00,65.5929005302,-31.0464715189,72.5693598824,-15.6070994698,-7.2664715189,17.2157823579,81.2,-23.78,84.6104508911,131.04,-15.6070994698,-7.2664715189,17.2157823579,-15.6070994698,-7.2664715189,17.2157823579,0.0,0.0,0.0,0.0,61.8229005302,-50.6264715189,79.9068873654,-15.6070994698,-7.2664715189,17.2157823579,77.43,-43.36,88.7439828946,131.19,74.8529005302,-9.6264715189,75.4693690956,-15.6070994698,-7.2664715189,17.2157823579,90.46,-2.36,90.4907796408,131.19,63.1129005302,12.2935284811,64.2990595254,-15.6070994698,-7.2664715189,17.2157823579,78.72,19.56,81.1136979801,131.19,69.1929005302,-7.1464715189,69.5609771277,-15.6070994698,-7.2664715189,17.2157823579,84.8,0.12,84.8000849056,0.0
2022-03-01 21:00:00,62.6289171369,-32.4318597152,70.5280567315,-14.4210828631,-6.9118597152,15.9919178233,77.05,-25.52,81.1663286098,130.72,-14.4210828631,-6.9118597152,15.9919178233,-14.4210828631,-6.9118597152,15.9919178233,0.0,0.0,0.0,0.0,59.0589171369,-52.2318597152,78.842392548,-14.4210828631,-6.9118597152,15.9919178233,73.48,-45.32,86.3319917528,130.85,71.4589171369,-10.7118597152,72.2573233447,-14.4210828631,-6.9118597152,15.9919178233,85.88,-3.8,85.9640296868,130.86,60.2989171369,11.4081402848,61.3686000545,-14.4210828631,-6.9118597152,15.9919178233,74.72,18.32,76.9330930094,130.85,56.6989171369,-8.8718597152,57.3888238188,-14.4210828631,-6.9118597152,15.9919178233,71.12,-1.96,71.1470027478,0.0
2022-03-01 21:30:00,59.4182504399,-34.2334288421,68.5744568744,-13.4317495601,-6.5134288421,14.9277142097,72.85,-27.72,77.945627844,131.51,-13.4317495601,-6.5134288421,14.9277142097,-13.4317495601,-6.5134288421,14.9277142097,0.0,0.0,0.0,0.0,56.0682504399,-54.2234288421,77.9989034716,-13.4317495601,-6.5134288421,14.9277142097,69.5,-47.71,84.3000243179,131.63,67.5282504399,-12.4834288421,68.6724151543,-13.4317495601,-6.5134288421,14.9277142097,80.96,-5.97,81.1798158411,131.66,57.2482504399,10.0465711579,58.1231087474,-13.4317495601,-6.5134288421,14.9277142097,70.68,16.56,72.5940493429,131.63,61.8482504399,-13.4734288421,63.2988101565,-13.4317495601,-6.5134288421,14.9277142097,75.28,-6.96,75.6010581937,0.0
2022-03-01 22:00:00,56.3018504173,-35.563957136,66.5934937331,-12.1281495827,-6.113957136,13.5820647974,68.43,-29.45,74.4981033316,132.34,-12.1281495827,-6.113957136,13.5820647974,-12.1281495827,-6.113957136,13.5820647974,0.0,0.0,0.0,0.0,53.1618504173,-55.703957136,77.0007349341,-12.1281495827,-6.113957136,13.5820647974,65.29,-49.59,81.9875124638,132.45,63.6218504173,-14.343957136,65.2187776399,-12.1281495827,-6.113957136,13.5820647974,75.75,-8.23,76.1957702238,132.53,54.3118504173,8.966042864,55.0469528711,-12.1281495827,-6.113957136,13.5820647974,66.44,15.08,68.1298759723,132.45,53.4718504173,-15.313957136,55.6215432203,-12.1281495827,-6.113957136,13.5820647974,65.6,-9.2,66.2419806467,0.0
2022-03-01 22:30:00,51.4644003876,-32.8315070301,61.0450027531,-8.9755996124,-5.6615070301,10.6119767364,60.44,-27.17,66.2661489752,132.99,-8.9755996124,-5.6615070301,10.6119767364,-8.9755996124,-5.6615070301,10.6119767364,0.0,0.0,0.0,0.0,48.6744003876,-53.3515070301,72.2189764222,-8.9755996124,-5.6615070301,10.6119767364,57.65,-47.69,74.8188385368,133.13,58.8144003876,-21.3615070301,62.5735381416,-8.9755996124,-5.6615070301,10.6119767364,67.79,-15.7,69.5842949235,133.3,49.5444003876,11.7384929699,50.9160075711,-8.9755996124,-5.6615070301,10.6119767364,58.52,17.4,61.0520302693,133.13,47.4244003876,-19.4615070301,51.2623059178,-8.9755996124,-5.6615070301,10.6119767364,56.4,-13.8,58.0637580596,0.0
2022-03-01 23:00:00,50.2980836674,-28.0609384268,57.59612388,-9.4119163326,-5.2009384268,10.7533217924,59.71,-22.86,63.9364035585,133.34,-9.4119163326,-5.2009384268,10.7533217924,-9.4119163326,-5.2009384268,10.7533217924,0.0,0.0,0.0,0.0,47.4980836674,-48.6509384268,67.9925125428,-9.4119163326,-5.2009384268,10.7533217924,56.91,-43.45,71.6006326788,133.47,53.5680836674,-30.3609384268,61.5737457846,-9.4119163326,-5.2009384268,10.7533217924,62.98,-25.16,67.8196579172,132.83,48.3080836674,16.1590615732,50.9390441463,-9.4119163326,-5.2009384268,10.7533217924,57.72,21.36,61.5454953672,133.47,39.2280836674,-24.7209384268,46.3677403473,-9.4119163326,-5.2009384268,10.7533217924,48.64,-19.52,52.4106859333,0.0
2022-03-01 23:30:00,47.6466170495,-28.538904696,55.5397983207,-8.5933829505,-4.878904696,9.8817984986,56.24,-23.66,61.0142049034,132.99,-8.5933829505,-4.878904696,9.8817984986,-8.5933829505,-4.878904696,9.8817984986,0.0,0.0,0.0,0.0,45.0266170495,-49.428904696000004,66.8626417543,-8.5933829505,-4.878904696,9.8817984986,53.62,-44.55,69.7123152678,133.12,50.4866170495,-30.938904696,59.212450759,-8.5933829505,-4.878904696,9.8817984986,59.08,-26.06,64.5722076438,131.42,45.7266170495,16.201095304,48.5118438718,-8.5933829505,-4.878904696,9.8817984986,54.32,21.08,58.2668756671,133.12,39.6466170495,-26.238904696,47.5429738564,-8.5933829505,-4.878904696,9.8817984986,48.24,-21.36,52.7574373904,0.0
2022-03-02 00:00:00,45.8434337224,-28.9735803575,54.2318059278,-8.0865662776,-4.6335803575,9.3200118611,53.93,-24.34,59.1682389462,133.88,-8.0865662776,-4.6335803575,9.3200118611,-8.0865662776,-4.6335803575,9.3200118611,0.0,0.0,0.0,0.0,43.3134337224,-50.0035803575,66.1544525288,-8.0865662776,-4.6335803575,9.3200118611,51.4,-45.37,68.5594406337,134.03,48.4334337224,-31.4735803575,57.7614383707,-8.0865662776,-4.6335803575,9.3200118611,56.52,-26.84,62.5691297686,132.33,44.0334337224,16.0464196425,46.8660950872,-8.0865662776,-4.6335803575,9.3200118611,52.12,20.68,56.0727812758,134.03,34.7134337224,-27.3935803575,44.2202524371,-8.0865662776,-4.6335803575,9.3200118611,42.8,-22.76,48.4753298081,0.0
2022-03-02 00:30:00,47.9247670432,-28.5168710072,55.7673311911,-8.1452329568,-4.6868710072,9.3974241023,56.07,-23.83,60.9238360578,134.33,-8.1452329568,-4.6868710072,9.3974241023,-8.1452329568,-4.6868710072,9.3974241023,0.0,0.0,0.0,0.0,45.2847670432,-49.3768710072,66.9983993586,-8.1452329568,-4.6868710072,9.3974241023,53.43,-44.69,69.6560191225,134.47,50.6647670432,-30.6168710072,59.19722468,-8.1452329568,-4.6868710072,9.3974241023,58.81,-25.93,64.2727080494,132.79,45.9747670432,16.1531289928,48.729896172,-8.1452329568,-4.6868710072,9.3974241023,54.12,20.84,57.9937927713,134.47,41.7347670432,-25.7668710072,49.0481643046,-8.1452329568,-4.6868710072,9.3974241023,49.88,-21.08,54.1514616608,0.0
2022-03-02 01:00:00,47.8763503236,-28.5984564339,55.7675230821,-9.8236496764,-5.1784564339,11.1049765422,57.7,-23.42,62.2718748714,133.79,-9.8236496764,-5.1784564339,11.1049765422,-9.8236496764,-5.1784564339,11.1049765422,0.0,0.0,0.0,0.0,45.1663503236,-49.3284564339,66.8827019169,-9.8236496764,-5.1784564339,11.1049765422,54.99,-44.15,70.5203701068,133.93,51.7563503236,-30.6484564339,60.1502093147,-9.8236496764,-5.1784564339,11.1049765422,61.58,-25.47,66.6394575308,132.19,45.8963503236,15.8615435661,48.5598963892,-9.8236496764,-5.1784564339,11.1049765422,55.72,21.04,59.5600537273,133.93,44.6963503236,-24.8584564339,51.1439790056,-9.8236496764,-5.1784564339,11.1049765422,54.52,-19.68,57.96320212,0.0
2022-03-02 01:30:00,46.343666878,-28.9872715017,54.6625774073,-10.036333122,-5.2272715017,11.3160218226,56.38,-23.76,61.1820398483,133.37,-10.036333122,-5.2272715017,11.3160218226,-10.036333122,-5.2272715017,11.3160218226,0.0,0.0,0.0,0.0,43.703666878,-49.8572715017,66.3005129707,-10.036333122,-5.2272715017,11.3160218226,53.74,-44.63,69.8557406374,133.51,50.323666878,-31.1972715017,59.2092999215,-10.036333122,-5.2272715017,11.3160218226,60.36,-25.97,65.7097443307,131.75,44.443666878,15.7327284983,47.1461373981,-10.036333122,-5.2272715017,11.3160218226,54.48,20.96,58.3728704108,133.51,37.363666878,-26.9072715017,46.043944903,-10.036333122,-5.2272715017,11.3160218226,47.4,-21.68,52.1227627817,0.0
2022-03-02 02:00:00,44.718516901,-29.5972474502,53.6259527697,-9.691483099,-5.1272474502,10.9641922217,54.41,-24.47,59.659274216200004,133.83,-9.691483099,-5.1272474502,10.9641922217,-9.691483099,-5.1272474502,10.9641922217,0.0,0.0,0.0,0.0,42.178516901,-50.7772474502,66.0102730383,-9.691483099,-5.1272474502,10.9641922217,51.87,-45.65,69.0971736036,133.97,48.538516901,-31.2872474502,57.7484153546,-9.691483099,-5.1272474502,10.9641922217,58.23,-26.16,63.8363415305,132.23,42.868516901,15.7127525498,45.6574236459,-9.691483099,-5.1272474502,10.9641922217,52.56,20.84,56.5407746675,133.97,39.068516901,-26.6872474502,47.3134039075,-9.691483099,-5.1272474502,10.9641922217,48.76,-21.56,53.3138931237,0.0
2022-03-02 02:30:00,43.9821001699,-29.7295132314,53.0873722492,-9.3678998301,-5.0295132314,10.6326643214,53.35,-24.7,58.7904116332,134.52,-9.3678998301,-5.0295132314,10.6326643214,-9.3678998301,-5.0295132314,10.6326643214,0.0,0.0,0.0,0.0,41.4821001699,-50.7995132314,65.5847175724,-9.3678998301,-5.0295132314,10.6326643214,50.85,-45.77,68.415023204,134.65,47.6621001699,-31.4295132314,57.0919442178,-9.3678998301,-5.0295132314,10.6326643214,57.03,-26.4,62.8440999617,132.85,42.1521001699,15.3704867686,44.8670414919,-9.3678998301,-5.0295132314,10.6326643214,51.52,20.4,55.4118254527,134.65,32.7921001699,-26.9895132314,42.4706446621,-9.3678998301,-5.0295132314,10.6326643214,42.16,-21.96,47.5363776491,0.0
2022-03-02 03:00:00,43.0755334828,-29.7860464278,52.37089026,-9.0044665172,-4.9360464278,10.268640202,52.08,-24.85,57.704842951,134.52,-9.0044665172,-4.9360464278,10.268640202,-9.0044665172,-4.9360464278,10.268640202,0.0,0.0,0.0,0.0,40.6455334828,-50.9660464278,65.1889352619,-9.0044665172,-4.9360464278,10.268640202,49.65,-46.03,67.7043824283,134.65,46.6855334828,-31.4660464278,56.2996546558,-9.0044665172,-4.9360464278,10.268640202,55.69,-26.53,61.6864409737,132.85,41.2755334828,15.4639535722,44.0772449725,-9.0044665172,-4.9360464278,10.268640202,50.28,20.4,54.2608367057,134.65,37.7955334828,-27.1760464278,46.5514752794,-9.0044665172,-4.9360464278,10.268640202,46.8,-22.24,51.8156115471,0.0
2022-03-02 03:30:00,42.1133668176,-30.1290567984,51.7812294975,-8.6666331824,-4.8190567984,9.9163420244,50.78,-25.31,56.7380339807,134.71,-8.6666331824,-4.8190567984,9.9163420244,-8.6666331824,-4.8190567984,9.9163420244,0.0,0.0,0.0,0.0,39.7333668176,-51.2190567984,64.8238553156,-8.6666331824,-4.8190567984,9.9163420244,48.4,-46.4,67.0486390615,134.87,45.5333668176,-31.1390567984,55.1627442395,-8.6666331824,-4.8190567984,9.9163420244,54.2,-26.32,60.2526547133,133.05,40.3733668176,14.9409432016,43.049280272,-8.6666331824,-4.8190567984,9.9163420244,49.04,19.76,52.8713457366,134.87,40.5333668176,-26.3790567984,48.361228925,-8.6666331824,-4.8190567984,9.9163420244,49.2,-21.56,53.7166045092,0.0
2022-03-02 04:00:00,41.2364668042,-30.309985503,51.1775479648,-8.3535331958,-4.699985503,9.5849559509,49.59,-25.61,55.8125451848,134.41,-8.3535331958,-4.699985503,9.5849559509,-8.3535331958,-4.699985503,9.5849559509,0.0,0.0,0.0,0.0,38.9264668042,-51.479985503,64.5403650846,-8.3535331958,-4.699985503,9.5849559509,47.28,-46.78,66.5114035335,134.55,44.4164668042,-31.349985503,54.365835912,-8.3535331958,-4.699985503,9.5849559509,52.77,-26.65,59.1176403453,132.69,39.5264668042,14.940014497,42.2557169055,-8.3535331958,-4.699985503,9.5849559509,47.88,19.64,51.7515603629,134.55,40.4864668042,-27.459985503,48.9203924567,-8.3535331958,-4.699985503,9.5849559509,48.84,-22.76,53.8828655511,0.0
2022-03-02 04:30:00,41.0763834393,-29.5663826034,50.6106733477,-8.1436165607,-4.6463826034,9.3758925967,49.22,-24.92,55.1689659138,134.68,-8.1436165607,-4.6463826034,9.3758925967,-8.1436165607,-4.6463826034,9.3758925967,0.0,0.0,0.0,0.0,38.7563834393,-50.4663826034,63.6310696937,-8.1436165607,-4.6463826034,9.3758925967,46.9,-45.82,65.5673882353,134.85,44.0463834393,-31.9463826034,54.4119036198,-8.1436165607,-4.6463826034,9.3758925967,52.19,-27.3,58.8989482079,133.0,39.3363834393,14.9936173966,42.0970263168,-8.1436165607,-4.6463826034,9.3758925967,47.48,19.64,51.3817088077,134.85,39.2163834393,-27.3663826034,47.8209538472,-8.1436165607,-4.6463826034,9.3758925967,47.36,-22.72,52.5277831247,0.0
2022-03-02 05:00:00,40.993000134,-29.9171512024,50.7490098036,-8.146999866,-4.5971512024,9.3545393257,49.14,-25.32,55.279670766,133.7,-8.146999866,-4.5971512024,9.3545393257,-8.146999866,-4.5971512024,9.3545393257,0.0,0.0,0.0,0.0,38.693000134,-51.1171512024,64.1101505724,-8.146999866,-4.5971512024,9.3545393257,46.84,-46.52,66.0158768782,133.84,43.803000134,-31.8771512024,54.1743074669,-8.146999866,-4.5971512024,9.3545393257,51.95,-27.28,58.6770900778,132.13,39.253000134,15.2828487976,42.1231941677,-8.146999866,-4.5971512024,9.3545393257,47.4,19.88,51.4001400776,133.84,37.893000134,-28.6371512024,47.497009254700004,-8.146999866,-4.5971512024,9.3545393257,46.04,-24.04,51.9384558877,0.0
2022-03-02 05:30:00,41.9231001091,-29.2551656585,51.1215320629,-8.5868998909,-4.7351656585,9.8059493956,50.51,-24.52,56.1470435553,134.79,-8.5868998909,-4.7351656585,9.8059493956,-8.5868998909,-4.7351656585,9.8059493956,0.0,0.0,0.0,0.0,39.5431001091,-50.1351656585,63.852890317,-8.5868998909,-4.7351656585,9.8059493956,48.13,-45.4,66.1638640045,134.9,44.9731001091,-31.6651656585,55.0023858537,-8.5868998909,-4.7351656585,9.8059493956,53.56,-26.93,59.9491326042,133.13,40.1331001091,15.2648343415,42.9381053592,-8.5868998909,-4.7351656585,9.8059493956,48.72,20.0,52.6653434433,134.9,41.253100109100004,-27.6551656585,49.6651432718,-8.5868998909,-4.7351656585,9.8059493956,49.84,-22.92,54.8575610103,0.0
2022-03-02 06:00:00,43.8161834742,-28.4672073505,52.2516968967,-9.2638165258,-4.9172073505,10.487956176,53.08,-23.55,58.0696900284,133.59,-9.2638165258,-4.9172073505,10.487956176,-9.2638165258,-4.9172073505,10.487956176,0.0,0.0,0.0,0.0,41.3061834742,-49.3072073505,64.3226359061,-9.2638165258,-4.9172073505,10.487956176,50.57,-44.39,67.288906961,133.73,46.9961834742,-31.1372073505,56.3752334162,-9.2638165258,-4.9172073505,10.487956176,56.26,-26.22,62.0699283067,132.0,41.9361834742,15.9627926495,44.8715303233,-9.2638165258,-4.9172073505,10.487956176,51.2,20.88,55.2938911635,133.73,38.7361834742,-25.6772073505,46.4737655831,-9.2638165258,-4.9172073505,10.487956176,48.0,-20.76,52.297013299,0.0
2022-03-02 06:30:00,48.7153167679,-27.1736046605,55.7815998161,-10.9146832321,-5.5136046605,12.2282519768,59.63,-21.66,63.4420404779,132.31,-10.9146832321,-5.5136046605,12.2282519768,-10.9146832321,-5.5136046605,12.2282519768,0.0,0.0,0.0,0.0,45.8653167679,-47.6936046605,66.1687781944,-10.9146832321,-5.5136046605,12.2282519768,56.78,-42.18,70.7327420648,132.44,52.7553167679,-28.4136046605,59.9204170303,-10.9146832321,-5.5136046605,12.2282519768,63.67,-22.9,67.6629802773,130.6,46.6453167679,16.7663953395,49.5671018828,-10.9146832321,-5.5136046605,12.2282519768,57.56,22.28,61.7215683534,132.44,43.7653167679,-23.5936046605,49.719826354,-10.9146832321,-5.5136046605,12.2282519768,54.68,-18.08,57.5915688274,0.0
2022-03-02 07:00:00,52.9835334358,-25.4431565242,58.7759221898,-13.1064665642,-6.2031565242,14.5002971233,66.09,-19.24,68.8336087969,132.31,-13.1064665642,-6.2031565242,14.5002971233,-13.1064665642,-6.2031565242,14.5002971233,0.0,0.0,0.0,0.0,49.8035334358,-45.7431565242,67.6226908034,-13.1064665642,-6.2031565242,14.5002971233,62.91,-39.54,74.3039682655,132.44,57.9835334358,-25.9931565242,63.5431690726,-13.1064665642,-6.2031565242,14.5002971233,71.09,-19.79,73.7931717708,130.6,50.6535334358,18.0368434758,53.7690261405,-13.1064665642,-6.2031565242,14.5002971233,63.76,24.24,68.2122804193,132.44,54.8535334358,-22.5631565242,59.3127824565,-13.1064665642,-6.2031565242,14.5002971233,67.96,-16.36,69.901439184,0.0
2022-03-02 07:30:00,56.6686335092,-32.5908749464,65.3720058861,-15.3713664908,-6.9708749464,16.8781517149,72.04,-25.62,76.4600941668,131.46,-15.3713664908,-6.9708749464,16.8781517149,-15.3713664908,-6.9708749464,16.8781517149,0.0,0.0,0.0,0.0,53.2886335092,-52.5308749464,74.8276104383,-15.3713664908,-6.9708749464,16.8781517149,68.66,-45.56,82.4009053348,131.59,66.0586335092,-9.0708749464,66.6785110316,-15.3713664908,-6.9708749464,16.8781517149,81.43,-2.1,81.4570739715,129.68,54.3886335092,11.3091250536,55.5519555414,-15.3713664908,-6.9708749464,16.8781517149,69.76,18.28,72.1152965743,131.59,60.6686335092,-7.4108749464,61.1195889985,-15.3713664908,-6.9708749464,16.8781517149,76.04,-0.44,76.0412730035,0.0
2022-03-02 08:00:00,60.3814501507,-30.7614034499,67.7656510668,-16.1485498493,-7.2214034499,17.6896673236,76.53,-23.54,80.0685487567,131.55,-16.1485498493,-7.2214034499,17.6896673236,-16.1485498493,-7.2214034499,17.6896673236,0.0,0.0,0.0,0.0,56.7814501507,-50.6314034499,76.0767513536,-16.1485498493,-7.2214034499,17.6896673236,72.93,-43.41,84.8717444147,131.67,69.9814501507,-7.8214034499,70.4171691928,-16.1485498493,-7.2214034499,17.6896673236,86.13,-0.6000000000000001,86.1320898388,131.47,57.9714501507,12.8585965501,59.3804053356,-16.1485498493,-7.2214034499,17.6896673236,74.12,20.08,76.7918016457,131.67,57.8514501507,-4.9414034499,58.0621025506,-16.1485498493,-7.2214034499,17.6896673236,74.0,2.2800000000000002,74.0351159923,0.0
2022-03-02 08:30:00,63.1646001806,-29.0419479598,69.5212302629,-16.6153998194,-7.4519479598,18.2099708829,79.78,-21.59,82.6497217176,131.15,-16.6153998194,-7.4519479598,18.2099708829,-16.6153998194,-7.4519479598,18.2099708829,0.0,0.0,0.0,0.0,59.4146001806,-48.9919479598,77.0084779717,-16.6153998194,-7.4519479598,18.2099708829,76.03,-41.54,86.6379391491,131.29,72.9346001806,-7.0719479598,73.2766562518,-16.6153998194,-7.4519479598,18.2099708829,89.55,0.38,89.5508062499,131.12,60.5846001806,14.7080520402,62.3443708273,-16.6153998194,-7.4519479598,18.2099708829,77.2,22.16,80.3175298425,131.29,65.2646001806,-1.7319479598,65.2875767697,-16.6153998194,-7.4519479598,18.2099708829,81.88,5.72,82.0795516557,0.0
2022-03-02 09:00:00,64.3309334953,-28.234357924,70.2541669352,-16.8990665047,-7.564357924,18.514803794,81.23,-20.67,83.818624422,131.34,-16.8990665047,-7.564357924,18.514803794,-16.8990665047,-7.564357924,18.514803794,0.0,0.0,0.0,0.0,60.4909334953,-48.134357924,77.3050415425,-16.8990665047,-7.564357924,18.514803794,77.39,-40.57,87.3792709972,131.47,74.4009334953,-6.074357924,74.6484877889,-16.8990665047,-7.564357924,18.514803794,91.3,1.49,91.31215746,131.4,61.7409334953,15.315642076,63.6121982097,-16.8990665047,-7.564357924,18.514803794,78.64,22.88,81.9008180667,131.47,68.3009334953,-1.444357924,68.3162036866,-16.8990665047,-7.564357924,18.514803794,85.2,6.12,85.4195200174,0.0
2022-03-02 09:30:00,66.3754335052,-27.599970419,71.8850230586,-16.9545664948,-7.579970419,18.5718409583,83.33,-20.02,85.7011627692,130.98,-16.9545664948,-7.579970419,18.5718409583,-16.9545664948,-7.579970419,18.5718409583,0.0,0.0,0.0,0.0,62.4454335052,-47.439970419,78.4218270573,-16.9545664948,-7.579970419,18.5718409583,79.4,-39.86,88.8435681409,131.13,76.4354335052,-5.339970419,76.6217382941,-16.9545664948,-7.579970419,18.5718409583,93.39,2.24,93.4168598273,131.04,63.6854335052,15.940029581000001,65.64997322,-16.9545664948,-7.579970419,18.5718409583,80.64,23.52,84.0,131.13,70.9654335052,2.020029581,70.9941777338,-16.9545664948,-7.579970419,18.5718409583,87.92,9.6,88.4425598906,0.0
2022-03-02 10:00:00,67.4489169471,-27.1122121906,72.694074361,-16.6510830529,-7.5122121906,18.2672356648,84.1,-19.6,86.3537491948,130.98,-16.6510830529,-7.5122121906,18.2672356648,-16.6510830529,-7.5122121906,18.2672356648,0.0,0.0,0.0,0.0,63.4689169471,-46.9522121906,78.9481706439,-16.6510830529,-7.5122121906,18.2672356648,80.12,-39.44,89.3013325768,131.13,77.1789169471,-4.9322121906,77.3363558633,-16.6510830529,-7.5122121906,18.2672356648,93.83,2.58,93.8654638299,131.04,64.7489169471,16.4077878094,66.7954919633,-16.6510830529,-7.5122121906,18.2672356648,81.4,23.92,84.8417727302,131.13,74.5889169471,1.0477878094,74.5962759836,-16.6510830529,-7.5122121906,18.2672356648,91.24,8.56,91.6406634633,0.0
2022-03-02 10:30:00,68.0748169953,-26.9116277067,73.201205009,-16.4851830047,-7.4616277067,18.0952244178,84.56,-19.45,86.7680592154,130.98,-16.4851830047,-7.4616277067,18.0952244178,-16.4851830047,-7.4616277067,18.0952244178,0.0,0.0,0.0,0.0,64.0848169953,-46.6316277067,79.2551100681,-16.4851830047,-7.4616277067,18.0952244178,80.57,-39.17,89.5869064094,131.13,77.6348169953,-5.1516277067,77.8055530019,-16.4851830047,-7.4616277067,18.0952244178,94.12,2.31,94.148343055,131.04,65.3148169953,16.3783722933,67.3370358578,-16.4851830047,-7.4616277067,18.0952244178,81.8,23.84,85.2032018178,131.13,79.8748169953,0.6983722933000001,79.8778699885,-16.4851830047,-7.4616277067,18.0952244178,96.36,8.16,96.7048871568,0.0
2022-03-02 11:00:00,68.6865335704,-26.7315236234,73.7049133311,-16.7334664296,-7.4615236234,18.3216602286,85.42,-19.27,87.566599226,130.54,-16.7334664296,-7.4615236234,18.3216602286,-16.7334664296,-7.4615236234,18.3216602286,0.0,0.0,0.0,0.0,64.6665335704,-46.4015236234,79.5918460559,-16.7334664296,-7.4615236234,18.3216602286,81.4,-38.94,90.2346031188,130.68,78.3465335704,-4.8415236234,78.4959850788,-16.7334664296,-7.4615236234,18.3216602286,95.08,2.62,95.1160911728,130.61,65.9465335704,16.4984763766,67.979004205,-16.7334664296,-7.4615236234,18.3216602286,82.68,23.96,86.0817286072,130.68,84.8665335704,1.0184763766,84.8726446765,-16.7334664296,-7.4615236234,18.3216602286,101.6,8.48,101.9532755727,0.0
2022-03-02 11:30:00,68.8841502742,-26.3759030833,73.7611986241,-16.1358497258,-7.3259030833,17.7210186603,85.02,-19.05,87.1280833027,130.54,-16.1358497258,-7.3259030833,17.7210186603,-16.1358497258,-7.3259030833,17.7210186603,0.0,0.0,0.0,0.0,64.8841502742,-46.1159030833,79.6029489026,-16.1358497258,-7.3259030833,17.7210186603,81.02,-38.79,89.8270811059,130.68,78.5041502742,-4.3759030833,78.626014385,-16.1358497258,-7.3259030833,17.7210186603,94.64,2.95,94.6859656971,130.61,66.1041502742,16.8740969167,68.2238508898,-16.1358497258,-7.3259030833,17.7210186603,82.24,24.2,85.7266446328,130.68,82.9041502742,1.3940969167000001,82.9158708505,-16.1358497258,-7.3259030833,17.7210186603,99.04,8.72,99.4231361404,0.0
2022-03-02 12:00:00,69.1856169444,-26.2311552674,73.9913717851,-15.7843830556,-7.2711552674,17.3786204104,84.97,-18.96,87.0596490919,130.54,-15.7843830556,-7.2711552674,17.3786204104,-15.7843830556,-7.2711552674,17.3786204104,0.0,0.0,0.0,0.0,65.1756169444,-45.9011552674,79.716855802,-15.7843830556,-7.2711552674,17.3786204104,80.96,-38.63,89.7039491884,130.68,78.6256169444,-4.3111552674,78.7437216521,-15.7843830556,-7.2711552674,17.3786204104,94.41,2.96,94.4563904667,130.61,66.4156169444,16.9288447326,68.5391855663,-15.7843830556,-7.2711552674,17.3786204104,82.2,24.2,85.6882722431,130.68,84.6156169444,0.6488447326,84.6181046252,-15.7843830556,-7.2711552674,17.3786204104,100.4,7.92,100.7118980061,0.0
2022-03-02 12:30:00,69.959383627,-25.9714915688,74.6246188049,-15.980616373,-7.3714915688,17.5988348367,85.94,-18.6,87.9297651538,130.8,-15.980616373,-7.3714915688,17.5988348367,-15.980616373,-7.3714915688,17.5988348367,0.0,0.0,0.0,0.0,65.899383627,-45.7614915688,80.229937511,-15.980616373,-7.3714915688,17.5988348367,81.88,-38.39,90.4329945319,130.93,79.519383627,-3.8314915688,79.6116367126,-15.980616373,-7.3714915688,17.5988348367,95.5,3.54,95.5655879488,130.82,67.179383627,17.388508431200002,69.3932980191,-15.980616373,-7.3714915688,17.5988348367,83.16,24.76,86.7677543791,130.93,85.099383627,3.1885084312,85.1590962829,-15.980616373,-7.3714915688,17.5988348367,101.08,10.56,101.6301136475,0.0
2022-03-02 13:00:00,69.7877502564,-26.1528846256,74.5271994649,-15.4722497436,-7.1928846256,17.0624764137,85.26,-18.96,87.3427112013,130.8,-15.4722497436,-7.1928846256,17.0624764137,-15.4722497436,-7.1928846256,17.0624764137,0.0,0.0,0.0,0.0,65.7477502564,-45.9128846256,80.1920172986,-15.4722497436,-7.1928846256,17.0624764137,81.22,-38.72,89.9773682656,130.93,79.1277502564,-4.2028846256,79.2392901269,-15.4722497436,-7.1928846256,17.0624764137,94.6,2.99,94.647240319,130.82,67.0477502564,17.2071153744,69.2205578853,-15.4722497436,-7.1928846256,17.0624764137,82.52,24.4,86.0517890575,130.93,84.6877502564,1.0871153744,84.6947274824,-15.4722497436,-7.1928846256,17.0624764137,100.16,8.28,100.5016616778,0.0
2022-03-02 13:30:00,69.464617071,-26.3990415048,74.3117919121,-14.815382929,-7.0490415048,16.4068448359,84.28,-19.35,86.4727754845,131.13,-14.815382929,-7.0490415048,16.4068448359,-14.815382929,-7.0490415048,16.4068448359,0.0,0.0,0.0,0.0,65.494617071,-46.2890415048,80.2011236125,-14.815382929,-7.0490415048,16.4068448359,80.31,-39.24,89.3838559249,131.28,78.484617071,-4.4490415048,78.6106168853,-14.815382929,-7.0490415048,16.4068448359,93.3,2.6,93.3362201934,131.18,66.744617071,17.1909584952,68.9229494576,-14.815382929,-7.0490415048,16.4068448359,81.56,24.24,85.0859048257,131.28,70.664617071,1.3509584952,70.6775296303,-14.815382929,-7.0490415048,16.4068448359,85.48,8.4,85.8917365059,0.0
