Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-02 14:00:00,68.3370172371,-26.5324922181,73.3070328698,-13.8629827629,-6.9024922181,15.4863388154,82.2,-19.63,84.511401006,131.13,-13.8629827629,-6.9024922181,15.4863388154,-13.8629827629,-6.9024922181,15.4863388154,0.0,0.0,0.0,0.0,64.4670172371,-46.5824922181,79.535683141,-13.8629827629,-6.9024922181,15.4863388154,78.33,-39.68,87.8071255651,131.28,77.2370172371,-4.3724922181,77.3606845878,-13.8629827629,-6.9024922181,15.4863388154,91.1,2.5300000000000002,91.1351244033,131.18,65.7370172371,17.2975077819,67.9746953704,-13.8629827629,-6.9024922181,15.4863388154,79.6,24.2,83.1973557272,131.28,71.4970172371,1.2975077819,71.5087896713,-13.8629827629,-6.9024922181,15.4863388154,85.36,8.2,85.7529568003,0.0
2022-03-02 14:30:00,67.7952669969,-26.921899773,72.9450952057,-14.6847330031,-6.991899773,16.2643181784,82.48,-19.93,84.8537288515,131.58,-14.6847330031,-6.991899773,16.2643181784,-14.6847330031,-6.991899773,16.2643181784,0.0,0.0,0.0,0.0,63.8952669969,-46.801899773,79.2024176839,-14.6847330031,-6.991899773,16.2643181784,78.58,-39.81,88.0888897648,131.72,76.6752669969,-4.931899773,76.8337178875,-14.6847330031,-6.991899773,16.2643181784,91.36,2.06,91.3832216547,131.65,65.1552669969,16.648100227,67.2485543236,-14.6847330031,-6.991899773,16.2643181784,79.84,23.64,83.2662908985,131.72,73.0352669969,1.8081002270000002,73.057644718,-14.6847330031,-6.991899773,16.2643181784,87.72,8.8,88.160299455,0.0
2022-03-02 15:00:00,66.5326003684,-27.5346059388,72.0051486769,-15.0073996316,-6.9946059388,16.5573716496,81.54,-20.54,84.0872356544,131.13,-15.0073996316,-6.9946059388,16.5573716496,-15.0073996316,-6.9946059388,16.5573716496,0.0,0.0,0.0,0.0,62.7126003684,-47.4246059388,78.6254633908,-15.0073996316,-6.9946059388,16.5573716496,77.72,-40.43,87.6069820277,131.24,75.6226003684,-5.4646059388,75.8197837279,-15.0073996316,-6.9946059388,16.5573716496,90.63,1.53,90.6429136778,131.19,63.9126003684,16.0853940612,65.9056931376,-15.0073996316,-6.9946059388,16.5573716496,78.92,23.08,82.2256213111,131.24,72.9126003684,0.6053940612,72.9151136216,-15.0073996316,-6.9946059388,16.5573716496,87.92,7.6,88.2478690961,0.0
2022-03-02 15:30:00,65.7957836762,-27.8522280293,71.4481053336,-14.364216323800001,-6.9722280293,15.9669243841,80.16,-20.88,82.834775306,131.13,-14.364216323800001,-6.9722280293,15.9669243841,-14.364216323800001,-6.9722280293,15.9669243841,0.0,0.0,0.0,0.0,62.0257836762,-47.6522280293,78.2172147088,-14.364216323800001,-6.9722280293,15.9669243841,76.39,-40.68,86.5464875082,131.24,75.1457836762,-5.9522280293000005,75.3811503151,-14.364216323800001,-6.9722280293,15.9669243841,89.51,1.02,89.5158114525,131.19,63.2757836762,15.5877719707,65.1675029048,-14.364216323800001,-6.9722280293,15.9669243841,77.64,22.56,80.8512411779,131.24,67.2357836762,-1.2122280293,67.2467107252,-14.364216323800001,-6.9722280293,15.9669243841,81.6,5.76,81.8030415082,0.0
2022-03-02 16:00:00,66.9261837802,-27.5411872801,72.3714796877,-14.9238162198,-7.2311872801,16.5834363159,81.85,-20.31,84.3321919554,130.8,-14.9238162198,-7.2311872801,16.5834363159,-14.9238162198,-7.2311872801,16.5834363159,0.0,0.0,0.0,0.0,63.0561837802,-47.3111872801,78.8316608653,-14.9238162198,-7.2311872801,16.5834363159,77.98,-40.08,87.6771737683,130.92,76.4461837802,-5.6311872801,76.6533057653,-14.9238162198,-7.2311872801,16.5834363159,91.37,1.6,91.3840079007,130.9,64.2761837802,15.8088127199,66.191739371,-14.9238162198,-7.2311872801,16.5834363159,79.2,23.04,82.4832201117,130.92,67.7161837802,-0.2311872801,67.716578423,-14.9238162198,-7.2311872801,16.5834363159,82.64,7.0,82.9359367223,0.0
2022-03-02 16:30:00,69.0209338459,-26.944221786,74.093727107,-16.0590661541,-7.474221786,17.7132040312,85.08,-19.47,87.2793635403,129.95,-16.0590661541,-7.474221786,17.7132040312,-16.0590661541,-7.474221786,17.7132040312,0.0,0.0,0.0,0.0,64.9909338459,-46.454221786,79.8862704343,-16.0590661541,-7.474221786,17.7132040312,81.05,-38.98,89.9363269208,130.09,78.2109338459,-4.704221786,78.3522806028,-16.0590661541,-7.474221786,17.7132040312,94.27,2.77,94.3106876234,129.98,66.2609338459,16.005778214,68.1666802064,-16.0590661541,-7.474221786,17.7132040312,82.32,23.48,85.603112093,130.09,83.1009338459,0.685778214,83.1037634395,-16.0590661541,-7.474221786,17.7132040312,99.16,8.16,99.4951817929,0.0
2022-03-02 17:00:00,70.8764837789,-26.4768319556,75.6604162245,-17.1835162211,-7.7268319556,18.8408376085,88.06,-18.75,90.0340274563,129.95,-17.1835162211,-7.7268319556,18.8408376085,-17.1835162211,-7.7268319556,18.8408376085,0.0,0.0,0.0,0.0,66.7164837789,-45.8768319556,80.9677276333,-17.1835162211,-7.7268319556,18.8408376085,83.9,-38.15,92.1663306202,130.09,80.5564837789,-4.9068319556,80.7057871448,-17.1835162211,-7.7268319556,18.8408376085,97.74,2.8200000000000003,97.7806729369,129.98,68.0164837789,16.2731680444,69.9360998616,-17.1835162211,-7.7268319556,18.8408376085,85.2,24.0,88.5157613084,130.09,84.2564837789,0.6331680444000001,84.2588628012,-17.1835162211,-7.7268319556,18.8408376085,101.44,8.36,101.783904425,0.0
2022-03-02 17:30:00,70.7246671296,-38.4507392277,80.5011669962,-18.4753328704,-8.1807392277,20.2055046703,89.2,-30.27,94.1961405791,130.06,-18.4753328704,-8.1807392277,20.2055046703,-18.4753328704,-8.1807392277,20.2055046703,0.0,0.0,0.0,0.0,66.6146671296,-57.4307392277,87.9534176995,-18.4753328704,-8.1807392277,20.2055046703,85.09,-49.25,98.3151595635,130.18,85.9346671296,14.4592607723,87.1426258312,-18.4753328704,-8.1807392277,20.2055046703,104.41,22.64,106.8364062481,132.54,68.1646671296,5.0592607723,68.3521613737,-18.4753328704,-8.1807392277,20.2055046703,86.64,13.24,87.645805376,130.18,73.6446671296,15.8192607723,75.3245378878,-18.4753328704,-8.1807392277,20.2055046703,92.12,24.0,95.1950334839,0.0
2022-03-02 18:00:00,71.2351838697,-39.6343101145,81.5188932654,-18.9048161303,-8.2743101145,20.6362855376,90.14,-31.36,95.4393482794,130.06,-18.9048161303,-8.2743101145,20.6362855376,-18.9048161303,-8.2743101145,20.6362855376,0.0,0.0,0.0,0.0,67.0951838697,-58.6543101145,89.1184144469,-18.9048161303,-8.2743101145,20.6362855376,86.0,-50.38,99.6701780875,130.18,86.8651838697,15.3956898855,88.2189743523,-18.9048161303,-8.2743101145,20.6362855376,105.77,23.67,108.3861697819,132.54,68.7351838697,4.0056898855,68.8518050095,-18.9048161303,-8.2743101145,20.6362855376,87.64,12.28,88.4961468088,130.18,67.2551838697,18.7256898855,69.8134028611,-18.9048161303,-8.2743101145,20.6362855376,86.16,27.0,90.2914481,0.0
2022-03-02 18:30:00,71.9876670773,-39.7057913322,82.2117636142,-19.2423329227,-8.3757913322,20.9862158749,91.23,-31.33,96.4597418616,130.23,-19.2423329227,-8.3757913322,20.9862158749,-19.2423329227,-8.3757913322,20.9862158749,0.0,0.0,0.0,0.0,67.8076670773,-58.7557913322,89.722476167,-19.2423329227,-8.3757913322,20.9862158749,87.05,-50.38,100.5775665842,130.36,87.6476670773,15.3542086678,88.9823874029,-19.2423329227,-8.3757913322,20.9862158749,106.89,23.73,109.4923969963,132.97,69.4776670773,4.0242086678,69.5941123796,-19.2423329227,-8.3757913322,20.9862158749,88.72,12.4,89.5823554055,130.36,73.1576670773,18.7442086678,75.5207892622,-19.2423329227,-8.3757913322,20.9862158749,92.4,27.12,96.2977382912,0.0
2022-03-02 19:00:00,71.0698002873,-38.7444462106,80.9447257395,-18.6001997127,-8.2344462106,20.3414240836,89.67,-30.51,94.7183667511,130.36,-18.6001997127,-8.2344462106,20.3414240836,-18.6001997127,-8.2344462106,20.3414240836,0.0,0.0,0.0,0.0,66.9298002873,-58.0444462106,88.5932046061,-18.6001997127,-8.2344462106,20.3414240836,85.53,-49.81,98.9768508289,130.5,86.3398002873,12.8355537894,87.288673691,-18.6001997127,-8.2344462106,20.3414240836,104.94,21.07,107.0343332768,133.13,68.5598002873,5.2055537894,68.7571378526,-18.6001997127,-8.2344462106,20.3414240836,87.16,13.44,88.1901309671,130.5,66.2798002873,16.5255537894,68.3089002559,-18.6001997127,-8.2344462106,20.3414240836,84.88,24.76,88.4176000579,0.0
2022-03-02 19:30:00,70.0461003238,-31.7336534762,76.8991608115,-17.7338996762,-7.9236534762,19.4235805694,87.78,-23.81,90.9518801345,130.82,-17.7338996762,-7.9236534762,19.4235805694,-17.7338996762,-7.9236534762,19.4235805694,0.0,0.0,0.0,0.0,65.9661003238,-51.0736534762,83.4268809877,-17.7338996762,-7.9236534762,19.4235805694,83.7,-43.15,94.1680014655,130.94,81.9961003238,-0.9036534762,82.0010796143,-17.7338996762,-7.9236534762,19.4235805694,99.73,7.02,99.9767638004,133.37,67.3861003238,11.5963465238,68.3766171256,-17.7338996762,-7.9236534762,19.4235805694,85.12,19.52,87.3295184917,130.94,66.9861003238,5.1163465238,67.181207479,-17.7338996762,-7.9236534762,19.4235805694,84.72,13.04,85.7176761234,0.0
2022-03-02 20:00:00,67.7787002037,-33.0745180715,75.4180081079,-16.8512997963,-7.6245180715,18.4959341653,84.63,-25.45,88.3738615202,130.07,-16.8512997963,-7.6245180715,18.4959341653,-16.8512997963,-7.6245180715,18.4959341653,0.0,0.0,0.0,0.0,63.8587002037,-52.4545180715,82.6402447831,-16.8512997963,-7.6245180715,18.4959341653,80.71,-44.83,92.3246066875,130.2,79.2687002037,-2.2445180715,79.3004709529,-16.8512997963,-7.6245180715,18.4959341653,96.12,5.38,96.27044614,131.22,65.2287002037,10.3354819285,66.0424523845,-16.8512997963,-7.6245180715,18.4959341653,82.08,17.96,84.0219495132,130.2,73.4687002037,5.0954819285,73.6451888836,-16.8512997963,-7.6245180715,18.4959341653,90.32,12.72,91.2112975459,0.0
2022-03-02 20:30:00,64.9520335103,-34.4365035316,73.5162528466,-15.6079664897,-7.2265035316,17.1997375339,80.56,-27.21,85.0311572307,130.36,-15.6079664897,-7.2265035316,17.1997375339,-15.6079664897,-7.2265035316,17.1997375339,0.0,0.0,0.0,0.0,61.2320335103,-53.9565035316,81.612904624,-15.6079664897,-7.2265035316,17.1997375339,76.84,-46.73,89.9337450571,130.48,75.6920335103,-3.7265035316,75.7837104231,-15.6079664897,-7.2265035316,17.1997375339,91.3,3.5,91.3670618987,131.55,62.5920335103,9.2534964684,63.2723466915,-15.6079664897,-7.2265035316,17.1997375339,78.2,16.48,79.917647613,130.48,66.9920335103,1.3334964684,67.005304019,-15.6079664897,-7.2265035316,17.1997375339,82.6,8.56,83.0423602747,0.0
2022-03-02 21:00:00,61.694216876,-36.7089853987,71.7894560847,-14.605783124,-6.8589853987,16.1361265911,76.3,-29.85,81.9311448718,130.89,-14.605783124,-6.8589853987,16.1361265911,-14.605783124,-6.8589853987,16.1361265911,0.0,0.0,0.0,0.0,58.224216876,-56.4389853987,81.0889542642,-14.605783124,-6.8589853987,16.1361265911,72.83,-49.58,88.1044000036,131.03,71.904216876,-4.3489853987,72.0356167361,-14.605783124,-6.8589853987,16.1361265911,86.51,2.51,86.5464048936,132.17,59.514216876,7.5010146013,59.985058393,-14.605783124,-6.8589853987,16.1361265911,74.12,14.36,75.49823839,131.03,59.234216876,2.9810146013,59.3091805454,-14.605783124,-6.8589853987,16.1361265911,73.84,9.84,74.4927593797,0.0
2022-03-02 21:30:00,59.3536501449,-31.596775514,67.2399584206,-13.456349855100001,-6.496775514,14.9426049771,72.81,-25.1,77.0149732195,131.77,-13.456349855100001,-6.496775514,14.9426049771,-13.456349855100001,-6.496775514,14.9426049771,0.0,0.0,0.0,0.0,55.9736501449,-51.756775514,76.2352498662,-13.456349855100001,-6.496775514,14.9426049771,69.43,-45.26,82.8793852535,131.89,66.7736501449,-16.706775514,68.8319453579,-13.456349855100001,-6.496775514,14.9426049771,80.23,-10.21,80.8770486603,132.93,57.1036501449,12.663224486,58.490889156,-13.456349855100001,-6.496775514,14.9426049771,70.56,19.16,73.1151092456,131.89,56.0636501449,-14.016775514,57.7892971352,-13.456349855100001,-6.496775514,14.9426049771,69.52,-7.52,69.9255375382,0.0
2022-03-02 22:00:00,56.3411168627,-29.8256384751,63.7486482977,-12.0688831373,-6.0956384751,13.520900436,68.41,-23.73,72.4088461447,132.24,-12.0688831373,-6.0956384751,13.520900436,-12.0688831373,-6.0956384751,13.520900436,0.0,0.0,0.0,0.0,53.1611168627,-50.0256384751,72.9977318205,-12.0688831373,-6.0956384751,13.520900436,65.23,-43.93,78.6434854263,132.37,62.2611168627,-22.8356384751,66.3167630208,-12.0688831373,-6.0956384751,13.520900436,74.33,-16.74,76.1917088665,132.28,54.1711168627,14.1843615249,55.9973750637,-12.0688831373,-6.0956384751,13.520900436,66.24,20.28,69.2749305305,132.37,53.2511168627,-18.8956384751,56.5042175462,-12.0688831373,-6.0956384751,13.520900436,65.32,-12.8,66.5623196711,0.0
2022-03-02 22:30:00,52.89430018,-31.5333485167,61.5805087687,-11.10569982,-5.7033485167,12.4845806015,64.0,-25.83,69.0158597715,132.01,-11.10569982,-5.7033485167,12.4845806015,-11.10569982,-5.7033485167,12.4845806015,0.0,0.0,0.0,0.0,49.94430018,-51.8933485167,72.0232791585,-11.10569982,-5.7033485167,12.4845806015,61.05,-46.19,76.5546771922,132.15,58.24430018,-23.4833485167,62.800208288,-11.10569982,-5.7033485167,12.4845806015,69.35,-17.78,71.5929528655,131.54,50.85430018,12.8966514833,52.4641159868,-11.10569982,-5.7033485167,12.4845806015,61.96,18.6,64.6915883249,132.15,45.85430018,-18.3833485167,49.4020682531,-11.10569982,-5.7033485167,12.4845806015,56.96,-12.68,58.3542971854,0.0
2022-03-02 23:00:00,49.4751335089,-32.6186806488,59.2601650604,-9.7348664911,-5.2886806488,11.0787078942,59.21,-27.33,65.21313518,132.75,-9.7348664911,-5.2886806488,11.0787078942,-9.7348664911,-5.2886806488,11.0787078942,0.0,0.0,0.0,0.0,46.7551335089,-53.0986806488,70.7496459078,-9.7348664911,-5.2886806488,11.0787078942,56.49,-47.81,74.0061902816,132.9,54.4351335089,-23.5586806488,59.3143759475,-9.7348664911,-5.2886806488,11.0787078942,64.17,-18.27,66.7201753595,132.18,47.6251335089,11.9113193512,49.092085619,-9.7348664911,-5.2886806488,11.0787078942,57.36,17.2,59.8832998423,132.9,40.8651335089,-20.3686806488,45.6600732377,-9.7348664911,-5.2886806488,11.0787078942,50.6,-15.08,52.7993030257,0.0
2022-03-02 23:30:00,47.0602834591,-33.1011785222,57.5357132468,-8.8397165409,-4.9011785222,10.1075288488,55.9,-28.2,62.6103026666,133.8,-8.8397165409,-4.9011785222,10.1075288488,-8.8397165409,-4.9011785222,10.1075288488,0.0,0.0,0.0,0.0,44.4902834591,-53.8011785222,69.8136958816,-8.8397165409,-4.9011785222,10.1075288488,53.33,-48.9,72.355365385,133.94,51.3202834591,-24.5811785222,56.9034782053,-8.8397165409,-4.9011785222,10.1075288488,60.16,-19.68,63.2971405357,133.23,45.2802834591,11.8188214778,46.7973141458,-8.8397165409,-4.9011785222,10.1075288488,54.12,16.72,56.6439122943,133.94,42.4002834591,-22.5811785222,48.0384602258,-8.8397165409,-4.9011785222,10.1075288488,51.24,-17.68,54.2044278634,0.0
2022-03-03 00:00:00,45.2067000944,-33.2552376871,56.1209102479,-7.9432999056,-4.6452376871,9.2018610379,53.15,-28.61,60.3610354451,133.8,-7.9432999056,-4.6452376871,9.2018610379,-7.9432999056,-4.6452376871,9.2018610379,0.0,0.0,0.0,0.0,42.7667000944,-53.9752376871,68.8644822847,-7.9432999056,-4.6452376871,9.2018610379,50.71,-49.33,70.7456924484,133.94,49.1967000944,-25.3252376871,55.3324765765,-7.9432999056,-4.6452376871,9.2018610379,57.14,-20.68,60.7671128161,133.23,43.4967000944,11.6347623129,45.0258882553,-7.9432999056,-4.6452376871,9.2018610379,51.44,16.28,53.9547217582,133.94,36.8967000944,-22.5252376871,43.2290736741,-7.9432999056,-4.6452376871,9.2018610379,44.84,-17.88,48.2733881139,0.0
2022-03-03 00:30:00,47.4660334247,-32.7378718243,57.6610143915,-8.4439665753,-4.7378718243,9.6823551343,55.91,-28.0,62.5294178767,133.8,-8.4439665753,-4.7378718243,9.6823551343,-8.4439665753,-4.7378718243,9.6823551343,0.0,0.0,0.0,0.0,44.8760334247,-53.4678718243,69.8045248774,-8.4439665753,-4.7378718243,9.6823551343,53.32,-48.73,72.2332008151,133.94,51.7360334247,-25.1678718243,57.5329377547,-8.4439665753,-4.7378718243,9.6823551343,60.18,-20.43,63.5532634882,133.33,45.6760334247,12.1821281757,47.2726588665,-8.4439665753,-4.7378718243,9.6823551343,54.12,16.92,56.703269747,133.94,40.5560334247,-22.5378718243,46.3977102184,-8.4439665753,-4.7378718243,9.6823551343,49.0,-17.8,52.1329070741,0.0
2022-03-03 01:00:00,47.2264667374,-32.9504180103,57.5853211118,-9.9935332626,-5.2004180103,11.2656581944,57.22,-27.75,63.5939533289,133.9,-9.9935332626,-5.2004180103,11.2656581944,-9.9935332626,-5.2004180103,11.2656581944,0.0,0.0,0.0,0.0,44.5764667374,-53.4604180103,69.606592221,-9.9935332626,-5.2004180103,11.2656581944,54.57,-48.26,72.848558668,134.04,52.4964667374,-24.8004180103,58.0597946379,-9.9935332626,-5.2004180103,11.2656581944,62.49,-19.6,65.4916796242,133.41,45.4064667374,11.5995819897,46.8646724507,-9.9935332626,-5.2004180103,11.2656581944,55.4,16.8,57.8912774086,134.04,36.9664667374,-21.4004180103,42.7141376369,-9.9935332626,-5.2004180103,11.2656581944,46.96,-16.2,49.6757647148,0.0
2022-03-03 01:30:00,45.7877833728,-33.4358944093,56.6963856092,-10.2222166272,-5.2558944093,11.4942654752,56.01,-28.18,62.6995414656,133.15,-10.2222166272,-5.2558944093,11.4942654752,-10.2222166272,-5.2558944093,11.4942654752,0.0,0.0,0.0,0.0,43.1977833728,-54.1758944093,69.2897973974,-10.2222166272,-5.2558944093,11.4942654752,53.42,-48.92,72.4352317591,133.27,51.2077833728,-24.9058944093,56.9433108827,-10.2222166272,-5.2558944093,11.4942654752,61.43,-19.65,64.4962588062,132.59,44.1777833728,11.6241055907,45.6814664226,-10.2222166272,-5.2558944093,11.4942654752,54.4,16.88,56.9587078505,133.27,43.4577833728,-20.0558944093,47.862488822,-10.2222166272,-5.2558944093,11.4942654752,53.68,-14.8,55.6828734891,0.0
2022-03-03 02:00:00,44.8299667064,-26.9998415296,52.3327560666,-9.6800332936,-5.1398415296,10.9599733354,54.51,-21.86,58.7298876212,133.95,-9.6800332936,-5.1398415296,10.9599733354,-9.6800332936,-5.1398415296,10.9599733354,0.0,0.0,0.0,0.0,42.2599667064,-48.0498415296,63.9897808798,-9.6800332936,-5.1398415296,10.9599733354,51.94,-42.91,67.372336311,134.07,47.9899667064,-35.2498415296,59.5448421977,-9.6800332936,-5.1398415296,10.9599733354,57.67,-30.11,65.0572132818,133.34,42.9199667064,17.7401584704,46.441756692,-9.6800332936,-5.1398415296,10.9599733354,52.6,22.88,57.3607391863,134.07,36.7999667064,-29.2998415296,47.0395393606,-9.6800332936,-5.1398415296,10.9599733354,46.48,-24.16,52.3841197311,0.0
2022-03-03 02:30:00,44.5812833241,-23.7016909775,50.4902067535,-9.4287166759,-5.0416909775,10.6920225434,54.01,-18.66,57.1425909458,133.77,-9.4287166759,-5.0416909775,10.6920225434,-9.4287166759,-5.0416909775,10.6920225434,0.0,0.0,0.0,0.0,42.0012833241,-44.8716909775,61.4619919304,-9.4287166759,-5.0416909775,10.6920225434,51.43,-39.83,65.0497794001,133.96,46.5412833241,-40.1816909775,61.4870664714,-9.4287166759,-5.0416909775,10.6920225434,55.97,-35.14,66.0867649382,131.34,42.5712833241,20.9183090225,47.4330034493,-9.4287166759,-5.0416909775,10.6920225434,52.0,25.96,58.1198898829,133.96,35.5712833241,-32.6016909775,48.2512844587,-9.4287166759,-5.0416909775,10.6920225434,45.0,-27.56,52.7688696108,0.0
2022-03-03 03:00:00,43.7689833152,-23.7215468364,49.7838898114,-9.0610166848,-4.9615468364,10.330487421800001,52.83,-18.76,56.0619880133,133.77,-9.0610166848,-4.9615468364,10.330487421800001,-9.0610166848,-4.9615468364,10.330487421800001,0.0,0.0,0.0,0.0,41.2389833152,-45.0315468364,61.0613949673,-9.0610166848,-4.9615468364,10.330487421800001,50.3,-40.07,64.3093686798,133.96,45.6489833152,-40.2915468364,60.8870957115,-9.0610166848,-4.9615468364,10.330487421800001,54.71,-35.33,65.1259779197,131.34,41.7789833152,21.1584531636,46.8312244889,-9.0610166848,-4.9615468364,10.330487421800001,50.84,26.12,57.1573267394,133.96,40.4189833152,-30.6815468364,50.7449655484,-9.0610166848,-4.9615468364,10.330487421800001,49.48,-25.72,55.765480362,0.0
2022-03-03 03:30:00,42.9641833398,-23.9672393632,49.1970488215,-8.9558166602,-4.8772393632,10.1977505293,51.92,-19.09,55.3183016731,134.11,-8.9558166602,-4.8772393632,10.1977505293,-8.9558166602,-4.8772393632,10.1977505293,0.0,0.0,0.0,0.0,40.4841833398,-45.3072393632,60.7594851805,-8.9558166602,-4.8772393632,10.1977505293,49.44,-40.43,63.8662547829,134.23,44.7641833398,-40.5872393632,60.4247971383,-8.9558166602,-4.8772393632,10.1977505293,53.72,-35.71,64.5061431183,131.67,41.0441833398,20.9627606368,46.0875505917,-8.9558166602,-4.8772393632,10.1977505293,50.0,25.84,56.282373795,134.23,37.9641833398,-30.4372393632,48.6590665417,-8.9558166602,-4.8772393632,10.1977505293,46.92,-25.56,53.4303284661,0.0
2022-03-03 04:00:00,42.0003167016,-24.069625234,48.4084028031,-8.4896832984,-4.759625234,9.732869817000001,50.49,-19.31,54.056601817,134.31,-8.4896832984,-4.759625234,9.732869817000001,-8.4896832984,-4.759625234,9.732869817000001,0.0,0.0,0.0,0.0,39.5803167016,-45.639625234,60.411727849,-8.4896832984,-4.759625234,9.732869817000001,48.07,-40.88,63.1022923514,134.45,43.5003167016,-40.629625234,59.5234743593,-8.4896832984,-4.759625234,9.732869817000001,51.99,-35.87,63.1634150438,131.89,40.1103167016,21.240374766,45.3871240123,-8.4896832984,-4.759625234,9.732869817000001,48.6,26.0,55.1176922594,134.45,40.6303167016,-31.239625234000002,51.2517006551,-8.4896832984,-4.759625234,9.732869817000001,49.12,-26.48,55.8029103184,0.0
2022-03-03 04:30:00,41.6751167562,-24.4765987732,48.3313484619,-8.1748832438,-4.6365987732,9.3982319738,49.85,-19.84,53.6530343969,134.93,-8.1748832438,-4.6365987732,9.3982319738,-8.1748832438,-4.6365987732,9.3982319738,0.0,0.0,0.0,0.0,39.2851167562,-45.8465987732,60.3757485885,-8.1748832438,-4.6365987732,9.3982319738,47.46,-41.21,62.8547189955,135.09,42.9651167562,-40.6365987732,59.138265258,-8.1748832438,-4.6365987732,9.3982319738,51.14,-36.0,62.5403837532,132.52,39.7851167562,20.5234012268,44.7667902939,-8.1748832438,-4.6365987732,9.3982319738,47.96,25.16,54.1589069314,135.09,34.9051167562,-32.7565987732,47.8681725048,-8.1748832438,-4.6365987732,9.3982319738,43.08,-28.12,51.4453185431,0.0
2022-03-03 05:00:00,41.4724501008,-24.2668549589,48.0504356584,-7.9475498992,-4.5768549589,9.1712131539,49.42,-19.69,53.1980497763,134.46,-7.9475498992,-4.5768549589,9.1712131539,-7.9475498992,-4.5768549589,9.1712131539,0.0,0.0,0.0,0.0,39.1024501008,-45.6168549589,60.0824355384,-7.9475498992,-4.5768549589,9.1712131539,47.05,-41.04,62.4338377805,134.57,42.6424501008,-40.4668549589,58.7872851972,-7.9475498992,-4.5768549589,9.1712131539,50.59,-35.89,62.0277373439,131.96,39.6124501008,20.6231450411,44.6593810344,-7.9475498992,-4.5768549589,9.1712131539,47.56,25.2,53.8237271099,134.57,34.5324501008,-31.2168549589,46.5508554539,-7.9475498992,-4.5768549589,9.1712131539,42.48,-26.64,50.1421977979,0.0
2022-03-03 05:30:00,42.6364667337,-23.5414186596,48.7038672801,-8.4635332663,-4.7314186596,9.6962734018,51.1,-18.81,54.4520532212,134.21,-8.4635332663,-4.7314186596,9.6962734018,-8.4635332663,-4.7314186596,9.6962734018,0.0,0.0,0.0,0.0,40.1764667337,-44.4814186596,59.9395118864,-8.4635332663,-4.7314186596,9.6962734018,48.64,-39.75,62.8164954451,134.32,43.9964667337,-40.1114186596,59.536669305,-8.4635332663,-4.7314186596,9.6962734018,52.46,-35.38,63.2755561019,131.73,40.6964667337,20.4685813404,45.5539814582,-8.4635332663,-4.7314186596,9.6962734018,49.16,25.2,55.2426067452,134.32,45.8964667337,-29.9314186596,54.7939365406,-8.4635332663,-4.7314186596,9.6962734018,54.36,-25.2,59.917022623,0.0
2022-03-03 06:00:00,44.300483462,-23.4142690085,50.1074927348,-9.179516538,-4.9442690085,10.4263761633,53.48,-18.47,56.579601447900004,132.85,-9.179516538,-4.9442690085,10.4263761633,-9.179516538,-4.9442690085,10.4263761633,0.0,0.0,0.0,0.0,41.720483462,-44.3642690085,60.8998120273,-9.179516538,-4.9442690085,10.4263761633,50.9,-39.42,64.3797048766,132.99,45.830483462,-39.1942690085,60.3044271797,-9.179516538,-4.9442690085,10.4263761633,55.01,-34.25,64.8009459807,130.47,42.300483462,20.7357309915,47.1094623284,-9.179516538,-4.9442690085,10.4263761633,51.48,25.68,57.5295819557,132.99,42.940483462,-30.0642690085,52.418941147,-9.179516538,-4.9442690085,10.4263761633,52.12,-25.12,57.8576598213,0.0
2022-03-03 06:30:00,49.2966500196,-22.3321314879,54.1191629642,-10.9933499804,-5.5321314879,12.3068364169,60.29,-16.8,62.5869323421,132.93,-10.9933499804,-5.5321314879,12.3068364169,-10.9933499804,-5.5321314879,12.3068364169,0.0,0.0,0.0,0.0,46.3766500196,-43.1621314879,63.3542679038,-10.9933499804,-5.5321314879,12.3068364169,57.37,-37.63,68.6100123889,133.07,51.6166500196,-36.2121314879,63.0523356121,-10.9933499804,-5.5321314879,12.3068364169,62.61,-30.68,69.7228405904,130.47,47.0466500196,21.6678685121,51.7965616998,-10.9933499804,-5.5321314879,12.3068364169,58.04,27.2,64.0974383263,133.07,44.5266500196,-27.6921314879,52.4354527806,-10.9933499804,-5.5321314879,12.3068364169,55.52,-22.16,59.7790598789,0.0
2022-03-03 07:00:00,53.2474167338,-23.2080564425,58.0852930841,-12.972583266200001,-6.1980564425,14.377197928,66.22,-17.01,68.3697923063,132.66,-12.972583266200001,-6.1980564425,14.377197928,-12.972583266200001,-6.1980564425,14.377197928,0.0,0.0,0.0,0.0,50.0574167338,-43.7880564425,66.5066828001,-12.972583266200001,-6.1980564425,14.377197928,63.03,-37.59,73.3879349757,132.8,57.3574167338,-29.3880564425,64.4478945804,-12.972583266200001,-6.1980564425,14.377197928,70.33,-23.19,74.0546082293,129.95,50.9474167338,20.6419435575,54.9702565546,-12.972583266200001,-6.1980564425,14.377197928,63.92,26.84,69.3264163216,132.8,53.5874167338,-22.6780564425,58.1885338895,-12.972583266200001,-6.1980564425,14.377197928,66.56,-16.48,68.5698476008,0.0
2022-03-03 07:30:00,56.8662166595,-28.0219237406,63.3955424876,-14.9537833405,-6.8319237406,16.4405236593,71.82,-21.19,74.8807618818,132.08,-14.9537833405,-6.8319237406,16.4405236593,-14.9537833405,-6.8319237406,16.4405236593,0.0,0.0,0.0,0.0,53.4562166595,-48.3419237406,72.0729400711,-14.9537833405,-6.8319237406,16.4405236593,68.41,-41.51,80.0187990412,132.2,64.0462166595,-17.6919237406,66.4448796676,-14.9537833405,-6.8319237406,16.4405236593,79.0,-10.86,79.7429595638,129.95,54.5262166595,16.0480762594,56.838798851,-14.9537833405,-6.8319237406,16.4405236593,69.48,22.88,73.1502891313,132.2,57.6062166595,-14.0719237406,59.3000441449,-14.9537833405,-6.8319237406,16.4405236593,72.56,-7.24,72.9203071853,0.0
2022-03-03 08:00:00,60.260916659,-26.2209870328,65.7184771397,-15.429083341,-6.9609870328,16.9266639718,75.69,-19.26,78.1020082968,132.08,-15.429083341,-6.9609870328,16.9266639718,-15.429083341,-6.9609870328,16.9266639718,0.0,0.0,0.0,0.0,56.660916659,-46.3209870328,73.1853353913,-15.429083341,-6.9609870328,16.9266639718,72.09,-39.36,82.1351185547,132.2,67.480916659,-15.8909870328,69.3267450701,-15.429083341,-6.9609870328,16.9266639718,82.91,-8.93,83.3895257212,131.15,57.730916659,17.3590129672,60.2842771333,-15.429083341,-6.9609870328,16.9266639718,73.16,24.32,77.0963552965,132.2,69.210916659,-15.2809870328,70.8777789542,-15.429083341,-6.9609870328,16.9266639718,84.64,-8.32,85.0479394224,0.0
2022-03-03 08:30:00,63.0152666547,-25.0441095738,67.8095218675,-15.7847333453,-7.0941095738,17.3056117323,78.8,-17.95,80.818577691,131.27,-15.7847333453,-7.0941095738,17.3056117323,-15.7847333453,-7.0941095738,17.3056117323,0.0,0.0,0.0,0.0,59.2652666547,-45.2841095738,74.5856716236,-15.7847333453,-7.0941095738,17.3056117323,75.05,-38.19,84.2079485559,131.38,70.3352666547,-14.4941095738,71.8131530273,-15.7847333453,-7.0941095738,17.3056117323,86.12,-7.4,86.4373437815,130.33,60.4152666547,18.7858904262,63.2685871824,-15.7847333453,-7.0941095738,17.3056117323,76.2,25.88,80.4749302578,131.38,67.5352666547,-13.7741095738,68.9256000095,-15.7847333453,-7.0941095738,17.3056117323,83.32,-6.68,83.587348325,0.0
2022-03-03 09:00:00,63.9330000333,-24.1891295817,68.3559981507,-15.5169999667,-7.0691295817,17.0513894158,79.45,-17.12,81.2735928823,131.74,-15.5169999667,-7.0691295817,17.0513894158,-15.5169999667,-7.0691295817,17.0513894158,0.0,0.0,0.0,0.0,60.1430000333,-44.1991295817,74.6374135993,-15.5169999667,-7.0691295817,17.0513894158,75.66,-37.13,84.279727693,131.9,71.4730000333,-13.7291295817,72.7796587848,-15.5169999667,-7.0691295817,17.0513894158,86.99,-6.66,87.2445740433,130.78,61.1630000333,19.1308704183,64.0851213312,-15.5169999667,-7.0691295817,17.0513894158,76.68,26.2,81.0324774396,131.9,75.3630000333,-12.1491295817,76.3359883909,-15.5169999667,-7.0691295817,17.0513894158,90.88,-5.08,91.0218698995,0.0
2022-03-03 09:30:00,65.7105000383,-22.4390335435,69.4361580277,-15.8194999617,-7.1890335435,17.3763857671,81.53,-15.25,82.9439774788,130.84,-15.8194999617,-7.1890335435,17.3763857671,-15.8194999617,-7.1890335435,17.3763857671,0.0,0.0,0.0,0.0,61.8205000383,-42.3390335435,74.9290863843,-15.8194999617,-7.1890335435,17.3763857671,77.64,-35.15,85.2261233426,130.96,73.3905000383,-12.6690335435,74.475968653,-15.8194999617,-7.1890335435,17.3763857671,89.21,-5.48,89.3781544898,129.88,62.8605000383,20.5309664565,66.1283830794,-15.8194999617,-7.1890335435,17.3763857671,78.68,27.72,83.4202661228,130.96,80.8205000383,-10.2290335435,81.4652462936,-15.8194999617,-7.1890335435,17.3763857671,96.64,-3.04,96.6878027468,0.0
2022-03-03 10:00:00,66.6103333616,-22.1461352175,70.1953546584,-15.8496666384,-7.1661352175,17.394407909,82.46,-14.98,83.8096175865,130.33,-15.8496666384,-7.1661352175,17.394407909,-15.8496666384,-7.1661352175,17.394407909,0.0,0.0,0.0,0.0,62.6503333616,-42.0261352175,75.440442149,-15.8496666384,-7.1661352175,17.394407909,78.5,-34.86,85.8921975502,130.47,74.2503333616,-12.2761352175,75.2583251221,-15.8496666384,-7.1661352175,17.394407909,90.1,-5.11,90.2447898773,129.43,63.7103333616,20.8338647825,67.0302655434,-15.8496666384,-7.1661352175,17.394407909,79.56,28.0,84.343307974,130.47,80.4303333616,-9.2861352175,80.9646270413,-15.8496666384,-7.1661352175,17.394407909,96.28,-2.12,96.3033374292,0.0
2022-03-03 10:30:00,66.927983404,-22.0807068376,70.4763263584,-15.402016596,-7.0507068376,16.9391434887,82.33,-15.03,83.6906792899,130.58,-15.402016596,-7.0507068376,16.9391434887,-15.402016596,-7.0507068376,16.9391434887,0.0,0.0,0.0,0.0,62.997983404,-42.0307068376,75.7319366598,-15.402016596,-7.0507068376,16.9391434887,78.4,-34.98,85.8496383219,130.72,74.397983404,-12.2807068376,75.4047458388,-15.402016596,-7.0507068376,16.9391434887,89.8,-5.23,89.9521700683,129.67,64.037983404,21.0692931624,67.4149718743,-15.402016596,-7.0507068376,16.9391434887,79.44,28.12,84.2700895929,130.72,80.717983404,-9.8107068376,81.312009036,-15.402016596,-7.0507068376,16.9391434887,96.12,-2.76,96.1596173037,0.0
2022-03-03 11:00:00,66.9810500846,-21.4957987903,70.345791886,-14.0289499154,-6.6757987903,15.5363356432,81.01,-14.82,82.3544321819,130.58,-14.0289499154,-6.6757987903,15.5363356432,-14.0289499154,-6.6757987903,15.5363356432,0.0,0.0,0.0,0.0,63.1110500846,-41.5057987903,75.5363222298,-14.0289499154,-6.6757987903,15.5363356432,77.14,-34.83,84.6386938699,130.72,73.8710500846,-11.7257987903,74.7958982691,-14.0289499154,-6.6757987903,15.5363356432,87.9,-5.05,88.0449459083,129.67,64.1310500846,21.6042012097,67.6722475973,-14.0289499154,-6.6757987903,15.5363356432,78.16,28.28,83.1188546601,130.72,79.2510500846,-9.1157987903,79.773596679,-14.0289499154,-6.6757987903,15.5363356432,93.28,-2.44,93.3119070644,0.0
2022-03-03 11:30:00,67.7590834055,-21.2491615525,71.0128175095,-14.8509165945,-6.8991615525,16.3752298861,82.61,-14.35,83.8470905876,130.71,-14.8509165945,-6.8991615525,16.3752298861,-14.8509165945,-6.8991615525,16.3752298861,0.0,0.0,0.0,0.0,63.7990834055,-41.1491615525,75.9182227127,-14.8509165945,-6.8991615525,16.3752298861,78.65,-34.25,85.7839437191,130.82,75.0590834055,-11.4891615525,75.9333051754,-14.8509165945,-6.8991615525,16.3752298861,89.91,-4.59,90.0270859242,129.79,64.8690834055,21.7008384475,68.4026634803,-14.8509165945,-6.8991615525,16.3752298861,79.72,28.6,84.6949726961,130.82,80.9090834055,-7.6591615525,81.2707975426,-14.8509165945,-6.8991615525,16.3752298861,95.76,-0.76,95.7630158255,0.0
2022-03-03 12:00:00,68.7229500424,-21.0999301935,71.8891571567,-15.3770499576,-6.9799301934999995,16.8870687482,84.1,-14.12,85.2771036094,130.43,-15.3770499576,-6.9799301934999995,16.8870687482,-15.3770499576,-6.9799301934999995,16.8870687482,0.0,0.0,0.0,0.0,64.7029500424,-40.9299301935,76.5619417846,-15.3770499576,-6.9799301934999995,16.8870687482,80.08,-33.95,86.9793590457,130.55,75.6429500424,-11.5099301935,76.5136222131,-15.3770499576,-6.9799301934999995,16.8870687482,91.02,-4.53,91.1326577029,129.49,65.7429500424,21.7400698065,69.2442496924,-15.3770499576,-6.9799301934999995,16.8870687482,81.12,28.72,86.0540109466,130.55,77.3029500424,-7.5799301935,77.6736855505,-15.3770499576,-6.9799301934999995,16.8870687482,92.68,-0.6000000000000001,92.6819421462,0.0
2022-03-03 12:30:00,67.9860833822,-26.4881848288,72.963905249,-15.5239166178,-7.0781848288,17.0614386154,83.51,-19.41,85.7360379304,130.25,-15.5239166178,-7.0781848288,17.0614386154,-15.5239166178,-7.0781848288,17.0614386154,0.0,0.0,0.0,0.0,64.0460833822,-46.1681848288,78.9518972982,-15.5239166178,-7.0781848288,17.0614386154,79.57,-39.09,88.6533304507,130.36,77.5160833822,-2.5281848288,77.5573007617,-15.5239166178,-7.0781848288,17.0614386154,93.04,4.55,93.1511894717,129.32,65.1960833822,16.7618151712,67.3163259263,-15.5239166178,-7.0781848288,17.0614386154,80.72,23.84,84.1668818479,130.36,73.7960833822,-0.3981848288,73.7971576262,-15.5239166178,-7.0781848288,17.0614386154,89.32,6.68,89.5694412174,0.0
2022-03-03 13:00:00,68.2456500312,-30.6638374236,74.8180437711,-15.9543499688,-7.3038374236,17.5467183267,84.2,-23.36,87.3803730823,130.6,-15.9543499688,-7.3038374236,17.5467183267,-15.9543499688,-7.3038374236,17.5467183267,0.0,0.0,0.0,0.0,64.3056500312,-50.3538374236,81.6745099111,-15.9543499688,-7.3038374236,17.5467183267,80.26,-43.05,91.0767264453,130.71,79.8156500312,3.7061625764,79.9016497386,-15.9543499688,-7.3038374236,17.5467183267,95.77,11.01,96.4007935652,130.57,65.5656500312,13.0161625764,66.8451565353,-15.9543499688,-7.3038374236,17.5467183267,81.52,20.32,84.0143606772,130.71,73.0856500312,5.6561625764,73.3041909824,-15.9543499688,-7.3038374236,17.5467183267,89.04,12.96,89.9782373688,0.0
2022-03-03 13:30:00,68.4427334093,-30.7532049626,75.0344412387,-16.1672665907,-7.4432049626,17.7983653499,84.61,-23.31,87.7622253592,131.22,-16.1672665907,-7.4432049626,17.7983653499,-16.1672665907,-7.4432049626,17.7983653499,0.0,0.0,0.0,0.0,64.4827334093,-50.5532049626,81.9368625218,-16.1672665907,-7.4432049626,17.7983653499,80.65,-43.11,91.4488633062,131.29,80.2827334093,3.3267950374,80.3516325216,-16.1672665907,-7.4432049626,17.7983653499,96.45,10.77,97.049448221,131.96,65.7927334093,13.1567950374,67.0953427976,-16.1672665907,-7.4432049626,17.7983653499,81.96,20.6,84.5091805664,131.29,73.3927334093,6.3167950374,73.6640700534,-16.1672665907,-7.4432049626,17.7983653499,89.56,13.76,90.6108779342,0.0
2022-03-03 14:00:00,66.6766334012,-30.9358150063,73.5037284213,-15.6033665988,-7.3058150063,17.2290447246,82.28,-23.63,85.6059302852,131.45,-15.6033665988,-7.3058150063,17.2290447246,-15.6033665988,-7.3058150063,17.2290447246,0.0,0.0,0.0,0.0,62.8166334012,-50.8658150063,80.8285875673,-15.6033665988,-7.3058150063,17.2290447246,78.42,-43.56,89.7060198649,131.61,78.3766334012,1.8841849937,78.3992781625,-15.6033665988,-7.3058150063,17.2290447246,93.98,9.19,94.4282611298,132.31,64.0766334012,13.1341849937,65.4088813808,-15.6033665988,-7.3058150063,17.2290447246,79.68,20.44,82.2599294918,131.61,69.5166334012,4.0541849937,69.634752354,-15.6033665988,-7.3058150063,17.2290447246,85.12,11.36,85.8746994172,0.0
2022-03-03 14:30:00,68.8023333512,-30.477424233,75.2504781543,-15.8176666488,-7.117424233,17.3452098841,84.62,-23.36,87.7851581989,131.81,-15.8176666488,-7.117424233,17.3452098841,-15.8176666488,-7.117424233,17.3452098841,0.0,0.0,0.0,0.0,64.8223333512,-50.367424233,82.0902693684,-15.8176666488,-7.117424233,17.3452098841,80.64,-43.25,91.5061314886,131.95,77.9323333512,1.9625757670000001,77.9570412805,-15.8176666488,-7.117424233,17.3452098841,93.75,9.08,94.1886877496,132.84,66.1823333512,13.642575767,67.5738197927,-15.8176666488,-7.117424233,17.3452098841,82.0,20.76,84.5871006714,131.95,67.7823333512,4.802575767,67.9522585978,-15.8176666488,-7.117424233,17.3452098841,83.6,11.92,84.445523268,0.0
2022-03-03 15:00:00,68.8613333598,-30.743893404,75.4126661359,-15.5386666402,-7.103893404,17.0855337186,84.4,-23.64,87.6482150417,131.81,-15.5386666402,-7.103893404,17.0855337186,-15.5386666402,-7.103893404,17.0855337186,0.0,0.0,0.0,0.0,64.9413333598,-50.643893404,82.3539963673,-15.5386666402,-7.103893404,17.0855337186,80.48,-43.54,91.5027977714,131.95,77.7213333598,1.6861065960000001,77.7396206235,-15.5386666402,-7.103893404,17.0855337186,93.26,8.79,93.6733243779,132.84,66.2213333598,13.456106596,67.5746387092,-15.5386666402,-7.103893404,17.0855337186,81.76,20.56,84.3054636426,131.95,70.1413333598,8.016106596,70.597907975,-15.5386666402,-7.103893404,17.0855337186,85.68,15.12,87.0038895682,0.0
2022-03-03 15:30:00,65.7698000622,-32.1537812756,73.2088263158,-14.8401999378,-6.9837812756,16.4013638182,80.61,-25.17,84.4482149012,132.35,-14.8401999378,-6.9837812756,16.4013638182,-14.8401999378,-6.9837812756,16.4013638182,0.0,0.0,0.0,0.0,61.9998000622,-52.1237812756,80.9991591451,-14.8401999378,-6.9837812756,16.4013638182,76.84,-45.14,89.1179286115,132.47,76.1098000622,0.9662187244,76.115932919,-14.8401999378,-6.9837812756,16.4013638182,90.95,7.95,91.2967962198,133.34,63.2398000622,12.0962187244,64.3862626601,-14.8401999378,-6.9837812756,16.4013638182,78.08,19.08,80.3774396208,132.47,62.6798000622,5.7762187244,62.9453893355,-14.8401999378,-6.9837812756,16.4013638182,77.52,12.76,78.5631465765,0.0
2022-03-03 16:00:00,66.0016333618,-32.4890255404,73.5646136875,-15.9383666382,-7.1990255404,17.4887821138,81.94,-25.29,85.7539952422,132.35,-15.9383666382,-7.1990255404,17.4887821138,-15.9383666382,-7.1990255404,17.4887821138,0.0,0.0,0.0,0.0,62.1616333618,-52.3790255404,81.2873359064,-15.9383666382,-7.1990255404,17.4887821138,78.1,-45.18,90.2266169154,132.47,76.6316333618,1.3809744596,76.6440755842,-15.9383666382,-7.1990255404,17.4887821138,92.57,8.58,92.9667752479,133.34,63.4616333618,11.7209744596,64.534952942,-15.9383666382,-7.1990255404,17.4887821138,79.4,18.92,81.6230751687,132.47,66.2216333618,7.9209744596,66.6936770728,-15.9383666382,-7.1990255404,17.4887821138,82.16,15.12,83.5396911653,0.0
2022-03-03 16:30:00,66.5722500204,-32.5328446936,74.0962243076,-16.7577499796,-7.5028446936,18.3606879739,83.33,-25.03,87.0079869897,131.88,-16.7577499796,-7.5028446936,18.3606879739,-16.7577499796,-7.5028446936,18.3606879739,0.0,0.0,0.0,0.0,62.6622500204,-52.3828446936,81.6732514096,-16.7577499796,-7.5028446936,18.3606879739,79.42,-44.88,91.2236307105,132.06,77.8322500204,1.5271553064,77.8472308215,-16.7577499796,-7.5028446936,18.3606879739,94.59,9.03,95.0200452536,132.8,64.0022500204,11.6571553064,65.0551863998,-16.7577499796,-7.5028446936,18.3606879739,80.76,19.16,83.0017060066,132.06,68.8822500204,5.2971553064,69.0856296361,-16.7577499796,-7.5028446936,18.3606879739,85.64,12.8,86.5912790066,0.0
2022-03-03 17:00:00,67.9750333449,-32.5041578444,75.3467015563,-17.7849666551,-7.8141578444,19.4259131507,85.76,-24.69,89.2433398075,131.81,-17.7849666551,-7.8141578444,19.4259131507,-17.7849666551,-7.8141578444,19.4259131507,0.0,0.0,0.0,0.0,63.9550333449,-52.2841578444,82.6067760638,-17.7849666551,-7.8141578444,19.4259131507,81.74,-44.47,93.053793582,131.95,79.7850333449,1.4158421556,79.797594919,-17.7849666551,-7.8141578444,19.4259131507,97.57,9.23,98.0056008604,132.71,65.3350333449,11.5858421556,66.3543391244,-17.7849666551,-7.8141578444,19.4259131507,83.12,19.4,85.3539360545,131.95,66.4150333449,3.6658421556,66.5161262621,-17.7849666551,-7.8141578444,19.4259131507,84.2,11.48,84.9789997588,0.0
2022-03-03 17:30:00,69.6193833815,-32.1938536816,76.7026906783,-18.6806166185,-8.0638536816,20.3467730475,88.3,-24.13,91.5376802197,131.19,-18.6806166185,-8.0638536816,20.3467730475,-18.6806166185,-8.0638536816,20.3467730475,0.0,0.0,0.0,0.0,65.4693833815,-51.8338536816,83.504422325,-18.6806166185,-8.0638536816,20.3467730475,84.15,-43.77,94.8527037042,131.32,81.9393833815,1.6661463184,81.95632124790001,-18.6806166185,-8.0638536816,20.3467730475,100.62,9.73,101.0893530497,132.03,66.8793833815,11.7361463184,67.9013184842,-18.6806166185,-8.0638536816,20.3467730475,85.56,19.8,87.8211455175,131.32,67.2793833815,3.9761463184,67.3967741642,-18.6806166185,-8.0638536816,20.3467730475,85.96,12.04,86.7990967695,0.0
2022-03-03 18:00:00,71.018566769,-31.5179850428,77.6982638614,-19.371433231,-8.2379850428,21.0503402108,90.39,-23.28,93.3397584098,131.19,-19.371433231,-8.2379850428,21.0503402108,-19.371433231,-8.2379850428,21.0503402108,0.0,0.0,0.0,0.0,66.788566769,-51.0379850428,84.0570554343,-19.371433231,-8.2379850428,21.0503402108,86.16,-42.8,96.2049146354,131.32,83.498566769,1.7020149572,83.5159117018,-19.371433231,-8.2379850428,21.0503402108,102.87,9.94,103.3491194931,132.03,68.188566769,12.1620149572,69.2646753102,-19.371433231,-8.2379850428,21.0503402108,87.56,20.4,89.9050254435,131.32,73.028566769,4.4820149572,73.1659758522,-19.371433231,-8.2379850428,21.0503402108,92.4,12.72,93.2714232764,0.0
2022-03-03 18:30:00,71.8527667199,-31.3628930062,78.399305756,-19.7272332801,-8.3528930062,21.4227578631,91.58,-23.01,94.4264608042,130.75,-19.7272332801,-8.3528930062,21.4227578631,-19.7272332801,-8.3528930062,21.4227578631,0.0,0.0,0.0,0.0,67.5627667199,-50.7928930062,84.5260044412,-19.7272332801,-8.3528930062,21.4227578631,87.29,-42.44,97.0602786932,130.9,84.2927667199,0.8271069938000001,84.2968245385,-19.7272332801,-8.3528930062,21.4227578631,104.02,9.18,104.424292193,131.62,68.9527667199,12.1671069938,70.0180157597,-19.7272332801,-8.3528930062,21.4227578631,88.68,20.52,91.0231443096,130.9,76.3927667199,7.6871069938000005,76.7785544345,-19.7272332801,-8.3528930062,21.4227578631,96.12,16.04,97.449145712,0.0
2022-03-03 19:00:00,70.5732166894,-31.428945802,77.2551457711,-18.9967833106,-8.208945802,20.69455405,89.57,-23.22,92.530823513,130.56,-18.9967833106,-8.208945802,20.69455405,-18.9967833106,-8.208945802,20.69455405,0.0,0.0,0.0,0.0,66.3632166894,-50.888945802,83.6287111835,-18.9967833106,-8.208945802,20.69455405,85.36,-42.68,95.4353812797,130.72,83.2132166894,-0.098945802,83.2132755158,-18.9967833106,-8.208945802,20.69455405,102.21,8.11,102.5312449939,131.62,67.7632166894,12.151054198,68.8440386251,-18.9967833106,-8.208945802,20.69455405,86.76,20.36,89.1169299292,130.72,72.7232166894,4.911054198,72.8888516784,-18.9967833106,-8.208945802,20.69455405,91.72,13.12,92.6536173066,0.0
2022-03-03 19:30:00,69.1890833379,-32.5845902259,76.4780018916,-18.4909166621,-7.9245902259,20.1174831739,87.68,-24.66,91.0818203595,130.56,-18.4909166621,-7.9245902259,20.1174831739,-18.4909166621,-7.9245902259,20.1174831739,0.0,0.0,0.0,0.0,65.08908333790001,-52.1845902259,83.42553701840001,-18.4909166621,-7.9245902259,20.1174831739,83.58,-44.26,94.5757051256,130.72,81.1190833379,-1.2345902259,81.1284777042,-18.4909166621,-7.9245902259,20.1174831739,99.61,6.69,99.8344038896,131.62,66.4690833379,11.3154097741,67.4253478904,-18.4909166621,-7.9245902259,20.1174831739,84.96,19.24,87.1113035145,130.72,62.8690833379,3.6354097741,62.9741045508,-18.4909166621,-7.9245902259,20.1174831739,81.36,11.56,82.1771452412,0.0
2022-03-03 20:00:00,66.5829166482,-33.5829488188,74.5727781483,-17.2070833518,-7.6329488188,18.824070366,83.79,-25.95,87.7163986949,131.23,-17.2070833518,-7.6329488188,18.824070366,-17.2070833518,-7.6329488188,18.824070366,0.0,0.0,0.0,0.0,62.6929166482,-53.2929488188,82.2832922996,-17.2070833518,-7.6329488188,18.824070366,79.9,-45.66,92.0263310146,131.36,78.3429166482,-2.2129488188,78.3741649488,-17.2070833518,-7.6329488188,18.824070366,95.55,5.42,95.7035992009,132.41,64.0329166482,10.4870511812,64.8859973874,-17.2070833518,-7.6329488188,18.824070366,81.24,18.12,83.2362421064,131.36,70.9529166482,4.0070511812,71.0659752629,-17.2070833518,-7.6329488188,18.824070366,88.16,11.64,88.9251100646,0.0
2022-03-03 20:30:00,63.4737499876,-35.6607469374,72.8052594915,-15.7862500124,-7.2607469374,17.3759643054,79.26,-28.4,84.1944630008,131.52,-15.7862500124,-7.2607469374,17.3759643054,-15.7862500124,-7.2607469374,17.3759643054,0.0,0.0,0.0,0.0,59.8137499876,-55.4907469374,81.5898748819,-15.7862500124,-7.2607469374,17.3759643054,75.6,-48.23,89.6743714781,131.67,74.3137499876,-3.1507469374,74.380512525,-15.7862500124,-7.2607469374,17.3759643054,90.1,4.11,90.1936921298,132.74,61.0937499876,8.7392530626,61.7156449504,-15.7862500124,-7.2607469374,17.3759643054,76.88,16.0,78.5272844303,131.67,64.1337499876,3.4592530626,64.2269750123,-15.7862500124,-7.2607469374,17.3759643054,79.92,10.72,80.6357538565,0.0
2022-03-03 21:00:00,60.401867311,-37.3905546513,71.0382935591,-13.888132689,-6.8505546513,15.4858105573,74.29,-30.54,80.3224482944,132.17,-13.888132689,-6.8505546513,15.4858105573,-13.888132689,-6.8505546513,15.4858105573,0.0,0.0,0.0,0.0,57.001867311,-57.4705546513,80.9449042799,-13.888132689,-6.8505546513,15.4858105573,70.89,-50.62,87.1078440785,132.32,70.291867311,-5.3105546513,70.4921882252,-13.888132689,-6.8505546513,15.4858105573,84.18,1.54,84.1940853029,133.33,58.231867311,7.4294453487,58.7038927901,-13.888132689,-6.8505546513,15.4858105573,72.12,14.28,73.5201523393,132.32,58.231867311,1.1094453487,58.242435041,-13.888132689,-6.8505546513,15.4858105573,72.12,7.96,72.5579492544,0.0
2022-03-03 21:30:00,58.8357346741,-29.1712671023,65.6704385473,-12.3342653259,-6.4812671023,13.9334462493,71.17,-22.69,74.6994310554,132.9,-12.3342653259,-6.4812671023,13.9334462493,-12.3342653259,-6.4812671023,13.9334462493,0.0,0.0,0.0,0.0,55.5057346741,-49.5512671023,74.4057434151,-12.3342653259,-6.4812671023,13.9334462493,67.84,-43.07,80.3572678729,133.07,64.5957346741,-20.8412671023,67.8746444007,-12.3342653259,-6.4812671023,13.9334462493,76.93,-14.36,78.2587662821,134.03,56.5057346741,15.2387328977,58.5244994117,-12.3342653259,-6.4812671023,13.9334462493,68.84,21.72,72.1852062406,133.07,56.3457346741,-18.2412671023,59.2248735031,-12.3342653259,-6.4812671023,13.9334462493,68.68,-11.76,69.6795522374,0.0
2022-03-03 22:00:00,55.9137343877,-30.4809547266,63.6822918418,-11.6862656123,-6.0909547266,13.1783357615,67.6,-24.39,71.8653748338,132.71,-11.6862656123,-6.0909547266,13.1783357615,-11.6862656123,-6.0909547266,13.1783357615,0.0,0.0,0.0,0.0,52.7637343877,-51.0709547266,73.4319690817,-11.6862656123,-6.0909547266,13.1783357615,64.45,-44.98,78.5939113418,132.85,61.2537343877,-22.5409547266,65.2695535179,-11.6862656123,-6.0909547266,13.1783357615,72.94,-16.45,74.7719606537,132.13,53.7537343877,14.3490452734,55.6359511546,-11.6862656123,-6.0909547266,13.1783357615,65.44,20.44,68.5579112867,132.85,50.4737343877,-18.1709547266,53.6449574398,-11.6862656123,-6.0909547266,13.1783357615,62.16,-12.08,63.3229184419,0.0
2022-03-03 22:30:00,52.4822007632,-31.6064470062,61.2645810343,-10.7977992368,-5.7364470062,12.2269903334,63.28,-25.87,68.3638449767,133.49,-10.7977992368,-5.7364470062,12.2269903334,-10.7977992368,-5.7364470062,12.2269903334,0.0,0.0,0.0,0.0,49.5422007632,-52.2264470062,71.9863280308,-10.7977992368,-5.7364470062,12.2269903334,60.34,-46.49,76.172407734,133.64,57.6922007632,-23.6464470062,62.3501763022,-10.7977992368,-5.7364470062,12.2269903334,68.49,-17.91,70.7929954162,132.99,50.4022007632,13.2635529938,52.118170342,-10.7977992368,-5.7364470062,12.2269903334,61.2,19.0,64.0815105939,133.64,45.9622007632,-19.9764470062,50.1156894993,-10.7977992368,-5.7364470062,12.2269903334,56.76,-14.24,58.5190157128,0.0
2022-03-03 23:00:00,49.6444175917,-31.5410265456,58.8167030151,-9.4355824083,-5.3510265456,10.8472900061,59.08,-26.19,64.6247823981,133.67,-9.4355824083,-5.3510265456,10.8472900061,-9.4355824083,-5.3510265456,10.8472900061,0.0,0.0,0.0,0.0,46.9044175917,-52.4910265456,70.394120901,-9.4355824083,-5.3510265456,10.8472900061,56.34,-47.14,73.4600245031,133.81,54.1044175917,-25.1810265456,59.677232684,-9.4355824083,-5.3510265456,10.8472900061,63.54,-19.83,66.5624556338,133.16,47.7244175917,13.7289734544,49.6598907225,-9.4355824083,-5.3510265456,10.8472900061,57.16,19.08,60.2603684025,133.81,39.2444175917,-21.3910265456,44.695641049,-9.4355824083,-5.3510265456,10.8472900061,48.68,-16.04,51.2545022413,0.0
