Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-03 23:30:00,48.2844002846,-23.2447334027,53.5882537671,-8.9455997154,-5.0147334027,10.2553062055,57.23,-18.23,60.063348225,134.38,-8.9455997154,-5.0147334027,10.2553062055,-8.9455997154,-5.0147334027,10.2553062055,0.0,0.0,0.0,0.0,45.5444002846,-44.4047334027,63.6087474004,-8.9455997154,-5.0147334027,10.2553062055,54.49,-39.39,67.2363904445,134.52,49.5744002846,-38.9647334027,63.0545130242,-8.9455997154,-5.0147334027,10.2553062055,58.52,-33.95,67.6549547336,133.56,46.1344002846,21.5052665973,50.9004850767,-8.9455997154,-5.0147334027,10.2553062055,55.08,26.52,61.1319621802,134.52,39.6144002846,-30.0547334027,49.7251215164,-8.9455997154,-5.0147334027,10.2553062055,48.56,-25.04,54.6358417159,0.0
2022-03-04 00:00:00,46.6457669322,-23.6844451205,52.314247709,-8.6842330678,-4.8544451205,9.948946748400001,55.33,-18.83,58.4463668674,133.97,-8.6842330678,-4.8544451205,9.948946748400001,-8.6842330678,-4.8544451205,9.948946748400001,0.0,0.0,0.0,0.0,43.9957669322,-44.8344451205,62.8152447835,-8.6842330678,-4.8544451205,9.948946748400001,52.68,-39.98,66.1330688839,134.11,47.8657669322,-39.4144451205,62.0050814705,-8.6842330678,-4.8544451205,9.948946748400001,56.55,-34.56,66.274400035,131.51,44.5157669322,20.9855548795,49.214296898,-8.6842330678,-4.8544451205,9.948946748400001,53.2,25.84,59.1434324334,134.11,35.7957669322,-30.0544451205,46.7397753714,-8.6842330678,-4.8544451205,9.948946748400001,44.48,-25.2,51.122503851,0.0
2022-03-04 00:30:00,48.7495502938,-23.3255100049,54.0425579598,-9.1404497062,-4.9555100049,10.3973506356,57.89,-18.37,60.7347429401,134.09,-9.1404497062,-4.9555100049,10.3973506356,-9.1404497062,-4.9555100049,10.3973506356,0.0,0.0,0.0,0.0,45.9695502938,-44.3355100049,63.8657733188,-9.1404497062,-4.9555100049,10.3973506356,55.11,-39.38,67.7340128739,134.24,50.1695502938,-38.6255100049,63.3159837626,-9.1404497062,-4.9555100049,10.3973506356,59.31,-33.67,68.2007697904,131.65,46.5795502938,21.1244899951,51.1458559722,-9.1404497062,-4.9555100049,10.3973506356,55.72,26.08,61.5214174089,134.24,43.2595502938,-29.0755100049,52.1226819501,-9.1404497062,-4.9555100049,10.3973506356,52.4,-24.12,57.6847848223,0.0
2022-03-04 01:00:00,48.9026167868,-23.8169593357,54.3940574014,-10.8773832132,-5.4869593357,12.1829466189,59.78,-18.33,62.527092528,133.64,-10.8773832132,-5.4869593357,12.1829466189,-10.8773832132,-5.4869593357,12.1829466189,0.0,0.0,0.0,0.0,46.0326167868,-44.7169593357,64.1763839778,-10.8773832132,-5.4869593357,12.1829466189,56.91,-39.23,69.12120514,133.83,51.3726167868,-37.8669593357,63.820469795,-10.8773832132,-5.4869593357,12.1829466189,62.25,-32.38,70.1678480502,131.2,46.6826167868,20.4730406643,50.9746221575,-10.8773832132,-5.4869593357,12.1829466189,57.56,25.96,63.1432910134,133.83,40.2026167868,-28.9269593357,49.527965564,-10.8773832132,-5.4869593357,12.1829466189,51.08,-23.44,56.2014234695,0.0
2022-03-04 01:30:00,47.5607834642,-24.2196254856,53.372449657,-10.9092165358,-5.5396254856,12.2351320363,58.47,-18.68,61.3814572978,133.42,-10.9092165358,-5.5396254856,12.2351320363,-10.9092165358,-5.5396254856,12.2351320363,0.0,0.0,0.0,0.0,44.7607834642,-45.2596254856,63.6550189335,-10.9092165358,-5.5396254856,12.2351320363,55.67,-39.72,68.3873328914,133.58,50.0407834642,-38.0496254856,62.8637734255,-10.9092165358,-5.5396254856,12.2351320363,60.95,-32.51,69.0782353567,130.77,45.3707834642,20.3803745144,49.737990083,-10.9092165358,-5.5396254856,12.2351320363,56.28,25.92,61.9619625254,133.58,41.8507834642,-29.4596254856,51.1796601231,-10.9092165358,-5.5396254856,12.2351320363,52.76,-23.92,57.9291291148,0.0
2022-03-04 02:00:00,45.9666000846,-24.7043812627,52.1846220348,-10.8333999154,-5.4543812627,12.129007737,56.8,-19.25,59.9733482474,133.95,-10.8333999154,-5.4543812627,12.129007737,-10.8333999154,-5.4543812627,12.129007737,0.0,0.0,0.0,0.0,43.2566000846,-45.8143812627,63.0086579873,-10.8333999154,-5.4543812627,12.129007737,54.09,-40.36,67.4882041545,134.06,48.3866000846,-38.5843812627,61.8871355386,-10.8333999154,-5.4543812627,12.129007737,59.22,-33.13,67.8572420601,131.23,43.8066000846,19.9456187373,48.1336256456,-10.8333999154,-5.4543812627,12.129007737,54.64,25.4,60.2552039246,134.06,42.1666000846,-29.1743812627,51.2754003861,-10.8333999154,-5.4543812627,12.129007737,53.0,-23.72,58.065810939,0.0
2022-03-04 02:30:00,45.307000056,-24.6646454516,51.5855501989,-10.582999944,-5.3846454516,11.8741018378,55.89,-19.28,59.1219967525,134.15,-10.582999944,-5.3846454516,11.8741018378,-10.582999944,-5.3846454516,11.8741018378,0.0,0.0,0.0,0.0,42.627000056,-45.7946454516,62.5636530727,-10.582999944,-5.3846454516,11.8741018378,53.21,-40.41,66.8152093464,134.31,47.627000056,-38.6146454516,61.3141254336,-10.582999944,-5.3846454516,11.8741018378,58.21,-33.23,67.0271362957,131.43,43.217000056,20.0153545484,47.6269200299,-10.582999944,-5.3846454516,11.8741018378,53.8,25.4,59.4945375644,134.31,43.937000056,-29.1846454516,52.746597085,-10.582999944,-5.3846454516,11.8741018378,54.52,-23.8,59.488405593,0.0
2022-03-04 03:00:00,44.3298000568,-25.0895773407,50.9373935749,-10.1801999432,-5.2095773407,11.4357407697,54.51,-19.88,58.0220173727,134.15,-10.1801999432,-5.2095773407,11.4357407697,-10.1801999432,-5.2095773407,11.4357407697,0.0,0.0,0.0,0.0,41.7398000568,-46.089577340700004,62.1808656117,-10.1801999432,-5.2095773407,11.4357407697,51.92,-40.88,66.0822275654,134.31,46.4698000568,-39.0395773407,60.6920992902,-10.1801999432,-5.2095773407,11.4357407697,56.65,-33.83,65.9825082882,131.43,42.2598000568,19.3504226593,46.4793454981,-10.1801999432,-5.2095773407,11.4357407697,52.44,24.56,57.9063657986,134.31,39.3398000568,-30.2495773407,49.6251629498,-10.1801999432,-5.2095773407,11.4357407697,49.52,-25.04,55.490828071,0.0
2022-03-04 03:30:00,43.4069834172,-24.9714507982,50.0773358352,-9.8030165828,-5.0814507982,11.0417515067,53.21,-19.89,56.8059521529,133.82,-9.8030165828,-5.0814507982,11.0417515067,-9.8030165828,-5.0814507982,11.0417515067,0.0,0.0,0.0,0.0,40.8569834172,-46.0614507982,61.5706938696,-9.8030165828,-5.0814507982,11.0417515067,50.66,-40.98,65.1597728664,133.96,45.3669834172,-39.0114507982,59.8335731655,-9.8030165828,-5.0814507982,11.0417515067,55.17,-33.93,64.7686174007,131.15,41.3169834172,19.5585492018,45.7124705696,-9.8030165828,-5.0814507982,11.0417515067,51.12,24.64,56.748427291,133.96,38.8369834172,-30.0014507982,49.075435107,-9.8030165828,-5.0814507982,11.0417515067,48.64,-24.92,54.6521362803,0.0
2022-03-04 04:00:00,42.5480500457,-25.093612496,49.3966188194,-9.3219499543,-4.983612496,10.5704845897,51.87,-20.11,55.6319063128,133.96,-9.3219499543,-4.983612496,10.5704845897,-9.3219499543,-4.983612496,10.5704845897,0.0,0.0,0.0,0.0,40.0680500457,-46.243612496,61.1875831451,-9.3219499543,-4.983612496,10.5704845897,49.39,-41.26,64.3565047217,134.08,44.3180500457,-39.613612496,59.4418022509,-9.3219499543,-4.983612496,10.5704845897,53.64,-34.63,63.847368779,131.27,40.5580500457,19.536387504,45.0180614889,-9.3219499543,-4.983612496,10.5704845897,49.88,24.52,55.5809751624,134.08,43.5580500457,-28.943612496,52.2975757383,-9.3219499543,-4.983612496,10.5704845897,52.88,-23.96,58.054939497,0.0
2022-03-04 04:30:00,42.3517666668,-24.8348214378,49.0962370823,-9.1382333332,-4.9048214378,10.3713346195,51.49,-19.93,55.2125438646,134.22,-9.1382333332,-4.9048214378,10.3713346195,-9.1382333332,-4.9048214378,10.3713346195,0.0,0.0,0.0,0.0,39.8717666668,-46.0648214378,60.9239324996,-9.1382333332,-4.9048214378,10.3713346195,49.01,-41.16,64.0009820237,134.36,43.9017666668,-39.8348214378,59.2805036706,-9.1382333332,-4.9048214378,10.3713346195,53.04,-34.93,63.5086332714,131.6,40.3417666668,19.9351785622,44.9985497778,-9.1382333332,-4.9048214378,10.3713346195,49.48,24.84,55.3651153706,134.36,42.4617666668,-30.8248214378,52.4706703324,-9.1382333332,-4.9048214378,10.3713346195,51.6,-25.92,57.7443192011,0.0
2022-03-04 05:00:00,42.0153166721,-24.7589207024,48.7677248742,-8.8746833279,-4.8589207024,10.1177623298,50.89,-19.9,54.6424935375,134.22,-8.8746833279,-4.8589207024,10.1177623298,-8.8746833279,-4.8589207024,10.1177623298,0.0,0.0,0.0,0.0,39.5653166721,-45.9389207024,60.6283656275,-8.8746833279,-4.8589207024,10.1177623298,48.44,-41.08,63.5137780328,134.46,43.5853166721,-39.7389207024,58.981875589,-8.8746833279,-4.8589207024,10.1177623298,52.46,-34.88,62.9973491506,131.72,40.0053166721,19.8210792976,44.6463945527,-8.8746833279,-4.8589207024,10.1177623298,48.88,24.68,54.7572534008,134.46,42.2053166721,-30.5389207024,52.0952438622,-8.8746833279,-4.8589207024,10.1177623298,51.08,-25.68,57.1719231791,0.0
2022-03-04 05:30:00,43.3206500134,-24.4871353218,49.7624206993,-9.4893499866,-5.0071353218,10.7293600601,52.81,-19.48,56.2882447763,133.73,-9.4893499866,-5.0071353218,10.7293600601,-9.4893499866,-5.0071353218,10.7293600601,0.0,0.0,0.0,0.0,40.7706500134,-45.5471353218,61.1292682644,-9.4893499866,-5.0071353218,10.7293600601,50.26,-40.54,64.5721240165,133.87,45.0306500134,-39.3171353218,59.7795664968,-9.4893499866,-5.0071353218,10.7293600601,54.52,-34.31,64.4174394089,131.14,41.2306500134,19.912864678200002,45.7874292816,-9.4893499866,-5.0071353218,10.7293600601,50.72,24.92,56.5112802899,133.87,43.1506500134,-29.3671353218,52.1958545633,-9.4893499866,-5.0071353218,10.7293600601,52.64,-24.36,58.0032688734,0.0
2022-03-04 06:00:00,45.0465166958,-23.889457251,50.9891638897,-10.2134833042,-5.229457251,11.4744265367,55.26,-18.66,58.3254935684,133.73,-10.2134833042,-5.229457251,11.4744265367,-10.2134833042,-5.229457251,11.4744265367,0.0,0.0,0.0,0.0,42.3765166958,-44.999457251,61.81197554,-10.2134833042,-5.229457251,11.4744265367,52.59,-39.77,65.9345205488,133.87,47.0165166958,-38.569457251,60.8124647983,-10.2134833042,-5.229457251,11.4744265367,57.23,-33.34,66.2331374766,131.14,42.9465166958,20.610542749,47.636097328700004,-10.2134833042,-5.229457251,11.4744265367,53.16,25.84,59.1074546906,133.87,39.3865166958,-29.669457251,49.3109966539,-10.2134833042,-5.229457251,11.4744265367,49.6,-24.44,55.2944264822,0.0
2022-03-04 06:30:00,49.872550045,-22.4750459042,54.7028238429,-12.087449955,-5.7950459042,13.4048126972,61.96,-16.68,64.1659099522,133.73,-12.087449955,-5.7950459042,13.4048126972,-12.087449955,-5.7950459042,13.4048126972,0.0,0.0,0.0,0.0,46.852550045,-43.2950459042,63.7935925118,-12.087449955,-5.7950459042,13.4048126972,58.94,-37.5,69.8582393136,133.87,52.402550045,-35.9850459042,63.5684731604,-12.087449955,-5.7950459042,13.4048126972,64.49,-30.19,71.206714571,131.14,47.512550045,21.5249540958,52.1609629953,-12.087449955,-5.7950459042,13.4048126972,59.6,27.32,65.5632702052,133.87,47.472550045,-26.9150459042,54.5716291107,-12.087449955,-5.7950459042,13.4048126972,59.56,-21.12,63.1937338666,0.0
2022-03-04 07:00:00,53.7586000598,-21.4042214506,57.8630087042,-13.8313999402,-6.4342214506,15.2547313965,67.59,-14.97,69.227949558,132.71,-13.8313999402,-6.4342214506,15.2547313965,-13.8313999402,-6.4342214506,15.2547313965,0.0,0.0,0.0,0.0,50.4686000598,-41.9642214506,65.6359312721,-13.8313999402,-6.4342214506,15.2547313965,64.3,-35.53,73.4633983695,132.85,57.1886000598,-32.6442214506,65.849686187,-13.8313999402,-6.4342214506,15.2547313965,71.02,-26.21,75.7020772502,129.95,51.2086000598,22.1657785494,55.8000220322,-13.8313999402,-6.4342214506,15.2547313965,65.04,28.6,71.0504159031,132.85,52.5286000598,-26.1142214506,58.6617966501,-13.8313999402,-6.4342214506,15.2547313965,66.36,-19.68,69.2167031864,0.0
2022-03-04 07:30:00,57.1506000368,-28.0916115746,63.681470817,-15.7793999632,-7.0916115746,17.2997230592,72.93,-21.0,75.8932467351,132.03,-15.7793999632,-7.0916115746,17.2997230592,-15.7793999632,-7.0916115746,17.2997230592,0.0,0.0,0.0,0.0,53.6706000368,-48.2816115746,72.1917400022,-15.7793999632,-7.0916115746,17.2997230592,69.45,-41.19,80.7460129047,132.16,64.7206000368,-17.5916115746,67.0687771389,-15.7793999632,-7.0916115746,17.2997230592,80.5,-10.5,81.1818945332,129.35,54.6206000368,15.6683884254,56.8234840909,-15.7793999632,-7.0916115746,17.2997230592,70.4,22.76,73.9876854618,132.16,63.9806000368,-15.6116115746,65.8577223795,-15.7793999632,-7.0916115746,17.2997230592,79.76,-8.52,80.2137644049,0.0
2022-03-04 08:00:00,59.8991833447,-26.4508029596,65.4794406098,-14.7008166553,-7.1908029596,16.3652576374,74.6,-19.26,77.0461394231,131.83,-14.7008166553,-7.1908029596,16.3652576374,-14.7008166553,-7.1908029596,16.3652576374,0.0,0.0,0.0,0.0,56.3591833447,-46.4908029596,73.0599227149,-14.7008166553,-7.1908029596,16.3652576374,71.06,-39.3,81.2035319429,131.95,68.6591833447,-15.5208029596,70.3916101682,-14.7008166553,-7.1908029596,16.3652576374,83.36,-8.33,83.7751663681,130.85,57.2991833447,16.9291970404,59.7477541369,-14.7008166553,-7.1908029596,16.3652576374,72.0,24.12,75.9326965147,131.95,74.8591833447,-14.2708029596,76.2073037717,-14.7008166553,-7.1908029596,16.3652576374,89.56,-7.08,89.8394122866,0.0
2022-03-04 08:30:00,62.3904166872,-24.2483049604,66.9368686738,-14.9195833128,-7.1883049604,16.5609690064,77.31,-17.06,79.1699418972,131.17,-14.9195833128,-7.1883049604,16.5609690064,-14.9195833128,-7.1883049604,16.5609690064,0.0,0.0,0.0,0.0,58.6904166872,-44.1383049604,73.4353795911,-14.9195833128,-7.1883049604,16.5609690064,73.61,-36.95,82.3634299917,131.31,71.0004166872,-13.6783049604,72.3059831296,-14.9195833128,-7.1883049604,16.5609690064,85.92,-6.49,86.1647636798,130.14,59.6404166872,18.6516950396,62.4889192615,-14.9195833128,-7.1883049604,16.5609690064,74.56,25.84,78.9107039634,131.31,69.0004166872,-12.5883049604,70.1393108377,-14.9195833128,-7.1883049604,16.5609690064,83.92,-5.4,84.0935574227,0.0
2022-03-04 09:00:00,63.5611166811,-23.0197059367,67.6012012849,-14.1488833189,-6.7397059367,15.6720941576,77.71,-16.28,79.3969930161,130.41,-14.1488833189,-6.7397059367,15.6720941576,-14.1488833189,-6.7397059367,15.6720941576,0.0,0.0,0.0,0.0,59.8411166811,-42.9697059367,73.6705835047,-14.1488833189,-6.7397059367,15.6720941576,73.99,-36.23,82.3840579238,130.54,70.5411166811,-12.5397059367,71.647005294,-14.1488833189,-6.7397059367,15.6720941576,84.69,-5.8,84.8883743513,129.4,60.7711166811,19.9402940633,63.9589239278,-14.1488833189,-6.7397059367,15.6720941576,74.92,26.68,79.5287922705,130.54,64.2111166811,-11.4197059367,65.2186874225,-14.1488833189,-6.7397059367,15.6720941576,78.36,-4.68,78.4996305724,0.0
2022-03-04 09:30:00,63.2627500159,-22.3650220624,67.0997000845,-12.4172499841,-6.3450220624,13.9444398288,75.68,-16.02,77.3569828781,130.55,-12.4172499841,-6.3450220624,13.9444398288,-12.4172499841,-6.3450220624,13.9444398288,0.0,0.0,0.0,0.0,59.6527500159,-42.3850220624,73.1774601888,-12.4172499841,-6.3450220624,13.9444398288,72.07,-36.04,80.5789457613,130.66,70.3127500159,-11.8550220624,71.305149624,-12.4172499841,-6.3450220624,13.9444398288,82.73,-5.51,82.9132860282,129.57,60.5427500159,20.654977937600002,63.9691542315,-12.4172499841,-6.3450220624,13.9444398288,72.96,27.0,77.7956399807,130.66,77.1027500159,-10.5850220624,77.8259388127,-12.4172499841,-6.3450220624,13.9444398288,89.52,-4.24,89.6203548308,0.0
2022-03-04 10:00:00,62.4328667092,-22.5143254081,66.3683485866,-10.7071332908,-6.0443254081,12.295388279600001,73.14,-16.47,74.9714645715,130.73,-10.7071332908,-6.0443254081,12.295388279600001,-10.7071332908,-6.0443254081,12.295388279600001,0.0,0.0,0.0,0.0,58.9428667092,-42.4943254081,72.6638096152,-10.7071332908,-6.0443254081,12.295388279600001,69.65,-36.45,78.6112269336,130.85,68.9228667092,-12.0943254081,69.975954888,-10.7071332908,-6.0443254081,12.295388279600001,79.63,-6.05,79.8594978697,129.74,59.7728667092,20.3156745919,63.1309926166,-10.7071332908,-6.0443254081,12.295388279600001,70.48,26.36,75.2481229002,130.85,72.6128667092,-10.3243254081,73.343166736,-10.7071332908,-6.0443254081,12.295388279600001,83.32,-4.28,83.4298555674,0.0
2022-03-04 10:30:00,61.7422833847,-22.1973677495,65.6112238307,-9.4777166153,-5.7573677495,11.0893821128,71.22,-16.44,73.0928313858,130.73,-9.4777166153,-5.7573677495,11.0893821128,-9.4777166153,-5.7573677495,11.0893821128,0.0,0.0,0.0,0.0,58.3322833847,-42.2473677495,72.0242692892,-9.4777166153,-5.7573677495,11.0893821128,67.81,-36.49,77.0046505089,130.85,67.9522833847,-12.0573677495,69.0137155516,-9.4777166153,-5.7573677495,11.0893821128,77.43,-6.3,77.6858732332,129.74,59.1222833847,20.7226322505,62.6487979135,-9.4777166153,-5.7573677495,11.0893821128,68.6,26.48,73.533328498,130.85,67.1622833847,-11.7973677495,68.1905432979,-9.4777166153,-5.7573677495,11.0893821128,76.64,-6.04,76.8776378409,0.0
2022-03-04 11:00:00,61.0801667578,-22.0203779944,64.9282975148,-7.9998332422,-5.2503779944,9.5688975847,69.08,-16.77,71.0864213475,130.8,-7.9998332422,-5.2503779944,9.5688975847,-7.9998332422,-5.2503779944,9.5688975847,0.0,0.0,0.0,0.0,57.7701667578,-42.1203779944,71.4948838002,-7.9998332422,-5.2503779944,9.5688975847,65.77,-36.87,75.3995344813,130.85,66.0201667578,-12.4503779944,67.1838844584,-7.9998332422,-5.2503779944,9.5688975847,74.02,-7.2,74.3693512141,129.9,58.5201667578,20.8696220056,62.1301137937,-7.9998332422,-5.2503779944,9.5688975847,66.52,26.12,71.4644303133,130.85,64.0001667578,-12.0103779944,65.1173596254,-7.9998332422,-5.2503779944,9.5688975847,72.0,-6.76,72.3166481524,0.0
2022-03-04 11:30:00,60.721400203900004,-21.2088326254,64.3187610582,-6.3185997961,-4.8388326254,7.9585805619,67.04,-16.37,69.0096985937,131.18,-6.3185997961,-4.8388326254,7.9585805619,-6.3185997961,-4.8388326254,7.9585805619,0.0,0.0,0.0,0.0,57.4914002039,-41.4288326254,70.8633139933,-6.3185997961,-4.8388326254,7.9585805619,63.81,-36.59,73.5564014889,131.29,65.6714002039,-11.808832625400001,66.7246680975,-6.3185997961,-4.8388326254,7.9585805619,71.99,-6.97,72.3266271853,130.36,58.1614002039,21.7611673746,62.0990891977,-6.3185997961,-4.8388326254,7.9585805619,64.48,26.6,69.7512035738,131.29,59.6414002039,-7.9588326254,60.1700892059,-6.3185997961,-4.8388326254,7.9585805619,65.96,-3.12,66.033748947,0.0
2022-03-04 12:00:00,62.2551168088,-20.9574154332,65.6879960915,-5.8648831912,-4.6574154332,7.4892171396,68.12,-16.3,70.0430182102,131.18,-5.8648831912,-4.6574154332,7.4892171396,-5.8648831912,-4.6574154332,7.4892171396,0.0,0.0,0.0,0.0,58.9751168088,-41.2174154332,71.9509536949,-5.8648831912,-4.6574154332,7.4892171396,64.84,-36.56,74.4369478149,131.29,66.1351168088,-11.6574154332,67.1546648409,-5.8648831912,-4.6574154332,7.4892171396,72.0,-7.0,72.3394774656,130.36,59.6951168088,22.1425845668,63.6694669533,-5.8648831912,-4.6574154332,7.4892171396,65.56,26.8,70.8262211331,131.29,60.8951168088,-8.2174154332,61.4470598772,-5.8648831912,-4.6574154332,7.4892171396,66.76,-3.56,66.8548517312,0.0
2022-03-04 12:30:00,62.6910834462,-20.8218188607,66.0584595969,-5.3289165538,-4.3618188607,6.8864225409,68.02,-16.46,69.9832265618,131.31,-5.3289165538,-4.3618188607,6.8864225409,-5.3289165538,-4.3618188607,6.8864225409,0.0,0.0,0.0,0.0,59.4310834462,-41.0818188607,72.2479724317,-5.3289165538,-4.3618188607,6.8864225409,64.76,-36.72,74.4460610106,131.4,67.0810834462,-11.6218188607,68.0803821225,-5.3289165538,-4.3618188607,6.8864225409,72.41,-7.26,72.773042399,130.51,60.1510834462,22.318181139300002,64.1580396296,-5.3289165538,-4.3618188607,6.8864225409,65.48,26.68,70.7068087245,131.4,61.5110834462,-10.1218188607,62.3383076749,-5.3289165538,-4.3618188607,6.8864225409,66.84,-5.76,67.0877276408,0.0
2022-03-04 13:00:00,66.2290667912,-20.3797852557,69.2937582694,-6.0809332088,-4.4297852557,7.5233467355,72.31,-15.95,74.0482180744,131.38,-6.0809332088,-4.4297852557,7.5233467355,-6.0809332088,-4.4297852557,7.5233467355,0.0,0.0,0.0,0.0,62.7490667912,-40.6597852557,74.7707397329,-6.0809332088,-4.4297852557,7.5233467355,68.83,-36.23,77.7829145764,131.48,67.9290667912,-12.1497852557,69.0070677314,-6.0809332088,-4.4297852557,7.5233467355,74.01,-7.72,74.4115481629,130.51,63.5990667912,22.9302147443,67.6064793117,-6.0809332088,-4.4297852557,7.5233467355,69.68,27.36,74.8590141533,131.48,64.7590667912,-12.1897852557,65.8963397788,-6.0809332088,-4.4297852557,7.5233467355,70.84,-7.76,71.26375797,0.0
2022-03-04 13:30:00,60.2529001088,-21.0839324975,63.835289465,-3.5170998912,-4.1939324975,5.4734871369,63.77,-16.89,65.9688183917,131.38,-3.5170998912,-4.1939324975,5.4734871369,-3.5170998912,-4.1939324975,5.4734871369,0.0,0.0,0.0,0.0,57.2129001088,-41.4839324975,70.669884635,-3.5170998912,-4.1939324975,5.4734871369,60.73,-37.29,71.2648370517,131.56,66.0029001088,-12.0739324975,67.0981569697,-3.5170998912,-4.1939324975,5.4734871369,69.52,-7.88,69.9651684769,130.77,57.8029001088,22.1660675025,61.9072678247,-3.5170998912,-4.1939324975,5.4734871369,61.32,26.36,66.745726455,131.56,56.4029001088,-11.7139324975,57.6064523751,-3.5170998912,-4.1939324975,5.4734871369,59.92,-7.52,60.3900389137,0.0
2022-03-04 14:00:00,63.1148834565,-21.9461661821,66.8215737903,-4.5751165435,-3.8761661821,5.9963618685,67.69,-18.07,70.0604096477,131.62,-4.5751165435,-3.8761661821,5.9963618685,-4.5751165435,-3.8761661821,5.9963618685,0.0,0.0,0.0,0.0,59.8248834565,-42.3761661821,73.3127283687,-4.5751165435,-3.8761661821,5.9963618685,64.4,-38.5,75.030727039,131.72,64.9748834565,-11.6561661821,66.0121329018,-4.5751165435,-3.8761661821,5.9963618685,69.55,-7.78,69.983790266,130.87,60.6648834565,21.7238338179,64.4372023022,-4.5751165435,-3.8761661821,5.9963618685,65.24,25.6,70.0829337285,131.72,56.3848834565,-10.9961661821,57.4471126611,-4.5751165435,-3.8761661821,5.9963618685,60.96,-7.12,61.374392054,0.0
2022-03-04 14:30:00,64.4022500964,-23.6981281357,68.6239833776,-8.9677499036,-5.0681281357,10.3007990532,73.37,-18.63,75.698307775,132.0,-8.9677499036,-5.0681281357,10.3007990532,-8.9677499036,-5.0681281357,10.3007990532,0.0,0.0,0.0,0.0,60.9022500964,-44.0081281357,75.1385347795,-8.9677499036,-5.0681281357,10.3007990532,69.87,-38.94,79.9883772807,132.14,68.2722500964,-12.8381281357,69.4688251466,-8.9677499036,-5.0681281357,10.3007990532,77.24,-7.77,77.6298299625,131.15,61.8322500964,20.0118718643,64.9900159062,-8.9677499036,-5.0681281357,10.3007990532,70.8,25.08,75.1108940168,132.14,62.4322500964,-12.1481281357,63.6031671326,-8.9677499036,-5.0681281357,10.3007990532,71.4,-7.08,71.7501665503,0.0
2022-03-04 15:00:00,61.8797501423,-24.5180962069,66.5600519777,-9.7802498577,-5.3680962069,11.1566009235,71.66,-19.15,74.1746459378,132.0,-9.7802498577,-5.3680962069,11.1566009235,-9.7802498577,-5.3680962069,11.1566009235,0.0,0.0,0.0,0.0,58.4497501423,-45.0980962069,73.8255482416,-9.7802498577,-5.3680962069,11.1566009235,68.23,-39.73,78.9544539592,132.14,66.8997501423,-13.6580962069,68.279719984,-9.7802498577,-5.3680962069,11.1566009235,76.68,-8.29,77.1268208861,131.07,59.3797501423,19.7919037931,62.5913267371,-9.7802498577,-5.3680962069,11.1566009235,69.16,25.16,73.5943693498,132.14,56.1797501423,-12.5680962069,57.5684059907,-9.7802498577,-5.3680962069,11.1566009235,65.96,-7.2,66.3518017841,0.0
2022-03-04 15:30:00,61.5744834852,-24.684893676,66.3382317541,-9.4055165148,-5.464893676,10.8779043846,70.98,-19.22,73.5361734115,132.66,-9.4055165148,-5.464893676,10.8779043846,-9.4055165148,-5.464893676,10.8779043846,0.0,0.0,0.0,0.0,58.2044834852,-45.134893676,73.6540597993,-9.4055165148,-5.464893676,10.8779043846,67.61,-39.67,78.3889086542,132.81,67.7744834852,-14.554893676,69.3197341426,-9.4055165148,-5.464893676,10.8779043846,77.18,-9.09,77.7134512166,131.76,59.1144834852,19.255106324,62.1713863225,-9.4055165148,-5.464893676,10.8779043846,68.52,24.72,72.8427676575,132.81,56.3144834852,-14.624893676,58.1825451939,-9.4055165148,-5.464893676,10.8779043846,65.72,-9.16,66.3552861496,0.0
2022-03-04 16:00:00,62.7691833902,-24.3523396545,67.3276082311,-10.3408166098,-5.5323396545,11.7277137675,73.11,-18.82,75.4934732278,132.42,-10.3408166098,-5.5323396545,11.7277137675,-10.3408166098,-5.5323396545,11.7277137675,0.0,0.0,0.0,0.0,59.2791833902,-44.6923396545,74.2389844166,-10.3408166098,-5.5323396545,11.7277137675,69.62,-39.16,79.8777190461,132.52,68.8191833902,-14.2323396545,70.2754544242,-10.3408166098,-5.5323396545,11.7277137675,79.16,-8.7,79.6366473428,131.56,60.2991833902,19.4676603455,63.3638802225,-10.3408166098,-5.5323396545,11.7277137675,70.64,25.0,74.9333677343,132.52,63.0591833902,-12.7323396545,64.3317424209,-10.3408166098,-5.5323396545,11.7277137675,73.4,-7.2,73.7522881001,0.0
2022-03-04 16:30:00,64.8869000164,-24.4589130765,69.3436963438,-12.2030999836,-6.0389130765,13.6155837318,77.09,-18.42,79.2601066111,131.89,-12.2030999836,-6.0389130765,13.6155837318,-12.2030999836,-6.0389130765,13.6155837318,0.0,0.0,0.0,0.0,61.2069000164,-44.7089130765,75.796909687,-12.2030999836,-6.0389130765,13.6155837318,73.41,-38.67,82.9722664509,131.96,71.1369000164,-14.5689130765,72.6134407129,-12.2030999836,-6.0389130765,13.6155837318,83.34,-8.53,83.7753931653,130.99,62.3169000164,19.3210869235,65.2433937464,-12.2030999836,-6.0389130765,13.6155837318,74.52,25.36,78.7169613235,131.96,65.7969000164,-10.8789130765,66.6902001908,-12.2030999836,-6.0389130765,13.6155837318,78.0,-4.84,78.1500198337,0.0
2022-03-04 17:00:00,65.3241667085,-24.5718355798,69.7927063519,-13.2458332915,-6.5518355798,14.7776401719,78.57,-18.02,80.6099578216,131.89,-13.2458332915,-6.5518355798,14.7776401719,-13.2458332915,-6.5518355798,14.7776401719,0.0,0.0,0.0,0.0,61.5941667085,-44.6918355798,76.0999444153,-13.2458332915,-6.5518355798,14.7776401719,74.84,-38.14,83.9981261696,131.96,72.5541667085,-14.5818355798,74.004979803,-13.2458332915,-6.5518355798,14.7776401719,85.8,-8.03,86.1749435741,130.99,62.6741667085,18.9681644202,65.4816190551,-13.2458332915,-6.5518355798,14.7776401719,75.92,25.52,80.0944242754,131.96,66.7941667085,-14.2318355798,68.2935271476,-13.2458332915,-6.5518355798,14.7776401719,80.04,-7.68,80.40761158,0.0
2022-03-04 17:30:00,66.2544668482,-24.9007869113,70.7792594348,-14.9355331518,-7.0807869113,16.5289955476,81.19,-17.82,83.1226112439,131.45,-14.9355331518,-7.0807869113,16.5289955476,-14.9355331518,-7.0807869113,16.5289955476,0.0,0.0,0.0,0.0,62.3844668482,-44.9807869113,76.9096411063,-14.9355331518,-7.0807869113,16.5289955476,77.32,-37.9,86.1091888244,131.56,73.8844668482,-14.7207869113,75.3366843492,-14.9355331518,-7.0807869113,16.5289955476,88.82,-7.64,89.1479781038,130.57,63.5444668482,18.7192130887,66.2443069681,-14.9355331518,-7.0807869113,16.5289955476,78.48,25.8,82.6120475476,131.56,72.5844668482,-12.8807869113,73.7185153072,-14.9355331518,-7.0807869113,16.5289955476,87.52,-5.8,87.711974097,0.0
2022-03-04 18:00:00,67.7858668957,-24.6275524516,72.1210100495,-16.3741331043,-7.4775524516,18.0007229184,84.16,-17.15,85.8896274296,131.45,-16.3741331043,-7.4775524516,18.0007229184,-16.3741331043,-7.4775524516,18.0007229184,0.0,0.0,0.0,0.0,63.7858668957,-44.5675524516,77.8132607411,-16.3741331043,-7.4775524516,18.0007229184,80.16,-37.09,88.3249324936,131.47,75.6358668957,-14.4075524516,76.9958565684,-16.3741331043,-7.4775524516,18.0007229184,92.01,-6.93,92.2706074544,130.45,64.9858668957,18.7224475484,67.6290835246,-16.3741331043,-7.4775524516,18.0007229184,81.36,26.2,85.4744967812,131.47,74.0258668957,-12.9575524516,75.1513614992,-16.3741331043,-7.4775524516,18.0007229184,90.4,-5.48,90.5659450345,0.0
2022-03-04 18:30:00,68.989483399,-24.3803867941,73.1707050662,-17.130516601,-7.7103867941,18.7857569327,86.12,-16.67,87.7185459296,130.98,-17.130516601,-7.7103867941,18.7857569327,-17.130516601,-7.7103867941,18.7857569327,0.0,0.0,0.0,0.0,64.879483399,-44.2203867941,78.5161765138,-17.130516601,-7.7103867941,18.7857569327,82.01,-36.51,89.7698178677,131.07,77.269483399,-13.9503867941,78.5187006798,-17.130516601,-7.7103867941,18.7857569327,94.4,-6.24,94.6060124939,130.02,66.149483399,18.8496132059,68.7827163753,-17.130516601,-7.7103867941,18.7857569327,83.28,26.56,87.4127679461,131.07,83.869483399,-12.5903867941,84.8092452816,-17.130516601,-7.7103867941,18.7857569327,101.0,-4.88,101.1178243437,0.0
2022-03-04 19:00:00,69.2481168225,-25.0162794844,73.6282277575,-16.9918831775,-7.6362794844,18.6289253121,86.24,-17.38,87.9738711209,130.57,-16.9918831775,-7.6362794844,18.6289253121,-16.9918831775,-7.6362794844,18.6289253121,0.0,0.0,0.0,0.0,65.1781168225,-44.8562794844,79.121885226,-16.9918831775,-7.6362794844,18.6289253121,82.17,-37.22,90.2066366738,130.68,77.0581168225,-14.0962794844,78.3368269943,-16.9918831775,-7.6362794844,18.6289253121,94.05,-6.46,94.2715975254,129.57,66.4081168225,18.2837205156,68.8791145109,-16.9918831775,-7.6362794844,18.6289253121,83.4,25.92,87.3350239022,130.68,83.0081168225,-13.3162794844,84.069440094,-16.9918831775,-7.6362794844,18.6289253121,100.0,-5.68,100.1611821017,0.0
2022-03-04 19:30:00,67.0902501092,-25.8917077385,71.9130182188,-15.9097498908,-7.3617077385,17.5303988093,83.0,-18.53,85.0432883889,130.81,-15.9097498908,-7.3617077385,17.5303988093,-15.9097498908,-7.3617077385,17.5303988093,0.0,0.0,0.0,0.0,63.1702501092,-45.8317077385,78.0450250374,-15.9097498908,-7.3617077385,17.5303988093,79.08,-38.47,87.9408170305,130.93,74.8002501092,-15.0217077385,76.2937030153,-15.9097498908,-7.3617077385,17.5303988093,90.71,-7.66,91.0328495654,129.79,64.4102501092,17.6382922615,66.7816567108,-15.9097498908,-7.3617077385,17.5303988093,80.32,25.0,84.1207608144,130.93,73.6102501092,-13.7617077385,74.8856028955,-15.9097498908,-7.3617077385,17.5303988093,89.52,-6.4,89.7484841098,0.0
2022-03-04 20:00:00,64.6633501178,-26.9290174952,70.0465618836,-14.8466498822,-7.0790174952000005,16.447963443,79.51,-19.85,81.9503666862,131.07,-14.8466498822,-7.0790174952000005,16.447963443,-14.8466498822,-7.0790174952000005,16.447963443,0.0,0.0,0.0,0.0,60.9233501178,-46.9290174952,76.9024529689,-14.8466498822,-7.0790174952000005,16.447963443,75.77,-39.85,85.6102528906,131.19,72.1133501178,-16.1590174952,73.9016177876,-14.8466498822,-7.0790174952000005,16.447963443,86.96,-9.08,87.432762738,130.11,62.0733501178,16.6809825048,64.2756250235,-14.8466498822,-7.0790174952000005,16.447963443,76.92,23.76,80.5060494621,131.19,71.1933501178,-13.8790174952,72.53358,-14.8466498822,-7.0790174952000005,16.447963443,86.04,-6.8,86.3082939236,0.0
2022-03-04 20:30:00,62.2616335141,-28.1456226784,68.3277914453,-14.128366485899999,-6.7656226784,15.6647499114,76.39,-21.38,79.3255097683,131.32,-14.128366485899999,-6.7656226784,15.6647499114,-14.128366485899999,-6.7656226784,15.6647499114,0.0,0.0,0.0,0.0,58.6816335141,-48.1056226784,75.8794112072,-14.128366485899999,-6.7656226784,15.6647499114,72.81,-41.34,83.7274847347,131.48,68.9116335141,-17.9956226784,71.2225783664,-14.128366485899999,-6.7656226784,15.6647499114,83.04,-11.23,83.7959098047,130.39,59.7916335141,15.4343773216,61.7515946481,-14.128366485899999,-6.7656226784,15.6647499114,73.92,22.2,77.1816454865,131.48,71.3916335141,-15.2856226784,73.0096952224,-14.128366485899999,-6.7656226784,15.6647499114,85.52,-8.52,85.9433580912,0.0
2022-03-04 21:00:00,59.1971502096,-29.0615873554,65.946026814,-13.2628497904,-6.4715873554,14.7575278235,72.46,-22.59,75.8996686422,131.4,-13.2628497904,-6.4715873554,14.7575278235,-13.2628497904,-6.4715873554,14.7575278235,0.0,0.0,0.0,0.0,55.8071502096,-49.2615873554,74.4388474071,-13.2628497904,-6.4715873554,14.7575278235,69.07,-42.79,81.2505323059,131.48,65.6571502096,-19.5415873554,68.5035401276,-13.2628497904,-6.4715873554,14.7575278235,78.92,-13.07,79.9949454653,130.58,56.8571502096,14.9684126446,58.7944632347,-13.2628497904,-6.4715873554,14.7575278235,70.12,21.44,73.3245388666,131.48,57.4171502096,-17.2315873554,59.9471162024,-13.2628497904,-6.4715873554,14.7575278235,70.68,-10.76,71.4943354399,0.0
2022-03-04 21:30:00,56.1749501881,-29.9622517872,63.6660157447,-12.0250498119,-6.1622517872,13.5120379687,68.2,-23.8,72.233510229,132.63,-12.0250498119,-6.1622517872,13.5120379687,-12.0250498119,-6.1622517872,13.5120379687,0.0,0.0,0.0,0.0,53.0149501881,-50.3222517872,73.0952390268,-12.0250498119,-6.1622517872,13.5120379687,65.04,-44.16,78.6149298798,132.76,62.5649501881,-20.7722517872,65.9231327863,-12.0250498119,-6.1622517872,13.5120379687,74.59,-14.61,76.0073693796,131.96,53.9749501881,14.3177482128,55.8416794312,-12.0250498119,-6.1622517872,13.5120379687,66.0,20.48,69.1044890004,132.76,53.1349501881,-18.2022517872,56.1662256309,-12.0250498119,-6.1622517872,13.5120379687,65.16,-12.04,66.2630153253,0.0
2022-03-04 22:00:00,54.1054334549,-31.4524278153,62.5831698209,-11.3245665451,-5.8124278153,12.7291054101,65.43,-25.64,70.2744228009,132.63,-11.3245665451,-5.8124278153,12.7291054101,-11.3245665451,-5.8124278153,12.7291054101,0.0,0.0,0.0,0.0,51.0754334549,-51.9524278153,72.8543386389,-11.3245665451,-5.8124278153,12.7291054101,62.4,-46.14,77.6057961753,132.76,59.7254334549,-22.8224278153,63.9373960431,-11.3245665451,-5.8124278153,12.7291054101,71.05,-17.01,73.0578031424,131.96,52.0354334549,13.1875721847,53.6805215601,-11.3245665451,-5.8124278153,12.7291054101,63.36,19.0,66.1474837012,132.76,46.7954334549,-17.9724278153,50.1280435865,-11.3245665451,-5.8124278153,12.7291054101,58.12,-12.16,59.3784472683,0.0
2022-03-04 22:30:00,50.9813833688,-32.7717391643,60.6060090919,-10.6586166312,-5.5017391643,11.994800637099999,61.64,-27.27,67.4028374774,133.37,-10.6586166312,-5.5017391643,11.994800637099999,-10.6586166312,-5.5017391643,11.994800637099999,0.0,0.0,0.0,0.0,48.1513833688,-53.2117391643,71.7638133408,-10.6586166312,-5.5017391643,11.994800637099999,58.81,-47.71,75.7288597564,133.52,56.4213833688,-23.5717391643,61.1473579844,-10.6586166312,-5.5017391643,11.994800637099999,67.08,-18.07,69.4712264178,132.78,49.0213833688,11.7382608357,50.4071700737,-10.6586166312,-5.5017391643,11.994800637099999,59.68,17.24,62.1202060525,133.52,47.1813833688,-19.9817391643,51.2381970469,-10.6586166312,-5.5017391643,11.994800637099999,57.84,-14.48,59.6249612159,0.0
2022-03-04 23:00:00,48.5864333876,-33.3318911828,58.9207644142,-9.8335666124,-5.1818911828,11.1153510314,58.42,-28.15,64.8484302046,133.28,-9.8335666124,-5.1818911828,11.1153510314,-9.8335666124,-5.1818911828,11.1153510314,0.0,0.0,0.0,0.0,45.8964333876,-53.9118911828,70.8023630157,-9.8335666124,-5.1818911828,11.1153510314,55.73,-48.73,74.0300330947,133.43,53.6664333876,-24.1418911828,58.8465545502,-9.8335666124,-5.1818911828,11.1153510314,63.5,-18.96,66.2701410893,132.65,46.7264333876,11.4581088172,48.1107870939,-9.8335666124,-5.1818911828,11.1153510314,56.56,16.64,58.9569605729,133.43,36.5664333876,-21.0618911828,42.1984278248,-9.8335666124,-5.1818911828,11.1153510314,46.4,-15.88,49.0421696094,0.0
2022-03-04 23:30:00,46.7782834204,-33.3999295226,57.4783706439,-9.4217165796,-4.8999295226,10.6197011556,56.2,-28.5,63.0134112709,133.78,-9.4217165796,-4.8999295226,10.6197011556,-9.4217165796,-4.8999295226,10.6197011556,0.0,0.0,0.0,0.0,44.1882834204,-53.9999295226,69.7753307415,-9.4217165796,-4.8999295226,10.6197011556,53.61,-49.1,72.6969194671,133.91,51.4582834204,-25.1299295226,57.2666420387,-9.4217165796,-4.8999295226,10.6197011556,60.88,-20.23,64.1531550276,133.17,44.9782834204,11.3400704774,46.385807936,-9.4217165796,-4.8999295226,10.6197011556,54.4,16.24,56.7723312891,133.91,40.9782834204,-21.3399295226,46.2018647255,-9.4217165796,-4.8999295226,10.6197011556,50.4,-16.44,53.0135228031,0.0
2022-03-05 00:00:00,45.3966667435,-33.7710343392,56.5803862815,-8.5133332565,-4.6910343392,9.720218428999999,53.91,-29.08,61.2530366594,133.86,-8.5133332565,-4.6910343392,9.720218428999999,-8.5133332565,-4.6910343392,9.720218428999999,0.0,0.0,0.0,0.0,42.9266667435,-54.3410343392,69.2506081617,-8.5133332565,-4.6910343392,9.720218428999999,51.44,-49.65,71.4926296901,134.01,49.6566667435,-25.6510343392,55.8906084664,-8.5133332565,-4.6910343392,9.720218428999999,58.17,-20.96,61.8309833336,133.36,43.6466667435,10.8289656608,44.9699679242,-8.5133332565,-4.6910343392,9.720218428999999,52.16,15.52,54.4199963249,134.01,41.5266667435,-21.2110343392,46.630162219,-8.5133332565,-4.6910343392,9.720218428999999,50.04,-16.52,52.6964135402,0.0
2022-03-05 00:30:00,47.6531500075,-33.2447813799,58.1036848628,-8.6468499925,-4.8247813799,9.9018447855,56.3,-28.42,63.066523608,133.86,-8.6468499925,-4.8247813799,9.9018447855,-8.6468499925,-4.8247813799,9.9018447855,0.0,0.0,0.0,0.0,45.0431500075,-53.8047813799,70.1700781098,-8.6468499925,-4.8247813799,9.9018447855,53.69,-48.98,72.67500602,133.94,51.9331500075,-25.1147813799,57.68712433,-8.6468499925,-4.8247813799,9.9018447855,60.58,-20.29,63.8875613872,133.36,45.8331500075,11.4152186201,47.2333024015,-8.6468499925,-4.8247813799,9.9018447855,54.48,16.24,56.848992955,133.94,42.4331500075,-21.1047813799,47.3918138147,-8.6468499925,-4.8247813799,9.9018447855,51.08,-16.28,53.6116106828,0.0
2022-03-05 01:00:00,47.5755500332,-33.6050137238,58.247145066,-10.1844499668,-5.3150137238,11.4879237467,57.76,-28.29,64.3159521425,133.86,-10.1844499668,-5.3150137238,11.4879237467,-10.1844499668,-5.3150137238,11.4879237467,0.0,0.0,0.0,0.0,44.9255500332,-53.9850137238,70.2330887299,-10.1844499668,-5.3150137238,11.4879237467,55.11,-48.67,73.5246965312,133.94,52.8255500332,-24.7350137238,58.329749187,-10.1844499668,-5.3150137238,11.4879237467,63.01,-19.42,65.9347897547,133.29,45.6955500332,10.7649862762,46.9464399328,-10.1844499668,-5.3150137238,11.4879237467,55.88,16.08,58.1475777655,133.94,35.7355500332,-20.395013723799998,41.1459125669,-10.1844499668,-5.3150137238,11.4879237467,45.92,-15.08,48.3327301112,0.0
2022-03-05 01:30:00,46.0731333788,-34.1255741562,57.3348797054,-10.0368666212,-5.2655741562,11.3342385173,56.11,-28.86,63.097002306,133.24,-10.0368666212,-5.2655741562,11.3342385173,-10.0368666212,-5.2655741562,11.3342385173,0.0,0.0,0.0,0.0,43.5031333788,-54.6355741562,69.8395917596,-10.0368666212,-5.2655741562,11.3342385173,53.54,-49.37,72.8280749437,133.38,51.2131333788,-25.1255741562,57.0445396787,-10.0368666212,-5.2655741562,11.3342385173,61.25,-19.86,64.3893011299,132.66,44.2831333788,10.4544258438,45.5004496853,-10.0368666212,-5.2655741562,11.3342385173,54.32,15.72,56.5489239509,133.38,38.9231333788,-21.2655741562,44.3535224781,-10.0368666212,-5.2655741562,11.3342385173,48.96,-16.0,51.5080731536,0.0
2022-03-05 02:00:00,44.2912666814,-34.6594412027,56.2404940299,-9.6287333186,-5.1194412027,10.905098970200001,53.92,-29.54,61.4815256805,133.69,-9.6287333186,-5.1194412027,10.905098970200001,-9.6287333186,-5.1194412027,10.905098970200001,0.0,0.0,0.0,0.0,41.8112666814,-55.2694412027,69.3029086862,-9.6287333186,-5.1194412027,10.905098970200001,51.44,-50.15,71.84076906600001,133.81,49.1412666814,-25.7394412027,55.4741644775,-9.6287333186,-5.1194412027,10.905098970200001,58.77,-20.62,62.2823996005,133.07,42.5312666814,10.0805587973,43.7095677305,-9.6287333186,-5.1194412027,10.905098970200001,52.16,15.2,54.3296015078,133.81,40.8512666814,-21.7194412027,46.2661876064,-9.6287333186,-5.1194412027,10.905098970200001,50.48,-16.6,53.1393488857,0.0
2022-03-05 02:30:00,44.2664499872,-26.7244451624,51.707973889,-9.2035500128,-4.9844451624,10.466614849900001,53.47,-21.74,57.7206072387,133.97,-9.2035500128,-4.9844451624,10.466614849900001,-9.2035500128,-4.9844451624,10.466614849900001,0.0,0.0,0.0,0.0,41.7364499872,-47.6344451624,63.3322321055,-9.2035500128,-4.9844451624,10.466614849900001,50.94,-42.65,66.4372342892,134.12,46.5064499872,-37.4544451624,59.7133599191,-9.2035500128,-4.9844451624,10.466614849900001,55.71,-32.47,64.4818191431,133.41,42.3164499872,17.6555548376,45.8519416834,-9.2035500128,-4.9844451624,10.466614849900001,51.52,22.64,56.2750388716,134.12,42.5164499872,-29.1844451624,51.5691803207,-9.2035500128,-4.9844451624,10.466614849900001,51.72,-24.2,57.1016497135,0.0
2022-03-05 03:00:00,43.5933499824,-25.1395291958,50.3227194304,-8.806650017599999,-4.8795291958,10.0681125195,52.4,-20.26,56.1803132779,133.62,-8.806650017599999,-4.8795291958,10.0681125195,-8.806650017599999,-4.8795291958,10.0681125195,0.0,0.0,0.0,0.0,41.1133499824,-46.1195291958,61.7844520896,-8.806650017599999,-4.8795291958,10.0681125195,49.92,-41.24,64.7514015292,133.75,45.1933499824,-40.2495291958,60.5182904841,-8.806650017599999,-4.8795291958,10.0681125195,54.0,-35.37,64.5525901882,131.54,41.6333499824,19.2004708042,45.8475071281,-8.806650017599999,-4.8795291958,10.0681125195,50.44,24.08,55.8931122769,133.75,45.4333499824,-30.3995291958,54.6655345346,-8.806650017599999,-4.8795291958,10.0681125195,54.24,-25.52,59.9437069257,0.0
2022-03-05 03:30:00,42.7664666497,-25.2709703137,49.6748690013,-8.4935333503,-4.7709703137,9.7417794323,51.26,-20.5,55.207224165,133.62,-8.4935333503,-4.7709703137,9.7417794323,-8.4935333503,-4.7709703137,9.7417794323,0.0,0.0,0.0,0.0,40.3364666497,-46.4609703137,61.5276547926,-8.4935333503,-4.7709703137,9.7417794323,48.83,-41.69,64.2061134161,133.75,44.1964666497,-40.5509703137,59.9809041087,-8.4935333503,-4.7709703137,9.7417794323,52.69,-35.78,63.6902229545,131.18,40.8264666497,19.4290296863,45.2137984873,-8.4935333503,-4.7709703137,9.7417794323,49.32,24.2,54.9372587594,133.75,42.0264666497,-31.0109703137,52.2293421254,-8.4935333503,-4.7709703137,9.7417794323,50.52,-26.24,56.9280949971,0.0
2022-03-05 04:00:00,41.5653999923,-25.6113465472,48.8223672969,-7.8546000077,-4.5613465472,9.0829853905,49.42,-21.05,53.7162815169,134.3,-7.8546000077,-4.5613465472,9.0829853905,-7.8546000077,-4.5613465472,9.0829853905,0.0,0.0,0.0,0.0,39.2353999923,-46.8613465472,61.1179385514,-7.8546000077,-4.5613465472,9.0829853905,47.09,-42.3,63.2989581273,134.46,42.7153999923,-41.3313465472,59.4380821015,-7.8546000077,-4.5613465472,9.0829853905,50.57,-36.77,62.5248574569,131.81,39.7053999923,19.2386534528,44.1207952696,-7.8546000077,-4.5613465472,9.0829853905,47.56,23.8,53.1826437854,134.46,35.8653999923,-31.0813465472,47.459214277,-7.8546000077,-4.5613465472,9.0829853905,43.72,-26.52,51.1346144994,0.0
2022-03-05 04:30:00,40.9314334016,-25.7339085718,48.3489016492,-7.4485665984,-4.4839085718,8.6940543161,48.38,-21.25,52.8411477922,134.57,-7.4485665984,-4.4839085718,8.6940543161,-7.4485665984,-4.4839085718,8.6940543161,0.0,0.0,0.0,0.0,38.6314334016,-47.0339085718,60.8652298295,-7.4485665984,-4.4839085718,8.6940543161,46.08,-42.55,62.7205620192,134.71,41.8314334016,-41.3039085718,58.7867475179,-7.4485665984,-4.4839085718,8.6940543161,49.28,-36.82,61.5161019571,132.1,39.0714334016,19.1160914282,43.4971477173,-7.4485665984,-4.4839085718,8.6940543161,46.52,23.6,52.1638802238,134.71,31.831433401600002,-33.2039085718,45.9971705308,-7.4485665984,-4.4839085718,8.6940543161,39.28,-28.72,48.6596013136,0.0
2022-03-05 05:00:00,40.391533354,-25.5843889305,47.8125184824,-7.268466646,-4.4043889305,8.4987792791,47.66,-21.18,52.1542711578,134.66,-7.268466646,-4.4043889305,8.4987792791,-7.268466646,-4.4043889305,8.4987792791,0.0,0.0,0.0,0.0,38.131533354,-46.8643889305,60.4175867257,-7.268466646,-4.4043889305,8.4987792791,45.4,-42.46,62.1611743776,134.84,41.201533354,-41.2043889305,58.2697864922,-7.268466646,-4.4043889305,8.4987792791,48.47,-36.8,60.8570530013,132.23,38.571533354,19.2356110695,43.1018783639,-7.268466646,-4.4043889305,8.4987792791,45.84,23.64,51.5766924104,134.84,27.691533354,-32.7643889305,42.8990233162,-7.268466646,-4.4043889305,8.4987792791,34.96,-28.36,45.0165658397,0.0
2022-03-05 05:30:00,40.8643667577,-25.6035242513,48.2227842891,-7.4356332423,-4.4435242513,8.6621908018,48.3,-21.16,52.7317323819,134.52,-7.4356332423,-4.4435242513,8.6621908018,-7.4356332423,-4.4435242513,8.6621908018,0.0,0.0,0.0,0.0,38.5643667577,-46.7835242513,60.6292711881,-7.4356332423,-4.4435242513,8.6621908018,46.0,-42.34,62.5194017886,134.66,41.5443667577,-41.2235242513,58.5261767161,-7.4356332423,-4.4435242513,8.6621908018,48.98,-36.78,61.2520105792,132.07,39.0043667577,18.9964757487,43.3844063811,-7.4356332423,-4.4435242513,8.6621908018,46.44,23.44,52.0202575926,134.66,28.5643667577,-33.3635242513,43.9209266607,-7.4356332423,-4.4435242513,8.6621908018,36.0,-28.92,46.1775529884,0.0
2022-03-05 06:00:00,41.4913336018,-25.4159502219,48.6569757561,-7.6486663982,-4.5359502219,8.892521694500001,49.14,-20.88,53.3920780641,134.24,-7.6486663982,-4.5359502219,8.892521694500001,-7.6486663982,-4.5359502219,8.892521694500001,0.0,0.0,0.0,0.0,39.1513336018,-46.6659502219,60.9141841685,-7.6486663982,-4.5359502219,8.892521694500001,46.8,-42.13,62.9696506263,134.33,42.1913336018,-41.0359502219,58.8562472615,-7.6486663982,-4.5359502219,8.892521694500001,49.84,-36.5,61.7760115255,131.76,39.6313336018,19.3440497781,44.1002819137,-7.6486663982,-4.5359502219,8.892521694500001,47.28,23.88,52.968413229,134.33,33.7913336018,-32.0559502219,46.5772280327,-7.6486663982,-4.5359502219,8.892521694500001,41.44,-27.52,49.7455927696,0.0
2022-03-05 06:30:00,43.7550669064,-24.5954859535,50.1940614941,-8.4049330936,-4.8554859535,9.7066288768,52.16,-19.74,55.7703613042,133.58,-8.4049330936,-4.8554859535,9.7066288768,-8.4049330936,-4.8554859535,9.7066288768,0.0,0.0,0.0,0.0,41.2550669064,-45.5954859535,61.4892582878,-8.4049330936,-4.8554859535,9.7066288768,49.66,-40.74,64.2328825447,133.72,44.7350669064,-39.8654859535,59.9206406961,-8.4049330936,-4.8554859535,9.7066288768,53.14,-35.01,63.6361508893,131.11,41.7950669064,19.7045140465,46.2070935195,-8.4049330936,-4.8554859535,9.7066288768,50.2,24.56,55.8858980424,133.72,45.9550669064,-30.8154859535,55.3304829992,-8.4049330936,-4.8554859535,9.7066288768,54.36,-25.96,60.2406108867,0.0
2022-03-05 07:00:00,44.7379501127,-24.0718591282,50.8029387159,-9.1920498873,-5.0918591282,10.5081306859,53.93,-18.98,57.1724173007,133.58,-9.1920498873,-5.0918591282,10.5081306859,-9.1920498873,-5.0918591282,10.5081306859,0.0,0.0,0.0,0.0,42.1579501127,-45.0318591282,61.6859878274,-9.1920498873,-5.0918591282,10.5081306859,51.35,-39.94,65.054024472,133.72,46.2079501127,-39.0218591282,60.4804112373,-9.1920498873,-5.0918591282,10.5081306859,55.4,-33.93,64.9646434609,131.11,42.6879501127,20.1481408718,47.2039051924,-9.1920498873,-5.0918591282,10.5081306859,51.88,25.24,57.6939511561,133.72,41.9279501127,-30.4918591282,51.8430947547,-9.1920498873,-5.0918591282,10.5081306859,51.12,-25.4,57.0825227193,0.0
2022-03-05 07:30:00,47.0069167108,-23.4936846923,52.5509604011,-10.0830832892,-5.4136846923,11.4444987031,57.09,-18.08,59.8845096832,133.32,-10.0830832892,-5.4136846923,11.4444987031,-10.0830832892,-5.4136846923,11.4444987031,0.0,0.0,0.0,0.0,44.2669167108,-44.6636846923,62.8840571638,-10.0830832892,-5.4136846923,11.4444987031,54.35,-39.25,67.0409203397,133.48,48.9469167108,-37.6736846923,61.7665538443,-10.0830832892,-5.4136846923,11.4444987031,59.03,-32.26,67.269967296,130.82,44.9169167108,21.1463153077,49.6457053319,-10.0830832892,-5.4136846923,11.4444987031,55.0,26.56,61.0772756432,133.48,40.0769167108,-28.7336846923,49.3131208609,-10.0830832892,-5.4136846923,11.4444987031,50.16,-23.32,55.3158928338,0.0
2022-03-05 08:00:00,49.1842334313,-22.4081602742,54.0482605187,-9.7557665687,-5.4181602742,11.1593656675,58.94,-16.99,61.3399029996,133.93,-9.7557665687,-5.4181602742,11.1593656675,-9.7557665687,-5.4181602742,11.1593656675,0.0,0.0,0.0,0.0,46.3542334313,-43.4181602742,63.5126097606,-9.7557665687,-5.4181602742,11.1593656675,56.11,-38.0,67.7667477455,134.07,51.0242334313,-36.6181602742,62.8041563841,-9.7557665687,-5.4181602742,11.1593656675,60.78,-31.2,68.3201902808,131.29,46.9642334313,21.9018397258,51.8201679384,-9.7557665687,-5.4181602742,11.1593656675,56.72,27.32,62.956658107,134.07,44.1642334313,-24.5381602742,50.5232701259,-9.7557665687,-5.4181602742,11.1593656675,53.92,-19.12,57.2096215684,0.0
2022-03-05 08:30:00,52.0691668441,-21.2816030683,56.2503756875,-10.0008331559,-5.5416030683,11.4335483722,62.07,-15.74,64.0346195429,133.38,-10.0008331559,-5.5416030683,11.4335483722,-10.0008331559,-5.5416030683,11.4335483722,0.0,0.0,0.0,0.0,49.0791668441,-42.1416030683,64.6890974374,-10.0008331559,-5.5416030683,11.4335483722,59.08,-36.6,69.4982474599,133.51,53.7391668441,-35.1716030683,64.2256935773,-10.0008331559,-5.5416030683,11.4335483722,63.74,-29.63,70.2902873803,130.74,49.7591668441,22.6983969317,54.6917901361,-10.0008331559,-5.5416030683,11.4335483722,59.76,28.24,66.0965596684,133.51,47.2791668441,-27.2216030683,54.5557997932,-10.0008331559,-5.5416030683,11.4335483722,57.28,-21.68,61.2455777995,0.0
