Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-05 09:00:00,55.0258669394,-20.0515070301,58.5654246686,-10.2641330606,-5.6615070301,11.7219916966,65.29,-14.39,66.8569831805,132.79,-10.2641330606,-5.6615070301,11.7219916966,-10.2641330606,-5.6615070301,11.7219916966,0.0,0.0,0.0,0.0,51.8758669394,-40.7815070301,65.9866417267,-10.2641330606,-5.6615070301,11.7219916966,62.14,-35.12,71.3778256884,132.93,56.9858669394,-33.6815070301,66.1954148462,-10.2641330606,-5.6615070301,11.7219916966,67.25,-28.02,72.8538461579,130.16,52.6158669394,23.6984929699,57.7065682816,-10.2641330606,-5.6615070301,11.7219916966,62.88,29.36,69.3967146196,132.93,55.0558669394,-25.3415070301,60.6080890889,-10.2641330606,-5.6615070301,11.7219916966,65.32,-19.68,68.2202667834,0.0
2022-03-05 09:30:00,57.2501503208,-22.8456222172,61.6401019325,-9.0298496792,-5.3356222172,10.4884245563,66.28,-17.51,68.5539094436,132.3,-9.0298496792,-5.3356222172,10.4884245563,-9.0298496792,-5.3356222172,10.4884245563,0.0,0.0,0.0,0.0,54.0901503208,-43.3756222172,69.3338947735,-9.0298496792,-5.3356222172,10.4884245563,63.12,-38.04,73.6965128076,132.44,60.9301503208,-25.0156222172,65.8655036649,-9.0298496792,-5.3356222172,10.4884245563,69.96,-19.68,72.6753328166,130.64,54.8901503208,20.9043777828,58.7360333418,-9.0298496792,-5.3356222172,10.4884245563,63.92,26.24,69.0963385426,132.44,53.6501503208,-20.6956222172,57.5034556214,-9.0298496792,-5.3356222172,10.4884245563,62.68,-15.36,64.5345798778,0.0
2022-03-05 10:00:00,57.7029671101,-26.4626677431,63.4815343024,-8.0670328899,-4.9926677431,9.4870306651,65.77,-21.47,69.1856473555,132.3,-8.0670328899,-4.9926677431,9.4870306651,-8.0670328899,-4.9926677431,9.4870306651,0.0,0.0,0.0,0.0,54.6129671101,-46.8626677431,71.9630864025,-8.0670328899,-4.9926677431,9.4870306651,62.68,-41.87,75.3782415555,132.44,62.7429671101,-18.8026677431,65.4997727938,-8.0670328899,-4.9926677431,9.4870306651,70.81,-13.81,72.1441071745,130.64,55.4529671101,17.4473322569,58.1329593621,-8.0670328899,-4.9926677431,9.4870306651,63.52,22.44,67.3672323908,132.44,46.8929671101,-14.8326677431,49.1829075672,-8.0670328899,-4.9926677431,9.4870306651,54.96,-9.84,55.833925171,0.0
2022-03-05 10:30:00,58.6872340816,-25.6349334823,64.0417149895,-6.8627659184,-4.7649334823,8.3547679286,65.55,-20.87,68.7921463541,132.28,-6.8627659184,-4.7649334823,8.3547679286,-6.8627659184,-4.7649334823,8.3547679286,0.0,0.0,0.0,0.0,55.5872340816,-46.0149334823,72.1617259787,-6.8627659184,-4.7649334823,8.3547679286,62.45,-41.25,74.8436036011,132.39,63.3172340816,-18.0849334823,65.8493504206,-6.8627659184,-4.7649334823,8.3547679286,70.18,-13.32,71.432869185,131.73,56.4572340816,18.1550665177,59.3045168635,-6.8627659184,-4.7649334823,8.3547679286,63.32,22.92,67.3405435084,132.39,50.6972340816,-17.6449334823,53.6801007928,-6.8627659184,-4.7649334823,8.3547679286,57.56,-12.88,58.9834553074,0.0
2022-03-05 11:00:00,58.6975173643,-25.2846372388,63.9117471598,-6.4524826357,-4.7446372388,8.0091269619,65.15,-20.54,68.3111564827,132.28,-6.4524826357,-4.7446372388,8.0091269619,-6.4524826357,-4.7446372388,8.0091269619,0.0,0.0,0.0,0.0,55.6075173643,-45.5746372388,71.897451602,-6.4524826357,-4.7446372388,8.0091269619,62.06,-40.83,74.2868258845,132.39,63.5375173643,-17.8446372388,65.9958119201,-6.4524826357,-4.7446372388,8.0091269619,69.99,-13.1,71.2054078003,131.73,56.4275173643,18.2953627612,59.3193477245,-6.4524826357,-4.7446372388,8.0091269619,62.88,23.04,66.9681715444,132.39,52.1475173643,-15.6646372388,54.449466729,-6.4524826357,-4.7446372388,8.0091269619,58.6,-10.92,59.6087778771,0.0
2022-03-05 11:30:00,58.8521007538,-24.940145566600002,63.9185467922,-5.7178992462,-4.5001455666,7.2763783513,64.57,-20.44,67.7279742795,131.97,-5.7178992462,-4.5001455666,7.2763783513,-5.7178992462,-4.5001455666,7.2763783513,0.0,0.0,0.0,0.0,55.8121007538,-45.1701455666,71.8006451299,-5.7178992462,-4.5001455666,7.2763783513,61.53,-40.67,73.7562865117,132.1,63.5621007538,-17.5501455666,65.9404903049,-5.7178992462,-4.5001455666,7.2763783513,69.28,-13.05,70.4983751586,131.44,56.6021007538,18.4598544334,59.5362413614,-5.7178992462,-4.5001455666,7.2763783513,62.32,22.96,66.4149380787,132.1,54.0421007538,-15.2201455666,56.1444697629,-5.7178992462,-4.5001455666,7.2763783513,59.76,-10.72,60.7138863852,0.0
2022-03-05 12:00:00,58.0678676192,-25.037030987,63.2355135227,-4.2621323808,-4.227030987,6.0027962981,62.33,-20.81,65.7121373872,131.76,-4.2621323808,-4.227030987,6.0027962981,-4.2621323808,-4.227030987,6.0027962981,0.0,0.0,0.0,0.0,55.1178676192,-45.337030987,71.3682402025,-4.2621323808,-4.227030987,6.0027962981,59.38,-41.11,72.2219945723,131.88,62.5478676192,-17.737030987,65.014137016,-4.2621323808,-4.227030987,6.0027962981,66.81,-13.51,68.1622784244,131.24,55.8578676192,18.452969013,58.8269788478,-4.2621323808,-4.227030987,6.0027962981,60.12,22.68,64.2557141428,131.88,54.9778676192,-14.747030987,56.9213567203,-4.2621323808,-4.227030987,6.0027962981,59.24,-10.52,60.1668347181,0.0
2022-03-05 12:30:00,57.2904011317,-25.2708260049,62.6163294102,-3.7695988683,-4.1708260049,5.6218916025,61.06,-21.1,64.6028915762,132.15,-3.7695988683,-4.1708260049,5.6218916025,-3.7695988683,-4.1708260049,5.6218916025,0.0,0.0,0.0,0.0,54.4004011317,-45.6108260049,70.9912043294,-3.7695988683,-4.1708260049,5.6218916025,58.17,-41.44,71.4214428586,132.26,62.1004011317,-17.9808260049,64.6511401643,-3.7695988683,-4.1708260049,5.6218916025,65.87,-13.81,67.3021024932,131.63,55.1504011317,18.2291739951,58.0850198376,-3.7695988683,-4.1708260049,5.6218916025,58.92,22.4,63.0343271559,132.26,54.1104011317,-15.1708260049,56.1968813397,-3.7695988683,-4.1708260049,5.6218916025,57.88,-11.0,58.9159944328,0.0
2022-03-05 13:00:00,56.7892678137,-25.1787601775,62.1207767409,-2.0907321863,-3.6287601775000002,4.1879662726,58.88,-21.55,62.6997360441,132.15,-2.0907321863,-3.6287601775000002,4.1879662726,-2.0907321863,-3.6287601775000002,4.1879662726,0.0,0.0,0.0,0.0,54.0292678137,-45.7987601775,70.8285833141,-2.0907321863,-3.6287601775000002,4.1879662726,56.12,-42.17,70.1980291746,132.26,60.5192678137,-17.3587601775,62.959576965,-2.0907321863,-3.6287601775000002,4.1879662726,62.61,-13.73,64.0977768725,131.63,54.6692678137,18.8912398225,57.8412291131,-2.0907321863,-3.6287601775000002,4.1879662726,56.76,22.52,61.0642939859,132.26,48.4292678137,-16.1487601775,51.0507241501,-2.0907321863,-3.6287601775000002,4.1879662726,50.52,-12.52,52.0482545337,0.0
2022-03-05 13:30:00,55.1510679527,-26.0843084794,61.0084538828,-0.1289320473,-3.2043084794,3.2069013555,55.28,-22.88,59.8278597311,133.02,-0.1289320473,-3.2043084794,3.2069013555,-0.1289320473,-3.2043084794,3.2069013555,0.0,0.0,0.0,0.0,52.5610679527,-46.8543084794,70.4130107822,-0.1289320473,-3.2043084794,3.2069013555,52.69,-43.65,68.4219160796,133.15,58.4510679527,-16.4643084794,60.7256189636,-0.1289320473,-3.2043084794,3.2069013555,58.58,-13.26,60.0620012987,132.47,53.1910679527,18.2356915206,56.2301534338,-0.1289320473,-3.2043084794,3.2069013555,53.32,21.44,57.4690873427,133.15,48.1910679527,-15.4843084794,50.6176139255,-0.1289320473,-3.2043084794,3.2069013555,48.32,-12.28,49.8560006418,0.0
2022-03-05 14:00:00,54.4250678536,-18.4641481642,57.4718433521,1.8350678536,-2.6241481642,3.2021286068,52.59,-15.84,54.9237079957,133.44,1.8350678536,-2.6241481642,3.2021286068,1.8350678536,-2.6241481642,3.2021286068,0.0,0.0,0.0,0.0,51.8750678536,-39.8141481642,65.3925764812,1.8350678536,-2.6241481642,3.2021286068,50.04,-37.19,62.3465933312,133.56,54.6850678536,-27.5941481642,61.2527032796,1.8350678536,-2.6241481642,3.2021286068,52.85,-24.97,58.4518896187,132.74,52.3150678536,25.9758518358,58.4089993333,1.8350678536,-2.6241481642,3.2021286068,50.48,28.6,58.0188796858,133.56,48.8350678536,-22.2241481642,53.6542320221,1.8350678536,-2.6241481642,3.2021286068,47.0,-19.6,50.923079247,0.0
2022-03-05 14:30:00,54.9495677264,-16.4798246847,57.3675833111,1.4095677264,-2.5598246847,2.9222565924,53.54,-13.92,55.3199602314,134.0,1.4095677264,-2.5598246847,2.9222565924,1.4095677264,-2.5598246847,2.9222565924,0.0,0.0,0.0,0.0,52.3595677264,-37.7898246847,64.5724026361,1.4095677264,-2.5598246847,2.9222565924,50.95,-35.23,61.9439698437,134.11,53.5195677264,-31.9498246847,62.3308545345,1.4095677264,-2.5598246847,2.9222565924,52.11,-29.39,59.8266178218,132.03,52.7695677264,27.7601753153,59.6259558546,1.4095677264,-2.5598246847,2.9222565924,51.36,30.32,59.6418644913,134.11,51.8495677264,-26.3198246847,58.1473201863,1.4095677264,-2.5598246847,2.9222565924,50.44,-23.76,55.7559969869,0.0
2022-03-05 15:00:00,54.1175676412,-16.7789119864,56.659006476,0.9575676412,-2.6589119864,2.8260836398,53.16,-14.12,55.0032726299,133.74,0.9575676412,-2.6589119864,2.8260836398,0.9575676412,-2.6589119864,2.8260836398,0.0,0.0,0.0,0.0,51.5275676412,-38.2189119864,64.1543097574,0.9575676412,-2.6589119864,2.8260836398,50.57,-35.56,61.8210198881,133.87,53.2275676412,-32.3589119864,62.2918384858,0.9575676412,-2.6589119864,2.8260836398,52.27,-29.7,60.118573669,131.25,51.9575676412,27.7410880136,58.89954838,0.9575676412,-2.6589119864,2.8260836398,51.0,30.4,59.373057863,133.87,48.5975676412,-25.9789119864,55.1056026974,0.9575676412,-2.6589119864,2.8260836398,47.64,-23.32,53.0414177789,0.0
2022-03-05 15:30:00,54.4187508429,-17.4254372216,57.1405837008,0.6587508429000001,-2.7054372216,2.7844825791,53.76,-14.72,55.7388195067,134.07,0.6587508429000001,-2.7054372216,2.7844825791,0.6587508429000001,-2.7054372216,2.7844825791,0.0,0.0,0.0,0.0,51.8087508429,-38.5754372216,64.5926545417,0.6587508429000001,-2.7054372216,2.7844825791,51.15,-35.87,62.4738297209,134.2,53.2487508429,-32.9354372216,62.611280863,0.6587508429000001,-2.7054372216,2.7844825791,52.59,-30.23,60.6593850941,131.58,52.2587508429,26.5745627784,58.6275057163,0.6587508429000001,-2.7054372216,2.7844825791,51.6,29.28,59.3285631041,134.2,51.5387508429,-22.8254372216,56.3670419909,0.6587508429000001,-2.7054372216,2.7844825791,50.88,-20.12,54.7136984676,0.0
2022-03-05 16:00:00,55.7595176949,-18.1551491909,58.6407132947,-1.7904823051,-3.3251491909,3.7765651096,57.55,-14.83,59.4300546862,133.3,-1.7904823051,-3.3251491909,3.7765651096,-1.7904823051,-3.3251491909,3.7765651096,0.0,0.0,0.0,0.0,52.9795176949,-39.0751491909,65.8308178551,-1.7904823051,-3.3251491909,3.7765651096,54.77,-35.75,65.4050105114,133.43,54.9095176949,-33.4451491909,64.2933366523,-1.7904823051,-3.3251491909,3.7765651096,56.7,-30.12,64.2036167206,130.82,53.4895176949,25.5948508091,59.2977646389,-1.7904823051,-3.3251491909,3.7765651096,55.28,28.92,62.387857793,133.43,49.3295176949,-23.4851491909,54.6347284108,-1.7904823051,-3.3251491909,3.7765651096,51.12,-20.16,54.9516150809,0.0
2022-03-05 16:30:00,56.742800914,-18.3763903131,59.6442551845,-3.117199086,-3.7263903131,4.8582831234,59.86,-14.65,61.6266346639,132.88,-3.117199086,-3.7263903131,4.8582831234,-3.117199086,-3.7263903131,4.8582831234,0.0,0.0,0.0,0.0,53.852800914,-39.1263903131,66.5657463356,-3.117199086,-3.7263903131,4.8582831234,56.97,-35.4,67.0726538911,132.99,56.252800914,-32.7863903131,65.1100990664,-3.117199086,-3.7263903131,4.8582831234,59.37,-29.06,66.1005332808,130.36,54.402800914,25.0736096869,59.9028434219,-3.117199086,-3.7263903131,4.8582831234,57.52,28.8,64.3272135258,132.99,52.002800914,-26.4863903131,58.3594051951,-3.117199086,-3.7263903131,4.8582831234,55.12,-22.76,59.6341512893,0.0
2022-03-05 17:00:00,58.5187840382,-22.6343969756,62.7436372213,-6.0212159618,-4.5243969756,7.5316140137000005,64.54,-18.11,67.0327061963,132.28,-6.0212159618,-4.5243969756,7.5316140137000005,-6.0212159618,-4.5243969756,7.5316140137000005,0.0,0.0,0.0,0.0,55.4287840382,-43.0843969756,70.2040979053,-6.0212159618,-4.5243969756,7.5316140137000005,61.45,-38.56,72.5463720664,132.41,60.4787840382,-25.9743969756,65.8206093635,-6.0212159618,-4.5243969756,7.5316140137000005,66.5,-21.45,69.8738327273,129.73,56.1787840382,20.9556030244,59.9599289036,-6.0212159618,-4.5243969756,7.5316140137000005,62.2,25.48,67.2165931895,132.41,52.0187840382,-21.5243969756,56.2961238272,-6.0212159618,-4.5243969756,7.5316140137000005,58.04,-17.0,60.4784391333,0.0
2022-03-05 17:30:00,60.1763507025,-27.6891370399,66.2410861466,-9.0136492975,-5.3691370399,10.4915921676,69.19,-22.32,72.7010213133,132.19,-9.0136492975,-5.3691370399,10.4915921676,-9.0136492975,-5.3691370399,10.4915921676,0.0,0.0,0.0,0.0,56.9063507025,-47.9591370399,74.4205050768,-9.0136492975,-5.3691370399,10.4915921676,65.92,-42.59,78.4815551579,132.31,65.4363507025,-18.6291370399,68.0364662523,-9.0136492975,-5.3691370399,10.4915921676,74.45,-13.26,75.6216245528,130.45,57.8263507025,16.1908629601,60.0502362939,-9.0136492975,-5.3691370399,10.4915921676,66.84,21.56,70.231183957,132.31,55.3063507025,-15.0891370399,57.3277810894,-9.0136492975,-5.3691370399,10.4915921676,64.32,-9.72,65.0502943883,0.0
2022-03-05 18:00:00,62.0505340297,-27.0096016018,67.674126164,-10.8594659703,-5.9596016018,12.3872859179,72.91,-21.05,75.887881773,132.19,-10.8594659703,-5.9596016018,12.3872859179,-10.8594659703,-5.9596016018,12.3872859179,0.0,0.0,0.0,0.0,58.6105340297,-47.0596016018,75.1651568359,-10.8594659703,-5.9596016018,12.3872859179,69.47,-41.1,80.7173519139,132.31,68.1905340297,-18.1596016018,70.5671315953,-10.8594659703,-5.9596016018,12.3872859179,79.05,-12.2,79.9858893806,131.53,59.5805340297,16.4403983982,61.807173813,-10.8594659703,-5.9596016018,12.3872859179,70.44,22.4,73.9158548621,132.31,63.7405340297,-17.5596016018,66.1150155926,-10.8594659703,-5.9596016018,12.3872859179,74.6,-11.6,75.4964899846,0.0
2022-03-05 18:30:00,65.139883986,-26.5519315761,70.343511116,-11.950116014,-6.3019315761,13.5099820259,77.09,-20.25,79.7052733513,131.07,-11.950116014,-6.3019315761,13.5099820259,-11.950116014,-6.3019315761,13.5099820259,0.0,0.0,0.0,0.0,61.509883986,-46.4719315761,77.0915446231,-11.950116014,-6.3019315761,13.5099820259,73.46,-40.17,83.7257457417,131.18,71.389883986,-17.1919315761,73.4307704361,-11.950116014,-6.3019315761,13.5099820259,83.34,-10.89,84.0484842219,130.27,62.569883986,16.7380684239,64.7700032158,-11.950116014,-6.3019315761,13.5099820259,74.52,23.04,78.0004615371,131.18,75.129883986,-13.1419315761,76.2706354588,-11.950116014,-6.3019315761,13.5099820259,87.08,-6.84,87.3482226493,0.0
2022-03-05 19:00:00,65.4687839454,-26.5183927439,70.6355917722,-12.0312160546,-6.2983927439,13.580129267,77.5,-20.22,80.0943094108,131.07,-12.0312160546,-6.2983927439,13.580129267,-12.0312160546,-6.2983927439,13.580129267,0.0,0.0,0.0,0.0,61.8187839454,-46.4583927439,77.3300996045,-12.0312160546,-6.2983927439,13.580129267,73.85,-40.16,84.0633576536,131.18,71.7187839454,-17.1383927439,73.7381073561,-12.0312160546,-6.2983927439,13.580129267,83.75,-10.84,84.4486121852,130.27,62.8487839454,16.9016072561,65.0817483728,-12.0312160546,-6.2983927439,13.580129267,74.88,23.2,78.3916730272,131.18,75.5687839454,-12.3783927439,76.5758820642,-12.0312160546,-6.2983927439,13.580129267,87.6,-6.08,87.8107419397,0.0
2022-03-05 19:30:00,64.0680680171,-27.2310107489,69.61497889,-10.6819319829,-6.0210107489,12.2619835804,74.75,-21.21,77.7008790169,131.14,-10.6819319829,-6.0210107489,12.2619835804,-10.6819319829,-6.0210107489,12.2619835804,0.0,0.0,0.0,0.0,60.5680680171,-47.4110107489,76.9174544792,-10.6819319829,-6.0210107489,12.2619835804,71.25,-41.39,82.3996031544,131.26,69.4480680171,-17.8510107489,71.705597662,-10.6819319829,-6.0210107489,12.2619835804,80.13,-11.83,80.9985543081,130.36,61.5980680171,16.6189892511,63.8005704298,-10.6819319829,-6.0210107489,12.2619835804,72.28,22.64,75.742775233,131.26,66.8780680171,-16.5010107489,68.8836652439,-10.6819319829,-6.0210107489,12.2619835804,77.56,-10.48,78.2648324601,0.0
2022-03-05 20:00:00,61.6536676514,-27.9652220161,67.6995448824,-9.7463323486,-5.7052220161000005,11.2933853429,71.4,-22.26,74.7894885662,131.97,-9.7463323486,-5.7052220161000005,11.2933853429,-9.7463323486,-5.7052220161000005,11.2933853429,0.0,0.0,0.0,0.0,58.3236676514,-48.0852220161,75.5899383824,-9.7463323486,-5.7052220161000005,11.2933853429,68.07,-42.38,80.1847198661,132.08,67.1936676514,-18.6952220161,69.7459697665,-9.7463323486,-5.7052220161000005,11.2933853429,76.94,-12.99,78.028864531,131.24,59.2936676514,15.7347779839,61.3459229432,-9.7463323486,-5.7052220161000005,11.2933853429,69.04,21.44,72.2924283725,132.08,55.2936676514,-17.3052220161,57.9384189581,-9.7463323486,-5.7052220161000005,11.2933853429,65.04,-11.6,66.0663424143,0.0
2022-03-05 20:30:00,59.2920508267,-29.0324677055,66.018417675,-8.8079491733,-5.3724677055,10.3171400051,68.1,-23.66,72.0930343376,131.7,-8.8079491733,-5.3724677055,10.3171400051,-8.8079491733,-5.3724677055,10.3171400051,0.0,0.0,0.0,0.0,56.1320508267,-49.0624677055,74.5515450367,-8.8079491733,-5.3724677055,10.3171400051,64.94,-43.69,78.2688935657,131.8,64.3020508267,-20.0124677055,67.3442841241,-8.8079491733,-5.3724677055,10.3171400051,73.11,-14.64,74.5613955073,131.01,57.0320508267,14.5075322945,58.8483076628,-8.8079491733,-5.3724677055,10.3171400051,65.84,19.88,68.7758678608,131.8,58.5120508267,-18.3324677055,61.3167143944,-8.8079491733,-5.3724677055,10.3171400051,67.32,-12.96,68.5561375808,0.0
2022-03-05 21:00:00,57.529917592,-29.7510264618,64.7673914379,-8.070082408,-5.0910264618,9.5417388618,65.6,-24.66,70.0819206358,131.56,-8.070082408,-5.0910264618,9.5417388618,-8.070082408,-5.0910264618,9.5417388618,0.0,0.0,0.0,0.0,54.479917592,-49.6810264618,73.7310369595,-8.070082408,-5.0910264618,9.5417388618,62.55,-44.59,76.8164734936,131.69,61.749917592,-21.6910264618,65.4488575269,-8.070082408,-5.0910264618,9.5417388618,69.82,-16.6,71.7662344003,130.93,55.329917592,13.5889735382,56.9742045364,-8.070082408,-5.0910264618,9.5417388618,63.4,18.68,66.0946472871,131.69,58.369917592,-17.3310264618,60.8885190977,-8.070082408,-5.0910264618,9.5417388618,66.44,-12.24,67.5580579946,0.0
2022-03-05 21:30:00,55.168200664,-30.6046772966,63.0886411086,-7.471799336,-4.8246772966,8.8941158264,62.64,-25.78,67.7375671249,131.49,-7.471799336,-4.8246772966,8.8941158264,-7.471799336,-4.8246772966,8.8941158264,0.0,0.0,0.0,0.0,52.268200664,-50.6946772966,72.8142507127,-7.471799336,-4.8246772966,8.8941158264,59.74,-45.87,75.3188190295,131.69,59.398200664,-22.4846772966,63.5114710525,-7.471799336,-4.8246772966,8.8941158264,66.87,-17.66,69.162652494,130.93,53.088200664,13.0553227034,54.6699048895,-7.471799336,-4.8246772966,8.8941158264,60.56,17.88,63.1443425811,131.69,52.688200664,-15.3446772966,54.8771866129,-7.471799336,-4.8246772966,8.8941158264,60.16,-10.52,61.0728745025,0.0
2022-03-05 22:00:00,52.952067651,-31.8678157181,61.8019348173,-6.357932349,-4.5478157181,7.8170283076,59.31,-27.32,65.2997588051,132.03,-6.357932349,-4.5478157181,7.8170283076,-6.357932349,-4.5478157181,7.8170283076,0.0,0.0,0.0,0.0,50.232067651,-52.1978157181,72.4422016937,-6.357932349,-4.5478157181,7.8170283076,56.59,-47.65,73.9793930767,132.17,56.642067651,-22.6278157181,60.9946052692,-6.357932349,-4.5478157181,7.8170283076,63.0,-18.08,65.5430118319,131.52,51.042067651,12.2921842819,52.5013377401,-6.357932349,-4.5478157181,7.8170283076,57.4,16.84,59.8192744857,132.17,44.682067651,-17.9478157181,48.1519600703,-6.357932349,-4.5478157181,7.8170283076,51.04,-13.4,52.7697034291,0.0
2022-03-05 22:30:00,49.7348009854,-32.285990154,59.2953251891,-5.4151990146,-4.225990154,6.8690154425,55.15,-28.06,61.877993665,132.93,-5.4151990146,-4.225990154,6.8690154425,-5.4151990146,-4.225990154,6.8690154425,0.0,0.0,0.0,0.0,47.2048009854,-52.645990154,70.7099251545,-5.4151990146,-4.225990154,6.8690154425,52.62,-48.42,71.5077674103,133.07,53.4948009854,-23.665990154,58.4959214171,-5.4151990146,-4.225990154,6.8690154425,58.91,-19.44,62.034681429,132.4,47.9048009854,11.854009846,49.3496454585,-5.4151990146,-4.225990154,6.8690154425,53.32,16.08,55.6919096458,133.07,43.7848009854,-20.145990154,48.1971961489,-5.4151990146,-4.225990154,6.8690154425,49.2,-15.92,51.7115693051,0.0
2022-03-05 23:00:00,47.5520846048,-32.5738363335,57.6390107804,-4.2279153952,-3.9238363335,5.768167834,51.78,-28.65,59.1776216149,132.93,-4.2279153952,-3.9238363335,5.768167834,-4.2279153952,-3.9238363335,5.768167834,0.0,0.0,0.0,0.0,45.1920846048,-52.9938363335,69.6467601563,-4.2279153952,-3.9238363335,5.768167834,49.42,-49.07,69.6433866207,133.07,50.9020846048,-24.0538363335,56.2992829393,-4.2279153952,-3.9238363335,5.768167834,55.13,-20.13,58.6901507921,132.4,45.8120846048,11.5961636665,47.2569371375,-4.2279153952,-3.9238363335,5.768167834,50.04,15.52,52.3915260324,133.07,44.6520846048,-19.8838363335,48.8791940082,-4.2279153952,-3.9238363335,5.768167834,48.88,-15.96,51.4196071552,0.0
2022-03-05 23:30:00,46.1080841492,-32.9461660982,56.6692622546,-3.8719158508,-3.6161660982,5.2979608913,49.98,-29.33,57.950403795,133.81,-3.8719158508,-3.6161660982,5.2979608913,-3.8719158508,-3.6161660982,5.2979608913,0.0,0.0,0.0,0.0,43.8280841492,-53.6261660982,69.2579717475,-3.8719158508,-3.6161660982,5.2979608913,47.7,-50.01,69.110709011,133.97,48.8880841492,-24.5261660982,54.6953160266,-3.8719158508,-3.6161660982,5.2979608913,52.76,-20.91,56.7524950993,133.36,44.4080841492,11.7438339018,45.9346881182,-3.8719158508,-3.6161660982,5.2979608913,48.28,15.36,50.6644648644,133.97,45.4480841492,-21.2161660982,50.1562962821,-3.8719158508,-3.6161660982,5.2979608913,49.32,-17.6,52.3662333952,0.0
2022-03-06 00:00:00,44.8337673753,-31.3126992527,54.6859381519,-3.3462326247,-3.3926992527,4.7652577053,48.18,-27.92,55.6851757652,133.81,-3.3462326247,-3.3926992527,4.7652577053,-3.3462326247,-3.3926992527,4.7652577053,0.0,0.0,0.0,0.0,42.5937673753,-52.1826992527,67.3592096192,-3.3462326247,-3.3926992527,4.7652577053,45.94,-48.79,67.0145334983,133.97,46.7937673753,-27.7926992527,54.4250934489,-3.3462326247,-3.3926992527,4.7652577053,50.14,-24.4,55.7618113049,133.36,43.1737673753,13.4073007473,45.2076310229,-3.3462326247,-3.3926992527,4.7652577053,46.52,16.8,49.4605944162,133.97,41.4537673753,-23.5926992527,47.6972775704,-3.3462326247,-3.3926992527,4.7652577053,44.8,-20.2,49.1434634514,0.0
2022-03-06 00:30:00,48.1339008201,-23.0717785513,53.3777048371,-3.5360991799,-3.5017785513,4.9765902416,51.67,-19.57,55.2519121841,134.14,-3.5360991799,-3.5017785513,4.9765902416,-3.5360991799,-3.5017785513,4.9765902416,0.0,0.0,0.0,0.0,45.6739008201,-43.8817785513,63.3381062627,-3.5360991799,-3.5017785513,4.9765902416,49.21,-40.38,63.6566453719,134.23,47.8039008201,-38.3517785513,61.286799979,-3.5360991799,-3.5017785513,4.9765902416,51.34,-34.85,62.0509314999,133.36,46.1439008201,20.7782214487,50.6062651207,-3.5360991799,-3.5017785513,4.9765902416,49.68,24.28,55.2957575226,134.23,51.2239008201,-29.5017785513,59.112121878,-3.5360991799,-3.5017785513,4.9765902416,54.76,-26.0,60.6189541315,0.0
2022-03-06 01:00:00,48.104584401,-23.4572951339,53.5191156073,-4.835415599,-4.0272951339,6.2928809071,52.94,-19.43,56.3929827195,132.92,-4.835415599,-4.0272951339,6.2928809071,-4.835415599,-4.0272951339,6.2928809071,0.0,0.0,0.0,0.0,45.584584401,-44.2172951339,63.506877769,-4.835415599,-4.0272951339,6.2928809071,50.42,-40.19,64.4780001241,133.06,48.674584401,-38.1072951339,61.8173204614,-4.835415599,-4.0272951339,6.2928809071,53.51,-34.08,63.4410474378,130.52,46.084584401,20.3327048661,50.3707038524,-4.835415599,-4.0272951339,6.2928809071,50.92,24.36,56.4469308289,133.06,51.324584401,-28.9472951339,58.9250274459,-4.835415599,-4.0272951339,6.2928809071,56.16,-24.92,61.4406380175,0.0
2022-03-06 01:30:00,46.5008344553,-24.1011382128,52.3754949208,-4.8491655447,-4.0411382128,6.3123058018,51.35,-20.06,55.1291764858,132.73,-4.8491655447,-4.0411382128,6.3123058018,-4.8491655447,-4.0411382128,6.3123058018,0.0,0.0,0.0,0.0,44.0708344553,-44.8611382128,62.8868839373,-4.8491655447,-4.0411382128,6.3123058018,48.92,-40.82,63.7137253659,132.86,47.1908344553,-38.4611382128,60.8788469767,-4.8491655447,-4.0411382128,6.3123058018,52.04,-34.42,62.3930925664,130.23,44.5108344553,19.6788617872,48.6669496182,-4.8491655447,-4.0411382128,6.3123058018,49.36,23.72,54.7635645297,132.86,50.7508344553,-29.2011382128,58.5521448867,-4.8491655447,-4.0411382128,6.3123058018,55.6,-25.16,61.0277445102,0.0
2022-03-06 02:00:00,44.9052009104,-24.3453815767,51.08008098,-4.9347990896,-3.9453815767,6.3180913131,49.84,-20.4,53.8533712965,132.85,-4.9347990896,-3.9453815767,6.3180913131,-4.9347990896,-3.9453815767,6.3180913131,0.0,0.0,0.0,0.0,42.5352009104,-45.2353815767,62.0925362896,-4.9347990896,-3.9453815767,6.3180913131,47.47,-41.29,62.9147439,133.0,45.5852009104,-38.8153815767,59.8718998278,-4.9347990896,-3.9453815767,6.3180913131,50.52,-34.87,61.3855626349,130.33,42.9852009104,19.6946184233,47.2821900101,-4.9347990896,-3.9453815767,6.3180913131,47.92,23.64,53.4338469512,133.0,45.8652009104,-29.6253815767,54.6010978655,-4.9347990896,-3.9453815767,6.3180913131,50.8,-25.68,56.9218973682,0.0
2022-03-06 02:30:00,44.2007842603,-24.6203215109,50.595153528,-5.0392157397,-3.8903215109,6.3661838435,49.24,-20.73,53.4257475381,133.18,-5.0392157397,-3.8903215109,6.3661838435,-5.0392157397,-3.8903215109,6.3661838435,0.0,0.0,0.0,0.0,41.8707842603,-45.5403215109,61.8634258499,-5.0392157397,-3.8903215109,6.3661838435,46.91,-41.65,62.7317351904,133.34,44.8507842603,-39.1103215109,59.5080674989,-5.0392157397,-3.8903215109,6.3661838435,49.89,-35.22,61.0693089858,130.69,42.3207842603,19.4296784891,46.5678127745,-5.0392157397,-3.8903215109,6.3661838435,47.36,23.32,52.7900748247,133.34,45.0407842603,-28.6903215109,53.4023107663,-5.0392157397,-3.8903215109,6.3661838435,50.08,-24.8,55.8842231761,0.0
2022-03-06 03:00:00,43.1042007021,-24.6539644264,49.656722406,-4.5757992979,-3.8939644264,6.0084022975,47.68,-20.76,52.0034614233,133.41,-4.5757992979,-3.8939644264,6.0084022975,-4.5757992979,-3.8939644264,6.0084022975,0.0,0.0,0.0,0.0,40.8442007021,-45.6939644264,61.2877403401,-4.5757992979,-3.8939644264,6.0084022975,45.42,-41.8,61.726950354,133.53,43.7542007021,-39.1939644264,58.7417817787,-4.5757992979,-3.8939644264,6.0084022975,48.33,-35.3,59.8488003221,130.9,41.2242007021,19.6260355736,45.6575951608,-4.5757992979,-3.8939644264,6.0084022975,45.8,23.52,51.486215631,133.53,35.2642007021,-29.4939644264,45.9723589643,-4.5757992979,-3.8939644264,6.0084022975,39.84,-25.6,47.3559457724,0.0
2022-03-06 03:30:00,41.9745672646,-24.901138129,48.8050302445,-4.3454327354,-3.781138129,5.7601902059,46.32,-21.12,50.9077282935,133.85,-4.3454327354,-3.781138129,5.7601902059,-4.3454327354,-3.781138129,5.7601902059,0.0,0.0,0.0,0.0,39.7745672646,-45.981138129,60.7970498028,-4.3454327354,-3.781138129,5.7601902059,44.12,-42.2,61.0525544101,133.98,42.4745672646,-39.611138129,58.0786632782,-4.3454327354,-3.781138129,5.7601902059,46.82,-35.83,58.9567748439,131.33,40.1345672646,19.418861871,44.5855995348,-4.3454327354,-3.781138129,5.7601902059,44.48,23.2,50.1668256919,133.98,39.2945672646,-30.501138129,49.7431647935,-4.3454327354,-3.781138129,5.7601902059,43.64,-26.72,51.1703820584,0.0
2022-03-06 04:00:00,40.9679338508,-24.9258458451,47.9548683149,-3.9820661492,-3.6258458451,5.3854998755,44.95,-21.3,49.7412555129,133.85,-3.9820661492,-3.6258458451,5.3854998755,-3.9820661492,-3.6258458451,5.3854998755,0.0,0.0,0.0,0.0,38.8379338508,-46.1658458451,60.3296811561,-3.9820661492,-3.6258458451,5.3854998755,42.82,-42.54,60.3589595669,133.98,41.2679338508,-39.8358458451,57.3579722315,-3.9820661492,-3.6258458451,5.3854998755,45.25,-36.21,57.9545218253,131.33,39.1779338508,19.6541541549,43.8314530487,-3.9820661492,-3.6258458451,5.3854998755,43.16,23.28,49.0381891998,133.98,38.5379338508,-30.985845845100002,49.4499240468,-3.9820661492,-3.6258458451,5.3854998755,42.52,-27.36,50.562041098,0.0
2022-03-06 04:30:00,40.0251337162,-24.985293374,47.1834315622,-3.5548662838,-3.535293374,5.013519077,43.58,-21.45,48.5728205893,134.33,-3.5548662838,-3.535293374,5.013519077,-3.5548662838,-3.535293374,5.013519077,0.0,0.0,0.0,0.0,37.9651337162,-46.225293374,59.817465055,-3.5548662838,-3.535293374,5.013519077,41.52,-42.69,59.5512090557,134.45,40.2651337162,-40.175293374,56.8800069521,-3.5548662838,-3.535293374,5.013519077,43.82,-36.64,57.1198914565,131.81,38.2851337162,19.544706626,42.9854280049,-3.5548662838,-3.535293374,5.013519077,41.84,23.08,47.7835955114,134.45,39.6851337162,-30.935293374,50.3180108332,-3.5548662838,-3.535293374,5.013519077,43.24,-27.4,51.190405351,0.0
2022-03-06 05:00:00,39.4614835147,-24.8448609925,46.6312749012,-3.6285164853,-3.4248609925,4.9895695909,43.09,-21.42,48.1203127588,134.33,-3.6285164853,-3.4248609925,4.9895695909,-3.6285164853,-3.4248609925,4.9895695909,0.0,0.0,0.0,0.0,37.4114835147,-46.1548609925,59.4128798494,-3.6285164853,-3.4248609925,4.9895695909,41.04,-42.73,59.2463880756,134.53,39.7514835147,-40.5748609925,56.8022868041,-3.6285164853,-3.4248609925,4.9895695909,43.38,-37.15,57.1134563829,131.89,37.6914835147,19.8151390075,42.5827155478,-3.6285164853,-3.4248609925,4.9895695909,41.32,23.24,47.4071724531,134.53,36.0114835147,-28.2648609925,45.7791362069,-3.6285164853,-3.4248609925,4.9895695909,39.64,-24.84,46.7798589139,0.0
2022-03-06 05:30:00,39.7091336808,-24.8259979056,46.8310310551,-3.6908663192,-3.4359979056,5.0426754599,43.4,-21.39,48.3848333675,134.57,-3.6908663192,-3.4359979056,5.0426754599,-3.6908663192,-3.4359979056,5.0426754599,0.0,0.0,0.0,0.0,37.6391336808,-46.1359979056,59.5418733916,-3.6908663192,-3.4359979056,5.0426754599,41.33,-42.7,59.4260792918,134.73,39.8191336808,-40.6159979056,56.8790180379,-3.6908663192,-3.4359979056,5.0426754599,43.51,-37.18,57.2317438141,132.14,37.9491336808,19.8440020944,42.8243057883,-3.6908663192,-3.4359979056,5.0426754599,41.64,23.28,47.705848698,134.73,35.7091336808,-27.5959979056,45.1296058994,-3.6908663192,-3.4359979056,5.0426754599,39.4,-24.16,46.2175897251,0.0
2022-03-06 06:00:00,39.9592004637,-24.6930675668,46.973240122,-3.4907995363,-3.4530675668,4.9101280048,43.45,-21.24,48.3636237269,134.57,-3.4907995363,-3.4530675668,4.9101280048,-3.4907995363,-3.4530675668,4.9101280048,0.0,0.0,0.0,0.0,37.8992004637,-45.9330675668,59.5499461955,-3.4907995363,-3.4530675668,4.9101280048,41.39,-42.48,59.3100539538,134.73,39.8692004637,-40.4730675668,56.812167217,-3.4907995363,-3.4530675668,4.9101280048,43.36,-37.02,57.0137702665,132.14,38.1892004637,19.8269324332,43.0293188625,-3.4907995363,-3.4530675668,4.9101280048,41.68,23.28,47.7407666465,134.73,37.2292004637,-29.0930675668,47.2484914851,-3.4907995363,-3.4530675668,4.9101280048,40.72,-25.64,48.1199334995,0.0
2022-03-06 06:30:00,44.2692003481,-23.9355976626,50.3256886185,-4.5807996519,-3.6755976626,5.8731374604,48.85,-20.26,52.8846868195,134.36,-4.5807996519,-3.6755976626,5.8731374604,-4.5807996519,-3.6755976626,5.8731374604,0.0,0.0,0.0,0.0,41.9192003481,-45.0055976626,61.5038468617,-4.5807996519,-3.6755976626,5.8731374604,46.5,-41.33,62.2126908275,134.49,43.0192003481,-39.4655976626,58.3796625329,-4.5807996519,-3.6755976626,5.8731374604,47.6,-35.79,59.5540435235,131.93,42.3392003481,20.3244023374,46.9647656918,-4.5807996519,-3.6755976626,5.8731374604,46.92,24.0,52.7018633447,134.49,37.5392003481,-29.1955976626,47.5560141901,-4.5807996519,-3.6755976626,5.8731374604,42.12,-25.52,49.2479928525,0.0
2022-03-06 07:00:00,44.7252502819,-23.6530436831,50.5946092806,-5.2947497181,-3.8730436831,6.56009466,50.02,-19.78,53.7889282288,133.79,-5.2947497181,-3.8730436831,6.56009466,-5.2947497181,-3.8730436831,6.56009466,0.0,0.0,0.0,0.0,42.3552502819,-44.6830436831,61.567374633200004,-5.2947497181,-3.8730436831,6.56009466,47.65,-40.81,62.7373780134,133.95,43.9852502819,-38.5630436831,58.4962441569,-5.2947497181,-3.8730436831,6.56009466,49.28,-34.69,60.2653673348,131.37,42.7852502819,20.5669563169,47.4718583355,-5.2947497181,-3.8730436831,6.56009466,48.08,24.44,53.9351462406,133.95,37.1452502819,-29.4330436831,47.3927597736,-5.2947497181,-3.8730436831,6.56009466,42.44,-25.56,49.5425796664,0.0
2022-03-06 07:30:00,43.8538837153,-23.4322351101,49.7215522602,-5.8261162847,-4.1022351101,7.1254448185,49.68,-19.33,53.308079125,133.55,-5.8261162847,-4.1022351101,7.1254448185,-5.8261162847,-4.1022351101,7.1254448185,0.0,0.0,0.0,0.0,41.4838837153,-44.4322351101,60.7876313486,-5.8261162847,-4.1022351101,7.1254448185,47.31,-40.33,62.1670732784,133.68,44.6338837153,-38.2722351101,58.7958124004,-5.8261162847,-4.1022351101,7.1254448185,50.46,-34.17,60.9409591326,131.07,41.8938837153,20.6577648899,46.7101781521,-5.8261162847,-4.1022351101,7.1254448185,47.72,24.76,53.7611011792,133.68,44.7738837153,-28.3822351101,53.011809371,-5.8261162847,-4.1022351101,7.1254448185,50.6,-24.28,56.1237774923,0.0
2022-03-06 08:00:00,46.0707837468,-22.5948132249,51.313182514,-6.2692162532,-4.2648132249,7.5823284203,52.34,-18.33,55.4568706293,133.34,-6.2692162532,-4.2648132249,7.5823284203,-6.2692162532,-4.2648132249,7.5823284203,0.0,0.0,0.0,0.0,43.5607837468,-43.4848132249,61.5505553333,-6.2692162532,-4.2648132249,7.5823284203,49.83,-39.22,63.4132265383,133.46,46.8507837468,-37.8648132249,60.2390240479,-6.2692162532,-4.2648132249,7.5823284203,53.12,-33.6,62.8545495569,130.82,44.0107837468,21.2951867751,48.8920654686,-6.2692162532,-4.2648132249,7.5823284203,50.28,25.56,56.4038296572,133.46,49.2907837468,-28.9448132249,57.1610319623,-6.2692162532,-4.2648132249,7.5823284203,55.56,-24.68,60.7948682045,0.0
2022-03-06 08:30:00,49.0998503947,-22.1645731295,53.8708048092,-7.0401496053,-4.5645731295,8.3904132389,56.14,-17.6,58.8341703434,132.93,-7.0401496053,-4.5645731295,8.3904132389,-7.0401496053,-4.5645731295,8.3904132389,0.0,0.0,0.0,0.0,46.4098503947,-42.9445731295,63.2306142223,-7.0401496053,-4.5645731295,8.3904132389,53.45,-38.38,65.8021800551,133.08,50.1598503947,-36.6245731295,62.1077285733,-7.0401496053,-4.5645731295,8.3904132389,57.2,-32.06,65.5719726713,130.49,46.9198503947,21.5954268705,51.651087334,-7.0401496053,-4.5645731295,8.3904132389,53.96,26.16,59.9668841945,133.08,47.6398503947,-27.1245731295,54.8205966137,-7.0401496053,-4.5645731295,8.3904132389,54.68,-22.56,59.1511284761,0.0
2022-03-06 09:00:00,50.2850335867,-21.7277677829,54.7784674452,-5.5949664133,-4.8677677829,7.4161184156,55.88,-16.86,58.3680905975,132.68,-5.5949664133,-4.8677677829,7.4161184156,-5.5949664133,-4.8677677829,7.4161184156,0.0,0.0,0.0,0.0,47.5950335867,-42.3577677829,63.7139522684,-5.5949664133,-4.8677677829,7.4161184156,53.19,-37.49,65.0743897397,132.82,53.9350335867,-35.3777677829,64.5025139145,-5.5949664133,-4.8677677829,7.4161184156,59.53,-30.51,66.8930564409,130.13,48.0850335867,21.6122322171,52.7186782501,-5.5949664133,-4.8677677829,7.4161184156,53.68,26.48,59.8559337075,132.82,50.2450335867,-26.0677677829,56.6046987211,-5.5949664133,-4.8677677829,7.4161184156,55.84,-21.2,59.7289343618,0.0
2022-03-06 09:30:00,54.282716972,-22.002259455,58.5722868171,-8.787283028000001,-5.112259455,10.1661959331,63.07,-16.89,65.2923961882,132.0,-8.787283028000001,-5.112259455,10.1661959331,-8.787283028000001,-5.112259455,10.1661959331,0.0,0.0,0.0,0.0,51.272716972,-42.502259455,66.5983000119,-8.787283028000001,-5.112259455,10.1661959331,60.06,-37.39,70.7475490742,132.12,56.862716972,-30.902259455,64.7172173448,-8.787283028000001,-5.112259455,10.1661959331,65.65,-25.79,70.5340102362,129.76,51.932716972,21.447740545,56.1872998691,-8.787283028000001,-5.112259455,10.1661959331,60.72,26.56,66.2748217651,132.12,50.172716972,-25.432259455,56.2503453264,-8.787283028000001,-5.112259455,10.1661959331,58.96,-20.32,62.3633225542,0.0
2022-03-06 10:00:00,56.0651002842,-28.5045573327,62.8951926511,-9.1248997158,-5.2345573327,10.519714126,65.19,-23.27,69.2187041196,132.0,-9.1248997158,-5.2345573327,10.519714126,-9.1248997158,-5.2345573327,10.519714126,0.0,0.0,0.0,0.0,53.0151002842,-48.7445573327,72.0182805107,-9.1248997158,-5.2345573327,10.519714126,62.14,-43.51,75.8584187813,132.12,61.3951002842,-19.9945573327,64.5688830773,-9.1248997158,-5.2345573327,10.519714126,70.52,-14.76,72.0480950477,129.76,53.8351002842,15.2454426673,55.9521361946,-9.1248997158,-5.2345573327,10.519714126,62.96,20.48,66.2071899419,132.12,50.3151002842,-16.9945573327,53.1076670129,-9.1248997158,-5.2345573327,10.519714126,59.44,-11.76,60.5921711115,0.0
2022-03-06 10:30:00,57.7986670091,-27.2386004493,63.8954400757,-7.9813329909,-4.8686004493,9.3490612708,65.78,-22.37,69.4796754454,132.05,-7.9813329909,-4.8686004493,9.3490612708,-7.9813329909,-4.8686004493,9.3490612708,0.0,0.0,0.0,0.0,54.7186670091,-47.4586004493,72.4323910682,-7.9813329909,-4.8686004493,9.3490612708,62.7,-42.59,75.7970850363,132.19,62.7886670091,-18.9686004493,65.5913447628,-7.9813329909,-4.8686004493,9.3490612708,70.77,-14.1,72.1609513518,131.43,55.5386670091,16.4113995507,57.9126719153,-7.9813329909,-4.8686004493,9.3490612708,63.52,21.28,66.9897663826,132.19,53.4186670091,-17.5486004493,56.2272830818,-7.9813329909,-4.8686004493,9.3490612708,61.4,-12.68,62.6956330218,0.0
2022-03-06 11:00:00,56.4599670145,-26.4259100383,62.3382434516,-4.3100329855,-4.0659100383,5.9252011591,60.77,-22.36,64.7530887294,132.05,-4.3100329855,-4.0659100383,5.9252011591,-4.3100329855,-4.0659100383,5.9252011591,0.0,0.0,0.0,0.0,53.6499670145,-46.6459100383,71.0926148341,-4.3100329855,-4.0659100383,5.9252011591,57.96,-42.58,71.9195244701,132.19,59.8699670145,-18.5159100383,62.6677897716,-4.3100329855,-4.0659100383,5.9252011591,64.18,-14.45,65.7865860187,131.43,54.2899670145,16.9740899617,56.8816336656,-4.3100329855,-4.0659100383,5.9252011591,58.6,21.04,62.2626822423,132.19,52.2099670145,-14.865910038300001,54.2851355061,-4.3100329855,-4.0659100383,5.9252011591,56.52,-10.8,57.5425963961,0.0
2022-03-06 11:30:00,57.7493003791,-25.0127394363,62.9334476124,-3.8806996208999998,-3.8627394363,5.4754529951,61.63,-21.15,65.1581107768,131.85,-3.8806996208999998,-3.8627394363,5.4754529951,-3.8806996208999998,-3.8627394363,5.4754529951,0.0,0.0,0.0,0.0,54.7993003791,-45.2327394363,71.0560626474,-3.8806996208999998,-3.8627394363,5.4754529951,58.68,-41.37,71.7970702745,131.96,61.4793003791,-17.4927394363,63.9194830086,-3.8806996208999998,-3.8627394363,5.4754529951,65.36,-13.63,66.7660579936,131.32,55.5593003791,18.2972605637,58.4946630279,-3.8806996208999998,-3.8627394363,5.4754529951,59.44,22.16,63.4364185622,131.96,52.0393003791,-15.7027394363,54.3568285475,-3.8806996208999998,-3.8627394363,5.4754529951,55.92,-11.84,57.1597060874,0.0
2022-03-06 12:00:00,61.3641503838,-25.9811385902,66.6376658863,-9.0758496162,-5.2111385902,10.4655153557,70.44,-20.77,73.438317655,131.72,-9.0758496162,-5.2111385902,10.4655153557,-9.0758496162,-5.2111385902,10.4655153557,0.0,0.0,0.0,0.0,58.0641503838,-45.9611385902,74.0531688742,-9.0758496162,-5.2111385902,10.4655153557,67.14,-40.75,78.5387935991,131.86,66.5341503838,-17.1111385902,68.6992302079,-9.0758496162,-5.2111385902,10.4655153557,75.61,-11.9,76.5407218414,131.22,58.9241503838,17.1888614098,61.380065616,-9.0758496162,-5.2111385902,10.4655153557,68.0,22.4,71.5944131899,131.86,59.6441503838,-15.4911385902,61.6230480407,-9.0758496162,-5.2111385902,10.4655153557,68.72,-10.28,69.4846515426,0.0
2022-03-06 12:30:00,62.827017343,-25.1455419338,67.6722423699,-6.672982657,-4.6555419338,8.1365083566,69.5,-20.49,72.4575054773,131.14,-6.672982657,-4.6555419338,8.1365083566,-6.672982657,-4.6555419338,8.1365083566,0.0,0.0,0.0,0.0,59.557017343,-45.0855419338,74.6976867531,-6.672982657,-4.6555419338,8.1365083566,66.23,-40.43,77.5950887621,131.24,66.347017343,-16.5155419338,68.3717034722,-6.672982657,-4.6555419338,8.1365083566,73.02,-11.86,73.9768882828,130.47,60.407017343,17.9044580662,63.0045820788,-6.672982657,-4.6555419338,8.1365083566,67.08,22.56,70.7720283728,131.24,63.727017343,-14.6555419338,65.3905012124,-6.672982657,-4.6555419338,8.1365083566,70.4,-10.0,71.1066804175,0.0
2022-03-06 13:00:00,61.1213504837,-25.7786004074,66.3351771228,-7.2886495163,-4.7386004074,8.6936037172,68.41,-21.04,71.57240879,130.93,-7.2886495163,-4.7386004074,8.6936037172,-7.2886495163,-4.7386004074,8.6936037172,0.0,0.0,0.0,0.0,57.9213504837,-45.7086004074,73.784544405,-7.2886495163,-4.7386004074,8.6936037172,65.21,-40.97,77.012239287,131.06,66.2413504837,-16.8786004074,68.3579085814,-7.2886495163,-4.7386004074,8.6936037172,73.53,-12.14,74.5254352554,130.3,58.7513504837,17.2613995926,61.2346070418,-7.2886495163,-4.7386004074,8.6936037172,66.04,22.0,69.6080570049,131.06,61.1913504837,-14.9386004074,62.9884366861,-7.2886495163,-4.7386004074,8.6936037172,68.48,-10.2,69.235470678,0.0
2022-03-06 13:30:00,61.5026671745,-25.6257579778,66.6277535379,-6.0373328255,-4.2557579778,7.3865325838,67.54,-21.37,70.8401616317,131.13,-6.0373328255,-4.2557579778,7.3865325838,-6.0373328255,-4.2557579778,7.3865325838,0.0,0.0,0.0,0.0,58.3326671745,-45.8557579778,74.1987237047,-6.0373328255,-4.2557579778,7.3865325838,64.37,-41.6,76.6423962308,131.26,66.0226671745,-16.6357579778,68.0862763288,-6.0373328255,-4.2557579778,7.3865325838,72.06,-12.38,73.1157165047,130.45,59.1626671745,18.0242420222,61.8473482671,-6.0373328255,-4.2557579778,7.3865325838,65.2,22.28,68.9016574547,131.26,57.0026671745,-14.4157579778,58.7972630577,-6.0373328255,-4.2557579778,7.3865325838,63.04,-10.16,63.8534822856,0.0
2022-03-06 14:00:00,61.9228840714,-26.2429398094,67.2542598023,-6.4071159286,-4.5229398094,7.8427112048000005,68.33,-21.72,71.6990048745,132.08,-6.4071159286,-4.5229398094,7.8427112048000005,-6.4071159286,-4.5229398094,7.8427112048000005,0.0,0.0,0.0,0.0,58.7128840714,-46.542939809399996,74.92294709949999,-6.4071159286,-4.5229398094,7.8427112048000005,65.12,-42.02,77.5002890317,132.17,65.6128840714,-17.3829398094,67.8764845332,-6.4071159286,-4.5229398094,7.8427112048000005,72.02,-12.86,73.1591416024,131.4,59.5928840714,17.5570601906,62.1253748035,-6.4071159286,-4.5229398094,7.8427112048000005,66.0,22.08,69.595448127,132.17,55.9528840714,-14.9629398094,57.9190366256,-6.4071159286,-4.5229398094,7.8427112048000005,62.36,-10.44,63.2278672739,0.0
2022-03-06 14:30:00,60.6825843923,-26.7853177609,66.3312090654,-6.5574156077,-4.6753177609000005,8.0534648206,67.24,-22.11,70.7818458363,132.65,-6.5574156077,-4.6753177609000005,8.0534648206,-6.5574156077,-4.6753177609000005,8.0534648206,0.0,0.0,0.0,0.0,57.5525843923,-47.1353177609,74.3911160735,-6.5574156077,-4.6753177609000005,8.0534648206,64.11,-42.46,76.8956676283,132.74,65.1125843923,-18.3553177609,67.650323993,-6.5574156077,-4.6753177609000005,8.0534648206,71.67,-13.68,72.9639040896,132.0,58.4025843923,17.1646822391,60.8727211489,-6.5574156077,-4.6753177609000005,8.0534648206,64.96,21.84,68.5331102461,132.74,54.2425843923,-13.5553177609,55.9106841414,-6.5574156077,-4.6753177609000005,8.0534648206,60.8,-8.88,61.4450518756,0.0
2022-03-06 15:00:00,59.9181507683,-26.8019228182,65.6393773451,-4.2518492317,-3.9719228182,5.8184527808,64.17,-22.83,68.1101886651,132.65,-4.2518492317,-3.9719228182,5.8184527808,-4.2518492317,-3.9719228182,5.8184527808,0.0,0.0,0.0,0.0,56.9281507683,-47.3419228182,74.0410157009,-4.2518492317,-3.9719228182,5.8184527808,61.18,-43.37,74.9929950062,132.74,63.5381507683,-17.7619228182,65.9741048083,-4.2518492317,-3.9719228182,5.8184527808,67.79,-13.79,69.1783795705,132.0,57.7481507683,17.4680771818,60.3322686262,-4.2518492317,-3.9719228182,5.8184527808,62.0,21.44,65.6023902004,132.74,54.1481507683,-14.2919228182,56.0025114568,-4.2518492317,-3.9719228182,5.8184527808,58.4,-10.32,59.3048261105,0.0
2022-03-06 15:30:00,58.77371739,-27.9394249867,65.0765804605,-5.97628261,-4.4894249867,7.4746833074,64.75,-23.45,68.8655574289,133.17,-5.97628261,-4.4894249867,7.4746833074,-5.97628261,-4.4894249867,7.4746833074,0.0,0.0,0.0,0.0,55.74371739,-48.2794249867,73.7445923814,-5.97628261,-4.4894249867,7.4746833074,61.72,-43.79,75.6764329233,133.24,63.18371739,-18.2894249867,65.777543353,-5.97628261,-4.4894249867,7.4746833074,69.16,-13.8,70.5233691765,132.51,56.54371739,16.0305750133,58.7721984576,-5.97628261,-4.4894249867,7.4746833074,62.52,20.52,65.8013738458,133.24,52.54371739,-15.0094249867,54.6454488095,-5.97628261,-4.4894249867,7.4746833074,58.52,-10.52,59.4580591678,0.0
2022-03-06 16:00:00,59.8256836972,-28.1387045326,66.1127757896,-7.2943163028,-4.8687045326,8.769910726500001,67.12,-23.27,71.0393362863,132.61,-7.2943163028,-4.8687045326,8.769910726500001,-7.2943163028,-4.8687045326,8.769910726500001,0.0,0.0,0.0,0.0,56.6756836972,-48.4687045326,74.5744489863,-7.2943163028,-4.8687045326,8.769910726500001,63.97,-43.6,77.4152497897,132.74,64.5256836972,-18.4387045326,67.1084918727,-7.2943163028,-4.8687045326,8.769910726500001,71.82,-13.57,73.0907470204,131.89,57.5856836972,15.891295467399999,59.738130524,-7.2943163028,-4.8687045326,8.769910726500001,64.88,20.76,68.120422782,132.74,54.3056836972,-15.7487045326,56.5431602961,-7.2943163028,-4.8687045326,8.769910726500001,61.6,-10.88,62.5534523428,0.0
2022-03-06 16:30:00,61.5825170801,-27.0642691762,67.2672362742,-9.2674829199,-5.4642691762,10.758460731,70.85,-21.6,74.0694437673,132.61,-9.2674829199,-5.4642691762,10.758460731,-9.2674829199,-5.4642691762,10.758460731,0.0,0.0,0.0,0.0,58.2525170801,-47.1542691762,74.9458527719,-9.2674829199,-5.4642691762,10.758460731,67.52,-41.69,79.3536798139,132.74,67.3225170801,-18.3342691762,69.774398831,-9.2674829199,-5.4642691762,10.758460731,76.59,-12.87,77.6637946536,131.89,59.1725170801,16.4557308238,61.4180580492,-9.2674829199,-5.4642691762,10.758460731,68.44,21.92,71.864594899,132.74,59.2925170801,-15.1442691762,61.1960086164,-9.2674829199,-5.4642691762,10.758460731,68.56,-9.68,69.239988446,0.0
2022-03-06 17:00:00,63.5308002766,-26.3826119724,68.7910226576,-10.9291997234,-5.8426119724,12.3928818784,74.46,-20.54,77.241071976,131.67,-10.9291997234,-5.8426119724,12.3928818784,-10.9291997234,-5.8426119724,12.3928818784,0.0,0.0,0.0,0.0,60.0108002766,-46.3626119724,75.8339497768,-10.9291997234,-5.8426119724,12.3928818784,70.94,-40.52,81.6967196404,131.79,69.8108002766,-17.6326119724,72.0031724317,-10.9291997234,-5.8426119724,12.3928818784,80.74,-11.79,81.5962725864,131.02,60.9908002766,16.9573880276,63.3042710021,-10.9291997234,-5.8426119724,12.3928818784,71.92,22.8,75.4475075798,131.79,72.9908002766,-15.2826119724,74.5735553244,-10.9291997234,-5.8426119724,12.3928818784,83.92,-9.44,84.4492747157,0.0
2022-03-06 17:30:00,65.1940336286,-26.1313631405,70.2361029696,-12.5859663714,-6.3613631405,14.1022512567,77.78,-19.77,80.2532323337,131.06,-12.5859663714,-6.3613631405,14.1022512567,-12.5859663714,-6.3613631405,14.1022512567,0.0,0.0,0.0,0.0,61.5240336286,-46.0513631405,76.8500797725,-12.5859663714,-6.3613631405,14.1022512567,74.11,-39.69,84.0689490835,131.21,72.1440336286,-16.7213631405,74.056502574,-12.5859663714,-6.3613631405,14.1022512567,84.73,-10.36,85.3610127634,130.3,62.5740336286,17.1986368595,64.8945513459,-12.5859663714,-6.3613631405,14.1022512567,75.16,23.56,78.7661043851,131.21,63.6940336286,-12.3613631405,64.8824569401,-12.5859663714,-6.3613631405,14.1022512567,76.28,-6.0,76.5156088651,0.0
2022-03-06 18:00:00,65.3200501161,-26.2234048325,70.3873277528,-13.4599498839,-6.5434048325,14.9661751185,78.78,-19.68,81.2009285661,131.06,-13.4599498839,-6.5434048325,14.9661751185,-13.4599498839,-6.5434048325,14.9661751185,0.0,0.0,0.0,0.0,61.6200501161,-46.0634048325,76.9341786274,-13.4599498839,-6.5434048325,14.9661751185,75.08,-39.52,84.8459592438,131.21,72.6300501161,-16.8634048325,74.5620453208,-13.4599498839,-6.5434048325,14.9661751185,86.09,-10.32,86.7063463652,130.3,62.7000501161,16.9365951675,64.9472442867,-13.4599498839,-6.5434048325,14.9661751185,76.16,23.48,79.6972772433,131.21,73.0200501161,-12.1034048325,74.0163504065,-13.4599498839,-6.5434048325,14.9661751185,86.48,-5.5600000000000005,86.6585483377,0.0
