Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-06 18:30:00,66.7463667789,-25.3219317019,71.3882182387,-13.6036332211,-6.6919317019,15.1605008729,80.35,-18.63,82.481509443,130.82,-13.6036332211,-6.6919317019,15.1605008729,-13.6036332211,-6.6919317019,15.1605008729,0.0,0.0,0.0,0.0,62.9463667789,-45.0519317019,77.4075037754,-13.6036332211,-6.6919317019,15.1605008729,76.55,-38.36,85.6235487468,130.93,74.2963667789,-15.9319317019,75.9853707256,-13.6036332211,-6.6919317019,15.1605008729,87.9,-9.24,88.3843176135,130.01,64.0363667789,17.6680682981,66.4290366303,-13.6036332211,-6.6919317019,15.1605008729,77.64,24.36,81.371857543,130.93,74.2363667789,-12.8919317019,75.3474621705,-13.6036332211,-6.6919317019,15.1605008729,87.84,-6.2,88.0585350775,0.0
2022-03-06 19:00:00,66.7254335878,-24.9444457074,71.2355870274,-11.6245664122,-6.6744457074,13.4044309754,78.35,-18.27,80.4519446626,130.29,-11.6245664122,-6.6744457074,13.4044309754,-11.6245664122,-6.6744457074,13.4044309754,0.0,0.0,0.0,0.0,63.0354335878,-44.7444457074,77.3015608463,-11.6245664122,-6.6744457074,13.4044309754,74.66,-38.07,83.8059693578,130.41,75.8054335878,-15.2644457074,77.3270138062,-11.6245664122,-6.6744457074,13.4044309754,87.43,-8.59,87.8509703987,129.54,64.0554335878,18.0055542926,66.5379482514,-11.6245664122,-6.6744457074,13.4044309754,75.68,24.68,79.602542673,130.41,77.6154335878,-12.4344457074,78.6051586798,-11.6245664122,-6.6744457074,13.4044309754,89.24,-5.76,89.4256965307,0.0
2022-03-06 19:30:00,66.6027835622,-25.5553743701,71.3372829412,-12.8472164378,-6.4253743701,14.364414572,79.45,-19.13,81.7206179614,130.43,-12.8472164378,-6.4253743701,14.364414572,-12.8472164378,-6.4253743701,14.364414572,0.0,0.0,0.0,0.0,62.8627835622,-45.4853743701,77.5928401257,-12.8472164378,-6.4253743701,14.364414572,75.71,-39.06,85.1920635975,130.55,73.5827835622,-15.9653743701,75.2948817353,-12.8472164378,-6.4253743701,14.364414572,86.43,-9.54,86.9549107296,129.54,63.9927835622,17.8146256299,66.4261788331,-12.8472164378,-6.4253743701,14.364414572,76.84,24.24,80.5727199491,130.55,72.3527835622,-15.9853743701,74.0976213043,-12.8472164378,-6.4253743701,14.364414572,85.2,-9.56,85.7346697667,0.0
2022-03-06 20:00:00,64.4834835782,-26.8856624847,69.8638569049,-11.6165164218,-6.0656624847,13.1047974099,76.1,-20.82,78.8966564564,130.96,-11.6165164218,-6.0656624847,13.1047974099,-11.6165164218,-6.0656624847,13.1047974099,0.0,0.0,0.0,0.0,60.9234835782,-46.8956624847,76.8822086778,-11.6165164218,-6.0656624847,13.1047974099,72.54,-40.83,83.2414590213,131.12,70.8934835782,-16.9956624847,72.9022534436,-11.6165164218,-6.0656624847,13.1047974099,82.51,-10.93,83.2307935803,130.2,61.9834835782,16.6943375153,64.1923137266,-11.6165164218,-6.0656624847,13.1047974099,73.6,22.76,77.0388058059,131.12,75.7834835782,-13.4656624847,76.9705167542,-11.6165164218,-6.0656624847,13.1047974099,87.4,-7.4,87.7127128756,0.0
2022-03-06 20:30:00,62.4921002619,-28.193108337399998,68.5573770857,-10.7178997381,-5.7431083374,12.1596327318,73.21,-22.45,76.5748431275,131.46,-10.7178997381,-5.7431083374,12.1596327318,-10.7178997381,-5.7431083374,12.1596327318,0.0,0.0,0.0,0.0,59.0821002619,-48.1431083374,76.2132104805,-10.7178997381,-5.7431083374,12.1596327318,69.8,-42.4,81.6688435084,131.56,68.2121002619,-18.3931083374,70.6484044862,-10.7178997381,-5.7431083374,12.1596327318,78.93,-12.65,79.9372716572,130.64,60.0821002619,15.3368916626,62.0087011455,-10.7178997381,-5.7431083374,12.1596327318,70.8,21.08,73.8715533883,131.56,67.5621002619,-16.6631083374,69.5866120117,-10.7178997381,-5.7431083374,12.1596327318,78.28,-10.92,79.037995926,0.0
2022-03-06 21:00:00,59.2685336736,-28.9623156031,65.9664673066,-9.6814663264,-5.4323156031,11.1013892392,68.95,-23.53,72.8543986318,131.46,-9.6814663264,-5.4323156031,11.1013892392,-9.6814663264,-5.4323156031,11.1013892392,0.0,0.0,0.0,0.0,56.0685336736,-49.0223156031,74.4772978524,-9.6814663264,-5.4323156031,11.1013892392,65.75,-43.59,78.8869482234,131.65,64.8785336736,-19.8323156031,67.8420582959,-9.6814663264,-5.4323156031,11.1013892392,74.56,-14.4,75.9378272009,130.75,56.9985336736,14.727684396899999,58.8705149344,-9.6814663264,-5.4323156031,11.1013892392,66.68,20.16,69.6609503237,131.65,58.0785336736,-16.7123156031,60.4352344787,-9.6814663264,-5.4323156031,11.1013892392,67.76,-11.28,68.6924741147,0.0
2022-03-06 21:30:00,57.0603336276,-29.7975677033,64.3721734504,-8.9196663724,-5.1175677033,10.2834793428,65.98,-24.68,70.4447499818,131.76,-8.9196663724,-5.1175677033,10.2834793428,-8.9196663724,-5.1175677033,10.2834793428,0.0,0.0,0.0,0.0,54.0103336276,-50.0975677033,73.6673769613,-8.9196663724,-5.1175677033,10.2834793428,62.93,-44.98,77.3523451487,131.9,62.3103336276,-21.1575677033,65.8044097907,-8.9196663724,-5.1175677033,10.2834793428,71.23,-16.04,73.0136596809,131.09,54.9203336276,14.3624322967,56.7672661597,-8.9196663724,-5.1175677033,10.2834793428,63.84,19.48,66.7459062415,131.9,51.0403336276,-19.4375677033,54.6162493681,-8.9196663724,-5.1175677033,10.2834793428,59.96,-14.32,61.6462813153,0.0
2022-03-06 22:00:00,54.4880170019,-31.4994330738,62.9377333621,-7.8219829981,-4.7394330738,9.1457992479,62.31,-26.76,67.813226586,132.62,-7.8219829981,-4.7394330738,9.1457992479,-7.8219829981,-4.7394330738,9.1457992479,0.0,0.0,0.0,0.0,51.6280170019,-51.9494330738,73.2406699603,-7.8219829981,-4.7394330738,9.1457992479,59.45,-47.21,75.9149958836,132.76,58.9780170019,-22.7094330738,63.1990889175,-7.8219829981,-4.7394330738,9.1457992479,66.8,-17.97,69.1748574267,132.03,52.4980170019,12.9805669262,54.0789876649,-7.8219829981,-4.7394330738,9.1457992479,60.32,17.72,62.8689175984,132.76,49.8180170019,-17.6594330738,52.8553724278,-7.8219829981,-4.7394330738,9.1457992479,57.64,-12.92,59.0702632464,0.0
2022-03-06 22:30:00,50.9237002127,-32.1446051003,60.2204191318,-6.5362997873,-4.3946051003,7.8762788737000005,57.46,-27.75,63.8099843285,133.34,-6.5362997873,-4.3946051003,7.8762788737000005,-6.5362997873,-4.3946051003,7.8762788737000005,0.0,0.0,0.0,0.0,48.3037002127,-52.4346051003,71.2926031665,-6.5362997873,-4.3946051003,7.8762788737000005,54.84,-48.04,72.9058790496,133.48,55.3137002127,-23.5746051003,60.1279255991,-6.5362997873,-4.3946051003,7.8762788737000005,61.85,-19.18,64.7556553515,132.75,49.0637002127,11.9653948997,50.5016569398,-6.5362997873,-4.3946051003,7.8762788737000005,55.6,16.36,57.9569633435,133.48,42.3837002127,-18.8746051003,46.3964304814,-6.5362997873,-4.3946051003,7.8762788737000005,48.92,-14.48,51.018004665,0.0
2022-03-06 23:00:00,48.3207169553,-32.6333399685,58.308031733,-5.3192830447,-4.0233399685,6.6694854833,53.64,-28.61,60.7929412021,132.77,-5.3192830447,-4.0233399685,6.6694854833,-5.3192830447,-4.0233399685,6.6694854833,0.0,0.0,0.0,0.0,45.8707169553,-52.9233399685,70.0357236517,-5.3192830447,-4.0233399685,6.6694854833,51.19,-48.9,70.7928393272,132.88,52.3007169553,-24.1733399685,57.6169711047,-5.3192830447,-4.0233399685,6.6694854833,57.62,-20.15,61.041681661,132.18,46.5207169553,11.3766600315,47.8916015551,-5.3192830447,-4.0233399685,6.6694854833,51.84,15.4,54.0790680393,132.88,41.9607169553,-20.3833399685,46.6495692979,-5.3192830447,-4.0233399685,6.6694854833,47.28,-16.36,50.0304707154,0.0
2022-03-06 23:30:00,46.026950213,-33.0788002354,56.6805713708,-4.793049787,-3.7088002354,6.0604063764,50.82,-29.37,58.6964164153,132.77,-4.793049787,-3.7088002354,6.0604063764,-4.793049787,-3.7088002354,6.0604063764,0.0,0.0,0.0,0.0,43.716950213,-53.7188002354,69.2595208953,-4.793049787,-3.7088002354,6.0604063764,48.51,-50.01,69.6722340678,132.88,49.506950213,-25.1188002354,55.5147930254,-4.793049787,-3.7088002354,6.0604063764,54.3,-21.41,58.3684683712,132.18,44.366950213,11.5711997646,45.8510516258,-4.793049787,-3.7088002354,6.0604063764,49.16,15.28,51.4799378399,132.88,43.566950213,-22.0688002354,48.8375991905,-4.793049787,-3.7088002354,6.0604063764,48.36,-18.36,51.7279344262,0.0
2022-03-07 00:00:00,47.8077002564,-32.4784558889,57.7964211758,-4.2722997436,-3.4884558889,5.5156023776000005,52.08,-28.99,59.6049200989,133.93,-4.2722997436,-3.4884558889,5.5156023776000005,-4.2722997436,-3.4884558889,5.5156023776000005,0.0,0.0,0.0,0.0,45.4077002564,-53.1084558889,69.8739388433,-4.2722997436,-3.4884558889,5.5156023776000005,49.68,-49.62,70.2157161895,134.07,49.1677002564,-25.1584558889,55.2305228222,-4.2722997436,-3.4884558889,5.5156023776000005,53.44,-21.67,57.6664763966,133.45,46.0877002564,12.1915441111,47.672946864400004,-4.2722997436,-3.4884558889,5.5156023776000005,50.36,15.68,52.7445921399,134.07,45.4877002564,-22.9284558889,50.9396207687,-4.2722997436,-3.4884558889,5.5156023776000005,49.76,-19.44,53.4225720085,0.0
2022-03-07 00:30:00,47.1006168678,-32.7701052572,57.3789848978,-4.7193831322,-3.6401052572,5.960112703,51.82,-29.13,59.4463564905,133.78,-4.7193831322,-3.6401052572,5.960112703,-4.7193831322,-3.6401052572,5.960112703,0.0,0.0,0.0,0.0,44.7206168678,-53.3801052572,69.6374124326,-4.7193831322,-3.6401052572,5.960112703,49.44,-49.74,70.1311713862,133.92,50.5506168678,-24.3401052572,56.1053080345,-4.7193831322,-3.6401052572,5.960112703,55.27,-20.7,59.019174003,133.45,45.3606168678,11.8398947428,46.8803655078,-4.7193831322,-3.6401052572,5.960112703,50.08,15.48,52.4179053378,133.92,42.2406168678,-20.8001052572,47.0841171956,-4.7193831322,-3.6401052572,5.960112703,46.96,-17.16,49.9970719143,0.0
2022-03-07 01:00:00,47.2363502118,-32.716734743399996,57.4600514584,-6.3836497882,-4.2067347434,7.6451031268000005,53.62,-28.51,60.7282841846,133.78,-6.3836497882,-4.2067347434,7.6451031268000005,-6.3836497882,-4.2067347434,7.6451031268000005,0.0,0.0,0.0,0.0,44.7763502118,-53.1967347434,69.5328276834,-6.3836497882,-4.2067347434,7.6451031268000005,51.16,-48.99,70.8333657255,133.92,51.7563502118,-24.546734743400002,57.2823007029,-6.3836497882,-4.2067347434,7.6451031268000005,58.14,-20.34,61.5952530639,133.26,45.4563502118,11.5932652566,46.9114439544,-6.3836497882,-4.2067347434,7.6451031268000005,51.84,15.8,54.1943318069,133.92,45.0963502118,-20.2067347434,49.416524882,-6.3836497882,-4.2067347434,7.6451031268000005,51.48,-16.0,53.9090938525,0.0
2022-03-07 01:30:00,45.9277669151,-32.9048772923,56.4985904553,-6.6522330849,-4.3148772923,7.9290838729,52.58,-28.59,59.8501837925,133.59,-6.6522330849,-4.3148772923,7.9290838729,-6.6522330849,-4.3148772923,7.9290838729,0.0,0.0,0.0,0.0,43.5077669151,-53.4448772923,68.915025145,-6.6522330849,-4.3148772923,7.9290838729,50.16,-49.13,70.2124098718,133.71,50.4777669151,-24.8948772923,56.2828558989,-6.6522330849,-4.3148772923,7.9290838729,57.13,-20.58,60.7237457672,133.04,44.1877669151,11.6051227077,45.6862957352,-6.6522330849,-4.3148772923,7.9290838729,50.84,15.92,53.2743090054,133.71,37.8677669151,-20.4748772923,43.0486744427,-6.6522330849,-4.3148772923,7.9290838729,44.52,-16.16,47.3621790039,0.0
2022-03-07 02:00:00,44.5459168701,-33.3228596937,55.6304924296,-6.9740831299,-4.3628596937,8.2263223988,51.52,-28.96,59.1015397431,133.59,-6.9740831299,-4.3628596937,8.2263223988,-6.9740831299,-4.3628596937,8.2263223988,0.0,0.0,0.0,0.0,42.1859168701,-54.1028596937,68.6059108912,-6.9740831299,-4.3628596937,8.2263223988,49.16,-49.74,69.934063231,133.71,49.0959168701,-25.1628596937,55.1686374789,-6.9740831299,-4.3628596937,8.2263223988,56.07,-20.8,59.803719784,133.04,42.8259168701,11.557140306299999,44.357937822,-6.9740831299,-4.3628596937,8.2263223988,49.8,15.92,52.2827543268,133.71,36.1059168701,-21.7228596937,42.1369180921,-6.9740831299,-4.3628596937,8.2263223988,43.08,-17.36,46.4462700332,0.0
2022-03-07 02:30:00,43.9373169036,-33.373956549,55.1752552547,-6.8326830964,-4.293956549,8.0699207642,50.77,-29.08,58.5084549446,134.36,-6.8326830964,-4.293956549,8.0699207642,-6.8326830964,-4.293956549,8.0699207642,0.0,0.0,0.0,0.0,41.6073169036,-54.243956549,68.3635549251,-6.8326830964,-4.293956549,8.0699207642,48.44,-49.95,69.5804290013,134.48,48.3873169036,-25.173956549,54.5441154063,-6.8326830964,-4.293956549,8.0699207642,55.22,-20.88,59.0357755941,133.83,42.2473169036,11.666043451,43.8284423103,-6.8326830964,-4.293956549,8.0699207642,49.08,15.96,51.6097665176,134.48,40.1273169036,-21.653956549,45.5970985492,-6.8326830964,-4.293956549,8.0699207642,46.96,-17.36,50.0660683497,0.0
2022-03-07 03:00:00,43.1329168388,-32.1699292711,53.8084832004,-6.0370831612,-4.1199292711,7.3089117038,49.17,-28.05,56.6082273172,134.52,-6.0370831612,-4.1199292711,7.3089117038,-6.0370831612,-4.1199292711,7.3089117038,0.0,0.0,0.0,0.0,41.0729168388,-53.3299292711,67.313192271,-6.0370831612,-4.1199292711,7.3089117038,47.11,-49.21,68.1247106416,134.66,46.8529168388,-27.4699292711,54.3119952723,-6.0370831612,-4.1199292711,7.3089117038,52.89,-23.35,57.8150032431,134.0,41.4429168388,12.8400707289,43.3864353506,-6.0370831612,-4.1199292711,7.3089117038,47.48,16.96,50.4181713274,134.66,40.5229168388,-23.7599292711,46.9748978508,-6.0370831612,-4.1199292711,7.3089117038,46.56,-19.64,50.5327933129,0.0
2022-03-07 03:30:00,43.1757001214,-24.2761822304,49.5325560077,-5.6442998786,-3.9861822304,6.9099761138,48.82,-20.29,52.8684830499,134.64,-5.6442998786,-3.9861822304,6.9099761138,-5.6442998786,-3.9861822304,6.9099761138,0.0,0.0,0.0,0.0,40.8457001214,-45.3461822304,61.0298899006,-5.6442998786,-3.9861822304,6.9099761138,46.49,-41.36,62.2251532742,134.75,44.2557001214,-39.0261822304,59.0051683559,-5.6442998786,-3.9861822304,6.9099761138,49.9,-35.04,60.9738599729,133.78,41.2757001214,20.0938177696,45.9069159612,-5.6442998786,-3.9861822304,6.9099761138,46.92,24.08,52.7383427878,134.75,39.3957001214,-31.3861822304,50.3697689398,-5.6442998786,-3.9861822304,6.9099761138,45.04,-27.4,52.7196509852,0.0
2022-03-07 04:00:00,42.4486834895,-24.3799291872,48.9517280304,-5.4413165105,-3.8599291872,6.6713550871,47.89,-20.52,52.1010796433,133.79,-5.4413165105,-3.8599291872,6.6713550871,-5.4413165105,-3.8599291872,6.6713550871,0.0,0.0,0.0,0.0,40.1686834895,-45.4899291872,60.6865453848,-5.4413165105,-3.8599291872,6.6713550871,45.61,-41.63,61.752157857,133.85,43.3686834895,-39.0699291872,58.3721001362,-5.4413165105,-3.8599291872,6.6713550871,48.81,-35.21,60.184385018,131.21,40.5986834895,19.9800708128,45.248826844,-5.4413165105,-3.8599291872,6.6713550871,46.04,23.84,51.8461879023,133.85,28.2786834895,-27.9399291872,39.7532839258,-5.4413165105,-3.8599291872,6.6713550871,33.72,-24.08,41.4353086148,0.0
2022-03-07 04:30:00,42.3093668001,-24.3419627922,48.8120238425,-5.2306331999,-3.7919627922,6.4605344585,47.54,-20.55,51.7914481358,133.89,-5.2306331999,-3.7919627922,6.4605344585,-5.2306331999,-3.7919627922,6.4605344585,0.0,0.0,0.0,0.0,40.0593668001,-45.4219627922,60.5632526564,-5.2306331999,-3.7919627922,6.4605344585,45.29,-41.63,61.5161848622,133.93,43.1093668001,-39.0319627922,58.1542055686,-5.2306331999,-3.7919627922,6.4605344585,48.34,-35.24,59.8215111812,131.31,40.4093668001,19.9680372078,45.0737111309,-5.2306331999,-3.7919627922,6.4605344585,45.64,23.76,51.45432149,133.93,34.2093668001,-26.2719627922,43.1334766257,-5.2306331999,-3.7919627922,6.4605344585,39.44,-22.48,45.3967399711,0.0
2022-03-07 05:00:00,42.3950668314,-24.1852774515,48.8084965661,-5.3649331686,-3.8152774515,6.5832248887,47.76,-20.37,51.9225817925,133.89,-5.3649331686,-3.8152774515,6.5832248887,-5.3649331686,-3.8152774515,6.5832248887,0.0,0.0,0.0,0.0,40.1150668314,-45.2252774515,60.4528271253,-5.3649331686,-3.8152774515,6.5832248887,45.48,-41.41,61.5078734797,133.93,43.1350668314,-38.8552774515,58.0548583357,-5.3649331686,-3.8152774515,6.5832248887,48.5,-35.04,59.8335324045,131.31,40.5150668314,20.0647225485,45.211323043,-5.3649331686,-3.8152774515,6.5832248887,45.88,23.88,51.7226140097,133.93,33.6350668314,-27.6952774515,43.57001393,-5.3649331686,-3.8152774515,6.5832248887,39.0,-23.88,45.7302350748,0.0
2022-03-07 05:30:00,43.4764501036,-23.8177594862,49.5730509506,-5.7335498964,-3.9677594862000003,6.9725683758,49.21,-19.85,53.0626667253,133.7,-5.7335498964,-3.9677594862000003,6.9725683758,-5.7335498964,-3.9677594862000003,6.9725683758,0.0,0.0,0.0,0.0,41.1364501036,-44.9377594862,60.9229821559,-5.7335498964,-3.9677594862000003,6.9725683758,46.87,-40.97,62.2522112057,133.84,44.3464501036,-38.4377594862,58.6861908043,-5.7335498964,-3.9677594862000003,6.9725683758,50.08,-34.47,60.7962770242,131.09,41.5464501036,20.5522405138,46.3519374606,-5.7335498964,-3.9677594862000003,6.9725683758,47.28,24.52,53.2600112655,133.84,43.0664501036,-30.2477594862,52.6274270553,-5.7335498964,-3.9677594862000003,6.9725683758,48.8,-26.28,55.4263330918,0.0
2022-03-07 06:00:00,45.7644001274,-23.2239324975,51.3198924362,-6.2455998726,-4.1939324975,7.5230703548,52.01,-19.03,55.382136109,133.87,-6.2455998726,-4.1939324975,7.5230703548,-6.2455998726,-4.1939324975,7.5230703548,0.0,0.0,0.0,0.0,43.2844001274,-44.3239324975,61.9528069294,-6.2455998726,-4.1939324975,7.5230703548,49.53,-40.13,63.7466689326,134.04,46.5044001274,-37.7039324975,59.8685706943,-6.2455998726,-4.1939324975,7.5230703548,52.75,-33.51,62.4938604985,131.28,43.7544001274,21.1660675025,48.605040315,-6.2455998726,-4.1939324975,7.5230703548,50.0,25.36,56.0636210033,134.04,46.1144001274,-28.3539324975,54.1339393281,-6.2455998726,-4.1939324975,7.5230703548,52.36,-24.16,57.6651992106,0.0
2022-03-07 06:30:00,51.8231667634,-21.2777757861,56.021284846,-8.3668332366,-4.8577757861,9.6748066646,60.19,-16.42,62.3895223575,133.87,-8.3668332366,-4.8577757861,9.6748066646,-8.3668332366,-4.8577757861,9.6748066646,0.0,0.0,0.0,0.0,48.9331667634,-42.0977757861,64.5498066274,-8.3668332366,-4.8577757861,9.6748066646,57.3,-37.24,68.3381855188,134.04,52.9531667634,-35.1077757861,63.5341938716,-8.3668332366,-4.8577757861,9.6748066646,61.32,-30.25,68.3754700167,131.28,49.5531667634,22.5822242139,54.4561583912,-8.3668332366,-4.8577757861,9.6748066646,57.92,27.44,64.0911850413,134.04,44.8331667634,-26.1777757861,51.9161707673,-8.3668332366,-4.8577757861,9.6748066646,53.2,-21.32,57.3130212081,0.0
2022-03-07 07:00:00,54.1635667138,-21.3930522313,58.2353384375,-10.5764332862,-5.5530522313,11.9455987769,64.74,-15.84,66.6496301565,132.73,-10.5764332862,-5.5530522313,11.9455987769,-10.5764332862,-5.5530522313,11.9455987769,0.0,0.0,0.0,0.0,51.0735667138,-42.0430522313,66.1523050074,-10.5764332862,-5.5530522313,11.9455987769,61.65,-36.49,71.6396719702,132.85,57.6535667138,-29.8030522313,64.9011223102,-10.5764332862,-5.5530522313,11.9455987769,68.23,-24.25,72.4112933181,129.99,51.7835667138,22.2869477687,56.3759330074,-10.5764332862,-5.5530522313,11.9455987769,62.36,27.84,68.2922777479,132.85,52.7035667138,-22.6330522313,57.3578329234,-10.5764332862,-5.5530522313,11.9455987769,63.28,-17.08,65.5445253244,0.0
2022-03-07 07:30:00,57.9503000665,-27.2621397008,64.0426540586,-12.4796999335,-6.1721397008,13.9225794634,70.43,-21.09,73.5198816648,132.17,-12.4796999335,-6.1721397008,13.9225794634,-12.4796999335,-6.1721397008,13.9225794634,0.0,0.0,0.0,0.0,54.640300066500004,-47.5321397008,72.4214519041,-12.4796999335,-6.1721397008,13.9225794634,67.12,-41.36,78.8399898529,132.26,65.0903000665,-16.4521397008,67.1373224331,-12.4796999335,-6.1721397008,13.9225794634,77.57,-10.28,78.2482159541,129.65,55.6003000665,16.5878602992,58.0219827031,-12.4796999335,-6.1721397008,13.9225794634,68.08,22.76,71.7837307473,132.26,55.6803000665,-14.5321397008,57.5454507306,-12.4796999335,-6.1721397008,13.9225794634,68.16,-8.36,68.6707739872,0.0
2022-03-07 08:00:00,61.0824667443,-25.1259508089,66.0483243362,-11.3175332557,-6.3559508089,12.9801644704,72.4,-18.77,74.7935351484,131.98,-11.3175332557,-6.3559508089,12.9801644704,-11.3175332557,-6.3559508089,12.9801644704,0.0,0.0,0.0,0.0,57.6624667443,-45.2159508089,73.2764783446,-11.3175332557,-6.3559508089,12.9801644704,68.98,-38.86,79.1728488814,132.09,69.5724667443,-14.5459508089,71.0768092547,-11.3175332557,-6.3559508089,12.9801644704,80.89,-8.19,81.3035558878,131.01,58.562466744299996,18.1640491911,61.3147224914,-11.3175332557,-6.3559508089,12.9801644704,69.88,24.52,74.0570374779,132.09,74.2024667443,-13.7159508089,75.4594816941,-11.3175332557,-6.3559508089,12.9801644704,85.52,-7.36,85.836122932,0.0
2022-03-07 08:30:00,66.0728000591,-25.2449100597,70.7313253911,-13.7971999409,-6.6149100597,15.3009725608,79.87,-18.63,82.0139853927,131.29,-13.7971999409,-6.6149100597,15.3009725608,-13.7971999409,-6.6149100597,15.3009725608,0.0,0.0,0.0,0.0,62.3028000591,-45.0649100597,76.892685048,-13.7971999409,-6.6149100597,15.3009725608,76.1,-38.45,85.2620226126,131.45,73.8628000591,-7.4749100597,74.240066763,-13.7971999409,-6.6149100597,15.3009725608,87.66,-0.86,87.6642184703,130.29,63.4028000591,17.8650899403,65.8716668524,-13.7971999409,-6.6149100597,15.3009725608,77.2,24.48,80.9883349625,131.45,68.0428000591,-6.3749100597,68.3407793207,-13.7971999409,-6.6149100597,15.3009725608,81.84,0.24,81.8403519054,0.0
2022-03-07 09:00:00,64.9286167362,-30.1998339876,71.6083461906,-12.1613832638,-6.5798339876,13.8272722614,77.09,-23.62,80.6273681823,130.65,-12.1613832638,-6.5798339876,13.8272722614,-12.1613832638,-6.5798339876,13.8272722614,0.0,0.0,0.0,0.0,61.3386167362,-50.0098339876,79.1417045469,-12.1613832638,-6.5798339876,13.8272722614,73.5,-43.43,85.3722138638,130.77,77.1486167362,3.3601660124,77.2217571669,-12.1613832638,-6.5798339876,13.8272722614,89.31,9.94,89.8614472396,130.11,62.4386167362,13.3401660124,63.8477947088,-12.1613832638,-6.5798339876,13.8272722614,74.6,19.92,77.2137707925,130.77,67.9586167362,4.7401660124,68.1237312728,-12.1613832638,-6.5798339876,13.8272722614,80.12,11.32,80.9157388893,0.0
2022-03-07 09:30:00,65.9548668303,-29.3941894379,72.2084678643,-11.1151331697,-6.4741894379,12.8631766784,77.07,-22.92,80.4059158271,131.32,-11.1151331697,-6.4741894379,12.8631766784,-11.1151331697,-6.4741894379,12.8631766784,0.0,0.0,0.0,0.0,62.3348668303,-49.1941894379,79.4084623777,-11.1151331697,-6.4741894379,12.8631766784,73.45,-42.72,84.97,131.46,78.6848668303,4.4958105621,78.8132005485,-11.1151331697,-6.4741894379,12.8631766784,89.8,10.97,90.467568222,132.21,63.4448668303,14.0458105621,64.9810427852,-11.1151331697,-6.4741894379,12.8631766784,74.56,20.52,77.3321666579,131.46,70.8848668303,6.2458105621,71.1595003855,-11.1151331697,-6.4741894379,12.8631766784,82.0,12.72,82.9807110117,0.0
2022-03-07 10:00:00,67.0949669335,-28.9537330049,73.0756679253,-11.2550330665,-6.2637330049,12.8806102528,78.35,-22.69,81.5693484098,131.15,-11.2550330665,-6.2637330049,12.8806102528,-11.2550330665,-6.2637330049,12.8806102528,0.0,0.0,0.0,0.0,63.4349669335,-48.7237330049,79.9874814442,-11.2550330665,-6.2637330049,12.8806102528,74.69,-42.46,85.915351946,131.3,78.8049669335,4.8462669951,78.9538416872,-11.2550330665,-6.2637330049,12.8806102528,90.06,11.11,90.7426895127,132.0,64.5449669335,14.4162669951,66.1353272504,-11.2550330665,-6.2637330049,12.8806102528,75.8,20.68,78.5703659149,131.3,72.7449669335,5.7362669951,72.9707816403,-11.2550330665,-6.2637330049,12.8806102528,84.0,12.0,84.8528137424,0.0
2022-03-07 10:30:00,67.5120501794,-28.9198338199,73.4454471536,-11.4179498206,-6.0598338199,12.9263747443,78.93,-22.86,82.1737458073,131.18,-11.4179498206,-6.0598338199,12.9263747443,-11.4179498206,-6.0598338199,12.9263747443,0.0,0.0,0.0,0.0,63.8420501794,-48.6898338199,80.2901444046,-11.4179498206,-6.0598338199,12.9263747443,75.26,-42.63,86.4949969651,131.27,78.4320501794,4.8501661801000004,78.5818720018,-11.4179498206,-6.0598338199,12.9263747443,89.85,10.91,90.5099475196,132.04,64.9820501794,14.5401661801,66.588912576,-11.4179498206,-6.0598338199,12.9263747443,76.4,20.6,79.128503082,131.27,70.7020501794,5.4601661801,70.9125751491,-11.4179498206,-6.0598338199,12.9263747443,82.12,11.52,82.9240905889,0.0
2022-03-07 11:00:00,67.9724668095,-28.4704422714,73.6941132473,-11.2775331905,-5.9504422714,12.7510987012,79.25,-22.52,82.3875773403,131.18,-11.2775331905,-5.9504422714,12.7510987012,-11.2775331905,-5.9504422714,12.7510987012,0.0,0.0,0.0,0.0,64.2624668095,-48.2204422714,80.3422410273,-11.2775331905,-5.9504422714,12.7510987012,75.54,-42.27,86.5623734656,131.27,78.4824668095,5.0795577286,78.6466750933,-11.2775331905,-5.9504422714,12.7510987012,89.76,11.03,90.4351618564,132.04,65.4024668095,14.9295577286,67.0848295723,-11.2775331905,-5.9504422714,12.7510987012,76.68,20.88,79.4719875176,131.27,70.6424668095,5.1295577286,70.8284581184,-11.2775331905,-5.9504422714,12.7510987012,81.92,11.08,82.6659107492,0.0
2022-03-07 11:30:00,67.8995669827,-27.7564469223,73.3537425234,-9.6304330173,-5.4764469223,11.0786601624,77.53,-22.28,80.6678331183,131.18,-9.6304330173,-5.4764469223,11.0786601624,-9.6304330173,-5.4764469223,11.0786601624,0.0,0.0,0.0,0.0,64.2695669827,-47.5664469223,79.9571392244,-9.6304330173,-5.4764469223,11.0786601624,73.9,-42.09,85.045741222,131.27,77.5395669827,5.5735530777,77.7396227272,-9.6304330173,-5.4764469223,11.0786601624,87.17,11.05,87.8675787762,132.04,65.3695669827,15.603553077699999,67.206035117,-9.6304330173,-5.4764469223,11.0786601624,75.0,21.08,77.9061383974,131.27,67.8495669827,5.9235530777,68.1076517052,-9.6304330173,-5.4764469223,11.0786601624,77.48,11.4,78.314177516,0.0
2022-03-07 12:00:00,66.5240169477,-25.4535403835,71.2272949712,-6.7259830523,-4.8135403835,8.2709744917,73.25,-20.64,76.1023790693,131.18,-6.7259830523,-4.8135403835,8.2709744917,-6.7259830523,-4.8135403835,8.2709744917,0.0,0.0,0.0,0.0,63.0640169477,-45.3835403835,77.6964347401,-6.7259830523,-4.8135403835,8.2709744917,69.79,-40.57,80.7252686586,131.27,75.3540169477,6.7364596165,75.6545290007,-6.7259830523,-4.8135403835,8.2709744917,82.08,11.55,82.8886536264,132.04,63.9540169477,17.8264596165,66.3920096563,-6.7259830523,-4.8135403835,8.2709744917,70.68,22.64,74.217464252,131.27,65.7140169477,9.7464596165,66.4328645962,-6.7259830523,-4.8135403835,8.2709744917,72.44,14.56,73.8887488052,0.0
2022-03-07 12:30:00,68.0795670068,-22.6701774955,71.7548910634,-3.7404329932,-4.2001774955,5.6242626157,71.82,-18.47,74.1569504497,131.18,-3.7404329932,-4.2001774955,5.6242626157,-3.7404329932,-4.2001774955,5.6242626157,0.0,0.0,0.0,0.0,64.6695670068,-42.5901774955,77.4343342191,-3.7404329932,-4.2001774955,5.6242626157,68.41,-38.39,78.4456512498,131.37,75.2495670068,8.1598225045,75.6906866003,-3.7404329932,-4.2001774955,5.6242626157,78.99,12.36,79.9511707231,132.26,65.4995670068,20.2398225045,68.5554060093,-3.7404329932,-4.2001774955,5.6242626157,69.24,24.44,73.4267744082,131.37,69.0195670068,11.9598225045,70.0481119242,-3.7404329932,-4.2001774955,5.6242626157,72.76,16.16,74.5329672024,0.0
2022-03-07 13:00:00,66.7564669974,-22.8921148527,70.5724791147,-1.4835330026,-3.6021148526999998,3.8956516248,68.24,-19.29,70.9140444482,130.85,-1.4835330026,-3.6021148526999998,3.8956516248,-1.4835330026,-3.6021148526999998,3.8956516248,0.0,0.0,0.0,0.0,63.5164669974,-42.9221148527,76.6593081319,-1.4835330026,-3.6021148526999998,3.8956516248,65.0,-39.32,75.9675088442,130.91,73.1064669974,7.9178851473,73.5339950094,-1.4835330026,-3.6021148526999998,3.8956516248,74.59,11.52,75.4743565723,131.97,64.27646699740001,20.1978851473,67.3752088983,-1.4835330026,-3.6021148526999998,3.8956516248,65.76,23.8,69.9343806722,130.91,63.6764669974,10.7978851473,64.585499711,-1.4835330026,-3.6021148526999998,3.8956516248,65.16,14.4,66.7321931305,0.0
2022-03-07 13:30:00,62.5215837421,-24.1241003547,67.0143316877,-0.6084162579,-3.3341003547,3.3891585266,63.13,-20.79,66.465186376,131.33,-0.6084162579,-3.3341003547,3.3891585266,-0.6084162579,-3.3341003547,3.3891585266,0.0,0.0,0.0,0.0,59.5515837421,-44.3041003547,74.2242846677,-0.6084162579,-3.3341003547,3.3891585266,60.16,-40.97,72.7857575354,131.44,69.9215837421,7.2058996453,70.2919117872,-0.6084162579,-3.3341003547,3.3891585266,70.53,10.54,71.3132000404,132.48,60.1915837421,19.1858996453,63.175355152,-0.6084162579,-3.3341003547,3.3891585266,60.8,22.52,64.83664396,131.44,57.5515837421,8.7058996453,58.2063353928,-0.6084162579,-3.3341003547,3.3891585266,58.16,12.04,59.3931578551,0.0
2022-03-07 14:00:00,60.6649170832,-24.9473509046,65.5942259797,-0.3150829168,-3.1773509046,3.1929353291,60.98,-21.77,64.7494656349,131.7,-0.3150829168,-3.1773509046,3.1929353291,-0.3150829168,-3.1773509046,3.1929353291,0.0,0.0,0.0,0.0,57.7749170832,-45.2473509046,73.3843566972,-0.3150829168,-3.1773509046,3.1929353291,58.09,-42.07,71.7240057442,131.78,67.7349170832,6.0226490954,68.0021418368,-0.3150829168,-3.1773509046,3.1929353291,68.05,9.2,68.6690796502,132.85,58.4449170832,18.5826490954,61.3279967084,-0.3150829168,-3.1773509046,3.1929353291,58.76,21.76,62.6596776244,131.78,57.4849170832,12.8226490954,58.8976741636,-0.3150829168,-3.1773509046,3.1929353291,57.8,16.0,59.9736608854,0.0
2022-03-07 14:30:00,59.6936337442,-25.5760779374,64.9420177716,-0.9463662558,-3.3360779374,3.4677117952,60.64,-22.24,64.5896833867,132.35,-0.9463662558,-3.3360779374,3.4677117952,-0.9463662558,-3.3360779374,3.4677117952,0.0,0.0,0.0,0.0,56.8336337442,-45.9160779374,73.0640002856,-0.9463662558,-3.3360779374,3.4677117952,57.78,-42.58,71.7745414475,132.44,67.0036337442,5.4739220626,67.2268603884,-0.9463662558,-3.3360779374,3.4677117952,67.95,8.81,68.51874634,133.56,57.4936337442,18.1039220626,60.2766116762,-0.9463662558,-3.3360779374,3.4677117952,58.44,21.44,62.2487525979,132.44,56.1336337442,10.6239220626,57.1301370322,-0.9463662558,-3.3360779374,3.4677117952,57.08,13.96,58.7623008399,0.0
2022-03-07 15:00:00,59.3229670236,-26.3895367378,64.9278219696,-1.5570329764,-3.4395367378,3.7755482596,60.88,-22.95,65.062100335,132.35,-1.5570329764,-3.4395367378,3.7755482596,-1.5570329764,-3.4395367378,3.7755482596,0.0,0.0,0.0,0.0,56.4629670236,-46.7495367378,73.3047463014,-1.5570329764,-3.4395367378,3.7755482596,58.02,-43.31,72.4021857405,132.44,66.5429670236,4.6104632622,66.7024949443,-1.5570329764,-3.4395367378,3.7755482596,68.1,8.05,68.5741387113,133.56,57.1629670236,17.4004632622,59.7526645488,-1.5570329764,-3.4395367378,3.7755482596,58.72,20.84,62.3084584948,132.44,56.1229670236,9.800463262200001,56.9722433092,-1.5570329764,-3.4395367378,3.7755482596,57.68,13.24,59.1800642108,0.0
2022-03-07 15:30:00,59.4368838365,-27.5564863932,65.5141442937,-2.5731161635,-3.7364863932,4.5367672805,62.01,-23.82,66.4276486111,132.79,-2.5731161635,-3.7364863932,4.5367672805,-2.5731161635,-3.7364863932,4.5367672805,0.0,0.0,0.0,0.0,56.5168838365,-47.9664863932,74.1278758329,-2.5731161635,-3.7364863932,4.5367672805,59.09,-44.23,73.8100331933,132.9,66.9268838365,3.5335136068,67.0200977205,-2.5731161635,-3.7364863932,4.5367672805,69.5,7.27,69.8792021992,134.05,57.2668838365,16.5435136068,59.6085885322,-2.5731161635,-3.7364863932,4.5367672805,59.84,20.28,63.183099006,132.9,56.2668838365,7.9835136068,56.8304382015,-2.5731161635,-3.7364863932,4.5367672805,58.84,11.72,59.9958665243,0.0
2022-03-07 16:00:00,61.0708838487,-27.4199373581,66.9440499132,-4.8691161513,-4.3699373581,6.5425258585,65.94,-23.05,69.8526026716,132.79,-4.8691161513,-4.3699373581,6.5425258585,-4.8691161513,-4.3699373581,6.5425258585,0.0,0.0,0.0,0.0,57.9708838487,-47.7899373581,75.1298974237,-4.8691161513,-4.3699373581,6.5425258585,62.84,-43.42,76.3816862867,132.9,69.3208838487,3.5800626419,69.4132680839,-4.8691161513,-4.3699373581,6.5425258585,74.19,7.95,74.6147344698,134.05,58.7708838487,16.6700626419,61.0893425798,-4.8691161513,-4.3699373581,6.5425258585,63.64,21.04,67.0278389925,132.9,58.8108838487,9.5100626419,59.5748382332,-4.8691161513,-4.3699373581,6.5425258585,63.68,13.88,65.1751240889,0.0
2022-03-07 16:30:00,63.1746171642,-27.772939977100002,69.0099155833,-7.5953828358,-5.0429399771,9.1170765071,70.77,-22.73,74.3306518201,132.61,-7.5953828358,-5.0429399771,9.1170765071,-7.5953828358,-5.0429399771,9.1170765071,0.0,0.0,0.0,0.0,59.8546171642,-47.942939977099996,76.6883347682,-7.5953828358,-5.0429399771,9.1170765071,67.45,-42.9,79.9369282622,132.73,72.2446171642,3.0170600229,72.3075885394,-7.5953828358,-5.0429399771,9.1170765071,79.84,8.06,80.2458048748,133.86,60.7646171642,16.0770600229,62.855473573,-7.5953828358,-5.0429399771,9.1170765071,68.36,21.12,71.5481935481,132.73,64.6446171642,7.7570600229,65.1083597436,-7.5953828358,-5.0429399771,9.1170765071,72.24,12.8,73.3652342735,0.0
2022-03-07 17:00:00,66.2507004292,-27.1599778352,71.601813548,-9.9892995708,-5.7499778352,11.5259859024,76.24,-21.41,79.1891766594,132.07,-9.9892995708,-5.7499778352,11.5259859024,-9.9892995708,-5.7499778352,11.5259859024,0.0,0.0,0.0,0.0,62.6607004292,-46.9999778352,78.3285471255,-9.9892995708,-5.7499778352,11.5259859024,72.65,-41.25,83.5439106099,132.17,76.0907004292,2.9600221648,76.1482529216,-9.9892995708,-5.7499778352,11.5259859024,86.08,8.71,86.5195382558,133.26,63.6507004292,16.1700221648,65.6725306497,-9.9892995708,-5.7499778352,11.5259859024,73.64,21.92,76.8331699203,132.17,64.4107004292,10.1300221648,65.202420805,-9.9892995708,-5.7499778352,11.5259859024,74.4,15.88,76.075846364,0.0
2022-03-07 17:30:00,68.3092338352,-27.12568662,73.4979884198,-12.6107661648,-6.4256866200000005,14.1534756086,80.92,-20.7,83.5256631222,131.03,-12.6107661648,-6.4256866200000005,14.1534756086,-12.6107661648,-6.4256866200000005,14.1534756086,0.0,0.0,0.0,0.0,64.4992338352,-46.71568662,79.6398552341,-12.6107661648,-6.4256866200000005,14.1534756086,77.11,-40.29,87.0013574607,131.13,78.7792338352,3.16431338,78.8427584679,-12.6107661648,-6.4256866200000005,14.1534756086,91.39,9.59,91.8917852694,132.2,65.5492338352,15.85431338,67.4393157522,-12.6107661648,-6.4256866200000005,14.1534756086,78.16,22.28,81.2735135207,131.13,69.2292338352,5.25431338,69.4283416661,-12.6107661648,-6.4256866200000005,14.1534756086,81.84,11.68,82.6692687763,0.0
2022-03-07 18:00:00,70.8010837849,-25.6912352154,75.3182118216,-14.3889162151,-6.9112352154,15.9626464613,85.19,-18.78,87.2354543749,130.22,-14.3889162151,-6.9112352154,15.9626464613,-14.3889162151,-6.9112352154,15.9626464613,0.0,0.0,0.0,0.0,66.7810837849,-45.1112352154,80.5899292352,-14.3889162151,-6.9112352154,15.9626464613,81.17,-38.2,89.7095808707,130.3,81.5610837849,2.8187647846,81.6097777419,-14.3889162151,-6.9112352154,15.9626464613,95.95,9.73,96.442083138,131.31,67.8510837849,16.8887647846,69.9213840447,-14.3889162151,-6.9112352154,15.9626464613,82.24,23.8,85.6145875421,130.3,78.9310837849,6.2087647846,79.1748997322,-14.3889162151,-6.9112352154,15.9626464613,93.32,13.12,94.2377673759,0.0
2022-03-07 18:30:00,72.9286337403,-24.8837413435,77.0570321417,-15.4913662597,-7.2937413435,17.1225316872,88.42,-17.59,90.1526732826,129.63,-15.4913662597,-7.2937413435,17.1225316872,-15.4913662597,-7.2937413435,17.1225316872,0.0,0.0,0.0,0.0,68.7386337403,-44.1237413435,81.6817257325,-15.4913662597,-7.2937413435,17.1225316872,84.23,-36.83,91.9300919177,129.7,84.1886337403,4.7862586565,84.324577218,-15.4913662597,-7.2937413435,17.1225316872,99.68,12.08,100.4093063416,130.85,69.8686337403,17.4662586565,72.0187209842,-15.4913662597,-7.2937413435,17.1225316872,85.36,24.76,88.878496837,129.7,77.6286337403,6.3062586565,77.8843609117,-15.4913662597,-7.2937413435,17.1225316872,93.12,13.6,94.1078870234,0.0
2022-03-07 19:00:00,72.9818672106,-31.6049183145,79.5312756292,-15.7281327894,-7.3849183145,17.3755914878,88.71,-24.22,91.9569056678,128.96,-15.7281327894,-7.3849183145,17.3755914878,-15.7281327894,-7.3849183145,17.3755914878,0.0,0.0,0.0,0.0,68.8318672106,-50.5749183145,85.4145672952,-15.7281327894,-7.3849183145,17.3755914878,84.56,-43.19,94.9514070459,129.05,87.0218672106,15.9850816855,88.4778402162,-15.7281327894,-7.3849183145,17.3755914878,102.75,23.37,105.3741875414,130.0,70.0718672106,10.9350816855,70.9199731095,-15.7281327894,-7.3849183145,17.3755914878,85.8,18.32,87.7340435635,129.05,76.5918672106,15.7750816855,78.1995353247,-15.7281327894,-7.3849183145,17.3755914878,92.32,23.16,95.1807123319,0.0
2022-03-07 19:30:00,71.0373339717,-34.7244698847,79.0701690057,-15.0626660283,-7.1644698847,16.6797343087,86.1,-27.56,90.4033384339,129.05,-15.0626660283,-7.1644698847,16.6797343087,-15.0626660283,-7.1644698847,16.6797343087,0.0,0.0,0.0,0.0,67.0473339717,-53.9244698847,86.0418121907,-15.0626660283,-7.1644698847,16.6797343087,82.11,-46.76,94.4910032754,129.16,85.3073339717,17.4155301153,87.06688187,-15.0626660283,-7.1644698847,16.6797343087,100.37,24.58,103.3359245374,131.72,68.3373339717,8.5955301153,68.8757893046,-15.0626660283,-7.1644698847,16.6797343087,83.4,15.76,84.8760131015,129.16,67.9373339717,18.6355301153,70.4468901362,-15.0626660283,-7.1644698847,16.6797343087,83.0,25.8,86.9174320836,0.0
2022-03-07 20:00:00,69.584934035,-30.9611791511,76.1620486797,-13.995065965,-6.8511791511,15.5820578591,83.58,-24.11,86.9879790546,130.27,-13.995065965,-6.8511791511,15.5820578591,-13.995065965,-6.8511791511,15.5820578591,0.0,0.0,0.0,0.0,65.694934035,-50.4211791511,82.813764948,-13.995065965,-6.8511791511,15.5820578591,79.69,-43.57,90.8231303138,130.36,81.154934035,7.9488208489000005,81.5432834212,-13.995065965,-6.8511791511,15.5820578591,95.15,14.8,96.2941457203,133.26,66.884934035,12.3088208489,68.0080985733,-13.995065965,-6.8511791511,15.5820578591,80.88,19.16,83.1184696683,130.36,68.924934035,11.2288208489,69.8336090245,-13.995065965,-6.8511791511,15.5820578591,82.92,18.08,84.8682084175,0.0
2022-03-07 20:30:00,66.3441006625,-28.6303143043,72.2581108933,-12.6258993375,-6.3703143043,14.1419319196,78.97,-22.26,82.0473552286,130.65,-12.6258993375,-6.3703143043,14.1419319196,-12.6258993375,-6.3703143043,14.1419319196,0.0,0.0,0.0,0.0,62.6441006625,-48.1803143043,79.0292732743,-12.6258993375,-6.3703143043,14.1419319196,75.27,-41.81,86.1025493235,130.74,76.1241006625,-0.6603143043,76.1269644518,-12.6258993375,-6.3703143043,14.1419319196,88.75,5.71,88.9334953772,132.74,63.6941006625,14.3896856957,65.2993224591,-12.6258993375,-6.3703143043,14.1419319196,76.32,20.76,79.0931096873,130.74,69.0941006625,6.2696856957,69.3779770898,-12.6258993375,-6.3703143043,14.1419319196,81.72,12.64,82.6917650072,0.0
2022-03-07 21:00:00,62.7728336464,-30.5258065839,69.801529436,-11.4771663536,-6.0158065839,12.9582126994,74.25,-24.51,78.1908089228,130.31,-11.4771663536,-6.0158065839,12.9582126994,-11.4771663536,-6.0158065839,12.9582126994,0.0,0.0,0.0,0.0,59.3228336464,-50.1658065839,77.6904546393,-11.4771663536,-6.0158065839,12.9582126994,70.8,-44.15,83.4377762168,130.41,72.4728336464,-1.3858065839,72.4860819512,-11.4771663536,-6.0158065839,12.9582126994,83.95,4.63,84.0775796512,131.7,60.3228336464,12.7441934161,61.654348792,-11.4771663536,-6.0158065839,12.9582126994,71.8,18.76,74.2103604627,130.41,62.6028336464,5.5841934161,62.8513961394,-11.4771663536,-6.0158065839,12.9582126994,74.08,11.6,74.9827073398,0.0
2022-03-07 21:30:00,59.8368835514,-32.6030602764,68.1425870695,-10.6631164486,-5.6730602764,12.0783138433,70.5,-26.93,75.4683701957,130.66,-10.6631164486,-5.6730602764,12.0783138433,-10.6631164486,-5.6730602764,12.0783138433,0.0,0.0,0.0,0.0,56.5668835514,-52.4830602764,77.1640067045,-10.6631164486,-5.6730602764,12.0783138433,67.23,-46.81,81.9209924256,130.77,69.0068835514,-2.1830602764,69.0414059072,-10.6631164486,-5.6730602764,12.0783138433,79.67,3.49,79.7464043077,131.97,57.5368835514,11.1669397236,58.610523898,-10.6631164486,-5.6730602764,12.0783138433,68.2,16.84,70.2483138588,130.77,62.1768835514,2.4069397236,62.2234538337,-10.6631164486,-5.6730602764,12.0783138433,72.84,8.08,73.2867791624,0.0
2022-03-07 22:00:00,55.9301003495,-33.054749493,64.9676272396,-9.0898996505,-5.254749493,10.4994603619,65.02,-27.8,70.7137921483,131.64,-9.0898996505,-5.254749493,10.4994603619,-9.0898996505,-5.254749493,10.4994603619,0.0,0.0,0.0,0.0,52.9301003495,-53.024749493,74.921422716,-9.0898996505,-5.254749493,10.4994603619,62.02,-47.77,78.2844384281,131.74,64.2301003495,-6.9947494930000005,64.6098468608,-9.0898996505,-5.254749493,10.4994603619,73.32,-1.74,73.340643575,132.88,53.7901003495,10.785250507,54.8607010902,-9.0898996505,-5.254749493,10.4994603619,62.88,16.04,64.8935744123,131.74,54.5901003495,-0.974749493,54.5988021182,-9.0898996505,-5.254749493,10.4994603619,63.68,4.28,63.8236695905,0.0
2022-03-07 22:30:00,53.4421002666,-26.6484242954,59.7176405958,-8.1778997334,-4.8284242954,9.4969324114,61.62,-21.82,65.3692343538,131.83,-8.1778997334,-4.8284242954,9.4969324114,-8.1778997334,-4.8284242954,9.4969324114,0.0,0.0,0.0,0.0,50.5421002666,-46.7984242954,68.8810308858,-8.1778997334,-4.8284242954,9.4969324114,58.72,-41.97,72.1769997991,131.94,58.3121002666,-20.0284242954,61.6558092742,-8.1778997334,-4.8284242954,9.4969324114,66.49,-15.2,68.2052791212,133.0,51.1821002666,16.7315757046,53.8474977437,-8.1778997334,-4.8284242954,9.4969324114,59.36,21.56,63.1541225891,131.94,51.7421002666,-17.7884242954,54.7144677294,-8.1778997334,-4.8284242954,9.4969324114,59.92,-12.96,61.30552993,0.0
2022-03-07 23:00:00,50.2070835664,-27.5922111844,57.2894524174,-6.9229164336,-4.3922111844,8.1986761757,57.13,-23.2,61.660983612,131.4,-6.9229164336,-4.3922111844,8.1986761757,-6.9229164336,-4.3922111844,8.1986761757,0.0,0.0,0.0,0.0,47.5270835664,-47.8922111844,67.4721243512,-6.9229164336,-4.3922111844,8.1986761757,54.45,-43.5,69.6925569914,131.5,54.6170835664,-20.9022111844,58.4801526135,-6.9229164336,-4.3922111844,8.1986761757,61.54,-16.51,63.7161808334,130.86,48.1170835664,15.9677888156,50.6973767625,-6.9229164336,-4.3922111844,8.1986761757,55.04,20.36,58.6850168271,131.5,42.0770835664,-16.4322111844,45.1718775995,-6.9229164336,-4.3922111844,8.1986761757,49.0,-12.04,50.4575227295,0.0
2022-03-07 23:30:00,47.5408334828,-28.3461742272,55.3501259399,-5.7791665172,-3.9961742272,7.0262489343,53.32,-24.35,58.6169335602,131.83,-5.7791665172,-3.9961742272,7.0262489343,-5.7791665172,-3.9961742272,7.0262489343,0.0,0.0,0.0,0.0,45.0408334828,-48.9861742272,66.5456380707,-5.7791665172,-3.9961742272,7.0262489343,50.82,-44.99,67.8732090003,131.94,51.4108334828,-21.5861742272,55.7587366891,-5.7791665172,-3.9961742272,7.0262489343,57.19,-17.59,59.8339719557,131.3,45.5808334828,15.8838257728,48.2691236938,-5.7791665172,-3.9961742272,7.0262489343,51.36,19.88,55.0732602994,131.94,40.0208334828,-17.7561742272,43.7829742691,-5.7791665172,-3.9961742272,7.0262489343,45.8,-13.76,47.8223546054,0.0
2022-03-08 00:00:00,45.4769500977,-28.6922830453,53.7717406873,-4.9130499023,-3.7822830453,6.2003003458,50.39,-24.91,56.2108548236,132.9,-4.9130499023,-3.7822830453,6.2003003458,-4.9130499023,-3.7822830453,6.2003003458,0.0,0.0,0.0,0.0,43.1269500977,-49.4522830453,65.6160203237,-4.9130499023,-3.7822830453,6.2003003458,48.04,-45.67,66.2841647756,132.99,49.1669500977,-21.9322830453,53.8369206167,-4.9130499023,-3.7822830453,6.2003003458,54.08,-18.15,57.0444467061,132.38,43.6069500977,15.6577169547,46.3328198694,-4.9130499023,-3.7822830453,6.2003003458,48.52,19.44,52.2695322344,132.99,44.0869500977,-18.4622830453,47.7966009687,-4.9130499023,-3.7822830453,6.2003003458,49.0,-14.68,51.151758523,0.0
2022-03-08 00:30:00,47.7183500592,-28.051098155,55.3525522453,-5.7816499408,-3.961098155,7.0084074248,53.5,-24.09,58.6734871982,133.18,-5.7816499408,-3.961098155,7.0084074248,-5.7816499408,-3.961098155,7.0084074248,0.0,0.0,0.0,0.0,45.2283500592,-48.651098155,66.4268996775,-5.7816499408,-3.961098155,7.0084074248,51.01,-44.69,67.8175213348,133.29,51.6383500592,-21.771098155,56.0401633805,-5.7816499408,-3.961098155,7.0084074248,57.42,-17.81,60.1186535112,132.69,45.7383500592,16.038901845,48.4689904839,-5.7816499408,-3.961098155,7.0084074248,51.52,20.0,55.2658158358,133.29,40.8583500592,-17.921098155,44.615810299,-5.7816499408,-3.961098155,7.0084074248,46.64,-13.96,48.6844040736,0.0
2022-03-08 01:00:00,48.0734333961,-27.7290647177,55.4973515459,-7.5665666039,-4.5490647177,8.8287552904,55.64,-23.18,60.2753846939,132.83,-7.5665666039,-4.5490647177,8.8287552904,-7.5665666039,-4.5490647177,8.8287552904,0.0,0.0,0.0,0.0,45.4634333961,-48.0690647177,66.1631223492,-7.5665666039,-4.5490647177,8.8287552904,53.03,-43.52,68.6015400702,132.93,52.9934333961,-21.3990647177,57.1508876038,-7.5665666039,-4.5490647177,8.8287552904,60.56,-16.85,62.8604494098,132.37,45.9934333961,15.8909352823,48.6612550158,-7.5665666039,-4.5490647177,8.8287552904,53.56,20.44,57.3277175544,132.93,41.8334333961,-15.0690647177,44.4647372777,-7.5665666039,-4.5490647177,8.8287552904,49.4,-10.52,50.5077261417,0.0
2022-03-08 01:30:00,46.8249168274,-28.3277116348,54.7268862842,-7.7250831726,-4.5477116348,8.9642953508,54.55,-23.78,59.5079061974,132.44,-7.7250831726,-4.5477116348,8.9642953508,-7.7250831726,-4.5477116348,8.9642953508,0.0,0.0,0.0,0.0,44.2649168274,-48.8077116348,65.8906334525,-7.7250831726,-4.5477116348,8.9642953508,51.99,-44.26,68.2781641522,132.56,51.7349168274,-22.1277116348,56.268439123,-7.7250831726,-4.5477116348,8.9642953508,59.46,-17.58,62.0044191973,131.95,44.8349168274,15.5322883652,47.4491490839,-7.7250831726,-4.5477116348,8.9642953508,52.56,20.08,56.2650868657,132.56,42.5549168274,-17.0677116348,45.8500569971,-7.7250831726,-4.5477116348,8.9642953508,50.28,-12.52,51.8153336378,0.0
2022-03-08 02:00:00,45.1031835857,-28.9938365012,53.6184644001,-7.2868164143,-4.4438365012,8.5349502814,52.39,-24.55,57.8568457488,132.44,-7.2868164143,-4.4438365012,8.5349502814,-7.2868164143,-4.4438365012,8.5349502814,0.0,0.0,0.0,0.0,42.6531835857,-49.6038365012,65.4204453182,-7.2868164143,-4.4438365012,8.5349502814,49.94,-45.16,67.3307448347,132.56,49.9331835857,-21.9738365012,54.5543060957,-7.2868164143,-4.4438365012,8.5349502814,57.22,-17.53,59.8450440722,131.95,43.1531835857,15.1161634988,45.7241254974,-7.2868164143,-4.4438365012,8.5349502814,50.44,19.56,54.0997892787,132.56,36.6731835857,-19.2438365012,41.415548259,-7.2868164143,-4.4438365012,8.5349502814,43.96,-14.8,46.3844974102,0.0
2022-03-08 02:30:00,44.5193836372,-29.0736843569,53.1719347167,-7.1206163628,-4.3736843569,8.3565717995,51.64,-24.7,57.2431620371,132.77,-7.1206163628,-4.3736843569,8.3565717995,-7.1206163628,-4.3736843569,8.3565717995,0.0,0.0,0.0,0.0,42.1093836372,-49.6036843569,65.0670860888,-7.1206163628,-4.3736843569,8.3565717995,49.23,-45.23,66.8531659684,132.88,49.2193836372,-22.1436843569,53.9712004918,-7.1206163628,-4.3736843569,8.3565717995,56.34,-17.77,59.0759553456,132.21,42.5993836372,14.9063156431,45.1320920446,-7.1206163628,-4.3736843569,8.3565717995,49.72,19.28,53.327261321,132.88,36.0393836372,-18.8136843569,40.6545433135,-7.1206163628,-4.3736843569,8.3565717995,43.16,-14.44,45.5115282099,0.0
2022-03-08 03:00:00,43.8252835327,-29.0464785577,52.5771185339,-6.8047164673000005,-4.2664785577,8.031625332600001,50.63,-24.78,56.3688327003,132.55,-6.8047164673000005,-4.2664785577,8.031625332600001,-6.8047164673000005,-4.2664785577,8.031625332600001,0.0,0.0,0.0,0.0,41.4652835327,-49.6064785577,64.6542531729,-6.8047164673000005,-4.2664785577,8.031625332600001,48.27,-45.34,66.2246819547,132.66,48.4452835327,-22.1264785577,53.2590513428,-6.8047164673000005,-4.2664785577,8.031625332600001,55.25,-17.86,58.0649817015,131.99,41.9552835327,14.9335214423,44.5337611142,-6.8047164673000005,-4.2664785577,8.031625332600001,48.76,19.2,52.4039845813,132.66,41.5152835327,-19.5064785577,45.8696138258,-6.8047164673000005,-4.2664785577,8.031625332600001,48.32,-15.24,50.6663596482,0.0
2022-03-08 03:30:00,43.1087836149,-29.3077435637,52.1278338083,-6.6812163851,-4.2477435637,7.9171950695,49.79,-25.06,55.7408979117,132.55,-6.6812163851,-4.2477435637,7.9171950695,-6.6812163851,-4.2477435637,7.9171950695,0.0,0.0,0.0,0.0,40.7787836149,-50.0677435637,64.5731224169,-6.6812163851,-4.2477435637,7.9171950695,47.46,-45.82,65.9691139853,132.66,47.5387836149,-22.3677435637,52.5380995061,-6.6812163851,-4.2477435637,7.9171950695,54.22,-18.12,57.1676726831,131.99,41.2387836149,15.0322564363,43.8931202764,-6.6812163851,-4.2477435637,7.9171950695,47.92,19.28,51.6531199445,132.66,42.8787836149,-19.7677435637,47.216032975,-6.6812163851,-4.2477435637,7.9171950695,49.56,-15.52,51.9332648694,0.0
