Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-08 04:00:00,42.3218170149,-29.4561982786,51.5635899882,-6.0881829850999996,-4.0961982786,7.3379024522,48.41,-25.36,54.6503220485,133.21,-6.0881829850999996,-4.0961982786,7.3379024522,-6.0881829850999996,-4.0961982786,7.3379024522,0.0,0.0,0.0,0.0,40.0618170149,-50.2061982786,64.2309234569,-6.0881829850999996,-4.0961982786,7.3379024522,46.15,-46.11,65.2376777637,133.32,46.3618170149,-23.0261982786,51.7650836384,-6.0881829850999996,-4.0961982786,7.3379024522,52.45,-18.93,55.7615225761,132.67,40.5118170149,14.8638017214,43.1525192713,-6.0881829850999996,-4.0961982786,7.3379024522,46.6,18.96,50.3094583553,133.32,42.3518170149,-19.1361982786,46.4744068174,-6.0881829850999996,-4.0961982786,7.3379024522,48.44,-15.04,50.7211514065,0.0
2022-03-08 04:30:00,42.3667002721,-29.400874024,51.5688732214,-6.4032997279,-4.110874024,7.6093056612000005,48.77,-25.29,54.9372096124,132.78,-6.4032997279,-4.110874024,7.6093056612000005,-6.4032997279,-4.110874024,7.6093056612000005,0.0,0.0,0.0,0.0,40.0767002721,-50.010874024,64.0876698386,-6.4032997279,-4.110874024,7.6093056612000005,46.48,-45.9,65.3238118912,132.9,46.3567002721,-22.720874024,51.6253985605,-6.4032997279,-4.110874024,7.6093056612000005,52.76,-18.61,55.9459533836,132.23,40.5567002721,14.649125976,43.1212572732,-6.4032997279,-4.110874024,7.6093056612000005,46.96,18.76,50.5685594021,132.9,44.1567002721,-19.550874024,48.2913124073,-6.4032997279,-4.110874024,7.6093056612000005,50.56,-15.44,52.8649903055,0.0
2022-03-08 05:00:00,42.3597501411,-29.1326434401,51.4106929133,-6.5802498589,-4.1126434401,7.7597373841,48.94,-25.02,54.9647523418,132.78,-6.5802498589,-4.1126434401,7.7597373841,-6.5802498589,-4.1126434401,7.7597373841,0.0,0.0,0.0,0.0,40.0797501411,-49.5426434401,63.7248765429,-6.5802498589,-4.1126434401,7.7597373841,46.66,-45.43,65.1232715702,132.9,46.3297501411,-22.4626434401,51.4880189797,-6.5802498589,-4.1126434401,7.7597373841,52.91,-18.35,56.0017017599,132.23,40.4997501411,14.4873565599,43.0129429542,-6.5802498589,-4.1126434401,7.7597373841,47.08,18.6,50.6210074969,132.9,44.7797501411,-18.7526434401,48.5477873717,-6.5802498589,-4.1126434401,7.7597373841,51.36,-14.64,53.4057974381,0.0
2022-03-08 05:30:00,43.9107501309,-28.5664545482,52.3850770975,-7.0692498691,-4.2964545482,8.2724733542,50.98,-24.27,56.4623175224,132.1,-7.0692498691,-4.2964545482,8.2724733542,-7.0692498691,-4.2964545482,8.2724733542,0.0,0.0,0.0,0.0,41.5207501309,-49.0864545482,64.2919334874,-7.0692498691,-4.2964545482,8.2724733542,48.59,-44.79,66.0842810357,132.2,48.1207501309,-21.7464545482,52.8063905089,-7.0692498691,-4.2964545482,8.2724733542,55.19,-17.45,57.8829733169,131.55,41.9707501309,15.2635454518,44.6600457491,-7.0692498691,-4.2964545482,8.2724733542,49.04,19.56,52.7969241528,132.2,41.8107501309,-17.4164545482,45.2931751541,-7.0692498691,-4.2964545482,8.2724733542,48.88,-13.12,50.6101649869,0.0
2022-03-08 06:00:00,45.4914333517,-28.0282240481,53.4326852375,-7.9985666483,-4.5582240481,9.2062193598,53.49,-23.47,58.4125072223,132.42,-7.9985666483,-4.5582240481,9.2062193598,-7.9985666483,-4.5582240481,9.2062193598,0.0,0.0,0.0,0.0,42.9814333517,-48.5682240481,64.8558093015,-7.9985666483,-4.5582240481,9.2062193598,50.98,-44.01,67.3486488357,132.5,50.1414333517,-21.0382240481,54.3761915701,-7.9985666483,-4.5582240481,9.2062193598,58.14,-16.48,60.4305386373,131.82,43.5214333517,15.8817759519,46.3286732853,-7.9985666483,-4.5582240481,9.2062193598,51.52,20.44,55.4265640285,132.5,35.5614333517,-17.7582240481,39.7488372581,-7.9985666483,-4.5582240481,9.2062193598,43.56,-13.2,45.5160806749,0.0
2022-03-08 06:30:00,50.5895668173,-25.9122915097,56.8396967096,-9.8004331827,-5.2022915097,11.0955994665,60.39,-20.71,63.8424325978,132.42,-9.8004331827,-5.2022915097,11.0955994665,-9.8004331827,-5.2022915097,11.0955994665,0.0,0.0,0.0,0.0,47.7295668173,-46.0122915097,66.2966252424,-9.8004331827,-5.2022915097,11.0955994665,57.53,-40.81,70.534792833,132.5,56.0395668173,-18.8322915097,59.1192714144,-9.8004331827,-5.2022915097,11.0955994665,65.84,-13.63,67.2360208519,131.82,48.3195668173,17.1577084903,51.2754083168,-9.8004331827,-5.2022915097,11.0955994665,58.12,22.36,62.2728191107,132.5,49.6795668173,-16.1222915097,52.2301411321,-9.8004331827,-5.2022915097,11.0955994665,59.48,-10.92,60.4741002413,0.0
2022-03-08 07:00:00,54.6846501343,-24.1873837559,59.7949871918,-11.3753498657,-5.7373837559,12.7403358248,66.06,-18.45,68.588090074,130.91,-11.3753498657,-5.7373837559,12.7403358248,-11.3753498657,-5.7373837559,12.7403358248,0.0,0.0,0.0,0.0,51.5446501343,-44.3673837559,68.0096735679,-11.3753498657,-5.7373837559,12.7403358248,62.92,-38.63,73.8322646273,131.0,61.0346501343,-16.4773837559,63.2197175923,-11.3753498657,-5.7373837559,12.7403358248,72.41,-10.74,73.202156389,130.25,52.2646501343,18.9826162441,55.6051559941,-11.3753498657,-5.7373837559,12.7403358248,63.64,24.72,68.2724541818,131.0,55.2246501343,-13.8573837559,56.936711066,-11.3753498657,-5.7373837559,12.7403358248,66.6,-8.12,67.0931770003,0.0
2022-03-08 07:30:00,58.589066929,-23.9693294936,63.3025080071,-12.870933071,-6.2993294936,14.3297756502,71.46,-17.67,73.6122306414,130.91,-12.870933071,-6.2993294936,14.3297756502,-12.870933071,-6.2993294936,14.3297756502,0.0,0.0,0.0,0.0,55.169066929,-43.9693294936,70.5473449673,-12.870933071,-6.2993294936,14.3297756502,68.04,-37.67,77.7719133107,131.0,66.789066929,-10.1393294936,67.5543149164,-12.870933071,-6.2993294936,14.3297756502,79.66,-3.84,79.7524996473,130.25,56.009066929,19.0206705064,59.1506676613,-12.870933071,-6.2993294936,14.3297756502,68.88,25.32,73.3863529548,131.0,67.489066929,-9.2993294936,68.126732521,-12.870933071,-6.2993294936,14.3297756502,80.36,-3.0,80.4159785117,0.0
2022-03-08 08:00:00,60.6609506725,-29.0516192843,67.2588099771,-10.5990493275,-6.1716192843,12.2649391045,71.26,-22.88,74.8430491095,130.58,-10.5990493275,-6.1716192843,12.2649391045,-10.5990493275,-6.1716192843,12.2649391045,0.0,0.0,0.0,0.0,57.3209506725,-49.1816192843,75.5282931187,-10.5990493275,-6.1716192843,12.2649391045,67.92,-43.01,80.3927017832,130.69,71.2509506725,3.1583807157,71.3209179728,-10.5990493275,-6.1716192843,12.2649391045,81.85,9.33,82.380042486,130.15,58.2409506725,14.8283807157,60.0989950822,-10.5990493275,-6.1716192843,12.2649391045,68.84,21.0,71.9718389372,130.69,64.3209506725,5.5883807157,64.5632611819,-10.5990493275,-6.1716192843,12.2649391045,74.92,11.76,75.8373522745,0.0
2022-03-08 08:30:00,61.8694340047,-27.2683205895,67.6120416186,-10.5605659953,-5.9983205895000005,12.14518028,72.43,-21.27,75.4885276052,131.43,-10.5605659953,-5.9983205895000005,12.14518028,-10.5605659953,-5.9983205895000005,12.14518028,0.0,0.0,0.0,0.0,58.4394340047,-47.3683205895,75.2258282923,-10.5605659953,-5.9983205895000005,12.14518028,69.0,-41.37,80.451705389,131.53,72.3094340047,4.8116794105,72.4693487264,-10.5605659953,-5.9983205895000005,12.14518028,82.87,10.81,83.5720826592,132.39,59.3594340047,16.3616794105,61.573102557,-10.5605659953,-5.9983205895000005,12.14518028,69.92,22.36,73.4082829114,131.53,67.7594340047,10.3216794105,68.5410677076,-10.5605659953,-5.9983205895000005,12.14518028,78.32,16.32,80.0022799675,0.0
2022-03-08 09:00:00,65.0265837779,-25.7761027436,69.9490105039,-10.4734162221,-5.7761027436,11.9605940599,75.5,-20.0,78.1040972037,131.43,-10.4734162221,-5.7761027436,11.9605940599,-10.4734162221,-5.7761027436,11.9605940599,0.0,0.0,0.0,0.0,61.4665837779,-45.8061027436,76.6572890851,-10.4734162221,-5.7761027436,11.9605940599,71.94,-40.03,82.3271795946,131.53,74.5965837779,6.0338972564,74.840217981,-10.4734162221,-5.7761027436,11.9605940599,85.07,11.81,85.8858603031,132.39,62.4065837779,17.7038972564,64.8691735487,-10.4734162221,-5.7761027436,11.9605940599,72.88,23.48,76.5689545443,131.53,62.7665837779,10.8638972564,63.6998296917,-10.4734162221,-5.7761027436,11.9605940599,73.24,16.64,75.1065057102,0.0
2022-03-08 09:30:00,66.0455839246,-24.685342189700002,70.5080511357,-10.4744160754,-5.9453421897,12.0441058561,76.52,-18.74,78.7813302756,131.1,-10.4744160754,-5.9453421897,12.0441058561,-10.4744160754,-5.9453421897,12.0441058561,0.0,0.0,0.0,0.0,62.4355839246,-44.5953421897,76.7264405861,-10.4744160754,-5.9453421897,12.0441058561,72.91,-38.65,82.5208494867,131.18,76.3155839246,6.9846578103,76.6345470038,-10.4744160754,-5.9453421897,12.0441058561,86.79,12.93,87.7478717691,132.08,63.4055839246,18.4946578103,66.0478647674,-10.4744160754,-5.9453421897,12.0441058561,73.88,24.44,77.8175301587,131.18,66.9655839246,10.0546578103,67.7162135241,-10.4744160754,-5.9453421897,12.0441058561,77.44,16.0,79.0756195044,0.0
2022-03-08 10:00:00,68.4746838319,-24.058608746,72.5782266294,-10.2753161681,-5.768608746,11.7838435673,78.75,-18.29,80.8460673131,130.59,-10.2753161681,-5.768608746,11.7838435673,-10.2753161681,-5.768608746,11.7838435673,0.0,0.0,0.0,0.0,64.7346838319,-44.378608746,78.4859236108,-10.2753161681,-5.768608746,11.7838435673,75.01,-38.61,84.3636900568,130.69,77.4746838319,7.571391254,77.843770466,-10.2753161681,-5.768608746,11.7838435673,87.75,13.34,88.7582001845,131.56,65.7646838319,19.951391254,68.7244618202,-10.2753161681,-5.768608746,11.7838435673,76.04,25.72,80.2720374726,130.69,67.3246838319,13.191391254,68.6048530082,-10.2753161681,-5.768608746,11.7838435673,77.6,18.96,79.8826739663,0.0
2022-03-08 10:30:00,67.5966004792,-15.7574559103,69.408917389,-10.1633995208,-6.0374559103,11.8214027801,77.76,-9.72,78.3651453135,131.84,-10.1633995208,-6.0374559103,11.8214027801,-10.1633995208,-6.0374559103,11.8214027801,0.0,0.0,0.0,0.0,63.8266004792,-35.9774559103,73.2680848836,-10.1633995208,-6.0374559103,11.8214027801,73.99,-29.94,79.8180662507,131.95,75.1366004792,-7.3074559103,75.4911096981,-10.1633995208,-6.0374559103,11.8214027801,85.3,-1.27,85.3094537551,132.87,64.6366004792,27.0425440897,70.0656072003,-10.1633995208,-6.0374559103,11.8214027801,74.8,33.08,81.7883023421,131.95,72.6766004792,-3.1574559103,72.7451564369,-10.1633995208,-6.0374559103,11.8214027801,82.84,2.88,82.8900476535,0.0
2022-03-08 11:00:00,64.4985006006,-15.6211867351,66.363228182,-6.6114993993999995,-5.5411867351,8.6265099978,71.11,-10.08,71.8208778838,0.003,-6.6114993993999995,-5.5411867351,8.6265099978,-6.6114993993999995,-5.5411867351,8.6265099978,0.0,0.0,0.0,0.003,61.0585006006,-36.1411867351,70.9529835469,-6.6114993993999995,-5.5411867351,8.6265099978,67.67,-30.6,74.267010846,0.003,73.3385006006,-7.0711867351,73.6786085114,-6.6114993993999995,-5.5411867351,8.6265099978,79.95,-1.53,79.9646384347,0.003,61.7085006006,27.4988132649,67.5582991005,-6.6114993993999995,-5.5411867351,8.6265099978,68.32,33.04,75.8898148634,0.003,75.1085006006,-2.4611867351,75.1488143793,-6.6114993993999995,-5.5411867351,8.6265099978,81.72,3.08,81.7780214972,0.003
2022-03-08 11:30:00,67.4182507129,-15.0636683506,69.0806386288,-4.4017492871,-4.3936683506,6.2193020799,71.82,-10.67,72.6082729446,131.11,-4.4017492871,-4.3936683506,6.2193020799,-4.4017492871,-4.3936683506,6.2193020799,0.0,0.0,0.0,0.0,63.9482507129,-35.4136683506,73.0992932612,-4.4017492871,-4.3936683506,6.2193020799,68.35,-31.02,75.0597288831,131.21,72.4582507129,-2.9536683506,72.51842698990001,-4.4017492871,-4.3936683506,6.2193020799,76.86,1.44,76.8734882778,130.22,64.6382507129,27.7263316494,70.3338675316,-4.4017492871,-4.3936683506,6.2193020799,69.04,32.12,76.146017624,131.21,68.3982507129,0.7663316494,68.4025435549,-4.4017492871,-4.3936683506,6.2193020799,72.8,5.16,72.9826390315,0.0
2022-03-08 12:00:00,65.4210006581,-23.0835161643,69.3740300517,-3.6389993419,-4.1935161643,5.5522872792,69.06,-18.89,71.5968972791,130.66,-3.6389993419,-4.1935161643,5.5522872792,-3.6389993419,-4.1935161643,5.5522872792,0.0,0.0,0.0,0.0,62.1610006581,-43.1335161643,75.6603609528,-3.6389993419,-4.1935161643,5.5522872792,65.8,-38.94,76.4589013785,130.76,73.4610006581,8.0664838357,73.9025492061,-3.6389993419,-4.1935161643,5.5522872792,77.1,12.26,78.068672334,130.09,62.8810006581,20.0064838357,65.9869656768,-3.6389993419,-4.1935161643,5.5522872792,66.52,24.2,70.7852413996,130.76,62.7210006581,11.2864838357,63.7283974451,-3.6389993419,-4.1935161643,5.5522872792,66.36,15.48,68.1416172394,0.0
2022-03-08 12:30:00,64.0996338637,-24.0032360529,68.4464637689,-5.3603661363,-4.5432360529,7.0267004311,69.46,-19.46,72.1344799662,130.93,-5.3603661363,-4.5432360529,7.0267004311,-5.3603661363,-4.5432360529,7.0267004311,0.0,0.0,0.0,0.0,60.8196338637,-44.0432360529,75.0921733959,-5.3603661363,-4.5432360529,7.0267004311,66.18,-39.5,77.0716705411,131.02,71.7296338637,6.6467639471,72.0369338963,-5.3603661363,-4.5432360529,7.0267004311,77.09,11.19,77.8979088294,132.02,61.5996338637,19.1367639471,64.5037256793,-5.3603661363,-4.5432360529,7.0267004311,66.96,23.68,71.0238269878,131.02,62.1596338637,10.5767639471,63.0530571635,-5.3603661363,-4.5432360529,7.0267004311,67.52,15.12,69.1922307777,0.0
2022-03-08 13:00:00,63.6567507256,-23.8846450742,67.9901329846,-4.0132492744,-4.2146450742,5.8197425063,67.67,-19.67,70.4708294261,130.93,-4.0132492744,-4.2146450742,5.8197425063,-4.0132492744,-4.2146450742,5.8197425063,0.0,0.0,0.0,0.0,60.4667507256,-43.8946450742,74.7192599636,-4.0132492744,-4.2146450742,5.8197425063,64.48,-39.68,75.7111141115,131.02,70.9767507256,6.7053549258,71.2927831428,-4.0132492744,-4.2146450742,5.8197425063,74.99,10.92,75.7809111848,132.02,61.1867507256,19.1453549258,64.1121133609,-4.0132492744,-4.2146450742,5.8197425063,65.2,23.36,69.2584262022,131.02,61.1867507256,10.2653549258,62.0418888825,-4.0132492744,-4.2146450742,5.8197425063,65.2,14.48,66.7885499169,0.0
2022-03-08 13:30:00,65.8404006545,-23.3916186554,69.8722132301,-5.7995993455,-4.2216186554,7.1733825103,71.64,-19.17,74.1604915032,130.74,-5.7995993455,-4.2216186554,7.1733825103,-5.7995993455,-4.2216186554,7.1733825103,0.0,0.0,0.0,0.0,62.4604006545,-43.2616186554,75.9794004886,-5.7995993455,-4.2216186554,7.1733825103,68.26,-39.04,78.6355466694,130.82,73.2704006545,6.7683813446,73.5823524909,-5.7995993455,-4.2216186554,7.1733825103,79.07,10.99,79.8301008392,131.89,63.2404006545,19.4983813446,66.1780564085,-5.7995993455,-4.2216186554,7.1733825103,69.04,23.72,73.0010958822,130.82,65.6004006545,9.2583813446,66.2505108747,-5.7995993455,-4.2216186554,7.1733825103,71.4,13.48,72.6613404776,0.0
2022-03-08 14:00:00,65.6066505111,-24.6418831377,70.0817736352,-7.7833494889,-5.0618831377,9.2845673117,73.39,-19.58,75.9570174507,130.44,-7.7833494889,-5.0618831377,9.2845673117,-7.7833494889,-5.0618831377,9.2845673117,0.0,0.0,0.0,0.0,62.1466505111,-44.4518831377,76.407958252,-7.7833494889,-5.0618831377,9.2845673117,69.93,-39.39,80.2606815321,130.53,74.4966505111,5.6481168623,74.710455503,-7.7833494889,-5.0618831377,9.2845673117,82.28,10.71,82.9741074071,131.62,63.0166505111,18.2581168623,65.608361304,-7.7833494889,-5.0618831377,9.2845673117,70.8,23.32,74.5416822992,130.53,70.8166505111,7.8581168623,71.251301674,-7.7833494889,-5.0618831377,9.2845673117,78.6,12.92,79.6547952103,0.0
2022-03-08 14:30:00,64.4376006353,-25.1177679506,69.1600075366,-8.2123993647,-5.3877679506,9.8219930164,72.65,-19.73,75.2814412721,130.31,-8.2123993647,-5.3877679506,9.8219930164,-8.2123993647,-5.3877679506,9.8219930164,0.0,0.0,0.0,0.0,61.0176006353,-44.7477679506,75.6671019919,-8.2123993647,-5.3877679506,9.8219930164,69.23,-39.36,79.6366906645,130.41,74.2276006353,4.8022320494,74.3827811307,-8.2123993647,-5.3877679506,9.8219930164,82.44,10.19,83.0673804811,131.46,61.8276006353,17.4522320494,64.2435413394,-8.2123993647,-5.3877679506,9.8219930164,70.04,22.84,73.6699884621,130.41,73.5076006353,7.6922320494,73.9089831148,-8.2123993647,-5.3877679506,9.8219930164,81.72,13.08,82.7601643304,0.0
2022-03-08 15:00:00,66.3337505585,-25.048880938,70.90566197,-10.2462494415,-5.6888809380000005,11.7195987109,76.58,-19.36,78.9892777534,129.75,-10.2462494415,-5.6888809380000005,11.7195987109,-10.2462494415,-5.6888809380000005,11.7195987109,0.0,0.0,0.0,0.0,62.7337505585,-44.698880938,77.0293023222,-10.2462494415,-5.6888809380000005,11.7195987109,72.98,-39.01,82.7518005846,129.85,75.5037505585,5.131119062,75.6779012079,-10.2462494415,-5.6888809380000005,11.7195987109,85.75,10.82,86.4299421497,130.91,63.5937505585,17.631119062,65.9925864736,-10.2462494415,-5.6888809380000005,11.7195987109,73.84,23.32,77.4349275198,129.85,68.1137505585,5.231119062,68.3143295494,-10.2462494415,-5.6888809380000005,11.7195987109,78.36,10.92,79.1172294763,0.0
2022-03-08 15:30:00,64.8290173438,-25.8030202605,69.7753347847,-10.6909826562,-5.7230202605,12.1264203728,75.52,-20.08,78.1439492219,129.89,-10.6909826562,-5.7230202605,12.1264203728,-10.6909826562,-5.7230202605,12.1264203728,0.0,0.0,0.0,0.0,61.2690173438,-45.3130202605,76.2047392975,-10.6909826562,-5.7230202605,12.1264203728,71.96,-39.59,82.1316607649,129.98,73.9090173438,4.2469797395,74.0309373278,-10.6909826562,-5.7230202605,12.1264203728,84.6,9.97,85.1854500487,131.02,62.2290173438,16.6769797395,64.4249350237,-10.6909826562,-5.7230202605,12.1264203728,72.92,22.4,76.282936493,129.98,66.1090173438,8.3569797395,66.6351355107,-10.6909826562,-5.7230202605,12.1264203728,76.8,14.08,78.08,0.0
2022-03-08 16:00:00,66.3772838735,-25.182235697,70.9935828729,-11.4227161265,-5.922235697,12.8666747591,77.8,-19.26,80.1485346092,129.44,-11.4227161265,-5.922235697,12.8666747591,-11.4227161265,-5.922235697,12.8666747591,0.0,0.0,0.0,0.0,62.6972838735,-44.752235697,77.0305913582,-11.4227161265,-5.922235697,12.8666747591,74.12,-38.83,83.6752251267,129.53,75.9272838735,4.897764303,76.0850874454,-11.4227161265,-5.922235697,12.8666747591,87.35,10.82,88.0175829025,130.55,63.7372838735,17.397764303,66.0690817124,-11.4227161265,-5.922235697,12.8666747591,75.16,23.32,78.69465039,129.53,70.8972838735,6.117764303,71.1607469094,-11.4227161265,-5.922235697,12.8666747591,82.32,12.04,83.1958172025,0.0
2022-03-08 16:30:00,68.5833338114,-25.0273439496,73.0071340477,-12.9166661886,-6.4373439496,14.4318973996,81.5,-18.59,83.5932898025,130.2,-12.9166661886,-6.4373439496,14.4318973996,-12.9166661886,-6.4373439496,14.4318973996,0.0,0.0,0.0,0.0,64.7233338114,-44.7573439496,78.6913577026,-12.9166661886,-6.4373439496,14.4318973996,77.64,-38.32,86.5817070749,130.3,78.9233338114,5.4826560504,79.1135395319,-12.9166661886,-6.4373439496,14.4318973996,91.84,11.92,92.6103233986,131.31,65.8433338114,18.0826560504,68.2812350301,-12.9166661886,-6.4373439496,14.4318973996,78.76,24.52,82.4885931508,130.3,69.8033338114,9.8826560504,70.4994489467,-12.9166661886,-6.4373439496,14.4318973996,82.72,16.32,84.3145349273,0.0
2022-03-08 17:00:00,69.9302175574,-25.1936290893,74.3300361517,-13.9697824426,-6.7836290893,15.5297277862,83.9,-18.41,85.896088968,130.2,-13.9697824426,-6.7836290893,15.5297277862,-13.9697824426,-6.7836290893,15.5297277862,0.0,0.0,0.0,0.0,65.9602175574,-44.9236290893,79.8052802186,-13.9697824426,-6.7836290893,15.5297277862,79.93,-38.14,88.5633360934,130.3,80.7802175574,5.3163709107,80.9549711153,-13.9697824426,-6.7836290893,15.5297277862,94.75,12.1,95.5194875405,131.31,67.1502175574,17.8963709107,69.4941134901,-13.9697824426,-6.7836290893,15.5297277862,81.12,24.68,84.791254266,130.3,74.9902175574,9.8563709107,75.6351821366,-13.9697824426,-6.7836290893,15.5297277862,88.96,16.64,90.5028795122,0.0
2022-03-08 17:30:00,70.6362507561,-25.4576243545,75.0837569562,-14.9337492439,-6.9976243545,16.4919256937,85.57,-18.46,87.5385429397,130.69,-14.9337492439,-6.9976243545,16.4919256937,-14.9337492439,-6.9976243545,16.4919256937,0.0,0.0,0.0,0.0,66.5862507561,-45.2376243545,80.4995120917,-14.9337492439,-6.9976243545,16.4919256937,81.52,-38.24,90.0433673293,130.8,81.6762507561,4.5523756455,81.8030198807,-14.9337492439,-6.9976243545,16.4919256937,96.61,11.55,97.2979681186,131.82,67.7862507561,17.8823756455,70.105314708,-14.9337492439,-6.9976243545,16.4919256937,82.72,24.88,86.3806274578,130.8,75.5462507561,8.8023756455,76.057332456,-14.9337492439,-6.9976243545,16.4919256937,90.48,15.8,91.8491720159,0.0
2022-03-08 18:00:00,70.7477504852,-25.5247021028,75.2113995094,-14.9222495148,-7.2647021028,16.5966691605,85.67,-18.26,87.5943862356,130.69,-14.9222495148,-7.2647021028,16.5966691605,-14.9222495148,-7.2647021028,16.5966691605,0.0,0.0,0.0,0.0,66.6977504852,-45.2547021028,80.6013522356,-14.9222495148,-7.2647021028,16.5966691605,81.62,-37.99,90.0281317145,130.8,83.0677504852,4.5152978972,83.1903785649,-14.9222495148,-7.2647021028,16.5966691605,97.99,11.78,98.6955343468,131.82,67.9577504852,17.6552978972,70.2137122993,-14.9222495148,-7.2647021028,16.5966691605,82.88,24.92,86.5453684492,130.8,70.3577504852,7.7752978972,70.7860742712,-14.9222495148,-7.2647021028,16.5966691605,85.28,15.04,86.596073814,0.0
2022-03-08 18:30:00,71.6568836928,-25.1308510626,75.9359510094,-15.4631163072,-7.3908510626,17.1386302066,87.12,-17.74,88.9078286767,130.42,-15.4631163072,-7.3908510626,17.1386302066,-15.4631163072,-7.3908510626,17.1386302066,0.0,0.0,0.0,0.0,67.5268836928,-44.7908510626,81.0314775885,-15.4631163072,-7.3908510626,17.1386302066,82.99,-37.4,91.0280182142,130.54,84.1068836928,4.7591489374,84.2414232022,-15.4631163072,-7.3908510626,17.1386302066,99.57,12.15,100.3085609507,131.54,68.7768836928,17.9691489374,71.085512195,-15.4631163072,-7.3908510626,17.1386302066,84.24,25.36,87.9744690237,130.54,64.1368836928,8.0491489374,64.6399926396,-15.4631163072,-7.3908510626,17.1386302066,79.6,15.44,81.0836210341,0.0
2022-03-08 19:00:00,71.5972336864,-25.2862633523,75.9312780471,-15.4727663136,-7.2662633523,17.0940071516,87.07,-18.02,88.9151578754,130.13,-15.4727663136,-7.2662633523,17.0940071516,-15.4727663136,-7.2662633523,17.0940071516,0.0,0.0,0.0,0.0,67.4772336864,-44.8362633523,81.0152305271,-15.4727663136,-7.2662633523,17.0940071516,82.95,-37.57,91.0615582999,130.22,83.6672336864,4.3437366477,83.7799143041,-15.4727663136,-7.2662633523,17.0940071516,99.14,11.61,99.8174919541,131.24,68.6872336864,17.6137366477,70.9096593574,-15.4727663136,-7.2662633523,17.0940071516,84.16,24.88,87.7605834074,130.22,63.2472336864,5.9337366477,63.5249698905,-15.4727663136,-7.2662633523,17.0940071516,78.72,13.2,79.8190353237,0.0
2022-03-08 19:30:00,70.2005002132,-26.6491695976,75.0885375436,-15.4694997868,-7.0191695976,16.9874708386,85.67,-19.63,87.8901917167,129.86,-15.4694997868,-7.0191695976,16.9874708386,-15.4694997868,-7.0191695976,16.9874708386,0.0,0.0,0.0,0.0,66.1405002132,-46.5691695976,80.890378448,-15.4694997868,-7.0191695976,16.9874708386,81.61,-39.55,90.6884479964,129.98,81.6405002132,4.1308304024,81.7449388946,-15.4694997868,-7.0191695976,16.9874708386,97.11,11.15,97.7480158366,130.99,67.4505002132,17.1408304024,69.5943822869,-15.4694997868,-7.0191695976,16.9874708386,82.92,24.16,86.3680033346,129.98,70.2105002132,9.0608304024,70.7927467172,-15.4694997868,-7.0191695976,16.9874708386,85.68,16.08,87.1758498668,0.0
2022-03-08 20:00:00,69.0615169628,-27.7783448086,74.4387638634,-14.1784830372,-6.6183448086,15.6471041807,83.24,-21.16,85.887386734,131.15,-14.1784830372,-6.6183448086,15.6471041807,-14.1784830372,-6.6183448086,15.6471041807,0.0,0.0,0.0,0.0,65.1615169628,-47.5683448086,80.6769528473,-14.1784830372,-6.6183448086,15.6471041807,79.34,-40.95,89.2845904958,131.26,78.9815169628,3.1616551914,79.0447726627,-14.1784830372,-6.6183448086,15.6471041807,93.16,9.78,93.6719488428,132.25,66.4215169628,15.8216551914,68.2798849489,-14.1784830372,-6.6183448086,15.6471041807,80.6,22.44,83.6654863131,131.26,69.6215169628,7.5416551914,70.0287954146,-14.1784830372,-6.6183448086,15.6471041807,83.8,14.16,84.9879144349,0.0
2022-03-08 20:30:00,65.7419002161,-28.9527161815,71.8349303494,-13.0480997839,-6.2327161815,14.4602786616,78.79,-22.72,82.0003810967,130.98,-13.0480997839,-6.2327161815,14.4602786616,-13.0480997839,-6.2327161815,14.4602786616,0.0,0.0,0.0,0.0,62.0519002161,-48.5227161815,78.7711387886,-13.0480997839,-6.2327161815,14.4602786616,75.1,-42.29,86.1884800887,131.08,74.9119002161,0.8872838185,74.9171546881,-13.0480997839,-6.2327161815,14.4602786616,87.96,7.12,88.2476968538,132.1,63.1919002161,14.2072838185,64.7693072868,-13.0480997839,-6.2327161815,14.4602786616,76.24,20.44,78.9324470671,131.08,66.7919002161,6.8072838185,67.1378957628,-13.0480997839,-6.2327161815,14.4602786616,79.84,13.04,80.8978813072,0.0
2022-03-08 21:00:00,63.3896001467,-29.8294014384,70.0573664716,-12.1503998533,-5.9494014384,13.5287691262,75.54,-23.88,79.2246552533,130.28,-12.1503998533,-5.9494014384,13.5287691262,-12.1503998533,-5.9494014384,13.5287691262,0.0,0.0,0.0,0.0,59.8696001467,-49.5694014384,77.7270517946,-12.1503998533,-5.9494014384,13.5287691262,72.02,-43.62,84.1996722084,130.41,71.6596001467,-0.6194014384000001,71.6622770454,-12.1503998533,-5.9494014384,13.5287691262,83.81,5.33,83.9793129288,131.51,61.0096001467,13.5705985616,62.5006596396,-12.1503998533,-5.9494014384,13.5287691262,73.16,19.52,75.7193238216,130.41,61.6496001467,6.4105985616,61.9820052287,-12.1503998533,-5.9494014384,13.5287691262,73.8,12.36,74.827866467,0.0
2022-03-08 21:30:00,57.0730502788,-32.452892125700004,65.6545754343,-10.4369497212,-5.6228921257,11.8552450561,67.51,-26.83,72.6460528866,131.62,-10.4369497212,-5.6228921257,11.8552450561,-10.4369497212,-5.6228921257,11.8552450561,0.0,0.0,0.0,0.0,53.9430502788,-52.3928921257,75.1988551687,-10.4369497212,-5.6228921257,11.8552450561,64.38,-46.77,79.5752304426,131.75,66.8330502788,-2.3028921257,66.8727143289,-10.4369497212,-5.6228921257,11.8552450561,77.27,3.32,77.3412910417,132.94,54.9230502788,11.3771078743,56.0890366784,-10.4369497212,-5.6228921257,11.8552450561,65.36,17.0,67.5346548077,131.75,57.0430502788,4.9371078743000005,57.2563063712,-10.4369497212,-5.6228921257,11.8552450561,67.48,10.56,68.3012737802,0.0
2022-03-08 22:00:00,53.8356503204,-34.2488807703,63.8064501398,-9.4343496796,-5.1688807703,10.7575221262,63.27,-29.08,69.6328894991,131.62,-9.4343496796,-5.1688807703,10.7575221262,-9.4343496796,-5.1688807703,10.7575221262,0.0,0.0,0.0,0.0,50.9256503204,-54.3288807703,74.4650867609,-9.4343496796,-5.1688807703,10.7575221262,60.36,-49.16,77.8462279112,131.75,62.3756503204,-5.1388807703,62.586978266,-9.4343496796,-5.1688807703,10.7575221262,71.81,0.03,71.8100062665,132.94,51.8856503204,9.8711192297,52.8162825653,-9.4343496796,-5.1688807703,10.7575221262,61.32,15.04,63.1375007424,131.75,49.6056503204,0.8311192297000001,49.6126123368,-9.4343496796,-5.1688807703,10.7575221262,59.04,6.0,59.3440949042,0.0
2022-03-08 22:30:00,50.9780502424,-29.4298414038,58.8632072824,-8.4619497576,-4.7498414038,9.7038954581,59.44,-24.68,64.3600497203,132.35,-8.4619497576,-4.7498414038,9.7038954581,-8.4619497576,-4.7498414038,9.7038954581,0.0,0.0,0.0,0.0,48.1980502424,-49.6898414038,69.225229403,-8.4619497576,-4.7498414038,9.7038954581,56.66,-44.94,72.3184568419,132.47,56.7380502424,-16.1098414038,58.9807878497,-8.4619497576,-4.7498414038,9.7038954581,65.2,-11.36,66.1822453533,133.84,48.9380502424,14.4101585962,51.015541086,-8.4619497576,-4.7498414038,9.7038954581,57.4,19.16,60.5133505931,132.47,44.7380502424,-13.4698414038,46.7218339423,-8.4619497576,-4.7498414038,9.7038954581,53.2,-8.72,53.9099100352,0.0
2022-03-08 23:00:00,48.1881502478,-27.1353897056,55.3030487295,-7.1618497522,-4.3253897056,8.3666652842,55.35,-22.81,59.8658383387,132.12,-7.1618497522,-4.3253897056,8.3666652842,-7.1618497522,-4.3253897056,8.3666652842,0.0,0.0,0.0,0.0,45.5981502478,-47.5453897056,65.87681981,-7.1618497522,-4.3253897056,8.3666652842,52.76,-43.22,68.2025366097,132.24,52.4681502478,-21.1053897056,56.5539058338,-7.1618497522,-4.3253897056,8.3666652842,59.63,-16.78,61.9459869564,132.33,46.2381502478,16.5146102944,49.098868536,-7.1618497522,-4.3253897056,8.3666652842,53.4,20.84,57.3224702887,132.24,41.5981502478,-15.4053897056,44.3591268627,-7.1618497522,-4.3253897056,8.3666652842,48.76,-11.08,50.0030399076,0.0
2022-03-08 23:30:00,45.8786336807,-28.0722270649,53.7856761675,-5.9213663193,-3.9822270649,7.1358749627,51.8,-24.09,57.1276474222,133.52,-5.9213663193,-3.9822270649,7.1358749627,-5.9213663193,-3.9822270649,7.1358749627,0.0,0.0,0.0,0.0,43.4586336807,-48.9122270649,65.4298005335,-5.9213663193,-3.9822270649,7.1358749627,49.38,-44.93,66.7614357245,133.64,49.6086336807,-21.2522270649,53.9691920533,-5.9213663193,-3.9822270649,7.1358749627,55.53,-17.27,58.1535364359,133.05,43.9986336807,16.4577729351,46.9759306002,-5.9213663193,-3.9822270649,7.1358749627,49.92,20.44,53.9425620452,133.64,40.1586336807,-18.3822270649,44.165848016,-5.9213663193,-3.9822270649,7.1358749627,46.08,-14.4,48.277597289,0.0
2022-03-09 00:00:00,44.0525002945,-28.5940044423,52.518947745,-5.4074997055,-3.8440044423,6.6345627752,49.46,-24.75,55.3069082484,133.52,-5.4074997055,-3.8440044423,6.6345627752,-5.4074997055,-3.8440044423,6.6345627752,0.0,0.0,0.0,0.0,41.7625002945,-49.3540044423,64.6523331778,-5.4074997055,-3.8440044423,6.6345627752,47.17,-45.51,65.5451676327,133.64,47.5525002945,-21.2340044423,52.0780493962,-5.4074997055,-3.8440044423,6.6345627752,52.96,-17.39,55.7420281296,133.05,42.2325002945,15.7559955577,45.075885761,-5.4074997055,-3.8440044423,6.6345627752,47.64,19.6,51.5143630457,133.64,44.1525002945,-18.1640044423,47.7427935885,-5.4074997055,-3.8440044423,6.6345627752,49.56,-14.32,51.5873627936,0.0
2022-03-09 00:30:00,46.1956335825,-27.710825921,53.8695316047,-5.6943664175,-3.910825921,6.9079930719,51.89,-23.8,57.0877578821,133.34,-5.6943664175,-3.910825921,6.9079930719,-5.6943664175,-3.910825921,6.9079930719,0.0,0.0,0.0,0.0,43.7856335825,-48.400825921,65.2673092601,-5.6943664175,-3.910825921,6.9079930719,49.48,-44.49,66.5404425895,133.48,49.9256335825,-20.780825921,54.0778292332,-5.6943664175,-3.910825921,6.9079930719,55.62,-16.87,58.1221240149,132.82,44.3056335825,16.449174079,47.2606019325,-5.6943664175,-3.910825921,6.9079930719,50.0,20.36,53.9863834684,133.48,39.2256335825,-17.270825921,42.8594418762,-5.6943664175,-3.910825921,6.9079930719,44.92,-13.36,46.8646561921,0.0
2022-03-09 01:00:00,46.2818669529,-27.8375114295,54.0086868127,-7.3281330471,-4.4075114295,8.5514730285,53.61,-23.43,58.506384267,132.9,-7.3281330471,-4.4075114295,8.5514730285,-7.3281330471,-4.4075114295,8.5514730285,0.0,0.0,0.0,0.0,43.7818669529,-48.2775114295,65.173384013,-7.3281330471,-4.4075114295,8.5514730285,51.11,-43.87,67.3558386482,133.02,51.0318669529,-21.2975114295,55.2976983046,-7.3281330471,-4.4075114295,8.5514730285,58.36,-16.89,60.7549314871,132.41,44.3118669529,15.8724885705,47.0688585614,-7.3281330471,-4.4075114295,8.5514730285,51.64,20.28,55.4794376323,133.02,44.2318669529,-14.8075114295,46.6446186486,-7.3281330471,-4.4075114295,8.5514730285,51.56,-10.4,52.5984182272,0.0
2022-03-09 01:30:00,45.1102836467,-28.4757340102,53.3460881237,-7.3697163533,-4.4157340102,8.591357633,52.48,-24.06,57.7324345581,132.28,-7.3697163533,-4.4157340102,8.591357633,-7.3697163533,-4.4157340102,8.591357633,0.0,0.0,0.0,0.0,42.6602836467,-49.3757340102,65.2523019507,-7.3697163533,-4.4157340102,8.591357633,50.03,-44.96,67.2636789062,132.41,49.9102836467,-21.3857340102,54.2990426513,-7.3697163533,-4.4157340102,8.591357633,57.28,-16.97,59.7409348772,131.81,43.1902836467,16.1842659898,46.1229993291,-7.3697163533,-4.4157340102,8.591357633,50.56,20.6,54.5955456058,132.41,36.9102836467,-18.4957340102,41.2851209936,-7.3697163533,-4.4157340102,8.591357633,44.28,-14.08,46.464661841,0.0
2022-03-09 02:00:00,43.4733002279,-28.8329957897,52.1657883954,-7.3166997721,-4.3229957897,8.4983756185,50.79,-24.51,56.3947178378,133.86,-7.3166997721,-4.3229957897,8.4983756185,-7.3166997721,-4.3229957897,8.4983756185,0.0,0.0,0.0,0.0,41.1133002279,-49.9229957897,64.6730930469,-7.3166997721,-4.3229957897,8.4983756185,48.43,-45.6,66.519357333,133.98,48.2033002279,-22.3129957897,53.1171152641,-7.3166997721,-4.3229957897,8.4983756185,55.52,-17.99,58.3618925327,133.33,41.6433002279,16.1570042103,44.6678098738,-7.3166997721,-4.3229957897,8.4983756185,48.96,20.48,53.0708206079,133.98,37.8433002279,-17.7629957897,41.8047771381,-7.3166997721,-4.3229957897,8.4983756185,45.16,-13.44,47.1175041784,0.0
2022-03-09 02:30:00,42.790383629,-28.2588164094,51.2794075237,-6.6096163709999995,-4.2088164094,7.8358894926,49.4,-24.05,54.9432661934,134.44,-6.6096163709999995,-4.2088164094,7.8358894926,-6.6096163709999995,-4.2088164094,7.8358894926,0.0,0.0,0.0,0.0,40.480383629,-49.0888164094,63.626828895,-6.6096163709999995,-4.2088164094,7.8358894926,47.09,-44.88,65.0513835364,134.55,47.260383629,-22.4188164094,52.3081942908,-6.6096163709999995,-4.2088164094,7.8358894926,53.87,-18.21,56.8645847606,134.0,40.950383629,16.1511835906,44.0203890344,-6.6096163709999995,-4.2088164094,7.8358894926,47.56,20.36,51.7347388125,134.55,42.910383629,-18.9288164094,46.8999052648,-6.6096163709999995,-4.2088164094,7.8358894926,49.52,-14.72,51.6614827507,0.0
2022-03-09 03:00:00,41.9548336853,-28.4221390299,50.6756949296,-6.2251663147,-4.0921390299,7.4497179467,48.18,-24.33,53.9746357097,133.34,-6.2251663147,-4.0921390299,7.4497179467,-6.2251663147,-4.0921390299,7.4497179467,0.0,0.0,0.0,0.0,39.7148336853,-49.2721390299,63.285161762,-6.2251663147,-4.0921390299,7.4497179467,45.94,-45.18,64.4338110001,133.48,46.2248336853,-22.8421390299,51.5606299874,-6.2251663147,-4.0921390299,7.4497179467,52.45,-18.75,55.7006732455,132.97,40.1748336853,15.9478609701,43.2244321092,-6.2251663147,-4.0921390299,7.4497179467,46.4,20.04,50.542671081,133.48,43.4948336853,-21.0521390299,48.3217664728,-6.2251663147,-4.0921390299,7.4497179467,49.72,-16.96,52.5330372242,0.0
2022-03-09 03:30:00,40.9677504291,-28.8339804747,50.0974550774,-5.8422495709,-4.0039804747,7.0826364929,46.81,-24.83,52.9877816105,133.72,-5.8422495709,-4.0039804747,7.0826364929,-5.8422495709,-4.0039804747,7.0826364929,0.0,0.0,0.0,0.0,38.7877504291,-49.7639804747,63.0947171801,-5.8422495709,-4.0039804747,7.0826364929,44.63,-45.76,63.9203762505,133.84,45.0077504291,-22.7039804747,50.4100022623,-5.8422495709,-4.0039804747,7.0826364929,50.85,-18.7,54.1794472102,133.32,39.1977504291,15.7160195253,42.2309946416,-5.8422495709,-4.0039804747,7.0826364929,45.04,19.72,49.1678756913,133.84,38.4377504291,-21.4039804747,43.9953524615,-5.8422495709,-4.0039804747,7.0826364929,44.28,-17.4,47.5760275769,0.0
2022-03-09 04:00:00,40.257417147,-29.0543006858,49.6468732519,-5.402582853,-3.8643006858,6.6423430561,45.66,-25.19,52.1475953425,133.72,-5.402582853,-3.8643006858,6.6423430561,-5.402582853,-3.8643006858,6.6423430561,0.0,0.0,0.0,0.0,38.127417147,-49.9943006858,62.873921775,-5.402582853,-3.8643006858,6.6423430561,43.53,-46.13,63.4258448899,133.84,43.947417147,-23.0243006858,49.6134447097,-5.402582853,-3.8643006858,6.6423430561,49.35,-19.16,52.9389091312,133.32,38.517417147,15.4956993142,41.517564005,-5.402582853,-3.8643006858,6.6423430561,43.92,19.36,47.99766661,133.84,32.277417147,-19.5843006858,37.7541585926,-5.402582853,-3.8643006858,6.6423430561,37.68,-15.72,40.8276964817,0.0
2022-03-09 04:30:00,40.2149504196,-28.6707618536,49.3888127264,-5.3750495804,-3.8607618536,6.6179029973,45.59,-24.81,51.9036048844,133.86,-5.3750495804,-3.8607618536,6.6179029973,-5.3750495804,-3.8607618536,6.6179029973,0.0,0.0,0.0,0.0,38.1049504196,-49.5807618536,62.5319053961,-5.3750495804,-3.8607618536,6.6179029973,43.48,-45.72,63.093809522,133.99,43.8449504196,-22.6607618536,49.3547343736,-5.3750495804,-3.8607618536,6.6179029973,49.22,-18.8,52.688218797,133.46,38.5049504196,15.7792381464,41.6126851248,-5.3750495804,-3.8607618536,6.6179029973,43.88,19.64,48.0747750905,133.99,29.7449504196,-20.9407618536,36.3768825283,-5.3750495804,-3.8607618536,6.6179029973,35.12,-17.08,39.0530510972,0.0
2022-03-09 05:00:00,40.5731504661,-24.5188643447,47.4062785662,-5.3268495339,-3.8888643447,6.5953462266,45.9,-20.63,50.323025545,133.6,-5.3268495339,-3.8888643447,6.5953462266,-5.3268495339,-3.8888643447,6.5953462266,0.0,0.0,0.0,0.0,38.3931504661,-45.5388643447,59.5635976794,-5.3268495339,-3.8888643447,6.5953462266,43.72,-41.65,60.3834488912,133.73,42.8831504661,-28.6388643447,51.5669384863,-5.3268495339,-3.8888643447,6.5953462266,48.21,-24.75,54.1919422055,133.2,38.7131504661,19.6711356553,43.4242051969,-5.3268495339,-3.8888643447,6.5953462266,44.04,23.56,49.9459227565,133.73,34.1131504661,-24.0888643447,41.7609916086,-5.3268495339,-3.8888643447,6.5953462266,39.44,-20.2,44.3120028886,0.0
2022-03-09 05:30:00,42.4642504126,-19.0190084858,46.5288646636,-5.6957495874,-3.9690084858,6.942232474,48.16,-15.05,50.4567943889,132.54,-5.6957495874,-3.9690084858,6.942232474,-5.6957495874,-3.9690084858,6.942232474,0.0,0.0,0.0,0.0,40.1342504126,-40.0190084858,56.676971482,-5.6957495874,-3.9690084858,6.942232474,45.83,-36.05,58.309445204,132.66,43.2742504126,-35.9790084858,56.2774359792,-5.6957495874,-3.9690084858,6.942232474,48.97,-32.01,58.5038545739,130.1,40.3842504126,24.5509915142,47.2613887409,-5.6957495874,-3.9690084858,6.942232474,46.08,28.52,54.191851786,132.66,35.1442504126,-26.3290084858,43.9128116261,-5.6957495874,-3.9690084858,6.942232474,40.84,-22.36,46.5604467333,0.0
2022-03-09 06:00:00,44.1923503469,-18.7573752496,48.0083633905,-6.3776496531,-4.1873752496,7.6294512633,50.57,-14.57,52.6270823816,132.54,-6.3776496531,-4.1873752496,7.6294512633,-6.3776496531,-4.1873752496,7.6294512633,0.0,0.0,0.0,0.0,41.7523503469,-39.6273752496,57.5637701047,-6.3776496531,-4.1873752496,7.6294512633,48.13,-35.44,59.7703145382,132.66,45.3423503469,-34.9373752496,57.2411471261,-6.3776496531,-4.1873752496,7.6294512633,51.72,-30.75,60.1707644957,130.1,42.0623503469,24.6126247504,48.7342037363,-6.3776496531,-4.1873752496,7.6294512633,48.44,28.8,56.3548897612,132.66,47.5023503469,-24.1073752496,53.2694924878,-6.3776496531,-4.1873752496,7.6294512633,53.88,-19.92,57.4444148721,0.0
2022-03-09 06:30:00,48.2498837864,-24.1860463859,53.9723644579,-8.0301162136,-4.8060463859,9.3584639908,56.28,-19.38,59.5232962797,132.19,-8.0301162136,-4.8060463859,9.3584639908,-8.0301162136,-4.8060463859,9.3584639908,0.0,0.0,0.0,0.0,45.5698837864,-44.7360463859,63.8586576319,-8.0301162136,-4.8060463859,9.3584639908,53.6,-39.93,66.8383490221,132.32,52.5398837864,-20.9860463859,56.5760862132,-8.0301162136,-4.8060463859,9.3584639908,60.57,-16.18,62.6938378152,129.68,46.1298837864,19.3939536141,50.0408994217,-8.0301162136,-4.8060463859,9.3584639908,54.16,24.2,59.320701277,132.32,40.6898837864,-17.8460463859,44.431385463,-8.0301162136,-4.8060463859,9.3584639908,48.72,-13.04,50.4349085456,0.0
2022-03-09 07:00:00,51.6297005072,-24.4273836301,57.1167492552,-9.7302994928,-5.3473836301,11.102848279,61.36,-19.08,64.2580422982,132.06,-9.7302994928,-5.3473836301,11.102848279,-9.7302994928,-5.3473836301,11.102848279,0.0,0.0,0.0,0.0,48.7197005072,-44.8573836301,66.2253281128,-9.7302994928,-5.3473836301,11.102848279,58.45,-39.51,70.5509929058,132.16,57.2597005072,-16.8873836301,59.6980487792,-9.7302994928,-5.3473836301,11.102848279,66.99,-11.54,67.9766996845,131.03,49.4297005072,19.1326163699,53.0033234938,-9.7302994928,-5.3473836301,11.102848279,59.16,24.48,64.024807692,132.16,47.6697005072,-15.5473836301,50.1410159868,-9.7302994928,-5.3473836301,11.102848279,57.4,-10.2,58.2992281253,0.0
2022-03-09 07:30:00,56.495800413,-22.1774398201,60.6927862375,-11.104199587,-5.7974398201,12.5265141574,67.6,-16.38,69.5561959857,131.76,-11.104199587,-5.7974398201,12.5265141574,-11.104199587,-5.7974398201,12.5265141574,0.0,0.0,0.0,0.0,53.265800413,-42.5874398201,68.1977677352,-11.104199587,-5.7974398201,12.5265141574,64.37,-36.79,74.1417628601,131.89,62.685800413,-14.3474398201,64.3067539439,-11.104199587,-5.7974398201,12.5265141574,73.79,-8.55,74.2836899999,131.12,54.055800413,21.3225601799,58.1092172629,-11.104199587,-5.7974398201,12.5265141574,65.16,27.12,70.5784669712,131.89,54.855800413,-13.5974398201,56.5159199572,-11.104199587,-5.7974398201,12.5265141574,65.96,-7.8,66.4195874724,0.0
2022-03-09 08:00:00,58.7229671843,-20.1024357347,62.0684686245,-9.7070328157,-5.5424357347,11.1778835187,68.43,-14.56,69.9618360251,131.56,-9.7070328157,-5.5424357347,11.1778835187,-9.7070328157,-5.5424357347,11.1778835187,0.0,0.0,0.0,0.0,55.4329671843,-40.3524357347,68.5648081787,-9.7070328157,-5.5424357347,11.1778835187,65.14,-34.81,73.8576719102,131.68,65.0729671843,-12.4524357347,66.2537109443,-9.7070328157,-5.5424357347,11.1778835187,74.78,-6.91,75.0985785485,130.85,56.1729671843,22.8575642653,60.6454490167,-9.7070328157,-5.5424357347,11.1778835187,65.88,28.4,71.7407443508,131.68,64.2929671843,-12.0624357347,65.4147382875,-9.7070328157,-5.5424357347,11.1778835187,74.0,-6.52,74.2866771366,0.0
2022-03-09 08:30:00,62.1425673189,-17.1330201347,64.4611437373,-9.1574326811,-5.3330201347,10.5971541966,71.3,-11.8,72.2698415662,130.82,-9.1574326811,-5.3330201347,10.5971541966,-9.1574326811,-5.3330201347,10.5971541966,0.0,0.0,0.0,0.0,58.6925673189,-37.8930201347,69.86199563,-9.1574326811,-5.3330201347,10.5971541966,67.85,-32.56,75.2580633554,130.93,67.5025673189,-10.5030201347,68.3147862954,-9.1574326811,-5.3330201347,10.5971541966,76.66,-5.17,76.8341362937,130.09,59.5225673189,26.7069798653,65.2395493068,-9.1574326811,-5.3330201347,10.5971541966,68.68,32.04,75.7859089805,130.93,57.7225673189,-8.2130201347,58.3039319224,-9.1574326811,-5.3330201347,10.5971541966,66.88,-2.88,66.9419808491,0.0
2022-03-09 09:00:00,63.4529673547,-16.6225076795,65.5941066535,-8.6270326453,-5.1925076795,10.0691523111,72.08,-11.43,72.9806227707,132.23,-8.6270326453,-5.1925076795,10.0691523111,-8.6270326453,-5.1925076795,10.0691523111,0.0,0.0,0.0,0.0,59.9629673547,-37.2725076795,70.603096835,-8.6270326453,-5.1925076795,10.0691523111,68.59,-32.08,75.7212948912,132.35,68.7529673547,-10.2125076795,69.5073077682,-8.6270326453,-5.1925076795,10.0691523111,77.38,-5.02,77.5426643855,131.64,60.7729673547,26.9674923205,66.4875868351,-8.6270326453,-5.1925076795,10.0691523111,69.4,32.16,76.4893822697,132.35,59.2529673547,-7.6725076795,59.74764861,-8.6270326453,-5.1925076795,10.0691523111,67.88,-2.48,67.9252883689,0.0
2022-03-09 09:30:00,66.0705672255,-15.2218110672,67.8013523881,-7.9194327745,-5.0218110672,9.377419787200001,73.99,-10.2,74.6897590035,131.89,-7.9194327745,-5.0218110672,9.377419787200001,-7.9194327745,-5.0218110672,9.377419787200001,0.0,0.0,0.0,0.0,62.5005672255,-35.6718110672,71.9638729385,-7.9194327745,-5.0218110672,9.377419787200001,70.42,-30.65,76.8010344982,131.99,70.3605672255,-8.8318110672,70.9126949637,-7.9194327745,-5.0218110672,9.377419787200001,78.28,-3.81,78.3726642395,131.32,63.3205672255,27.8581889328,69.1778354993,-7.9194327745,-5.0218110672,9.377419787200001,71.24,32.88,78.4616594268,131.99,65.3205672255,-5.5418110672,65.5552299406,-7.9194327745,-5.0218110672,9.377419787200001,73.24,-0.52,73.2418459625,0.0
2022-03-09 10:00:00,64.8198172546,-15.435229809700001,66.6322371544,-8.3301827454,-5.0452298097,9.7389059141,73.15,-10.39,73.8841972278,131.09,-8.3301827454,-5.0452298097,9.7389059141,-8.3301827454,-5.0452298097,9.7389059141,0.0,0.0,0.0,0.0,61.2798172546,-35.8252298097,70.9835410055,-8.3301827454,-5.0452298097,9.7389059141,69.61,-30.78,76.1115004451,131.19,70.1298172546,-8.4752298097,70.6400791937,-8.3301827454,-5.0452298097,9.7389059141,78.46,-3.43,78.5349380849,130.52,62.0698172546,27.5547701903,67.9111741487,-8.3301827454,-5.0452298097,9.7389059141,70.4,32.6,77.5816988729,131.19,69.1098172546,-5.0452298097,69.2937312085,-8.3301827454,-5.0452298097,9.7389059141,77.44,0.0,77.44,0.0
2022-03-09 10:30:00,63.98613407,-16.4834844031,66.075189075,-7.28386593,-5.0134844031,8.842495617600001,71.27,-11.47,72.1870750204,130.93,-7.28386593,-5.0134844031,8.842495617600001,-7.28386593,-5.0134844031,8.842495617600001,0.0,0.0,0.0,0.0,60.54613407,-36.7134844031,70.8075863721,-7.28386593,-5.0134844031,8.842495617600001,67.83,-31.7,74.8718832406,131.02,69.98613407,-8.3534844031,70.4829033436,-7.28386593,-5.0134844031,8.842495617600001,77.27,-3.34,77.3421521552,130.28,61.27613407,26.2665155969,66.6685416682,-7.28386593,-5.0134844031,8.842495617600001,68.56,31.28,75.3585562494,131.02,68.47613407,-5.1334844031,68.6682867071,-7.28386593,-5.0134844031,8.842495617600001,75.76,-0.12,75.7600950369,0.0
2022-03-09 11:00:00,66.2901674306,-15.4950216012,68.0770298441,-7.4398325694,-4.9150216012,8.9167564731,73.73,-10.58,74.485228737,130.57,-7.4398325694,-4.9150216012,8.9167564731,-7.4398325694,-4.9150216012,8.9167564731,0.0,0.0,0.0,0.0,62.7201674306,-35.8850216012,72.2603222927,-7.4398325694,-4.9150216012,8.9167564731,70.16,-30.97,76.6913717442,130.69,70.9001674306,-6.9350216012,71.2385307702,-7.4398325694,-4.9150216012,8.9167564731,78.34,-2.02,78.3660385626,129.83,63.5201674306,27.5249783988,69.2274230798,-7.4398325694,-4.9150216012,8.9167564731,70.96,32.44,78.0235554176,130.69,69.8001674306,-3.6750216012,69.8968465462,-7.4398325694,-4.9150216012,8.9167564731,77.24,1.24,77.2499527508,0.0
2022-03-09 11:30:00,65.746350985,-15.0417549191,67.4450669722,-6.793649015,-4.7017549191,8.2619710879,72.54,-10.34,73.2732365874,130.97,-6.793649015,-4.7017549191,8.2619710879,-6.793649015,-4.7017549191,8.2619710879,0.0,0.0,0.0,0.0,62.236350985,-35.2017549191,71.5019365704,-6.793649015,-4.7017549191,8.2619710879,69.03,-30.5,75.4678136691,131.09,70.356350985,-7.4417549191,70.7488221824,-6.793649015,-4.7017549191,8.2619710879,77.15,-2.74,77.1986405321,130.17,63.006350985,27.4582450809,68.7295823308,-6.793649015,-4.7017549191,8.2619710879,69.8,32.16,76.8524924775,131.09,65.566350985,-4.5417549191,65.7234655145,-6.793649015,-4.7017549191,8.2619710879,72.36,0.16,72.3601768931,0.0
2022-03-09 12:00:00,63.2130342289,-15.7332920752,65.1415702601,-5.1469657711,-4.4732920752,6.8192080654,68.36,-11.26,69.2811460644,130.11,-5.1469657711,-4.4732920752,6.8192080654,-5.1469657711,-4.4732920752,6.8192080654,0.0,0.0,0.0,0.0,59.8930342289,-36.0732920752,69.9175081814,-5.1469657711,-4.4732920752,6.8192080654,65.04,-31.6,72.3101763239,130.22,68.6030342289,-7.9832920752,69.0659775705,-5.1469657711,-4.4732920752,6.8192080654,73.75,-3.51,73.8334788561,129.43,60.6130342289,27.0467079248,66.3736719491,-5.1469657711,-4.4732920752,6.8192080654,65.76,31.52,72.9238506937,130.22,66.5730342289,-4.4732920752,66.7231536158,-5.1469657711,-4.4732920752,6.8192080654,71.72,0.0,71.72,0.0
2022-03-09 12:30:00,63.143117359,-14.995885903,64.8993826151,-1.706882641,-3.705885903,4.0800782684,64.85,-11.29,65.825425179,130.74,-1.706882641,-3.705885903,4.0800782684,-1.706882641,-3.705885903,4.0800782684,0.0,0.0,0.0,0.0,60.003117359,-35.405885903,69.670301057,-1.706882641,-3.705885903,4.0800782684,61.71,-31.7,69.3758899042,130.85,68.233117359,-7.285885903,68.6210058066,-1.706882641,-3.705885903,4.0800782684,69.94,-3.58,70.0315643121,130.05,60.613117359,27.734114097,66.6568157109,-1.706882641,-3.705885903,4.0800782684,62.32,31.44,69.8015472608,130.85,63.733117359,-3.825885903,63.8478476633,-1.706882641,-3.705885903,4.0800782684,65.44,-0.12,65.4401100244,0.0
2022-03-09 13:00:00,62.9612172775,-15.3962542171,64.8163522962,-2.0787827225,-3.7662542171,4.3018610432,65.04,-11.63,66.0716164476,130.74,-2.0787827225,-3.7662542171,4.3018610432,-2.0787827225,-3.7662542171,4.3018610432,0.0,0.0,0.0,0.0,59.8112172775,-35.8162542171,69.71503265690001,-2.0787827225,-3.7662542171,4.3018610432,61.89,-32.05,69.6963026279,130.85,68.1112172775,-7.7662542171,68.552553735,-2.0787827225,-3.7662542171,4.3018610432,70.19,-4.0,70.303883961,130.05,60.4412172775,27.3937457829,66.3593102285,-2.0787827225,-3.7662542171,4.3018610432,62.52,31.16,69.8548208787,130.85,64.1212172775,-4.4862542171,64.2779665363,-2.0787827225,-3.7662542171,4.3018610432,66.2,-0.72,66.2039152921,0.0
2022-03-09 13:30:00,63.4966342754,-15.9379516884,65.4663338544,-3.8733657246,-4.1179516884,5.6533607831,67.37,-11.82,68.399044584,130.97,-3.8733657246,-4.1179516884,5.6533607831,-3.8733657246,-4.1179516884,5.6533607831,0.0,0.0,0.0,0.0,60.2466342754,-36.3979516884,70.3879807114,-3.8733657246,-4.1179516884,5.6533607831,64.12,-32.28,71.7869960369,131.07,67.4466342754,-8.2079516884,67.9442340895,-3.8733657246,-4.1179516884,5.6533607831,71.32,-4.09,71.4371786957,130.28,60.9266342754,27.0820483116,66.674523657,-3.8733657246,-4.1179516884,5.6533607831,64.8,31.2,71.9199555061,131.07,62.8866342754,-4.7179516884,63.0633636799,-3.8733657246,-4.1179516884,5.6533607831,66.76,-0.6000000000000001,66.7626961708,0.0
