Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-09 14:00:00,66.2615840561,-15.315581782,68.0085624532,-5.4484159439,-4.085581782,6.8100818494,71.71,-11.23,72.5839996142,131.14,-5.4484159439,-4.085581782,6.8100818494,-5.4484159439,-4.085581782,6.8100818494,0.0,0.0,0.0,0.0,62.7915840561,-35.875581782,72.3176354458,-5.4484159439,-4.085581782,6.8100818494,68.24,-31.79,75.281483115,131.24,69.4715840561,-7.9055817820000005,69.9199486168,-5.4484159439,-4.085581782,6.8100818494,74.92,-3.8200000000000003,75.0173233327,130.46,63.5515840561,27.994418218,69.4441594909,-5.4484159439,-4.085581782,6.8100818494,69.0,32.08,76.0928800874,131.24,66.9115840561,-4.285581782,67.0486859834,-5.4484159439,-4.085581782,6.8100818494,72.36,-0.2,72.3602763953,0.0
2022-03-09 14:30:00,63.9883006189,-17.0145171491,66.2117543183,-7.4516993811,-4.7645171491,8.8446846937,71.44,-12.25,72.4826606852,131.54,-7.4516993811,-4.7645171491,8.8446846937,-7.4516993811,-4.7645171491,8.8446846937,0.0,0.0,0.0,0.0,60.5483006189,-37.5045171491,71.2227878872,-7.4516993811,-4.7645171491,8.8446846937,68.0,-32.74,75.4712369052,131.64,69.0283006189,-9.0945171491,69.6248269549,-7.4516993811,-4.7645171491,8.8446846937,76.48,-4.33,76.6024758086,130.88,61.3483006189,26.2754828509,66.7384071421,-7.4516993811,-4.7645171491,8.8446846937,68.8,31.04,75.4779543973,131.64,65.9483006189,-5.4845171491,66.1759645406,-7.4516993811,-4.7645171491,8.8446846937,73.4,-0.72,73.4035312502,0.0
2022-03-09 15:00:00,63.6634005497,-17.4948374441,66.0234648193,-8.0565994503,-4.8848374441,9.4218061728,71.72,-12.61,72.8201242789,131.45,-8.0565994503,-4.8848374441,9.4218061728,-8.0565994503,-4.8848374441,9.4218061728,0.0,0.0,0.0,0.0,60.1934005497,-38.0848374441,71.2299116445,-8.0565994503,-4.8848374441,9.4218061728,68.25,-33.2,75.8966567116,131.54,68.8034005497,-9.4848374441,69.4540860464,-8.0565994503,-4.8848374441,9.4218061728,76.86,-4.6,76.9975298305,130.74,61.0234005497,26.0351625559,66.3451965402,-8.0565994503,-4.8848374441,9.4218061728,69.08,30.92,75.6841647903,131.54,62.2634005497,-6.2848374441,62.579790905,-8.0565994503,-4.8848374441,9.4218061728,70.32,-1.4,70.3339349105,0.0
2022-03-09 15:30:00,63.5835339645,-18.0047093932,66.0835482684,-8.5164660355,-5.0447093932,9.898448696500001,72.1,-12.96,73.2555226587,131.78,-8.5164660355,-5.0447093932,9.898448696500001,-8.5164660355,-5.0447093932,9.898448696500001,0.0,0.0,0.0,0.0,60.1235339645,-38.5347093932,71.4126260853,-8.5164660355,-5.0447093932,9.898448696500001,68.64,-33.49,76.37427381,131.89,68.8735339645,-9.9847093932,69.5935205491,-8.5164660355,-5.0447093932,9.898448696500001,77.39,-4.94,77.547506085,131.07,60.9235339645,25.5152906068,66.0507914068,-8.5164660355,-5.0447093932,9.898448696500001,69.44,30.56,75.8671681296,131.89,60.2035339645,-7.1647093932,60.6283643396,-8.5164660355,-5.0447093932,9.898448696500001,68.72,-2.12,68.7526930382,0.0
2022-03-09 16:00:00,64.8357504883,-17.8090730144,67.2371744128,-9.7942495117,-5.4490730144,11.2080203521,74.63,-12.36,75.6465894803,131.67,-9.7942495117,-5.4490730144,11.2080203521,-9.7942495117,-5.4490730144,11.2080203521,0.0,0.0,0.0,0.0,61.2357504883,-38.2390730144,72.1944862359,-9.7942495117,-5.4490730144,11.2080203521,71.03,-32.79,78.2332729726,131.78,70.6157504883,-9.6990730144,71.2787221712,-9.7942495117,-5.4490730144,11.2080203521,80.41,-4.25,80.5222366803,130.96,62.1257504883,25.5509269856,67.1748371309,-9.7942495117,-5.4490730144,11.2080203521,71.92,31.0,78.3165780662,131.78,73.9657504883,-5.9690730144,74.2062132031,-9.7942495117,-5.4490730144,11.2080203521,83.76,-0.52,83.7616141201,0.0
2022-03-09 16:30:00,65.3817169159,-24.9227160557,69.9707844923,-11.0382830841,-5.8427160557,12.4892363398,76.42,-19.08,78.7658733209,130.32,-11.0382830841,-5.8427160557,12.4892363398,-11.0382830841,-5.8427160557,12.4892363398,0.0,0.0,0.0,0.0,61.7717169159,-44.7027160557,76.2501005474,-11.0382830841,-5.8427160557,12.4892363398,72.81,-38.86,82.5311801685,130.43,75.0017169159,2.6472839443,75.0484220528,-11.0382830841,-5.8427160557,12.4892363398,86.04,8.49,86.4578608341,131.04,62.8017169159,18.0372839443,65.3406401842,-11.0382830841,-5.8427160557,12.4892363398,73.84,23.88,77.6054121824,130.43,69.2017169159,4.1572839443,69.3264785915,-11.0382830841,-5.8427160557,12.4892363398,80.24,10.0,80.8607296529,0.0
2022-03-09 17:00:00,67.0704503697,-25.945006056,71.9137584336,-12.3395496303,-6.365006056,13.8844440714,79.41,-19.58,81.7882907267,130.32,-12.3395496303,-6.365006056,13.8844440714,-12.3395496303,-6.365006056,13.8844440714,0.0,0.0,0.0,0.0,63.3004503697,-45.895006056,78.1875859577,-12.3395496303,-6.365006056,13.8844440714,75.64,-39.53,85.3465318569,130.43,77.8604503697,4.934993944,78.0166898619,-12.3395496303,-6.365006056,13.8844440714,90.2,11.3,90.9050603652,131.04,64.4604503697,17.554993944,66.8081392814,-12.3395496303,-6.365006056,13.8844440714,76.8,23.92,80.4388363914,130.43,66.8204503697,11.194993944,67.7517562652,-12.3395496303,-6.365006056,13.8844440714,79.16,17.56,81.0842722111,0.0
2022-03-09 17:30:00,68.7578172812,-25.7824040993,73.4327569849,-13.8221827188,-6.7524040993,15.3833577685,82.58,-19.03,84.7443054134,130.99,-13.8221827188,-6.7524040993,15.3833577685,-13.8221827188,-6.7524040993,15.3833577685,0.0,0.0,0.0,0.0,64.8478172812,-45.6724040993,79.3171349857,-13.8221827188,-6.7524040993,15.3833577685,78.67,-38.92,87.7709251404,131.11,79.6578172812,4.9675959007,79.8125608099,-13.8221827188,-6.7524040993,15.3833577685,93.48,11.72,94.2118294059,132.09,66.0578172812,17.7275959007,68.3951963253,-13.8221827188,-6.7524040993,15.3833577685,79.88,24.48,83.5469017977,131.11,73.0578172812,9.0875959007,73.620846675,-13.8221827188,-6.7524040993,15.3833577685,86.88,15.84,88.3121735663,0.0
2022-03-09 18:00:00,69.406300399,-25.4986811519,73.9419858779,-14.073699601,-6.8486811519,15.651627838,83.48,-18.65,85.5379032944,130.99,-14.073699601,-6.8486811519,15.651627838,-14.073699601,-6.8486811519,15.651627838,0.0,0.0,0.0,0.0,65.456300399,-45.1986811519,79.5452578084,-14.073699601,-6.8486811519,15.651627838,79.53,-38.35,88.2935071226,131.11,80.696300399,4.8913188481,80.8444054846,-14.073699601,-6.8486811519,15.651627838,94.77,11.74,95.4944003594,132.09,66.646300399,17.5913188481,68.9288318173,-14.073699601,-6.8486811519,15.651627838,80.72,24.44,84.3387929722,131.11,74.766300399,8.6313188481,75.2628682712,-14.073699601,-6.8486811519,15.651627838,88.84,15.48,90.1785783876,0.0
2022-03-09 18:30:00,70.5740337347,-25.087512268,74.9004506621,-14.695966265300001,-7.007512268,16.2811747935,85.27,-18.08,87.1657002496,130.3,-14.695966265300001,-7.007512268,16.2811747935,-14.695966265300001,-7.007512268,16.2811747935,0.0,0.0,0.0,0.0,66.5440337347,-44.867512268,80.2570998903,-14.695966265300001,-7.007512268,16.2811747935,81.24,-37.86,89.6287743975,130.43,81.8640337347,4.802487732,82.0047797859,-14.695966265300001,-7.007512268,16.2811747935,96.56,11.81,97.2795440984,131.4,67.7840337347,18.232487732,70.1932962486,-14.695966265300001,-7.007512268,16.2811747935,82.48,25.24,86.2554809853,130.43,77.2240337347,7.992487732,77.6365329365,-14.695966265300001,-7.007512268,16.2811747935,91.92,15.0,93.1358491667,0.0
2022-03-09 19:00:00,70.5983504769,-25.5478565306,75.0787590692,-14.8816495231,-6.9678565306,16.4321184623,85.48,-18.58,87.4759784169,130.52,-14.8816495231,-6.9678565306,16.4321184623,-14.8816495231,-6.9678565306,16.4321184623,0.0,0.0,0.0,0.0,66.5483504769,-45.3878565306,80.5527185863,-14.8816495231,-6.9678565306,16.4321184623,81.43,-38.42,90.0385545197,130.64,81.5183504769,4.3521434694,81.6344450416,-14.8816495231,-6.9678565306,16.4321184623,96.4,11.32,97.0623634577,131.69,67.7983504769,17.9521434694,70.1348400051,-14.8816495231,-6.9678565306,16.4321184623,82.68,24.92,86.3538580493,130.64,75.7983504769,9.3521434694,76.3731138719,-14.8816495231,-6.9678565306,16.4321184623,90.68,16.32,92.1368807807,0.0
2022-03-09 19:30:00,68.7086672142,-26.5583768633,73.6629373021,-13.7213327858,-6.7083768633,15.2734178741,82.43,-19.85,84.7863632903,130.93,-13.7213327858,-6.7083768633,15.2734178741,-13.7213327858,-6.7083768633,15.2734178741,0.0,0.0,0.0,0.0,64.8186672142,-46.4583768633,79.7486075126,-13.7213327858,-6.7083768633,15.2734178741,78.54,-39.75,88.0260989707,131.08,79.3686672142,3.4316231367,79.4428182577,-13.7213327858,-6.7083768633,15.2734178741,93.09,10.14,93.6406306045,132.14,66.0386672142,17.0516231367,68.2045703676,-13.7213327858,-6.7083768633,15.2734178741,79.76,23.76,83.2237658364,131.08,69.7586672142,4.3316231367,69.8930226168,-13.7213327858,-6.7083768633,15.2734178741,83.48,11.04,84.2068405772,0.0
2022-03-09 20:00:00,66.4086507866,-28.2223238997,72.1568324249,-12.2813492134,-6.3323238997,13.8177373138,78.69,-21.89,81.6779541859,131.2,-12.2813492134,-6.3323238997,13.8177373138,-12.2813492134,-6.3323238997,13.8177373138,0.0,0.0,0.0,0.0,62.6986507866,-48.2423238997,79.1103193377,-12.2813492134,-6.3323238997,13.8177373138,74.98,-41.91,85.8978957833,131.29,75.9286507866,2.1776761003,75.9598728506,-12.2813492134,-6.3323238997,13.8177373138,88.21,8.51,88.6195475051,132.42,63.8786507866,15.6676761003,65.7720160912,-12.2813492134,-6.3323238997,13.8177373138,76.16,22.0,79.2738645456,131.29,67.2386507866,6.5076761003,67.5528386364,-12.2813492134,-6.3323238997,13.8177373138,79.52,12.84,80.5499596524,0.0
2022-03-09 20:30:00,62.9869509511,-30.0882245093,69.8044213803,-11.3630490489,-5.9882245093,12.8443651638,74.35,-24.1,78.1583808686,131.86,-11.3630490489,-5.9882245093,12.8443651638,-11.3630490489,-5.9882245093,12.8443651638,0.0,0.0,0.0,0.0,59.5169509511,-49.9882245093,77.7244494359,-11.3630490489,-5.9882245093,12.8443651638,70.88,-44.0,83.4264610301,131.99,72.0169509511,0.2817754907,72.0175021902,-11.3630490489,-5.9882245093,12.8443651638,83.38,6.27,83.6154130529,133.12,60.5969509511,13.6517754907,62.115710079,-11.3630490489,-5.9882245093,12.8443651638,71.96,19.64,74.592031746,131.99,62.2369509511,6.6117754907,62.5871683241,-11.3630490489,-5.9882245093,12.8443651638,73.6,12.6,74.6707439363,0.0
2022-03-09 21:00:00,59.4716841631,-31.3681042939,67.2371860222,-10.1083158369,-5.6181042939,11.5646506612,69.58,-25.75,74.1919058928,131.62,-10.1083158369,-5.6181042939,11.5646506612,-10.1083158369,-5.6181042939,11.5646506612,0.0,0.0,0.0,0.0,56.2316841631,-51.1781042939,76.0342071895,-10.1083158369,-5.6181042939,11.5646506612,66.34,-45.56,80.4780044484,131.75,68.1816841631,-1.2081042939,68.1923864614,-10.1083158369,-5.6181042939,11.5646506612,78.29,4.41,78.4141071492,132.9,57.2516841631,12.1818957061,58.5333573486,-10.1083158369,-5.6181042939,11.5646506612,67.36,17.8,69.6721579973,131.75,57.6516841631,3.5418957061,57.760381855,-10.1083158369,-5.6181042939,11.5646506612,67.76,9.16,68.3763350875,0.0
2022-03-09 21:30:00,56.534001075,-32.5030441442,65.2115109178,-8.975998925,-5.3030441442,10.4254896239,65.51,-27.2,70.9323628536,131.4,-8.975998925,-5.3030441442,10.4254896239,-8.975998925,-5.3030441442,10.4254896239,0.0,0.0,0.0,0.0,53.514001075,-52.4230441442,74.9127750681,-8.975998925,-5.3030441442,10.4254896239,62.49,-47.12,78.2642606814,131.52,64.464001075,-3.3230441442,64.5495937786,-8.975998925,-5.3030441442,10.4254896239,73.44,1.98,73.4666863279,132.71,54.464001075,11.1769558558,55.5990265679,-8.975998925,-5.3030441442,10.4254896239,63.44,16.48,65.5455871894,131.52,53.704001075,3.4169558558,53.8125944253,-8.975998925,-5.3030441442,10.4254896239,62.68,8.72,63.2836534976,0.0
2022-03-09 22:00:00,53.990867645,-25.2069351165,59.5852613238,-7.539132355,-4.8669351165,8.9736042978,61.53,-20.34,64.8047567699,131.8,-7.539132355,-4.8669351165,8.9736042978,-7.539132355,-4.8669351165,8.9736042978,0.0,0.0,0.0,0.0,51.070867645,-45.5969351165,68.4639614252,-7.539132355,-4.8669351165,8.9736042978,58.61,-40.73,71.3727188777,131.92,58.380867645,-19.1369351165,61.4373501433,-7.539132355,-4.8669351165,8.9736042978,65.92,-14.27,67.4468627884,133.09,51.820867645,18.4530648835,55.0083441586,-7.539132355,-4.8669351165,8.9736042978,59.36,23.32,63.7764219755,131.92,48.860867645,-17.1469351165,51.782253436,-7.539132355,-4.8669351165,8.9736042978,56.4,-12.28,57.7213859847,0.0
2022-03-09 22:30:00,50.5332010011,-26.3639005686,56.9970144535,-6.5367989989,-4.4939005686,7.9325206254000005,57.07,-21.87,61.1169518219,132.18,-6.5367989989,-4.4939005686,7.9325206254000005,-6.5367989989,-4.4939005686,7.9325206254000005,0.0,0.0,0.0,0.0,47.8532010011,-46.7739005686,66.915817416,-6.5367989989,-4.4939005686,7.9325206254000005,54.39,-42.28,68.89027870460001,132.29,54.4532010011,-20.3439005686,58.1293849066,-6.5367989989,-4.4939005686,7.9325206254000005,60.99,-15.85,63.0158916465,131.78,48.5032010011,17.2660994314,51.4847423702,-6.5367989989,-4.4939005686,7.9325206254000005,55.04,21.76,59.1852954711,132.29,43.7432010011,-18.6539005686,47.5545543586,-6.5367989989,-4.4939005686,7.9325206254000005,50.28,-14.16,52.2358497586,0.0
2022-03-09 23:00:00,47.2400507685,-27.1937082826,54.5079825968,-5.1599492315,-4.0837082826,6.5804064775,52.4,-23.11,57.2698184038,132.18,-5.1599492315,-4.0837082826,6.5804064775,-5.1599492315,-4.0837082826,6.5804064775,0.0,0.0,0.0,0.0,44.7800507685,-47.7937082826,65.4942096542,-5.1599492315,-4.0837082826,6.5804064775,49.94,-43.71,66.3669172103,132.29,51.1100507685,-20.8937082826,55.2157978785,-5.1599492315,-4.0837082826,6.5804064775,56.27,-16.81,58.7272424008,131.78,45.3200507685,16.7962917174,48.3324158005,-5.1599492315,-4.0837082826,6.5804064775,50.48,20.88,54.627875668,132.29,39.5200507685,-15.7637082826,42.547960134,-5.1599492315,-4.0837082826,6.5804064775,44.68,-11.68,46.1814334988,0.0
2022-03-09 23:30:00,44.800950697,-28.0002493984,52.8312327106,-4.569049303,-3.7202493984,5.892068153,49.37,-24.28,55.017409063,132.68,-4.569049303,-3.7202493984,5.892068153,-4.569049303,-3.7202493984,5.892068153,0.0,0.0,0.0,0.0,42.510950697,-48.7502493984,64.6820511855,-4.569049303,-3.7202493984,5.892068153,47.08,-45.03,65.1477344195,132.82,47.910950697,-21.2602493984,52.4161940737,-4.569049303,-3.7202493984,5.892068153,52.48,-17.54,55.3335522084,132.3,42.990950697,16.2397506016,45.9559717711,-4.569049303,-3.7202493984,5.892068153,47.56,19.96,51.5786312343,132.82,42.750950697,-18.2802493984,46.4952825947,-4.569049303,-3.7202493984,5.892068153,47.32,-14.56,49.5093526518,0.0
2022-03-10 00:00:00,43.1576838813,-28.4306416382,51.6806255956,-4.1623161187,-3.4906416382,5.4322605349,47.32,-24.94,53.4900551505,133.29,-4.1623161187,-3.4906416382,5.4322605349,-4.1623161187,-3.4906416382,5.4322605349,0.0,0.0,0.0,0.0,40.9676838813,-49.2706416382,64.0776657661,-4.1623161187,-3.4906416382,5.4322605349,45.13,-45.78,64.2847205796,133.41,46.0976838813,-21.7006416382,50.9501158657,-4.1623161187,-3.4906416382,5.4322605349,50.26,-18.21,53.4571950256,132.85,41.3576838813,15.9893583618,44.3409246278,-4.1623161187,-3.4906416382,5.4322605349,45.52,19.48,49.5130366671,133.41,39.3976838813,-18.1706416382,43.3860543579,-4.1623161187,-3.4906416382,5.4322605349,43.56,-14.68,45.9671186828,0.0
2022-03-10 00:30:00,45.3647672906,-27.7756696913,53.1925740882,-4.3152327094,-3.5856696913,5.6105490347,49.68,-24.19,55.2562982835,133.68,-4.3152327094,-3.5856696913,5.6105490347,-4.3152327094,-3.5856696913,5.6105490347,0.0,0.0,0.0,0.0,43.0547672906,-48.6256696913,64.9474305833,-4.3152327094,-3.5856696913,5.6105490347,47.37,-45.04,65.3645048937,133.8,48.4547672906,-20.9956696913,52.8079787435,-4.3152327094,-3.5856696913,5.6105490347,52.77,-17.41,55.5678054272,133.23,43.5247672906,16.6543303087,46.6022755424,-4.3152327094,-3.5856696913,5.6105490347,47.84,20.24,51.9453867057,133.8,46.4047672906,-18.3056696913,49.8848671457,-4.3152327094,-3.5856696913,5.6105490347,50.72,-14.72,52.8128469219,0.0
2022-03-10 01:00:00,45.5519007162,-28.0188724736,53.4792751779,-6.5480992838,-4.2688724736,7.8167049597,52.1,-23.75,57.2579470467,133.68,-6.5480992838,-4.2688724736,7.8167049597,-6.5480992838,-4.2688724736,7.8167049597,0.0,0.0,0.0,0.0,43.1219007162,-48.9288724736,65.2191143984,-6.5480992838,-4.2688724736,7.8167049597,49.67,-44.66,66.7953928052,133.8,49.7519007162,-20.8588724736,53.9476059315,-6.5480992838,-4.2688724736,7.8167049597,56.3,-16.59,58.6934246743,133.23,43.6919007162,16.5711275264,46.728839657,-6.5480992838,-4.2688724736,7.8167049597,50.24,20.84,54.3908374637,133.8,34.4919007162,-16.3888724736,38.1875157083,-6.5480992838,-4.2688724736,7.8167049597,41.04,-12.12,42.7922422876,0.0
2022-03-10 01:30:00,43.9059507371,-28.5402415629,52.3667633007,-6.2940492629,-4.2502415629,7.5947093076000005,50.2,-24.29,55.7677693655,133.83,-6.2940492629,-4.2502415629,7.5947093076000005,-6.2940492629,-4.2502415629,7.5947093076000005,0.0,0.0,0.0,0.0,41.5759507371,-49.4002415629,64.5673566608,-6.2940492629,-4.2502415629,7.5947093076000005,47.87,-45.15,65.8031868529,133.94,48.1159507371,-21.1802415629,52.5713548237,-6.2940492629,-4.2502415629,7.5947093076000005,54.41,-16.93,56.9830939841,133.3,42.0259507371,15.9897584371,44.9650187394,-6.2940492629,-4.2502415629,7.5947093076000005,48.32,20.24,52.3877848358,133.94,42.5059507371,-18.3302415629,46.2898866257,-6.2940492629,-4.2502415629,7.5947093076000005,48.8,-14.08,50.790613306,0.0
2022-03-10 02:00:00,43.006283987,-22.2720109371,48.4312185843,-6.213716013,-4.1220109371,7.4566239583,49.22,-18.15,52.4598027065,133.83,-6.213716013,-4.1220109371,7.4566239583,-6.213716013,-4.1220109371,7.4566239583,0.0,0.0,0.0,0.0,40.656283987,-43.4920109371,59.535606514,-6.213716013,-4.1220109371,7.4566239583,46.87,-39.37,61.2110594582,133.94,45.146283987,-31.6220109371,55.1193118022,-6.213716013,-4.1220109371,7.4566239583,51.36,-27.5,58.2589014658,133.3,41.026283987,22.1579890629,46.6275933016,-6.213716013,-4.1220109371,7.4566239583,47.24,26.28,54.0578948906,133.94,38.986283987,-24.8020109371,46.2068186055,-6.213716013,-4.1220109371,7.4566239583,45.2,-20.68,49.706160584,0.0
2022-03-10 02:30:00,42.7501337475,-19.2281918677,46.8753378434,-6.2998662525,-4.0781918677,7.5046627978,49.05,-15.15,51.3363906016,133.97,-6.2998662525,-4.0781918677,7.5046627978,-6.2998662525,-4.0781918677,7.5046627978,0.0,0.0,0.0,0.0,40.3801337475,-40.2681918677,57.0270328683,-6.2998662525,-4.0781918677,7.5046627978,46.68,-36.19,59.0655441014,134.08,43.9501337475,-36.1181918677,56.8870639093,-6.2998662525,-4.0781918677,7.5046627978,50.25,-32.04,59.5955040251,132.15,40.6601337475,24.5218081323,47.4822656414,-6.2998662525,-4.0781918677,7.5046627978,46.96,28.6,54.9836484784,134.08,41.9401337475,-27.3581918677,50.0743994575,-6.2998662525,-4.0781918677,7.5046627978,48.24,-23.28,53.5635697093,0.0
2022-03-10 03:00:00,41.915617071,-19.5178075053,46.2370388785,-5.834382929,-3.9078075053,7.0221779856,47.75,-15.61,50.2367853271,132.93,-5.834382929,-3.9078075053,7.0221779856,-5.834382929,-3.9078075053,7.0221779856,0.0,0.0,0.0,0.0,39.615617071,-40.6478075053,56.7595046746,-5.834382929,-3.9078075053,7.0221779856,45.45,-36.74,58.4425367348,133.04,42.995617071,-36.5078075053,56.4042826048,-5.834382929,-3.9078075053,7.0221779856,48.83,-32.6,58.7122551091,130.51,39.885617071,24.3321924947,46.7217084526,-5.834382929,-3.9078075053,7.0221779856,45.72,28.24,53.7384034002,133.04,32.605617071,-28.2278075053,43.1269681422,-5.834382929,-3.9078075053,7.0221779856,38.44,-24.32,45.4873169136,0.0
2022-03-10 03:30:00,41.1896836893,-19.6093126906,45.6192414078,-5.6403163107,-3.8493126906,6.8286438094,46.83,-15.76,49.4107933553,133.78,-5.6403163107,-3.8493126906,6.8286438094,-5.6403163107,-3.8493126906,6.8286438094,0.0,0.0,0.0,0.0,38.9296836893,-40.9193126906,56.4792919858,-5.6403163107,-3.8493126906,6.8286438094,44.57,-37.07,57.9712842707,133.9,42.1096836893,-36.7893126906,55.916714752,-5.6403163107,-3.8493126906,6.8286438094,47.75,-32.94,58.0095345611,131.36,39.1596836893,24.5906873094,46.2404879839,-5.6403163107,-3.8493126906,6.8286438094,44.8,28.44,53.0648056625,133.9,39.1596836893,-27.6493126906,47.9370975228,-5.6403163107,-3.8493126906,6.8286438094,44.8,-23.8,50.7294786096,0.0
2022-03-10 04:00:00,40.3269336561,-19.5593206519,44.8199576357,-5.2630663439,-3.7093206519,6.4388606942,45.59,-15.85,48.266661372,133.78,-5.2630663439,-3.7093206519,6.4388606942,-5.2630663439,-3.7093206519,6.4388606942,0.0,0.0,0.0,0.0,38.1269336561,-40.9693206519,55.9655992972,-5.2630663439,-3.7093206519,6.4388606942,43.39,-37.26,57.1926542486,133.9,41.0569336561,-37.2493206519,55.4363029996,-5.2630663439,-3.7093206519,6.4388606942,46.32,-33.54,57.188058194,131.36,38.3369336561,24.8106793481,45.6649788335,-5.2630663439,-3.7093206519,6.4388606942,43.6,28.52,52.0994280199,133.9,28.3369336561,-28.4693206519,40.1681967159,-5.2630663439,-3.7093206519,6.4388606942,33.6,-24.76,41.7374843516,0.0
2022-03-10 04:30:00,40.3060836884,-19.3843166083,44.7250725284,-5.0739163116,-3.5843166083,6.2122421303,45.38,-15.8,48.0518927827,134.17,-5.0739163116,-3.5843166083,6.2122421303,-5.0739163116,-3.5843166083,6.2122421303,0.0,0.0,0.0,0.0,38.1160836884,-40.8043166083,55.8375150738,-5.0739163116,-3.5843166083,6.2122421303,43.19,-37.22,57.0149497939,134.27,40.7360836884,-37.5443166083,55.3985940603,-5.0739163116,-3.5843166083,6.2122421303,45.81,-33.96,57.0248866724,131.78,38.3260836884,24.9356833917,45.7239214974,-5.0739163116,-3.5843166083,6.2122421303,43.4,28.52,51.9321711466,134.27,28.9260836884,-26.1843166083,39.0171341054,-5.0739163116,-3.5843166083,6.2122421303,34.0,-22.6,40.8259721256,0.0
2022-03-10 05:00:00,40.0468504245,-19.2211941093,44.4207668992,-4.9331495755,-3.5811941093,6.0959753923,44.98,-15.64,47.6215287449,134.17,-4.9331495755,-3.5811941093,6.0959753923,-4.9331495755,-3.5811941093,6.0959753923,0.0,0.0,0.0,0.0,37.8668504245,-40.5611941093,55.4897182246,-4.9331495755,-3.5811941093,6.0959753923,42.8,-36.98,56.5628888937,134.27,40.5368504245,-37.2411941093,55.0467327008,-4.9331495755,-3.5811941093,6.0959753923,45.47,-33.66,56.5731075689,131.78,38.0668504245,24.9788058907,45.5304935726,-4.9331495755,-3.5811941093,6.0959753923,43.0,28.56,51.6204765573,134.27,37.5468504245,-28.7011941093,47.2601790105,-4.9331495755,-3.5811941093,6.0959753923,42.48,-25.12,49.3514417216,0.0
2022-03-10 05:30:00,41.1696839231,-18.7556457236,45.2406578294,-5.2303160769,-3.7456457236,6.4332004595,46.4,-15.01,48.7674081739,133.04,-5.2303160769,-3.7456457236,6.4332004595,-5.2303160769,-3.7456457236,6.4332004595,0.0,0.0,0.0,0.0,38.9196839231,-39.9256457236,55.7566048385,-5.2303160769,-3.7456457236,6.4332004595,44.15,-36.18,57.0807752225,133.15,41.7196839231,-36.6656457236,55.5418905239,-5.2303160769,-3.7456457236,6.4332004595,46.95,-32.92,57.3413367476,130.69,39.1296839231,25.0543542764,46.4634569541,-5.2303160769,-3.7456457236,6.4332004595,44.36,28.8,52.8890309989,133.15,39.2896839231,-26.7056457236,47.5065340379,-5.2303160769,-3.7456457236,6.4332004595,44.52,-22.96,50.0918356621,0.0
2022-03-10 06:00:00,42.8429506098,-18.2277914989,46.5593255953,-5.7670493902,-3.9277914989,6.9775643836,48.61,-14.3,50.669735543,133.04,-5.7670493902,-3.9277914989,6.9775643836,-5.7670493902,-3.9277914989,6.9775643836,0.0,0.0,0.0,0.0,40.462950609800004,-39.3177914989,56.4193149587,-5.7670493902,-3.9277914989,6.9775643836,46.23,-35.39,58.2208296059,133.15,43.6129506098,-35.7377914989,56.3850973407,-5.7670493902,-3.9277914989,6.9775643836,49.38,-31.81,58.7389181038,130.69,40.7529506098,25.4722085011,48.0586765249,-5.7670493902,-3.9277914989,6.9775643836,46.52,29.4,55.0315400475,133.15,39.0329506098,-25.6077914989,46.6832969997,-5.7670493902,-3.9277914989,6.9775643836,44.8,-21.68,49.7700954389,0.0
2022-03-10 06:30:00,46.6866672523,-24.7446932191,52.8388563619,-7.4933327477,-4.5446932191,8.7638046603,54.18,-20.2,57.8231130258,132.7,-7.4933327477,-4.5446932191,8.7638046603,-7.4933327477,-4.5446932191,8.7638046603,0.0,0.0,0.0,0.0,44.1266672523,-45.1746932191,63.1499459242,-7.4933327477,-4.5446932191,8.7638046603,51.62,-40.63,65.6918663154,132.8,50.7666672523,-20.8346932191,54.8756680637,-7.4933327477,-4.5446932191,8.7638046603,58.26,-16.29,60.4945592595,130.32,44.6666672523,18.5753067809,48.3751298234,-7.4933327477,-4.5446932191,8.7638046603,52.16,23.12,57.0543600437,132.8,37.9466672523,-18.0246932191,42.0099883504,-7.4933327477,-4.5446932191,8.7638046603,45.44,-13.48,47.3972995011,0.0
2022-03-10 07:00:00,50.260784049,-23.9598094749,55.679609223599996,-8.819215951,-5.0498094749,10.1626347826,59.08,-18.91,62.0325277576,131.72,-8.819215951,-5.0498094749,10.1626347826,-8.819215951,-5.0498094749,10.1626347826,0.0,0.0,0.0,0.0,47.460784049,-44.0198094749,64.7322921636,-8.819215951,-5.0498094749,10.1626347826,56.28,-38.97,68.4550896574,131.82,55.360784049,-17.0798094749,57.9356220491,-8.819215951,-5.0498094749,10.1626347826,64.18,-12.03,65.2977281381,130.8,48.020784049,18.7101905251,51.5370442513,-8.819215951,-5.0498094749,10.1626347826,56.84,23.76,61.6061944937,131.82,50.220784049,-15.3698094749,52.5200741982,-8.819215951,-5.0498094749,10.1626347826,59.04,-10.32,59.9351649702,0.0
2022-03-10 07:30:00,54.9611008162,-22.002587879,59.201659405,-10.6688991838,-5.612587879,12.0551463074,65.63,-16.39,67.6456133094,130.48,-10.6688991838,-5.612587879,12.0551463074,-10.6688991838,-5.612587879,12.0551463074,0.0,0.0,0.0,0.0,51.8211008162,-42.062587879,66.7434475352,-10.6688991838,-5.612587879,12.0551463074,62.49,-36.45,72.3436424297,130.61,60.9811008162,-13.212587879,62.396050638,-10.6688991838,-5.612587879,12.0551463074,71.65,-7.6,72.0519430689,129.89,52.5311008162,20.707412121,56.4651527025,-10.6688991838,-5.612587879,12.0551463074,63.2,26.32,68.4615395678,130.61,57.0511008162,-12.732587879,58.4546567729,-10.6688991838,-5.612587879,12.0551463074,67.72,-7.12,68.0932654526,0.0
2022-03-10 08:00:00,57.3650507632,-28.7297456172,64.1572079528,-10.1949492368,-5.6497456172,11.6557546079,67.56,-23.08,71.3935571323,130.41,-10.1949492368,-5.6497456172,11.6557546079,-10.1949492368,-5.6497456172,11.6557546079,0.0,0.0,0.0,0.0,54.1950507632,-48.4897456172,72.7211039331,-10.1949492368,-5.6497456172,11.6557546079,64.39,-42.84,77.3391084769,130.52,66.3350507632,1.1002543828,66.3441747214,-10.1949492368,-5.6497456172,11.6557546079,76.53,6.75,76.8271006872,129.89,55.0450507632,14.2302543828,56.8547073981,-10.1949492368,-5.6497456172,11.6557546079,65.24,19.88,68.2017008586,130.52,55.9250507632,6.1902543828,56.2666024582,-10.1949492368,-5.6497456172,11.6557546079,66.12,11.84,67.17172024,0.0
2022-03-10 08:30:00,58.6635673885,-27.4761107048,64.7792466629,-9.0964326115,-5.6361107048,10.7009733264,67.76,-21.84,71.1927187288,130.72,-9.0964326115,-5.6361107048,10.7009733264,-9.0964326115,-5.6361107048,10.7009733264,0.0,0.0,0.0,0.0,55.4835673885,-47.2361107048,72.867526407,-9.0964326115,-5.6361107048,10.7009733264,64.58,-41.6,76.8188544564,130.83,68.7535673885,2.2938892952,68.7918233277,-9.0964326115,-5.6361107048,10.7009733264,77.85,7.93,78.2528427599,131.92,56.3035673885,15.3638892952,58.3621520761,-9.0964326115,-5.6361107048,10.7009733264,65.4,21.0,68.6888637262,130.83,55.7035673885,7.3238892952,56.1829758398,-9.0964326115,-5.6361107048,10.7009733264,64.8,12.96,66.0832928962,0.0
2022-03-10 09:00:00,59.3889508896,-26.9727559877,65.2271190023,-8.7510491104,-5.5327559877,10.3533689856,68.14,-21.44,71.4334179499,130.5,-8.7510491104,-5.5327559877,10.3533689856,-8.7510491104,-5.5327559877,10.3533689856,0.0,0.0,0.0,0.0,56.1789508896,-46.7827559877,73.1074605007,-8.7510491104,-5.5327559877,10.3533689856,64.93,-41.25,76.9250765355,130.61,69.1389508896,2.8672440123,69.1983787262,-8.7510491104,-5.5327559877,10.3533689856,77.89,8.4,78.3416370776,131.7,57.0489508896,15.9472440123,59.2359467654,-8.7510491104,-5.5327559877,10.3533689856,65.8,21.48,69.2172695214,130.61,56.7689508896,8.4272440123,57.391046573,-8.7510491104,-5.5327559877,10.3533689856,65.52,13.96,66.9906859198,0.0
2022-03-10 09:30:00,62.4770177456,-25.1725317309,67.3575096046,-8.1829822544,-5.2925317309,9.7453625227,70.66,-19.88,73.4033377988,130.58,-8.1829822544,-5.2925317309,9.7453625227,-8.1829822544,-5.2925317309,9.7453625227,0.0,0.0,0.0,0.0,59.1570177456,-44.9725317309,74.3107082381,-8.1829822544,-5.2925317309,9.7453625227,67.34,-39.68,78.1612307989,130.69,70.2770177456,4.0574682691,70.3940499756,-8.1829822544,-5.2925317309,9.7453625227,78.46,9.35,79.0151510788,131.85,59.9770177456,17.6274682691,62.513760847,-8.1829822544,-5.2925317309,9.7453625227,68.16,22.92,71.910444304,130.69,61.4570177456,9.8274682691,62.2378033253,-8.1829822544,-5.2925317309,9.7453625227,69.64,15.12,71.2625006578,0.0
2022-03-10 10:00:00,61.8707176628,-25.1611384225,66.7912313918,-5.6192823372,-4.6911384225,7.3200487487,67.49,-20.47,70.5260306554,130.58,-5.6192823372,-4.6911384225,7.3200487487,-5.6192823372,-4.6911384225,7.3200487487,0.0,0.0,0.0,0.0,58.6907176628,-45.1311384225,74.0366125311,-5.6192823372,-4.6911384225,7.3200487487,64.31,-40.44,75.9682150639,130.69,69.3607176628,4.2988615775,69.4938081095,-5.6192823372,-4.6911384225,7.3200487487,74.98,8.99,75.5170212601,131.85,59.5407176628,17.9488615775,62.1872872196,-5.6192823372,-4.6911384225,7.3200487487,65.16,22.64,68.9811220552,130.69,60.5807176628,9.5088615775,61.3224412515,-5.6192823372,-4.6911384225,7.3200487487,66.2,14.2,67.7058343129,0.0
2022-03-10 10:30:00,61.6414843941,-24.3861663498,66.2899517841,-5.2885156059,-4.3961663498,6.8771124674,66.93,-19.99,69.8514495197,131.18,-5.2885156059,-4.3961663498,6.8771124674,-5.2885156059,-4.3961663498,6.8771124674,0.0,0.0,0.0,0.0,58.4714843941,-44.3361663498,73.3799027925,-5.2885156059,-4.3961663498,6.8771124674,63.76,-39.94,75.2365682365,131.29,67.8814843941,4.7838336502,68.0498419391,-5.2885156059,-4.3961663498,6.8771124674,73.17,9.18,73.743618707,132.46,59.2714843941,18.5238336502,62.0986414938,-5.2885156059,-4.3961663498,6.8771124674,64.56,22.92,68.5078097738,131.29,57.7914843941,10.8838336502,58.8074272809,-5.2885156059,-4.3961663498,6.8771124674,63.08,15.28,64.9042741274,0.0
2022-03-10 11:00:00,60.1417175377,-24.9194089804,65.0999472528,-5.8382824623000005,-4.5094089804,7.3770123669,65.98,-20.41,69.0646689705,130.82,-5.8382824623000005,-4.5094089804,7.3770123669,-5.8382824623000005,-4.5094089804,7.3770123669,0.0,0.0,0.0,0.0,57.0317175377,-44.8594089804,72.5602052048,-5.8382824623000005,-4.5094089804,7.3770123669,62.87,-40.35,74.7044804547,130.94,67.3917175377,4.5505910196,67.5451809629,-5.8382824623000005,-4.5094089804,7.3770123669,73.23,9.06,73.7883222468,132.16,57.8017175377,18.0505910196,60.5546231634,-5.8382824623000005,-4.5094089804,7.3770123669,63.64,22.56,67.5203909941,130.94,56.8817175377,10.4905910196,57.841008722,-5.8382824623000005,-4.5094089804,7.3770123669,62.72,15.0,64.4887463051,0.0
2022-03-10 11:30:00,59.7419840331,-24.9891687172,64.7577270245,-4.7680159669,-4.2891687172,6.4133411374,64.51,-20.7,67.7497608852,130.93,-4.7680159669,-4.2891687172,6.4133411374,-4.7680159669,-4.2891687172,6.4133411374,0.0,0.0,0.0,0.0,56.6919840331,-44.9291687172,72.3367904681,-4.7680159669,-4.2891687172,6.4133411374,61.46,-40.64,73.6813490647,131.04,66.4319840331,4.4508312828,66.5809161974,-4.7680159669,-4.2891687172,6.4133411374,71.2,8.74,71.7344240933,132.24,57.4319840331,17.9108312828,60.1600421145,-4.7680159669,-4.2891687172,6.4133411374,62.2,22.2,66.0430162848,131.04,55.9919840331,9.9908312828,56.8763482098,-4.7680159669,-4.2891687172,6.4133411374,60.76,14.28,62.4155108927,0.0
2022-03-10 12:00:00,58.3088339308,-24.4841243223,63.2407499813,-1.3811660692,-3.1741243223,3.4616014971,59.69,-21.31,63.3799037551,130.93,-1.3811660692,-3.1741243223,3.4616014971,-1.3811660692,-3.1741243223,3.4616014971,0.0,0.0,0.0,0.0,55.4988339308,-44.6041243223,71.2014639894,-1.3811660692,-3.1741243223,3.4616014971,56.88,-41.43,70.3688801957,131.04,63.7788339308,5.5958756777000005,64.0238508852,-1.3811660692,-3.1741243223,3.4616014971,65.16,8.77,65.7475360755,132.24,56.1388339308,18.6258756777,59.1480508543,-1.3811660692,-3.1741243223,3.4616014971,57.52,21.8,61.5125223024,131.04,51.4588339308,11.3458756777,52.6947861217,-1.3811660692,-3.1741243223,3.4616014971,52.84,14.52,54.7986861156,0.0
2022-03-10 12:30:00,58.235750522000004,-25.0823549062,63.4076270374,-1.314249478,-3.1723549062,3.4338152748,59.55,-21.91,63.4527430455,131.42,-1.314249478,-3.1723549062,3.4338152748,-1.314249478,-3.1723549062,3.4338152748,0.0,0.0,0.0,0.0,55.445750522,-44.9923549062,71.4040842737,-1.314249478,-3.1723549062,3.4338152748,56.76,-41.82,70.5025531453,131.52,64.315750522,5.8376450938,64.5801352233,-1.314249478,-3.1723549062,3.4338152748,65.63,9.01,66.2455809847,132.69,56.085750522,17.6676450938,58.8026963224,-1.314249478,-3.1723549062,3.4338152748,57.4,20.84,61.0660756886,131.52,53.085750522,11.5076450938,54.3187150446,-1.314249478,-3.1723549062,3.4338152748,54.4,14.68,56.3459173321,0.0
2022-03-10 13:00:00,59.7267171408,-25.4788723479,64.9342257715,-4.2832828592,-3.8788723479,5.7785952223,64.01,-21.6,67.5561995675,130.85,-4.2832828592,-3.8788723479,5.7785952223,-4.2832828592,-3.8788723479,5.7785952223,0.0,0.0,0.0,0.0,56.7267171408,-45.4288723479,72.6753251136,-4.2832828592,-3.8788723479,5.7785952223,61.01,-41.55,73.8147857817,130.95,66.8767171408,5.5211276521,67.1042334438,-4.2832828592,-3.8788723479,5.7785952223,71.16,9.4,71.7781693832,132.0,57.4367171408,17.4811276521,60.0380404402,-4.2832828592,-3.8788723479,5.7785952223,61.72,21.36,65.3116222429,130.95,56.8367171408,9.9611276521,57.7030023434,-4.2832828592,-3.8788723479,5.7785952223,61.12,13.84,62.6673758825,0.0
2022-03-10 13:30:00,61.3426170398,-26.0873754173,66.6593415919,-7.2173829602,-4.7073754173,8.6168439764,68.56,-21.38,71.8162794915,131.07,-7.2173829602,-4.7073754173,8.6168439764,-7.2173829602,-4.7073754173,8.6168439764,0.0,0.0,0.0,0.0,58.1226170398,-46.0473754173,74.1525413886,-7.2173829602,-4.7073754173,8.6168439764,65.34,-41.34,77.3195395744,131.16,69.3526170398,5.0726245827,69.5378818374,-7.2173829602,-4.7073754173,8.6168439764,76.57,9.78,77.1920546429,132.2,58.9426170398,17.1326245827,61.3820733488,-7.2173829602,-4.7073754173,8.6168439764,66.16,21.84,69.6715953599,131.16,59.8626170398,7.7726245827,60.3651108817,-7.2173829602,-4.7073754173,8.6168439764,67.08,12.48,68.2310545133,0.0
2022-03-10 14:00:00,61.0902336288,-26.6544612107,66.6519088042,-8.9297663712,-5.0944612107,10.2807714921,70.02,-21.56,73.2641385672,131.07,-8.9297663712,-5.0944612107,10.2807714921,-8.9297663712,-5.0944612107,10.2807714921,0.0,0.0,0.0,0.0,57.7902336288,-46.6744612107,74.2846985063,-8.9297663712,-5.0944612107,10.2807714921,66.72,-41.58,78.6158686271,131.24,69.8902336288,4.7055387893,70.0484607396,-8.9297663712,-5.0944612107,10.2807714921,78.82,9.8,79.4268997255,132.28,58.7102336288,16.7455387893,61.0516551953,-8.9297663712,-5.0944612107,10.2807714921,67.64,21.84,71.0785143345,131.24,63.4702336288,6.3855387893,63.7906393017,-8.9297663712,-5.0944612107,10.2807714921,72.4,11.48,73.3045046365,0.0
2022-03-10 14:30:00,60.1113335096,-27.1977598636,65.9779550903,-8.5786664904,-5.1377598636,9.9995047462,68.69,-22.06,72.1454066452,131.37,-8.5786664904,-5.1377598636,9.9995047462,-8.5786664904,-5.1377598636,9.9995047462,0.0,0.0,0.0,0.0,56.8913335096,-47.3477598636,74.0164454199,-8.5786664904,-5.1377598636,9.9995047462,65.47,-42.21,77.8974004701,131.48,69.2813335096,4.5022401364,69.4274681888,-8.5786664904,-5.1377598636,9.9995047462,77.86,9.64,78.4545040135,132.5,57.7813335096,16.5022401364,60.0916502658,-8.5786664904,-5.1377598636,9.9995047462,66.36,21.64,69.7992779332,131.48,57.2613335096,7.2622401364,57.720017733,-8.5786664904,-5.1377598636,9.9995047462,65.84,12.4,66.9975044311,0.0
2022-03-10 15:00:00,60.4687502202,-27.2840209099,66.3391856312,-9.3612497798,-5.2540209099,10.7348839379,69.83,-22.03,73.2226044333,131.82,-9.3612497798,-5.2540209099,10.7348839379,-9.3612497798,-5.2540209099,10.7348839379,0.0,0.0,0.0,0.0,57.1887502202,-47.4740209099,74.3258757978,-9.3612497798,-5.2540209099,10.7348839379,66.55,-42.22,78.8126316018,131.93,69.7087502202,3.7759790901,69.8109438079,-9.3612497798,-5.2540209099,10.7348839379,79.07,9.03,79.5839544129,132.93,58.1187502202,16.5059790901,60.4171868998,-9.3612497798,-5.2540209099,10.7348839379,67.48,21.76,70.9016784004,131.93,61.3587502202,10.1459790901,62.1919377435,-9.3612497798,-5.2540209099,10.7348839379,70.72,15.4,72.3773334684,0.0
2022-03-10 15:30:00,60.9660334829,-28.0145814261,67.094515507,-10.1139665171,-5.4645814261,11.4958239753,71.08,-22.55,74.5712337299,132.11,-10.1139665171,-5.4645814261,11.4958239753,-10.1139665171,-5.4645814261,11.4958239753,0.0,0.0,0.0,0.0,57.6460334829,-48.0845814261,75.0679168969,-10.1139665171,-5.4645814261,11.4958239753,67.76,-42.62,80.0492473419,132.2,70.1460334829,2.7454185739,70.1997388637,-10.1139665171,-5.4645814261,11.4958239753,80.26,8.21,80.6788181619,133.29,58.566033482899996,15.6554185739,60.6223754784,-10.1139665171,-5.4645814261,11.4958239753,68.68,21.12,71.8539964094,132.2,63.6460334829,8.7754185739,64.2481559989,-10.1139665171,-5.4645814261,11.4958239753,73.76,14.24,75.1220021032,0.0
2022-03-10 16:00:00,62.0381834629,-28.0828120939,68.098315269,-10.9218165371,-5.7228120939,12.330314462,72.96,-22.36,76.3094437144,131.78,-10.9218165371,-5.7228120939,12.330314462,-10.9218165371,-5.7228120939,12.330314462,0.0,0.0,0.0,0.0,58.6181834629,-48.1028120939,75.8285695753,-10.9218165371,-5.7228120939,12.330314462,69.54,-42.38,81.4363309586,131.89,71.8481834629,2.6971879061,71.8987919893,-10.9218165371,-5.7228120939,12.330314462,82.77,8.42,83.1971712259,132.99,59.5981834629,15.5571879061,61.595207343,-10.9218165371,-5.7228120939,12.330314462,70.52,21.28,73.6607683913,131.89,64.3581834629,9.4371879061,65.0464164595,-10.9218165371,-5.7228120939,12.330314462,75.28,15.16,76.7913015907,0.0
2022-03-10 16:30:00,64.7701167738,-27.8249659562,70.493948374,-12.5798832262,-6.1549659562,14.0048944269,77.35,-21.67,80.3281482421,131.58,-12.5798832262,-6.1549659562,14.0048944269,-12.5798832262,-6.1549659562,14.0048944269,0.0,0.0,0.0,0.0,61.1601167738,-47.5049659562,77.4421182193,-12.5798832262,-6.1549659562,14.0048944269,73.74,-41.35,84.5423568396,131.67,74.4201167738,2.1650340438,74.4516027566,-12.5798832262,-6.1549659562,14.0048944269,87.0,8.32,87.396924431,132.76,62.2201167738,15.3250340438,64.0796348287,-12.5798832262,-6.1549659562,14.0048944269,74.8,21.48,77.8230711293,131.67,64.8201167738,8.3250340438,65.3525342309,-12.5798832262,-6.1549659562,14.0048944269,77.4,14.48,78.7428117354,0.0
2022-03-10 17:00:00,66.1850668568,-27.0607067118,71.5034609133,-13.824933143199999,-6.6607067118,15.3458069294,80.01,-20.4,82.5697287146,130.69,-13.824933143199999,-6.6607067118,15.3458069294,-13.824933143199999,-6.6607067118,15.3458069294,0.0,0.0,0.0,0.0,62.4150668568,-46.6607067118,77.9285706374,-13.824933143199999,-6.6607067118,15.3458069294,76.24,-40.0,86.0960951495,130.82,77.1350668568,1.7292932882,77.1544489597,-13.824933143199999,-6.6607067118,15.3458069294,90.96,8.39,91.3461203336,131.89,63.4950668568,15.9392932882,65.4651402326,-13.824933143199999,-6.6607067118,15.3458069294,77.32,22.6,80.5552133633,130.82,69.8150668568,8.0992932882,70.2832989549,-13.824933143199999,-6.6607067118,15.3458069294,83.64,14.76,84.932368388,0.0
2022-03-10 17:30:00,67.4524669954,-26.9360951177,72.6318698917,-15.0475330046,-6.9560951177,16.5775603999,82.5,-19.98,84.8849244566,130.23,-15.0475330046,-6.9560951177,16.5775603999,-15.0475330046,-6.9560951177,16.5775603999,0.0,0.0,0.0,0.0,63.5724669954,-46.4260951177,78.7200156743,-15.0475330046,-6.9560951177,16.5775603999,78.62,-39.47,87.9715027722,130.34,78.2924669954,1.2439048823,78.3023479059,-15.0475330046,-6.9560951177,16.5775603999,93.34,8.2,93.6994962633,131.53,64.7124669954,15.8439048823,66.6238148604,-15.0475330046,-6.9560951177,16.5775603999,79.76,22.8,82.9547925077,130.34,74.2324669954,6.4439048823,74.51163041,-15.0475330046,-6.9560951177,16.5775603999,89.28,13.4,90.28,0.0
2022-03-10 18:00:00,68.8033170212,-26.7793537966,73.8310925213,-15.7366829788,-7.1793537966,17.2970029806,84.54,-19.6,86.7823230848,130.01,-15.7366829788,-7.1793537966,17.2970029806,-15.7366829788,-7.1793537966,17.2970029806,0.0,0.0,0.0,0.0,64.8233170212,-46.1593537966,79.5785672939,-15.7366829788,-7.1793537966,17.2970029806,80.56,-38.98,89.4949942734,130.11,79.8633170212,2.4106462034,79.8996909928,-15.7366829788,-7.1793537966,17.2970029806,95.6,9.59,96.0798006867,131.33,66.0233170212,15.8606462034,67.9016825158,-15.7366829788,-7.1793537966,17.2970029806,81.76,23.04,84.944330005,130.11,81.0633170212,4.8206462034,81.2065268085,-15.7366829788,-7.1793537966,17.2970029806,96.8,12.0,97.54096575290001,0.0
2022-03-10 18:30:00,70.2369169729,-26.5300744185,75.0804192483,-16.3230830271,-7.3200744185,17.8892853128,86.56,-19.21,88.6659895338,129.62,-16.3230830271,-7.3200744185,17.8892853128,-16.3230830271,-7.3200744185,17.8892853128,0.0,0.0,0.0,0.0,66.1769169729,-45.5600744185,80.3436663406,-16.3230830271,-7.3200744185,17.8892853128,82.5,-38.24,90.9315544792,129.73,81.2869169729,3.1799255815,81.3490921748,-16.3230830271,-7.3200744185,17.8892853128,97.61,10.5,98.173123104,130.82,67.3169169729,15.5199255815,69.0828155245,-16.3230830271,-7.3200744185,17.8892853128,83.64,22.84,86.7024520991,129.73,85.3169169729,3.5599255815,85.3911552323,-16.3230830271,-7.3200744185,17.8892853128,101.64,10.88,102.2206632731,0.0
2022-03-10 19:00:00,69.9757335044,-26.8152305224,74.9377065799,-16.1642664956,-7.2552305224,17.7178407622,86.14,-19.56,88.3328545899,128.5,-16.1642664956,-7.2552305224,17.7178407622,-16.1642664956,-7.2552305224,17.7178407622,0.0,0.0,0.0,0.0,65.9257335044,-45.8152305224,80.2822376738,-16.1642664956,-7.2552305224,17.7178407622,82.09,-38.56,90.6953234737,128.63,80.8857335044,2.7347694776,80.9319519636,-16.1642664956,-7.2552305224,17.7178407622,97.05,9.99,97.5628136126,129.57,67.1157335044,15.1847694776,68.8120549607,-16.1642664956,-7.2552305224,17.7178407622,83.28,22.44,86.250286956,128.63,85.1957335044,7.1047694776,85.4914659874,-16.1642664956,-7.2552305224,17.7178407622,101.36,14.36,102.3721602781,0.0
2022-03-10 19:30:00,67.9107667625,-28.0617956478,73.4801783969,-15.0292332375,-6.8617956478,16.5215644301,82.94,-21.2,85.6065628325,128.5,-15.0292332375,-6.8617956478,16.5215644301,-15.0292332375,-6.8617956478,16.5215644301,0.0,0.0,0.0,0.0,64.0307667625,-47.2717956478,79.5899601455,-15.0292332375,-6.8617956478,16.5215644301,79.06,-40.41,88.7888039113,128.63,78.5707667625,1.6882043522,78.588901402,-15.0292332375,-6.8617956478,16.5215644301,93.6,8.55,93.9896935839,129.57,65.1707667625,14.378204352200001,66.7380071684,-15.0292332375,-6.8617956478,16.5215644301,80.2,21.24,82.964917887,128.63,82.4907667625,7.8182043522,82.8604303655,-15.0292332375,-6.8617956478,16.5215644301,97.52,14.68,98.6187243884,0.0
2022-03-10 20:00:00,64.8708334151,-29.8204744518,71.3966786658,-13.8491665849,-6.4304744518,15.2692637927,78.72,-23.39,82.1214375179,129.35,-13.8491665849,-6.4304744518,15.2692637927,-13.8491665849,-6.4304744518,15.2692637927,0.0,0.0,0.0,0.0,61.1908334151,-49.3704744518,78.6241810236,-13.8491665849,-6.4304744518,15.2692637927,75.04,-42.94,86.4571870928,129.47,74.9608334151,0.0795255482,74.9608755992,-13.8491665849,-6.4304744518,15.2692637927,88.81,6.51,89.0482801631,130.5,62.3108334151,13.3695255482,63.7289900616,-13.8491665849,-6.4304744518,15.2692637927,76.16,19.8,78.6917123972,129.47,67.9508334151,5.7295255482,68.1919586522,-13.8491665849,-6.4304744518,15.2692637927,81.8,12.16,82.6988851195,0.0
2022-03-10 20:30:00,61.3097001586,-31.2183526022,68.8001807609,-12.1902998414,-5.9583526022,13.5685436195,73.5,-25.26,77.7194801835,131.1,-12.1902998414,-5.9583526022,13.5685436195,-12.1902998414,-5.9583526022,13.5685436195,0.0,0.0,0.0,0.0,57.8997001586,-50.9183526022,77.1041756987,-12.1902998414,-5.9583526022,13.5685436195,70.09,-44.96,83.2707013301,131.24,71.0497001586,-1.1283526022,71.0586593754,-12.1902998414,-5.9583526022,13.5685436195,83.24,4.83,83.3800125929,132.38,58.9697001586,12.2416473978,60.2269330766,-12.1902998414,-5.9583526022,13.5685436195,71.16,18.2,73.4505656888,131.24,64.4497001586,4.3216473978,64.5944307721,-12.1902998414,-5.9583526022,13.5685436195,76.64,10.28,77.32637325,0.0
2022-03-10 21:00:00,58.5079669043,-32.0145174007,66.6941640301,-10.8320330957,-5.5445174007,12.168591298599999,69.34,-26.47,74.2205935034,131.1,-10.8320330957,-5.5445174007,12.168591298599999,-10.8320330957,-5.5445174007,12.168591298599999,0.0,0.0,0.0,0.0,55.3179669043,-51.6545174007,75.6853131745,-10.8320330957,-5.5445174007,12.168591298599999,66.15,-46.11,80.6346984864,131.24,67.7479669043,-2.1245174007,67.781270229,-10.8320330957,-5.5445174007,12.168591298599999,78.58,3.42,78.6543883073,132.38,56.2879669043,11.2554825993,57.4022744041,-10.8320330957,-5.5445174007,12.168591298599999,67.12,16.8,69.1905658309,131.24,57.4479669043,3.4554825993,57.5517963354,-10.8320330957,-5.5445174007,12.168591298599999,68.28,9.0,68.870591692,0.0
2022-03-10 21:30:00,55.3740669356,-33.2708423467,64.6005900859,-9.6059330644,-5.1908423467,10.9187359299,64.98,-28.08,70.7876175613,131.75,-9.6059330644,-5.1908423467,10.9187359299,-9.6059330644,-5.1908423467,10.9187359299,0.0,0.0,0.0,0.0,52.3940669356,-53.1708423467,74.6476839956,-9.6059330644,-5.1908423467,10.9187359299,62.0,-47.98,78.3969412669,131.89,64.1840669356,-3.3808423467,64.2730467876,-9.6059330644,-5.1908423467,10.9187359299,73.79,1.81,73.8121954693,133.14,53.3140669356,10.4891576533,54.3361036649,-9.6059330644,-5.1908423467,10.9187359299,62.92,15.68,64.8443428527,131.89,52.5940669356,3.6091576533,52.7177569306,-9.6059330644,-5.1908423467,10.9187359299,62.2,8.8,62.8194237478,0.0
2022-03-10 22:00:00,52.1999504154,-33.2696012245,61.9007365789,-8.0600495846,-4.7896012245,9.3757495271,60.26,-28.48,66.6511665314,131.75,-8.0600495846,-4.7896012245,9.3757495271,-8.0600495846,-4.7896012245,9.3757495271,0.0,0.0,0.0,0.0,49.4399504154,-53.2896012245,72.6917484708,-8.0600495846,-4.7896012245,9.3757495271,57.5,-48.5,75.2230018013,131.89,59.7599504154,-8.2496012245,60.3266739844,-8.0600495846,-4.7896012245,9.3757495271,67.82,-3.46,67.9082027446,133.14,50.2599504154,10.5703987755,51.359477665200004,-8.0600495846,-4.7896012245,9.3757495271,58.32,15.36,60.3088053272,131.89,48.9799504154,-3.7096012245,49.1202268312,-8.0600495846,-4.7896012245,9.3757495271,57.04,1.08,57.0502234877,0.0
2022-03-10 22:30:00,49.6145171208,-31.5894489963,58.8174599674,-7.3154828792,-4.4594489963,8.5675536244,56.93,-27.13,63.0639500824,132.7,-7.3154828792,-4.4594489963,8.5675536244,-7.3154828792,-4.4594489963,8.5675536244,0.0,0.0,0.0,0.0,47.0045171208,-51.9394489963,70.0509171374,-7.3154828792,-4.4594489963,8.5675536244,54.32,-47.48,72.145774651,132.84,55.6945171208,-13.2794489963,57.2557682942,-7.3154828792,-4.4594489963,8.5675536244,63.01,-8.82,63.6243074618,133.32,47.7245171208,12.5805510037,49.3548356088,-7.3154828792,-4.4594489963,8.5675536244,55.04,17.04,57.6173862649,132.84,42.5245171208,-11.6594489963,44.093959986,-7.3154828792,-4.4594489963,8.5675536244,49.84,-7.2,50.3573788039,0.0
2022-03-10 23:00:00,46.8433669327,-28.2367587111,54.6956631562,-6.0266330673,-4.0467587111,7.2592397806,52.87,-24.19,58.1411472195,132.7,-6.0266330673,-4.0467587111,7.2592397806,-6.0266330673,-4.0467587111,7.2592397806,0.0,0.0,0.0,0.0,44.3733669327,-48.9167587111,66.0442652752,-6.0266330673,-4.0467587111,7.2592397806,50.4,-44.87,67.479455392,132.84,51.2733669327,-20.2067587111,55.1114439497,-6.0266330673,-4.0467587111,7.2592397806,57.3,-16.16,59.5351627192,133.32,44.9333669327,16.0332412889,47.7081994016,-6.0266330673,-4.0467587111,7.2592397806,50.96,20.08,54.7734242128,132.84,44.3733669327,-18.0067587111,47.8877756032,-6.0266330673,-4.0467587111,7.2592397806,50.4,-13.96,52.2976251851,0.0
2022-03-10 23:30:00,46.5418834017,-23.4012982346,52.0938352364,-5.3981165983,-3.7112982346,6.5508318094,51.94,-19.69,55.5469144058,133.04,-5.3981165983,-3.7112982346,6.5508318094,-5.3981165983,-3.7112982346,6.5508318094,0.0,0.0,0.0,0.0,44.0918834017,-44.0112982346,62.298383239,-5.3981165983,-3.7112982346,6.5508318094,49.49,-40.3,63.8228023515,133.19,48.3618834017,-28.2212982346,55.9938696662,-5.3981165983,-3.7112982346,6.5508318094,53.76,-24.51,59.0836500227,132.74,44.5218834017,20.1687017654,48.8771381377,-5.3981165983,-3.7112982346,6.5508318094,49.92,23.88,55.3376978198,133.19,47.4818834017,-23.8312982346,53.1268296336,-5.3981165983,-3.7112982346,6.5508318094,52.88,-20.12,56.5783421461,0.0
