Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-11 00:00:00,44.1473001219,-23.8753253867,50.1897924918,-4.6026998781,-3.4953253867000003,5.7794589476,48.75,-20.38,52.8384982754,132.19,-4.6026998781,-3.4953253867000003,5.7794589476,-4.6026998781,-3.4953253867000003,5.7794589476,0.0,0.0,0.0,0.0,41.8473001219,-44.8453253867,61.3375882842,-4.6026998781,-3.4953253867000003,5.7794589476,46.45,-41.35,62.1886243617,132.33,45.9873001219,-28.5853253867,54.1475077909,-4.6026998781,-3.4953253867000003,5.7794589476,50.59,-25.09,56.469958385,130.86,42.2373001219,20.3446746133,46.8817161237,-4.6026998781,-3.4953253867000003,5.7794589476,46.84,23.84,52.5578842801,132.33,38.1573001219,-22.6953253867,44.3965916146,-4.6026998781,-3.4953253867000003,5.7794589476,42.76,-19.2,46.8727810141,0.0
2022-03-11 00:30:00,45.091550133,-23.9258137905,51.0459837689,-4.608449867,-3.5358137904999998,5.8085961589,49.7,-20.39,53.7200344378,133.2,-4.608449867,-3.5358137904999998,5.8085961589,-4.608449867,-3.5358137904999998,5.8085961589,0.0,0.0,0.0,0.0,42.751550133,-44.8158137905,61.9366789914,-4.608449867,-3.5358137904999998,5.8085961589,47.36,-41.28,62.8252178667,133.33,47.491550133,-28.5558137905,55.4155378506,-4.608449867,-3.5358137904999998,5.8085961589,52.1,-25.02,57.7962836175,131.86,43.151550133,20.1441862095,47.6218911524,-4.608449867,-3.5358137904999998,5.8085961589,47.76,23.68,53.3081607261,133.33,42.911550133,-23.1358137905,48.7510719325,-4.608449867,-3.5358137904999998,5.8085961589,47.52,-19.6,51.4034084473,0.0
2022-03-11 01:00:00,45.0869168085,-23.8900333125,51.0251287011,-6.0230831915,-3.9900333125,7.2248112063,51.11,-19.9,54.8474438785,133.12,-6.0230831915,-3.9900333125,7.2248112063,-6.0230831915,-3.9900333125,7.2248112063,0.0,0.0,0.0,0.0,42.6669168085,-44.4700333125,61.6283185942,-6.0230831915,-3.9900333125,7.2248112063,48.69,-40.48,63.3194006605,133.26,48.3269168085,-28.3900333125,56.0489507457,-6.0230831915,-3.9900333125,7.2248112063,54.35,-24.4,59.5758550086,131.76,43.0569168085,19.5699666875,47.2956835367,-6.0230831915,-3.9900333125,7.2248112063,49.08,23.56,54.4418956319,133.26,47.1769168085,-23.3100333125,52.6214702624,-6.0230831915,-3.9900333125,7.2248112063,53.2,-19.32,56.5994911638,0.0
2022-03-11 01:30:00,43.9645002178,-24.2411862319,50.2047048526,-5.9754997822,-3.9811862318999998,7.1802814332,49.94,-20.26,53.893146132,132.06,-5.9754997822,-3.9811862318999998,7.1802814332,-5.9754997822,-3.9811862318999998,7.1802814332,0.0,0.0,0.0,0.0,41.6145002178,-45.1111862319,61.3741456285,-5.9754997822,-3.9811862318999998,7.1802814332,47.59,-41.13,62.9005961816,132.2,47.0645002178,-29.0411862319,55.3033242989,-5.9754997822,-3.9811862318999998,7.1802814332,53.04,-25.06,58.6621274759,130.69,42.0245002178,19.7788137681,46.4463140909,-5.9754997822,-3.9811862318999998,7.1802814332,48.0,23.76,53.5587303808,132.2,43.4245002178,-23.8211862319,49.5291442755,-5.9754997822,-3.9811862318999998,7.1802814332,49.4,-19.84,53.2351913681,0.0
2022-03-11 02:00:00,42.3106169775,-24.7782158353,49.0321148738,-5.6193830225,-3.9182158353,6.8505387296,47.93,-20.86,52.272597984,133.18,-5.6193830225,-3.9182158353,6.8505387296,-5.6193830225,-3.9182158353,6.8505387296,0.0,0.0,0.0,0.0,40.0506169775,-45.7282158353,60.7875122353,-5.6193830225,-3.9182158353,6.8505387296,45.67,-41.81,61.9178891759,133.29,45.2006169775,-29.0882158353,53.7514657998,-5.6193830225,-3.9182158353,6.8505387296,50.82,-25.17,56.7115623132,131.81,40.4206169775,19.4017841647,44.8358729771,-5.6193830225,-3.9182158353,6.8505387296,46.04,23.32,51.6091464762,133.29,37.0606169775,-24.3182158353,44.3267972243,-5.6193830225,-3.9182158353,6.8505387296,42.68,-20.4,47.3047819993,0.0
2022-03-11 02:30:00,41.5656670106,-24.6895769214,48.345422561,-5.6343329894,-3.9095769214000002,6.8578786763,47.2,-20.78,51.5717791045,133.51,-5.6343329894,-3.9095769214000002,6.8578786763,-5.6343329894,-3.9095769214000002,6.8578786763,0.0,0.0,0.0,0.0,39.3256670106,-45.6295769214,60.2375827525,-5.6343329894,-3.9095769214000002,6.8578786763,44.96,-41.72,61.3348188226,133.63,44.3756670106,-29.0595769214,53.0439330507,-5.6343329894,-3.9095769214000002,6.8578786763,50.01,-25.15,55.9778759869,132.09,39.6856670106,19.4104230786,44.178237744,-5.6343329894,-3.9095769214000002,6.8578786763,45.32,23.32,50.9678800815,133.63,36.5256670106,-24.0695769214,43.7432152882,-5.6343329894,-3.9095769214000002,6.8578786763,42.16,-20.16,46.7321217152,0.0
2022-03-11 03:00:00,40.5101668659,-24.9821869652,47.5939416844,-5.0998331341,-3.7721869652,6.3433187289,45.61,-21.21,50.3004592424,133.34,-5.0998331341,-3.7721869652,6.3433187289,-5.0998331341,-3.7721869652,6.3433187289,0.0,0.0,0.0,0.0,38.3501668659,-45.9921869652,59.8833579593,-5.0998331341,-3.7721869652,6.3433187289,43.45,-42.22,60.5840812425,133.46,43.2401668659,-29.2421869652,52.199784761,-5.0998331341,-3.7721869652,6.3433187289,48.34,-25.47,54.6395140901,131.95,38.6601668659,19.2278130348,43.1777407491,-5.0998331341,-3.7721869652,6.3433187289,43.76,23.0,49.4361972648,133.46,39.8201668659,-24.7321869652,46.8756521161,-5.0998331341,-3.7721869652,6.3433187289,44.92,-20.96,49.5694260608,0.0
2022-03-11 03:30:00,39.5726504817,-25.1130035833,46.8685141126,-4.4873495183,-3.6630035833,5.7925729128,44.06,-21.45,49.0039396375,133.59,-4.4873495183,-3.6630035833,5.7925729128,-4.4873495183,-3.6630035833,5.7925729128,0.0,0.0,0.0,0.0,37.4926504817,-46.0930035833,59.4160232553,-4.4873495183,-3.6630035833,5.7925729128,41.98,-42.43,59.6877315702,133.71,41.9126504817,-28.9730035833,50.9519892354,-4.4873495183,-3.6630035833,5.7925729128,46.4,-25.31,52.8541020168,132.17,37.7526504817,18.9769964167,42.2538638635,-4.4873495183,-3.6630035833,5.7925729128,42.24,22.64,47.9248077722,133.71,35.1126504817,-24.3830035833,42.7484395925,-4.4873495183,-3.6630035833,5.7925729128,39.6,-20.72,44.6931583131,0.0
2022-03-11 04:00:00,38.9712010607,-25.2023710384,46.4102792285,-3.9187989393000002,-3.5423710384,5.2825540886999995,42.89,-21.66,48.0490135174,133.36,-3.9187989393000002,-3.5423710384,5.2825540886999995,-3.9187989393000002,-3.5423710384,5.2825540886999995,0.0,0.0,0.0,0.0,36.9512010607,-46.2823710384,59.2237209973,-3.9187989393000002,-3.5423710384,5.2825540886999995,40.87,-42.74,59.1359831236,133.48,40.8112010607,-29.0223710384,50.0784599674,-3.9187989393000002,-3.5423710384,5.2825540886999995,44.73,-25.48,51.4781827574,131.92,37.2012010607,19.0976289616,41.8168481872,-3.9187989393000002,-3.5423710384,5.2825540886999995,41.12,22.64,46.9406433701,133.48,40.1612010607,-24.9023710384,47.2551600777,-3.9187989393000002,-3.5423710384,5.2825540886999995,44.08,-21.36,48.9826091588,0.0
2022-03-11 04:30:00,38.9194176078,-25.1821308171,46.3558063183,-3.7705823922,-3.4521308171,5.1121911892,42.69,-21.73,47.902285958,133.71,-3.7705823922,-3.4521308171,5.1121911892,-3.7705823922,-3.4521308171,5.1121911892,0.0,0.0,0.0,0.0,36.8994176078,-46.2021308171,59.1287063264,-3.7705823922,-3.4521308171,5.1121911892,40.67,-42.75,59.0051811284,133.84,40.5794176078,-29.1321308171,49.9536803382,-3.7705823922,-3.4521308171,5.1121911892,44.35,-25.68,51.2482672878,132.26,37.1894176078,18.9478691829,41.7381663298,-3.7705823922,-3.4521308171,5.1121911892,40.96,22.4,46.6849183356,133.84,37.7894176078,-23.8121308171,44.6660682978,-3.7705823922,-3.4521308171,5.1121911892,41.56,-20.36,46.2791875469,0.0
2022-03-11 05:00:00,39.9412176562,-24.962346986900002,47.1001022818,-3.7187823438,-3.4423469869,5.0674544792,43.66,-21.52,48.67551746,133.51,-3.7187823438,-3.4423469869,5.0674544792,-3.7187823438,-3.4423469869,5.0674544792,0.0,0.0,0.0,0.0,37.8812176562,-45.9823469869,59.5765296534,-3.7187823438,-3.4423469869,5.0674544792,41.6,-42.54,59.49967731,133.63,40.9312176562,-29.0823469869,50.2110295163,-3.7187823438,-3.4423469869,5.0674544792,44.65,-25.64,51.4881743704,132.06,38.1212176562,19.1976530131,42.6822810638,-3.7187823438,-3.4423469869,5.0674544792,41.84,22.64,47.572630787,133.63,37.9212176562,-23.6423469869,44.6875745547,-3.7187823438,-3.4423469869,5.0674544792,41.64,-20.2,46.2809852963,0.0
2022-03-11 05:30:00,41.7532176203,-24.1261260823,48.222413268,-4.6767823797,-3.6661260823,5.9424552062,46.43,-20.46,50.7381168354,133.6,-4.6767823797,-3.6661260823,5.9424552062,-4.6767823797,-3.6661260823,5.9424552062,0.0,0.0,0.0,0.0,39.5432176203,-45.0161260823,59.9175906327,-4.6767823797,-3.6661260823,5.9424552062,44.22,-41.35,60.5411504681,133.72,42.8032176203,-28.7461260823,51.5602094972,-4.6767823797,-3.6661260823,5.9424552062,47.48,-25.08,53.6968974895,132.17,39.8832176203,19.7738739177,44.5160323644,-4.6767823797,-3.6661260823,5.9424552062,44.56,23.44,50.3490536157,133.72,36.4832176203,-22.3461260823,42.7828764673,-4.6767823797,-3.6661260823,5.9424552062,41.16,-18.68,45.2005309703,0.0
2022-03-11 06:00:00,42.767083924,-23.9559660186,49.019504029,-5.572916076,-3.8659660186,6.7825575447,48.34,-20.09,52.3484832636,133.03,-5.572916076,-3.8659660186,6.7825575447,-5.572916076,-3.8659660186,6.7825575447,0.0,0.0,0.0,0.0,40.467083924,-44.9959660186,60.5162939981,-5.572916076,-3.8659660186,6.7825575447,46.04,-41.13,61.7362008873,133.15,44.457083924,-27.9659660186,52.5216866292,-5.572916076,-3.8659660186,6.7825575447,50.03,-24.1,55.532070914,131.66,40.827083924,20.3340339814,45.6105658778,-5.572916076,-3.8659660186,6.7825575447,46.4,24.2,52.331634792,133.15,38.467083924,-23.5059660186,45.0804501318,-5.572916076,-3.8659660186,6.7825575447,44.04,-19.64,48.2208585573,0.0
2022-03-11 06:30:00,46.3320670737,-22.5128917484,51.5120445546,-7.4479329263,-4.4528917484,8.6775543673,53.78,-18.06,56.731402239,133.47,-7.4479329263,-4.4528917484,8.6775543673,-7.4479329263,-4.4528917484,8.6775543673,0.0,0.0,0.0,0.0,43.7720670737,-43.3828917484,61.6284767973,-7.4479329263,-4.4528917484,8.6775543673,51.22,-38.93,64.3353192267,133.59,49.6020670737,-25.7728917484,55.8981842913,-7.4479329263,-4.4528917484,8.6775543673,57.05,-21.32,60.9035705029,132.02,44.2320670737,21.4271082516,49.1487204884,-7.4479329263,-4.4528917484,8.6775543673,51.68,25.88,57.7978961555,133.59,39.9520670737,-21.2528917484,45.2532106168,-7.4479329263,-4.4528917484,8.6775543673,47.4,-16.8,50.2891638427,0.0
2022-03-11 07:00:00,49.7512173471,-20.979224991,53.9936247046,-8.6187826529,-4.999224991,9.9637174251,58.37,-15.98,60.5179089196,132.83,-8.6187826529,-4.999224991,9.9637174251,-8.6187826529,-4.999224991,9.9637174251,0.0,0.0,0.0,0.0,46.9612173471,-41.649224991,62.7695298459,-8.6187826529,-4.999224991,9.9637174251,55.58,-36.65,66.5759633802,132.93,53.6012173471,-23.479224991,58.5180699209,-8.6187826529,-4.999224991,9.9637174251,62.22,-18.48,64.9063848939,131.26,47.4612173471,22.520775009,52.533346163,-8.6187826529,-4.999224991,9.9637174251,56.08,27.52,62.4685264753,132.93,44.2212173471,-18.879224991,48.0826496766,-8.6187826529,-4.999224991,9.9637174251,52.84,-13.88,54.6325910057,0.0
2022-03-11 07:30:00,54.4557342097,-22.0874077235,58.7646200385,-10.1542657903,-5.5774077235,11.5851884169,64.61,-16.51,66.6860720091,131.94,-10.1542657903,-5.5774077235,11.5851884169,-10.1542657903,-5.5774077235,11.5851884169,0.0,0.0,0.0,0.0,51.3757342097,-42.4074077235,66.6172222133,-10.1542657903,-5.5774077235,11.5851884169,61.53,-36.83,71.7104580936,132.06,59.8457342097,-16.0774077235,61.9676927294,-10.1542657903,-5.5774077235,11.5851884169,70.0,-10.5,70.7831194565,130.31,52.0457342097,21.0625922765,56.1461596446,-10.1542657903,-5.5774077235,11.5851884169,62.2,26.64,67.6648328159,132.06,52.3657342097,-10.0574077235,53.3228053411,-10.1542657903,-5.5774077235,11.5851884169,62.52,-4.48,62.6803063171,0.0
2022-03-11 08:00:00,56.855301106,-25.996983471,62.5169450105,-10.624698894,-5.846983471,12.1273015258,67.48,-20.15,70.4242351751,131.19,-10.624698894,-5.846983471,12.1273015258,-10.624698894,-5.846983471,12.1273015258,0.0,0.0,0.0,0.0,53.665301106,-46.036983471,70.7062118198,-10.624698894,-5.846983471,12.1273015258,64.29,-40.19,75.8184687263,131.32,64.345301106,-4.806983471,64.5246066591,-10.624698894,-5.846983471,12.1273015258,74.97,1.04,74.9772132051,130.31,54.455301106,17.153016529,57.0929574868,-10.624698894,-5.846983471,12.1273015258,65.08,23.0,69.0246796443,131.32,56.095301106,0.31301652900000004,56.0961744286,-10.624698894,-5.846983471,12.1273015258,66.72,6.16,67.0037610885,0.0
2022-03-11 08:30:00,59.8220343738,-23.9302100952,64.430821443,-10.8179656262,-5.9802100952,12.3608775203,70.64,-17.95,72.8849236811,131.03,-10.8179656262,-5.9802100952,12.3608775203,-10.8179656262,-5.9802100952,12.3608775203,0.0,0.0,0.0,0.0,56.4620343738,-43.9102100952,71.5266934524,-10.8179656262,-5.9802100952,12.3608775203,67.28,-37.93,77.2352464876,131.17,67.4220343738,-3.4302100952,67.5092368525,-10.8179656262,-5.9802100952,12.3608775203,78.24,2.55,78.2815438018,131.2,57.3020343738,19.0197899048,60.3761173926,-10.8179656262,-5.9802100952,12.3608775203,68.12,25.0,72.5626239878,131.17,62.1820343738,2.1797899048,62.2202288882,-10.8179656262,-5.9802100952,12.3608775203,73.0,8.16,73.4546499549,0.0
2022-03-11 09:00:00,60.9075508627,-23.0590491726,65.1264116994,-10.7924491373,-5.9990491726,12.3476940906,71.7,-17.06,73.7016526273,130.66,-10.7924491373,-5.9990491726,12.3476940906,-10.7924491373,-5.9990491726,12.3476940906,0.0,0.0,0.0,0.0,57.4975508627,-43.2090491726,71.9235030126,-10.7924491373,-5.9990491726,12.3476940906,68.29,-37.21,77.7695840287,130.78,68.4475508627,-2.5990491726,68.4968778537,-10.7924491373,-5.9990491726,12.3476940906,79.24,3.4,79.3129094158,130.85,58.4075508627,20.2009508274,61.8022686648,-10.7924491373,-5.9990491726,12.3476940906,69.2,26.2,73.9937835227,130.78,61.8075508627,2.8809508274,61.874657343,-10.7924491373,-5.9990491726,12.3476940906,72.6,8.88,73.1410582368,0.0
2022-03-11 09:30:00,62.4187340792,-22.1609706491,66.2359946265,-10.0712659208,-5.8109706491,11.6274578964,72.49,-16.35,74.3109857289,130.73,-10.0712659208,-5.8109706491,11.6274578964,-10.0712659208,-5.8109706491,11.6274578964,0.0,0.0,0.0,0.0,58.9687340792,-42.2309706491,72.5311414558,-10.0712659208,-5.8109706491,11.6274578964,69.04,-36.42,78.0572738443,130.83,69.8287340792,-2.0109706491,69.85768466,-10.0712659208,-5.8109706491,11.6274578964,79.9,3.8,79.9903119134,130.96,59.8087340792,20.8290293509,63.33192825,-10.0712659208,-5.8109706491,11.6274578964,69.88,26.64,74.7857205622,130.83,66.8887340792,4.5890293509,67.0459688356,-10.0712659208,-5.8109706491,11.6274578964,76.96,10.4,77.6595235628,0.0
2022-03-11 10:00:00,63.0002513484,-21.7339167846,66.6437904741,-7.7297486516,-5.1239167846,9.2738092191,70.73,-16.61,72.6541464749,130.73,-7.7297486516,-5.1239167846,9.2738092191,-7.7297486516,-5.1239167846,9.2738092191,0.0,0.0,0.0,0.0,59.6402513484,-41.7339167846,72.7920283485,-7.7297486516,-5.1239167846,9.2738092191,67.37,-36.61,76.6746959564,130.83,69.1902513484,-1.7439167846,69.2122252742,-7.7297486516,-5.1239167846,9.2738092191,76.92,3.38,76.9942257575,130.96,60.4702513484,21.1160832154,64.0510754671,-7.7297486516,-5.1239167846,9.2738092191,68.2,26.24,73.073781892,130.83,64.3102513484,2.3160832154,64.3519437931,-7.7297486516,-5.1239167846,9.2738092191,72.04,7.44,72.423167564,0.0
2022-03-11 10:30:00,64.4573681522,-20.9507383053,67.7767345381,-8.6626318478,-5.3207383053,10.1661913539,73.12,-15.63,74.7718616861,130.06,-8.6626318478,-5.3207383053,10.1661913539,-8.6626318478,-5.3207383053,10.1661913539,0.0,0.0,0.0,0.0,60.9673681522,-40.8707383053,73.3991636807,-8.6626318478,-5.3207383053,10.1661913539,69.63,-35.55,78.1801726782,130.2,70.9873681522,-1.3207383053,70.9996534277,-8.6626318478,-5.3207383053,10.1661913539,79.65,4.0,79.7503761747,130.36,61.8173681522,21.7192616947,65.5218538644,-8.6626318478,-5.3207383053,10.1661913539,70.48,27.04,75.489019069,130.2,69.1373681522,5.2792616947,69.3386348226,-8.6626318478,-5.3207383053,10.1661913539,77.8,10.6,78.5187875607,0.0
2022-03-11 11:00:00,65.3169511617,-20.7075999257,68.5208640032,-10.3530488383,-5.7275999257,11.8317801347,75.67,-14.98,77.1385072451,130.06,-10.3530488383,-5.7275999257,11.8317801347,-10.3530488383,-5.7275999257,11.8317801347,0.0,0.0,0.0,0.0,61.7069511617,-40.6075999257,73.8696486617,-10.3530488383,-5.7275999257,11.8317801347,72.06,-34.88,80.0578415897,130.2,72.5369511617,-1.8275999257,72.5599710951,-10.3530488383,-5.7275999257,11.8317801347,82.89,3.9,82.9816973796,130.36,62.6069511617,21.9924000743,66.3573356517,-10.3530488383,-5.7275999257,11.8317801347,72.96,27.72,78.0484464932,130.2,78.3669511617,4.8724000743,78.5182737767,-10.3530488383,-5.7275999257,11.8317801347,88.72,10.6,89.3509843259,0.0
2022-03-11 11:30:00,65.4840010704,-20.6666311633,68.6677802163,-9.8359989296,-5.7666311633,11.401794153400001,75.32,-14.9,76.7796353208,129.46,-9.8359989296,-5.7666311633,11.401794153400001,-9.8359989296,-5.7666311633,11.401794153400001,0.0,0.0,0.0,0.0,61.8840010704,-40.4166311633,73.9130141658,-9.8359989296,-5.7666311633,11.401794153400001,71.72,-34.65,79.6516220802,129.6,73.6940010704,-1.4266311633,73.7078087467,-9.8359989296,-5.7666311633,11.401794153400001,83.53,4.34,83.642671526,129.8,62.7640010704,21.6733688367,66.4007134533,-9.8359989296,-5.7666311633,11.401794153400001,72.6,27.44,77.6125866081,129.6,81.7240010704,4.3133688367,81.8377510791,-9.8359989296,-5.7666311633,11.401794153400001,91.56,10.08,92.1131912377,0.0
2022-03-11 12:00:00,65.2985508568,-21.0046455774,68.5937014589,-9.3514491432,-5.7746455774,10.9907293944,74.65,-15.23,76.1877641095,129.46,-9.3514491432,-5.7746455774,10.9907293944,-9.3514491432,-5.7746455774,10.9907293944,0.0,0.0,0.0,0.0,61.7285508568,-40.7046455774,73.9410722296,-9.3514491432,-5.7746455774,10.9907293944,71.08,-34.93,79.1989349676,129.6,74.0285508568,-0.9446455774,74.0345777136,-9.3514491432,-5.7746455774,10.9907293944,83.38,4.83,83.5197778972,129.8,62.6085508568,21.3053544226,66.1343236713,-9.3514491432,-5.7746455774,10.9907293944,71.96,27.08,76.8867218706,129.6,81.2085508568,-1.0146455774,81.2148892625,-9.3514491432,-5.7746455774,10.9907293944,90.56,4.76,90.6850108893,0.0
2022-03-11 12:30:00,66.3152341704,-20.8022036424,69.5013809895,-10.0347658296,-5.8322036424,11.6065121626,76.35,-14.97,77.803749267,129.37,-10.0347658296,-5.8322036424,11.6065121626,-10.0347658296,-5.8322036424,11.6065121626,0.0,0.0,0.0,0.0,62.6752341704,-40.5022036424,74.6231430469,-10.0347658296,-5.8322036424,11.6065121626,72.71,-34.67,80.5527963512,129.52,74.8052341704,-0.9222036424000001,74.8109184468,-10.0347658296,-5.8322036424,11.6065121626,84.84,4.91,84.981961027,129.62,63.5652341704,21.5277963576,67.1117352715,-10.0347658296,-5.8322036424,11.6065121626,73.6,27.36,78.5208863934,129.52,75.1252341704,-1.0322036424,75.1323249575,-10.0347658296,-5.8322036424,11.6065121626,85.16,4.8,85.2951675067,0.0
2022-03-11 13:00:00,66.4269340443,-21.0513789791,69.6828395191,-9.7630659557,-5.8213789791,11.3668777628,76.19,-15.23,77.6972908151,129.37,-9.7630659557,-5.8213789791,11.3668777628,-9.7630659557,-5.8213789791,11.3668777628,0.0,0.0,0.0,0.0,62.7969340443,-40.9913789791,74.9916533754,-9.7630659557,-5.8213789791,11.3668777628,72.56,-35.17,80.6342514072,129.52,74.9969340443,-1.1113789791,75.0051683504,-9.7630659557,-5.8213789791,11.3668777628,84.76,4.71,84.8907633374,129.62,63.7169340443,21.7386210209,67.323215371,-9.7630659557,-5.8213789791,11.3668777628,73.48,27.56,78.4784301576,129.52,72.7569340443,0.6586210209000001,72.7599150163,-9.7630659557,-5.8213789791,11.3668777628,82.52,6.48,82.77403457610001,0.0
2022-03-11 13:30:00,66.2872174253,-20.9362227913,69.5148949417,-10.0927825747,-5.6262227913,11.5550267415,76.38,-15.31,77.8992971727,130.4,-10.0927825747,-5.6262227913,11.5550267415,-10.0927825747,-5.6262227913,11.5550267415,0.0,0.0,0.0,0.0,62.6572174253,-40.9162227913,74.8335765749,-10.0927825747,-5.6262227913,11.5550267415,72.75,-35.29,80.8575698373,130.5,73.8272174253,-1.6862227913,73.8464716832,-10.0927825747,-5.6262227913,11.5550267415,83.92,3.94,84.0124395551,130.7,63.6272174253,22.0137772087,67.3277742412,-10.0927825747,-5.6262227913,11.5550267415,73.72,27.64,78.7312390351,130.5,69.7872174253,4.7737772087,69.9503013918,-10.0927825747,-5.6262227913,11.5550267415,79.88,10.4,80.5541705935,0.0
2022-03-11 14:00:00,67.8754505978,-20.7081363066,70.9641015101,-10.2145494022,-5.5781363066,11.6384115818,78.09,-15.13,79.5422214927,130.4,-10.2145494022,-5.5781363066,11.6384115818,-10.2145494022,-5.5781363066,11.6384115818,0.0,0.0,0.0,0.0,64.1454505978,-40.7381363066,75.9883845211,-10.2145494022,-5.5781363066,11.6384115818,74.36,-35.16,82.2534813853,130.5,73.9154505978,-2.0081363066,73.9427241079,-10.2145494022,-5.5781363066,11.6384115818,84.13,3.5700000000000003,84.2057112077,130.7,65.1054505978,22.3818636934,68.8452432629,-10.2145494022,-5.5781363066,11.6384115818,75.32,27.96,80.3421682555,130.5,69.4654505978,3.3418636934,69.5457898057,-10.2145494022,-5.5781363066,11.6384115818,79.68,8.92,80.1777325696,0.0
2022-03-11 14:30:00,63.7710671635,-22.4651338973,67.6123601732,-9.5489328365,-5.5551338973,11.0472454003,73.32,-16.91,75.2447373575,130.58,-9.5489328365,-5.5551338973,11.0472454003,-9.5489328365,-5.5551338973,11.0472454003,0.0,0.0,0.0,0.0,60.2810671635,-42.5551338973,73.788525391,-9.5489328365,-5.5551338973,11.0472454003,69.83,-37.0,79.0267606574,130.72,71.9110671635,-2.9451338973,71.9713512049,-9.5489328365,-5.5551338973,11.0472454003,81.46,2.61,81.5018018206,131.0,61.2110671635,20.7248661027,64.6244134849,-9.5489328365,-5.5551338973,11.0472454003,70.76,26.28,75.4825542758,130.72,68.3310671635,3.7648661027,68.4347057893,-9.5489328365,-5.5551338973,11.0472454003,77.88,9.32,78.4356857559,0.0
2022-03-11 15:00:00,62.7839839681,-23.5229961671,67.0459543268,-9.6760160319,-5.4929961671,11.1264681342,72.46,-18.03,74.6694884139,130.85,-9.6760160319,-5.4929961671,11.1264681342,-9.6760160319,-5.4929961671,11.1264681342,0.0,0.0,0.0,0.0,59.3539839681,-43.8429961671,73.7909460964,-9.6760160319,-5.4929961671,11.1264681342,69.03,-38.35,78.9674831814,131.01,70.3839839681,-2.8229961671,70.440574292,-9.6760160319,-5.4929961671,11.1264681342,80.06,2.67,80.1045098606,131.23,60.2839839681,20.2270038329,63.5868729151,-9.6760160319,-5.4929961671,11.1264681342,69.96,25.72,74.5380439776,131.01,63.1239839681,2.0270038329,63.1565206178,-9.6760160319,-5.4929961671,11.1264681342,72.8,7.52,73.1873650298,0.0
2022-03-11 15:30:00,62.6793839915,-24.0598575779,67.1385278676,-8.9706160085,-5.2498575779,10.3938903284,71.65,-18.81,74.0779224871,131.74,-8.9706160085,-5.2498575779,10.3938903284,-8.9706160085,-5.2498575779,10.3938903284,0.0,0.0,0.0,0.0,59.2893839915,-44.6598575779,74.2275820229,-8.9706160085,-5.2498575779,10.3938903284,68.26,-39.41,78.8198940623,131.88,69.3993839915,-4.3398575779,69.5349470568,-8.9706160085,-5.2498575779,10.3938903284,78.37,0.91,78.3752830936,132.0,60.2693839915,20.2701424221,63.5867700118,-8.9706160085,-5.2498575779,10.3938903284,69.24,25.52,73.7932788267,131.88,55.2293839915,-0.2098575779,55.2297826927,-8.9706160085,-5.2498575779,10.3938903284,64.2,5.04,64.3975279029,0.0
2022-03-11 16:00:00,62.7418837012,-24.4472795468,67.3365684277,-9.6481162988,-5.3472795468,11.0308452381,72.39,-19.1,74.8673633835,132.75,-9.6481162988,-5.3472795468,11.0308452381,-9.6481162988,-5.3472795468,11.0308452381,0.0,0.0,0.0,0.0,59.3318837012,-45.0072795468,74.4709851939,-9.6481162988,-5.3472795468,11.0308452381,68.98,-39.66,79.5685616308,132.9,70.0518837012,-5.2672795468,70.2496309166,-9.6481162988,-5.3472795468,11.0308452381,79.7,0.08,79.7000401506,133.17,60.2718837012,19.8927204532,63.4698376548,-9.6481162988,-5.3472795468,11.0308452381,69.92,25.24,74.3361554023,132.9,62.1918837012,-1.2272795468,62.203991941,-9.6481162988,-5.3472795468,11.0308452381,71.84,4.12,71.9580433308,0.0
2022-03-11 16:30:00,63.00365034,-24.6375278132,67.6495952162,-10.21634966,-5.5575278132,11.630129654000001,73.22,-19.08,75.6651491771,132.65,-10.21634966,-5.5575278132,11.630129654000001,-10.21634966,-5.5575278132,11.630129654000001,0.0,0.0,0.0,0.0,59.54365034,-45.2075278132,74.7607307802,-10.21634966,-5.5575278132,11.630129654000001,69.76,-39.65,80.2407633314,132.76,70.64365034,-5.4675278132,70.8549165108,-10.21634966,-5.5575278132,11.630129654000001,80.86,0.09,80.8600500866,133.17,60.58365034,19.8024721868,63.7378740878,-10.21634966,-5.5575278132,11.630129654000001,70.8,25.36,75.2048509074,132.76,63.66365034,-0.9175278132,63.6702617546,-10.21634966,-5.5575278132,11.630129654000001,73.88,4.64,74.0255631522,0.0
2022-03-11 17:00:00,63.4022171756,-24.7438929428,68.0595429073,-10.2777828244,-5.6738929428,11.7399267848,73.68,-19.07,76.1078662163,132.75,-10.2777828244,-5.6738929428,11.7399267848,-10.2777828244,-5.6738929428,11.7399267848,0.0,0.0,0.0,0.0,59.9222171756,-45.2038929428,75.0604026663,-10.2777828244,-5.6738929428,11.7399267848,70.2,-39.53,80.5646380244,132.88,71.2122171756,-5.7238929428,71.441884252,-10.2777828244,-5.6738929428,11.7399267848,81.49,-0.05,81.4900153393,133.17,60.9222171756,19.4461070572,63.9505091869,-10.2777828244,-5.6738929428,11.7399267848,71.2,25.12,75.5013536302,132.88,66.3222171756,-0.8738929428000001,66.3279743393,-10.2777828244,-5.6738929428,11.7399267848,76.6,4.8,76.7502442993,0.0
2022-03-11 17:30:00,64.2263342019,-24.7221476201,68.8201030801,-10.6836657981,-5.9021476201,12.2055750137,74.91,-18.82,77.2379472798,131.35,-10.6836657981,-5.9021476201,12.2055750137,-10.6836657981,-5.9021476201,12.2055750137,0.0,0.0,0.0,0.0,60.6863342019,-44.8521476201,75.4622177318,-10.6836657981,-5.9021476201,12.2055750137,71.37,-38.95,81.306699601,131.46,72.0463342019,-5.7821476201,72.2779876797,-10.6836657981,-5.9021476201,12.2055750137,82.73,0.12,82.7300870301,131.79,61.6763342019,18.8978523799,64.5065812546,-10.6836657981,-5.9021476201,12.2055750137,72.36,24.8,76.4918923808,131.46,66.5163342019,-1.5421476201000002,66.5342087571,-10.6836657981,-5.9021476201,12.2055750137,77.2,4.36,77.3230211515,0.0
2022-03-11 18:00:00,65.3147004391,-24.1475120165,69.6355687133,-12.2352995609,-6.2275120165,13.7289643186,77.55,-17.92,79.5935229777,131.35,-12.2352995609,-6.2275120165,13.7289643186,-12.2352995609,-6.2275120165,13.7289643186,0.0,0.0,0.0,0.0,61.6547004391,-43.8475120165,75.6565026701,-12.2352995609,-6.2275120165,13.7289643186,73.89,-37.62,82.9155986531,131.46,73.6447004391,-5.7075120165,73.8655372699,-12.2352995609,-6.2275120165,13.7289643186,85.88,0.52,85.8815742753,131.79,62.6047004391,18.5724879835,65.3014994236,-12.2352995609,-6.2275120165,13.7289643186,74.84,24.8,78.8420294006,131.46,67.2047004391,-0.5875120165000001,67.2072684423,-12.2352995609,-6.2275120165,13.7289643186,79.44,5.64,79.6399598192,0.0
2022-03-11 18:30:00,66.4381336266,-23.5481205937,70.4878683412,-13.2118663734,-6.5081205937,14.727832384,79.65,-17.04,81.4523425078,130.02,-13.2118663734,-6.5081205937,14.727832384,-13.2118663734,-6.5081205937,14.727832384,0.0,0.0,0.0,0.0,62.6781336266,-43.1081205937,76.071403931,-13.2118663734,-6.5081205937,14.727832384,75.89,-36.6,84.2546859231,130.15,75.1681336266,-5.1981205937,75.3476527213,-13.2118663734,-6.5081205937,14.727832384,88.38,1.31,88.3897081113,130.45,63.6681336266,18.9318794063,66.4232436527,-13.2118663734,-6.5081205937,14.727832384,76.88,25.44,80.9797999504,130.15,76.4681336266,-0.8681205937,76.4730612288,-13.2118663734,-6.5081205937,14.727832384,89.68,5.64,89.8571755621,0.0
2022-03-11 19:00:00,67.0890002355,-23.5945497488,71.1170635673,-13.3409997645,-6.5445497488,14.8597915911,80.43,-17.05,82.217318127,129.51,-13.3409997645,-6.5445497488,14.8597915911,-13.3409997645,-6.5445497488,14.8597915911,0.0,0.0,0.0,0.0,63.2890002355,-43.3145497488,76.6919015982,-13.3409997645,-6.5445497488,14.8597915911,76.63,-36.77,84.995233984,129.64,75.8290002355,-5.0245497488,75.995285228,-13.3409997645,-6.5445497488,14.8597915911,89.17,1.52,89.1829540888,129.91,64.3390002355,19.2554502512,67.1586131161,-13.3409997645,-6.5445497488,14.8597915911,77.68,25.8,81.8524428469,129.64,76.1790002355,-0.2245497488,76.1793311828,-13.3409997645,-6.5445497488,14.8597915911,89.52,6.32,89.7428147542,0.0
2022-03-11 19:30:00,65.9172502235,-24.6212830667,70.3654137832,-12.7127497765,-6.3312830667,14.2020826695,78.63,-18.29,80.7291830753,130.74,-12.7127497765,-6.3312830667,14.2020826695,-12.7127497765,-6.3312830667,14.2020826695,0.0,0.0,0.0,0.0,62.1972502235,-44.5112830667,76.483673131,-12.7127497765,-6.3312830667,14.2020826695,74.91,-38.18,84.0786566258,130.9,74.4272502235,-5.7712830667,74.650675041,-12.7127497765,-6.3312830667,14.2020826695,87.14,0.56,87.1417993847,131.18,63.2472502235,18.6287169333,65.9336314442,-12.7127497765,-6.3312830667,14.2020826695,75.96,24.96,79.9557577664,130.9,67.9672502235,-0.5312830667,67.9693266455,-12.7127497765,-6.3312830667,14.2020826695,80.68,5.8,80.8882092768,0.0
2022-03-11 20:00:00,63.073733661,-26.5012349219,68.4149934614,-11.586266339,-6.0012349219,13.0482331473,74.66,-20.5,77.4232884861,130.74,-11.586266339,-6.0012349219,13.0482331473,-11.586266339,-6.0012349219,13.0482331473,0.0,0.0,0.0,0.0,59.573733661,-46.1912349219,75.3834194364,-11.586266339,-6.0012349219,13.0482331473,71.16,-40.19,81.7250371673,130.9,71.013733661,-6.6012349219,71.3198897291,-11.586266339,-6.0012349219,13.0482331473,82.6,-0.6000000000000001,82.602179148,131.18,60.573733661,16.3987650781,62.754256474900004,-11.586266339,-6.0012349219,13.0482331473,72.16,22.4,75.5567707092,130.9,73.933733661,-4.0812349219,74.0462926253,-11.586266339,-6.0012349219,13.0482331473,85.52,1.92,85.5415501379,0.0
2022-03-11 20:30:00,60.0598338022,-27.7900258543,66.1775579281,-10.5201661978,-5.6900258543,11.9603633328,70.58,-22.1,73.9590859868,131.77,-10.5201661978,-5.6900258543,11.9603633328,-10.5201661978,-5.6900258543,11.9603633328,0.0,0.0,0.0,0.0,56.7498338022,-47.9100258543,74.2692009782,-10.5201661978,-5.6900258543,11.9603633328,67.27,-42.22,79.4215417881,131.92,67.4498338022,-8.2600258543,67.9537203327,-10.5201661978,-5.6900258543,11.9603633328,77.97,-2.5700000000000003,78.0123438951,132.22,57.7198338022,15.9499741457,59.8830601206,-10.5201661978,-5.6900258543,11.9603633328,68.24,21.64,71.5890159172,131.92,57.1198338022,-6.2900258543,57.4651184532,-10.5201661978,-5.6900258543,11.9603633328,67.64,-0.6000000000000001,67.6426610949,0.0
2022-03-11 21:00:00,57.0612671245,-28.8646294452,63.9465013809,-9.8487328755,-5.4046294452,11.234213755,66.91,-23.46,70.90359440820001,131.77,-9.8487328755,-5.4046294452,11.234213755,-9.8487328755,-5.4046294452,11.234213755,0.0,0.0,0.0,0.0,53.9412671245,-48.8846294452,72.7967533273,-9.8487328755,-5.4046294452,11.234213755,63.79,-43.48,77.1989281014,131.92,64.3412671245,-9.5546294452,65.0468262025,-9.8487328755,-5.4046294452,11.234213755,74.19,-4.15,74.305979571,132.22,54.8312671245,14.6753705548,56.7612046683,-9.8487328755,-5.4046294452,11.234213755,64.68,20.08,67.7252449239,131.92,54.9512671245,-9.5646294452,55.7774496998,-9.8487328755,-5.4046294452,11.234213755,64.8,-4.16,64.933393566,0.0
2022-03-11 21:30:00,54.8378337405,-30.3298815455,62.6664960239,-9.0121662595,-5.0898815455,10.3501707636,63.85,-25.24,68.6577024084,132.76,-9.0121662595,-5.0898815455,10.3501707636,-9.0121662595,-5.0898815455,10.3501707636,0.0,0.0,0.0,0.0,51.8778337405,-50.6998815455,72.5381804454,-9.0121662595,-5.0898815455,10.3501707636,60.89,-45.61,76.0780139068,132.9,61.5578337405,-10.9998815455,62.5329056484,-9.0121662595,-5.0898815455,10.3501707636,70.57,-5.91,70.8170389101,133.32,52.7478337405,13.9901184545,54.5715803206,-9.0121662595,-5.0898815455,10.3501707636,61.76,19.08,64.640111386,132.9,50.3078337405,-12.7698815455,51.9032562596,-9.0121662595,-5.0898815455,10.3501707636,59.32,-7.68,59.8150883975,0.0
2022-03-11 22:00:00,52.3240003636,-31.4118269897,61.0287136427,-8.2059996364,-4.7418269897,9.4775183056,60.53,-26.67,66.1450663315,132.76,-8.2059996364,-4.7418269897,9.4775183056,-8.2059996364,-4.7418269897,9.4775183056,0.0,0.0,0.0,0.0,49.5340003636,-51.7618269897,71.6442874578,-8.2059996364,-4.7418269897,9.4775183056,57.74,-47.02,74.4633332587,132.9,58.2440003636,-12.3218269897,59.5331084248,-8.2059996364,-4.7418269897,9.4775183056,66.45,-7.58,66.8809307651,133.32,50.3540003636,12.8581730103,51.9697793509,-8.2059996364,-4.7418269897,9.4775183056,58.56,17.6,61.1476377303,132.9,48.2340003636,-14.5418269897,50.3784033418,-8.2059996364,-4.7418269897,9.4775183056,56.44,-9.8,57.2844970302,0.0
2022-03-11 22:30:00,49.1091669744,-32.3937164116,58.8308009794,-7.3608330256,-4.4637164116,8.6085206066,56.47,-27.93,62.9995698398,132.83,-7.3608330256,-4.4637164116,8.6085206066,-7.3608330256,-4.4637164116,8.6085206066,0.0,0.0,0.0,0.0,46.5091669744,-52.6137164116,70.2232565985,-7.3608330256,-4.4637164116,8.6085206066,53.87,-48.15,72.2523314503,132.9,54.9291669744,-13.3737164116,56.5337923296,-7.3608330256,-4.4637164116,8.6085206066,62.29,-8.91,62.9240192613,133.4,47.2391669744,11.6162835884,48.6464483888,-7.3608330256,-4.4637164116,8.6085206066,54.6,16.08,56.9185945013,132.9,41.1991669744,-13.0637164116,43.2207362948,-7.3608330256,-4.4637164116,8.6085206066,48.56,-8.6,49.3156526876,0.0
2022-03-11 23:00:00,46.1247002548,-32.8575433584,56.6313175649,-6.2652997452,-4.1075433584,7.4917216538,52.39,-28.75,59.7601422354,132.43,-6.2652997452,-4.1075433584,7.4917216538,-6.2652997452,-4.1075433584,7.4917216538,0.0,0.0,0.0,0.0,43.7347002548,-53.2575433584,68.9136411093,-6.2652997452,-4.1075433584,7.4917216538,50.0,-49.15,70.1122136293,132.58,51.7447002548,-14.857543358400001,53.8354957171,-6.2652997452,-4.1075433584,7.4917216538,58.01,-10.75,58.9976491057,133.03,44.3747002548,11.3724566416,45.8088069346,-6.2652997452,-4.1075433584,7.4917216538,50.64,15.48,52.9531868729,132.58,41.0947002548,-15.6275433584,43.9658333305,-6.2652997452,-4.1075433584,7.4917216538,47.36,-11.52,48.7409478775,0.0
2022-03-11 23:30:00,46.2572836063,-23.8402013793,52.0393263642,-5.1927163937,-3.7802013793,6.4229452756,51.45,-20.06,55.2223333444,132.99,-5.1927163937,-3.7802013793,6.4229452756,-5.1927163937,-3.7802013793,6.4229452756,0.0,0.0,0.0,0.0,43.8172836063,-44.8402013793,62.6944814347,-5.1927163937,-3.7802013793,6.4229452756,49.01,-41.06,63.9367163686,133.12,48.0172836063,-28.9202013793,56.0538809784,-5.1927163937,-3.7802013793,6.4229452756,53.21,-25.14,58.8500101954,133.49,44.2472836063,20.4997986207,48.7653960306,-5.1927163937,-3.7802013793,6.4229452756,49.44,24.28,55.0802323888,133.12,43.6472836063,-23.5802013793,49.6095884209,-5.1927163937,-3.7802013793,6.4229452756,48.84,-19.8,52.7009070131,0.0
2022-03-12 00:00:00,43.6240836699,-24.6418666282,50.1027171615,-4.3459163301,-3.5218666282,5.5937941771,47.97,-21.12,52.4135030312,133.51,-4.3459163301,-3.5218666282,5.5937941771,-4.3459163301,-3.5218666282,5.5937941771,0.0,0.0,0.0,0.0,41.3740836699,-45.5618666282,61.5442807268,-4.3459163301,-3.5218666282,5.5937941771,45.72,-42.04,62.1102246011,133.63,45.6340836699,-29.1318666282,54.1399597861,-4.3459163301,-3.5218666282,5.5937941771,49.98,-25.61,56.1593491771,132.23,41.7340836699,19.5181333718,46.0726737892,-4.3459163301,-3.5218666282,5.5937941771,46.08,23.04,51.5190062016,133.63,36.2940836699,-23.5618666282,43.2714925609,-4.3459163301,-3.5218666282,5.5937941771,40.64,-20.04,45.312373586,0.0
2022-03-12 00:30:00,47.3986171999,-23.4507537666,52.8825752464,-4.6913828000999995,-3.6107537666000002,5.9200181874,52.09,-19.84,55.7404135256,133.38,-4.6913828000999995,-3.6107537666000002,5.9200181874,-4.6913828000999995,-3.6107537666000002,5.9200181874,0.0,0.0,0.0,0.0,44.9486171999,-44.2007537666,63.0403428109,-4.6913828000999995,-3.6107537666000002,5.9200181874,49.64,-40.59,64.1223650531,133.52,48.5686171999,-28.6907537666,56.4098389327,-4.6913828000999995,-3.6107537666000002,5.9200181874,53.26,-25.08,58.869635636699996,132.06,45.3886171999,20.3892462334,49.7578931757,-4.6913828000999995,-3.6107537666000002,5.9200181874,50.08,24.0,55.5338311302,133.52,47.0286171999,-23.3307537666,52.4977609718,-4.6913828000999995,-3.6107537666000002,5.9200181874,51.72,-19.72,55.3519358288,0.0
2022-03-12 01:00:00,46.1267172985,-24.5078636114,52.233221493,-5.9632827015,-4.0978636114,7.2355529682,52.09,-20.41,55.9458327313,132.81,-5.9632827015,-4.0978636114,7.2355529682,-5.9632827015,-4.0978636114,7.2355529682,0.0,0.0,0.0,0.0,43.6767172985,-44.9978636114,62.7093562682,-5.9632827015,-4.0978636114,7.2355529682,49.64,-40.9,64.3190453909,132.96,48.7167172985,-27.9878636114,56.183975063,-5.9632827015,-4.0978636114,7.2355529682,54.68,-23.89,59.6710524459,131.54,44.0767172985,18.8621363886,47.9430620315,-5.9632827015,-4.0978636114,7.2355529682,50.04,22.96,55.0560005812,132.96,49.0367172985,-23.0178636114,54.170302645,-5.9632827015,-4.0978636114,7.2355529682,55.0,-18.92,58.1632736355,0.0
2022-03-12 01:30:00,44.5425172055,-25.058295951,51.1072796671,-6.1174827945,-4.078295951,7.3522849241,50.66,-20.98,54.8324356563,131.95,-6.1174827945,-4.078295951,7.3522849241,-6.1174827945,-4.078295951,7.3522849241,0.0,0.0,0.0,0.0,42.1625172055,-45.778295951,62.2360846879,-6.1174827945,-4.078295951,7.3522849241,48.28,-41.7,63.7953634679,132.09,47.262517205500004,-28.848295951,55.3711992996,-6.1174827945,-4.078295951,7.3522849241,53.38,-24.77,58.8470670467,130.51,42.6025172055,18.801704049,46.5669254664,-6.1174827945,-4.078295951,7.3522849241,48.72,22.88,53.8250202044,132.09,44.4025172055,-23.038295951,50.0234606411,-6.1174827945,-4.078295951,7.3522849241,50.52,-18.96,53.9606523311,0.0
2022-03-12 02:00:00,42.9119004863,-25.3054215926,49.8176230397,-5.4180995137,-3.8954215926,6.6730886196,48.33,-21.41,52.8599754067,132.77,-5.4180995137,-3.8954215926,6.6730886196,-5.4180995137,-3.8954215926,6.6730886196,0.0,0.0,0.0,0.0,40.6319004863,-46.1354215926,61.4770563922,-5.4180995137,-3.8954215926,6.6730886196,46.05,-42.24,62.488559753,132.88,45.2919004863,-29.8154215926,54.2246771719,-5.4180995137,-3.8954215926,6.6730886196,50.71,-25.92,56.9504214207,131.31,41.0219004863,18.7045784074,45.0850038583,-5.4180995137,-3.8954215926,6.6730886196,46.44,22.6,51.6472032157,132.88,38.7419004863,-24.7354215926,45.9649424524,-5.4180995137,-3.8954215926,6.6730886196,44.16,-20.84,48.8304331334,0.0
2022-03-12 02:30:00,41.9845506743,-25.3449972143,49.0415270879,-4.9054493257,-3.7749972143,6.1898333624,46.89,-21.57,51.6133412985,133.16,-4.9054493257,-3.7749972143,6.1898333624,-4.9054493257,-3.7749972143,6.1898333624,0.0,0.0,0.0,0.0,39.7745506743,-46.4049972143,61.118234986,-4.9054493257,-3.7749972143,6.1898333624,44.68,-42.63,61.7545083374,133.29,44.0245506743,-29.9249972143,53.2321943973,-4.9054493257,-3.7749972143,6.1898333624,48.93,-26.15,55.4794322249,131.78,40.1345506743,19.0650027857,44.4326061474,-4.9054493257,-3.7749972143,6.1898333624,45.04,22.84,50.5001702967,133.29,35.2545506743,-23.6549972143,42.4551791476,-4.9054493257,-3.7749972143,6.1898333624,40.16,-19.88,44.8111593244,0.0
2022-03-12 03:00:00,40.8630672082,-25.8168466622,48.3352855918,-4.7769327918,-3.6768466622,6.0281247727,45.64,-22.14,50.726612345,133.76,-4.7769327918,-3.6768466622,6.0281247727,-4.7769327918,-3.6768466622,6.0281247727,0.0,0.0,0.0,0.0,38.7230672082,-46.9768466622,60.8793894215,-4.7769327918,-3.6768466622,6.0281247727,43.5,-43.3,61.3770315346,133.9,42.9630672082,-30.1168466622,52.4676052132,-4.7769327918,-3.6768466622,6.0281247727,47.74,-26.44,54.5727147941,132.38,39.0630672082,18.8031533378,43.3529906137,-4.7769327918,-3.6768466622,6.0281247727,43.84,22.48,49.2675958415,133.9,37.4230672082,-25.6768466622,45.3848698773,-4.7769327918,-3.6768466622,6.0281247727,42.2,-22.0,47.5903351533,0.0
2022-03-12 03:30:00,40.6409172478,-25.697286963,48.0836220765,-4.3590827522,-3.517286963,5.6011525619,45.0,-22.18,50.1692375864,134.88,-4.3590827522,-3.517286963,5.6011525619,-4.3590827522,-3.517286963,5.6011525619,0.0,0.0,0.0,0.0,38.5209172478,-47.077286963,60.8287104368,-4.3590827522,-3.517286963,5.6011525619,42.88,-43.56,61.1242014263,135.0,42.0909172478,-30.207286963,51.8085465963,-4.3590827522,-3.517286963,5.6011525619,46.45,-26.69,53.5719945494,133.49,38.8409172478,19.322713037,43.3818405759,-4.3590827522,-3.517286963,5.6011525619,43.2,22.84,48.8662009982,135.0,34.8409172478,-26.317286963,43.6633611597,-4.3590827522,-3.517286963,5.6011525619,39.2,-22.8,45.3484288592,0.0
2022-03-12 04:00:00,40.4724504829,-25.4171748346,47.7917568694,-4.1075495171,-3.3971748346,5.3303620789,44.58,-22.02,49.7217940143,134.88,-4.1075495171,-3.3971748346,5.3303620789,-4.1075495171,-3.3971748346,5.3303620789,0.0,0.0,0.0,0.0,38.3824504829,-46.6971748346,60.4469903519,-4.1075495171,-3.3971748346,5.3303620789,42.49,-43.3,60.6653945837,135.0,41.3024504829,-30.1371748346,51.1286780868,-4.1075495171,-3.3971748346,5.3303620789,45.41,-26.74,52.6981565142,133.49,38.6924504829,19.3628251654,43.2669010071,-4.1075495171,-3.3971748346,5.3303620789,42.8,22.76,48.4753298081,135.0,41.7724504829,-26.4371748346,49.4354309436,-4.1075495171,-3.3971748346,5.3303620789,45.88,-23.04,51.3401986751,0.0
2022-03-12 04:30:00,38.7687004772,-25.799632776,46.56858585,-3.9612995228,-3.319632776,5.16835135,42.73,-22.48,48.2825361803,134.37,-3.9612995228,-3.319632776,5.16835135,-3.9612995228,-3.319632776,5.16835135,0.0,0.0,0.0,0.0,36.7487004772,-47.139632776,59.7713306278,-3.9612995228,-3.319632776,5.16835135,40.71,-43.82,59.8121768539,134.51,40.1587004772,-30.359632776,50.3431080319,-3.9612995228,-3.319632776,5.16835135,44.12,-27.04,51.7468453145,133.05,37.0387004772,19.120367224,41.6827755292,-3.9612995228,-3.319632776,5.16835135,41.0,22.44,46.7392083801,134.51,35.5987004772,-26.479632776,44.3670872113,-3.9612995228,-3.319632776,5.16835135,39.56,-23.16,45.8408027853,0.0
2022-03-12 05:00:00,38.1728337768,-25.9086479653,46.1348380071,-3.8171662232,-3.2486479653,5.012431703,41.99,-22.66,47.7141037849,134.64,-3.8171662232,-3.2486479653,5.012431703,-3.8171662232,-3.2486479653,5.012431703,0.0,0.0,0.0,0.0,36.2028337768,-47.1786479653,59.468226788,-3.8171662232,-3.2486479653,5.012431703,40.02,-43.93,59.4259648639,134.77,39.6328337768,-30.4386479653,49.9727205897,-3.8171662232,-3.2486479653,5.012431703,43.45,-27.19,51.256205478,133.28,36.4228337768,18.7913520347,40.9846035924,-3.8171662232,-3.2486479653,5.012431703,40.24,22.04,45.8804882276,134.77,30.9028337768,-25.8886479653,40.3138590178,-3.8171662232,-3.2486479653,5.012431703,34.72,-22.64,41.4493425762,0.0
2022-03-12 05:30:00,38.3747837123,-25.8847488641,46.2887054121,-3.9052162877,-3.3047488641,5.1158654505,42.28,-22.58,47.9317723436,134.43,-3.9052162877,-3.3047488641,5.1158654505,-3.9052162877,-3.3047488641,5.1158654505,0.0,0.0,0.0,0.0,36.3847837123,-47.0347488641,59.4652847172,-3.9052162877,-3.3047488641,5.1158654505,40.29,-43.73,59.4608863035,134.56,39.8747837123,-30.4247488641,50.156392609,-3.9052162877,-3.3047488641,5.1158654505,43.78,-27.12,51.4993475687,133.06,36.6547837123,18.6152511359,41.1108348717,-3.9052162877,-3.3047488641,5.1158654505,40.56,21.92,46.1042297409,134.56,33.6147837123,-25.7847488641,42.3651620794,-3.9052162877,-3.3047488641,5.1158654505,37.52,-22.48,43.739007762,0.0
2022-03-12 06:00:00,38.850250402,-25.7655255082,46.6176389472,-4.169749598,-3.3755255082,5.3647911577,43.02,-22.39,48.4977576801,134.06,-4.169749598,-3.3755255082,5.3647911577,-4.169749598,-3.3755255082,5.3647911577,0.0,0.0,0.0,0.0,36.830250402,-46.8955255082,59.6293355436,-4.169749598,-3.3755255082,5.3647911577,41.0,-43.52,59.7912234362,134.19,40.420250402,-30.2855255082,50.507521201,-4.169749598,-3.3755255082,5.3647911577,44.59,-26.91,52.080862128,132.69,37.070250402,18.7044744918,41.5218115078,-4.169749598,-3.3755255082,5.3647911577,41.24,22.08,46.7788841252,134.19,39.430250402,-25.6155255082,47.0202062291,-4.169749598,-3.3755255082,5.3647911577,43.6,-22.24,48.9446381129,0.0
2022-03-12 06:30:00,40.840183787,-24.6148610763,47.6845047952,-4.729816213,-3.6848610763,5.9957787284,45.57,-20.93,50.1466828414,133.97,-4.729816213,-3.6848610763,5.9957787284,-4.729816213,-3.6848610763,5.9957787284,0.0,0.0,0.0,0.0,38.680183787,-45.6948610763,59.8679960127,-4.729816213,-3.6848610763,5.9957787284,43.41,-42.01,60.4091731445,133.69,42.750183787,-28.9248610763,51.6161389694,-4.729816213,-3.6848610763,5.9957787284,47.48,-25.24,53.7718141781,132.6,38.990183787,19.7151389237,43.6912020265,-4.729816213,-3.6848610763,5.9957787284,43.72,23.4,49.58828894,133.69,37.270183787,-23.9648610763,44.3100571645,-4.729816213,-3.6848610763,5.9957787284,42.0,-20.28,46.6398799312,0.0
2022-03-12 07:00:00,41.9911839323,-24.2336361701,48.4822508766,-5.1888160677,-3.9136361701,6.4992584389,47.18,-20.32,51.3697848935,133.56,-5.1888160677,-3.9136361701,6.4992584389,-5.1888160677,-3.9136361701,6.4992584389,0.0,0.0,0.0,0.0,39.7611839323,-45.3136361701,60.2849680323,-5.1888160677,-3.9136361701,6.4992584389,44.95,-41.4,61.1102487313,133.69,44.1911839323,-28.4136361701,52.5375623507,-5.1888160677,-3.9136361701,6.4992584389,49.38,-24.5,55.1238097377,132.16,40.0911839323,20.0863638299,44.841554846,-5.1888160677,-3.9136361701,6.4992584389,45.28,24.0,51.2472282177,133.69,33.3711839323,-24.3136361701,41.2890883995,-5.1888160677,-3.9136361701,6.4992584389,38.56,-20.4,43.6237733352,0.0
2022-03-12 07:30:00,43.034917241,-23.6910261264,49.1250325278,-3.945082759,-4.0510261264,5.6545990708,46.98,-19.64,50.9200353496,133.56,-3.945082759,-4.0510261264,5.6545990708,-3.945082759,-4.0510261264,5.6545990708,0.0,0.0,0.0,0.0,40.794917241,-44.8710261264,60.6435013693,-3.945082759,-4.0510261264,5.6545990708,44.74,-40.82,60.5635203732,133.69,46.994917241,-27.5310261264,54.4653986129,-3.945082759,-4.0510261264,5.6545990708,50.94,-23.48,56.0909440106,132.16,41.134917241,20.7089738736,46.0536970864,-3.945082759,-4.0510261264,5.6545990708,45.08,24.76,51.4321300356,133.69,38.214917241,-22.9710261264,44.5875312283,-3.945082759,-4.0510261264,5.6545990708,42.16,-18.92,46.2107346836,0.0
2022-03-12 08:00:00,46.1419837894,-21.9528915387,51.0980637102,-3.9180162106000003,-3.8028915387,5.4601131015,50.06,-18.15,53.2487192334,133.75,-3.9180162106000003,-3.8028915387,5.4601131015,-3.9180162106000003,-3.8028915387,5.4601131015,0.0,0.0,0.0,0.0,43.7519837894,-42.9528915387,61.3122090374,-3.9180162106000003,-3.8028915387,5.4601131015,47.67,-39.15,61.68590925,133.88,48.4719837894,-26.6128915387,55.2971898792,-3.9180162106000003,-3.8028915387,5.4601131015,52.39,-22.81,57.140250262,132.3,44.1219837894,22.0771084613,49.3370871812,-3.9180162106000003,-3.8028915387,5.4601131015,48.04,25.88,54.5675361364,133.88,43.4819837894,-19.6028915387,47.6965016636,-3.9180162106000003,-3.8028915387,5.4601131015,47.4,-15.8,49.9639870307,0.0
2022-03-12 08:30:00,48.1505837987,-20.5641004386,52.3580074774,-3.4794162013,-3.5941004386,5.0023889357,51.63,-16.97,54.3473808017,132.99,-3.4794162013,-3.5941004386,5.0023889357,-3.4794162013,-3.5941004386,5.0023889357,0.0,0.0,0.0,0.0,45.6705837987,-41.5041004386,61.7121752795,-3.4794162013,-3.5941004386,5.0023889357,49.15,-37.91,62.071656978,133.11,49.9805837987,-25.5241004386,56.1207489264,-3.4794162013,-3.5941004386,5.0023889357,53.46,-21.93,57.7831852705,131.67,46.0405837987,23.2858995614,51.5942678493,-3.4794162013,-3.5941004386,5.0023889357,49.52,26.88,56.3450512468,133.11,49.8805837987,-21.7141004386,54.4019742101,-3.4794162013,-3.5941004386,5.0023889357,53.36,-18.12,56.3526751805,0.0
2022-03-12 09:00:00,49.3375171195,-19.4314902271,53.0261577711,-1.9324828805,-3.2114902271,3.7480874539,51.27,-16.22,53.7745413741,132.99,-1.9324828805,-3.2114902271,3.7480874539,-1.9324828805,-3.2114902271,3.7480874539,0.0,0.0,0.0,0.0,46.8775171195,-40.1914902271,61.7483400422,-1.9324828805,-3.2114902271,3.7480874539,48.81,-36.98,61.2367250921,133.11,50.8375171195,-23.9714902271,56.2057425054,-1.9324828805,-3.2114902271,3.7480874539,52.77,-20.76,56.7067059526,131.67,47.2275171195,23.9485097729,52.9525211262,-1.9324828805,-3.2114902271,3.7480874539,49.16,27.16,56.163789046,133.11,51.5875171195,-19.0114902271,54.9791659014,-1.9324828805,-3.2114902271,3.7480874539,53.52,-15.8,55.8034980982,0.0
