Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-12 09:30:00,50.8781171166,-18.0961258307,54.0004867701,-0.6318828834,-2.8861258307,2.9544878218,51.51,-15.21,53.7086976197,132.26,-0.6318828834,-2.8861258307,2.9544878218,-0.6318828834,-2.8861258307,2.9544878218,0.0,0.0,0.0,0.0,48.3881171166,-38.8461258307,62.0518442123,-0.6318828834,-2.8861258307,2.9544878218,49.02,-35.96,60.795411011,132.38,52.0581171166,-22.7961258307,56.8305455773,-0.6318828834,-2.8861258307,2.9544878218,52.69,-19.91,56.3262301242,130.91,48.728117116600004,25.1538741693,54.83745785,-0.6318828834,-2.8861258307,2.9544878218,49.36,28.04,56.7683996604,132.38,53.3281171166,-19.6061258307,56.8180274674,-0.6318828834,-2.8861258307,2.9544878218,53.96,-16.72,56.4910612398,0.0
2022-03-12 10:00:00,52.4868172212,-17.0891921398,55.1987904759,1.1668172212,-2.4391921398,2.7039084161,51.32,-14.65,53.3700749484,132.17,1.1668172212,-2.4391921398,2.7039084161,1.1668172212,-2.4391921398,2.7039084161,0.0,0.0,0.0,0.0,50.0168172212,-37.8291921398,62.7114804712,1.1668172212,-2.4391921398,2.7039084161,48.85,-35.39,60.3222562575,132.3,52.0768172212,-21.9591921398,56.5172629497,1.1668172212,-2.4391921398,2.7039084161,50.91,-19.52,54.5239259408,130.91,50.2868172212,26.0008078602,56.6110059585,1.1668172212,-2.4391921398,2.7039084161,49.12,28.44,56.7592107063,132.3,51.0868172212,-19.2391921398,54.5894624263,1.1668172212,-2.4391921398,2.7039084161,49.92,-16.8,52.6711154239,0.0
2022-03-12 10:30:00,51.3644504848,-16.5749646146,53.9725506677,2.6444504848,-1.9949646146000002,3.3125522154,48.72,-14.58,50.8548404776,132.09,2.6444504848,-1.9949646146000002,3.3125522154,2.6444504848,-1.9949646146000002,3.3125522154,0.0,0.0,0.0,0.0,48.9944504848,-37.5249646146,61.7136868744,2.6444504848,-1.9949646146000002,3.3125522154,46.35,-35.53,58.4012277268,132.2,51.3244504848,-20.6149646146,55.3098181486,2.6444504848,-1.9949646146000002,3.3125522154,48.68,-18.62,52.1195433595,130.8,49.2844504848,26.8450353854,56.121412887,2.6444504848,-1.9949646146000002,3.3125522154,46.64,28.84,54.8364404388,132.2,43.8444504848,-18.1149646146,47.4393062903,2.6444504848,-1.9949646146000002,3.3125522154,41.2,-16.12,44.2413200526,0.0
2022-03-12 11:00:00,51.4015004494,-17.1582392998,54.1896616,2.9215004494,-2.1982392998,3.6561483689000003,48.48,-14.96,50.735707347,132.44,2.9215004494,-2.1982392998,3.6561483689000003,2.9215004494,-2.1982392998,3.6561483689000003,0.0,0.0,0.0,0.0,49.0615004494,-38.1382392998,62.141420351,2.9215004494,-2.1982392998,3.6561483689000003,46.14,-35.94,58.4857521111,132.55,53.6215004494,-20.2682392998,57.3242255487,2.9215004494,-2.1982392998,3.6561483689000003,50.7,-18.07,53.8239249777,131.06,49.2815004494,26.3217607002,55.870398002,2.9215004494,-2.1982392998,3.6561483689000003,46.36,28.52,54.4301387101,132.55,50.4415004494,-16.5182392998,53.0772757134,2.9215004494,-2.1982392998,3.6561483689000003,47.52,-14.32,49.6307646526,0.0
2022-03-12 11:30:00,50.7165338427,-18.1006494317,53.8497940095,0.34653384270000004,-2.8306494317,2.8517822339,50.37,-15.27,52.6337325296,132.79,0.34653384270000004,-2.8306494317,2.8517822339,0.34653384270000004,-2.8306494317,2.8517822339,0.0,0.0,0.0,0.0,48.2765338427,-39.0106494317,62.0681439142,0.34653384270000004,-2.8306494317,2.8517822339,47.93,-36.18,60.0522880497,132.89,53.1165338427,-21.2306494317,57.2023307459,0.34653384270000004,-2.8306494317,2.8517822339,52.77,-18.4,55.8858917796,131.26,48.5865338427,25.4093505683,54.8296121375,0.34653384270000004,-2.8306494317,2.8517822339,48.24,28.24,55.898078679,132.89,51.5865338427,-17.9506494317,54.6204749973,0.34653384270000004,-2.8306494317,2.8517822339,51.24,-15.12,53.4242641503,0.0
2022-03-12 12:00:00,51.8397171454,-16.8722424424,54.5163171789,2.5797171454,-2.0122424424,3.2717060071,49.26,-14.86,51.4525723361,132.6,2.5797171454,-2.0122424424,3.2717060071,2.5797171454,-2.0122424424,3.2717060071,0.0,0.0,0.0,0.0,49.4497171454,-37.8422424424,62.2680482979,2.5797171454,-2.0122424424,3.2717060071,46.87,-35.83,58.9964897261,132.69,52.2397171454,-20.2322424424,56.0208147181,2.5797171454,-2.0122424424,3.2717060071,49.66,-18.22,52.8969186248,131.07,49.7397171454,26.6677575576,56.4376536972,2.5797171454,-2.0122424424,3.2717060071,47.16,28.68,55.1960868178,132.69,45.8197171454,-17.1722424424,48.9319158605,2.5797171454,-2.0122424424,3.2717060071,43.24,-15.16,45.8205543397,0.0
2022-03-12 12:30:00,52.878767375,-16.6346842936,55.4335346216,4.108767375,-1.6946842936,4.4445386933,48.77,-14.94,51.0070240261,132.6,4.108767375,-1.6946842936,4.4445386933,4.108767375,-1.6946842936,4.4445386933,0.0,0.0,0.0,0.0,50.528767375,-37.5646842936,62.962384314,4.108767375,-1.6946842936,4.4445386933,46.42,-35.87,58.6640716282,132.69,52.238767375,-20.1146842936,55.9775789141,4.108767375,-1.6946842936,4.4445386933,48.13,-18.42,51.534389489,131.07,50.788767375,26.7853157064,57.4190911541,4.108767375,-1.6946842936,4.4445386933,46.68,28.48,54.6821067626,132.69,47.148767375,-17.4146842936,50.2620880388,4.108767375,-1.6946842936,4.4445386933,43.04,-15.72,45.8209559045,0.0
2022-03-12 13:00:00,53.5913842857,-16.8277348058,56.1712482357,2.8613842857,-1.9177348057999999,3.4445938536,50.73,-14.91,52.8757127612,132.6,2.8613842857,-1.9177348057999999,3.4445938536,2.8613842857,-1.9177348057999999,3.4445938536,0.0,0.0,0.0,0.0,51.1413842857,-37.8077348058,63.5992609848,2.8613842857,-1.9177348057999999,3.4445938536,48.28,-35.89,60.1585446965,132.69,52.9713842857,-20.3677348058,56.7521997306,2.8613842857,-1.9177348057999999,3.4445938536,50.11,-18.45,53.3986385594,131.07,51.4613842857,26.7622651942,58.0042490765,2.8613842857,-1.9177348057999999,3.4445938536,48.6,28.68,56.431395517,132.69,48.0213842857,-17.9177348058,51.2552296775,2.8613842857,-1.9177348057999999,3.4445938536,45.16,-16.0,47.910600079700004,0.0
2022-03-12 13:30:00,54.3927510209,-18.1845646232,57.3519812574,-1.2472489791,-3.0145646232,3.2623963406,55.64,-15.17,57.6709502263,133.12,-1.2472489791,-3.0145646232,3.2623963406,-1.2472489791,-3.0145646232,3.2623963406,0.0,0.0,0.0,0.0,51.7127510209,-39.2645646232,64.9300751054,-1.2472489791,-3.0145646232,3.2623963406,52.96,-36.25,64.1780655676,133.23,54.9327510209,-21.8645646232,59.1241602129,-1.2472489791,-3.0145646232,3.2623963406,56.18,-18.85,59.2580365858,131.68,52.1927510209,25.8654353768,58.2503562767,-1.2472489791,-3.0145646232,3.2623963406,53.44,28.88,60.744448306,133.23,46.1127510209,-19.3345646232,50.0021119142,-1.2472489791,-3.0145646232,3.2623963406,47.36,-16.32,50.0930334478,0.0
2022-03-12 14:00:00,53.7974511991,-18.5689441249,56.9119621998,-0.6725488009,-3.0089441249,3.0831909828,54.47,-15.56,56.6488702447,133.12,-0.6725488009,-3.0089441249,3.0831909828,-0.6725488009,-3.0089441249,3.0831909828,0.0,0.0,0.0,0.0,51.1774511991,-39.7089441249,64.7760121862,-0.6725488009,-3.0089441249,3.0831909828,51.85,-36.7,63.5241095963,133.23,53.9174511991,-23.0389441249,58.6334758495,-0.6725488009,-3.0089441249,3.0831909828,54.59,-20.03,58.1486801226,131.68,51.6074511991,25.5910558751,57.6040897859,-0.6725488009,-3.0089441249,3.0831909828,52.28,28.6,59.591596723,133.23,47.9274511991,-20.1689441249,51.9983354114,-0.6725488009,-3.0089441249,3.0831909828,48.6,-17.16,51.5405238623,0.0
2022-03-12 14:30:00,53.5283183836,-18.7757576005,56.7257432075,-0.8816816164,-3.0857576005,3.2092463978,54.41,-15.69,56.6270624348,133.39,-0.8816816164,-3.0857576005,3.2092463978,-0.8816816164,-3.0857576005,3.2092463978,0.0,0.0,0.0,0.0,50.8983183836,-39.8757576005,64.6584476963,-0.8816816164,-3.0857576005,3.2092463978,51.78,-36.79,63.5190719391,133.49,53.4683183836,-23.3157576005,58.3308290979,-0.8816816164,-3.0857576005,3.2092463978,54.35,-20.23,57.9928909436,132.02,51.3583183836,25.3142423995,57.2580800888,-0.8816816164,-3.0857576005,3.2092463978,52.24,28.4,59.4607231708,133.49,48.4783183836,-20.2457576005,52.5360643189,-0.8816816164,-3.0857576005,3.2092463978,49.36,-17.16,52.2577764548,0.0
2022-03-12 15:00:00,52.9126017304,-19.4175431068,56.3629701328,-1.5273982696,-3.3275431068,3.6613506526,54.44,-16.09,56.7679636767,133.13,-1.5273982696,-3.3275431068,3.6613506526,-1.5273982696,-3.3275431068,3.6613506526,0.0,0.0,0.0,0.0,50.2926017304,-40.3875431068,64.5019335138,-1.5273982696,-3.3275431068,3.6613506526,51.82,-37.06,63.7083667975,133.23,52.9526017304,-23.9675431068,58.1241873285,-1.5273982696,-3.3275431068,3.6613506526,54.48,-20.64,58.2587332509,131.79,50.7526017304,24.4724568932,56.3447222799,-1.5273982696,-3.3275431068,3.6613506526,52.28,27.8,59.2118096329,133.23,48.8726017304,-19.7675431068,52.7189430886,-1.5273982696,-3.3275431068,3.6613506526,50.4,-16.44,53.0135228031,0.0
2022-03-12 15:30:00,50.441068216,-19.3191202369,54.0141626752,0.661068216,-2.9191202369,2.9930376115,49.78,-16.4,52.41191086,133.24,0.661068216,-2.9191202369,2.9930376115,0.661068216,-2.9191202369,2.9930376115,0.0,0.0,0.0,0.0,48.041068216,-40.4691202369,62.8147588397,0.661068216,-2.9191202369,2.9930376115,47.38,-37.55,60.455495201,133.37,50.941068216,-25.0491202369,56.7666350565,0.661068216,-2.9191202369,2.9930376115,50.28,-22.13,54.9346457165,132.03,48.381068216,24.8008797631,54.3673743963,0.661068216,-2.9191202369,2.9930376115,47.72,27.72,55.186925988,133.37,45.021068216,-18.7591202369,48.7729553685,0.661068216,-2.9191202369,2.9930376115,44.36,-15.84,47.1032398036,0.0
2022-03-12 16:00:00,52.1566854239,-19.257278876,55.5982250086,-0.6933145761,-3.2672788759999998,3.3400293943,52.85,-15.99,55.2159632715,133.24,-0.6933145761,-3.2672788759999998,3.3400293943,-0.6933145761,-3.2672788759999998,3.3400293943,0.0,0.0,0.0,0.0,49.6266854239,-40.287278876,63.9208318578,-0.6933145761,-3.2672788759999998,3.3400293943,50.32,-37.02,62.4706555112,133.37,52.1866854239,-25.377278876,58.0297890628,-0.6933145761,-3.2672788759999998,3.3400293943,52.88,-22.11,57.3161975361,132.03,50.0266854239,24.692721124,55.7888853716,-0.6933145761,-3.2672788759999998,3.3400293943,50.72,27.96,57.9161462806,133.37,45.1866854239,-21.147278876,49.8903191356,-0.6933145761,-3.2672788759999998,3.3400293943,45.88,-17.88,49.2409260677,0.0
2022-03-12 16:30:00,54.7206182156,-19.5352534838,58.1031168404,-4.1593817844,-3.9752534838,5.7535290987,58.88,-15.56,60.9012971947,132.87,-4.1593817844,-3.9752534838,5.7535290987,-4.1593817844,-3.9752534838,5.7535290987,0.0,0.0,0.0,0.0,51.8906182156,-40.1052534838,65.58252523190001,-4.1593817844,-3.9752534838,5.7535290987,56.05,-36.13,66.6856761231,132.98,55.8906182156,-24.8252534838,61.1559842947,-4.1593817844,-3.9752534838,5.7535290987,60.05,-20.85,63.5666972557,131.7,52.4406182156,23.7047465162,57.549400051,-4.1593817844,-3.9752534838,5.7535290987,56.6,27.68,63.005891788,132.98,52.2006182156,-19.7352534838,55.8066731866,-4.1593817844,-3.9752534838,5.7535290987,56.36,-15.76,58.5220232049,0.0
2022-03-12 17:00:00,55.3172844788,-24.5694008933,60.5281539646,-5.0827155212,-4.2594008933,6.6314774402,60.4,-20.31,63.7232775365,131.64,-5.0827155212,-4.2594008933,6.6314774402,-5.0827155212,-4.2594008933,6.6314774402,0.0,0.0,0.0,0.0,52.4572844788,-44.7594008933,68.9577454911,-5.0827155212,-4.2594008933,6.6314774402,57.54,-40.5,70.3640646921,131.74,58.7272844788,-15.3394008933,60.6975383522,-5.0827155212,-4.2594008933,6.6314774402,63.81,-11.08,64.7648245578,130.37,53.0772844788,18.5405991067,56.2223438046,-5.0827155212,-4.2594008933,6.6314774402,58.16,22.8,62.4693973078,131.74,50.0372844788,-13.9394008933,51.9426292681,-5.0827155212,-4.2594008933,6.6314774402,55.12,-9.68,55.9635309822,0.0
2022-03-12 17:30:00,57.3502511441,-27.1411625159,63.4483570237,-7.7797488559,-4.9211625159,9.2055598835,65.13,-22.22,68.8160250232,131.2,-7.7797488559,-4.9211625159,9.2055598835,-7.7797488559,-4.9211625159,9.2055598835,0.0,0.0,0.0,0.0,54.2902511441,-47.1111625159,71.8811032392,-7.7797488559,-4.9211625159,9.2055598835,62.07,-42.19,75.0511891978,131.32,63.1602511441,-10.1911625159,63.9771609093,-7.7797488559,-4.9211625159,9.2055598835,70.94,-5.27,71.1354798958,130.99,55.0602511441,15.998837484100001,57.3375449151,-7.7797488559,-4.9211625159,9.2055598835,62.84,20.92,66.2307481462,131.32,50.2202511441,-11.2011625159,51.454248286,-7.7797488559,-4.9211625159,9.2055598835,58.0,-6.28,58.3389955347,0.0
2022-03-12 18:00:00,59.2807344706,-27.1683924504,65.2098690975,-9.2092655294,-5.3883924504,10.6698334004,68.49,-21.78,71.8696632801,130.99,-9.2092655294,-5.3883924504,10.6698334004,-9.2092655294,-5.3883924504,10.6698334004,0.0,0.0,0.0,0.0,56.0607344706,-46.7383924504,72.9882406845,-9.2092655294,-5.3883924504,10.6698334004,65.27,-41.35,77.2657453209,131.08,65.8507344706,-9.0083924504,66.464053178,-9.2092655294,-5.3883924504,10.6698334004,75.06,-3.62,75.1472421317,131.68,56.8707344706,15.2916075496,58.8906928187,-9.2092655294,-5.3883924504,10.6698334004,66.08,20.68,69.2403697275,131.08,63.5907344706,-7.5483924504,64.0371746651,-9.2092655294,-5.3883924504,10.6698334004,72.8,-2.16,72.8320369068,0.0
2022-03-12 18:30:00,61.1633345411,-26.9587288356,66.8410543949,-10.2966654589,-5.7487288356,11.7927606097,71.46,-21.21,74.5412348972,129.75,-10.2966654589,-5.7487288356,11.7927606097,-10.2966654589,-5.7487288356,11.7927606097,0.0,0.0,0.0,0.0,57.8033345411,-46.6787288356,74.2975720315,-10.2966654589,-5.7487288356,11.7927606097,68.1,-40.93,79.4536021839,129.87,68.0433345411,-8.2387288356,68.5402949242,-10.2966654589,-5.7487288356,11.7927606097,78.34,-2.49,78.3795617492,130.25,58.7033345411,15.891271164399999,60.8162312665,-10.2966654589,-5.7487288356,11.7927606097,69.0,21.64,72.3138271702,129.87,62.2633345411,-5.9087288356,62.5430723952,-10.2966654589,-5.7487288356,11.7927606097,72.56,-0.16,72.5601764055,0.0
2022-03-12 19:00:00,62.570200996,-26.6727641167,68.018132864,-10.889799004,-5.9127641167,12.391468914,73.46,-20.76,76.3370761819,130.21,-10.889799004,-5.9127641167,12.391468914,-10.889799004,-5.9127641167,12.391468914,0.0,0.0,0.0,0.0,59.120200996,-46.2727641167,75.0757408542,-10.889799004,-5.9127641167,12.391468914,70.01,-40.36,80.8104553879,130.36,69.500200996,-8.1627641167,69.9779154913,-10.889799004,-5.9127641167,12.391468914,80.39,-2.25,80.4214809612,130.67,60.030200996,15.9272358833,62.107180539,-10.889799004,-5.9127641167,12.391468914,70.92,21.84,74.206684335,130.36,71.870200996,-5.9127641167,72.1130124922,-10.889799004,-5.9127641167,12.391468914,82.76,0.0,82.76,0.0
2022-03-12 19:30:00,61.2455174991,-27.7213789372,67.2271393405,-10.3744825009,-5.6913789372,11.8330757358,71.62,-22.03,74.9316041467,129.94,-10.3744825009,-5.6913789372,11.8330757358,-10.3744825009,-5.6913789372,11.8330757358,0.0,0.0,0.0,0.0,57.8855174991,-47.6213789372,74.9568467054,-10.3744825009,-5.6913789372,11.8330757358,68.26,-41.93,80.1096280106,131.13,68.0955174991,-8.3813789372,68.6093799444,-10.3744825009,-5.6913789372,11.8330757358,78.47,-2.69,78.5160938916,130.39,58.8655174991,15.5486210628,60.8843885359,-10.3744825009,-5.6913789372,11.8330757358,69.24,21.24,72.4245483244,131.13,59.9055174991,-6.1313789372,60.2184758567,-10.3744825009,-5.6913789372,11.8330757358,70.28,-0.44,70.2813773343,0.0
2022-03-12 20:00:00,58.9647173813,-28.6355982077,65.5502508048,-9.5052826187,-5.3655982077,10.9151290321,68.47,-23.27,72.3162070355,131.02,-9.5052826187,-5.3655982077,10.9151290321,-9.5052826187,-5.3655982077,10.9151290321,0.0,0.0,0.0,0.0,55.7547173813,-48.6555982077,73.9997009941,-9.5052826187,-5.3655982077,10.9151290321,65.26,-43.29,78.3127812046,131.13,65.4447173813,-9.7955982077,66.1737468893,-9.5052826187,-5.3655982077,10.9151290321,74.95,-4.43,75.0808058028,131.44,56.6547173813,14.9144017923,58.5849501355,-9.5052826187,-5.3655982077,10.9151290321,66.16,20.28,69.1984392888,131.13,55.0547173813,-9.8455982077,55.9281477434,-9.5052826187,-5.3655982077,10.9151290321,64.56,-4.48,64.7152532252,0.0
2022-03-12 20:30:00,56.2673338841,-29.3413787276,63.4580914309,-8.7526661159,-5.0413787276,10.1007258953,65.02,-24.3,69.4124657392,131.52,-8.7526661159,-5.0413787276,10.1007258953,-8.7526661159,-5.0413787276,10.1007258953,0.0,0.0,0.0,0.0,53.2273338841,-49.3613787276,72.5926634192,-8.7526661159,-5.0413787276,10.1007258953,61.98,-44.32,76.195687542,131.62,62.5573338841,-11.2613787276,63.5628718162,-8.7526661159,-5.0413787276,10.1007258953,71.31,-6.22,71.5807550952,132.03,54.0873338841,14.1586212724,55.9098045339,-8.7526661159,-5.0413787276,10.1007258953,62.84,19.2,65.707728617,131.62,50.5273338841,-12.4413787276,52.0365196192,-8.7526661159,-5.0413787276,10.1007258953,59.28,-7.4,59.7400903916,0.0
2022-03-12 21:00:00,54.0253502957,-30.1700175577,61.8786589545,-7.9846497043,-4.7900175577,9.3112243611,62.01,-25.38,67.0028693415,131.52,-7.9846497043,-4.7900175577,9.3112243611,-7.9846497043,-4.7900175577,9.3112243611,0.0,0.0,0.0,0.0,51.1253502957,-50.2900175577,71.7139268818,-7.9846497043,-4.7900175577,9.3112243611,59.11,-45.5,74.5938476015,131.62,60.0653502957,-12.0300175577,61.2582045818,-7.9846497043,-4.7900175577,9.3112243611,68.05,-7.24,68.43405658,132.03,51.9753502957,13.5299824423,53.7075177536,-7.9846497043,-4.7900175577,9.3112243611,59.96,18.32,62.6962837814,131.62,51.1353502957,-13.6700175577,52.931025211,-7.9846497043,-4.7900175577,9.3112243611,59.12,-8.88,59.7831815814,0.0
2022-03-12 21:30:00,51.2853501689,-31.0588004869,59.9569531384,-6.8346498311,-4.4888004869,8.1769045564,58.12,-26.57,63.9053933561,131.86,-6.8346498311,-4.4888004869,8.1769045564,-6.8346498311,-4.4888004869,8.1769045564,0.0,0.0,0.0,0.0,48.5853501689,-51.3688004869,70.7056568777,-6.8346498311,-4.4888004869,8.1769045564,55.42,-46.88,72.5886409847,132.0,57.4453501689,-12.808800486900001,58.8560415416,-6.8346498311,-4.4888004869,8.1769045564,64.28,-8.32,64.8162078496,132.49,49.3253501689,12.9911995131,51.0074644937,-6.8346498311,-4.4888004869,8.1769045564,56.16,17.48,58.8174803949,132.0,43.2853501689,-12.3688004869,45.0178716149,-6.8346498311,-4.4888004869,8.1769045564,50.12,-7.88,50.735675811,0.0
2022-03-12 22:00:00,49.900817678,-29.8454777406,58.1450268424,-5.629182322,-4.2154777406,7.032634371,55.53,-25.63,61.1594457136,132.35,-5.629182322,-4.2154777406,7.032634371,-5.629182322,-4.2154777406,7.032634371,0.0,0.0,0.0,0.0,47.320817678,-50.4354777406,69.1592163102,-5.629182322,-4.2154777406,7.032634371,52.95,-46.22,70.2850688269,132.46,54.080817678,-17.6754777406,56.8960223045,-5.629182322,-4.2154777406,7.032634371,59.71,-13.46,61.2082976401,132.99,48.010817678,14.5045222594,50.1539607616,-5.629182322,-4.2154777406,7.032634371,53.64,18.72,56.812745049,132.46,44.810817678,-18.5354777406,48.493023375,-5.629182322,-4.2154777406,7.032634371,50.44,-14.32,52.433348167,0.0
2022-03-12 22:30:00,48.4505184676,-23.5102975013,53.8533827014,-4.2094815324,-3.9202975013,5.7522575803,52.66,-19.59,56.1857962478,133.06,-4.2094815324,-3.9202975013,5.7522575803,-4.2094815324,-3.9202975013,5.7522575803,0.0,0.0,0.0,0.0,45.9505184676,-44.3902975013,63.8901295953,-4.2094815324,-3.9202975013,5.7522575803,50.16,-40.47,64.450341349,133.18,49.9905184676,-28.6202975013,57.6035881324,-4.2094815324,-3.9202975013,5.7522575803,54.2,-24.7,59.562823976,133.17,46.4305184676,20.5997024987,50.7950862605,-4.2094815324,-3.9202975013,5.7522575803,50.64,24.52,56.2640204749,133.18,46.6705184676,-24.5602975013,52.7384632635,-4.2094815324,-3.9202975013,5.7522575803,50.88,-20.64,54.9070487278,0.0
2022-03-12 23:00:00,46.9160354113,-23.9914183242,52.6944260043,-3.5639645887,-3.6914183242,5.1311219859,50.48,-20.3,54.4088264898,132.91,-3.5639645887,-3.6914183242,5.1311219859,-3.5639645887,-3.6914183242,5.1311219859,0.0,0.0,0.0,0.0,44.5160354113,-44.8514183242,63.1927775496,-3.5639645887,-3.6914183242,5.1311219859,48.08,-41.16,63.2916424183,133.04,47.5460354113,-29.1314183242,55.7607838621,-3.5639645887,-3.6914183242,5.1311219859,51.11,-25.44,57.0913802601,131.65,44.9960354113,19.9885816758,49.2360294921,-3.5639645887,-3.6914183242,5.1311219859,48.56,23.68,54.0260677821,133.04,40.8760354113,-23.8514183242,47.3258959453,-3.5639645887,-3.6914183242,5.1311219859,44.44,-20.16,48.798967202200004,0.0
2022-03-12 23:30:00,44.2876852253,-24.4706896573,50.5985544746,-2.0823147747,-3.4306896573,4.0131865575,46.37,-21.04,50.9201188137,132.91,-2.0823147747,-3.4306896573,4.0131865575,-2.0823147747,-3.4306896573,4.0131865575,0.0,0.0,0.0,0.0,42.0876852253,-45.0906896573,61.6809820073,-2.0823147747,-3.4306896573,4.0131865575,44.17,-41.66,60.7169210352,133.04,45.4476852253,-29.5206896573,54.1937561918,-2.0823147747,-3.4306896573,4.0131865575,47.53,-26.09,54.2198210989,131.65,42.4376852253,19.0093103427,46.5006559845,-2.0823147747,-3.4306896573,4.0131865575,44.52,22.44,49.8556315776,133.04,42.5176852253,-23.7906896573,48.7211501433,-2.0823147747,-3.4306896573,4.0131865575,44.6,-20.36,49.0274372163,0.0
2022-03-13 00:00:00,43.4582680796,-24.6530114607,49.9639073588,-2.4317319204,-3.2630114607,4.0694672778,45.89,-21.39,50.6302696023,132.08,-2.4317319204,-3.2630114607,4.0694672778,-2.4317319204,-3.2630114607,4.0694672778,0.0,0.0,0.0,0.0,41.2882680796,-45.4130114607,61.3764017432,-2.4317319204,-3.2630114607,4.0694672778,43.72,-42.15,60.7294072094,132.23,44.0882680796,-29.8130114607,53.2220916031,-2.4317319204,-3.2630114607,4.0694672778,46.52,-26.55,53.5631673821,130.83,41.5682680796,19.0569885393,45.7284345164,-2.4317319204,-3.2630114607,4.0694672778,44.0,22.32,49.3374340638,132.23,39.8482680796,-26.2230114607,47.7025240319,-2.4317319204,-3.2630114607,4.0694672778,42.28,-22.96,48.1119527768,0.0
2022-03-13 00:30:00,45.610584822,-24.1832436788,51.6251365386,-3.129415178,-3.3632436788,4.5939794731,48.74,-20.82,53.0005660347,132.42,-3.129415178,-3.3632436788,4.5939794731,-3.129415178,-3.3632436788,4.5939794731,0.0,0.0,0.0,0.0,43.290584822,-44.8932436788,62.3656801633,-3.129415178,-3.3632436788,4.5939794731,46.42,-41.53,62.2860923481,132.55,46.290584822,-29.3532436788,54.8126915744,-3.129415178,-3.3632436788,4.5939794731,49.42,-25.99,55.8374112939,131.15,43.710584822,19.5167563212,47.869813064,-3.129415178,-3.3632436788,4.5939794731,46.84,22.88,52.1294542461,132.55,36.990584822,-21.5632436788,42.8167822638,-3.129415178,-3.3632436788,4.5939794731,40.12,-18.2,44.0551290998,0.0
2022-03-13 01:00:00,45.0468181729,-24.6491125272,51.3497280994,-3.5431818271,-3.8391125272,5.2242628625,48.59,-20.81,52.8587192429,132.42,-3.5431818271,-3.8391125272,5.2242628625,-3.5431818271,-3.8391125272,5.2242628625,0.0,0.0,0.0,0.0,42.7468181729,-45.3191125272,62.2985748164,-3.5431818271,-3.8391125272,5.2242628625,46.29,-41.48,62.1558886993,132.55,47.1868181729,-29.1091125272,55.4430901141,-3.5431818271,-3.8391125272,5.2242628625,50.73,-25.27,56.6754426538,131.15,43.0968181729,18.9608874728,47.0834470954,-3.5431818271,-3.8391125272,5.2242628625,46.64,22.8,51.9146376276,132.55,41.4168181729,-22.9191125272,47.3353836638,-3.5431818271,-3.8391125272,5.2242628625,44.96,-19.08,48.8410483098,0.0
2022-03-13 01:30:00,43.2653848806,-25.2980716942,50.1187186619,-3.3946151194,-3.8380716942,5.1238858436,46.66,-21.46,51.3584189788,132.27,-3.3946151194,-3.8380716942,5.1238858436,-3.3946151194,-3.8380716942,5.1238858436,0.0,0.0,0.0,0.0,41.0653848806,-46.0480716942,61.6991956361,-3.3946151194,-3.8380716942,5.1238858436,44.46,-42.21,61.3055927302,132.39,45.6653848806,-29.4580716942,54.3424821317,-3.3946151194,-3.8380716942,5.1238858436,49.06,-25.62,55.3467975587,130.91,41.4053848806,18.4419283058,45.3267097498,-3.3946151194,-3.8380716942,5.1238858436,44.8,22.28,50.0343721855,132.39,40.9653848806,-22.9580716942,46.9599383979,-3.3946151194,-3.8380716942,5.1238858436,44.36,-19.12,48.3051136009,0.0
2022-03-13 02:00:00,41.9189677114,-25.4907698149,49.0609743048,-4.1310322886,-3.7207698149,5.5596362997,46.05,-21.77,50.936582139,132.58,-4.1310322886,-3.7207698149,5.5596362997,-4.1310322886,-3.7207698149,5.5596362997,0.0,0.0,0.0,0.0,39.7389677114,-46.5707698149,61.2210924103,-4.1310322886,-3.7207698149,5.5596362997,43.87,-42.85,61.32454158,132.69,43.8989677114,-30.1207698149,53.238896874,-4.1310322886,-3.7207698149,5.5596362997,48.03,-26.4,54.8073069946,131.19,40.1089677114,18.9592301851,44.3641938965,-4.1310322886,-3.7207698149,5.5596362997,44.24,22.68,49.7147865328,132.69,39.2689677114,-26.2007698149,47.2073316764,-4.1310322886,-3.7207698149,5.5596362997,43.4,-22.48,48.8764810517,0.0
2022-03-13 02:30:00,40.9901673931,-25.6160620149,48.3360782032,-4.1998326069,-3.6160620149,5.5420662592,45.19,-22.0,50.2606814518,133.62,-4.1998326069,-3.6160620149,5.5420662592,-4.1998326069,-3.6160620149,5.5420662592,0.0,0.0,0.0,0.0,38.8501673931,-46.7060620149,60.7518866819,-4.1998326069,-3.6160620149,5.5420662592,43.05,-43.09,60.9101846985,133.74,42.7301673931,-29.9660620149,52.190344683,-4.1998326069,-3.6160620149,5.5420662592,46.93,-26.35,53.8214399659,132.26,39.2001673931,18.7839379851,43.4682579577,-4.1998326069,-3.6160620149,5.5420662592,43.4,22.4,48.839737919,133.74,30.9201673931,-25.4560620149,40.0508157835,-4.1998326069,-3.6160620149,5.5420662592,35.12,-21.84,41.3569824818,0.0
2022-03-13 03:00:00,39.8810172414,-25.876878633,47.5405972196,-4.1589827586,-3.506878633,5.4401594952,44.04,-22.37,49.3957336214,133.62,-4.1589827586,-3.506878633,5.4401594952,-4.1589827586,-3.506878633,5.4401594952,0.0,0.0,0.0,0.0,37.7910172414,-47.186878633,60.4546317437,-4.1589827586,-3.506878633,5.4401594952,41.95,-43.68,60.5619096462,133.74,41.7110172414,-30.216878633,51.5060065782,-4.1589827586,-3.506878633,5.4401594952,45.87,-26.71,53.0799491334,132.26,38.0810172414,18.973121367,42.5457777993,-4.1589827586,-3.506878633,5.4401594952,42.24,22.48,47.8494305086,133.74,37.7610172414,-26.986878633,46.4132097733,-4.1589827586,-3.506878633,5.4401594952,41.92,-23.48,48.0478594737,0.0
2022-03-13 03:30:00,38.6471837486,-26.0186560104,46.5894330539,-3.7728162514,-3.3686560104,5.0578637569,42.42,-22.65,48.0882407663,134.43,-3.7728162514,-3.3686560104,5.0578637569,-3.7728162514,-3.3686560104,5.0578637569,0.0,0.0,0.0,0.0,36.6471837486,-47.2686560104,59.8108846091,-3.7728162514,-3.3686560104,5.0578637569,40.42,-43.9,59.674001039,134.57,40.3171837486,-30.4786560104,50.5413076366,-3.7728162514,-3.3686560104,5.0578637569,44.09,-27.11,51.7578998801,133.04,36.9471837486,18.6713439896,41.3970225177,-3.7728162514,-3.3686560104,5.0578637569,40.72,22.04,46.3020517904,134.57,36.4671837486,-26.8486560104,45.2847194991,-3.7728162514,-3.3686560104,5.0578637569,40.24,-23.48,46.5893550073,0.0
2022-03-13 04:00:00,39.8415504569,-25.64478888,47.3814767553,-3.4984495431,-3.25478888,4.7783679074,43.34,-22.39,48.7818378088,134.22,-3.4984495431,-3.25478888,4.7783679074,-3.4984495431,-3.25478888,4.7783679074,0.0,0.0,0.0,0.0,37.7815504569,-46.99478888,60.2988866962,-3.4984495431,-3.25478888,4.7783679074,41.28,-43.74,60.1433786879,134.36,40.2315504569,-30.47478888,50.4706886167,-3.4984495431,-3.25478888,4.7783679074,43.73,-27.22,51.5096233727,132.86,38.1015504569,19.26521112,42.6951578838,-3.4984495431,-3.25478888,4.7783679074,41.6,22.52,47.3044437659,134.36,33.8615504569,-25.65478888,42.4826175256,-3.4984495431,-3.25478888,4.7783679074,37.36,-22.4,43.5606427868,0.0
2022-03-13 04:30:00,37.2016171355,-26.1877592347,45.4946046387,-3.3283828645,-3.1877592347,4.6086810945,40.53,-23.0,46.6012971922,134.53,-3.3283828645,-3.1877592347,4.6086810945,-3.3283828645,-3.1877592347,4.6086810945,0.0,0.0,0.0,0.0,35.2916171355,-47.5277592347,59.1978558557,-3.3283828645,-3.1877592347,4.6086810945,38.62,-44.34,58.800850334,134.66,38.5816171355,-30.7177592347,49.3165480665,-3.3283828645,-3.1877592347,4.6086810945,41.91,-27.53,50.143284695,133.2,35.5116171355,18.6122407653,40.0935213955,-3.3283828645,-3.1877592347,4.6086810945,38.84,21.8,44.5397081266,134.66,35.1116171355,-23.8677592347,42.4558074797,-3.3283828645,-3.1877592347,4.6086810945,38.44,-20.68,43.649696448,0.0
2022-03-13 05:00:00,36.3614671822,-26.299808846,44.8757868007,-2.5585328177999997,-3.099808846,4.0193164918,38.92,-23.2,45.3101136613,134.44,-2.5585328177999997,-3.099808846,4.0193164918,-2.5585328177999997,-3.099808846,4.0193164918,0.0,0.0,0.0,0.0,34.5114671822,-47.749808846,58.9159198511,-2.5585328177999997,-3.099808846,4.0193164918,37.07,-44.65,58.0328131319,134.56,38.0814671822,-30.969808846,49.0848979087,-2.5585328177999997,-3.099808846,4.0193164918,40.64,-27.87,49.2782558539,133.07,34.7214671822,18.700191154,39.4370058762,-2.5585328177999997,-3.099808846,4.0193164918,37.28,21.8,43.1860903533,134.56,41.5614671822,-24.059808846,48.023223091,-2.5585328177999997,-3.099808846,4.0193164918,44.12,-20.96,48.8456344006,0.0
2022-03-13 05:30:00,37.9650336921,-25.6708336726,45.8294172415,-3.2149663079,-3.1208336726,4.4805815664,41.18,-22.55,46.9499190628,134.87,-3.2149663079,-3.1208336726,4.4805815664,-3.2149663079,-3.1208336726,4.4805815664,0.0,0.0,0.0,0.0,36.0150336921,-46.9008336726,59.1335002434,-3.2149663079,-3.1208336726,4.4805815664,39.23,-43.78,58.7850431658,134.99,38.6350336921,-30.6408336726,49.3105112177,-3.2149663079,-3.1208336726,4.4805815664,41.85,-27.52,50.087652171,133.51,36.2650336921,18.9191663274,40.9033925636,-3.2149663079,-3.1208336726,4.4805815664,39.48,22.04,45.2153956081,134.99,35.5850336921,-24.6008336726,43.2607864036,-3.2149663079,-3.1208336726,4.4805815664,38.8,-21.48,44.3489616564,0.0
2022-03-13 06:00:00,36.9328338349,-26.0599529871,45.2012761409,-2.7871661651,-3.1799529871,4.228521755,39.72,-22.88,45.8385514605,133.97,-2.7871661651,-3.1799529871,4.228521755,-2.7871661651,-3.1799529871,4.228521755,0.0,0.0,0.0,0.0,35.0528338349,-47.2299529871,58.8164060363,-2.7871661651,-3.1799529871,4.228521755,37.84,-44.05,58.0712329816,134.09,38.6028338349,-30.5999529871,49.2598812716,-2.7871661651,-3.1799529871,4.228521755,41.39,-27.42,49.6486505355,132.67,35.2528338349,18.3800470129,39.7566148154,-2.7871661651,-3.1799529871,4.228521755,38.04,21.56,43.7249951401,134.09,39.1328338349,-24.0199529871,45.9166290733,-2.7871661651,-3.1799529871,4.228521755,41.92,-20.84,46.8144422161,0.0
2022-03-13 06:30:00,38.2953505867,-25.5861420048,46.0563192108,-3.1546494133,-3.3861420048,4.6279337287,41.45,-22.2,47.0206603527,133.89,-3.1546494133,-3.3861420048,4.6279337287,-3.1546494133,-3.3861420048,4.6279337287,0.0,0.0,0.0,0.0,36.3253505867,-46.8561420048,59.2876811726,-3.1546494133,-3.3861420048,4.6279337287,39.48,-43.47,58.7223236938,134.01,40.2153505867,-30.0761420048,50.2180121142,-3.1546494133,-3.3861420048,4.6279337287,43.37,-26.69,50.9245814907,132.55,36.5653505867,19.0138579952,41.2134888039,-3.1546494133,-3.3861420048,4.6279337287,39.72,22.4,45.600859641,134.01,32.6853505867,-26.1061420048,41.8313613614,-3.1546494133,-3.3861420048,4.6279337287,35.84,-22.72,42.4347027797,0.0
2022-03-13 07:00:00,42.3447172839,-24.277511136,48.8105790665,-4.0952827161,-3.497511136,5.3855291914,46.44,-20.78,50.8771264912,134.14,-4.0952827161,-3.497511136,5.3855291914,-4.0952827161,-3.497511136,5.3855291914,0.0,0.0,0.0,0.0,40.1347172839,-45.347511136,60.5573471817,-4.0952827161,-3.497511136,5.3855291914,44.23,-41.85,60.8910124731,134.27,42.1747172839,-29.287511136,51.3465197118,-4.0952827161,-3.497511136,5.3855291914,46.27,-25.79,52.9720397946,132.78,40.4647172839,20.062488864,45.1652167523,-4.0952827161,-3.497511136,5.3855291914,44.56,23.56,50.4050314949,134.27,32.0247172839,-24.297511136,40.1989000411,-4.0952827161,-3.497511136,5.3855291914,36.12,-20.8,41.6808637147,0.0
2022-03-13 07:30:00,43.4997006759,-23.8936040316,49.6299130818,-4.1202993241,-3.5636040316,5.4475811343,47.62,-20.33,51.7781160337,133.47,-4.1202993241,-3.5636040316,5.4475811343,-4.1202993241,-3.5636040316,5.4475811343,0.0,0.0,0.0,0.0,41.2497006759,-44.8536040316,60.9375385167,-4.1202993241,-3.5636040316,5.4475811343,45.37,-41.29,61.345749649,133.59,43.489700675899996,-28.8236040316,52.1742677404,-4.1202993241,-3.5636040316,5.4475811343,47.61,-25.26,53.896008201,132.16,41.5997006759,20.1563959684,46.225700587,-4.1202993241,-3.5636040316,5.4475811343,45.72,23.72,51.5068616788,133.59,37.4797006759,-23.2836040316,44.1231705508,-4.1202993241,-3.5636040316,5.4475811343,41.6,-19.72,46.0373587427,0.0
2022-03-13 08:00:00,44.6548675617,-23.2150451915,50.3288736233,-3.8451324383000003,-3.5850451915,5.2571468015,48.5,-19.63,52.3219542831,133.15,-3.8451324383000003,-3.5850451915,5.2571468015,-3.8451324383000003,-3.5850451915,5.2571468015,0.0,0.0,0.0,0.0,42.3348675617,-44.3250451915,61.2939690564,-3.8451324383000003,-3.5850451915,5.2571468015,46.18,-40.74,61.5819778831,133.28,44.6348675617,-27.9150451915,52.6452386289,-3.8451324383000003,-3.5850451915,5.2571468015,48.48,-24.33,54.2425967299,131.86,42.7148675617,21.1349548085,47.6575935772,-3.8451324383000003,-3.5850451915,5.2571468015,46.56,24.72,52.7153867481,133.28,41.9148675617,-23.9050451915,48.2525368071,-3.8451324383000003,-3.5850451915,5.2571468015,45.76,-20.32,50.0687527306,0.0
2022-03-13 08:30:00,45.0006675328,-22.6469507036,50.3780155879,-3.6793324672,-3.5469507036,5.1106111863,48.68,-19.1,52.2929478993,133.46,-3.6793324672,-3.5469507036,5.1106111863,-3.6793324672,-3.5469507036,5.1106111863,0.0,0.0,0.0,0.0,42.6806675328,-43.5569507036,60.9823526575,-3.6793324672,-3.5469507036,5.1106111863,46.36,-40.01,61.237649367,133.61,46.1406675328,-27.4169507036,53.6716907341,-3.6793324672,-3.5469507036,5.1106111863,49.82,-23.87,55.2431832899,132.11,43.0406675328,21.2530492964,48.0019912719,-3.6793324672,-3.5469507036,5.1106111863,46.72,24.8,52.8942189658,133.61,39.4006675328,-23.0669507036,45.6562900025,-3.6793324672,-3.5469507036,5.1106111863,43.08,-19.52,47.2960548038,0.0
2022-03-13 09:00:00,46.7769676495,-22.156742537,51.7591145822,-2.2830323505,-3.546742537,4.2180113012,49.06,-18.61,52.471093947,132.82,-2.2830323505,-3.546742537,4.2180113012,-2.2830323505,-3.546742537,4.2180113012,0.0,0.0,0.0,0.0,44.4269676495,-42.816742537,61.7011255652,-2.2830323505,-3.546742537,4.2180113012,46.71,-39.27,61.0242328915,132.95,48.2969676495,-25.996742537,54.849135879,-2.2830323505,-3.546742537,4.2180113012,50.58,-22.45,55.3384034826,131.51,44.7569676495,21.213257463,49.5296723729,-2.2830323505,-3.546742537,4.2180113012,47.04,24.76,53.1584348904,132.95,45.3969676495,-20.986742537,50.0132785776,-2.2830323505,-3.546742537,4.2180113012,47.68,-17.44,50.7694396266,0.0
2022-03-13 09:30:00,48.0165177041,-21.5881196294,52.6462997898,-0.7834822959000001,-3.5181196294,3.6043044038,48.8,-18.07,52.0381100733,132.4,-0.7834822959000001,-3.5181196294,3.6043044038,-0.7834822959000001,-3.5181196294,3.6043044038,0.0,0.0,0.0,0.0,45.6865177041,-42.4081196294,62.3354354314,-0.7834822959000001,-3.5181196294,3.6043044038,46.47,-38.89,60.5961467422,132.52,50.7465177041,-24.8981196294,56.5254404686,-0.7834822959000001,-3.5181196294,3.6043044038,51.53,-21.38,55.7892937758,130.94,46.0165177041,21.9618803706,50.9886662997,-0.7834822959000001,-3.5181196294,3.6043044038,46.8,25.48,53.2866812628,132.52,48.2565177041,-17.5581196294,51.3515244744,-0.7834822959000001,-3.5181196294,3.6043044038,49.04,-14.04,51.0102264257,0.0
2022-03-13 10:00:00,50.5108346193,-20.4341964348,54.4876205929,-1.3891653807,-3.3441964348,3.6212470573,51.9,-17.09,54.6413588777,132.4,-1.3891653807,-3.3441964348,3.6212470573,-1.3891653807,-3.3441964348,3.6212470573,0.0,0.0,0.0,0.0,48.0208346193,-41.1041964348,63.2104067546,-1.3891653807,-3.3441964348,3.6212470573,49.41,-37.76,62.1865395403,132.52,51.7508346193,-24.0241964348,57.0553318992,-1.3891653807,-3.3441964348,3.6212470573,53.14,-20.68,57.0221185155,130.94,48.4108346193,22.8958035652,53.5520936045,-1.3891653807,-3.3441964348,3.6212470573,49.8,26.24,56.2901199146,132.52,53.4908346193,-19.9441964348,57.0880053925,-1.3891653807,-3.3441964348,3.6212470573,54.88,-16.6,57.3356294114,0.0
2022-03-13 10:30:00,54.660084269,-18.3150130529,57.6468951065,-2.089915731,-3.2350130529,3.8513708229,56.75,-15.08,58.7194082055,131.93,-2.089915731,-3.2350130529,3.8513708229,-2.089915731,-3.2350130529,3.8513708229,0.0,0.0,0.0,0.0,51.940084269,-38.8350130529,64.8531463592,-2.089915731,-3.2350130529,3.8513708229,54.03,-35.6,64.7039481021,132.06,53.720084269,-23.3150130529,58.5613975886,-2.089915731,-3.2350130529,3.8513708229,55.81,-20.08,59.3124143835,130.5,52.350084269,24.6449869471,57.8610983701,-2.089915731,-3.2350130529,3.8513708229,54.44,27.88,61.1637801317,132.06,50.710084269,-19.3950130529,54.2925333531,-2.089915731,-3.2350130529,3.8513708229,52.8,-16.16,55.2176203761,0.0
2022-03-13 11:00:00,54.2120342261,-18.4520987625,57.2662606049,-2.1679657739,-3.3620987625,4.0004729327,56.38,-15.09,58.3644797801,131.31,-2.1679657739,-3.3620987625,4.0004729327,-2.1679657739,-3.3620987625,4.0004729327,0.0,0.0,0.0,0.0,51.5020342261,-39.0720987625,64.645869405,-2.1679657739,-3.3620987625,4.0004729327,53.67,-35.71,64.4645096158,131.43,54.4720342261,-22.9420987625,59.1061960234,-2.1679657739,-3.3620987625,4.0004729327,56.64,-19.58,59.9288411368,130.03,51.9920342261,24.7179012375,57.5686222221,-2.1679657739,-3.3620987625,4.0004729327,54.16,28.08,61.0064914579,131.43,52.5920342261,-19.2420987625,56.0016109485,-2.1679657739,-3.3620987625,4.0004729327,54.76,-15.88,57.0160679107,0.0
2022-03-13 11:30:00,53.8058512792,-18.3695206057,56.8551573664,0.2358512792,-3.0695206057,3.078568267,53.57,-15.3,55.7120714029,131.54,0.2358512792,-3.0695206057,3.078568267,0.2358512792,-3.0695206057,3.078568267,0.0,0.0,0.0,0.0,51.2258512792,-38.9695206057,64.3638980758,0.2358512792,-3.0695206057,3.078568267,50.99,-35.9,62.360164368,131.66,54.7558512792,-22.5895206057,59.2325053539,0.2358512792,-3.0695206057,3.078568267,54.52,-19.52,57.909073555,130.21,51.5958512792,24.6504793943,57.1819727151,0.2358512792,-3.0695206057,3.078568267,51.36,27.72,58.3630705155,131.66,54.3158512792,-19.1895206057,57.6059840751,0.2358512792,-3.0695206057,3.078568267,54.08,-16.12,56.4313813405,0.0
2022-03-13 12:00:00,53.4852513992,-17.7746205616,56.3614163532,0.0752513992,-2.6846205616,2.6856750237,53.41,-15.09,55.5007765711,131.54,0.0752513992,-2.6846205616,2.6856750237,0.0752513992,-2.6846205616,2.6856750237,0.0,0.0,0.0,0.0,50.9152513992,-38.2646205616,63.6910041667,0.0752513992,-2.6846205616,2.6856750237,50.84,-35.58,62.0535413977,131.66,53.4752513992,-22.2046205616,57.9020525239,0.0752513992,-2.6846205616,2.6856750237,53.4,-19.52,56.855873927,130.12,51.2752513992,24.9953794384,57.0431450686,0.0752513992,-2.6846205616,2.6856750237,51.2,27.68,58.2032851307,131.66,55.5152513992,-19.0446205616,58.6910615873,0.0752513992,-2.6846205616,2.6856750237,55.44,-16.36,57.803487784,0.0
2022-03-13 12:30:00,54.0401345206,-15.8969583714,56.3298271298,0.45013452060000003,-2.4969583714,2.5372075585,53.59,-13.4,55.2399140115,131.07,0.45013452060000003,-2.4969583714,2.5372075585,0.45013452060000003,-2.4969583714,2.5372075585,0.0,0.0,0.0,0.0,51.4401345206,-36.4669583714,63.0549481989,0.45013452060000003,-2.4969583714,2.5372075585,50.99,-33.97,61.26941325,131.18,54.0001345206,-21.6069583714,58.1624894439,0.45013452060000003,-2.4969583714,2.5372075585,53.55,-19.11,56.8576696673,129.74,51.7701345206,26.8630416286,58.3246931739,0.45013452060000003,-2.4969583714,2.5372075585,51.32,29.36,59.1248847779,131.18,55.1301345206,-18.0169583714,57.9995044912,0.45013452060000003,-2.4969583714,2.5372075585,54.68,-15.52,56.8398874031,0.0
2022-03-13 13:00:00,54.353317622,-16.1691361175,56.707354896,0.953317622,-2.5091361174999998,2.6841345988,53.4,-13.66,55.1194666157,131.07,0.953317622,-2.5091361174999998,2.6841345988,0.953317622,-2.5091361174999998,2.6841345988,0.0,0.0,0.0,0.0,51.783317622,-36.6991361175,63.469193911,0.953317622,-2.5091361174999998,2.6841345988,50.83,-34.19,61.2588360973,131.18,54.653317622,-21.8691361175,58.8663251921,0.953317622,-2.5091361174999998,2.6841345988,53.7,-19.36,57.0832690024,129.88,52.073317622,26.5308638825,58.4424259123,0.953317622,-2.5091361174999998,2.6841345988,51.12,29.04,58.7926526022,131.18,56.473317622,-16.9891361175,58.9734376585,0.953317622,-2.5091361174999998,2.6841345988,55.52,-14.48,57.3771801329,0.0
2022-03-13 13:30:00,53.732017795,-16.3749165955,56.1717689754,2.912017795,-2.0549165955,3.5640608654,50.82,-14.32,52.7990037785,131.07,2.912017795,-2.0549165955,3.5640608654,2.912017795,-2.0549165955,3.5640608654,0.0,0.0,0.0,0.0,51.272017795,-37.3749165955,63.4484373274,2.912017795,-2.0549165955,3.5640608654,48.36,-35.32,59.8848227851,131.18,54.122017795,-21.1949165955,58.1241541847,2.912017795,-2.0549165955,3.5640608654,51.21,-19.14,54.6699524419,129.88,51.592017795,27.1450834045,58.2974429387,2.912017795,-2.0549165955,3.5640608654,48.68,29.2,56.7660320967,131.18,51.272017795,-17.2149165955,54.084869993,2.912017795,-2.0549165955,3.5640608654,48.36,-15.16,50.6805209129,0.0
2022-03-13 14:00:00,51.5532677632,-17.7218820896,54.514259803,4.0332677632,-1.8118820896,4.4215569154,47.52,-15.91,50.1126580816,132.53,4.0332677632,-1.8118820896,4.4215569154,4.0332677632,-1.8118820896,4.4215569154,0.0,0.0,0.0,0.0,49.2632677632,-38.8318820896,62.7278615715,4.0332677632,-1.8118820896,4.4215569154,45.23,-37.02,58.4485525911,132.63,51.7632677632,-22.0318820896,56.2569081797,4.0332677632,-1.8118820896,4.4215569154,47.73,-20.22,51.8362932703,131.21,49.4732677632,26.1081179104,55.9395928122,4.0332677632,-1.8118820896,4.4215569154,45.44,27.92,53.3321666539,132.63,47.2732677632,-18.0918820896,50.6169738582,4.0332677632,-1.8118820896,4.4215569154,43.24,-16.28,46.2032033521,0.0
2022-03-13 14:30:00,52.4051175941,-18.138383399,55.4553631525,1.5551175941,-2.148383399,2.6521579818000003,50.85,-15.99,53.3048084135,133.07,1.5551175941,-2.148383399,2.6521579818000003,1.5551175941,-2.148383399,2.6521579818000003,0.0,0.0,0.0,0.0,49.9651175941,-39.368383399,63.611182882,1.5551175941,-2.148383399,2.6521579818000003,48.41,-37.22,61.0643635847,133.18,51.6551175941,-23.388383399,56.7033301639,1.5551175941,-2.148383399,2.6521579818000003,50.1,-21.24,54.4164276667,131.71,50.3151175941,26.091616601,56.677892651,1.5551175941,-2.148383399,2.6521579818000003,48.76,28.24,56.3474506965,133.18,42.6351175941,-18.428383399,46.4473741665,1.5551175941,-2.148383399,2.6521579818000003,41.08,-16.28,44.1882880411,0.0
2022-03-13 15:00:00,54.5013841777,-17.8386237461,57.3464678462,0.7913841777,-2.6286237461,2.7451687954,53.71,-15.21,55.8221121062,133.53,0.7913841777,-2.6286237461,2.7451687954,0.7913841777,-2.6286237461,2.7451687954,0.0,0.0,0.0,0.0,51.9213841777,-38.8786237461,64.864300808,0.7913841777,-2.6286237461,2.7451687954,51.13,-36.25,62.6764660778,133.64,52.8913841777,-24.5286237461,58.302246124,0.7913841777,-2.6286237461,2.7451687954,52.1,-21.9,56.5156615462,132.27,52.3113841777,26.0913762539,58.4571708981,0.7913841777,-2.6286237461,2.7451687954,51.52,28.72,58.9843097781,133.64,47.1113841777,-21.7086237461,51.8724094687,0.7913841777,-2.6286237461,2.7451687954,46.32,-19.08,50.0957962308,0.0
2022-03-13 15:30:00,52.2909841231,-19.1495926343,55.6871072927,-0.9090158769000001,-2.9795926343,3.1151696793,53.2,-16.17,55.6031375014,132.89,-0.9090158769000001,-2.9795926343,3.1151696793,-0.9090158769000001,-2.9795926343,3.1151696793,0.0,0.0,0.0,0.0,49.7409841231,-40.0695926343,63.8728248586,-0.9090158769000001,-2.9795926343,3.1151696793,50.65,-37.09,62.7781060562,133.0,52.7709841231,-24.8195926343,58.3162836938,-0.9090158769000001,-2.9795926343,3.1151696793,53.68,-21.84,57.9528083875,131.78,50.1309841231,24.5804073657,55.832893489599996,-0.9090158769000001,-2.9795926343,3.1151696793,51.04,27.56,58.0054756036,133.0,49.1309841231,-21.5795926343,53.661274856,-0.9090158769000001,-2.9795926343,3.1151696793,50.04,-18.6,53.38503161,0.0
2022-03-13 16:00:00,54.692301018,-19.1251093008,57.9397755986,-3.877698982,-3.7651093008,5.4048679393,58.57,-15.36,60.550594547,132.66,-3.877698982,-3.7651093008,5.4048679393,-3.877698982,-3.7651093008,5.4048679393,0.0,0.0,0.0,0.0,51.882301018,-39.6851093008,65.3198366435,-3.877698982,-3.7651093008,5.4048679393,55.76,-35.92,66.3281539016,132.77,55.612301018,-25.4051093008,61.1403925658,-3.877698982,-3.7651093008,5.4048679393,59.49,-21.64,63.3036310175,131.43,52.362301018,24.0748906992,57.6316833875,-3.877698982,-3.7651093008,5.4048679393,56.24,27.84,62.7535114555,132.77,48.842301018,-22.0051093008,53.5704695151,-3.877698982,-3.7651093008,5.4048679393,52.72,-18.24,55.786163159,0.0
2022-03-13 16:30:00,57.8536002483,-20.9158301742,61.5183794777,-7.3363997517,-4.6858301742,8.7051574218,65.19,-16.23,67.1799746948,131.53,-7.3363997517,-4.6858301742,8.7051574218,-7.3363997517,-4.6858301742,8.7051574218,0.0,0.0,0.0,0.0,54.7636002483,-41.1958301742,68.5284490988,-7.3363997517,-4.6858301742,8.7051574218,62.1,-36.51,72.0374215252,131.64,61.5936002483,-20.1558301742,64.8076313527,-7.3363997517,-4.6858301742,8.7051574218,68.93,-15.47,70.6446445245,130.37,55.4236002483,22.1141698258,59.6725395099,-7.3363997517,-4.6858301742,8.7051574218,62.76,26.8,68.2426376981,131.64,55.2636002483,-14.7258301742,57.1919188935,-7.3363997517,-4.6858301742,8.7051574218,62.6,-10.04,63.4000126183,0.0
2022-03-13 17:00:00,60.6978340573,-26.4560145828,66.2128972849,-10.2221659427,-5.4960145828,11.6059834936,70.92,-20.96,73.9524712231,130.95,-10.2221659427,-5.4960145828,11.6059834936,-10.2221659427,-5.4960145828,11.6059834936,0.0,0.0,0.0,0.0,57.3678340573,-46.2960145828,73.7183108236,-10.2221659427,-5.4960145828,11.6059834936,67.59,-40.8,78.9496554774,131.07,68.1778340573,-8.3660145828,68.6892077167,-10.2221659427,-5.4960145828,11.6059834936,78.4,-2.87,78.4525136627,130.16,58.2578340573,16.5439854172,60.5613629515,-10.2221659427,-5.4960145828,11.6059834936,68.48,22.04,71.9393633555,131.07,62.0578340573,-6.0160145828,62.3487545934,-10.2221659427,-5.4960145828,11.6059834936,72.28,-0.52,72.2818704794,0.0
2022-03-13 17:30:00,61.9408166935,-26.7495216119,67.4700057738,-12.7591833065,-6.1895216119,14.1812177345,74.7,-20.56,77.4777619708,130.41,-12.7591833065,-6.1895216119,14.1812177345,-12.7591833065,-6.1895216119,14.1812177345,0.0,0.0,0.0,0.0,58.4208166935,-46.6095216119,74.7357968314,-12.7591833065,-6.1895216119,14.1812177345,71.18,-40.42,81.8557804923,130.55,70.8508166935,-7.4695216119,71.2434697305,-12.7591833065,-6.1895216119,14.1812177345,83.61,-1.28,83.6197972971,130.99,59.4008166935,16.4504783881,61.6366389662,-12.7591833065,-6.1895216119,14.1812177345,72.16,22.64,75.6282698467,130.55,68.2808166935,-5.4295216119,68.4963475907,-12.7591833065,-6.1895216119,14.1812177345,81.04,0.76,81.0435635939,0.0
2022-03-13 18:00:00,61.7799499814,-27.0491773912,67.4419766707,-13.2800500186,-6.3591773912,14.7240913332,75.06,-20.69,77.8593584613,130.52,-13.2800500186,-6.3591773912,14.7240913332,-13.2800500186,-6.3591773912,14.7240913332,0.0,0.0,0.0,0.0,58.2399499814,-46.8891773912,74.7695575101,-13.2800500186,-6.3591773912,14.7240913332,71.52,-40.53,82.2057862927,130.66,70.9699499814,-7.1691773912,71.3311355919,-13.2800500186,-6.3591773912,14.7240913332,84.25,-0.81,84.2538936786,130.91,59.2799499814,16.1608226088,61.443345101,-13.2800500186,-6.3591773912,14.7240913332,72.56,22.52,75.9743640974,130.66,64.8399499814,-4.8791773912,65.0232688013,-13.2800500186,-6.3591773912,14.7240913332,78.12,1.48,78.1340181995,0.0
2022-03-13 18:30:00,62.5072833182,-27.0325720823,68.102279119,-13.1827166818,-6.2825720823,14.6032438548,75.69,-20.75,78.4827280362,130.45,-13.1827166818,-6.2825720823,14.6032438548,-13.1827166818,-6.2825720823,14.6032438548,0.0,0.0,0.0,0.0,58.9572833182,-46.8925720823,75.3317633721,-13.1827166818,-6.2825720823,14.6032438548,72.14,-40.61,82.7849726702,130.58,71.2772833182,-7.2325720823,71.6432914943,-13.1827166818,-6.2825720823,14.6032438548,84.46,-0.9500000000000001,84.4653425968,130.77,59.9772833182,16.2774279177,62.1468355899,-13.1827166818,-6.2825720823,14.6032438548,73.16,22.56,76.5593834876,130.58,63.2172833182,-5.2425720823,63.4342925567,-13.1827166818,-6.2825720823,14.6032438548,76.4,1.04,76.4070782061,0.0
