Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-13 19:00:00,63.4506666911,-26.9344776363,68.9307854959,-13.3693333089,-6.3744776363,14.8112470191,76.82,-20.56,79.5237448816,130.61,-13.3693333089,-6.3744776363,14.8112470191,-13.3693333089,-6.3744776363,14.8112470191,0.0,0.0,0.0,0.0,59.8306666911,-46.8244776363,75.9752616489,-13.3693333089,-6.3744776363,14.8112470191,73.2,-40.45,83.6327836437,130.74,71.9206666911,-7.3144776363,72.2916584426,-13.3693333089,-6.3744776363,14.8112470191,85.29,-0.9400000000000001,85.2951798169,130.93,60.8706666911,16.4255223637,63.0478853597,-13.3693333089,-6.3744776363,14.8112470191,74.24,22.8,77.6622018745,130.74,56.630666691100004,-5.0944776363,56.8593537799,-13.3693333089,-6.3744776363,14.8112470191,70.0,1.28,70.011701879,0.0
2022-03-13 19:30:00,61.8985833884,-27.2538049916,67.6328656203,-12.2214166116,-6.0438049916,13.6341704101,74.12,-21.21,77.0949965951,131.24,-12.2214166116,-6.0438049916,13.6341704101,-12.2214166116,-6.0438049916,13.6341704101,0.0,0.0,0.0,0.0,58.4185833884,-47.3138049916,75.1753086319,-12.2214166116,-6.0438049916,13.6341704101,70.64,-41.27,81.8121170732,131.37,70.0085833884,-8.8638049916,70.5674768359,-12.2214166116,-6.0438049916,13.6341704101,82.23,-2.8200000000000003,82.2783404062,131.76,59.4585833884,16.3561950084,61.6672380905,-12.2214166116,-6.0438049916,13.6341704101,71.68,22.4,75.0984846718,131.37,64.3785833884,-6.5238049916000005,64.7082840961,-12.2214166116,-6.0438049916,13.6341704101,76.6,-0.48,76.6015039017,0.0
2022-03-13 20:00:00,60.3182501024,-28.4101539472,66.6740439955,-11.1517498976,-5.6601539471999995,12.5059533217,71.47,-22.75,75.0034892522,131.24,-11.1517498976,-5.6601539471999995,12.5059533217,-11.1517498976,-5.6601539471999995,12.5059533217,0.0,0.0,0.0,0.0,56.9782501024,-48.6801539472,74.9418332645,-11.1517498976,-5.6601539471999995,12.5059533217,68.13,-43.02,80.5755378511,131.37,67.6782501024,-10.1901539472,68.4411044211,-11.1517498976,-5.6601539471999995,12.5059533217,78.83,-4.53,78.960051925,131.76,57.9682501024,15.6998460528,60.0566664577,-11.1517498976,-5.6601539471999995,12.5059533217,69.12,21.36,72.3451726102,131.37,58.6882501024,-10.2601539472,59.5783640183,-11.1517498976,-5.6601539471999995,12.5059533217,69.84,-4.6,69.9913251768,0.0
2022-03-13 20:30:00,57.0066000685,-29.633620625,64.2487659237,-10.0833999315,-5.363620625,11.4211812168,67.09,-24.27,71.3449437592,131.84,-10.0833999315,-5.363620625,11.4211812168,-10.0833999315,-5.363620625,11.4211812168,0.0,0.0,0.0,0.0,53.8866000685,-49.823620625,73.3904546867,-10.0833999315,-5.363620625,11.4211812168,63.97,-44.46,77.9028401279,131.98,64.4466000685,-12.373620625000001,65.6237056845,-10.0833999315,-5.363620625,11.4211812168,74.53,-7.01,74.8589406818,132.54,54.8366000685,14.356379375,56.6847275361,-10.0833999315,-5.363620625,11.4211812168,64.92,19.72,67.848985254,131.98,54.1166000685,-13.923620625,55.8790981878,-10.0833999315,-5.363620625,11.4211812168,64.2,-8.56,64.7681526678,0.0
2022-03-13 21:00:00,54.9853666904,-30.5023235224,62.8791085364,-9.5346333096,-5.1623235224,10.8424543577,64.52,-25.34,69.3177177928,131.84,-9.5346333096,-5.1623235224,10.8424543577,-9.5346333096,-5.1623235224,10.8424543577,0.0,0.0,0.0,0.0,51.9753666904,-50.9223235224,72.7634645651,-9.5346333096,-5.1623235224,10.8424543577,61.51,-45.76,76.6645791745,131.98,62.1053666904,-12.8223235224,63.4152075788,-9.5346333096,-5.1623235224,10.8424543577,71.64,-7.66,72.0483532081,132.54,52.8653666904,13.9176764776,54.666705716,-9.5346333096,-5.1623235224,10.8424543577,62.4,19.08,65.2518689388,131.98,45.9053666904,-16.2423235224,48.6941040002,-9.5346333096,-5.1623235224,10.8424543577,55.44,-11.08,56.5363599819,0.0
2022-03-13 21:30:00,52.9575999933,-31.9985284206,61.8741724642,-8.9524000067,-4.9585284206,10.2338883118,61.91,-27.04,67.557454807,132.69,-8.9524000067,-4.9585284206,10.2338883118,-8.9524000067,-4.9585284206,10.2338883118,0.0,0.0,0.0,0.0,50.0875999933,-52.3485284206,72.4509220155,-8.9524000067,-4.9585284206,10.2338883118,59.04,-47.39,75.7068933453,132.85,59.5275999933,-13.0385284206,60.9388085241,-8.9524000067,-4.9585284206,10.2338883118,68.48,-8.08,68.955034624,133.4,50.9675999933,12.3614715794,52.4452307525,-8.9524000067,-4.9585284206,10.2338883118,59.92,17.32,62.372981330100004,132.85,50.4475999933,-13.9185284206,52.3324543518,-8.9524000067,-4.9585284206,10.2338883118,59.4,-8.96,60.0719701691,0.0
2022-03-13 22:00:00,50.7693333253,-25.4213225376,56.7782427155,-7.8106666747,-4.5913225376,9.0601742007,58.58,-20.83,62.1731879511,132.78,-7.8106666747,-4.5913225376,9.0601742007,-7.8106666747,-4.5913225376,9.0601742007,0.0,0.0,0.0,0.0,48.0093333253,-46.2113225376,66.6361944968,-7.8106666747,-4.5913225376,9.0601742007,55.82,-41.62,69.6282758655,132.92,54.5493333253,-24.5213225376,59.8073994187,-7.8106666747,-4.5913225376,9.0601742007,62.36,-19.93,65.4673544601,133.4,48.6693333253,18.8886774624,52.2061887386,-7.8106666747,-4.5913225376,9.0601742007,56.48,23.48,61.1661736583,132.92,46.1493333253,-20.3513225376,50.4374592481,-7.8106666747,-4.5913225376,9.0601742007,53.96,-15.76,56.2144038481,0.0
2022-03-13 22:30:00,48.4754499884,-19.2628997096,52.162520614,-6.7945500116,-4.3128997096,8.0477955842,55.27,-14.95,57.2562258623,132.19,-6.7945500116,-4.3128997096,8.0477955842,-6.7945500116,-4.3128997096,8.0477955842,0.0,0.0,0.0,0.0,45.8254499884,-40.1228997096,60.90828308,-6.7945500116,-4.3128997096,8.0477955842,52.62,-35.81,63.6491987381,132.34,49.8854499884,-36.3028997096,61.6965043408,-6.7945500116,-4.3128997096,8.0477955842,56.68,-31.99,65.0844259405,129.86,46.2854499884,24.3671002904,52.3077284652,-6.7945500116,-4.3128997096,8.0477955842,53.08,28.68,60.3326511932,132.34,47.9254499884,-26.2728997096,54.6544967568,-6.7945500116,-4.3128997096,8.0477955842,54.72,-21.96,58.962021675,0.0
2022-03-13 23:00:00,46.2668499913,-19.9660941534,50.3911333853,-5.9531500087,-3.9660941534000003,7.1533137678,52.22,-16.0,54.6161917383,132.19,-5.9531500087,-3.9660941534000003,7.1533137678,-5.9531500087,-3.9660941534000003,7.1533137678,0.0,0.0,0.0,0.0,43.7568499913,-40.9760941534,59.9474954709,-5.9531500087,-3.9660941534000003,7.1533137678,49.71,-37.01,61.9743834177,132.34,47.0768499913,-36.8460941534,59.7818070943,-5.9531500087,-3.9660941534000003,7.1533137678,53.03,-32.88,62.396116065,129.86,44.2068499913,23.9539058466,50.279570319,-5.9531500087,-3.9660941534000003,7.1533137678,50.16,27.92,57.4068985402,132.34,48.8868499913,-28.1660941534,56.4203240148,-5.9531500087,-3.9660941534000003,7.1533137678,54.84,-24.2,59.942185479,0.0
2022-03-13 23:30:00,43.3494499962,-20.6536440895,48.018203102,-3.9005500038000003,-3.6436440895,5.3376429801,47.25,-17.01,50.2185483661,132.47,-3.9005500038000003,-3.6436440895,5.3376429801,-3.9005500038000003,-3.6436440895,5.3376429801,0.0,0.0,0.0,0.0,41.0794499962,-41.5536440895,58.4313832551,-3.9005500038000003,-3.6436440895,5.3376429801,44.98,-37.91,58.82489694,132.6,44.8094499962,-37.3436440895,58.3303914168,-3.9005500038000003,-3.6436440895,5.3376429801,48.71,-33.7,59.2313607813,130.1,41.3394499962,22.9563559105,47.2857737875,-3.9005500038000003,-3.6436440895,5.3376429801,45.24,26.6,52.48064024,132.6,42.3394499962,-28.1236440895,50.8288144939,-3.9005500038000003,-3.6436440895,5.3376429801,46.24,-24.48,52.3202446477,0.0
2022-03-14 00:00:00,42.2894000052,-20.552891413,47.0193013372,-3.7705999948,-3.412891413,5.0857892325,46.06,-17.14,49.1457343012,132.47,-3.7705999948,-3.412891413,5.0857892325,-3.7705999948,-3.412891413,5.0857892325,0.0,0.0,0.0,0.0,40.0594000052,-41.612891413,57.7614773056,-3.7705999948,-3.412891413,5.0857892325,43.83,-38.2,58.1404239751,132.6,43.1694000052,-38.042891413,57.540061556,-3.7705999948,-3.412891413,5.0857892325,46.94,-34.63,58.3318137897,130.1,40.3494000052,23.347108587,46.6171809547,-3.7705999948,-3.412891413,5.0857892325,44.12,26.76,51.6010852599,132.6,41.5494000052,-29.012891413,50.6764295204,-3.7705999948,-3.412891413,5.0857892325,45.32,-25.6,52.0505754051,0.0
2022-03-14 00:30:00,45.191900022,-19.5771748765,49.2501127282,-4.5980999780000005,-3.5271748765,5.7951260571,49.79,-16.05,52.3129677996,133.28,-4.5980999780000005,-3.5271748765,5.7951260571,-4.5980999780000005,-3.5271748765,5.7951260571,0.0,0.0,0.0,0.0,42.791900022,-40.7571748765,59.095634453,-4.5980999780000005,-3.5271748765,5.7951260571,47.39,-37.23,60.2651225835,133.43,45.521900022,-37.5271748765,58.9960357636,-4.5980999780000005,-3.5271748765,5.7951260571,50.12,-34.0,60.5641346013,131.01,43.161900022,24.5128251235,49.63696414,-4.5980999780000005,-3.5271748765,5.7951260571,47.76,28.04,55.3828421084,133.43,41.881900022,-29.5271748765,51.2440006795,-4.5980999780000005,-3.5271748765,5.7951260571,46.48,-26.0,53.2577731416,0.0
2022-03-14 01:00:00,45.1051500386,-19.8437643049,49.2772720612,-6.2948499614,-4.0137643049,7.4656171836,51.4,-15.83,53.7824218495,133.28,-6.2948499614,-4.0137643049,7.4656171836,-6.2948499614,-4.0137643049,7.4656171836,0.0,0.0,0.0,0.0,42.6351500386,-40.8537643049,59.049014189,-6.2948499614,-4.0137643049,7.4656171836,48.93,-36.84,61.2481060932,133.43,46.3251500386,-38.0237643049,59.9318461088,-6.2948499614,-4.0137643049,7.4656171836,52.62,-34.01,62.6541658631,131.01,42.9851500386,24.0262356951,49.2441176742,-6.2948499614,-4.0137643049,7.4656171836,49.28,28.04,56.6988536039,133.43,49.3051500386,-28.8937643049,57.1475934404,-6.2948499614,-4.0137643049,7.4656171836,55.6,-24.88,60.9128426524,0.0
2022-03-14 01:30:00,44.0626000458,-20.0579676947,48.4131675357,-6.4573999542,-4.0979676947,7.6479640033,50.52,-15.96,52.9810532172,132.8,-6.4573999542,-4.0979676947,7.6479640033,-6.4573999542,-4.0979676947,7.6479640033,0.0,0.0,0.0,0.0,41.6326000458,-41.3079676947,58.648287116,-6.4573999542,-4.0979676947,7.6479640033,48.09,-37.21,60.8048698708,132.95,45.4326000458,-38.3079676947,59.4274476637,-6.4573999542,-4.0979676947,7.6479640033,51.89,-34.21,62.1522018918,130.55,42.0226000458,24.2220323053,48.5036675274,-6.4573999542,-4.0979676947,7.6479640033,48.48,28.32,56.1456391895,132.95,43.7826000458,-28.2179676947,52.0880962178,-6.4573999542,-4.0979676947,7.6479640033,50.24,-24.12,55.7299919254,0.0
2022-03-14 02:00:00,42.5701834493,-20.1683279637,47.1060714958,-6.1298165507,-4.0383279637,7.3404866111,48.7,-16.13,51.3017241426,133.63,-6.1298165507,-4.0383279637,7.3404866111,-6.1298165507,-4.0383279637,7.3404866111,0.0,0.0,0.0,0.0,40.2101834493,-41.7183279637,57.9420205129,-6.1298165507,-4.0383279637,7.3404866111,46.34,-37.68,59.725857047,133.78,43.8001834493,-38.6083279637,58.387148058,-6.1298165507,-4.0383279637,7.3404866111,49.93,-34.57,60.7296451496,131.37,40.5501834493,24.6416720363,47.4502832291,-6.1298165507,-4.0383279637,7.3404866111,46.68,28.68,54.7865384926,133.78,35.5901834493,-30.558327963700002,46.9091948971,-6.1298165507,-4.0383279637,7.3404866111,41.72,-26.52,49.4355014135,0.0
2022-03-14 02:30:00,41.6756500754,-20.8815384978,46.6143589385,-5.8343499246,-3.9315384978,7.0353844246,47.51,-16.95,50.4430629522,134.45,-5.8343499246,-3.9315384978,7.0353844246,-5.8343499246,-3.9315384978,7.0353844246,0.0,0.0,0.0,0.0,39.3856500754,-42.4115384978,57.8789083312,-5.8343499246,-3.9315384978,7.0353844246,45.22,-38.48,59.3764161936,134.57,42.8456500754,-38.5415384978,57.6298526821,-5.8343499246,-3.9315384978,7.0353844246,48.68,-34.61,59.7293437098,132.18,39.7256500754,23.9484615022,46.385947034,-5.8343499246,-3.9315384978,7.0353844246,45.56,27.88,53.4135563317,134.57,29.2056500754,-30.3315384978,42.1066767149,-5.8343499246,-3.9315384978,7.0353844246,35.04,-26.4,43.8721050327,0.0
2022-03-14 03:00:00,40.8838000894,-21.0371509509,45.9787649886,-5.6661999106,-3.8171509509,6.8320174772,46.55,-17.22,49.6329618298,134.74,-5.6661999106,-3.8171509509,6.8320174772,-5.6661999106,-3.8171509509,6.8320174772,0.0,0.0,0.0,0.0,38.6438000894,-42.4871509509,57.4325803118,-5.6661999106,-3.8171509509,6.8320174772,44.31,-38.67,58.8110958918,134.85,41.8638000894,-38.8071509509,57.0839094916,-5.6661999106,-3.8171509509,6.8320174772,47.53,-34.99,59.0203439502,132.34,38.9338000894,23.6228490491,45.5398702962,-5.6661999106,-3.8171509509,6.8320174772,44.6,27.44,52.3651945475,134.85,34.0938000894,-29.0571509509,44.7962635263,-5.6661999106,-3.8171509509,6.8320174772,39.76,-25.24,47.0947470531,0.0
2022-03-14 03:30:00,40.0034834136,-21.1637962338,45.256877447,-5.5965165864,-3.7137962338,6.7166420455,45.6,-17.45,48.824814387800004,134.48,-5.5965165864,-3.7137962338,6.7166420455,-5.5965165864,-3.7137962338,6.7166420455,0.0,0.0,0.0,0.0,37.8034834136,-42.6737962338,57.0101415821,-5.5965165864,-3.7137962338,6.7166420455,43.4,-38.96,58.3218792564,134.61,40.9934834136,-38.9437962338,56.5427709569,-5.5965165864,-3.7137962338,6.7166420455,46.59,-35.23,58.4104528317,132.11,38.0834834136,23.5662037662,44.7852394084,-5.5965165864,-3.7137962338,6.7166420455,43.68,27.28,51.4989397949,134.61,31.9634834136,-28.2737962338,42.6740181539,-5.5965165864,-3.7137962338,6.7166420455,37.56,-24.56,44.8770230742,0.0
2022-03-14 04:00:00,42.8535500031,-19.9722109328,47.2791281372,-5.2364499969,-3.6122109328,6.3614838201,48.09,-16.36,50.7966307938,134.55,-5.2364499969,-3.6122109328,6.3614838201,-5.2364499969,-3.6122109328,6.3614838201,0.0,0.0,0.0,0.0,40.5335500031,-41.6222109328,58.0979958242,-5.2364499969,-3.6122109328,6.3614838201,45.77,-38.01,59.4949829818,134.7,41.6735500031,-38.5322109328,56.7575197593,-5.2364499969,-3.6122109328,6.3614838201,46.91,-34.92,58.4803770508,132.19,40.8835500031,25.0677890672,47.956842156,-5.2364499969,-3.6122109328,6.3614838201,46.12,28.68,54.3101905723,134.7,35.1635500031,-31.1322109328,46.964771972,-5.2364499969,-3.6122109328,6.3614838201,40.4,-27.52,48.8826185878,0.0
2022-03-14 04:30:00,42.8883833239,-20.0024431089,47.3234736095,-5.1016166761,-3.5824431089,6.2338103387,47.99,-16.42,50.7213613776,134.77,-5.1016166761,-3.5824431089,6.2338103387,-5.1016166761,-3.5824431089,6.2338103387,0.0,0.0,0.0,0.0,40.5783833239,-41.6124431089,58.1222901706,-5.1016166761,-3.5824431089,6.2338103387,45.68,-38.03,59.4385674457,134.9,41.6483833239,-37.7324431089,56.1989777173,-5.1016166761,-3.5824431089,6.2338103387,46.75,-34.15,57.8946025118,132.4,40.8983833239,24.9775568911,47.9223967134,-5.1016166761,-3.5824431089,6.2338103387,46.0,28.56,54.1449314341,134.9,34.0583833239,-29.1824431089,44.850735339,-5.1016166761,-3.5824431089,6.2338103387,39.16,-25.6,46.785313935,0.0
2022-03-14 05:00:00,41.8883833289,-20.0999451097,46.4612144839,-5.0316166711,-3.5799451097,6.1752063378,46.92,-16.52,49.7433090978,134.77,-5.0316166711,-3.5799451097,6.1752063378,-5.0316166711,-3.5799451097,6.1752063378,0.0,0.0,0.0,0.0,39.6183833289,-41.7199451097,57.5340778804,-5.0316166711,-3.5799451097,6.1752063378,44.65,-38.14,58.7220750655,134.9,41.1083833289,-37.7099451097,55.7847572379,-5.0316166711,-3.5799451097,6.1752063378,46.14,-34.13,57.3912580451,132.4,39.9283833289,24.8200548903,47.0139438892,-5.0316166711,-3.5799451097,6.1752063378,44.96,28.4,53.1785821548,134.9,30.3683833289,-29.5799451097,42.3935355768,-5.0316166711,-3.5799451097,6.1752063378,35.4,-26.0,43.922203952,0.0
2022-03-14 05:30:00,39.7886833265,-20.5268707137,44.7715505891,-3.8213166735,-3.7768707137,5.3728217453,43.61,-16.75,46.7161064302,134.65,-3.8213166735,-3.7768707137,5.3728217453,-3.8213166735,-3.7768707137,5.3728217453,0.0,0.0,0.0,0.0,37.6686833265,-41.8668707137,56.318421204,-3.8213166735,-3.7768707137,5.3728217453,41.49,-38.09,56.3228923263,134.79,42.0986833265,-37.9368707137,56.670144674,-3.8213166735,-3.7768707137,5.3728217453,45.92,-34.16,57.2324383545,132.28,37.8586833265,23.7431292863,44.6879859864,-3.8213166735,-3.7768707137,5.3728217453,41.68,27.52,49.9456985135,134.79,37.6186833265,-28.5768707137,47.2419609564,-3.8213166735,-3.7768707137,5.3728217453,41.44,-24.8,48.2940327577,0.0
2022-03-14 06:00:00,42.621549989100004,-19.4935321288,46.8678388485,-5.8384500109,-4.0435321288,7.1019469588,48.46,-15.45,50.8632883325,133.75,-5.8384500109,-4.0435321288,7.1019469588,-5.8384500109,-4.0435321288,7.1019469588,0.0,0.0,0.0,0.0,40.2715499891,-41.0935321288,57.5367371454,-5.8384500109,-4.0435321288,7.1019469588,46.11,-37.05,59.1509475833,133.9,44.2415499891,-37.1735321288,57.7856923154,-5.8384500109,-4.0435321288,7.1019469588,50.08,-33.13,60.0466760112,131.37,40.6015499891,25.3164678712,47.847773271,-5.8384500109,-4.0435321288,7.1019469588,46.44,29.36,54.9425445352,133.9,38.4415499891,-29.0835321288,48.2037820783,-5.8384500109,-4.0435321288,7.1019469588,44.28,-25.04,50.8696373095,0.0
2022-03-14 06:30:00,46.6048166558,-17.642427438,49.8323607852,-6.0351833442,-4.642427438,7.6141690627,52.64,-13.0,54.221486516,134.52,-6.0351833442,-4.642427438,7.6141690627,-6.0351833442,-4.642427438,7.6141690627,0.0,0.0,0.0,0.0,44.0448166558,-38.902427438,58.7651659983,-6.0351833442,-4.642427438,7.6141690627,50.08,-34.26,60.6774587471,134.65,50.4148166558,-35.072427438,61.4144030731,-6.0351833442,-4.642427438,7.6141690627,56.45,-30.43,64.1294581296,132.08,44.4048166558,26.397572562,51.658683485,-6.0351833442,-4.642427438,7.6141690627,50.44,31.04,59.2256295872,134.65,46.8048166558,-26.762427438,53.9158453941,-6.0351833442,-4.642427438,7.6141690627,52.84,-22.12,57.2831563376,0.0
2022-03-14 07:00:00,51.3687166528,-16.0817070677,53.8271897164,-9.7412833472,-5.2817070677,11.0810211984,61.11,-10.8,62.0570068566,133.18,-9.7412833472,-5.2817070677,11.0810211984,-9.7412833472,-5.2817070677,11.0810211984,0.0,0.0,0.0,0.0,48.3887166528,-37.0117070677,60.9207219209,-9.7412833472,-5.2817070677,11.0810211984,58.13,-31.73,66.2260507655,133.32,54.5687166528,-32.7917070677,63.6634973085,-9.7412833472,-5.2817070677,11.0810211984,64.31,-27.51,69.94695275710001,130.74,48.8587166528,27.4782929323,56.0556043178,-9.7412833472,-5.2817070677,11.0810211984,58.6,32.76,67.1355166808,133.32,48.9387166528,-23.6017070677,54.332665719,-9.7412833472,-5.2817070677,11.0810211984,58.68,-18.32,61.4732852547,0.0
2022-03-14 07:30:00,55.4259166439,-21.7622036004,59.5451571613,-11.3640833561,-5.7022036004,12.7144609176,66.79,-16.06,68.6937238763,132.1,-11.3640833561,-5.7022036004,12.7144609176,-11.3640833561,-5.7022036004,12.7144609176,0.0,0.0,0.0,0.0,52.2459166439,-42.3122036004,67.2306357213,-11.3640833561,-5.7022036004,12.7144609176,63.61,-36.61,73.3929438025,132.24,61.3759166439,-18.3922036004,64.0724300863,-11.3640833561,-5.7022036004,12.7144609176,72.74,-12.69,73.8386328422,129.57,52.9959166439,21.8577963996,57.3265247889,-11.3640833561,-5.7022036004,12.7144609176,64.36,27.56,70.0125931529,132.24,53.0759166439,-14.8622036004,55.1174928989,-11.3640833561,-5.7022036004,12.7144609176,64.44,-9.16,65.0877807273,0.0
2022-03-14 08:00:00,57.7742333239,-21.7094893895,61.718424848,-10.5157666761,-5.5794893895,11.9042870695,68.29,-16.13,70.169088636,132.01,-10.5157666761,-5.5794893895,11.9042870695,-10.5157666761,-5.5794893895,11.9042870695,0.0,0.0,0.0,0.0,54.5142333239,-42.0894893895,68.8718139151,-10.5157666761,-5.5794893895,11.9042870695,65.03,-36.51,74.57801955,132.14,64.1242333239,-13.9994893895,65.6346174099,-10.5157666761,-5.5794893895,11.9042870695,74.64,-8.42,75.1134209047,130.93,55.2842333239,21.7005106105,59.3907283586,-10.5157666761,-5.5794893895,11.9042870695,65.8,27.28,71.2308809436,132.14,57.8842333239,-12.9794893895,59.3215948227,-10.5157666761,-5.5794893895,11.9042870695,68.4,-7.4,68.7991279014,0.0
2022-03-14 08:30:00,59.352933345,-20.48905705,62.7899048849,-10.357066655,-5.59905705,11.7736260152,69.71,-14.89,71.2825097762,131.62,-10.357066655,-5.59905705,11.7736260152,-10.357066655,-5.59905705,11.7736260152,0.0,0.0,0.0,0.0,56.012933345,-40.85905705,69.3318919756,-10.357066655,-5.59905705,11.7736260152,66.37,-35.26,75.1548035724,131.75,65.892933345,-12.67905705,67.1016926201,-10.357066655,-5.59905705,11.7736260152,76.25,-7.08,76.5779922693,130.93,56.802933345,22.80094295,61.2083020186,-10.357066655,-5.59905705,11.7736260152,67.16,28.4,72.9179374365,131.75,61.842933345,-11.99905705,62.9962361955,-10.357066655,-5.59905705,11.7736260152,72.2,-6.4,72.4831014789,0.0
2022-03-14 09:00:00,63.3785000012,-18.7801298957,66.1024019329,-10.4014999988,-5.5601298957,11.7943311248,73.78,-13.22,74.9550318524,131.49,-10.4014999988,-5.5601298957,11.7943311248,-10.4014999988,-5.5601298957,11.7943311248,0.0,0.0,0.0,0.0,59.8285000012,-39.0301298957,71.4338886808,-10.4014999988,-5.5601298957,11.7943311248,70.23,-33.47,77.7977750325,131.62,67.9385000012,-11.7001298957,68.9386163336,-10.4014999988,-5.5601298957,11.7943311248,78.34,-6.14,78.5802468818,130.75,60.6385000012,24.2798701043,65.3187551525,-10.4014999988,-5.5601298957,11.7943311248,71.04,29.84,77.052626172,131.62,66.4385000012,-10.4401298957,67.2537775493,-10.4014999988,-5.5601298957,11.7943311248,76.84,-4.88,76.9948050196,0.0
2022-03-14 09:30:00,63.1245166836,-18.3191049433,65.7289450125,-8.5154833164,-5.1491049433,9.9512179068,71.64,-13.17,72.8405004101,131.18,-8.5154833164,-5.1491049433,9.9512179068,-8.5154833164,-5.1491049433,9.9512179068,0.0,0.0,0.0,0.0,59.6945166836,-38.6491049433,71.1139130902,-8.5154833164,-5.1491049433,9.9512179068,68.21,-33.5,75.9924608103,131.31,67.1645166836,-11.1191049433,68.078680922,-8.5154833164,-5.1491049433,9.9512179068,75.68,-5.97,75.91510587490001,130.55,60.4845166836,24.7708950567,65.3603396592,-8.5154833164,-5.1491049433,9.9512179068,69.0,29.92,75.2077549193,131.31,63.7245166836,-10.3491049433,64.5594144931,-8.5154833164,-5.1491049433,9.9512179068,72.24,-5.2,72.4269121253,0.0
2022-03-14 10:00:00,62.8811666559,-18.0232681495,65.4131432878,-6.9988333441,-4.7632681495,8.4659548571,69.88,-13.26,71.1269428557,131.18,-6.9988333441,-4.7632681495,8.4659548571,-6.9988333441,-4.7632681495,8.4659548571,0.0,0.0,0.0,0.0,59.5211666559,-38.4132681495,70.8403024415,-6.9988333441,-4.7632681495,8.4659548571,66.52,-33.65,74.5468503694,131.31,66.2911666559,-11.0032681495,67.1981449637,-6.9988333441,-4.7632681495,8.4659548571,73.29,-6.24,73.5551609338,130.55,60.2811666559,25.1567318505,65.3198301497,-6.9988333441,-4.7632681495,8.4659548571,67.28,29.92,73.6329056876,131.31,62.3611666559,-11.3632681495,63.388003358,-6.9988333441,-4.7632681495,8.4659548571,69.36,-6.6,69.6733062227,0.0
2022-03-14 10:30:00,59.0955333318,-17.9068946813,61.7489994809,-1.9644666682,-3.6168946813,4.1159514606,61.06,-14.29,62.7098692392,131.35,-1.9644666682,-3.6168946813,4.1159514606,-1.9644666682,-3.6168946813,4.1159514606,0.0,0.0,0.0,0.0,56.1555333318,-38.3868946813,68.0220376573,-1.9644666682,-3.6168946813,4.1159514606,58.12,-34.77,67.7265627358,131.49,63.0155333318,-10.6968946813,63.9169851989,-1.9644666682,-3.6168946813,4.1159514606,64.98,-7.08,65.3645683838,130.8,56.7555333318,25.1031053187,62.0592979369,-1.9644666682,-3.6168946813,4.1159514606,58.72,28.72,65.3672456204,131.49,58.9555333318,-10.816894681299999,59.9396373111,-1.9644666682,-3.6168946813,4.1159514606,60.92,-7.2,61.3440005216,0.0
2022-03-14 11:00:00,58.2221833635,-17.5520426983,60.8103349645,-1.4978166365,-3.3020426983,3.6258710206,59.72,-14.25,61.3965870387,131.45,-1.4978166365,-3.3020426983,3.6258710206,-1.4978166365,-3.3020426983,3.6258710206,0.0,0.0,0.0,0.0,55.3421833635,-38.0020426983,67.1335423516,-1.4978166365,-3.3020426983,3.6258710206,56.84,-34.7,66.5948616636,131.57,62.1021833635,-10.1320426983,62.9232823981,-1.4978166365,-3.3020426983,3.6258710206,63.6,-6.83,63.9656853321,130.89,55.8621833635,25.3779573017,61.356533857,-1.4978166365,-3.3020426983,3.6258710206,57.36,28.68,64.1304295947,131.57,55.2621833635,-8.5020426983,55.9123746602,-1.4978166365,-3.3020426983,3.6258710206,56.76,-5.2,56.9976981991,0.0
2022-03-14 11:30:00,58.2000000135,-16.8251169685,60.5832036342,0.3800000135,-2.7151169685000003,2.7415798663,57.82,-14.11,59.5167581442,131.24,0.3800000135,-2.7151169685000003,2.7415798663,0.3800000135,-2.7151169685000003,2.7415798663,0.0,0.0,0.0,0.0,55.4200000135,-37.2551169685,66.7781411979,0.3800000135,-2.7151169685000003,2.7415798663,55.04,-34.54,64.9800984918,131.34,61.0300000135,-9.4851169685,61.76267761,0.3800000135,-2.7151169685000003,2.7415798663,60.65,-6.77,61.0266777729,130.65,55.9000000135,25.9248830315,61.6190681665,0.3800000135,-2.7151169685000003,2.7415798663,55.52,28.64,62.4717536171,131.34,57.4600000135,-8.3151169685,58.058528846,0.3800000135,-2.7151169685000003,2.7415798663,57.08,-5.6,57.3540443212,0.0
2022-03-14 12:00:00,58.0916666905,-16.3356053304,60.3447904992,0.5516666905000001,-2.6256053304,2.6829348647,57.54,-13.71,59.1507878223,131.17,0.5516666905000001,-2.6256053304,2.6829348647,0.5516666905000001,-2.6256053304,2.6829348647,0.0,0.0,0.0,0.0,55.3016666905,-36.8756053304,66.468673879,0.5516666905000001,-2.6256053304,2.6829348647,54.75,-34.25,64.5803762764,131.25,60.0716666905,-9.2556053304,60.7805180055,0.5516666905000001,-2.6256053304,2.6829348647,59.52,-6.63,59.8881231965,130.55,55.7916666905,26.6143946696,61.8145296491,0.5516666905000001,-2.6256053304,2.6829348647,55.24,29.24,62.5014815824,131.25,52.2716666905,-7.3456053304,52.7852731003,0.5516666905000001,-2.6256053304,2.6829348647,51.72,-4.72,51.9349285164,0.0
2022-03-14 12:30:00,57.7714000901,-16.7233315041,60.1431998231,0.8814000901,-2.6033315041,2.7484906839,56.89,-14.12,58.6160942063,131.39,0.8814000901,-2.6033315041,2.7484906839,0.8814000901,-2.6033315041,2.7484906839,0.0,0.0,0.0,0.0,55.0214000901,-37.0933315041,66.3571375961,0.8814000901,-2.6033315041,2.7484906839,54.14,-34.49,64.1926763736,131.48,60.7314000901,-9.5133315041,61.4719971467,0.8814000901,-2.6033315041,2.7484906839,59.85,-6.91,60.2475775447,130.82,55.4814000901,25.8366684959,61.2022809617,0.8814000901,-2.6033315041,2.7484906839,54.6,28.44,61.5629239072,131.48,59.5214000901,-9.3633315041,60.2533737274,0.8814000901,-2.6033315041,2.7484906839,58.64,-6.76,59.028359286,0.0
2022-03-14 13:00:00,57.3834001092,-17.0250528592,59.8557184649,0.8534001092,-2.5350528592,2.6748429385,56.53,-14.49,58.3575273637,130.94,0.8534001092,-2.5350528592,2.6748429385,0.8534001092,-2.5350528592,2.6748429385,0.0,0.0,0.0,0.0,54.6434001092,-37.4850528592,66.2648501345,0.8534001092,-2.5350528592,2.6748429385,53.79,-34.95,64.1472259728,131.05,60.2034001092,-9.8250528592,60.9998446588,0.8534001092,-2.5350528592,2.6748429385,59.35,-7.29,59.796041675,130.36,55.0934001092,25.7449471408,60.8118823823,0.8534001092,-2.5350528592,2.6748429385,54.24,28.28,61.1697310767,131.05,57.3334001092,-10.6550528592,58.3150831219,0.8534001092,-2.5350528592,2.6748429385,56.48,-8.12,57.0607115273,0.0
2022-03-14 13:30:00,57.6697834905,-16.7882313386,60.0637048417,1.4497834905,-2.3382313386,2.7512175417,56.22,-14.45,58.0473160448,131.24,1.4497834905,-2.3382313386,2.7512175417,1.4497834905,-2.3382313386,2.7512175417,0.0,0.0,0.0,0.0,54.9597834905,-37.2982313386,66.4208992886,1.4497834905,-2.3382313386,2.7512175417,53.51,-34.96,63.91808586,131.32,59.7997834905,-9.8582313386,60.6069206497,1.4497834905,-2.3382313386,2.7512175417,58.35,-7.52,58.8325836591,130.63,55.4097834905,26.1017686614,61.2498688465,1.4497834905,-2.3382313386,2.7512175417,53.96,28.44,60.9960261001,131.32,55.0497834905,-10.6182313386,56.0644762671,1.4497834905,-2.3382313386,2.7512175417,53.6,-8.28,54.2357667965,0.0
2022-03-14 14:00:00,56.2657002447,-17.4767662111,58.9174539609,0.8957002447,-2.4767662111,2.6337520371,55.37,-15.0,57.3658164764,131.4,0.8957002447,-2.4767662111,2.6337520371,0.8957002447,-2.4767662111,2.6337520371,0.0,0.0,0.0,0.0,53.5857002447,-38.0167662111,65.7016117296,0.8957002447,-2.4767662111,2.6337520371,52.69,-35.54,63.5557054874,131.51,59.0457002447,-10.5667662111,59.983758348,0.8957002447,-2.4767662111,2.6337520371,58.15,-8.09,58.7100553568,130.85,54.0557002447,25.4832337889,59.7613079951,0.8957002447,-2.4767662111,2.6337520371,53.16,27.96,60.064525304,131.51,51.4157002447,-10.5567662111,52.488280068,0.8957002447,-2.4767662111,2.6337520371,50.52,-8.08,51.162064071,0.0
2022-03-14 14:30:00,55.8686168718,-17.9075668229,58.6684182562,0.8886168718,-2.3875668229,2.5475704659,54.98,-15.52,57.1285462794,131.48,0.8886168718,-2.3875668229,2.5475704659,0.8886168718,-2.3875668229,2.5475704659,0.0,0.0,0.0,0.0,53.2186168718,-38.397566822900004,65.6246471965,0.8886168718,-2.3875668229,2.5475704659,52.33,-36.01,63.5228226703,131.51,57.9386168718,-10.7575668229,58.9288432686,0.8886168718,-2.3875668229,2.5475704659,57.05,-8.37,57.660726669,130.85,53.6486168718,24.9724331771,59.1759791727,0.8886168718,-2.3875668229,2.5475704659,52.76,27.36,59.4322067569,131.51,48.8886168718,-10.8275668229,50.0732769344,0.8886168718,-2.3875668229,2.5475704659,48.0,-8.44,48.7363683505,0.0
2022-03-14 15:00:00,55.2713835064,-18.5412978992,58.2984181818,-0.15861649360000002,-2.6712978992,2.6760029255999997,55.43,-15.87,57.6571053731,131.37,-0.15861649360000002,-2.6712978992,2.6760029255999997,-0.15861649360000002,-2.6712978992,2.6760029255999997,0.0,0.0,0.0,0.0,52.5913835064,-39.1012978992,65.5344574748,-0.15861649360000002,-2.6712978992,2.6760029255999997,52.75,-36.43,64.1069996178,131.51,58.0113835064,-11.9912978992,59.2377568924,-0.15861649360000002,-2.6712978992,2.6760029255999997,58.17,-9.32,58.9118943848,130.85,53.0813835064,24.5287021008,58.4746996718,-0.15861649360000002,-2.6712978992,2.6760029255999997,53.24,27.2,59.7857641918,131.51,50.3213835064,-10.7112978992,51.4487467358,-0.15861649360000002,-2.6712978992,2.6760029255999997,50.48,-8.04,51.1162596441,0.0
2022-03-14 15:30:00,55.4661501098,-18.9396406534,58.6106116338,-0.8338498902,-2.9196406534,3.036380606,56.3,-16.02,58.5348648243,131.43,-0.8338498902,-2.9196406534,3.036380606,-0.8338498902,-2.9196406534,3.036380606,0.0,0.0,0.0,0.0,52.7461501098,-39.4296406534,65.8547865646,-0.8338498902,-2.9196406534,3.036380606,53.58,-36.51,64.8366910013,131.53,58.5561501098,-12.2596406534,59.8257595408,-0.8338498902,-2.9196406534,3.036380606,59.39,-9.34,60.1199442781,130.88,53.2461501098,24.0803593466,58.4381400096,-0.8338498902,-2.9196406534,3.036380606,54.08,27.0,60.4454001558,131.53,50.9661501098,-12.1996406534,52.4059127302,-0.8338498902,-2.9196406534,3.036380606,51.8,-9.28,52.6246938233,0.0
2022-03-14 16:00:00,57.0208000653,-19.6691604205,60.3178871624,-2.9191999347,-3.3891604205,4.4730455637,59.94,-16.28,62.1115287205,131.43,-2.9191999347,-3.3891604205,4.4730455637,-2.9191999347,-3.3891604205,4.4730455637,0.0,0.0,0.0,0.0,54.1408000653,-40.1791604205,67.4209994275,-2.9191999347,-3.3891604205,4.4730455637,57.06,-36.79,67.8921770162,131.53,60.4408000653,-12.6991604205,61.7604969857,-2.9191999347,-3.3891604205,4.4730455637,63.36,-9.31,64.0403443151,130.88,54.6808000653,23.6108395795,59.560571198,-2.9191999347,-3.3891604205,4.4730455637,57.6,27.0,63.6141493695,131.53,49.2408000653,-14.1891604205,51.2444012992,-2.9191999347,-3.3891604205,4.4730455637,52.16,-10.8,53.2663646216,0.0
2022-03-14 16:30:00,58.66608338,-20.1924272703,62.0438833263,-5.4439166199999995,-4.1224272703,6.8286627362,64.11,-16.07,66.0933960392,131.68,-5.4439166199999995,-4.1224272703,6.8286627362,-5.4439166199999995,-4.1224272703,6.8286627362,0.0,0.0,0.0,0.0,55.59608338,-40.4624272703,68.7614172905,-5.4439166199999995,-4.1224272703,6.8286627362,61.04,-36.34,71.0385613593,131.8,63.22608338,-13.2924272703,64.6082521224,-5.4439166199999995,-4.1224272703,6.8286627362,68.67,-9.17,69.279562643,131.12,56.27608338,22.7575727297,60.7034156958,-5.4439166199999995,-4.1224272703,6.8286627362,61.72,26.88,67.3193345184,131.8,59.07608338,-15.1224272703,60.980910407,-5.4439166199999995,-4.1224272703,6.8286627362,64.52,-11.0,65.4509770744,0.0
2022-03-14 17:00:00,60.5367167026,-21.9015708459,64.3768038555,-8.1932832974,-4.9315708459,9.5629640907,68.73,-16.97,70.7940237591,130.96,-8.1932832974,-4.9315708459,9.5629640907,-8.1932832974,-4.9315708459,9.5629640907,0.0,0.0,0.0,0.0,57.2767167026,-41.8415708459,70.931934466,-8.1932832974,-4.9315708459,9.5629640907,65.47,-36.91,75.1576276901,131.07,67.0867167026,-10.0715708459,67.8385148514,-8.1932832974,-4.9315708459,9.5629640907,75.28,-5.14,75.455271519,130.38,58.0467167026,20.7084291541,61.6300280544,-8.1932832974,-4.9315708459,9.5629640907,66.24,25.64,71.0291996294,131.07,65.9667167026,-8.0115708459,66.4514332422,-8.1932832974,-4.9315708459,9.5629640907,74.16,-3.08,74.2239314507,0.0
2022-03-14 17:30:00,60.7969666871,-28.347760031299998,67.0810454387,-10.7530333129,-5.6577600313000005,12.1506367734,71.55,-22.69,75.061565398,130.48,-5.8930333129,-6.4977600313,8.7720423534,-10.7530333129,-5.6577600313000005,12.1506367734,4.86,-0.84,4.9320583938,129.72,57.4269666871,-48.0877600313,74.9018635797,-10.7530333129,-5.6577600313000005,12.1506367734,68.18,-42.43,80.3045285149,130.58,69.6469666871,0.7022399687,69.6505068875,-10.7530333129,-5.6577600313000005,12.1506367734,80.4,6.36,80.6511599421,131.73,60.2869666871,14.3022399687,61.960248712,-10.7530333129,-5.6577600313000005,12.1506367734,71.04,19.96,73.7908070155,130.58,65.0869666871,7.4222399687,65.5088000095,-10.7530333129,-5.6577600313000005,12.1506367734,75.84,13.08,76.959677754,129.72
2022-03-14 18:00:00,55.663583351,-26.854957953,61.8031008779,-12.566416649,-6.164957953,13.9971973609,68.23,-20.69,71.2980294258,130.48,53.203583351,-16.644957953,55.7465326872,-12.566416649,-6.164957953,13.9971973609,65.77,-10.48,66.5997244739,129.72,52.443583351,-46.514957953,70.0997200284,-12.566416649,-6.164957953,13.9971973609,65.01,-40.35,76.5141986823,130.58,51.993583351,3.115042047,52.086814038,-12.566416649,-6.164957953,13.9971973609,64.56,9.28,65.2235540277,131.73,53.233583351,15.595042047,55.4708908602,-12.566416649,-6.164957953,13.9971973609,65.8,21.76,69.3046722812,130.58,34.873583351,10.835042047,36.5180085971,-12.566416649,-6.164957953,13.9971973609,47.44,17.0,50.3939837679,129.72
2022-03-14 18:30:00,57.1032333455,-25.5677122637,62.5658626482,-13.4767666545,-6.4977122637,14.9614004732,70.58,-19.07,73.1108835947,130.06,54.6832333455,-13.8377122637,56.4068993104,-13.4767666545,-6.4977122637,14.9614004732,68.16,-7.34,68.5540750065,130.3,53.7532333455,-45.3677122637,70.3394584223,-13.4767666545,-6.4977122637,14.9614004732,67.23,-38.87,77.6579023667,130.17,53.3932333455,5.9322877363,53.7217777524,-13.4767666545,-6.4977122637,14.9614004732,66.87,12.43,68.015452656,131.13,54.6432333455,17.1422877363,57.2690228596,-13.4767666545,-6.4977122637,14.9614004732,68.12,23.64,72.1053673453,130.17,43.4832333455,-1.0977122637,43.4970867346,-13.4767666545,-6.4977122637,14.9614004732,56.96,5.4,57.2153965293,130.3
2022-03-14 19:00:00,59.2012999977,-24.4187691869,64.0395987654,-14.5187000023,-6.7387691869,16.0063631069,73.72,-17.68,75.8104267235,130.06,56.4312999977,-10.5687691869,57.4124594627,-14.5187000023,-6.7387691869,16.0063631069,70.95,-3.83,71.0532997123,130.3,55.6912999977,-43.9987691869,70.9747320207,-14.5187000023,-6.7387691869,16.0063631069,70.21,-37.26,79.4842858683,130.17,55.0312999977,8.8512308131,55.7385707239,-14.5187000023,-6.7387691869,16.0063631069,69.55,15.59,71.2758767045,131.13,56.601299997699996,17.8612308131,59.3525966373,-14.5187000023,-6.7387691869,16.0063631069,71.12,24.6,75.2543314368,130.17,46.2012999977,-8.1387691869,46.9126814983,-14.5187000023,-6.7387691869,16.0063631069,60.72,-1.4,60.736137513,130.3
2022-03-14 19:30:00,58.7992499963,-25.2610909904,63.9958945413,-14.0507500037,-6.5710909904,15.5113768722,72.85,-18.69,75.2092986272,129.36,55.8592499963,-10.8710909904,56.9072616585,-14.0507500037,-6.5710909904,15.5113768722,69.91,-4.3,70.0421166156,129.37,55.3492499963,-45.0510909904,71.3662404402,-14.0507500037,-6.5710909904,15.5113768722,69.4,-38.48,79.3540824407,129.47,54.4892499963,8.7589090096,55.1887384545,-14.0507500037,-6.5710909904,15.5113768722,68.54,15.33,70.2334713652,130.2,56.2292499963,17.5089090096,58.8921934542,-14.0507500037,-6.5710909904,15.5113768722,70.28,24.08,74.2908123525,129.47,43.8692499963,-9.1710909904,44.8176305173,-14.0507500037,-6.5710909904,15.5113768722,57.92,-2.6,57.9783269852,129.37
2022-03-14 20:00:00,56.8117499789,-26.1544855976,62.5430415997,-13.1582500211,-6.2344855976,14.560506663,69.97,-19.92,72.7503079031,130.21,53.6817499789,-12.1344855976,55.0361337806,-13.1582500211,-6.2344855976,14.560506663,66.84,-5.9,67.0998926974,130.17,53.5017499789,-46.0044855976,70.5609661633,-13.1582500211,-6.2344855976,14.560506663,66.66,-39.77,77.6222165362,130.32,52.4217499789,7.6155144024,52.9720296993,-13.1582500211,-6.2344855976,14.560506663,65.58,13.85,67.0265536933,131.03,54.4017499789,16.7255144024,56.9147892273,-13.1582500211,-6.2344855976,14.560506663,67.56,22.96,71.3548540745,130.32,36.0817499789,-13.3944855976,38.4877243542,-13.1582500211,-6.2344855976,14.560506663,49.24,-7.16,49.7578456125,130.17
2022-03-14 20:30:00,53.6870166438,-27.5308025404,60.3344084634,-11.8129833562,-5.8908025404,13.2003079639,65.5,-21.64,68.9821687105,130.61,51.0570166438,-13.3808025404,52.781292379,-11.8129833562,-5.8908025404,13.2003079639,62.87,-7.49,63.3145875766,130.6,50.5970166438,-47.4908025404,69.3933312299,-11.8129833562,-5.8908025404,13.2003079639,62.41,-41.6,75.0037872377,130.7,49.8970166438,6.4891974596,50.3172132935,-11.8129833562,-5.8908025404,13.2003079639,61.71,12.38,62.93956228,131.48,51.3870166438,15.5491974596,53.6880156198,-11.8129833562,-5.8908025404,13.2003079639,63.2,21.44,66.7376475462,130.7,35.8670166438,-16.5308025404,39.4931679605,-11.8129833562,-5.8908025404,13.2003079639,47.68,-10.64,48.8527583663,130.6
2022-03-14 21:00:00,51.2213666454,-29.4513708921,59.084783561,-11.0286333546,-5.5713708921,12.3560077407,62.25,-23.88,66.6732097622,130.92,48.6313666454,-13.7113708921,50.5273343206,-11.0286333546,-5.5713708921,12.3560077407,59.66,-8.14,60.2127494805,130.89,48.3113666454,-49.5713708921,69.2192817015,-11.0286333546,-5.5713708921,12.3560077407,59.34,-44.0,73.8731047134,131.04,47.5613666454,6.3086291079,47.9779365792,-11.0286333546,-5.5713708921,12.3560077407,58.59,11.88,59.7822925288,131.78,49.0913666454,14.1086291079,51.078524787,-11.0286333546,-5.5713708921,12.3560077407,60.12,19.68,63.2591242431,131.04,35.3313666454,-16.1713708921,38.8563856472,-11.0286333546,-5.5713708921,12.3560077407,46.36,-10.6,47.556383378,130.89
2022-03-14 21:30:00,48.3034999806,-30.3493051486,57.0465462003,-9.8965000194,-5.2893051486000005,11.221295005,58.2,-25.06,63.3659498469,131.74,46.2234999806,-14.7893051486,48.5317988255,-9.8965000194,-5.2893051486000005,11.221295005,56.12,-9.5,56.9184012425,131.56,45.5934999806,-50.6193051486,68.1254819742,-9.8965000194,-5.2893051486000005,11.221295005,55.49,-45.33,71.6515805827,131.84,45.2634999806,5.3906948514,45.5833743976,-9.8965000194,-5.2893051486000005,11.221295005,55.16,10.68,56.1844106492,132.48,46.3434999806,13.4306948514,48.2504254348,-9.8965000194,-5.2893051486000005,11.221295005,56.24,18.72,59.2737378609,131.84,40.3834999806,-14.6493051486,42.9584591439,-9.8965000194,-5.2893051486000005,11.221295005,50.28,-9.36,51.1437972779,131.56
2022-03-14 22:00:00,45.7132666534,-31.5772634147,55.5592144732,-9.2367333466,-4.9772634147,10.4923969623,54.95,-26.6,61.0496723988,132.14,43.3632666534,-16.2672634147,46.3141096628,-9.2367333466,-4.9772634147,10.4923969623,52.6,-11.29,53.797993457,132.0,43.1732666534,-51.7972634147,67.4306121192,-9.2367333466,-4.9772634147,10.4923969623,52.41,-46.82,70.2774537103,132.25,42.5032666534,3.9427365853,42.6857452552,-9.2367333466,-4.9772634147,10.4923969623,51.74,8.92,52.5032760883,132.93,43.8032666534,12.1427365853,45.4551671572,-9.2367333466,-4.9772634147,10.4923969623,53.04,17.12,55.7345135441,132.25,34.9632666534,-17.6972634147,39.1870277955,-9.2367333466,-4.9772634147,10.4923969623,44.2,-12.72,45.9938952471,132.0
2022-03-14 22:30:00,43.076733333,-30.7790006923,52.9429111238,-8.143266667,-4.6290006923,9.3669866776,51.22,-26.15,57.5092244775,132.25,40.576733333,-10.7590006923,41.978892123,-8.143266667,-4.6290006923,9.3669866776,48.72,-6.13,49.1041271178,132.14,40.696733333,-51.4190006923,65.5754354631,-8.143266667,-4.6290006923,9.3669866776,48.84,-46.79,67.6361567507,132.37,38.986733333000004,-15.6990006923,42.0288472209,-8.143266667,-4.6290006923,9.3669866776,47.13,-11.07,48.4126202555,133.1,41.296733333,13.5309993077,43.456968673,-8.143266667,-4.6290006923,9.3669866776,49.44,18.16,52.6697180551,132.37,33.976733333,-10.0290006923,35.425968764,-8.143266667,-4.6290006923,9.3669866776,42.12,-5.4,42.4647430229,132.14
2022-03-14 23:00:00,40.7613500024,-28.4442767601,49.704773758900004,-6.5986499976,-4.1542767601,7.7974481204,47.36,-24.29,53.2256864681,133.29,37.9413500024,-1.3742767600999999,37.9662307402,-6.5986499976,-4.1542767601,7.7974481204,44.54,2.7800000000000002,44.6266736381,132.74,38.5313500024,-49.3442767601,62.6060906142,-6.5986499976,-4.1542767601,7.7974481204,45.13,-45.19,63.8658985688,133.42,35.9113500024,-23.5242767601,42.9303698573,-6.5986499976,-4.1542767601,7.7974481204,42.51,-19.37,46.715061810899996,133.73,39.0013500024,15.9657232399,42.1427291544,-6.5986499976,-4.1542767601,7.7974481204,45.6,20.12,49.8414927545,133.42,29.7613500024,-20.7142767601,36.2604359552,-6.5986499976,-4.1542767601,7.7974481204,36.36,-16.56,39.953512987,132.74
2022-03-14 23:30:00,41.7076333661,-27.926342294,50.1936975617,-5.6123666339,-3.7863422939999998,6.7701585802,47.32,-24.14,53.1217657839,133.29,36.9376333661,-1.4563422940000001,36.9663318651,-5.6123666339,-3.7863422939999998,6.7701585802,42.55,2.33,42.6137466083,132.13,39.4976333661,-48.696342294,62.7008516237,-5.6123666339,-3.7863422939999998,6.7701585802,45.11,-44.91,63.6539095421,133.45,34.9876333661,-23.496342294,42.1451372018,-5.6123666339,-3.7863422939999998,6.7701585802,40.6,-19.71,45.1314092401,133.14,39.9476333661,16.253657706,43.1276570239,-5.6123666339,-3.7863422939999998,6.7701585802,45.56,20.04,49.7726350518,133.45,38.9076333661,-21.386342294,44.3979680939,-5.6123666339,-3.7863422939999998,6.7701585802,44.52,-17.6,47.8726477229,132.13
2022-03-15 00:00:00,38.7141833793,-27.7868146076,47.6539091866,-4.9658166207,-3.5868146076,6.1257304657,43.68,-24.2,49.9357827615,133.29,35.0241833793,0.9631853924,35.0374249552,-4.9658166207,-3.5868146076,6.1257304657,39.99,4.55,40.2480136156,132.13,36.6541833793,-48.8668146076,61.0859618005,-4.9658166207,-3.5868146076,6.1257304657,41.62,-45.28,61.5020552502,133.45,33.1641833793,-21.3868146076,39.4621197894,-4.9658166207,-3.5868146076,6.1257304657,38.13,-17.8,42.0801247622,133.14,37.0341833793,16.8131853924,40.6720289833,-4.9658166207,-3.5868146076,6.1257304657,42.0,20.4,46.6921835,133.45,34.6341833793,-26.6268146076,43.6865415717,-4.9658166207,-3.5868146076,6.1257304657,39.6,-23.04,45.8148622174,132.13
2022-03-15 00:30:00,39.1240000135,-26.4826913334,47.2442622687,-5.2559999865,-3.6626913333999997,6.4063127977,44.38,-22.82,49.9032744417,134.11,36.0940000135,3.4673086666,36.2601581127,-5.2559999865,-3.6626913333999997,6.4063127977,41.35,7.13,41.9602121062,132.74,37.0340000135,-47.5626913334,60.2804011589,-5.2559999865,-3.6626913333999997,6.4063127977,42.29,-43.9,60.9561653978,134.25,34.1640000135,-18.8826913334,39.0350474434,-5.2559999865,-3.6626913333999997,6.4063127977,39.42,-15.22,42.256180613,133.75,37.3840000135,18.0173086666,41.4992393737,-5.2559999865,-3.6626913333999997,6.4063127977,42.64,21.68,47.8350499111,134.25,35.5840000135,-34.2226913334,49.3701697289,-5.2559999865,-3.6626913333999997,6.4063127977,40.84,-30.56,51.0080307403,132.74
2022-03-15 01:00:00,38.9406999985,-26.6935401739,47.2114732177,-6.7493000015,-4.1635401739,7.930202853,45.69,-22.53,50.9428797773,134.04,36.5806999985,3.3564598261,36.7343631351,-6.7493000015,-4.1635401739,7.930202853,43.33,7.52,43.9777136741,132.54,36.7806999985,-47.7635401739,60.2841244634,-6.7493000015,-4.1635401739,7.930202853,43.53,-43.6,61.6102337278,134.18,34.5606999985,-18.9835401739,39.4311651098,-6.7493000015,-4.1635401739,7.930202853,41.31,-14.82,43.8879083575,133.53,37.1306999985,17.7564598261,41.1579973752,-6.7493000015,-4.1635401739,7.930202853,43.88,21.92,49.0503904164,134.18,38.6106999985,-36.1235401739,52.8743445261,-6.7493000015,-4.1635401739,7.930202853,45.36,-31.96,55.4884780833,132.54
2022-03-15 01:30:00,37.6892499981,-27.0694889283,46.4029826224,-6.7607500019,-4.1494889283,7.9325909358,44.45,-22.92,50.0112877259,134.04,35.5192499981,3.0805110717,35.6525829203,-6.7607500019,-4.1494889283,7.9325909358,42.28,7.23,42.8937209857,132.54,35.5892499981,-48.1394889283,59.8665608642,-6.7607500019,-4.1494889283,7.9325909358,42.35,-43.99,61.0626121289,134.18,33.5592499981,-19.2494889283,38.6880612649,-6.7607500019,-4.1494889283,7.9325909358,40.32,-15.1,43.0547604801,133.53,35.9592499981,17.4105110717,39.9523911199,-6.7607500019,-4.1494889283,7.9325909358,42.72,21.56,47.8521890826,134.18,36.2392499981,-35.6694889283,50.8487529919,-6.7607500019,-4.1494889283,7.9325909358,43.0,-31.52,53.3151985835,132.54
2022-03-15 02:00:00,36.284533352,-27.4290325373,45.4853733249,-6.445466648,-4.0690325373,7.6224055324,42.73,-23.36,48.6984856027,134.04,34.254533352,2.9509674627,34.381408699,-6.445466648,-4.0690325373,7.6224055324,40.7,7.02,41.3009733541,132.54,34.254533352,-48.5890325373,59.4497025903,-6.445466648,-4.0690325373,7.6224055324,40.7,-44.52,60.3201492041,134.18,32.344533352,-19.4790325373,37.7571390117,-6.445466648,-4.0690325373,7.6224055324,38.79,-15.41,41.7388571957,133.53,34.594533352,17.1709674627,38.6215465958,-6.445466648,-4.0690325373,7.6224055324,41.04,21.24,46.2105961875,134.18,34.634533352,-35.0290325373,49.26036968,-6.445466648,-4.0690325373,7.6224055324,41.08,-30.96,51.4401399687,132.54
2022-03-15 02:30:00,35.7398000386,-27.5987042391,45.155528814,-6.0801999614,-3.9587042391000002,7.2553546311,41.82,-23.64,48.0391715166,134.36,33.6398000386,3.0812957609,33.7806235911,-6.0801999614,-3.9587042391000002,7.2553546311,39.72,7.04,40.3390629539,132.79,33.7698000386,-48.7587042391,59.3111341463,-6.0801999614,-3.9587042391000002,7.2553546311,39.85,-44.8,59.9588400488,134.48,31.7698000386,-19.3487042391,37.1980180954,-6.0801999614,-3.9587042391000002,7.2553546311,37.85,-15.39,40.8592045933,133.78,34.0398000386,17.0012957609,38.0493369747,-6.0801999614,-3.9587042391000002,7.2553546311,40.12,20.96,45.2651742513,134.48,33.1598000386,-34.7187042391,48.0100069011,-6.0801999614,-3.9587042391000002,7.2553546311,39.24,-30.76,49.8593541876,132.79
2022-03-15 03:00:00,35.0812000546,-27.9335721027,44.8438964374,-5.8587999454,-3.8635721027,7.0180286543,40.94,-24.07,47.4915624085,134.36,33.0312000546,3.3464278973,33.2002824795,-5.8587999454,-3.8635721027,7.0180286543,38.89,7.21,39.5527015512,132.79,33.1512000546,-49.2335721027,59.3544159019,-5.8587999454,-3.8635721027,7.0180286543,39.01,-45.37,59.8349145566,134.56,31.1912000546,-19.2235721027,36.6392779028,-5.8587999454,-3.8635721027,7.0180286543,37.05,-15.36,40.1077561078,133.78,33.4612000546,16.9764278973,37.5213407709,-5.8587999454,-3.8635721027,7.0180286543,39.32,20.84,44.5013258229,134.56,29.3012000546,-35.1835721027,45.7869421402,-5.8587999454,-3.8635721027,7.0180286543,35.16,-31.32,47.0868134407,132.79
2022-03-15 03:30:00,34.5338667052,-28.0698811262,44.5028782895,-5.7061332948,-3.7898811262,6.8500478924,40.24,-24.28,46.9976169609,134.85,32.3738667052,3.2401188738,32.5356053542,-5.7061332948,-3.7898811262,6.8500478924,38.08,7.03,38.72347221,133.21,32.6338667052,-49.3698811262,59.1806929543,-5.7061332948,-3.7898811262,6.8500478924,38.34,-45.58,59.560826052,134.98,30.5738667052,-19.3498811262,36.1825817888,-5.7061332948,-3.7898811262,6.8500478924,36.28,-15.56,39.4759673726,134.21,32.8938667052,16.8101188738,36.9403108185,-5.7061332948,-3.7898811262,6.8500478924,38.6,20.6,43.7529427582,134.98,24.0938667052,-33.7498811262,41.4676848744,-5.7061332948,-3.7898811262,6.8500478924,29.8,-29.96,42.2568526987,133.21
2022-03-15 04:00:00,33.9302333501,-28.2255816562,44.1355207857,-5.4197666499,-3.6955816562,6.5598166375,39.35,-24.53,46.3696387737,134.85,31.7502333501,2.8044183438,31.8738463325,-5.4197666499,-3.6955816562,6.5598166375,37.17,6.5,37.7340549107,133.21,32.0802333501,-49.6455816562,59.1085877837,-5.4197666499,-3.6955816562,6.5598166375,37.5,-45.95,59.309801045,134.98,29.9802333501,-19.8955816562,35.9812251204,-5.4197666499,-3.6955816562,6.5598166375,35.4,-16.2,38.930707674,134.21,32.3402333501,16.9044183438,36.4917806181,-5.4197666499,-3.6955816562,6.5598166375,37.76,20.6,43.0136908437,134.98,19.6202333501,-32.0555816562,37.5834254962,-5.4197666499,-3.6955816562,6.5598166375,25.04,-28.36,37.8324093867,133.21
