Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-15 04:30:00,33.796183323,-28.4374070946,44.1686328685,-5.143816677,-3.6274070946,6.2941982997,38.94,-24.81,46.1720662306,135.24,31.546183323,2.6525929054,31.6575098732,-5.143816677,-3.6274070946,6.2941982997,36.69,6.28,37.2235745194,133.63,31.966183323,-49.7074070946,59.098757993,-5.143816677,-3.6274070946,6.2941982997,37.11,-46.08,59.1651797935,135.39,29.796183323,-19.9074070946,35.8345838242,-5.143816677,-3.6274070946,6.2941982997,34.94,-16.28,38.546621123,134.66,32.216183323,16.4125929054,36.1559908422,-5.143816677,-3.6274070946,6.2941982997,37.36,20.04,42.3954148464,135.39,27.016183323,-36.0674070946,45.063644059,-5.143816677,-3.6274070946,6.2941982997,32.16,-32.44,45.6795271429,133.63
2022-03-15 05:00:00,33.7685000021,-28.2710580133,44.0404849381,-4.9314999979,-3.6210580133,6.1181495049,38.7,-24.65,45.8836844641,134.71,31.4885000021,2.8689419867,31.6189256697,-4.9314999979,-3.6210580133,6.1181495049,36.42,6.49,36.9937359562,133.09,31.9385000021,-49.5610580133,58.9607178873,-4.9314999979,-3.6210580133,6.1181495049,36.87,-45.94,58.9056915756,134.87,29.7685000021,-19.7010580133,35.697272714,-4.9314999979,-3.6210580133,6.1181495049,34.7,-16.08,38.2446911348,134.11,32.1885000021,16.5389419867,36.1888951811,-4.9314999979,-3.6210580133,6.1181495049,37.12,20.16,42.2412121038,134.87,27.8285000021,-35.3010580133,44.9509745081,-4.9314999979,-3.6210580133,6.1181495049,32.76,-31.68,45.5723600442,133.09
2022-03-15 05:30:00,34.7683666932,-27.8007057894,44.5164976711,-5.3316333068,-3.8007057894000003,6.5476467694,40.1,-24.0,46.7333927722,134.71,32.4583666932,2.7392942106,32.5737517207,-5.3316333068,-3.8007057894000003,6.5476467694,37.79,6.54,38.3517365969,133.09,32.8783666932,-48.8907057894,58.9176383522,-5.3316333068,-3.8007057894000003,6.5476467694,38.21,-45.09,59.1025566283,134.87,30.6683666932,-19.6207057894,36.407702637,-5.3316333068,-3.8007057894000003,6.5476467694,36.0,-15.82,39.3226703061,134.11,33.1083666932,16.6392942106,37.0544202075,-5.3316333068,-3.8007057894000003,6.5476467694,38.44,20.44,43.5365042235,134.87,22.3883666932,-33.8807057894,40.609619402,-5.3316333068,-3.8007057894000003,6.5476467694,27.72,-30.08,40.9048261211,133.09
2022-03-15 06:00:00,36.4463666966,-27.0330277186,45.3775520827,-6.0136333034,-4.0230277186,7.2352289205,42.46,-23.01,48.2940130865,134.03,33.9663666966,3.0269722814,34.1009769326,-6.0136333034,-4.0230277186,7.2352289205,39.98,7.05,40.5968336204,132.44,34.4363666966,-48.1530277186,59.1994715325,-6.0136333034,-4.0230277186,7.2352289205,40.45,-44.13,59.863673459,134.17,32.0963666966,-19.3530277186,37.4795469156,-6.0136333034,-4.0230277186,7.2352289205,38.11,-15.33,41.0777433655,133.45,34.7463666966,17.4969722814,38.903136604,-6.0136333034,-4.0230277186,7.2352289205,40.76,21.52,46.0921685322,134.17,33.4263666966,-34.9830277186,48.3852686145,-6.0136333034,-4.0230277186,7.2352289205,39.44,-30.96,50.1401555642,132.44
2022-03-15 06:30:00,40.4501333469,-25.7802576951,47.9670196552,-8.0098666531,-4.6202576951,9.2468775795,48.46,-21.16,52.8783244818,134.03,37.9501333469,4.5097423049,38.2171479405,-8.0098666531,-4.6202576951,9.2468775795,45.96,9.13,46.8580676085,132.44,38.1401333469,-46.5602576951,60.187435303,-8.0098666531,-4.6202576951,9.2468775795,46.15,-41.94,62.3601322962,134.17,35.8301333469,-17.4902576951,39.871137052899996,-8.0098666531,-4.6202576951,9.2468775795,43.84,-12.87,45.6900700372,133.45,38.5101333469,18.0597423049,42.5345114291,-8.0098666531,-4.6202576951,9.2468775795,46.52,22.68,51.7541573209,134.17,31.7501333469,-32.5002576951,45.4349834136,-8.0098666531,-4.6202576951,9.2468775795,39.76,-27.88,48.5608072421,132.44
2022-03-15 07:00:00,43.6614333491,-24.0239648457,49.8344423968,-9.5085666509,-5.1939648457,10.8346716874,53.17,-18.83,56.4058312588,132.81,41.3314333491,5.9660351543,41.7598007437,-9.5085666509,-5.1939648457,10.8346716874,50.84,11.16,52.0504678173,131.19,41.1314333491,-44.6939648457,60.7399810913,-9.5085666509,-5.1939648457,10.8346716874,50.64,-39.5,64.2235128282,132.93,38.9814333491,-15.8939648457,42.0971526883,-9.5085666509,-5.1939648457,10.8346716874,48.49,-10.7,49.6565212233,132.16,41.6114333491,19.5660351543,45.9819651279,-9.5085666509,-5.1939648457,10.8346716874,51.12,24.76,56.8006337993,132.93,29.9314333491,-30.5939648457,42.8004834939,-9.5085666509,-5.1939648457,10.8346716874,39.44,-25.4,46.9113376488,131.19
2022-03-15 07:30:00,47.3626666633,-22.2026278949,52.3084971959,-10.2773333367,-5.5626278949,11.6861631689,57.64,-16.64,59.9938263491,132.3,45.1326666633,7.4073721051,45.7364926688,-10.2773333367,-5.5626278949,11.6861631689,55.41,12.97,56.9077235531,130.69,44.5926666633,-42.5026278949,61.6034032998,-10.2773333367,-5.5626278949,11.6861631689,54.87,-36.94,66.1459031233,132.44,42.5926666633,-14.0526278949,44.8509933473,-10.2773333367,-5.5626278949,11.6861631689,52.87,-8.49,53.5473342007,131.63,45.1226666633,20.5973721051,49.6014796598,-10.2773333367,-5.5626278949,11.6861631689,55.4,26.16,61.2658599874,132.44,40.4426666633,-28.7226278949,49.6044215774,-10.2773333367,-5.5626278949,11.6861631689,50.72,-23.16,55.7575465744,130.69
2022-03-15 08:00:00,48.6298333607,-20.5518190703,52.7942985538,-6.0901666393,-5.0118190703,7.8872339948,54.72,-15.54,56.883828985,130.93,47.7098333607,8.5381809297,48.467811307,-6.0901666393,-5.0118190703,7.8872339948,53.8,13.55,55.4801090482,129.34,45.9898333607,-40.8418190703,61.5070642896,-6.0901666393,-5.0118190703,7.8872339948,52.08,-35.83,63.2148344932,131.07,45.2198333607,-12.8718190703,47.0161361168,-6.0901666393,-5.0118190703,7.8872339948,51.31,-7.86,51.908532054,130.26,46.3898333607,21.9481809297,51.3199696547,-6.0901666393,-5.0118190703,7.8872339948,52.48,26.96,58.9999322034,131.07,41.1898333607,-28.0918190703,49.8573231428,-6.0901666393,-5.0118190703,7.8872339948,47.28,-23.08,52.6125916488,129.34
2022-03-15 08:30:00,52.6199666753,-18.4991130722,55.7770389799,-10.2800333247,-5.5291130722,11.6726250913,62.9,-12.97,64.2232893894,129.92,49.3299666753,10.3708869278,50.4083416495,-10.2800333247,-5.5291130722,11.6726250913,59.61,15.9,61.6941010146,128.38,49.5899666753,-38.5591130722,62.8169562759,-10.2800333247,-5.5291130722,11.6726250913,59.87,-33.03,68.3768805957,130.07,46.5999666753,-10.7991130722,47.8349008286,-10.2800333247,-5.5291130722,11.6726250913,56.88,-5.27,57.1236142064,129.3,50.1599666753,23.6308869278,55.4476426357,-10.2800333247,-5.5291130722,11.6726250913,60.44,29.16,67.1066256043,130.07,42.2399666753,-27.7291130722,50.5283929737,-10.2800333247,-5.5291130722,11.6726250913,52.52,-22.2,57.0192107978,128.38
2022-03-15 09:00:00,53.2074999974,-17.3481842838,55.9642524645,-9.5125000026,-5.3881842838,10.9325288098,62.72,-11.96,63.8501370398,129.92,49.8874999974,11.0918157162,51.1056849271,-9.5125000026,-5.3881842838,10.9325288098,59.4,16.48,61.6437377193,128.38,50.1574999974,-37.4181842838,62.5771149949,-9.5125000026,-5.3881842838,10.9325288098,59.67,-32.03,67.7231850993,130.07,47.1574999974,-10.0881842838,48.2244882621,-9.5125000026,-5.3881842838,10.9325288098,56.67,-4.7,56.8645662957,129.3,50.6874999974,24.6518157162,56.3643031899,-9.5125000026,-5.3881842838,10.9325288098,60.2,30.04,67.2788347105,130.07,45.2074999974,-26.8281842838,52.5687124436,-9.5125000026,-5.3881842838,10.9325288098,54.72,-21.44,58.7703326518,128.38
2022-03-15 09:30:00,54.3795666474,-17.0406662766,56.987029892,-9.6504333526,-5.4106662766,11.0637323472,64.03,-11.63,65.0776290287,129.73,51.1495666474,11.8293337234,52.4996314706,-9.6504333526,-5.4106662766,11.0637323472,60.8,17.24,63.1969746111,128.21,51.2795666474,-37.0606662766,63.2699529035,-9.6504333526,-5.4106662766,11.0637323472,60.93,-31.65,68.6599402854,129.86,48.3495666474,-9.2806662766,49.2322187345,-9.6504333526,-5.4106662766,11.0637323472,58.0,-3.87,58.1289678216,129.14,51.8295666474,24.9093337234,57.5045988195,-9.6504333526,-5.4106662766,11.0637323472,61.48,30.32,68.5499292487,129.86,44.8695666474,-20.7306662766,49.4271032471,-9.6504333526,-5.4106662766,11.0637323472,54.52,-15.32,56.6315530425,128.21
2022-03-15 10:00:00,53.9504166509,-17.7311705191,56.789452055699996,-7.8695833491,-4.9111705191,9.2763105789,61.82,-12.82,63.1352896564,129.51,50.7004166509,12.4188294809,52.1992296328,-7.8695833491,-4.9111705191,9.2763105789,58.57,17.33,61.0800605763,127.95,50.9604166509,-37.7711705191,63.4320533139,-7.8695833491,-4.9111705191,9.2763105789,58.83,-32.86,67.385076241,129.64,48.0004166509,-8.7511705191,48.7916282175,-7.8695833491,-4.9111705191,9.2763105789,55.87,-3.84,56.0018080065,128.88,51.4904166509,24.3288294809,56.9487045577,-7.8695833491,-4.9111705191,9.2763105789,59.36,29.24,66.1708939036,129.64,46.9304166509,-19.2711705191,50.7330466284,-7.8695833491,-4.9111705191,9.2763105789,54.8,-14.36,56.6502391875,127.95
2022-03-15 10:30:00,53.7195333206,-17.7566308278,56.5781424097,-6.3804666794,-4.7266308278,7.9404907928,60.1,-13.03,61.4962673664,129.82,50.9895333206,12.4433691722,52.4859023415,-6.3804666794,-4.7266308278,7.9404907928,57.37,17.17,59.8842700548,128.13,50.8195333206,-37.8466308278,63.3639679308,-6.3804666794,-4.7266308278,7.9404907928,57.2,-33.12,66.0967049103,129.96,48.3295333206,-8.7466308278,49.1146347011,-6.3804666794,-4.7266308278,7.9404907928,54.71,-4.02,54.8574926514,129.06,51.3395333206,24.2733691722,56.7885915703,-6.3804666794,-4.7266308278,7.9404907928,57.72,29.0,64.5956531045,129.96,49.6995333206,-20.8066308278,53.8791193199,-6.3804666794,-4.7266308278,7.9404907928,56.08,-16.08,58.3398045934,128.13
2022-03-15 11:00:00,54.2999166581,-16.9193209454,56.8748131454,-6.7000833419,-4.6193209454,8.1381350926,61.0,-12.3,62.227726939,129.82,50.9099166581,12.6706790546,52.4629938322,-6.7000833419,-4.6193209454,8.1381350926,57.61,17.29,60.1486176067,128.13,51.3399166581,-37.0793209454,63.3297961802,-6.7000833419,-4.6193209454,8.1381350926,58.04,-32.46,66.5003248112,129.96,48.2399166581,-8.5993209454,49.000386528,-6.7000833419,-4.6193209454,8.1381350926,54.94,-3.98,55.0839722605,129.06,51.8599166581,25.2606790546,57.6849448477,-6.7000833419,-4.6193209454,8.1381350926,58.56,29.88,65.7425889359,129.96,49.1399166581,-20.8593209454,53.383917798,-6.7000833419,-4.6193209454,8.1381350926,55.84,-16.24,58.1536172564,128.13
2022-03-15 11:30:00,52.0915333499,-16.1619946372,54.541158013,-1.7184666500999999,-3.2319946372,3.6604531089,53.81,-12.93,55.341675074,130.76,48.1515333499,13.3280053628,49.9620445027,-1.7184666500999999,-3.2319946372,3.6604531089,49.87,16.56,52.5476022288,129.15,49.4715333499,-36.6019946372,61.5397320713,-1.7184666500999999,-3.2319946372,3.6604531089,51.19,-33.37,61.1062435435,130.88,45.7915333499,-8.2419946372,46.5273575666,-1.7184666500999999,-3.2319946372,3.6604531089,47.51,-5.01,47.7734256674,130.14,49.8815333499,26.2480053628,56.3659928934,-1.7184666500999999,-3.2319946372,3.6604531089,51.6,29.48,59.4275222435,130.88,45.8015333499,-23.4719946372,51.4656680657,-1.7184666500999999,-3.2319946372,3.6604531089,47.52,-20.24,51.6508276797,129.15
2022-03-15 12:00:00,53.3606500432,-16.0788402513,55.7304950351,-3.9893499568,-3.6588402513,5.4131344950999996,57.35,-12.42,58.6794589273,130.76,48.5406500432,12.4211597487,50.1046895621,-3.9893499568,-3.6588402513,5.4131344950999996,52.53,16.08,54.9360291612,129.15,50.5606500432,-36.4488402513,62.328944227,-3.9893499568,-3.6588402513,5.4131344950999996,54.55,-32.79,63.6465757131,130.88,46.0906500432,-9.0888402513,46.9782400534,-3.9893499568,-3.6588402513,5.4131344950999996,50.08,-5.43,50.3735178442,130.14,50.9706500432,26.3411597487,57.3747667771,-3.9893499568,-3.6588402513,5.4131344950999996,54.96,30.0,62.6147075374,130.88,42.3306500432,-22.9388402513,48.1463843414,-3.9893499568,-3.6588402513,5.4131344950999996,46.32,-19.28,50.1723110889,129.15
2022-03-15 12:30:00,55.0383167181,-14.4171505735,56.8952593616,0.1383167181,-2.6471505735000003,2.6507617157,54.9,-11.77,56.1475101852,130.76,49.1083167181,14.0228494265,51.0711961572,0.1383167181,-2.6471505735000003,2.6507617157,48.97,16.67,51.7295834122,129.15,52.3583167181,-35.0471505735,63.0055243044,0.1383167181,-2.6471505735000003,2.6507617157,52.22,-32.4,61.4547671056,130.81,46.7883167181,-7.7571505735,47.4269961766,0.1383167181,-2.6471505735000003,2.6507617157,46.65,-5.11,46.929037919,130.14,52.7383167181,28.3128494265,59.8577270944,0.1383167181,-2.6471505735000003,2.6507617157,52.6,30.96,61.0350849922,130.81,45.2583167181,-22.9671505735,50.7523914473,0.1383167181,-2.6471505735000003,2.6507617157,45.12,-20.32,49.4845107079,129.15
2022-03-15 13:00:00,55.3343167567,-16.0916343682,57.6266197826,-2.3556832433,-3.2916343682,4.0477278018,57.69,-12.8,59.0929445873,131.31,48.6243167567,12.7283656318,50.2626647892,-2.3556832433,-3.2916343682,4.0477278018,50.98,16.02,53.4378218119,129.85,52.5343167567,-36.5316343682,63.9876140101,-2.3556832433,-3.2916343682,4.0477278018,54.89,-33.24,64.1701620693,131.45,46.2443167567,-8.8616343682,47.0857239083,-2.3556832433,-3.2916343682,4.0477278018,48.6,-5.57,48.9181448953,130.81,53.0043167567,26.4683656318,59.2455228187,-2.3556832433,-3.2916343682,4.0477278018,55.36,29.76,62.8521057722,131.45,45.9243167567,-22.4916343682,51.1362541268,-2.3556832433,-3.2916343682,4.0477278018,48.28,-19.2,51.9576596856,129.85
2022-03-15 13:30:00,53.042966694,-17.3455737369,55.8070357927,-5.107033306,-3.9655737369,6.4658769128,58.15,-13.38,59.6694804737,131.1,48.932966694,12.0644262631,50.3982699161,-5.107033306,-3.9655737369,6.4658769128,54.04,16.03,56.3673886214,129.45,50.232966694,-37.8155737369,62.8758185627,-5.107033306,-3.9655737369,6.4658769128,55.34,-33.85,64.871704926,131.19,46.422966694,-9.5355737369,47.3921829331,-5.107033306,-3.9655737369,6.4658769128,51.53,-5.57,51.8301630327,130.41,50.692966694,25.3944262631,56.6979166943,-5.107033306,-3.9655737369,6.4658769128,55.8,29.36,63.0527525172,131.19,45.412966694,-22.7655737369,50.7996938133,-5.107033306,-3.9655737369,6.4658769128,50.52,-18.8,53.9046417296,129.45
2022-03-15 14:00:00,52.1435834311,-17.5644128142,55.0223762713,-4.4864165689,-3.9844128142,6.0002899184,56.63,-13.58,58.2354986241,131.1,48.5735834311,12.2555871858,50.0958324075,-4.4864165689,-3.9844128142,6.0002899184,53.06,16.24,55.4896494853,129.45,49.3935834311,-38.2444128142,62.4688818186,-4.4864165689,-3.9844128142,6.0002899184,53.88,-34.26,63.8498394673,131.19,46.0935834311,-9.5844128142,47.0795008736,-4.4864165689,-3.9844128142,6.0002899184,50.58,-5.6,50.889059728,130.41,49.8735834311,25.5755871858,56.0489516775,-4.4864165689,-3.9844128142,6.0002899184,54.36,29.56,61.8773237947,131.19,36.0735834311,-25.0644128142,43.9263953823,-4.4864165689,-3.9844128142,6.0002899184,40.56,-21.08,45.7108302265,129.45
2022-03-15 14:30:00,52.0017667847,-18.289697053,55.1243754343,-5.5082332153,-4.019697053,6.8189880152,57.51,-14.27,59.2539703311,131.82,48.1517667847,12.510302947,49.7503801424,-5.5082332153,-4.019697053,6.8189880152,53.66,16.53,56.1483436977,130.07,49.2117667847,-38.999697053,62.7915150343,-5.5082332153,-4.019697053,6.8189880152,54.72,-34.98,64.9451984368,131.95,45.6517667847,-9.349697053,46.5993631453,-5.5082332153,-4.019697053,6.8189880152,51.16,-5.33,51.4368982346,131.07,49.6917667847,25.020302947,55.6353057487,-5.5082332153,-4.019697053,6.8189880152,55.2,29.04,62.3727632866,131.95,38.7317667847,-25.419697053,46.3282932616,-5.5082332153,-4.019697053,6.8189880152,44.24,-21.4,49.1440494872,130.07
2022-03-15 15:00:00,51.4743667304,-18.8733800264,54.8253126203,-5.8956332696,-4.1033800264,7.1830508345,57.37,-14.77,59.2407781853,131.82,47.634366730400004,11.8366199736,49.0829753194,-5.8956332696,-4.1033800264,7.1830508345,53.53,15.94,55.8528826472,130.07,48.6943667304,-39.4833800264,62.6903393641,-5.8956332696,-4.1033800264,7.1830508345,54.59,-35.38,65.0523827388,131.95,45.1343667304,-9.9233800264,46.2123850423,-5.8956332696,-4.1033800264,7.1830508345,51.03,-5.82,51.36081483,131.07,49.1843667304,24.2566199736,54.8405465255,-5.8956332696,-4.1033800264,7.1830508345,55.08,28.36,61.9523688006,131.95,40.0243667304,-26.0633800264,47.7624299064,-5.8956332696,-4.1033800264,7.1830508345,45.92,-21.96,50.9007662025,130.07
2022-03-15 15:30:00,51.3768167218,-19.2004337231,54.8473695962,-6.4231832782,-4.2704337231,7.7132280927,57.8,-14.93,59.6971096453,131.65,47.7368167218,11.3695662769,49.0720970415,-6.4231832782,-4.2704337231,7.7132280927,54.16,15.64,56.3730006297,129.93,48.5868167218,-39.6704337231,62.7249716695,-6.4231832782,-4.2704337231,7.7132280927,55.01,-35.4,65.41605384,131.76,45.2168167218,-10.2604337231,46.3663349278,-6.4231832782,-4.2704337231,7.7132280927,51.64,-5.99,51.9862452962,130.91,49.0968167218,23.7295662769,54.5306310975,-6.4231832782,-4.2704337231,7.7132280927,55.52,28.0,62.1809488509,131.76,42.6968167218,-25.9504337231,49.9644190258,-6.4231832782,-4.2704337231,7.7132280927,49.12,-21.68,53.6916827823,129.93
2022-03-15 16:00:00,52.5279667231,-19.345509963,55.9771028528,-8.3320332769,-4.825509963,9.6285162372,60.86,-14.52,62.5681228742,131.27,48.8679667231,11.054490037,50.1026937562,-8.3320332769,-4.825509963,9.6285162372,57.2,15.88,59.3634096056,129.54,49.5979667231,-39.715509963,63.5395942283,-8.3320332769,-4.825509963,9.6285162372,57.93,-34.89,67.6254168194,131.37,46.2479667231,-10.465509963,47.417310392,-8.3320332769,-4.825509963,9.6285162372,54.58,-5.64,54.8706296665,130.52,50.1879667231,23.494490037,55.4150075873,-8.3320332769,-4.825509963,9.6285162372,58.52,28.32,65.0124049701,131.37,45.9079667231,-24.865509963,52.2095297276,-8.3320332769,-4.825509963,9.6285162372,54.24,-20.04,57.8236906467,129.54
2022-03-15 16:30:00,54.4679334015,-19.5372795049,57.8658885655,-9.8920665985,-5.2172795049,11.18360349,64.36,-14.32,65.9338456333,130.44,50.6979334015,10.4927204951,51.7723636177,-9.8920665985,-5.2172795049,11.18360349,60.59,15.71,62.5935475908,128.76,51.3679334015,-39.6772795049,64.9072499097,-9.8920665985,-5.2172795049,11.18360349,61.26,-34.46,70.2871197304,130.55,47.9179334015,-10.7772795049,49.1149477755,-9.8920665985,-5.2172795049,11.18360349,57.81,-5.5600000000000005,58.0767569687,129.7,51.9879334015,22.9827204951,56.8414519582,-9.8920665985,-5.2172795049,11.18360349,61.88,28.2,68.0027528855,130.55,45.8679334015,-27.9772795049,53.7270461036,-9.8920665985,-5.2172795049,11.18360349,55.76,-22.76,60.2262002786,128.76
2022-03-15 17:00:00,56.0096000619,-19.1841971895,59.2039586591,-11.3903999381,-5.6841971895,12.7299374876,67.4,-13.5,68.7387081636,130.44,52.5896000619,10.2558028105,53.5802904617,-11.3903999381,-5.6841971895,12.7299374876,63.98,15.94,65.935756612,128.76,52.7696000619,-39.2041971895,65.7388756214,-11.3903999381,-5.6841971895,12.7299374876,64.16,-33.52,72.3885073751,130.55,49.6796000619,-10.8741971895,50.8557845956,-11.3903999381,-5.6841971895,12.7299374876,61.07,-5.19,61.290137869,129.7,53.4096000619,23.1158028105,58.1972999232,-11.3903999381,-5.6841971895,12.7299374876,64.8,28.8,70.9117761729,130.55,47.0496000619,-25.3641971895,53.450980955,-11.3903999381,-5.6841971895,12.7299374876,58.44,-19.68,61.6647062751,128.76
2022-03-15 17:30:00,57.4989500965,-18.7516833097,60.4793757338,-12.6810499035,-6.0916833097,14.0683201627,70.18,-12.66,71.3127478085,129.96,53.9789500965,9.9883166903,54.8952960082,-12.6810499035,-6.0916833097,14.0683201627,66.66,16.08,68.5720205332,128.33,54.1189500965,-38.7616833097,66.5682270498,-12.6810499035,-6.0916833097,14.0683201627,66.8,-32.67,74.3610711327,130.08,50.9689500965,-11.1316833097,52.1703771047,-12.6810499035,-6.0916833097,14.0683201627,63.65,-5.04,63.8492294394,129.27,54.8789500965,23.5883166903,59.7336408398,-12.6810499035,-6.0916833097,14.0683201627,67.56,29.68,73.7919778838,130.08,38.2389500965,-28.3316833097,47.5909821673,-12.6810499035,-6.0916833097,14.0683201627,50.92,-22.24,55.564952983,128.33
2022-03-15 18:00:00,58.4705000664,-18.1674319846,61.2278936673,-13.5594999336,-6.3274319846000004,14.9631692489,72.03,-11.84,72.9966197848,129.96,54.7105000664,9.3925680154,55.5108921874,-13.5594999336,-6.3274319846000004,14.9631692489,68.27,15.72,70.0564864948,128.43,55.0005000664,-37.9574319846,66.8268033832,-13.5594999336,-6.3274319846000004,14.9631692489,68.56,-31.63,75.504506488,130.08,51.6305000664,-11.4874319846,52.8930017177,-13.5594999336,-6.3274319846000004,14.9631692489,65.19,-5.16,65.3938965042,129.35,55.7205000664,23.7125680154,60.5562549167,-13.5594999336,-6.3274319846000004,14.9631692489,69.28,30.04,75.5123830905,130.08,39.9205000664,-30.2074319846,50.0613151311,-13.5594999336,-6.3274319846000004,14.9631692489,53.48,-23.88,58.5693161988,128.43
2022-03-15 18:30:00,59.9361167358,-17.9800181446,62.5749082448,-14.3738832642,-6.6100181446,15.8208994676,74.31,-11.37,75.1748162618,129.21,55.8661167358,9.4699818554,56.6630704735,-14.3738832642,-6.6100181446,15.8208994676,70.24,16.08,72.0570884785,127.76,56.3461167358,-37.8000181446,67.8507644978,-14.3738832642,-6.6100181446,15.8208994676,70.72,-31.19,77.2925255119,129.32,52.6961167358,-11.4200181446,53.919361397,-14.3738832642,-6.6100181446,15.8208994676,67.07,-4.8100000000000005,67.2422560597,128.67,57.1461167358,23.9899818554,61.9773981981,-14.3738832642,-6.6100181446,15.8208994676,71.52,30.6,77.7911974455,129.32,46.9061167358,-28.4500181446,54.8597057927,-14.3738832642,-6.6100181446,15.8208994676,61.28,-21.84,65.0555454977,127.76
2022-03-15 19:00:00,60.3853167878,-17.9880806198,63.0075989698,-14.5746832122,-6.6880806198,16.0359537638,74.96,-11.3,75.8069363581,129.4,56.4953167878,9.5919193802,57.3038021107,-14.5746832122,-6.6880806198,16.0359537638,71.07,16.28,72.9107900108,127.98,56.7653167878,-37.6280806198,68.1041382086,-14.5746832122,-6.6880806198,16.0359537638,71.34,-30.94,77.7603960895,129.52,53.3053167878,-11.1380806198,54.4565297989,-14.5746832122,-6.6880806198,16.0359537638,67.88,-4.45,68.0257076406,128.88,57.5453167878,23.7119193802,62.2392047258,-14.5746832122,-6.6880806198,16.0359537638,72.12,30.4,78.2652822138,129.52,49.1053167878,-23.648080619799998,54.5028793168,-14.5746832122,-6.6880806198,16.0359537638,63.68,-16.96,65.8998027311,127.98
2022-03-15 19:30:00,59.3792335485,-18.8227162653,62.2911552664,-13.6707664515,-6.4927162653,15.1342399833,73.05,-12.33,74.0832734158,129.53,55.6192335485,9.7472837347,56.4668812733,-13.6707664515,-6.4927162653,15.1342399833,69.29,16.24,71.1677012415,127.99,55.8692335485,-38.6827162653,67.9538357634,-13.6707664515,-6.4927162653,15.1342399833,69.54,-32.19,76.6290264847,129.64,52.4892335485,-11.2027162653,53.6714122251,-13.6707664515,-6.4927162653,15.1342399833,66.16,-4.71,66.3274430383,128.9,56.6892335485,23.3072837347,61.2935451366,-13.6707664515,-6.4927162653,15.1342399833,70.36,29.8,76.4105333053,129.64,44.9292335485,-26.4527162653,52.1381072257,-13.6707664515,-6.4927162653,15.1342399833,58.6,-19.96,61.9060707847,127.99
2022-03-15 20:00:00,57.3973334154,-20.1130924988,60.819325654400004,-13.3126665846,-6.2830924988,14.7208811876,70.71,-13.83,72.0497952808,129.53,53.4973334154,8.7469075012,54.2076846341,-13.3126665846,-6.2830924988,14.7208811876,66.81,15.03,68.4797561327,127.99,54.0073334154,-39.9930924988,67.2029724808,-13.3126665846,-6.2830924988,14.7208811876,67.32,-33.71,75.2884220847,129.64,50.4873334154,-12.2430924988,51.9505933492,-13.3126665846,-6.2830924988,14.7208811876,63.8,-5.96,64.0777777392,128.9,54.7673334154,22.1569075012,59.0795172581,-13.3126665846,-6.2830924988,14.7208811876,68.08,28.44,73.7815695143,129.64,37.4473334154,-27.2430924988,46.3086262895,-13.3126665846,-6.2830924988,14.7208811876,50.76,-20.96,54.9172031334,127.99
2022-03-15 20:30:00,54.316200052,-21.6342612988,58.4661513188,-11.943799948,-5.8642612988,13.3057851244,66.26,-15.77,68.1107957669,130.63,50.666200052,7.8357387012,51.2685344895,-11.943799948,-5.8642612988,13.3057851244,62.61,13.7,64.0913574517,129.05,51.146200052,-41.7242612988,66.0064221171,-11.943799948,-5.8642612988,13.3057851244,63.09,-35.86,72.5691924993,130.74,47.826200052,-13.3942612988,49.666403606,-11.943799948,-5.8642612988,13.3057851244,59.77,-7.53,60.2424584492,129.98,51.896200052,21.0957387012,56.0200479399,-11.943799948,-5.8642612988,13.3057851244,63.84,26.96,69.2992582933,130.74,42.296200052,-24.3442612988,48.8017581346,-11.943799948,-5.8642612988,13.3057851244,54.24,-18.48,57.3017277226,129.05
2022-03-15 21:00:00,51.5280167657,-22.9902900013,56.4241964599,-10.6419832343,-5.4902900013,11.9747689522,62.17,-17.5,64.5860580931,130.63,48.0480167657,7.2597099987,48.5933668763,-10.6419832343,-5.4902900013,11.9747689522,58.69,12.75,60.0589593649,129.05,48.5880167657,-43.1502900013,64.982635376,-10.6419832343,-5.4902900013,11.9747689522,59.23,-37.66,70.1888060876,130.74,45.3880167657,-14.0602900013,47.5159322842,-10.6419832343,-5.4902900013,11.9747689522,56.03,-8.57,56.6816178315,129.98,49.1980167657,19.8697099987,53.058931662,-10.6419832343,-5.4902900013,11.9747689522,59.84,25.36,64.99196258,130.74,43.3180167657,-31.2102900013,53.3903809546,-10.6419832343,-5.4902900013,11.9747689522,53.96,-25.72,59.7762494641,129.05
2022-03-15 21:30:00,49.1868500867,-23.7109144172,54.6036050454,-9.9831499133,-5.2309144172,11.270569987,59.17,-18.48,61.988703003,131.54,45.6768500867,5.9790855828,46.0665181911,-9.9831499133,-5.2309144172,11.270569987,55.66,11.21,56.7776338006,129.96,46.3668500867,-44.0409144172,63.9490963945,-9.9831499133,-5.2309144172,11.270569987,56.35,-38.81,68.4217699274,131.66,43.1468500867,-15.5309144172,45.8569512183,-9.9831499133,-5.2309144172,11.270569987,53.13,-10.3,54.1191916052,130.92,47.0168500867,19.4490855828,50.8807539457,-9.9831499133,-5.2309144172,11.270569987,57.0,24.68,62.1136249143,131.66,39.6168500867,-27.5509144172,48.2550276761,-9.9831499133,-5.2309144172,11.270569987,49.6,-22.32,54.3906462547,129.96
2022-03-15 22:00:00,45.833866734,-24.7102737853,52.0705384103,-8.876133266,-4.8602737853,10.1196839389,54.71,-19.85,58.1997130577,131.54,42.663866734,5.1197262147,42.9699560299,-8.876133266,-4.8602737853,10.1196839389,51.54,9.98,52.4973523142,129.96,43.253866734,-45.0302737853,62.4389505407,-8.876133266,-4.8602737853,10.1196839389,52.13,-40.17,65.8115932036,131.66,40.313866734,-16.3802737853,43.5146092747,-8.876133266,-4.8602737853,10.1196839389,49.19,-11.52,50.5209510995,130.92,43.763866734,18.4197262147,47.4822318909,-8.876133266,-4.8602737853,10.1196839389,52.64,23.28,57.5580402724,131.66,33.603866734,-28.4202737853,44.0105876069,-8.876133266,-4.8602737853,10.1196839389,42.48,-23.56,48.5759611331,129.96
2022-03-15 22:30:00,43.1627666942,-25.6916267424,50.2303107035,-7.5972333058,-4.4716267424,8.8155203831,50.76,-21.22,55.0169610211,131.54,40.1627666942,4.8183732576,40.4507669814,-7.5972333058,-4.4716267424,8.8155203831,47.76,9.29,48.6551302537,129.89,40.7527666942,-46.2016267424,61.6066417432,-7.5972333058,-4.4716267424,8.8155203831,48.35,-41.73,63.8679528402,131.66,37.9527666942,-16.8916267424,41.5420215415,-7.5972333058,-4.4716267424,8.8155203831,45.55,-12.42,47.2129103106,130.92,41.2027666942,17.7683732576,44.8707373628,-7.5972333058,-4.4716267424,8.8155203831,48.8,22.24,53.6288877379,131.66,34.5627666942,-29.9116267424,45.7087546968,-7.5972333058,-4.4716267424,8.8155203831,42.16,-25.44,49.2408285877,129.89
2022-03-15 23:00:00,40.6934666601,-25.9288163675,48.2520646919,-6.2965333399,-4.0788163675,7.50220468,46.99,-21.85,51.8216421971,132.11,37.9034666601,4.4411836325,38.1627684649,-6.2965333399,-4.0788163675,7.50220468,44.2,8.52,45.0136690351,130.47,38.4834666601,-46.6088163675,60.4430225035,-6.2965333399,-4.0788163675,7.50220468,44.78,-42.53,61.7579897665,132.25,35.8634666601,-17.4688163675,39.8917007178,-6.2965333399,-4.0788163675,7.50220468,42.16,-13.39,44.2352540402,131.48,38.9034666601,17.8011836325,42.7827284881,-6.2965333399,-4.0788163675,7.50220468,45.2,21.88,50.2172719291,132.25,33.4234666601,-32.5988163675,46.6884455957,-6.2965333399,-4.0788163675,7.50220468,39.72,-28.52,48.8985562159,130.47
2022-03-15 23:30:00,39.8807333239,-27.0303374753,48.1779206119,-5.4992666761,-3.7403374753,6.6507186381,45.38,-23.29,51.0075337573,132.6,36.2307333239,4.5096625247,36.510314888799996,-5.4992666761,-3.7403374753,6.6507186381,41.73,8.25,42.5376938726,130.99,37.7407333239,-48.0903374753,61.1313627389,-5.4992666761,-3.7403374753,6.6507186381,43.24,-44.35,61.9404560849,132.73,34.2707333239,-17.8103374753,38.6224194419,-5.4992666761,-3.7403374753,6.6507186381,39.77,-14.07,42.1855164719,132.03,38.1407333239,17.4996625247,41.9637191746,-5.4992666761,-3.7403374753,6.6507186381,43.64,21.24,48.5343919298,132.73,36.6607333239,-30.9803374753,47.9978195123,-5.4992666761,-3.7403374753,6.6507186381,42.16,-27.24,50.1944538769,130.99
2022-03-16 00:00:00,36.9725166581,-27.0122829614,45.7889770449,-4.2974833419,-3.5222829614,5.5565133253,41.27,-23.49,47.4867665776,134.04,34.6025166581,3.9077170386,34.8224699228,-4.2974833419,-3.5222829614,5.5565133253,38.9,7.43,39.6032183036,132.36,35.0325166581,-48.2322829614,59.6123338167,-4.2974833419,-3.5222829614,5.5565133253,39.33,-44.71,59.5468974843,134.18,32.7725166581,-18.5522829614,37.6593288733,-4.2974833419,-3.5222829614,5.5565133253,37.07,-15.03,40.0010724856,133.39,35.3025166581,17.6777170386,39.4812532994,-4.2974833419,-3.5222829614,5.5565133253,39.6,21.2,44.9177025236,134.18,31.0225166581,-34.2022829614,46.1756721616,-4.2974833419,-3.5222829614,5.5565133253,35.32,-30.68,46.7842366615,132.36
2022-03-16 00:30:00,41.7883666584,-26.2435960284,49.3456575646,-4.9416333416,-3.5735960284,6.0983873817,46.73,-22.67,51.9386349455,134.33,36.9883666584,5.1064039716,37.3391835687,-4.9416333416,-3.5735960284,6.0983873817,41.93,8.68,42.8190062939,132.71,39.5783666584,-47.6635960284,61.9537367211,-4.9416333416,-3.5735960284,6.0983873817,44.52,-44.09,62.6574696265,134.46,35.0283666584,-17.6135960284,39.2074640318,-4.9416333416,-3.5735960284,6.0983873817,39.97,-14.04,42.3641652815,133.76,40.0183666584,19.0264039716,44.311101522,-4.9416333416,-3.5735960284,6.0983873817,44.96,22.6,50.3205882319,134.46,37.2183666584,-32.8135960284,49.6179292296,-4.9416333416,-3.5735960284,6.0983873817,42.16,-29.24,51.3073406054,132.71
2022-03-16 01:00:00,38.428366654,-27.1855177146,47.0721970712,-6.331633346,-4.0355177146,7.5083276469,44.76,-23.15,50.3922623029,135.14,36.108366654,4.4644822854,36.383316843,-6.331633346,-4.0355177146,7.5083276469,42.44,8.5,43.2828326245,133.51,36.318366654,-48.3955177146,60.507436661,-6.331633346,-4.0355177146,7.5083276469,42.65,-44.36,61.5372415696,135.28,34.118366654,-17.9855177146,38.568663324,-6.331633346,-4.0355177146,7.5083276469,40.45,-13.95,42.7879071701,134.55,36.708366654,17.6444822854,40.7287605694,-6.331633346,-4.0355177146,7.5083276469,43.04,21.68,48.1919495352,135.28,36.668366654,-29.5155177146,47.0715933344,-6.331633346,-4.0355177146,7.5083276469,43.0,-25.48,49.9823008674,133.51
2022-03-16 01:30:00,37.2444499871,-27.5112022802,46.3035128878,-6.4455500129,-4.0912022802,7.6343337015,43.69,-23.42,49.5712870521,134.86,35.1244499871,4.3987977198,35.3988193062,-6.4455500129,-4.0912022802,7.6343337015,41.57,8.49,42.4281156782,133.13,35.1844499871,-48.8312022802,60.1866416826,-6.4455500129,-4.0912022802,7.6343337015,41.63,-44.74,61.1123923603,134.98,33.1744499871,-18.1912022802,37.8346927085,-6.4455500129,-4.0912022802,7.6343337015,39.62,-14.1,42.0541840962,134.19,35.5544499871,17.5087977198,39.6317664441,-6.4455500129,-4.0912022802,7.6343337015,42.0,21.6,47.22880477,134.98,34.7144499871,-32.5712022802,47.6022715413,-6.4455500129,-4.0912022802,7.6343337015,41.16,-28.48,50.0525324035,133.13
2022-03-16 02:00:00,35.6257499873,-28.1268707975,45.3906920306,-6.3542500127,-4.0368707975,7.5281351648,41.98,-24.09,48.4009142476,134.86,33.7057499873,3.5231292025,33.8893791856,-6.3542500127,-4.0368707975,7.5281351648,40.06,7.5600000000000005,40.7671092917,133.13,33.6457499873,-49.5968707975,59.9323459003,-6.3542500127,-4.0368707975,7.5281351648,40.0,-45.56,60.6276636528,134.98,31.8157499873,-19.2168707975,37.1689395935,-6.3542500127,-4.0368707975,7.5281351648,38.17,-15.18,41.0777470171,134.19,34.0057499873,17.1631292025,38.0915218417,-6.3542500127,-4.0368707975,7.5281351648,40.36,21.2,45.5891390575,134.98,32.4457499873,-35.7168707975,48.2537206007,-6.3542500127,-4.0368707975,7.5281351648,38.8,-31.68,50.0905420214,133.13
2022-03-16 02:30:00,35.3418333213,-28.2299612419,45.232465047,-6.0181666787,-3.9499612419,7.1986473719,41.36,-24.28,47.9600667222,135.34,33.2618333213,3.8700387581,33.4862174018,-6.0181666787,-3.9499612419,7.1986473719,39.28,7.82,40.0508526751,133.7,33.4018333213,-49.8199612419,59.9809220283,-6.0181666787,-3.9499612419,7.1986473719,39.42,-45.87,60.4813467112,135.5,31.4118333213,-19.0099612419,36.7162348154,-6.0181666787,-3.9499612419,7.1986473719,37.43,-15.06,40.3461088582,134.74,33.7018333213,17.3700387581,37.9147967906,-6.0181666787,-3.9499612419,7.1986473719,39.72,21.32,45.0801597158,135.5,30.8218333213,-34.9099612419,46.569204451,-6.0181666787,-3.9499612419,7.1986473719,36.84,-30.96,48.1217954777,133.7
2022-03-16 03:00:00,34.4414499882,-28.6628515228,44.8081748648,-5.8785500118,-3.8528515228,7.028642479,40.32,-24.81,47.3417205011,135.75,32.5114499882,3.8471484772,32.7382793033,-5.8785500118,-3.8528515228,7.028642479,38.39,7.7,39.1545923233,134.06,32.5414499882,-50.2928515228,59.9025615615,-5.8785500118,-3.8528515228,7.028642479,38.42,-46.44,60.2724646916,135.9,30.7014499882,-19.0728515228,36.1435014434,-5.8785500118,-3.8528515228,7.028642479,36.58,-15.22,39.620005048,135.11,32.8414499882,16.9471484772,36.9562806413,-5.8785500118,-3.8528515228,7.028642479,38.72,20.8,43.953138682,135.9,26.6414499882,-33.7328515228,42.9845568703,-5.8785500118,-3.8528515228,7.028642479,32.52,-29.88,44.1629346851,134.06
2022-03-16 03:30:00,33.6366166556,-28.5362782266,44.1105560503,-5.5133833444,-3.7362782266,6.6601179335000005,39.15,-24.8,46.3439586138,135.98,31.6866166556,3.9737217734,31.9348107841,-5.5133833444,-3.7362782266,6.6601179335000005,37.2,7.71,37.9905790953,134.23,31.8066166556,-50.3262782266,59.5348229461,-5.5133833444,-3.7362782266,6.6601179335000005,37.32,-46.59,59.694308774,136.11,29.9166166556,-19.1062782266,35.497236791,-5.5133833444,-3.7362782266,6.6601179335000005,35.43,-15.37,38.6202252712,135.29,32.0866166556,17.3837217734,36.4930781259,-5.5133833444,-3.7362782266,6.6601179335000005,37.6,21.12,43.1255655035,136.11,19.8466166556,-34.2162782266,39.5555544564,-5.5133833444,-3.7362782266,6.6601179335000005,25.36,-30.48,39.6504728849,134.23
2022-03-16 04:00:00,32.9397499899,-28.3530676087,43.4617483798,-5.0302500101,-3.5830676087,6.1759038733,37.97,-24.77,45.3351276606,136.26,30.8797499899,3.4269323913,31.0693228934,-5.0302500101,-3.5830676087,6.1759038733,35.91,7.01,36.5878149115,134.54,31.1497499899,-50.0630676087,58.9628498534,-5.0302500101,-3.5830676087,6.1759038733,36.18,-46.48,58.9014668748,136.41,29.1597499899,-19.5730676087,35.1197379702,-5.0302500101,-3.5830676087,6.1759038733,34.19,-15.99,37.7443532201,135.59,31.4097499899,17.3369323913,35.8767559733,-5.0302500101,-3.5830676087,6.1759038733,36.44,20.92,42.0180913417,136.41,26.7697499899,-34.8630676087,43.9551248163,-5.0302500101,-3.5830676087,6.1759038733,31.8,-31.28,44.6058112806,134.54
2022-03-16 04:30:00,33.076316657,-28.3307857793,43.5508455311,-5.023683343,-3.5707857793,6.1634329243,38.1,-24.76,45.4386135352,136.06,30.916316657,3.4992142207,31.1137129864,-5.023683343,-3.5707857793,6.1634329243,35.94,7.07,36.6287933189,134.39,31.286316657,-49.9307857793,58.9229749631,-5.023683343,-3.5707857793,6.1634329243,36.31,-46.36,58.8868890331,136.2,29.196316657,-19.3907857793,35.0489297907,-5.023683343,-3.5707857793,6.1634329243,34.22,-15.82,37.6998779839,135.45,31.536316657,17.1092142207,35.8784681883,-5.023683343,-3.5707857793,6.1634329243,36.56,20.68,42.0035236617,136.2,27.936316657,-35.4907857793,45.1667318233,-5.023683343,-3.5707857793,6.1634329243,32.96,-31.92,45.8829815945,134.39
2022-03-16 05:00:00,32.9456666647,-28.5198730392,43.5752235812,-4.9643333353,-3.5398730392,6.0971556153,37.91,-24.98,45.4000936122,135.75,30.7856666647,3.6001269608,30.9954542817,-4.9643333353,-3.5398730392,6.0971556153,35.75,7.14,36.4560296796,134.08,31.1656666647,-50.0298730392,58.9430825031,-4.9643333353,-3.5398730392,6.0971556153,36.13,-46.49,58.878663368,135.89,29.0756666647,-19.2098730392,34.8484377581,-4.9643333353,-3.5398730392,6.0971556153,34.04,-15.67,37.473597372,135.13,31.3556666647,16.8201269608,35.5822217261,-4.9643333353,-3.5398730392,6.0971556153,36.32,20.36,41.6373870458,135.89,26.3556666647,-34.6998730392,43.5741018757,-4.9643333353,-3.5398730392,6.0971556153,31.32,-31.16,44.1801765501,134.08
2022-03-16 05:30:00,34.3059833756,-27.7308819014,44.1123826878,-5.4240166244,-3.7108819014,6.5719556319,39.73,-24.02,46.4266442897,134.87,32.0659833756,3.6191180986,32.2695724431,-5.4240166244,-3.7108819014,6.5719556319,37.49,7.33,38.1998560207,133.21,32.4359833756,-49.0808819014,58.8304851736,-5.4240166244,-3.7108819014,6.5719556319,37.86,-45.37,59.0915941569,134.97,30.2859833756,-18.9908819014,35.7476486558,-5.4240166244,-3.7108819014,6.5719556319,35.71,-15.28,38.8417623184,134.22,32.6959833756,17.2091180986,36.9483568597,-5.4240166244,-3.7108819014,6.5719556319,38.12,20.92,43.4831093644,134.97,21.6559833756,-34.2308819014,40.5059858751,-5.4240166244,-3.7108819014,6.5719556319,27.08,-30.52,40.8019215234,133.21
2022-03-16 06:00:00,36.1171000035,-26.7855657337,44.9656696196,-6.2328999965,-3.9755657337,7.3928455462,42.35,-22.81,48.1021683503,134.87,33.6671000035,3.5844342663,33.8573742581,-6.2328999965,-3.9755657337,7.3928455462,39.9,7.5600000000000005,40.6098953458,133.21,34.1071000035,-47.9155657337,58.8149276139,-6.2328999965,-3.9755657337,7.3928455462,40.34,-43.94,59.6493017562,134.97,31.7971000035,-18.7855657337,36.9317349791,-6.2328999965,-3.9755657337,7.3928455462,38.03,-14.81,40.8119712829,134.22,34.4071000035,17.7044342663,38.6949030667,-6.2328999965,-3.9755657337,7.3928455462,40.64,21.68,46.061176711,134.97,33.0071000035,-34.8155657337,47.9749129025,-6.2328999965,-3.9755657337,7.3928455462,39.24,-30.84,49.9087487321,133.21
2022-03-16 06:30:00,39.4805666698,-25.8261743949,47.1773931925,-7.8394333302,-4.5161743949,9.0472396953,47.32,-21.31,51.8969989498,134.03,37.2305666698,5.2138256051,37.5938701385,-7.8394333302,-4.5161743949,9.0472396953,45.07,9.73,46.1083267968,132.43,37.2405666698,-46.8561743949,59.852826874,-7.8394333302,-4.5161743949,9.0472396953,45.08,-42.34,61.8456304034,134.16,35.1305666698,-17.0461743949,39.0477755581,-7.8394333302,-4.5161743949,9.0472396953,42.97,-12.53,44.7596000876,133.43,37.6405666698,18.5638256051,41.9693683574,-7.8394333302,-4.5161743949,9.0472396953,45.48,23.08,51.0011450852,134.16,30.8005666698,-32.1161743949,44.4985793587,-7.8394333302,-4.5161743949,9.0472396953,38.64,-27.6,47.4848354741,132.43
2022-03-16 07:00:00,42.6332666475,-24.6792330361,49.26114055,-9.7967333525,-5.1192330361,11.0536207307,52.43,-19.56,55.9597936022,133.72,40.4532666475,6.2107669639,40.9272575276,-9.7967333525,-5.1192330361,11.0536207307,50.25,11.33,51.5114686259,132.02,40.1332666475,-45.4792330361,60.6550882396,-9.7967333525,-5.1192330361,11.0536207307,49.93,-40.36,64.2022935727,133.83,38.1432666475,-15.7792330361,41.2782386464,-9.7967333525,-5.1192330361,11.0536207307,47.94,-10.66,49.1108867768,133.0,40.6032666475,19.2407669639,44.9314185821,-9.7967333525,-5.1192330361,11.0536207307,50.4,24.36,55.978295794,133.83,28.2432666475,-31.3192330361,42.1731723835,-9.7967333525,-5.1192330361,11.0536207307,38.04,-26.2,46.189626541,132.02
2022-03-16 07:30:00,46.7915333101,-22.4558705255,51.9009991288,-11.6384666899,-5.6758705255,12.9487224511,58.43,-16.78,60.7917206534,132.88,44.4215333101,7.7541294745,45.0932272689,-11.6384666899,-5.6758705255,12.9487224511,56.06,13.43,57.6462357834,131.17,43.9915333101,-42.9758705255,61.4994345534,-11.6384666899,-5.6758705255,12.9487224511,55.63,-37.3,66.9775104046,132.99,41.8515333101,-13.9158705255,44.1044475409,-11.6384666899,-5.6758705255,12.9487224511,53.49,-8.24,54.1209543523,132.11,44.5615333101,20.8441294745,49.1956094026,-11.6384666899,-5.6758705255,12.9487224511,56.2,26.52,62.1429835138,132.99,36.3215333101,-29.0358705255,46.5009199819,-11.6384666899,-5.6758705255,12.9487224511,47.96,-23.36,53.3465200365,131.17
2022-03-16 08:00:00,49.5541666446,-20.8428041326,53.759072871,-12.2358333554,-5.8628041326,13.567906625500001,61.79,-14.98,63.579906417,131.81,46.9641666446,9.1571958674,47.8485860269,-12.2358333554,-5.8628041326,13.567906625500001,59.2,15.02,61.0756940198,130.17,46.5941666446,-41.0328041326,62.0862897932,-12.2358333554,-5.8628041326,13.567906625500001,58.83,-35.17,68.54121242,131.97,44.2641666446,-12.1628041326,45.904795535,-12.2358333554,-5.8628041326,13.567906625500001,56.5,-6.3,56.8501539136,131.1,47.1641666446,21.7371958674,51.9323049696,-12.2358333554,-5.8628041326,13.567906625500001,59.4,27.6,65.4990076261,131.97,40.4841666446,-25.5428041326,47.868597137,-12.2358333554,-5.8628041326,13.567906625500001,52.72,-19.68,56.2734466689,130.17
2022-03-16 08:30:00,52.1091333359,-19.5647737541,55.660957134,-12.2808666641,-6.0047737541,13.6702960413,64.39,-13.56,65.8023229073,130.3,49.3991333359,10.6052262459,50.5246988914,-12.2808666641,-6.0047737541,13.6702960413,61.68,16.61,63.8773394875,128.61,48.9991333359,-39.6347737541,63.0224591571,-12.2808666641,-6.0047737541,13.6702960413,61.28,-33.63,69.901468511,130.45,46.5691333359,-10.564773754099999,47.75247244,-12.2808666641,-6.0047737541,13.6702960413,58.85,-4.5600000000000005,59.0264017199,129.51,49.5991333359,22.7552262459,54.5699033276,-12.2808666641,-6.0047737541,13.6702960413,61.88,28.76,68.2368815231,130.45,43.8391333359,-27.0047737541,51.4890999839,-12.2808666641,-6.0047737541,13.6702960413,56.12,-21.0,59.9204005327,128.61
2022-03-16 09:00:00,53.5886166426,-18.7141973153,56.7623203791,-12.8313833574,-6.0741973153,14.1964880125,66.42,-12.64,67.6120255576,130.3,50.7086166426,11.0058026847,51.8892232987,-12.8313833574,-6.0741973153,14.1964880125,63.54,17.08,65.795577359,128.61,50.3886166426,-38.7241973153,63.5497926422,-12.8313833574,-6.0741973153,14.1964880125,63.22,-32.65,71.1532915612,130.45,47.8186166426,-10.0841973153,48.8703502454,-12.8313833574,-6.0741973153,14.1964880125,60.65,-4.01,60.7824201558,129.51,51.0086166426,23.4058026847,56.1222823049,-12.8313833574,-6.0741973153,14.1964880125,63.84,29.48,70.3179635655,130.45,43.3686166426,-21.7141973153,48.5009615837,-12.8313833574,-6.0741973153,14.1964880125,56.2,-15.64,58.3356631916,128.61
2022-03-16 09:30:00,54.6741499843,-18.1679283916,57.6136815222,-12.2658500157,-6.3579283916,13.8157276334,66.94,-11.81,67.9738162824,129.73,53.2241499843,11.2620716084,54.4026138936,-12.2658500157,-6.3579283916,13.8157276334,65.49,17.62,67.8189096049,128.08,51.4441499843,-38.1379283916,64.0390673699,-12.2658500157,-6.3579283916,13.8157276334,63.71,-31.78,71.1964360063,129.87,50.2341499843,-9.7679283916,51.175015874,-12.2658500157,-6.3579283916,13.8157276334,62.5,-3.41,62.5929556739,129.0,52.0541499843,23.8820716084,57.2711783962,-12.2658500157,-6.3579283916,13.8157276334,64.32,30.24,71.0740458958,129.87,45.8141499843,-16.6779283916,48.755406205,-12.2658500157,-6.3579283916,13.8157276334,58.08,-10.32,58.9897347002,128.08
2022-03-16 10:00:00,54.9255166466,-18.1263510938,57.8392339409,-10.8444833534,-6.2463510938,12.5147801095,65.77,-11.88,66.8343272578,129.73,54.2555166466,11.6236489062,55.4866677724,-10.8444833534,-6.2463510938,12.5147801095,65.1,17.87,67.5081246962,128.08,51.7455166466,-38.1063510938,64.2626834695,-10.8444833534,-6.2463510938,12.5147801095,62.59,-31.86,70.2322411717,129.87,51.2955166466,-9.4063510938,52.1508338278,-10.8444833534,-6.2463510938,12.5147801095,62.14,-3.16,62.2202957241,129.0,52.3555166466,23.8336489062,57.5251505301,-10.8444833534,-6.2463510938,12.5147801095,63.2,30.08,69.99318824,129.87,46.7155166466,-19.1263510938,50.4792710102,-10.8444833534,-6.2463510938,12.5147801095,57.56,-12.88,58.9834553074,128.08
2022-03-16 10:30:00,55.7034333123,-18.0250300236,58.5471962619,-11.5165666877,-6.2050300236,13.0818082032,67.22,-11.82,68.2513062146,129.5,54.0634333123,12.0749699764,55.3954846666,-11.5165666877,-6.2050300236,13.0818082032,65.58,18.28,68.0800616921,127.76,52.4734333123,-37.9350300236,64.7497313236,-11.5165666877,-6.2050300236,13.0818082032,63.99,-31.73,71.4248766187,129.65,51.0734333123,-8.9050300236,51.8439499848,-11.5165666877,-6.2050300236,13.0818082032,62.59,-2.7,62.6482090726,128.72,53.0834333123,23.8749699764,58.2053698862,-11.5165666877,-6.2050300236,13.0818082032,64.6,30.08,71.2598512488,129.65,44.7234333123,-26.3650300236,51.9162816021,-11.5165666877,-6.2050300236,13.0818082032,56.24,-20.16,59.7441478306,127.76
2022-03-16 11:00:00,56.9443166495,-16.9937249598,59.4259361448,-12.7956833505,-6.1437249598,14.1941843298,69.74,-10.85,70.5789635798,129.5,53.7743166495,12.4562750402,55.1981514092,-12.7956833505,-6.1437249598,14.1941843298,66.57,18.6,69.1196419262,127.76,53.5743166495,-36.9437249598,65.077232719,-12.7956833505,-6.1437249598,14.1941843298,66.37,-30.8,73.1684146336,129.65,50.7443166495,-8.5537249598,51.4601970741,-12.7956833505,-6.1437249598,14.1941843298,63.54,-2.41,63.5856878551,128.72,54.2443166495,24.9762750402,59.7181731439,-12.7956833505,-6.1437249598,14.1941843298,67.04,31.12,73.9108652364,129.65,35.9243166495,-26.1437249598,44.430292386,-12.7956833505,-6.1437249598,14.1941843298,48.72,-20.0,52.6653434433,127.76
2022-03-16 11:30:00,57.7994333212,-16.4348458666,60.0905870408,-13.0605666788,-6.1748458666,14.4466993963,70.86,-10.26,71.5989329529,129.58,54.4394333212,12.3051541334,55.8128006696,-13.0605666788,-6.1748458666,14.4466993963,67.5,18.48,69.9840010288,127.92,54.3594333212,-36.3148458666,65.3736645853,-13.0605666788,-6.1748458666,14.4466993963,67.42,-30.14,73.8503622198,129.73,51.3594333212,-8.6348458666,52.0802453356,-13.0605666788,-6.1748458666,14.4466993963,64.42,-2.46,64.4669527743,128.87,55.0994333212,25.3851541334,60.6659179663,-13.0605666788,-6.1748458666,14.4466993963,68.16,31.56,75.1120443072,129.73,35.0994333212,-25.8948458666,43.6178089996,-13.0605666788,-6.1748458666,14.4466993963,48.16,-19.72,52.0409838493,127.92
2022-03-16 12:00:00,58.3278999904,-16.3503703266,60.5762208058,-12.9721000096,-6.3003703266,14.4211665586,71.3,-10.05,72.0048088672,129.31,55.1178999904,12.4796296734,56.5130432391,-12.9721000096,-6.3003703266,14.4211665586,68.09,18.78,70.6324040367,127.72,54.8778999904,-36.2103703266,65.7478123328,-12.9721000096,-6.3003703266,14.4211665586,67.85,-29.91,74.150054619,129.46,52.0178999904,-8.4403703266,52.6982141127,-12.9721000096,-6.3003703266,14.4211665586,64.99,-2.14,65.0252235675,128.66,55.5878999904,25.3796296734,61.1076118639,-12.9721000096,-6.3003703266,14.4211665586,68.56,31.68,75.5254659039,129.46,39.2678999904,-20.2603703266,44.1865429224,-12.9721000096,-6.3003703266,14.4211665586,52.24,-13.96,54.0730912747,127.72
2022-03-16 12:30:00,59.2293666776,-16.4723959703,61.4772942315,-13.3206333224,-6.3723959703,14.7664045222,72.55,-10.1,73.2496587023,128.7,55.8793666776,13.3076040297,57.442109513,-13.3206333224,-6.3723959703,14.7664045222,69.2,19.68,71.9440226843,126.97,55.7293666776,-36.1623959703,66.4340364015,-13.3206333224,-6.3723959703,14.7664045222,69.05,-29.79,75.2020385362,128.85,52.7293666776,-7.4423959703,53.251998723,-13.3206333224,-6.3723959703,14.7664045222,66.05,-1.07,66.0586663504,127.9,56.4393666776,25.0276040297,61.7396394097,-13.3206333224,-6.3723959703,14.7664045222,69.76,31.4,76.501095417,128.85,44.9593666776,-21.2923959703,49.746464982,-13.3206333224,-6.3723959703,14.7664045222,58.28,-14.92,60.1594946787,126.97
