Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-16 13:00:00,59.1758667765,-24.5269356196,64.0574256401,-13.4141332235,-6.4269356196,14.8742889442,72.59,-18.1,74.812553091,128.7,56.0858667765,-0.0169356196,56.0858693334,-13.4141332235,-6.4269356196,14.8742889442,69.5,6.41,69.7949718819,126.97,56.4558667765,-28.8469356196,63.398821662,-13.4141332235,-6.4269356196,14.8742889442,69.87,-22.42,73.3789704207,128.85,53.8058667765,-3.9269356196,53.9489770332,-13.4141332235,-6.4269356196,14.8742889442,67.22,2.5,67.2664730754,127.9,56.6258667765,17.8930643804,59.3856088721,-13.4141332235,-6.4269356196,14.8742889442,70.04,24.32,74.1421877206,128.85,49.1058667765,-2.2269356196,49.1563362561,-13.4141332235,-6.4269356196,14.8742889442,62.52,4.2,62.6609160482,126.97
2022-03-16 13:30:00,59.0955668851,-25.881427166,64.5146053047,-13.0444331149,-6.281427166,14.4780372471,72.14,-19.6,74.7551978126,129.89,55.8155668851,-4.501427166,55.9967887761,-13.0444331149,-6.281427166,14.4780372471,68.86,1.78,68.8830022575,128.78,56.6155668851,-26.211427166,62.3887916841,-13.0444331149,-6.281427166,14.4780372471,69.66,-19.93,72.454954972,130.02,53.7955668851,-3.891427166,53.9361309502,-13.0444331149,-6.281427166,14.4780372471,66.84,2.39,66.8827160035,129.7,56.6355668851,16.678572834,59.0403440723,-13.0444331149,-6.281427166,14.4780372471,69.68,22.96,73.3652778908,130.02,48.4355668851,0.718572834,48.4408968373,-13.0444331149,-6.281427166,14.4780372471,61.48,7.0,61.8772203642,128.78
2022-03-16 14:00:00,59.3365001664,-26.2114431723,64.8680198956,-12.8834998336,-6.2614431723,14.3244629415,72.22,-19.95,74.9248350015,130.09,55.4865001664,-4.8014431723,55.6938556508,-12.8834998336,-6.2614431723,14.3244629415,68.37,1.46,68.3855869318,129.28,56.8465001664,-26.5214431723,62.7288731695,-12.8834998336,-6.2614431723,14.3244629415,69.73,-20.26,72.6136385261,130.21,53.4765001664,-4.1914431723,53.6405095606,-12.8834998336,-6.2614431723,14.3244629415,66.36,2.07,66.3922774124,130.2,56.8365001664,16.5385568277,59.193847764,-12.8834998336,-6.2614431723,14.3244629415,69.72,22.8,73.3533802902,130.21,44.1565001664,-0.2614431723,44.1572741401,-12.8834998336,-6.2614431723,14.3244629415,57.04,6.0,57.3546998946,129.28
2022-03-16 14:30:00,57.8956001033,-27.7510190875,64.2029560979,-15.5043998967,-7.0510190875,17.032418687,73.4,-20.7,76.2630316733,130.37,54.7756001033,-6.0510190875,55.1088123504,-15.5043998967,-7.0510190875,17.032418687,70.28,1.0,70.2871140395,129.58,55.3556001033,-28.0310190875,62.0482110449,-15.5043998967,-7.0510190875,17.032418687,70.86,-20.98,73.9006089285,130.49,52.7156001033,-5.4110190875,52.9925808186,-15.5043998967,-7.0510190875,17.032418687,68.22,1.6400000000000001,68.239709847,130.46,55.3756001033,15.0289809125,57.3788057915,-15.5043998967,-7.0510190875,17.032418687,70.88,22.08,74.2394827568,130.49,46.6556001033,0.6289809125,46.6598396695,-15.5043998967,-7.0510190875,17.032418687,62.16,7.68,62.6326432462,129.58
2022-03-16 15:00:00,57.4886666716,-27.5522839258,63.750099178,-13.7313333284,-6.5122839258,15.1973470351,71.22,-21.04,74.2628440069,130.47,54.0886666716,-5.6022839258,54.378023571,-13.7313333284,-6.5122839258,15.1973470351,67.82,0.91,67.8261048565,129.65,55.0386666716,-27.8522839258,61.6847189251,-13.7313333284,-6.5122839258,15.1973470351,68.77,-21.34,72.0049199708,130.6,52.0986666716,-4.9822839258,52.3363565991,-13.7313333284,-6.5122839258,15.1973470351,65.83,1.53,65.8477774872,130.53,55.0686666716,15.4477160742,57.1943177326,-13.7313333284,-6.5122839258,15.1973470351,68.8,21.96,72.2196759893,130.6,40.1086666716,1.2077160742,40.1268453817,-13.7313333284,-6.5122839258,15.1973470351,53.84,7.72,54.3906609631,129.65
2022-03-16 15:30:00,59.4344833688,-26.8016593002,65.1980579048,-12.6355166312,-6.1216593002,14.040334509,72.07,-20.68,74.9783121976,130.74,54.6744833688,-5.3216593002,54.9328607425,-12.6355166312,-6.1216593002,14.040334509,67.31,0.8,67.3147539548,129.89,56.9544833688,-27.0916593002,63.0695741181,-12.6355166312,-6.1216593002,14.040334509,69.59,-20.97,72.6808709359,130.85,52.6944833688,-4.6816593002,52.9020463811,-12.6355166312,-6.1216593002,14.040334509,65.33,1.44,65.3458682703,130.78,56.9644833688,16.2783406998,59.2447191015,-12.6355166312,-6.1216593002,14.040334509,69.6,22.4,73.1157985664,130.85,37.5644833688,0.5183406998,37.5680594102,-12.6355166312,-6.1216593002,14.040334509,50.2,6.64,50.6372353116,129.89
2022-03-16 16:00:00,57.3071333505,-27.6127802069,63.6126808397,-12.7828666495,-6.1527802069,14.1865564551,70.09,-21.46,73.3017032544,130.82,54.3171333505,-5.6327802069,54.6084168263,-12.7828666495,-6.1527802069,14.1865564551,67.1,0.52,67.1020148729,130.05,54.8971333505,-27.9227802069,61.5903962042,-12.7828666495,-6.1527802069,14.1865564551,67.68,-21.77,71.0951144594,130.95,52.3571333505,-4.9927802069,52.5946505538,-12.7828666495,-6.1527802069,14.1865564551,65.14,1.16,65.1503277045,130.94,54.9371333505,15.6072197931,57.1110666197,-12.7828666495,-6.1527802069,14.1865564551,67.72,21.76,71.1301342611,130.95,36.6571333505,0.3672197931,36.6589726514,-12.7828666495,-6.1527802069,14.1865564551,49.44,6.52,49.868065934,130.05
2022-03-16 16:30:00,58.6716000301,-27.1938851492,64.6673336361,-13.1383999699,-6.3338851492,14.5854603922,71.81,-20.86,74.7784440865,130.79,55.6316000301,-5.5138851492,55.9041845602,-13.1383999699,-6.3338851492,14.5854603922,68.77,0.8200000000000001,68.7748885859,130.0,56.2116000301,-27.4938851492,62.5752163284,-13.1383999699,-6.3338851492,14.5854603922,69.35,-21.16,72.5063314477,130.93,53.6216000301,-4.8638851492,53.841743736,-13.1383999699,-6.3338851492,14.5854603922,66.76,1.47,66.7761821311,130.91,56.2216000301,15.8261148508,58.4066282301,-13.1383999699,-6.3338851492,14.5854603922,69.36,22.16,72.8139766803,130.93,44.6216000301,1.1461148508,44.6363166995,-13.1383999699,-6.3338851492,14.5854603922,57.76,7.48,58.2423213823,130.0
2022-03-16 17:00:00,60.2312333719,-26.836551383,65.939380977,-14.2787666281,-6.646551383,15.7499149746,74.51,-20.19,77.1969960555,130.79,57.1112333719,-5.486551383,57.374168607,-14.2787666281,-6.646551383,15.7499149746,71.39,1.16,71.3994236671,130.0,57.6512333719,-27.136551383,63.7185775913,-14.2787666281,-6.646551383,15.7499149746,71.93,-20.49,74.7914767871,130.93,55.0012333719,-4.826551383,55.2126006513,-14.2787666281,-6.646551383,15.7499149746,69.28,1.82,69.3039017661,130.91,57.7212333719,16.193448617,59.9497169308,-14.2787666281,-6.646551383,15.7499149746,72.0,22.84,75.5358563862,130.93,48.7212333719,0.353448617,48.7225154031,-14.2787666281,-6.646551383,15.7499149746,63.0,7.0,63.387695967,130.0
2022-03-16 17:30:00,60.2092334857,-27.0668796812,66.0133908583,-14.3207665143,-6.7568796812,15.8347648098,74.53,-20.31,77.2477637217,130.66,57.2592334857,-5.7268796812,57.5449126357,-14.3207665143,-6.7568796812,15.8347648098,71.58,1.03,71.587410206,129.89,57.6192334857,-27.3368796812,63.7752385976,-14.3207665143,-6.7568796812,15.8347648098,71.94,-20.58,74.8257976904,130.79,55.1592334857,-5.0668796812,55.39146422,-14.3207665143,-6.7568796812,15.8347648098,69.48,1.69,69.5005503575,130.79,57.6792334857,15.8031203188,59.8049545382,-14.3207665143,-6.7568796812,15.8347648098,72.0,22.56,75.4516639976,130.79,49.8392334857,0.8831203188000001,49.8470570439,-14.3207665143,-6.7568796812,15.8347648098,64.16,7.64,64.613274178,129.89
2022-03-16 18:00:00,60.6394169858,-27.2136450957,66.465941442,-14.4505830142,-6.7636450957,15.9551322285,75.09,-20.45,77.8248713459,130.36,57.2894169858,-5.9136450957,57.5938234266,-14.4505830142,-6.7636450957,15.9551322285,71.74,0.85,71.7450353683,129.58,58.0394169858,-27.4936450957,64.2220713205,-14.4505830142,-6.7636450957,15.9551322285,72.49,-20.73,75.3958420604,130.47,55.1694169858,-5.2436450957,55.4180510704,-14.4505830142,-6.7636450957,15.9551322285,69.62,1.52,69.6365909562,130.46,58.1094169858,15.7963549043,60.2181797358,-14.4505830142,-6.7636450957,15.9551322285,72.56,22.56,75.9862303316,130.47,50.3094169858,0.5563549043,50.3124931626,-14.4505830142,-6.7636450957,15.9551322285,64.76,7.32,65.1723867907,129.58
2022-03-16 18:30:00,59.8948835876,-27.65257225,65.9701586478,-14.3251164124,-6.80257225,15.8582454718,74.22,-20.85,77.0930016279,130.71,56.8448835876,-6.41257225,57.2054356941,-14.3251164124,-6.80257225,15.8582454718,71.17,0.39,71.1710685602,129.95,57.3248835876,-27.91257225,63.7593441618,-14.3251164124,-6.80257225,15.8582454718,71.65,-21.11,74.6950774817,130.83,54.7648835876,-5.71257225,55.0620191791,-14.3251164124,-6.80257225,15.8582454718,69.09,1.09,69.0985976703,130.83,57.3948835876,15.23742775,59.3830941133,-14.3251164124,-6.80257225,15.8582454718,71.72,22.04,75.0301272823,130.83,46.6348835876,-0.56257225,46.6382767131,-14.3251164124,-6.80257225,15.8582454718,60.96,6.24,61.2785378416,129.95
2022-03-16 19:00:00,61.319716953,-26.8322120229,66.9333645444,-15.070283047,-6.9922120229,16.6133819582,76.39,-19.84,78.9243796301,130.3,58.009716953,-6.2422120229,58.3446010519,-15.070283047,-6.9922120229,16.6133819582,73.08,0.75,73.0838484208,129.53,58.669716953,-27.1122120229,64.6313215718,-15.070283047,-6.9922120229,16.6133819582,73.74,-20.12,76.4356068858,130.41,55.859716953,-5.5422120229,56.1339833984,-15.070283047,-6.9922120229,16.6133819582,70.93,1.45,70.9448194021,130.41,58.729716953,15.9677879771,60.8617277627,-15.070283047,-6.9922120229,16.6133819582,73.8,22.96,77.2890781417,130.41,47.649716953,0.4877879771,47.6522136192,-15.070283047,-6.9922120229,16.6133819582,62.72,7.48,63.1644583607,129.53
2022-03-16 19:30:00,60.8731503312,-27.2377604086,66.6890997339,-14.2368496688,-6.8277604086,15.7894331972,75.11,-20.41,77.8336700921,130.27,57.1831503312,-6.7877604086000005,57.5846018755,-14.2368496688,-6.8277604086,15.7894331972,71.42,0.04,71.4200112013,129.59,58.2831503312,-27.5077604086,64.4484483539,-14.2368496688,-6.8277604086,15.7894331972,72.52,-20.68,75.4109594157,130.39,55.0931503312,-6.0977604086,55.4295759989,-14.2368496688,-6.8277604086,15.7894331972,69.33,0.73,69.3338431071,130.48,58.3231503312,15.5322395914,60.3559469421,-14.2368496688,-6.8277604086,15.7894331972,72.56,22.36,75.9270913443,130.39,50.2431503312,-1.7877604086,50.2749464692,-14.2368496688,-6.8277604086,15.7894331972,64.48,5.04,64.6766727654,129.59
2022-03-16 20:00:00,58.7056001987,-28.6049740852,65.3038439688,-13.5243998013,-6.5349740852,15.0204952075,72.23,-22.07,75.5265370582,130.27,55.0756001987,-7.8549740852,55.6329250995,-13.5243998013,-6.5349740852,15.0204952075,68.6,-1.32,68.6126985331,129.59,56.2156001987,-28.8449740852,63.1840663117,-13.5243998013,-6.5349740852,15.0204952075,69.74,-22.31,73.2216067838,130.39,53.0756001987,-7.1649740852,53.557036793500004,-13.5243998013,-6.5349740852,15.0204952075,66.6,-0.63,66.6029796631,130.48,56.2756001987,14.3450259148,58.0751491279,-13.5243998013,-6.5349740852,15.0204952075,69.8,20.88,72.8561212253,130.39,44.2356001987,-5.4549740852,44.5706749692,-13.5243998013,-6.5349740852,15.0204952075,57.76,1.08,57.7700960705,129.59
2022-03-16 20:30:00,55.6301500714,-30.3834767773,63.3866646704,-12.6498499286,-6.1934767773,14.0846674724,68.28,-24.19,72.4383496499,130.63,52.2701500714,-9.1134767773,53.058684939,-12.6498499286,-6.1934767773,14.0846674724,64.92,-2.92,64.9856353358,129.92,53.3301500714,-30.5934767773,61.4822391261,-12.6498499286,-6.1934767773,14.0846674724,65.98,-24.4,70.3471420884,130.73,50.4101500714,-8.3934767773,51.1041454545,-12.6498499286,-6.1934767773,14.0846674724,63.06,-2.2,63.0983644796,130.82,53.3501500714,12.7265232227,54.8470865769,-12.6498499286,-6.1934767773,14.0846674724,66.0,18.92,68.6583308856,130.73,36.1901500714,-6.6334767773,36.7930696782,-12.6498499286,-6.1934767773,14.0846674724,48.84,-0.44,48.8419819418,129.92
2022-03-16 21:00:00,52.5099500956,-32.455446231,61.7304693737,-11.5200499044,-5.815446231,12.9046877012,64.03,-26.64,69.3507786546,130.94,49.3999500956,-9.555446231,50.315620061,-11.5200499044,-5.815446231,12.9046877012,60.92,-3.74,61.0346950513,130.2,50.3599500956,-32.645446231,60.0154124643,-11.5200499044,-5.815446231,12.9046877012,61.88,-26.83,67.4461511133,131.05,47.6799500956,-8.865446231,48.4971522669,-11.5200499044,-5.815446231,12.9046877012,59.2,-3.05,59.2785163445,131.11,50.3999500956,11.264553769,51.6434423839,-11.5200499044,-5.815446231,12.9046877012,61.92,17.08,64.2324902211,131.05,37.7599500956,-8.495446231,38.7038297574,-11.5200499044,-5.815446231,12.9046877012,49.28,-2.68,49.352819575,130.2
2022-03-16 21:30:00,49.6249334421,-33.3391290786,59.7840409043,-10.1750665579,-5.5091290786,11.5707598136,59.8,-27.83,65.9586908603,132.0,47.0249334421,-10.7891290786,48.246758145,-10.1750665579,-5.5091290786,11.5707598136,57.2,-5.28,57.4431753997,131.1,47.6749334421,-33.5291290786,58.2846615798,-10.1750665579,-5.5091290786,11.5707598136,57.85,-28.02,64.2786348642,132.11,45.4149334421,-10.0891290786,46.5221098523,-10.1750665579,-5.5091290786,11.5707598136,55.59,-4.58,55.7783515353,132.05,47.6649334421,10.2508709214,48.7547560212,-10.1750665579,-5.5091290786,11.5707598136,57.84,15.76,59.9486713781,132.11,37.9049334421,-11.6291290786,39.6487152676,-10.1750665579,-5.5091290786,11.5707598136,48.08,-6.12,48.4679357926,131.1
2022-03-16 22:00:00,47.0826834894,-34.162035282,58.1706432763,-9.2773165106,-5.132035282,10.6021878768,56.36,-29.03,63.3970858952,131.84,44.3226834894,-12.002035282,45.9189407828,-9.2773165106,-5.132035282,10.6021878768,53.6,-6.87,54.0384761073,130.98,45.2626834894,-34.332035282,56.8102029856,-9.2773165106,-5.132035282,10.6021878768,54.54,-29.2,61.8647848133,131.95,42.8426834894,-11.302035282,44.3083686237,-9.2773165106,-5.132035282,10.6021878768,52.12,-6.17,52.4839337321,131.93,45.2426834894,9.467964718,46.2227515973,-9.2773165106,-5.132035282,10.6021878768,54.52,14.6,56.4410347177,131.95,37.4826834894,-13.612035282,39.8778016707,-9.2773165106,-5.132035282,10.6021878768,46.76,-8.48,47.5227103604,130.98
2022-03-16 22:30:00,44.1277334592,-35.0730839925,56.3682364545,-7.9822665408,-4.7330839925,9.2800141814,52.11,-30.34,60.2989858953,132.04,41.6077334592,-12.9230839925,43.568447109,-7.9822665408,-4.7330839925,9.2800141814,49.59,-8.19,50.2617568336,131.21,42.4877334592,-35.2530839925,55.2085810856,-7.9822665408,-4.7330839925,9.2800141814,50.47,-30.52,58.9804315006,132.14,40.2477334592,-12.2130839925,42.0599508941,-7.9822665408,-4.7330839925,9.2800141814,48.23,-7.48,48.8065907435,132.17,42.3777334592,8.5469160075,43.2310312898,-7.9822665408,-4.7330839925,9.2800141814,50.36,13.28,52.0815514362,132.14,30.2177334592,-14.6930839925,33.6005674449,-7.9822665408,-4.7330839925,9.2800141814,38.2,-9.96,39.4771022239,131.21
2022-03-16 23:00:00,41.639683528,-36.0184961983,55.0562922171,-6.770316472,-4.3484961983,8.0465274695,48.41,-31.67,57.8490881518,132.15,38.959683528,-13.7084961983,41.3010872571,-6.770316472,-4.3484961983,8.0465274695,45.73,-9.36,46.6780730108,131.33,40.139683528,-36.2084961983,54.0578337586,-6.770316472,-4.3484961983,8.0465274695,46.91,-31.86,56.706328571,132.26,37.619683528,-15.5384961983,40.7024010698,-6.770316472,-4.3484961983,8.0465274695,44.39,-11.19,45.7786871808,132.3,40.069683528,8.4115038017,40.9430450045,-6.770316472,-4.3484961983,8.0465274695,46.84,12.76,48.5469175129,132.26,34.389683528,-10.5084961983,35.959405244,-6.770316472,-4.3484961983,8.0465274695,41.16,-6.16,41.618399777,131.33
2022-03-16 23:30:00,40.3991668196,-30.2368147333,50.4614471149,-5.6708331804,-3.9768147333,6.926283591,46.07,-26.26,53.0286007735,133.51,36.3691668196,-13.9368147333,38.948056435,-5.6708331804,-3.9768147333,6.926283591,42.04,-9.96,43.2037405788,132.35,38.9491668196,-30.6768147333,49.5792754901,-5.6708331804,-3.9768147333,6.926283591,44.62,-26.7,51.9984076679,133.63,34.4491668196,-34.3868147333,48.674409314,-5.6708331804,-3.9768147333,6.926283591,40.12,-30.41,50.3426509036,133.34,38.6891668196,14.3031852667,41.2484270969,-5.6708331804,-3.9768147333,6.926283591,44.36,18.28,47.9788286643,133.63,37.5691668196,-15.2968147333,40.5639598228,-5.6708331804,-3.9768147333,6.926283591,43.24,-11.32,44.6972034919,132.35
2022-03-17 00:00:00,39.5015168235,-26.270617712499998,47.4395951327,-5.3084831765,-3.7806177125,6.517136175,44.81,-22.49,50.1371738334,134.05,34.2315168235,-26.1506177125,43.07727418,-5.3084831765,-3.7806177125,6.517136175,39.54,-22.37,45.4293792606,131.68,38.0615168235,-26.8406177125,46.5735742894,-5.3084831765,-3.7806177125,6.517136175,43.37,-23.06,49.1194513406,134.14,33.1015168235,-20.0106177125,38.6799074101,-5.3084831765,-3.7806177125,6.517136175,38.41,-16.23,41.698213391,132.66,37.6515168235,17.6593822875,41.5871434687,-5.3084831765,-3.7806177125,6.517136175,42.96,21.44,48.0128649426,134.14,40.3715168235,-23.3006177125,46.6130685153,-5.3084831765,-3.7806177125,6.517136175,45.68,-19.52,49.6758774457,131.68
2022-03-17 00:30:00,40.8406335152,-31.7487762677,51.7295093773,-5.7793664848,-3.8687762677,6.9547470677,46.62,-27.88,54.3205191433,133.34,36.6906335152,-17.5587762677,40.6757078828,-5.7793664848,-3.8687762677,6.9547470677,42.47,-13.69,44.6219340683,130.03,39.3906335152,-32.1087762677,50.8192436203,-5.7793664848,-3.8687762677,6.9547470677,45.17,-28.24,53.2712539744,133.45,35.4106335152,-17.8687762677,39.6636626051,-5.7793664848,-3.8687762677,6.9547470677,41.19,-14.0,43.5042078425,130.96,39.1406335152,12.4112237323,41.0612672296,-5.7793664848,-3.8687762677,6.9547470677,44.92,16.28,47.779125149,133.45,38.4606335152,-19.6687762677,43.1981607277,-5.7793664848,-3.8687762677,6.9547470677,44.24,-15.8,46.9767772415,130.03
2022-03-17 01:00:00,40.3147669104,-32.1302656144,51.5522492185,-7.0252330896,-4.3502656144,8.2630932997,47.34,-27.78,54.8890152945,133.52,36.7947669104,-19.2302656144,41.5169602402,-7.0252330896,-4.3502656144,8.2630932997,43.82,-14.88,46.2774977716,131.37,38.8347669104,-32.4702656144,50.6207197702,-7.0252330896,-4.3502656144,8.2630932997,45.86,-28.12,53.7947395198,133.62,35.4747669104,-19.4802656144,40.4714694044,-7.0252330896,-4.3502656144,8.2630932997,42.5,-15.13,45.1128241191,132.3,38.5747669104,11.8897343856,40.3655598989,-7.0252330896,-4.3502656144,8.2630932997,45.6,16.24,48.4055534004,133.62,24.4547669104,-19.6302656144,31.3589373661,-7.0252330896,-4.3502656144,8.2630932997,31.48,-15.28,34.9924106057,131.37
2022-03-17 01:30:00,39.1584502018,-32.4918188607,50.8832242992,-6.9815497982,-4.3618188607,8.2321018797,46.14,-28.13,54.0388425117,133.75,35.8584502018,-19.4118188607,40.7755706564,-6.9815497982,-4.3618188607,8.2321018797,42.84,-15.05,45.4066966427,131.7,37.7284502018,-32.8518188607,50.0267724033,-6.9815497982,-4.3618188607,8.2321018797,44.71,-28.49,53.0156976753,133.84,34.5684502018,-19.6918188607,39.7837338544,-6.9815497982,-4.3618188607,8.2321018797,41.55,-15.33,44.2878245119,132.63,37.4984502018,11.8381811393,39.3227198986,-6.9815497982,-4.3618188607,8.2321018797,44.48,16.2,47.3382551432,133.84,35.8584502018,-16.2818188607,39.3817987945,-6.9815497982,-4.3618188607,8.2321018797,42.84,-11.92,44.4674262804,131.7
2022-03-17 02:00:00,37.811250259,-32.9150053852,50.1307114019,-6.9387497410000005,-4.2850053852,8.1552142289,44.75,-28.63,53.1247531759,133.75,34.581250259,-19.8150053852,39.8559569938,-6.9387497410000005,-4.2850053852,8.1552142289,41.52,-15.53,44.3293503223,131.7,36.431250259,-33.2750053852,49.3402673161,-6.9387497410000005,-4.2850053852,8.1552142289,43.37,-28.99,52.1668189561,133.84,33.351250259,-20.0750053852,38.9270052156,-6.9387497410000005,-4.2850053852,8.1552142289,40.29,-15.79,43.2736432485,132.63,36.141250259,11.4349946148,37.9071111024,-6.9387497410000005,-4.2850053852,8.1552142289,43.08,15.72,45.8585302861,133.84,36.741250259,-15.2050053852,39.7631947831,-6.9387497410000005,-4.2850053852,8.1552142289,43.68,-10.92,45.0243134317,131.7
2022-03-17 02:30:00,37.1570503081,-32.8984000762,49.6281282659,-6.8029496919,-4.2084000762,7.9994222112,43.96,-28.69,52.4937872514,134.05,33.9870503081,-19.7384000762,39.30297732,-6.8029496919,-4.2084000762,7.9994222112,40.79,-15.53,43.6463629642,132.02,35.8170503081,-33.2584000762,48.8772162505,-6.8029496919,-4.2084000762,7.9994222112,42.62,-29.05,51.5787446532,134.16,32.7670503081,-20.0184000762,38.3981240102,-6.8029496919,-4.2084000762,7.9994222112,39.57,-15.81,42.6115125289,132.95,35.5570503081,11.5515999238,37.3864051148,-6.8029496919,-4.2084000762,7.9994222112,42.36,15.76,45.1967609459,134.16,35.1570503081,-14.4084000762,37.9950020282,-6.8029496919,-4.2084000762,7.9994222112,41.96,-10.2,43.1819591959,132.02
2022-03-17 03:00:00,36.5150170475,-33.0134761065,49.2263758021,-6.3749829525,-4.1134761065,7.586902749,42.89,-28.9,51.7181022467,134.05,33.3150170475,-19.8034761065,38.7565223772,-6.3749829525,-4.1134761065,7.586902749,39.69,-15.69,42.6787089777,132.02,35.1950170475,-33.3934761065,48.5161155849,-6.3749829525,-4.1134761065,7.586902749,41.57,-29.28,50.8466645907,134.16,32.1550170475,-20.0834761065,37.9116226749,-6.3749829525,-4.1134761065,7.586902749,38.53,-15.97,41.708533899,132.95,34.9050170475,11.6865238935,36.8094424815,-6.3749829525,-4.1134761065,7.586902749,41.28,15.8,44.200434387,134.16,34.3450170475,-14.5934761065,37.316882786,-6.3749829525,-4.1134761065,7.586902749,40.72,-10.48,42.0469832449,132.02
2022-03-17 03:30:00,35.9795668308,-30.9390725532,47.4526652548,-5.8204331692,-4.0190725532,7.073216133,41.8,-26.92,49.7184714166,134.35,32.4195668308,-22.9090725532,39.6970265731,-5.8204331692,-4.0190725532,7.073216133,38.24,-18.89,42.6512567224,132.3,34.6995668308,-31.4090725532,46.8037367835,-5.8204331692,-4.0190725532,7.073216133,40.52,-27.39,48.9089204542,134.45,31.2495668308,-22.8890725532,38.735578858,-5.8204331692,-4.0190725532,7.073216133,37.07,-18.87,41.596415711,133.23,34.3395668308,13.8609274468,37.0314887605,-5.8204331692,-4.0190725532,7.073216133,40.16,17.88,43.9604367585,134.45,28.9395668308,-19.6990725532,35.0078846521,-5.8204331692,-4.0190725532,7.073216133,34.76,-15.68,38.1329254057,132.3
2022-03-17 04:00:00,36.2119835197,-22.8290645081,42.8074051625,-5.5080164803,-3.8990645081,6.7484034842,41.72,-18.93,45.8137894089,134.77,30.7919835197,-30.6790645081,43.4666682433,-5.5080164803,-3.8990645081,6.7484034842,36.3,-26.78,45.1094047844,132.3,34.8619835197,-23.5890645081,42.0927768067,-5.5080164803,-3.8990645081,6.7484034842,40.37,-19.69,44.9158435299,134.88,29.5219835197,-30.2290645081,42.253329478,-5.5080164803,-3.8990645081,6.7484034842,35.03,-26.33,43.8220241431,133.23,34.3719835197,21.1809354919,40.3740669167,-5.5080164803,-3.8990645081,6.7484034842,39.88,25.08,47.1107291389,134.88,18.6119835197,-25.3790645081,31.4722551757,-5.5080164803,-3.8990645081,6.7484034842,24.12,-21.48,32.2980618614,132.3
2022-03-17 04:30:00,36.3670001852,-22.6742046057,42.8564844215,-5.2929998148,-3.8542046057,6.5475751376,41.66,-18.82,45.7137616041,133.81,30.8170001852,-30.5542046057,43.3963929319,-5.2929998148,-3.8542046057,6.5475751376,36.11,-26.7,44.9090425193,129.46,35.0170001852,-23.4342046057,42.1349290669,-5.2929998148,-3.8542046057,6.5475751376,40.31,-19.58,44.8137534692,133.91,29.5570001852,-30.1042046057,42.1886168876,-5.2929998148,-3.8542046057,6.5475751376,34.85,-26.25,43.6300928259,130.37,34.5070001852,21.5857953943,40.7023294737,-5.2929998148,-3.8542046057,6.5475751376,39.8,25.44,47.2359354729,133.91,17.6670001852,-24.3742046057,30.1035669931,-5.2929998148,-3.8542046057,6.5475751376,22.96,-20.52,30.7933759111,129.46
2022-03-17 05:00:00,36.2347001692,-22.6471029318,42.729904839,-5.5152998308,-3.8771029318,6.7416955855000005,41.75,-18.77,45.7752706163,134.04,30.7747001692,-30.4271029318,43.2769079686,-5.5152998308,-3.8771029318,6.7416955855000005,36.29,-26.55,44.965170966,129.7,34.8747001692,-23.4071029318,42.0016330581,-5.5152998308,-3.8771029318,6.7416955855000005,40.39,-19.53,44.8639387482,134.14,29.4947001692,-29.9871029318,42.061427464,-5.5152998308,-3.8771029318,6.7416955855000005,35.01,-26.11,43.6741594081,130.61,34.3647001692,21.3628970682,40.46363786,-5.5152998308,-3.8771029318,6.7416955855000005,39.88,25.24,47.1961015339,134.14,18.6447001692,-23.1971029318,29.7612235774,-5.5152998308,-3.8771029318,6.7416955855000005,24.16,-19.32,30.9348993856,129.7
2022-03-17 05:30:00,37.4716667707,-21.9956938685,43.4503896339,-6.1083332293,-4.0756938685,7.3432292181,43.58,-17.92,47.1205135795,133.73,31.9916667707,-30.2256938685,44.012035997,-6.1083332293,-4.0756938685,7.3432292181,38.1,-26.15,46.2107400936,129.38,36.0516667707,-22.7556938685,42.6326668223,-6.1083332293,-4.0756938685,7.3432292181,42.16,-18.68,46.1129916618,133.83,30.6316667707,-29.7856938685,42.7257131992,-6.1083332293,-4.0756938685,7.3432292181,36.74,-25.71,44.8422981124,130.29,35.5716667707,21.8843061315,41.7644146578,-6.1083332293,-4.0756938685,7.3432292181,41.68,25.96,49.1034011042,133.83,34.8516667707,-19.2756938685,39.8270140835,-6.1083332293,-4.0756938685,7.3432292181,40.96,-15.2,43.689376283,129.38
2022-03-17 06:00:00,39.1069834493,-21.6083120412,44.6796967735,-6.9630165507,-4.3183120412000005,8.1933764939,46.07,-17.29,49.2076111999,133.29,33.3669834493,-30.1183120412,44.9496196282,-6.9630165507,-4.3183120412000005,8.1933764939,40.33,-25.8,47.8763918858,129.02,37.5669834493,-22.3783120412,43.7271894282,-6.9630165507,-4.3183120412000005,8.1933764939,44.53,-18.06,48.0529343537,133.4,31.9069834493,-29.6583120412,43.5622665385,-6.9630165507,-4.3183120412000005,8.1933764939,38.87,-25.34,46.4003502142,129.88,37.0769834493,22.3616879588,43.2983578218,-6.9630165507,-4.3183120412000005,8.1933764939,44.04,26.68,51.4912031322,133.4,40.4769834493,-21.8383120412,45.9923696059,-6.9630165507,-4.3183120412000005,8.1933764939,47.44,-17.52,50.5717707817,129.02
2022-03-17 06:30:00,42.2121334542,-26.1960464278,49.679946248,-8.9078665458,-4.9360464278,10.1840385278,51.12,-21.26,55.3646276968,133.21,37.9921334542,-22.0260464278,43.9152470748,-8.9078665458,-4.9360464278,10.1840385278,46.9,-17.09,49.916711630500004,130.03,40.5121334542,-26.7660464278,48.5556814223,-8.9078665458,-4.9360464278,10.1840385278,49.42,-21.83,54.0267091354,133.32,36.6521334542,-14.7060464278,39.4923624044,-8.9078665458,-4.9360464278,10.1840385278,45.56,-9.77,46.5957777057,130.92,40.2521334542,17.9039535722,44.0543505358,-8.9078665458,-4.9360464278,10.1840385278,49.16,22.84,54.2067449678,133.32,33.0521334542,-22.4160464278,39.9364828612,-8.9078665458,-4.9360464278,10.1840385278,41.96,-17.48,45.4553847195,130.03
2022-03-17 07:00:00,45.0831500818,-28.0680802005,53.1065678371,-10.2568499182,-5.3880802005,11.5859560888,55.34,-22.68,59.8071734828,133.21,41.9031500818,-10.2780802005,43.1452537295,-10.2568499182,-5.3880802005,11.5859560888,52.16,-4.89,52.3887172968,130.03,43.2531500818,-28.5380802005,51.8194655851,-10.2568499182,-5.3880802005,11.5859560888,53.51,-23.15,58.3030239353,133.32,40.1831500818,-10.7880802005,41.606108024,-10.2568499182,-5.3880802005,11.5859560888,50.44,-5.4,50.728232770299996,130.92,43.0631500818,16.2519197995,46.0278154178,-10.2568499182,-5.3880802005,11.5859560888,53.32,21.64,57.5440005561,133.32,27.8631500818,-26.4680802005,38.4306440485,-10.2568499182,-5.3880802005,11.5859560888,38.12,-21.08,43.5603122119,130.03
2022-03-17 07:30:00,48.7711833568,-27.4493212808,55.9651102456,-11.0288166432,-5.6593212808,12.396076553,59.8,-21.79,63.6462418372,132.46,45.3911833568,-13.6593212808,47.4018626679,-11.0288166432,-5.6593212808,12.396076553,56.42,-8.0,56.9843522381,130.33,46.7611833568,-27.8993212808,54.4516335555,-11.0288166432,-5.6593212808,12.396076553,57.79,-22.24,61.9217385092,132.58,43.5711833568,-14.0293212808,45.7741179567,-11.0288166432,-5.6593212808,12.396076553,54.6,-8.37,55.2378212822,131.19,46.5711833568,16.3006787192,49.3415367207,-11.0288166432,-5.6593212808,12.396076553,57.6,21.96,61.6441530074,132.58,40.8511833568,-15.8993212808,43.8361448903,-11.0288166432,-5.6593212808,12.396076553,51.88,-10.24,52.8809228361,130.33
2022-03-17 08:00:00,50.9202333644,-25.5464469223,56.969212003,-10.2297666356,-5.4764469223,11.6034303683,61.15,-20.07,64.3593614014,132.46,47.1802333644,-12.6864469223,48.8561189191,-10.2297666356,-5.4764469223,11.6034303683,57.41,-7.21,57.8609730302,130.33,48.8402333644,-26.0364469223,55.3467701265,-10.2297666356,-5.4764469223,11.6034303683,59.07,-20.56,62.5458112107,132.58,45.3002333644,-13.0564469223,47.1442674045,-10.2297666356,-5.4764469223,11.6034303683,55.53,-7.58,56.0449578464,131.19,48.6902333644,17.9235530777,51.8844155793,-10.2297666356,-5.4764469223,11.6034303683,58.92,23.4,63.3965803494,132.58,44.4502333644,-14.1164469223,46.6379386322,-10.2297666356,-5.4764469223,11.6034303683,54.68,-8.64,55.3583959305,130.33
2022-03-17 08:30:00,54.767050046,-22.898096123,59.3612043071,-8.592949954,-5.108096123,9.9965711579,63.36,-17.79,65.8101337181,132.03,49.157050046,-11.318096123,50.4431845651,-8.592949954,-5.108096123,9.9965711579,57.75,-6.21,58.0829286452,129.98,52.587050046,-23.418096123,57.5656586739,-8.592949954,-5.108096123,9.9965711579,61.18,-18.31,63.8611658209,132.14,47.247050046,-11.708096123,48.6761055639,-8.592949954,-5.108096123,9.9965711579,55.84,-6.6,56.2286901857,130.87,52.407050046,20.131903877,56.1408269286,-8.592949954,-5.108096123,9.9965711579,61.0,25.24,66.0155860385,132.14,47.967050046,-9.868096123,48.9715959634,-8.592949954,-5.108096123,9.9965711579,56.56,-4.76,56.7599436222,129.98
2022-03-17 09:00:00,53.7534000976,-22.4441728445,58.2509134411,-6.7665999024,-4.6741728445,8.2240358718,60.52,-17.77,63.0749022988,131.29,48.6434000976,-10.7241728445,49.8115273431,-6.7665999024,-4.6741728445,8.2240358718,55.41,-6.05,55.7393092889,129.39,51.6534000976,-22.9941728445,56.5403017895,-6.7665999024,-4.6741728445,8.2240358718,58.42,-18.32,61.2251484277,131.4,46.8234000976,-11.1541728445,48.1336303279,-6.7665999024,-4.6741728445,8.2240358718,53.59,-6.48,53.9803529073,130.29,51.4334000976,20.6058271555,55.407533408,-6.7665999024,-4.6741728445,8.2240358718,58.2,25.28,63.4532772991,131.4,48.5534000976,-8.9541728445,49.3721568535,-6.7665999024,-4.6741728445,8.2240358718,55.32,-4.28,55.4853205812,129.39
2022-03-17 09:30:00,53.159516987,-22.1135562222,57.5755470237,-4.890483013,-4.2735562222,6.4946213812,58.05,-17.84,60.7294664887,131.29,48.449516987,-10.2135562222,49.5143658646,-4.890483013,-4.2735562222,6.4946213812,53.34,-5.94,53.6697233084,129.39,51.179516987,-22.6935562222,55.9851806555,-4.890483013,-4.2735562222,6.4946213812,56.07,-18.42,59.0181438204,131.4,46.699516987,-10.6535562222,47.8993021556,-4.890483013,-4.2735562222,6.4946213812,51.59,-6.38,51.9830020295,130.29,50.949516987,20.7664437778,55.019073678,-4.890483013,-4.2735562222,6.4946213812,55.84,25.04,61.1972809854,131.4,47.709516987,-8.4335562222,48.4491783386,-4.890483013,-4.2735562222,6.4946213812,52.6,-4.16,52.7642454698,129.39
2022-03-17 10:00:00,52.9320673274,-21.5729395159,57.1593865512,-2.5179326725999998,-3.6129395159,4.4037843827,55.45,-17.96,58.2860540781,131.1,47.8520673274,-9.7129395159,48.8278766848,-2.5179326725999998,-3.6129395159,4.4037843827,50.37,-6.1,50.7380222319,129.15,51.0320673274,-22.1729395159,55.6409124878,-2.5179326725999998,-3.6129395159,4.4037843827,53.55,-18.56,56.6751806349,131.2,46.2020673274,-10.1829395159,47.3109213872,-2.5179326725999998,-3.6129395159,4.4037843827,48.72,-6.57,49.160993684,130.1,50.7620673274,21.3470604841,55.0679986077,-2.5179326725999998,-3.6129395159,4.4037843827,53.28,24.96,58.8367232262,131.2,40.5620673274,-10.0929395159,41.7989082865,-2.5179326725999998,-3.6129395159,4.4037843827,43.08,-6.48,43.5646278533,129.15
2022-03-17 10:30:00,52.6971006922,-21.0601050476,56.7495589937,-0.3528993078,-2.9901050476,3.0108580367,53.05,-18.07,56.0430852113,131.43,47.0271006922,-9.2001050476,47.918578155,-0.3528993078,-2.9901050476,3.0108580367,47.38,-6.21,47.7852330747,129.48,50.9071006922,-21.7001050476,55.3392036441,-0.3528993078,-2.9901050476,3.0108580367,51.26,-18.71,54.567863253,131.52,45.4771006922,-9.7101050476,46.5021808887,-0.3528993078,-2.9901050476,3.0108580367,45.83,-6.72,46.3200528929,130.44,50.6071006922,21.9298949524,55.1543192605,-0.3528993078,-2.9901050476,3.0108580367,50.96,24.92,56.7267837974,131.52,47.7671006922,-12.0701050476,49.268482262,-0.3528993078,-2.9901050476,3.0108580367,48.12,-9.08,48.9691821455,129.48
2022-03-17 11:00:00,52.3127173688,-20.7283195413,56.2697399098,0.6327173688000001,-2.7483195413,2.8202112633,51.68,-17.98,54.7183954443,131.6,46.6427173688,-8.9483195413,47.4933206479,0.6327173688000001,-2.7483195413,2.8202112633,46.01,-6.2,46.4258559426,129.64,50.5627173688,-21.3683195413,54.8925629547,0.6327173688000001,-2.7483195413,2.8202112633,49.93,-18.62,53.2889228639,131.67,45.1527173688,-9.4583195413,46.132718263,0.6327173688000001,-2.7483195413,2.8202112633,44.52,-6.71,45.0228219906,130.62,50.2327173688,22.2516804587,54.9405422024,0.6327173688000001,-2.7483195413,2.8202112633,49.6,25.0,55.5442166206,131.67,45.7127173688,-12.2683195413,47.3303728446,0.6327173688000001,-2.7483195413,2.8202112633,45.08,-9.52,46.0742531139,129.64
2022-03-17 11:30:00,51.1855012478,-21.0416581682,55.3417285279,3.7155012478,-2.6116581682,4.5415534688,47.47,-18.43,50.9221543142,131.4,47.6755012478,-8.7616581682,48.4739112625,3.7155012478,-2.6116581682,4.5415534688,43.96,-6.15,44.3881076416,129.49,49.5855012478,-21.7216581682,54.1345764514,3.7155012478,-2.6116581682,4.5415534688,45.87,-19.11,49.6915385151,131.48,46.2455012478,-9.3216581682,47.1756260866,3.7155012478,-2.6116581682,4.5415534688,42.53,-6.71,43.0560680973,130.47,49.1955012478,22.0683418318,53.9185409134,3.7155012478,-2.6116581682,4.5415534688,45.48,24.68,51.7448818725,131.48,44.7555012478,-11.0916581682,46.1094325801,3.7155012478,-2.6116581682,4.5415534688,41.04,-8.48,41.9069445319,129.49
2022-03-17 12:00:00,51.634001492,-20.7276067968,55.6390491795,3.754001492,-2.2076067968,4.3550034411,47.88,-18.52,51.3369730311,131.98,46.134001492,-8.5576067968,46.9209838745,3.754001492,-2.2076067968,4.3550034411,42.38,-6.35,42.8530850698,129.98,50.024001492,-21.4076067968,54.4121893884,3.754001492,-2.2076067968,4.3550034411,46.27,-19.2,50.095437916,132.07,44.764001492,-9.1176067968,45.6831104817,3.754001492,-2.2076067968,4.3550034411,41.01,-6.91,41.5880776185,130.97,49.634001492,22.4723932032,54.4843331646,3.754001492,-2.2076067968,4.3550034411,45.88,24.68,52.0968022051,132.07,48.954001492,-11.4476067968,50.2746652247,3.754001492,-2.2076067968,4.3550034411,45.2,-9.24,46.1347764707,129.98
2022-03-17 12:30:00,52.0241177602,-20.7760615537,56.0192249359,3.9341177602,-2.1860615537,4.5006830224000005,48.09,-18.59,51.5580856898,132.17,46.6641177602,-8.6560615537,47.4601652754,3.9341177602,-2.1860615537,4.5006830224000005,42.73,-6.47,43.217054504,130.17,50.4041177602,-21.4560615537,54.7808147492,3.9341177602,-2.1860615537,4.5006830224000005,46.47,-19.27,50.3069955374,132.24,45.2841177602,-9.2060615537,46.2104197195,3.9341177602,-2.1860615537,4.5006830224000005,41.35,-7.02,41.9416606729,131.15,50.0541177602,22.5339384463,54.8925594836,3.9341177602,-2.1860615537,4.5006830224000005,46.12,24.72,52.3271707624,132.24,46.3741177602,-11.4260615537,47.7610058591,3.9341177602,-2.1860615537,4.5006830224000005,42.44,-9.24,43.4342169263,130.17
2022-03-17 13:00:00,52.1971180766,-21.0776308483,56.2921456127,3.0871180766,-2.3076308483,3.8542779027,49.11,-18.77,52.5747563,132.32,45.9171180766,-9.0776308483,46.8058235082,3.0871180766,-2.3076308483,3.8542779027,42.83,-6.77,43.3617550383,130.34,50.5471180766,-21.7376308483,55.0230473597,3.0871180766,-2.3076308483,3.8542779027,47.46,-19.43,51.2832965009,132.41,44.5471180766,-9.6276308483,45.5756185332,3.0871180766,-2.3076308483,3.8542779027,41.46,-7.32,42.1012351363,131.32,50.1671180766,22.2923691517,54.897080601,3.0871180766,-2.3076308483,3.8542779027,47.08,24.6,53.1195481908,132.41,44.0871180766,-9.7476308483,45.1518580732,3.0871180766,-2.3076308483,3.8542779027,41.0,-7.44,41.6695764317,130.34
2022-03-17 13:30:00,52.3428179736,-21.7624106769,56.6866219834,2.5328179736000003,-2.3224106769,3.4363873821,49.81,-19.44,53.4691471785,132.47,45.4928179736,-9.2224106769,46.4182005885,2.5328179736000003,-2.3224106769,3.4363873821,42.96,-6.9,43.5105918139,130.49,50.6628179736,-22.4124106769,55.3988923841,2.5328179736000003,-2.3224106769,3.4363873821,48.13,-20.09,52.1546258735,132.55,44.0928179736,-9.7624106769,45.1606162389,2.5328179736000003,-2.3224106769,3.4363873821,41.56,-7.44,42.2206963467,131.49,50.3328179736,21.9575893231,54.9138260736,2.5328179736000003,-2.3224106769,3.4363873821,47.8,24.28,53.6130431891,132.55,42.8928179736,-9.4024106769,43.9112646169,2.5328179736000003,-2.3224106769,3.4363873821,40.36,-7.08,40.9762858249,130.49
2022-03-17 14:00:00,54.5498176212,-22.3324590315,58.9442221842,-1.2301823788,-3.3024590315,3.5241430646,55.78,-19.03,58.9368246515,132.82,47.0198176212,-10.3124590315,48.137408119,-1.2301823788,-3.3024590315,3.5241430646,48.25,-7.01,48.7565646862,130.82,52.6598176212,-22.9324590315,57.4365220842,-1.2301823788,-3.3024590315,3.5241430646,53.89,-19.63,57.3538926316,132.93,45.4698176212,-10.8024590315,46.7353981008,-1.2301823788,-3.3024590315,3.5241430646,46.7,-7.5,47.2984143497,131.81,52.4098176212,21.3375409685,56.5869210832,-1.2301823788,-3.3024590315,3.5241430646,53.64,24.64,59.0286303416,132.93,36.7698176212,-9.0224590315,37.8605897323,-1.2301823788,-3.3024590315,3.5241430646,38.0,-5.72,38.4280938898,130.82
2022-03-17 14:30:00,50.9579173917,-22.6858216259,55.7795289308,-0.7220826083,-3.0058216259,3.0913374032,51.68,-19.68,55.3003146465,132.6,46.0879173917,-10.2258216259,47.2087233192,-0.7220826083,-3.0058216259,3.0913374032,46.81,-7.22,47.3635355522,130.64,49.2179173917,-23.2958216259,54.4527198366,-0.7220826083,-3.0058216259,3.0913374032,49.94,-20.29,53.9044311722,132.71,44.5579173917,-10.7158216259,45.8283409628,-0.7220826083,-3.0058216259,3.0913374032,45.28,-7.71,45.9317156222,131.63,48.9579173917,20.8341783741,53.2065847791,-0.7220826083,-3.0058216259,3.0913374032,49.68,23.84,55.1039744483,132.71,39.9179173917,-9.605821625899999,41.0574224471,-0.7220826083,-3.0058216259,3.0913374032,40.64,-6.6,41.1724373823,130.64
2022-03-17 15:00:00,50.4602173221,-23.1798728295,55.5296320588,0.24021732210000002,-2.8898728295,2.8998395357,50.22,-20.29,54.1639409571,132.27,45.2702173221,-10.4498728295,46.4606545212,0.24021732210000002,-2.8898728295,2.8998395357,45.03,-7.5600000000000005,45.6602069641,130.27,48.7702173221,-23.7798728295,54.2587914483,0.24021732210000002,-2.8898728295,2.8998395357,48.53,-20.89,52.8351492853,132.38,43.8202173221,-10.9398728295,45.1651664857,0.24021732210000002,-2.8898728295,2.8998395357,43.58,-8.05,44.3172528481,131.28,48.4802173221,20.4301271705,52.6091395843,0.24021732210000002,-2.8898728295,2.8998395357,48.24,23.32,53.5809667699,132.38,39.1202173221,-13.0498728295,41.2394299693,0.24021732210000002,-2.8898728295,2.8998395357,38.88,-10.16,40.1855695493,130.27
2022-03-17 15:30:00,53.0064339863,-24.260473781,58.2945334661,-5.9635660137,-4.350473781,7.3817844535,58.97,-19.91,62.2404129164,132.44,47.1164339863,-11.990473781,48.618204544,-5.9635660137,-4.350473781,7.3817844535,53.08,-7.64,53.6270081209,130.41,50.9964339863,-24.780473781,56.6983964512,-5.9635660137,-4.350473781,7.3817844535,56.96,-20.43,60.513027523,132.55,45.3964339863,-12.400473781,47.0596214251,-5.9635660137,-4.350473781,7.3817844535,51.36,-8.05,51.9870378075,131.44,50.7964339863,19.209526219,54.3073070893,-5.9635660137,-4.350473781,7.3817844535,56.76,23.56,61.4554407681,132.55,41.3964339863,-12.790473781,43.3273697139,-5.9635660137,-4.350473781,7.3817844535,47.36,-8.44,48.106165925,130.41
2022-03-17 16:00:00,54.5549837887,-23.9789928149,59.5922675571,-8.3050162113,-5.0289928149,9.7089681739,62.86,-18.95,65.6542618571,131.99,49.6049837887,-11.8589928149,51.0028443055,-8.3050162113,-5.0289928149,9.7089681739,57.91,-6.83,58.3113796784,130.02,52.3849837887,-24.4789928149,57.8222069431,-8.3050162113,-5.0289928149,9.7089681739,60.69,-19.45,63.7305154537,132.09,47.7049837887,-12.2389928149,49.2499586132,-8.3050162113,-5.0289928149,9.7089681739,56.01,-7.21,56.4721542001,131.0,52.2549837887,19.2910071851,55.7021210455,-8.3050162113,-5.0289928149,9.7089681739,60.56,24.32,65.2608305188,132.09,45.5349837887,-15.2689928149,48.0268351051,-8.3050162113,-5.0289928149,9.7089681739,53.84,-10.24,54.8051384452,130.02
2022-03-17 16:30:00,56.4821669689,-22.6510826098,60.8548003768,-9.907833031100001,-5.4110826098,11.2891527752,66.39,-17.24,68.591906957,130.48,51.6121669689,-11.4410826098,52.8650560438,-9.907833031100001,-5.4110826098,11.2891527752,61.52,-6.03,61.8148145674,128.61,54.1721669689,-23.1610826098,58.9156975837,-9.907833031100001,-5.4110826098,11.2891527752,64.08,-17.75,66.4929236837,130.59,49.5721669689,-11.8010826098,50.9574851102,-9.907833031100001,-5.4110826098,11.2891527752,59.48,-6.39,59.8222575636,129.54,54.0521669689,20.0689173902,57.6575944629,-9.907833031100001,-5.4110826098,11.2891527752,63.96,25.48,68.8484712975,130.59,49.0521669689,-11.4910826098,50.3801554572,-9.907833031100001,-5.4110826098,11.2891527752,58.96,-6.08,59.2726581149,128.61
2022-03-17 17:00:00,57.8286335229,-23.0834366356,62.265527397,-11.1313664771,-5.8534366356,12.576567103,68.96,-17.23,71.0799162915,130.48,53.2786335229,-13.0734366356,54.859160908,-11.1313664771,-5.8534366356,12.576567103,64.41,-7.22,64.8133975348,128.61,55.4086335229,-23.5634366356,60.2108978089,-11.1313664771,-5.8534366356,12.576567103,66.54,-17.71,68.8564862595,130.59,51.1386335229,-13.3534366356,52.8533263718,-11.1313664771,-5.8534366356,12.576567103,62.27,-7.5,62.7200358737,129.54,55.3086335229,19.5065633644,58.6476850051,-11.1313664771,-5.8534366356,12.576567103,66.44,25.36,71.1154216749,130.59,43.0686335229,-6.2534366356,43.5202557814,-11.1313664771,-5.8534366356,12.576567103,54.2,-0.4,54.2014759947,128.61
2022-03-17 17:30:00,58.5287835966,-24.3285928234,63.3837434841,-11.6412164034,-6.0485928234,13.1188183346,70.17,-18.28,72.5119803895,130.14,54.1287835966,-16.5785928234,56.6107317887,-11.6412164034,-6.0485928234,13.1188183346,65.77,-10.53,66.6076106763,128.42,56.0687835966,-24.7485928234,61.2878563888,-11.6412164034,-6.0485928234,13.1188183346,67.71,-18.7,70.2448154671,130.25,51.9787835966,-16.7285928234,54.6043932484,-11.6412164034,-6.0485928234,13.1188183346,63.62,-10.68,64.5102069443,129.32,56.0387835966,18.2314071766,58.929869121,-11.6412164034,-6.0485928234,13.1188183346,67.68,24.28,71.9034129927,130.25,37.9587835966,8.6714071766,38.9366479625,-11.6412164034,-6.0485928234,13.1188183346,49.6,14.72,51.7381715951,128.42
2022-03-17 18:00:00,59.5429667346,-24.1651821679,64.2597923804,-12.7770332654,-6.2751821679,14.2348336943,72.32,-17.89,74.4998959731,129.91,54.6729667346,-16.6051821679,57.1390003972,-12.7770332654,-6.2751821679,14.2348336943,67.45,-10.33,68.2364374803,128.42,56.9929667346,-24.5651821679,62.0616341402,-12.7770332654,-6.2751821679,14.2348336943,69.77,-18.29,72.1275051558,130.0,52.4729667346,-16.7451821679,55.080063215,-12.7770332654,-6.2751821679,14.2348336943,65.25,-10.47,66.0846684186,129.32,57.0229667346,18.4048178321,59.9195798938,-12.7770332654,-6.2751821679,14.2348336943,69.8,24.68,74.0347377925,130.0,45.5029667346,9.1648178321,46.4167412422,-12.7770332654,-6.2751821679,14.2348336943,58.28,15.44,60.290563109,128.42
2022-03-17 18:30:00,59.0594669027,-24.7374960939,64.0309639458,-13.4405330973,-6.5074960939,14.9330316866,72.5,-18.23,74.7568251065,129.91,54.6294669027,-16.9374960939,57.1949073608,-13.4405330973,-6.5074960939,14.9330316866,68.07,-10.43,68.8644305865,128.42,56.4994669027,-25.1374960939,61.8391742358,-13.4405330973,-6.5074960939,14.9330316866,69.94,-18.63,72.3787296103,130.0,52.3894669027,-17.0674960939,55.0995069422,-13.4405330973,-6.5074960939,14.9330316866,65.83,-10.56,66.6716019007,129.32,56.5194669027,17.8925039061,59.2839930757,-13.4405330973,-6.5074960939,14.9330316866,69.96,24.4,74.0929254383,130.0,47.6794669027,8.3325039061,48.4020886478,-13.4405330973,-6.5074960939,14.9330316866,61.12,14.84,62.8957868223,128.42
2022-03-17 19:00:00,60.2076168187,-24.2419957693,64.9047878193,-14.0723831813,-6.7419957693,15.6040531707,74.28,-17.5,76.313618706,130.09,55.8576168187,-16.3919957693,58.2131504213,-14.0723831813,-6.7419957693,15.6040531707,69.93,-9.65,70.59268659,128.58,57.5776168187,-24.6219957693,62.6212794039,-14.0723831813,-6.7419957693,15.6040531707,71.65,-17.88,73.847253842,130.2,53.5676168187,-16.5119957693,56.0547551589,-14.0723831813,-6.7419957693,15.6040531707,67.64,-9.77,68.3419527084,129.46,57.5676168187,18.1780042307,60.3694487634,-14.0723831813,-6.7419957693,15.6040531707,71.64,24.92,75.8504845074,130.2,50.4076168187,11.1780042307,51.6321180267,-14.0723831813,-6.7419957693,15.6040531707,64.48,17.92,66.9238134,128.58
2022-03-17 19:30:00,59.2861667956,-25.2848700438,64.4528837714,-14.0638332044,-6.6648700438,15.5631583267,73.35,-18.62,75.6764619945,129.48,54.8761667956,-16.9448700438,57.4327633235,-14.0638332044,-6.6648700438,15.5631583267,68.94,-10.28,69.7022381276,127.98,56.7061667956,-25.6648700438,62.2436736305,-14.0638332044,-6.6648700438,15.5631583267,70.77,-19.0,73.2761414104,129.61,52.6261667956,-17.0748700438,55.3268887487,-14.0638332044,-6.6648700438,15.5631583267,66.69,-10.41,67.4975866235,128.86,56.7761667956,17.7751299562,59.4935993276,-14.0638332044,-6.6648700438,15.5631583267,70.84,24.44,74.9374352377,129.61,47.1361667956,9.9751299562,48.1800937922,-14.0638332044,-6.6648700438,15.5631583267,61.2,16.64,63.4218385101,127.98
2022-03-17 20:00:00,56.8998667366,-26.3580404781,62.7083816765,-13.1901332634,-6.3480404781,14.6382114146,70.09,-20.01,72.8903848254,130.73,52.5798667366,-17.9180404781,55.5490644441,-13.1901332634,-6.3480404781,14.6382114146,65.77,-11.57,66.7799206349,129.17,54.4498667366,-26.6980404781,60.6429992085,-13.1901332634,-6.3480404781,14.6382114146,67.64,-20.35,70.63492125,130.84,50.4498667366,-18.0180404781,53.570876756,-13.1901332634,-6.3480404781,14.6382114146,63.64,-11.67,64.7011475942,130.07,54.4498667366,16.3319595219,56.8464676955,-13.1901332634,-6.3480404781,14.6382114146,67.64,22.68,71.3410961508,130.84,37.5298667366,6.4519595219,38.0804238282,-13.1901332634,-6.3480404781,14.6382114146,50.72,12.8,52.3102131519,129.17
2022-03-17 20:30:00,54.9178500174,-27.6586488457,61.4896016128,-12.2721499826,-5.9786488457,13.6510038904,67.19,-21.68,70.6011225123,131.01,50.2878500174,-19.0386488457,53.7711633615,-12.2721499826,-5.9786488457,13.6510038904,62.56,-13.06,63.9086629496,129.44,52.5978500174,-27.9986488457,59.5857211389,-12.2721499826,-5.9786488457,13.6510038904,64.87,-22.02,68.5054545274,131.13,48.2678500174,-19.1386488457,51.9237250681,-12.2721499826,-5.9786488457,13.6510038904,60.54,-13.16,61.9538311971,130.36,52.6478500174,15.5013511543,54.8824926462,-12.2721499826,-5.9786488457,13.6510038904,64.92,21.48,68.3812605909,131.13,40.967850017399996,6.1013511543,41.419696051,-12.2721499826,-5.9786488457,13.6510038904,53.24,12.08,54.5932596572,129.44
2022-03-17 21:00:00,52.0007000122,-29.1104742003,59.5943999879,-11.2792999878,-5.6504742003,12.6154852028,63.28,-23.46,67.4887398015,131.01,47.6307000122,-20.2504742003,51.7567897863,-11.2792999878,-5.6504742003,12.6154852028,58.91,-14.6,60.692240855,129.44,49.8507000122,-29.4404742003,57.8950240767,-11.2792999878,-5.6504742003,12.6154852028,61.13,-23.79,65.596044088,131.13,45.7707000122,-20.3504742003,50.0909051603,-11.2792999878,-5.6504742003,12.6154852028,57.05,-14.7,58.9134322545,130.36,49.8407000122,14.7095257997,51.9660035693,-11.2792999878,-5.6504742003,12.6154852028,61.12,20.36,64.4219217348,131.13,37.2807000122,6.9095257997,37.9155923095,-11.2792999878,-5.6504742003,12.6154852028,48.56,12.56,50.1580222896,129.44
