Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-17 21:30:00,48.9284834552,-30.260674237899998,57.5300347519,-9.9915165448,-5.2706742379,11.2964777602,58.92,-24.99,64.0005195291,132.71,45.0184834552,-21.4806742379,49.8806898341,-9.9915165448,-5.2706742379,11.2964777602,55.01,-16.21,57.3486198613,131.11,46.9584834552,-30.5806742379,56.0381727509,-9.9915165448,-5.2706742379,11.2964777602,56.95,-25.31,62.320932278,132.84,43.3184834552,-21.5706742379,48.3919930974,-9.9915165448,-5.2706742379,11.2964777602,53.31,-16.3,55.7462653458,132.08,46.9284834552,13.8093257621,48.918095194,-9.9915165448,-5.2706742379,11.2964777602,56.92,19.08,60.0327643875,132.84,38.1684834552,2.2093257621,38.2323717495,-9.9915165448,-5.2706742379,11.2964777602,48.16,7.48,48.7374188894,131.11
2022-03-17 22:00:00,45.8950500625,-31.848272193,55.8629399684,-8.5249499375,-4.888272193,9.8270024153,54.42,-26.96,60.7320179148,132.71,42.2950500625,-22.948272193,48.119584957,-8.5249499375,-4.888272193,9.8270024153,50.82,-18.06,53.9336258748,131.11,44.1050500625,-32.148272193,54.5780802705,-8.5249499375,-4.888272193,9.8270024153,52.63,-27.26,59.2707727299,132.84,40.7450500625,-23.028272193,46.8023549064,-8.5249499375,-4.888272193,9.8270024153,49.27,-18.14,52.5032618034,132.08,44.0750500625,12.511727807,45.8165185356,-8.5249499375,-4.888272193,9.8270024153,52.6,17.4,55.4032490022,132.84,32.0750500625,4.951727807,32.4550218731,-8.5249499375,-4.888272193,9.8270024153,40.6,9.84,41.7754186095,131.11
2022-03-17 22:30:00,43.2129001009,-32.7382480577,54.213906159,-7.3170998991000005,-4.5282480577,8.604939361,50.53,-28.21,57.871279578,133.14,39.7829001009,-23.5882480577,46.2502387763,-7.3170998991000005,-4.5282480577,8.604939361,47.1,-19.06,50.8103690205,131.52,41.5729001009,-33.0382480577,53.1020890127,-7.3170998991000005,-4.5282480577,8.604939361,48.89,-28.51,56.5955139565,133.25,38.3729001009,-23.6682480577,45.0850909755,-7.3170998991000005,-4.5282480577,8.604939361,45.69,-19.14,49.5370134344,132.51,41.4829001009,11.4317519423,43.0292453251,-7.3170998991000005,-4.5282480577,8.604939361,48.8,15.96,51.3435643484,133.25,33.3629001009,3.0317519423,33.5003675051,-7.3170998991000005,-4.5282480577,8.604939361,40.68,7.5600000000000005,41.376515078,131.52
2022-03-17 23:00:00,40.8392667294,-33.4656138367,52.7995550783,-6.3807332706,-4.1756138367,7.6255824685,47.22,-29.29,55.5664692058,133.04,37.4492667294,-24.1456138367,44.5584811918,-6.3807332706,-4.1756138367,7.6255824685,43.83,-19.97,48.165026731,131.4,39.3492667294,-33.7556138367,51.8440571101,-6.3807332706,-4.1756138367,7.6255824685,45.73,-29.58,54.4629167416,133.17,36.1692667294,-24.2356138367,43.5382686126,-6.3807332706,-4.1756138367,7.6255824685,42.55,-20.06,47.0415359018,132.41,39.1792667294,11.0243861633,40.7007620535,-6.3807332706,-4.1756138367,7.6255824685,45.56,15.2,48.0286747683,133.17,31.8992667294,2.3843861633,31.9882558957,-6.3807332706,-4.1756138367,7.6255824685,38.28,6.5600000000000005,38.8380226067,131.4
2022-03-17 23:30:00,39.1592166843,-33.9626673658,51.835383918,-5.7707833157,-3.8226673658,6.9220463641,44.93,-30.14,54.1029065763,133.64,35.5792166843,-24.4426673658,43.1662443099,-5.7707833157,-3.8226673658,6.9220463641,41.35,-20.62,46.2061348741,131.99,37.7592166843,-34.2726673658,50.9938640718,-5.7707833157,-3.8226673658,6.9220463641,43.53,-30.45,53.1230966718,133.76,34.3792166843,-24.5526673658,42.2464674807,-5.7707833157,-3.8226673658,6.9220463641,40.15,-20.73,45.1857875886,133.0,37.6292166843,11.2173326342,39.265589257,-5.7707833157,-3.8226673658,6.9220463641,43.4,15.04,45.9321412521,133.76,37.4292166843,3.0573326342,37.5538752253,-5.7707833157,-3.8226673658,6.9220463641,43.2,6.88,43.7444213586,131.99
2022-03-18 00:00:00,37.5935667159,-34.637519181100004,51.1178441783,-5.1764332841,-3.6175191811,6.315212314,42.77,-31.02,52.8347735871,134.74,34.1235667159,-25.3275191811,42.4958943109,-5.1764332841,-3.6175191811,6.315212314,39.3,-21.71,44.8978184325,133.07,36.2835667159,-34.9575191811,50.383780732700004,-5.1764332841,-3.6175191811,6.315212314,41.46,-31.34,51.9723695823,134.86,33.0135667159,-25.4275191811,41.6707849579,-5.1764332841,-3.6175191811,6.315212314,38.19,-21.81,43.9789972601,134.1,36.1435667159,11.0624808189,37.7986229486,-5.1764332841,-3.6175191811,6.315212314,41.32,14.68,43.8502542752,134.86,34.5435667159,1.3824808189,34.5712200344,-5.1764332841,-3.6175191811,6.315212314,39.72,5.0,40.0334660003,133.07
2022-03-18 00:30:00,39.2448167383,-34.4065264091,52.1916152304,-5.1651832617,-3.6865264091,6.345832892,44.41,-30.72,53.9996898139,135.71,35.6048167383,-24.9165264091,43.457292406,-5.1651832617,-3.6865264091,6.345832892,40.77,-21.23,45.9663550872,134.05,37.8748167383,-34.7265264091,51.3851474592,-5.1651832617,-3.6865264091,6.345832892,43.04,-31.04,53.0652730135,135.83,34.4448167383,-25.0165264091,42.5707880325,-5.1651832617,-3.6865264091,6.345832892,39.61,-21.33,44.9880095136,135.08,37.7548167383,11.3934735909,39.4364986707,-5.1651832617,-3.6865264091,6.345832892,42.92,15.08,45.4921179986,135.83,36.6748167383,2.2334735909,36.7427623766,-5.1651832617,-3.6865264091,6.345832892,41.84,5.92,42.2567391075,134.05
2022-03-18 01:00:00,38.8325500287,-34.6392967681,52.0369851387,-6.6074499713,-4.1292967681,7.7916292854,45.44,-30.51,54.7325652605,135.81,35.9025500287,-25.0292967681,43.7659547511,-6.6074499713,-4.1292967681,7.7916292854,42.51,-20.9,47.3699282246,134.14,37.4125500287,-34.9392967681,51.1903639204,-6.6074499713,-4.1292967681,7.7916292854,44.02,-30.81,53.730964071,135.93,34.6825500287,-25.1192967681,42.8235723244,-6.6074499713,-4.1292967681,7.7916292854,41.29,-20.99,46.3189399706,135.08,37.2725500287,10.9107032319,38.8366634852,-6.6074499713,-4.1292967681,7.7916292854,43.88,15.04,46.3859461475,135.93,38.1125500287,2.7107032319,38.2088259661,-6.6074499713,-4.1292967681,7.7916292854,44.72,6.84,45.2400707338,134.14
2022-03-18 01:30:00,37.601416678,-35.1142767601,51.4478276371,-6.538583322,-4.1542767601,7.7466823389,44.14,-30.96,53.9153150784,135.4,34.881416678,-25.3442767601,43.1166510058,-6.538583322,-4.1542767601,7.7466823389,41.42,-21.19,46.5256112265,133.71,36.231416678,-35.4242767601,50.6714410538,-6.538583322,-4.1542767601,7.7466823389,42.77,-31.27,52.9819384319,135.51,33.681416678,-25.4542767601,42.2179823632,-6.538583322,-4.1542767601,7.7466823389,40.22,-21.3,45.511958868,134.68,36.141416678,10.7257232399,37.6993784897,-6.538583322,-4.1542767601,7.7466823389,42.68,14.88,45.1995221214,135.51,36.581416678,2.3657232399,36.657832623,-6.538583322,-4.1542767601,7.7466823389,43.12,6.52,43.6101456086,133.71
2022-03-18 02:00:00,36.1190499941,-35.4824512798,50.6319081341,-6.3609500059,-4.0924512798,7.5637188245,42.48,-31.39,52.8193383147,135.97,33.5990499941,-25.6424512798,42.2661977015,-6.3609500059,-4.0924512798,7.5637188245,39.96,-21.55,45.4004856802,134.26,34.8190499941,-35.7924512798,49.9346153596,-6.3609500059,-4.0924512798,7.5637188245,41.18,-31.7,51.9680902093,136.07,32.4690499941,-25.7424512798,41.4356489682,-6.3609500059,-4.0924512798,7.5637188245,38.83,-21.65,44.457748481,135.24,34.6790499941,10.507548720199999,36.2359640219,-6.3609500059,-4.0924512798,7.5637188245,41.04,14.6,43.559632689,136.07,34.5990499941,0.8675487202000001,34.6099248955,-6.3609500059,-4.0924512798,7.5637188245,40.96,4.96,41.2592195758,134.26
2022-03-18 02:30:00,35.5287999898,-35.4384480534,50.1814630033,-6.0912000102,-4.0184480534,7.2973037707,41.62,-31.42,52.1482578808,136.22,33.1387999898,-26.2484480534,42.2748280893,-6.0912000102,-4.0184480534,7.2973037707,39.23,-22.23,45.0906398269,134.5,34.2687999898,-35.7784480534,49.5423858716,-6.0912000102,-4.0184480534,7.2973037707,40.36,-31.76,51.3578348453,136.33,31.8587999898,-26.2584480534,41.2854602852,-6.0912000102,-4.0184480534,7.2973037707,37.95,-22.24,43.986590002,135.49,34.1087999898,11.0215519466,35.8452904027,-6.0912000102,-4.0184480534,7.2973037707,40.2,15.04,42.9213420107,136.33,32.5887999898,1.9815519466,32.6489882369,-6.0912000102,-4.0184480534,7.2973037707,38.68,6.0,39.1425906143,134.5
2022-03-18 03:00:00,34.7217999883,-35.1270789222,49.3914473167,-5.8382000117,-3.9070789222,7.0249444895,40.56,-31.22,51.1840014067,137.07,32.1917999883,-26.1270789222,41.4600559514,-5.8382000117,-3.9070789222,7.0249444895,38.03,-22.22,44.0455366638,135.37,33.4917999883,-35.4170789222,48.7449499522,-5.8382000117,-3.9070789222,7.0249444895,39.33,-31.51,50.395724025,137.17,31.1417999883,-26.1970789222,40.6951919834,-5.8382000117,-3.9070789222,7.0249444895,36.98,-22.29,43.1782873676,136.37,33.2417999883,9.4929210778,34.5706930369,-5.8382000117,-3.9070789222,7.0249444895,39.08,13.4,41.3135135277,137.17,31.8817999883,-2.1470789222,31.9540156849,-5.8382000117,-3.9070789222,7.0249444895,37.72,1.76,37.7610381213,135.37
2022-03-18 03:30:00,34.2201833222,-35.107879534,49.0263618064,-5.5898166778,-3.8178795340000002,6.7692137378,39.81,-31.29,50.6349701293,134.43,31.7101833222,-26.087879534,41.0623085676,-5.5898166778,-3.8178795340000002,6.7692137378,37.3,-22.27,43.4424090032,132.8,33.0201833222,-35.417879534,48.422708488,-5.5898166778,-3.8178795340000002,6.7692137378,38.61,-31.6,49.8928060947,134.55,30.6801833222,-26.157879534,40.317593063,-5.5898166778,-3.8178795340000002,6.7692137378,36.27,-22.34,42.5979870416,133.75,32.8101833222,9.662120466,34.2032849524,-5.5898166778,-3.8178795340000002,6.7692137378,38.4,13.48,40.6973021219,134.55,28.1301833222,-2.217879534,28.2174804574,-5.5898166778,-3.8178795340000002,6.7692137378,33.72,1.6,33.7579383257,132.8
2022-03-18 04:00:00,33.7087499894,-35.251498398,48.7744601728,-5.2912500106,-3.721498398,6.4689162153,39.0,-31.53,50.1511804447,134.43,31.1187499894,-26.211498398,40.6868436865,-5.2912500106,-3.721498398,6.4689162153,36.41,-22.49,42.7958899896,132.8,32.5487499894,-35.551498398,48.2009353044,-5.2912500106,-3.721498398,6.4689162153,37.84,-31.83,49.4470878819,134.55,30.1087499894,-26.281498398,39.9656600592,-5.2912500106,-3.721498398,6.4689162153,35.4,-22.56,41.9775368501,133.75,32.2687499894,9.478501602,33.6320415452,-5.2912500106,-3.721498398,6.4689162153,37.56,13.2,39.8119780971,134.55,19.508749989400002,-2.721498398,19.697661782,-5.2912500106,-3.721498398,6.4689162153,24.8,1.0,24.8201531019,132.8
2022-03-18 04:30:00,33.8994999899,-35.1785280014,48.8539141923,-5.0705000101,-3.6585280014,6.2525832653,38.97,-31.52,50.121565219,134.43,31.1594999899,-26.1985280014,40.7096709525,-5.0705000101,-3.6585280014,6.2525832653,36.23,-22.54,42.6692453648,132.8,32.7294999899,-35.4785280014,48.2695154184,-5.0705000101,-3.6585280014,6.2525832653,37.8,-31.82,49.4100435134,134.55,30.1694999899,-26.2785280014,40.0094959173,-5.0705000101,-3.6585280014,6.2525832653,35.24,-22.62,41.8750761193,133.75,32.4894999899,9.5414719986,33.8615902977,-5.0705000101,-3.6585280014,6.2525832653,37.56,13.2,39.8119780971,134.55,19.7694999899,-2.8585280014,19.9750922947,-5.0705000101,-3.6585280014,6.2525832653,24.84,0.8,24.8528791089,132.8
2022-03-18 05:00:00,33.914783323500004,-35.1949090954,48.8763148582,-4.9152166765,-3.6249090954,6.1073169991,38.83,-31.57,50.0443183588,134.43,31.0847833235,-26.2549090954,40.6888683288,-4.9152166765,-3.6249090954,6.1073169991,36.0,-22.63,42.5219578571,132.8,32.7547833235,-35.4849090954,48.2913512348,-4.9152166765,-3.6249090954,6.1073169991,37.67,-31.86,49.3364824445,134.55,30.0847833235,-26.3349090954,39.9827665962,-4.9152166765,-3.6249090954,6.1073169991,35.0,-22.71,41.7222254919,133.75,32.4847833235,9.3750909046,33.8105527468,-4.9152166765,-3.6249090954,6.1073169991,37.4,13.0,39.5949491728,134.55,21.2047833235,-3.1449090954,21.4367275724,-4.9152166765,-3.6249090954,6.1073169991,26.12,0.48,26.1244100412,132.8
2022-03-18 05:30:00,34.9536499888,-34.7459980314,49.2853124849,-5.6063500112,-3.8259980314,6.787445866,40.56,-30.92,51.0015686033,134.28,32.1336499888,-25.9259980314,41.2883619865,-5.6063500112,-3.8259980314,6.787445866,37.74,-22.1,43.7346270134,132.66,33.7236499888,-35.0559980314,48.6436796156,-5.6063500112,-3.8259980314,6.787445866,39.33,-31.23,50.2211290196,134.39,31.0636499888,-25.9959980314,40.5060768808,-5.6063500112,-3.8259980314,6.787445866,36.67,-22.17,42.8508786374,133.59,33.4736499888,9.6940019686,34.8490877605,-5.6063500112,-3.8259980314,6.787445866,39.08,13.52,41.3525912126,134.39,31.0736499888,-2.1459980314,31.1476649394,-5.6063500112,-3.8259980314,6.787445866,36.68,1.6800000000000002,36.7184531265,132.66
2022-03-18 06:00:00,36.5456666537,-34.4348612021,50.2130004797,-6.4643333463,-4.0748612021,7.6414723338,43.01,-30.36,52.6458896781,133.95,33.6656666537,-25.3448612021,42.1395194633,-6.4643333463,-4.0748612021,7.6414723338,40.13,-21.27,45.4183861448,132.33,35.2156666537,-34.7648612021,49.4847325169,-6.4643333463,-4.0748612021,7.6414723338,41.68,-30.69,51.760008694,134.07,32.5156666537,-25.4448612021,41.2881283123,-6.4643333463,-4.0748612021,7.6414723338,38.98,-21.37,44.4535409163,133.26,35.0556666537,11.085138797900001,36.7665618015,-6.4643333463,-4.0748612021,7.6414723338,41.52,15.16,44.2010859595,134.07,34.7756666537,1.3251387979,34.8009049314,-6.4643333463,-4.0748612021,7.6414723338,41.24,5.4,41.5920376995,132.33
2022-03-18 06:30:00,39.9072666512,-32.9930198831,51.7796223681,-7.9327333488,-4.5530198831,9.1464883119,47.84,-28.44,55.655181250300004,134.57,37.0872666512,-23.7430198831,44.0363070753,-7.9327333488,-4.5530198831,9.1464883119,45.02,-19.19,48.9393144619,132.88,38.3872666512,-33.3430198831,50.8462310882,-7.9327333488,-4.5530198831,9.1464883119,46.32,-28.79,54.5381196962,134.66,35.7472666512,-23.8730198831,42.9859064273,-7.9327333488,-4.5530198831,9.1464883119,43.68,-19.32,47.7619597588,133.81,38.2272666512,12.0069801169,40.0685847909,-7.9327333488,-4.5530198831,9.1464883119,46.16,16.56,49.0405872722,134.66,30.8672666512,4.5269801169,31.1974630298,-7.9327333488,-4.5530198831,9.1464883119,38.8,9.08,39.8482923097,132.88
2022-03-18 07:00:00,43.0925666486,-31.5127958779,53.3856310669,-9.4174333514,-5.0927958779,10.7062888426,52.51,-26.42,58.7819402538,134.57,40.2225666486,-22.2827958779,45.9823646623,-9.4174333514,-5.0927958779,10.7062888426,49.64,-17.19,52.5321396861,132.88,41.3725666486,-31.8527958779,52.2138858574,-9.4174333514,-5.0927958779,10.7062888426,50.79,-26.76,57.4083765665,134.66,38.6925666486,-22.4027958779,44.7101775551,-9.4174333514,-5.0927958779,10.7062888426,48.11,-17.31,51.1293281786,133.81,41.2225666486,12.8272041221,43.1721804718,-9.4174333514,-5.0927958779,10.7062888426,50.64,17.92,53.7171853321,134.66,29.3425666486,5.1072041221,29.7837162133,-9.4174333514,-5.0927958779,10.7062888426,38.76,10.2,40.079640717,132.88
2022-03-18 07:30:00,47.1883166576,-29.4076158482,55.6016645331,-10.5116833424,-5.4476158482,11.839425878,57.7,-23.96,62.4769685564,133.32,43.9983166576,-19.9376158482,48.304869262,-10.5116833424,-5.4476158482,11.839425878,54.51,-14.49,56.4030158768,131.64,45.2483166576,-29.7676158482,54.161989565,-10.5116833424,-5.4476158482,11.839425878,55.76,-24.32,60.8328858431,133.42,42.2983166576,-20.0776158482,46.8215575373,-10.5116833424,-5.4476158482,11.839425878,52.81,-14.63,54.7990237139,132.55,45.1283166576,14.1523841518,47.2954008497,-10.5116833424,-5.4476158482,11.839425878,55.64,19.6,58.9912671503,133.42,38.8883166576,6.6723841518,39.4565822485,-10.5116833424,-5.4476158482,11.839425878,49.4,12.12,50.8650606999,131.64
2022-03-18 08:00:00,52.3165666812,-26.4515629685,58.6234452483,-9.7234333188,-5.3315629685,11.0892163471,62.04,-21.12,65.536371581,132.07,47.1765666812,-18.2615629685,50.587677608999996,-9.7234333188,-5.3315629685,11.0892163471,56.9,-12.93,58.3506203909,130.36,50.1965666812,-26.8515629685,56.927161710600004,-9.7234333188,-5.3315629685,11.0892163471,59.92,-21.52,63.6672349015,132.17,45.3765666812,-18.4315629685,48.9770897179,-9.7234333188,-5.3315629685,11.0892163471,55.1,-13.1,56.6358543681,131.26,50.0365666812,16.5484370315,52.7020756083,-9.7234333188,-5.3315629685,11.0892163471,59.76,21.88,63.6395474528,132.17,44.5965666812,6.3484370315,45.0461586874,-9.7234333188,-5.3315629685,11.0892163471,54.32,11.68,55.5615406554,130.36
2022-03-18 08:30:00,54.5456833323,-24.3796894272,59.7461365006,-8.9143166677,-5.1996894272,10.3199715015,63.46,-19.18,66.2951280261,131.13,48.7456833323,-16.2696894272,51.3891470798,-8.9143166677,-5.1996894272,10.3199715015,57.66,-11.07,58.7130351796,129.57,52.3456833323,-24.8196894272,57.9317490396,-8.9143166677,-5.1996894272,10.3199715015,61.26,-19.62,64.3252050133,131.24,46.9056833323,-16.4696894272,49.7131149567,-8.9143166677,-5.1996894272,10.3199715015,55.82,-11.27,56.94633702,130.5,52.2056833323,17.9203105728,55.1957507714,-8.9143166677,-5.1996894272,10.3199715015,61.12,23.12,65.3466816296,131.24,46.0856833323,7.8003105728,46.7411494642,-8.9143166677,-5.1996894272,10.3199715015,55.0,13.0,56.5154846038,129.57
2022-03-18 09:00:00,52.6690333357,-24.7605540644,58.1989012791,-7.8209666643,-5.0305540644,9.2991394096,60.49,-19.73,63.6263546025,130.05,48.4290333357,-16.0405540644,51.0163762386,-7.8209666643,-5.0305540644,9.2991394096,56.25,-11.01,57.3173847973,128.49,50.5890333357,-25.2105540644,56.5227593989,-7.8209666643,-5.0305540644,9.2991394096,58.41,-20.18,61.7977386318,130.15,46.6490333357,-16.2605540644,49.4018008744,-7.8209666643,-5.0305540644,9.2991394096,54.47,-11.23,55.6155895411,129.4,50.4190333357,17.6094459356,53.4057254296,-7.8209666643,-5.0305540644,9.2991394096,58.24,22.64,62.4857359723,130.15,47.3790333357,7.6094459356,47.9862112202,-7.8209666643,-5.0305540644,9.2991394096,55.2,12.64,56.6286994377,128.49
2022-03-18 09:30:00,52.7125333476,-24.8081920354,58.2585406957,-5.2574666524,-4.5981920354,6.9845776963,57.97,-20.21,61.3918968594,130.36,48.9525333476,-15.3281920354,51.296237603,-5.2574666524,-4.5981920354,6.9845776963,54.21,-10.73,55.2617136904,128.73,50.7425333476,-25.2781920354,56.6903138385,-5.2574666524,-4.5981920354,6.9845776963,56.0,-20.68,59.696418653,130.45,47.2325333476,-15.5781920354,49.7352216595,-5.2574666524,-4.5981920354,6.9845776963,52.49,-10.98,53.626117704,129.65,50.5025333476,17.801807964600002,53.5482048376,-5.2574666524,-4.5981920354,6.9845776963,55.76,22.4,60.0910775407,130.45,48.3425333476,7.5618079646,48.9303736973,-5.2574666524,-4.5981920354,6.9845776963,53.6,12.16,54.9620378079,128.73
2022-03-18 10:00:00,52.4936000143,-23.9180637329,57.6858025444,-4.4463999857,-3.9780637329,5.9661934175999995,56.94,-19.94,60.3304831739,130.84,47.4536000143,-15.0680637329,49.7884594959,-4.4463999857,-3.9780637329,5.9661934175999995,51.9,-11.09,53.071631782,129.1,50.5536000143,-24.3980637329,56.1331629994,-4.4463999857,-3.9780637329,5.9661934175999995,55.0,-20.42,58.6683594453,130.91,45.8336000143,-15.3280637329,48.3287536366,-4.4463999857,-3.9780637329,5.9661934175999995,50.28,-11.35,51.545134591,130.04,50.3536000143,18.5419362671,53.6590014343,-4.4463999857,-3.9780637329,5.9661934175999995,54.8,22.52,59.2468598324,130.91,42.0736000143,8.2619362671,42.8771198781,-4.4463999857,-3.9780637329,5.9661934175999995,46.52,12.24,48.1033054997,129.1
2022-03-18 10:30:00,52.2409833533,-23.2742124831,57.1909897487,-2.1990166467,-3.4542124831,4.0947842545,54.44,-19.82,57.9357057435,130.63,46.8309833533,-15.2242124831,49.2434528396,-2.1990166467,-3.4542124831,4.0947842545,49.03,-11.77,50.4229491402,128.98,50.3709833533,-23.8142124831,55.7167181389,-2.1990166467,-3.4542124831,4.0947842545,52.57,-20.36,56.3749456762,130.72,45.3009833533,-15.5142124831,47.8839209103,-2.1990166467,-3.4542124831,4.0947842545,47.5,-12.06,49.00707704,129.95,50.1209833533,19.585787516899998,53.8118578471,-2.1990166467,-3.4542124831,4.0947842545,52.32,23.04,57.1683828703,130.72,43.2409833533,6.3457875169,43.7041377969,-2.1990166467,-3.4542124831,4.0947842545,45.44,9.8,46.4847673975,128.98
2022-03-18 11:00:00,51.6774333691,-23.1173748723,56.612455702,-0.6825666309,-3.0173748723,3.0936141203,52.36,-20.1,56.0854669233,131.37,45.9174333691,-14.7173748723,48.2183762723,-0.6825666309,-3.0173748723,3.0936141203,46.6,-11.7,48.0463318059,129.81,49.9174333691,-23.6573748723,55.2396736052,-0.6825666309,-3.0173748723,3.0936141203,50.6,-20.64,54.6476861358,131.48,44.4674333691,-15.0273748723,46.9379870253,-0.6825666309,-3.0173748723,3.0936141203,45.15,-12.01,46.7200449486,130.82,49.6374333691,19.5426251277,53.3459369433,-0.6825666309,-3.0173748723,3.0936141203,50.32,22.56,55.1457704634,131.48,49.0774333691,9.4626251277,49.9813539273,-0.6825666309,-3.0173748723,3.0936141203,49.76,12.48,51.3011500846,129.81
2022-03-18 11:30:00,51.4157000662,-22.2550047563,56.0255249864,1.3557000662,-2.3350047563,2.7000314593,50.06,-19.92,53.8777319493,131.63,45.3957000662,-13.7750047563,47.4396494563,1.3557000662,-2.3350047563,2.7000314593,44.04,-11.44,45.5015955764,130.03,49.7257000662,-22.835004756300002,54.7182116785,1.3557000662,-2.3350047563,2.7000314593,48.37,-20.5,52.5348160747,131.73,44.0357000662,-14.1150047563,46.2425803734,1.3557000662,-2.3350047563,2.7000314593,42.68,-11.78,44.2758489473,131.03,49.4357000662,20.6249952437,53.5656500926,1.3557000662,-2.3350047563,2.7000314593,48.08,22.96,53.2808408342,131.73,38.3157000662,9.7049952437,39.525685373499996,1.3557000662,-2.3350047563,2.7000314593,36.96,12.04,38.8716246123,130.03
2022-03-18 12:00:00,50.2376167504,-22.3247084289,54.974637272,2.2876167504,-2.0547084289,3.0749011568,47.95,-20.27,52.0583845312,131.63,44.6876167504,-13.5547084289,46.6981071503,2.2876167504,-2.0547084289,3.0749011568,42.4,-11.5,43.9318790857,130.03,48.6376167504,-22.9247084289,53.769508271,2.2876167504,-2.0547084289,3.0749011568,46.35,-20.87,50.8318738588,131.73,43.3676167504,-13.9347084289,45.551358724,2.2876167504,-2.0547084289,3.0749011568,41.08,-11.88,42.7633113779,131.03,48.2876167504,20.8252915711,52.5869442015,2.2876167504,-2.0547084289,3.0749011568,46.0,22.88,51.3760099657,131.73,46.9676167504,10.7052915711,48.1721941667,2.2876167504,-2.0547084289,3.0749011568,44.68,12.76,46.4663318974,130.03
2022-03-18 12:30:00,50.4784334241,-22.9015538752,55.4306179908,2.4084334241,-1.9615538752,3.1061624496,48.07,-20.94,52.432895209,131.95,44.5384334241,-13.3515538752,46.4966239931,2.4084334241,-1.9615538752,3.1061624496,42.13,-11.39,43.6425136765,130.3,48.8784334241,-23.4815538752,54.2262355911,2.4084334241,-1.9615538752,3.1061624496,46.47,-21.52,51.2110466599,132.05,43.2284334241,-13.7315538752,45.3569512658,2.4084334241,-1.9615538752,3.1061624496,40.82,-11.77,42.4830001295,131.33,48.5684334241,20.4384461248,52.6936694989,2.4084334241,-1.9615538752,3.1061624496,46.16,22.4,51.3079487019,132.05,46.5684334241,11.0784461248,47.8680578268,2.4084334241,-1.9615538752,3.1061624496,44.16,13.04,46.045056195,130.3
2022-03-18 13:00:00,50.0332334197,-23.1665498736,55.1363172463,2.2332334197,-1.9665498736,2.9756763790000003,47.8,-21.2,52.2903432767,132.28,44.3532334197,-14.1265498736,46.548563094,2.2332334197,-1.9665498736,2.9756763790000003,42.12,-12.16,43.8401642333,130.55,48.4432334197,-23.7365498736,53.9459976649,2.2332334197,-1.9665498736,2.9756763790000003,46.21,-21.77,51.0812783708,132.35,43.0632334197,-14.4865498736,45.4345925458,2.2332334197,-1.9665498736,2.9756763790000003,40.83,-12.52,42.7064315999,131.57,48.1532334197,20.2334501264,52.2314693723,2.2332334197,-1.9665498736,2.9756763790000003,45.92,22.2,51.0047684045,132.35,46.2332334197,10.1934501264,47.3436194003,2.2332334197,-1.9665498736,2.9756763790000003,44.0,12.16,45.6493767756,130.55
2022-03-18 13:30:00,49.6683667658,-23.6714978529,55.0207821444,2.2283667658,-2.0314978529,3.0153941649,47.44,-21.64,52.1425277485,132.81,44.2583667658,-14.4314978529,46.5518115551,2.2283667658,-2.0314978529,3.0153941649,42.03,-12.4,43.8210098012,131.13,48.0883667658,-24.2414978529,53.8529594021,2.2283667658,-2.0314978529,3.0153941649,45.86,-22.21,50.9551145617,132.94,42.9683667658,-14.791497852900001,45.4430297324,2.2283667658,-2.0314978529,3.0153941649,40.74,-12.76,42.6915120369,132.13,47.7883667658,20.0085021471,51.8079931701,2.2283667658,-2.0314978529,3.0153941649,45.56,22.04,50.6110185632,132.94,44.3083667658,11.8085021471,45.8549025559,2.2283667658,-2.0314978529,3.0153941649,42.08,13.84,44.2975394351,131.13
2022-03-18 14:00:00,49.043633407,-24.405845342,54.7806833164,1.853633407,-2.065845342,2.7755492762,47.19,-22.34,52.210838913,132.81,43.393633407,-15.565845342,46.1010082479,1.853633407,-2.065845342,2.7755492762,41.54,-13.5,43.6786171942,131.13,47.483633407,-24.975845342,53.6515451043,1.853633407,-2.065845342,2.7755492762,45.63,-22.91,51.0584469016,132.94,42.123633407,-15.905845342,45.0266188765,1.853633407,-2.065845342,2.7755492762,40.27,-13.84,42.5819034333,132.13,47.213633407,20.014154658,51.2805378888,1.853633407,-2.065845342,2.7755492762,45.36,22.08,50.4485480465,132.94,44.813633407,11.094154658,46.1664597593,1.853633407,-2.065845342,2.7755492762,42.96,13.16,44.9304707298,131.13
2022-03-18 14:30:00,48.470900083,-25.6799606549,54.8533365812,1.5309000830000001,-2.1299606549,2.6230492667,46.94,-23.55,52.5163412663,134.68,43.020900083,-16.0699606549,45.9243016213,1.5309000830000001,-2.1299606549,2.6230492667,41.49,-13.94,43.7692094971,132.94,46.940900083,-26.2299606549,53.7722878122,1.5309000830000001,-2.1299606549,2.6230492667,45.41,-24.1,51.4089301581,134.79,41.760900083,-16.3999606549,44.8657050009,1.5309000830000001,-2.1299606549,2.6230492667,40.23,-14.27,42.6858969684,133.99,46.730900083,19.2300393451,50.5328748022,1.5309000830000001,-2.1299606549,2.6230492667,45.2,21.36,49.9928954953,134.79,42.810900083,10.4700393451,44.072609292,1.5309000830000001,-2.1299606549,2.6230492667,41.28,12.6,43.1601482852,132.94
2022-03-18 15:00:00,48.7558335154,-21.0277269284,53.0970488969,0.9058335154,-2.3177269284,2.4884518224,47.85,-18.71,51.3778804545,134.68,42.4358335154,-19.3977269284,46.6591017502,0.9058335154,-2.3177269284,2.4884518224,41.53,-17.08,44.9050921389,132.94,47.1458335154,-21.7477269284,51.920065913,0.9058335154,-2.3177269284,2.4884518224,46.24,-19.43,50.1563804515,134.79,41.0658335154,-19.1777269284,45.3231496308,0.9058335154,-2.3177269284,2.4884518224,40.16,-16.86,43.5555415533,133.99,46.8258335154,23.8422730716,52.5462907314,0.9058335154,-2.3177269284,2.4884518224,45.92,26.16,52.8487653593,134.79,44.3458335154,-2.2777269284,44.4042902222,0.9058335154,-2.3177269284,2.4884518224,43.44,0.04,43.4400184162,132.94
2022-03-18 15:30:00,48.9748668385,-14.1602250115,50.9808743964,-0.1951331615,-2.5802250115,2.5875931018,49.17,-11.58,50.515198703,134.79,41.0848668385,-23.2502250115,47.2074066882,-0.1951331615,-2.5802250115,2.5875931018,41.28,-20.67,46.1658672614,132.19,47.2648668385,-15.1102250115,49.6214322361,-0.1951331615,-2.5802250115,2.5875931018,47.46,-12.53,49.0861742245,134.89,39.5148668385,-23.0202250115,45.731340029,-0.1951331615,-2.5802250115,2.5875931018,39.71,-20.44,44.6618147862,133.21,46.8048668385,30.0197749885,55.604698094,-0.1951331615,-2.5802250115,2.5875931018,47.0,32.6,57.199300695,134.89,44.4448668385,-21.5402250115,49.3895483057,-0.1951331615,-2.5802250115,2.5875931018,44.64,-18.96,48.4995999984,132.19
2022-03-18 16:00:00,49.596433493,-14.6361578854,51.7109595045,-1.263566507,-2.9761578854,3.2332825544,50.86,-11.66,52.1794518944,133.74,41.756433493,-23.5361578854,47.9327702732,-1.263566507,-2.9761578854,3.2332825544,43.02,-20.56,47.6805411043,129.49,47.826433493,-15.5761578854,50.2989506365,-1.263566507,-2.9761578854,3.2332825544,49.09,-12.6,50.681240119,133.84,40.096433493,-23.3061578854,46.377806915,-1.263566507,-2.9761578854,3.2332825544,41.36,-20.33,46.0864242484,130.48,47.416433493,29.5838421146,55.8884771618,-1.263566507,-2.9761578854,3.2332825544,48.68,32.56,58.5653139665,133.84,44.816433493,-20.856157885400002,49.4316905717,-1.263566507,-2.9761578854,3.2332825544,46.08,-17.88,49.4273284732,129.49
2022-03-18 16:30:00,50.9199501936,-15.0419547471,53.0952138175,-3.9200498064,-3.6719547471,5.3712235245,54.84,-11.37,56.0062719702,133.74,43.1999501936,-24.0119547471,49.4247879864,-3.9200498064,-3.6719547471,5.3712235245,47.12,-20.34,51.3226071045,129.49,48.9999501936,-15.9219547471,51.5218765374,-3.9200498064,-3.6719547471,5.3712235245,52.92,-12.25,54.3193234494,133.84,41.3699501936,-23.7419547471,47.6985659557,-3.9200498064,-3.6719547471,5.3712235245,45.29,-20.07,49.5377532797,130.48,48.6399501936,28.9680452529,56.6126523015,-3.9200498064,-3.6719547471,5.3712235245,52.56,32.64,61.8702125421,133.84,43.1599501936,-17.0719547471,46.4137149946,-3.9200498064,-3.6719547471,5.3712235245,47.08,-13.4,48.9498355462,129.49
2022-03-18 17:00:00,52.3545668396,-14.8556939524,54.4214324671,-6.2354331604,-4.3356939524,7.5946605419,58.59,-10.52,59.5269560787,133.33,44.6845668396,-24.7256939524,51.0692711429,-6.2354331604,-4.3356939524,7.5946605419,50.92,-20.39,54.8506927942,129.09,50.2645668396,-15.7356939524,52.6700934472,-6.2354331604,-4.3356939524,7.5946605419,56.5,-11.4,57.6386155281,133.44,42.6745668396,-24.4056939524,49.160518226,-6.2354331604,-4.3356939524,7.5946605419,48.91,-20.07,52.8676933486,130.06,49.9645668396,28.8643060476,57.7027391298,-6.2354331604,-4.3356939524,7.5946605419,56.2,33.2,65.2738845175,133.44,37.8445668396,-21.8156939524,43.6822131067,-6.2354331604,-4.3356939524,7.5946605419,44.08,-17.48,47.419371569,129.09
2022-03-18 17:30:00,54.084416824,-15.5871193155,56.2857213843,-8.845583176,-5.0271193155,10.1742945866,62.93,-10.56,63.8098620904,132.71,46.434416824,-25.0571193155,52.7637592877,-8.845583176,-5.0271193155,10.1742945866,55.28,-20.03,58.7969327431,128.56,51.844416824,-16.4071193155,54.3786458093,-8.845583176,-5.0271193155,10.1742945866,60.69,-11.38,61.747716557,132.8,44.314416824,-23.3871193155,50.1071341061,-8.845583176,-5.0271193155,10.1742945866,53.16,-18.36,56.2412233153,129.52,51.554416824,28.0528806845,58.6926060826,-8.845583176,-5.0271193155,10.1742945866,60.4,33.08,68.8654223831,132.8,43.754416824,-21.7071193155,48.8430959357,-8.845583176,-5.0271193155,10.1742945866,52.6,-16.68,55.1813591714,128.56
2022-03-18 18:00:00,53.7110834684,-23.1194413285,58.4755423634,-10.5689165316,-5.5094413285,11.9187222639,64.28,-17.61,66.6485596243,132.37,47.9810834684,-24.1894413285,53.7337272352,-10.5689165316,-5.5094413285,11.9187222639,58.55,-18.68,61.4576675444,128.34,51.4910834684,-23.6594413285,56.6665760456,-10.5689165316,-5.5094413285,11.9187222639,62.06,-18.15,64.6596172274,132.5,46.7510834684,-3.1694413285,46.8583948061,-10.5689165316,-5.5094413285,11.9187222639,57.32,2.34,57.3677435498,129.27,51.3910834684,20.8505586715,55.4597985659,-10.5689165316,-5.5094413285,11.9187222639,61.96,26.36,67.3341755723,132.5,34.7510834684,-19.9094413285,40.050264122,-10.5689165316,-5.5094413285,11.9187222639,45.32,-14.4,47.5527328342,128.34
2022-03-18 18:30:00,54.9119002233,-23.1961748141,59.6102282511,-11.6080997767,-5.8161748141,12.983677056,66.52,-17.38,68.7529984801,132.36,48.8719002233,-24.3461748141,54.6003558553,-11.6080997767,-5.8161748141,12.983677056,60.48,-18.53,63.2549705557,129.58,52.5919002233,-23.7261748141,57.6960946721,-11.6080997767,-5.8161748141,12.983677056,64.2,-17.91,66.6513923335,132.47,47.5719002233,-3.4261748141,47.6951188773,-11.6080997767,-5.8161748141,12.983677056,59.18,2.39,59.2282407302,130.5,52.5119002233,20.5838251859,56.4020702133,-11.6080997767,-5.8161748141,12.983677056,64.12,26.4,69.342154567,132.47,44.5919002233,-20.5761748141,49.1102487828,-11.6080997767,-5.8161748141,12.983677056,56.2,-14.76,58.1059170825,129.58
2022-03-18 19:00:00,55.7633669277,-22.0972317374,59.9820034808,-11.9166330723,-6.0572317374,13.3677298035,67.68,-16.04,69.554755409,132.36,50.2433669277,-24.2972317374,55.8099578062,-11.9166330723,-6.0572317374,13.3677298035,62.16,-18.24,64.7808860699,129.58,53.4033669277,-22.6272317374,57.9992346097,-11.9166330723,-6.0572317374,13.3677298035,65.32,-16.57,67.3889256481,132.47,48.9033669277,-3.4972317374,49.0282564109,-11.9166330723,-6.0572317374,13.3677298035,60.82,2.56,60.8738531719,130.5,53.3233669277,21.3427682626,57.4360097641,-11.9166330723,-6.0572317374,13.3677298035,65.24,27.4,70.760282645,132.47,40.0833669277,-19.1372317374,44.4174508818,-11.9166330723,-6.0572317374,13.3677298035,52.0,-13.08,53.6198321519,129.58
2022-03-18 19:30:00,55.5048169952,-22.41839266,59.8612482256,-11.9451830048,-6.03839266,13.3846771696,67.45,-16.38,69.4104235688,131.56,49.9548169952,-24.71839266,55.7358293804,-11.9451830048,-6.03839266,13.3846771696,61.9,-18.68,64.657191402,128.91,53.1648169952,-22.95839266,57.9101507481,-11.9451830048,-6.03839266,13.3846771696,65.11,-16.92,67.2725687037,131.68,48.6348169952,-3.77839266,48.7813660659,-11.9451830048,-6.03839266,13.3846771696,60.58,2.26,60.6221411697,129.84,53.0548169952,21.28160734,57.16397832,-11.9451830048,-6.03839266,13.3846771696,65.0,27.32,70.5080307483,131.68,36.4548169952,-20.07839266,41.6184518449,-11.9451830048,-6.03839266,13.3846771696,48.4,-14.04,50.3952537448,128.91
2022-03-18 20:00:00,54.1663836364,-23.3221635845,58.9738961788,-11.1136163636,-5.7521635845,12.5139863585,65.28,-17.57,67.6031308447,132.03,48.2363836364,-25.8421635845,54.7226290034,-11.1136163636,-5.7521635845,12.5139863585,59.35,-20.09,62.6580449743,129.36,51.9063836364,-23.8521635845,57.1244113306,-11.1136163636,-5.7521635845,12.5139863585,63.02,-18.1,65.5677542699,132.14,46.9963836364,-4.7821635845,47.2390639561,-11.1136163636,-5.7521635845,12.5139863585,58.11,0.97,58.1180952888,130.29,51.8463836364,20.5278364155,55.7623489827,-11.1136163636,-5.7521635845,12.5139863585,62.96,26.28,68.224628984,132.14,36.0063836364,-21.0321635845,41.6990595531,-11.1136163636,-5.7521635845,12.5139863585,47.12,-15.28,49.5355710576,129.36
2022-03-18 20:30:00,52.111050162,-24.3846775062,57.5341120212,-10.318949838,-5.4746775062,11.6813021345,62.43,-18.91,65.2310738835,132.43,46.121050162,-26.8446775062,53.3646697587,-10.318949838,-5.4746775062,11.6813021345,56.44,-21.37,60.3502319797,129.77,49.971050162,-24.8846775062,55.8243050013,-10.318949838,-5.4746775062,11.6813021345,60.29,-19.41,63.3374470594,132.53,44.991050162,-5.7246775062,45.3537928649,-10.318949838,-5.4746775062,11.6813021345,55.31,-0.25,55.3105649944,130.72,49.881050162,19.6453224938,53.6102402638,-10.318949838,-5.4746775062,11.6813021345,60.2,25.12,65.2307780116,132.53,40.801050162,-22.8746775062,46.775811755,-10.318949838,-5.4746775062,11.6813021345,51.12,-17.4,54.0001333332,129.77
2022-03-18 21:00:00,49.4665834275,-28.4486726037,57.0637349715,-9.4634165725,-5.1686726037,10.7829230596,58.93,-23.28,63.3616863728,132.68,44.4665834275,-18.5286726037,48.1724895575,-9.4634165725,-5.1686726037,10.7829230596,53.93,-13.36,55.5601880846,130.01,47.4965834275,-28.8286726037,55.5609377295,-9.4634165725,-5.1686726037,10.7829230596,56.96,-23.66,61.6784986847,132.78,42.8765834275,-15.1486726037,45.4739891374,-9.4634165725,-5.1686726037,10.7829230596,52.34,-9.98,53.2829803971,130.96,47.4565834275,15.7913273963,50.0149310861,-9.4634165725,-5.1686726037,10.7829230596,56.92,20.96,60.6564753345,132.78,37.3365834275,-18.5686726037,41.6991134714,-9.4634165725,-5.1686726037,10.7829230596,46.8,-13.4,48.6805916151,130.01
2022-03-18 21:30:00,47.3882001722,-30.0873514497,56.1327910656,-8.6117998278,-4.8673514497,9.8921285075,56.0,-25.22,61.4170041601,133.07,42.5682001722,-17.5773514497,46.0544780655,-8.6117998278,-4.8673514497,9.8921285075,51.18,-12.71,52.7345854255,130.99,45.5482001722,-30.4573514497,54.7931455225,-8.6117998278,-4.8673514497,9.8921285075,54.16,-25.59,59.9011994872,133.19,40.9582001722,-17.8373514497,44.6737648748,-8.6117998278,-4.8673514497,9.8921285075,49.57,-12.97,51.2387138793,131.95,45.5082001722,14.7726485503,47.8458715889,-8.6117998278,-4.8673514497,9.8921285075,54.12,19.64,57.5734661107,133.19,31.4682001722,-17.7073514497,36.1081419827,-8.6117998278,-4.8673514497,9.8921285075,40.08,-12.84,42.0864823904,130.99
2022-03-18 22:00:00,45.3908503683,-30.9227076332,54.9230656876,-7.6691496317,-4.5527076332,8.9186884051,53.06,-26.37,59.2515020907,134.14,40.4908503683,-18.1927076332,44.3901292471,-7.6691496317,-4.5527076332,8.9186884051,48.16,-13.64,50.0543224907,132.11,43.6608503683,-31.2927076332,53.7168819451,-7.6691496317,-4.5527076332,8.9186884051,51.33,-26.74,57.877426515,134.2,39.0008503683,-18.4527076332,43.1459007143,-7.6691496317,-4.5527076332,8.9186884051,46.67,-13.9,48.695984434,133.14,43.5708503683,14.1272923668,45.8039233192,-7.6691496317,-4.5527076332,8.9186884051,51.24,18.68,54.5387935327,134.2,31.7308503683,-17.6727076332,36.3204000554,-7.6691496317,-4.5527076332,8.9186884051,39.4,-13.12,41.5270321598,132.11
2022-03-18 22:30:00,42.8954005874,-31.7513944824,53.3682156637,-6.4045994126,-4.2413944824,7.6816873662,49.3,-27.51,56.4560900169,134.49,38.2054005874,-18.3713944824,42.3929330109,-6.4045994126,-4.2413944824,7.6816873662,44.61,-14.13,46.7943265792,132.48,41.3154005874,-32.1113944824,52.3268953914,-6.4045994126,-4.2413944824,7.6816873662,47.72,-27.87,55.2624221329,134.59,36.8454005874,-18.6613944824,41.3017092682,-6.4045994126,-4.2413944824,7.6816873662,43.25,-14.42,45.5905571363,133.49,41.2354005874,13.3986055176,43.3575932383,-6.4045994126,-4.2413944824,7.6816873662,47.64,17.64,50.8009763686,134.59,29.1554005874,-20.4013944824,35.5844668393,-6.4045994126,-4.2413944824,7.6816873662,35.56,-16.16,39.0596876588,132.48
2022-03-18 23:00:00,42.0585838951,-26.048199829,49.471539228,-5.6414161049,-3.938199829,6.8800431366,47.7,-22.11,52.5751091297,134.6,35.8185838951,-25.338199829,43.8747686355,-5.6414161049,-3.938199829,6.8800431366,41.46,-21.4,46.6571709387,132.58,40.4985838951,-26.628199829,48.4685085766,-5.6414161049,-3.938199829,6.8800431366,46.14,-22.69,51.4172704449,134.74,34.4385838951,-25.238199829,42.6964025569,-5.6414161049,-3.938199829,6.8800431366,40.08,-21.3,45.3882848321,133.59,40.2385838951,19.101800171,44.5423663904,-5.6414161049,-3.938199829,6.8800431366,45.88,23.04,51.3401986751,134.74,36.0385838951,-20.858199829,41.6394527974,-5.6414161049,-3.938199829,6.8800431366,41.68,-16.92,44.9834280597,132.58
2022-03-18 23:30:00,40.6959005729,-21.3804255103,45.9704135117,-4.6640994271,-3.6304255103000003,5.9104833011,45.36,-17.75,48.7092609264,134.89,33.5059005729,-30.5404255103,45.3361110325,-4.6640994271,-3.6304255103000003,5.9104833011,38.17,-26.91,46.7022162215,131.67,39.1959005729,-22.1804255103,45.0365395822,-4.6640994271,-3.6304255103000003,5.9104833011,43.86,-18.55,47.6214457991,135.0,32.1559005729,-30.0904255103,44.0390241609,-4.6640994271,-3.6304255103000003,5.9104833011,36.82,-26.46,45.3414159461,132.65,38.8559005729,23.9295744897,45.6333819105,-4.6640994271,-3.6304255103000003,5.9104833011,43.52,27.56,51.5125615748,135.0,33.4159005729,-24.7104255103,41.5599270933,-4.6640994271,-3.6304255103000003,5.9104833011,38.08,-21.08,43.5253121758,131.67
2022-03-19 00:00:00,39.2659006405,-21.6899690774,44.8582847609,-4.0140993595,-3.4199690774000002,5.2734412064,43.28,-18.27,46.9782002635,135.41,32.1959006405,-30.7599690774,44.5281002929,-4.0140993595,-3.4199690774000002,5.2734412064,36.21,-27.34,45.372234902,131.14,37.8459006405,-22.4799690774,44.0188732819,-4.0140993595,-3.4199690774000002,5.2734412064,41.86,-19.06,45.9950345146,135.53,30.9159006405,-30.2999690774,43.2883476065,-4.0140993595,-3.4199690774000002,5.2734412064,34.93,-26.88,44.0753820176,132.12,37.4259006405,23.3400309226,44.107313251,-4.0140993595,-3.4199690774000002,5.2734412064,41.44,26.76,49.3292124405,135.53,20.7059006405,-24.4599690774,32.0472215426,-4.0140993595,-3.4199690774000002,5.2734412064,24.72,-21.04,32.4616697044,131.14
2022-03-19 00:30:00,41.0267507946,-21.1965183221,46.1788552234,-4.0732492054,-3.4365183221,5.3292604803,45.1,-17.76,48.4708943594,134.84,33.5767507946,-30.4465183221,45.325364553,-4.0732492054,-3.4365183221,5.3292604803,37.65,-27.01,46.3364068525,130.58,39.5267507946,-21.9665183221,45.2204815938,-4.0732492054,-3.4365183221,5.3292604803,43.6,-18.53,47.3742641104,134.95,32.2367507946,-29.9865183221,44.0272572718,-4.0732492054,-3.4365183221,5.3292604803,36.31,-26.55,44.9813138981,131.56,39.1267507946,23.8034816779,45.798562944,-4.0732492054,-3.4365183221,5.3292604803,43.2,27.24,51.0711033756,134.95,33.5267507946,-23.5965183221,40.9980328281,-4.0732492054,-3.4365183221,5.3292604803,37.6,-20.16,42.6636332255,130.58
2022-03-19 01:00:00,40.5842174474,-21.575757852,45.9629419501,-5.4257825526,-3.865757852,6.6620717556999995,46.01,-17.71,49.3007525298,134.84,33.6542174474,-30.675757852,45.5368913278,-5.4257825526,-3.865757852,6.6620717556999995,39.08,-26.81,47.3922198256,130.58,39.0542174474,-22.345757852,44.9951641225,-5.4257825526,-3.865757852,6.6620717556999995,44.48,-18.48,48.1661790056,134.95,32.2542174474,-30.215757852,44.1964542211,-5.4257825526,-3.865757852,6.6620717556999995,37.68,-26.35,45.9793964728,131.56,38.6542174474,23.214242148,45.0893509044,-5.4257825526,-3.865757852,6.6620717556999995,44.08,27.08,51.7336718202,134.95,36.6542174474,-27.065757852,45.5640966638,-5.4257825526,-3.865757852,6.6620717556999995,42.08,-23.2,48.0517054848,130.58
2022-03-19 01:30:00,39.2785340684,-22.0052854546,45.022614612,-5.3014659316,-3.8052854546,6.5257749283,44.58,-18.2,48.1520134574,134.63,32.4885340684,-31.1052854546,44.9782572931,-5.3014659316,-3.8052854546,6.5257749283,37.79,-27.3,46.6194605288,130.37,37.8085340684,-22.7752854546,44.1384059062,-5.3014659316,-3.8052854546,6.5257749283,43.11,-18.97,47.0991825831,134.73,31.1585340684,-30.6252854546,43.6893849175,-5.3014659316,-3.8052854546,6.5257749283,36.46,-26.82,45.2619486987,131.32,37.4185340684,22.9947145454,43.919284931,-5.3014659316,-3.8052854546,6.5257749283,42.72,26.8,50.4305304354,134.73,31.4185340684,-25.2452854546,40.3044503832,-5.3014659316,-3.8052854546,6.5257749283,36.72,-21.44,42.5209595376,130.37
2022-03-19 02:00:00,37.6680172415,-22.3443166083,43.7966666266,-4.6719827585,-3.5843166083,5.8885268484,42.34,-18.76,46.3099686893,135.0,30.9180172415,-31.4643166083,44.112662692,-4.6719827585,-3.5843166083,5.8885268484,35.59,-27.88,45.2099823048,130.75,36.2980172415,-23.1243166083,43.0381234985,-4.6719827585,-3.5843166083,5.8885268484,40.97,-19.54,45.391105957,135.09,29.6880172415,-30.9843166083,42.9116096578,-4.6719827585,-3.5843166083,5.8885268484,34.36,-27.4,43.9473503183,131.7,35.8480172415,22.6556833917,42.4070787734,-4.6719827585,-3.5843166083,5.8885268484,40.52,26.24,48.2742995806,135.09,23.8480172415,-26.5443166083,35.6837311748,-4.6719827585,-3.5843166083,5.8885268484,28.52,-22.96,36.6135494046,130.75
2022-03-19 02:30:00,36.9178672101,-22.5330515605,43.2512119133,-4.3921327899,-3.4730515605,5.5993676058,41.31,-19.06,45.4950513792,135.0,30.2578672101,-31.5330515605,43.7020808294,-4.3921327899,-3.4730515605,5.5993676058,34.65,-28.06,44.5868377439,130.75,35.5678672101,-23.3030515605,42.5218225139,-4.3921327899,-3.4730515605,5.5993676058,39.96,-19.83,44.6097579012,135.09,29.0578672101,-31.0530515605,42.5282454143,-4.3921327899,-3.4730515605,5.5993676058,33.45,-27.58,43.3538798725,131.7,35.1278672101,22.1269484395,41.5158873442,-4.3921327899,-3.4730515605,5.5993676058,39.52,25.6,47.0870512986,135.09,28.0078672101,-24.6730515605,37.3255957617,-4.3921327899,-3.4730515605,5.5993676058,32.4,-21.2,38.7195041291,130.75
2022-03-19 03:00:00,36.0939005562,-22.5325070925,42.5497771232,-3.8160994437999998,-3.3725070925000002,5.0927810726,39.91,-19.16,44.2709125725,134.53,29.5639005562,-31.5425070925,43.2314002755,-3.8160994437999998,-3.3725070925000002,5.0927810726,33.38,-28.17,43.6780642886,130.28,34.8039005562,-23.3125070925,41.890147778,-3.8160994437999998,-3.3725070925000002,5.0927810726,38.62,-19.94,43.4638700532,134.64,28.4339005562,-31.0725070925,42.1187297749,-3.8160994437999998,-3.3725070925000002,5.0927810726,32.25,-27.7,42.5129686096,131.22,34.3439005562,22.2274929075,40.9092281321,-3.8160994437999998,-3.3725070925000002,5.0927810726,38.16,25.6,45.9515571009,134.64,29.2239005562,-23.7725070925,37.6718523195,-3.8160994437999998,-3.3725070925000002,5.0927810726,33.04,-20.4,38.8304210639,130.28
2022-03-19 03:30:00,35.453050562,-22.6497768752,42.0705501111,-3.506949438,-3.2697768752,4.7948029338,38.96,-19.38,43.5139747667,134.64,28.903050562,-31.6897768752,42.8908881954,-3.506949438,-3.2697768752,4.7948029338,32.41,-28.42,43.1057362772,130.39,34.203050562,-23.4297768752,41.4584504314,-3.506949438,-3.2697768752,4.7948029338,37.71,-20.16,42.7606092099,134.77,27.803050562,-31.2097768752,41.7978443601,-3.506949438,-3.2697768752,4.7948029338,31.31,-27.94,41.9637903436,131.34,33.733050562,22.1702231248,40.3662915515,-3.506949438,-3.2697768752,4.7948029338,37.24,25.44,45.1000133038,134.77,29.773050562,-27.1497768752,40.2932367047,-3.506949438,-3.2697768752,4.7948029338,33.28,-23.88,40.9611132661,130.39
2022-03-19 04:00:00,34.7765505399,-22.6461339178,41.5000704683,-2.9834494601,-3.1361339178,4.3285455561,37.76,-19.51,42.5024434592,134.73,28.1665505399,-31.7061339178,42.4102994251,-2.9834494601,-3.1361339178,4.3285455561,31.15,-28.57,42.2678057155,130.47,33.5665505399,-23.4461339178,40.9442854479,-2.9834494601,-3.1361339178,4.3285455561,36.55,-20.31,41.813856555,134.84,27.1365505399,-31.2361339178,41.3773904123,-2.9834494601,-3.1361339178,4.3285455561,30.12,-28.1,41.1925284487,131.43,33.0565505399,22.3038660822,39.877286465,-2.9834494601,-3.1361339178,4.3285455561,36.04,25.44,44.114342339,134.84,30.0565505399,-24.4961339178,38.7744349704,-2.9834494601,-3.1361339178,4.3285455561,33.04,-21.36,39.3432484678,130.47
2022-03-19 04:30:00,34.5057339952,-22.6106495156,41.2539349646,-2.7242660048,-3.0906495156,4.1199198649,37.23,-19.52,42.0369278135,135.03,27.835733995200002,-31.6706495156,42.1646549588,-2.7242660048,-3.0906495156,4.1199198649,30.56,-28.58,41.8417255858,130.74,33.3157339952,-23.4106495156,40.7185049134,-2.7242660048,-3.0906495156,4.1199198649,36.04,-20.32,41.3737114603,135.12,26.8157339952,-31.2206495156,41.1559539542,-2.7242660048,-3.0906495156,4.1199198649,29.54,-28.13,40.7910345542,131.73,32.7957339952,22.3093504844,39.6644335308,-2.7242660048,-3.0906495156,4.1199198649,35.52,25.4,43.667269207,135.12,25.9157339952,-23.9706495156,35.3018031651,-2.7242660048,-3.0906495156,4.1199198649,28.64,-20.88,35.4432504153,130.74
2022-03-19 05:00:00,34.3319672849,-22.7267183597,41.1726572503,-2.5880327150999998,-3.0567183597,4.0051767084,36.92,-19.67,41.8329451509,134.88,27.6219672849,-31.7867183597,42.1113825559,-2.5880327150999998,-3.0567183597,4.0051767084,30.21,-28.73,41.690010794,130.61,33.1619672849,-23.5267183597,40.6598395346,-2.5880327150999998,-3.0567183597,4.0051767084,35.75,-20.47,41.1956721028,134.99,26.6219672849,-31.3267183597,41.1107336994,-2.5880327150999998,-3.0567183597,4.0051767084,29.21,-28.27,40.6499323493,131.58,32.6519672849,22.1832816403,39.4746621506,-2.5880327150999998,-3.0567183597,4.0051767084,35.24,25.24,43.3464554491,134.99,20.0119672849,-24.9367183597,31.9737197893,-2.5880327150999998,-3.0567183597,4.0051767084,22.6,-21.88,31.4562299076,130.61
2022-03-19 05:30:00,34.9583004538,-22.5766783438,41.6147711235,-2.8516995462,-3.1066783438,4.2170654054,37.81,-19.47,42.5285433562,135.03,28.1583004538,-31.6866783438,42.3902756409,-2.8516995462,-3.1066783438,4.2170654054,31.01,-28.58,42.1715128967,130.75,33.7583004538,-23.3666783438,41.056357685,-2.8516995462,-3.1066783438,4.2170654054,36.61,-20.26,41.8420804932,135.15,27.1183004538,-31.2166783438,41.35073429,-2.8516995462,-3.1066783438,4.2170654054,29.97,-28.11,41.0898162566,131.71,33.2283004538,22.1733216562,39.9471669123,-2.8516995462,-3.1066783438,4.2170654054,36.08,25.28,44.0550201453,135.15,30.3883004538,-26.3466783438,40.2193518623,-2.8516995462,-3.1066783438,4.2170654054,33.24,-23.24,40.5585404077,130.75
2022-03-19 06:00:00,35.371467153,-22.3969986388,41.8660511224,-3.008532847,-3.2269986388,4.4118918965,38.38,-19.17,42.9012039458,134.76,28.531467153,-31.4869986388,42.4908896257,-3.008532847,-3.2269986388,4.4118918965,31.54,-28.26,42.3485442489,130.51,34.121467153,-23.1869986388,41.2542291959,-3.008532847,-3.2269986388,4.4118918965,37.13,-19.96,42.154934468,134.88,27.471467153,-31.0269986388,41.4409960313,-3.008532847,-3.2269986388,4.4118918965,30.48,-27.8,41.2537319524,131.46,33.631467153,22.0530013612,40.2170418094,-3.008532847,-3.2269986388,4.4118918965,36.64,25.28,44.5148065255,134.88,29.751467153,-24.5469986388,38.5707783163,-3.008532847,-3.2269986388,4.4118918965,32.76,-21.32,39.0865705838,130.51
