Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-19 06:30:00,36.6747005225,-22.0495047251,42.7926899953,-3.6752994775000003,-3.4795047251,5.0611045614,40.35,-18.57,44.418097663,134.25,29.8247005225,-30.6195047251,42.7442023071,-3.6752994775000003,-3.4795047251,5.0611045614,33.5,-27.14,43.1141461704,129.95,35.3747005225,-22.8495047251,42.1125789194,-3.6752994775000003,-3.4795047251,5.0611045614,39.05,-19.37,43.5901296167,134.41,28.6647005225,-30.1795047251,41.6229211072,-3.6752994775000003,-3.4795047251,5.0611045614,32.34,-26.7,41.9376394185,130.91,34.8847005225,22.4804952749,41.5007831053,-3.6752994775000003,-3.4795047251,5.0611045614,38.56,25.96,46.4843543571,134.41,29.3647005225,-19.9595047251,35.505879311,-3.6752994775000003,-3.4795047251,5.0611045614,33.04,-16.48,36.9219717783,129.95
2022-03-19 07:00:00,37.9014670772,-21.5931636889,43.6209344776,-4.1085329228,-3.5931636889,5.4581011416,42.01,-18.0,45.7038302552,134.25,31.0214670772,-30.3931636889,43.4289744139,-4.1085329228,-3.5931636889,5.4581011416,35.13,-26.8,44.1854829101,129.95,36.5314670772,-22.3931636889,42.8485923551,-4.1085329228,-3.5931636889,5.4581011416,40.64,-18.8,44.777780204,134.41,29.7814670772,-29.9531636889,42.2389369687,-4.1085329228,-3.5931636889,5.4581011416,33.89,-26.36,42.9346212281,130.91,36.0514670772,22.8068363111,42.6598178728,-4.1085329228,-3.5931636889,5.4581011416,40.16,26.4,48.06022888,134.41,24.8914670772,-24.1931636889,34.711587439,-4.1085329228,-3.5931636889,5.4581011416,29.0,-20.6,35.5718990216,129.95
2022-03-19 07:30:00,39.6818169087,-20.6230516024,44.7208771221,-4.0481830913,-3.6030516024,5.4193880826,43.73,-17.02,46.9254014367,133.57,32.7618169087,-29.6630516024,44.1953988275,-4.0481830913,-3.6030516024,5.4193880826,36.81,-26.06,45.1009944458,129.35,38.2218169087,-21.4230516024,43.8161434606,-4.0481830913,-3.6030516024,5.4193880826,42.27,-17.82,45.8727075722,133.67,31.4518169087,-29.2430516024,42.9461622718,-4.0481830913,-3.6030516024,5.4193880826,35.5,-25.64,43.791090418,130.3,37.7518169087,23.4769483976,44.4563469706,-4.0481830913,-3.6030516024,5.4193880826,41.8,27.08,49.8052848601,133.67,22.9918169087,-21.6830516024,31.6034550573,-4.0481830913,-3.6030516024,5.4193880826,27.04,-18.08,32.5276497768,129.35
2022-03-19 08:00:00,41.6105169265,-19.6422188521,46.0136053828,-2.9694830735,-3.3422188521000002,4.4708228079,44.58,-16.3,47.4664765914,133.57,34.2705169265,-28.4422188521,44.5356951629,-2.9694830735,-3.3422188521000002,4.4708228079,37.24,-25.1,44.9091037541,129.35,40.1105169265,-20.4622188521,45.0283906937,-2.9694830735,-3.3422188521000002,4.4708228079,43.08,-17.12,46.3571008584,133.67,32.9305169265,-28.0522188521,43.259056018,-2.9694830735,-3.3422188521000002,4.4708228079,35.9,-24.71,43.5820387316,130.3,39.6305169265,24.2577811479,46.4652323579,-2.9694830735,-3.3422188521000002,4.4708228079,42.6,27.6,50.7594326209,133.67,29.8705169265,-12.9022188521,32.5379014806,-2.9694830735,-3.3422188521000002,4.4708228079,32.84,-9.56,34.2032045282,129.35
2022-03-19 08:30:00,43.6471835379,-17.9319865921,47.1872098554,-1.7928164621,-3.1119865921,3.5914692559,45.44,-14.82,47.7956692599,133.35,36.0271835379,-27.4019865921,45.2639682625,-1.7928164621,-3.1119865921,3.5914692559,37.82,-24.29,44.948375944,129.11,42.1171835379,-18.7719865921,46.1112202157,-1.7928164621,-3.1119865921,3.5914692559,43.91,-15.66,46.6189199789,133.47,34.6471835379,-27.0419865921,43.9510678592,-1.7928164621,-3.1119865921,3.5914692559,36.44,-23.93,43.5949366326,130.09,41.6471835379,25.6080134079,48.8902674092,-1.7928164621,-3.1119865921,3.5914692559,43.44,28.72,52.0756372981,133.47,38.6071835379,-21.8319865921,44.3525676742,-1.7928164621,-3.1119865921,3.5914692559,40.4,-18.72,44.5263786985,129.11
2022-03-19 09:00:00,45.3547002117,-16.5090641308,48.2659096026,-0.2652997883,-2.7290641308,2.7419290668,45.62,-13.78,47.6557740468,132.69,37.2447002117,-26.4290641308,45.6690609131,-0.2652997883,-2.7290641308,2.7419290668,37.51,-23.7,44.3699233716,128.53,43.7947002117,-17.4090641308,47.1280307305,-0.2652997883,-2.7290641308,2.7419290668,44.06,-14.68,46.4412101479,132.79,35.8847002117,-26.0890641308,44.366101659899996,-0.2652997883,-2.7290641308,2.7419290668,36.15,-23.36,43.0408189978,129.51,43.2947002117,26.8709358692,50.955649941,-0.2652997883,-2.7290641308,2.7419290668,43.56,29.6,52.6652978725,132.79,36.8147002117,-18.8890641308,41.3777584629,-0.2652997883,-2.7290641308,2.7419290668,37.08,-16.16,40.4483868652,128.53
2022-03-19 09:30:00,46.4823837212,-15.7852929966,49.0895861807,1.3423837212,-2.3652929966,2.7196700195,45.14,-13.42,47.0926321201,132.6,38.1223837212,-25.3652929966,45.7898922186,1.3423837212,-2.3652929966,2.7196700195,36.78,-23.0,43.3793545365,128.53,44.9423837212,-16.6852929966,47.9397210769,1.3423837212,-2.3652929966,2.7196700195,43.6,-14.32,45.8914196773,132.7,36.7923837212,-25.0752929966,44.5247102041,1.3423837212,-2.3652929966,2.7196700195,35.45,-22.71,42.1004346771,129.51,44.4223837212,27.674707003400002,52.3377261944,1.3423837212,-2.3652929966,2.7196700195,43.08,30.04,52.5194059372,132.7,29.8223837212,-11.5252929966,31.9719713104,1.3423837212,-2.3652929966,2.7196700195,28.48,-9.16,29.9168180126,128.53
2022-03-19 10:00:00,46.6996505438,-14.9683352961,49.0398656447,3.1496505438,-1.9483352961,3.7035535603,43.55,-13.02,45.4546246272,132.84,38.0696505438,-24.5983352961,45.3252290878,3.1496505438,-1.9483352961,3.7035535603,34.92,-22.65,41.6224566791,128.68,45.2196505438,-15.9083352961,47.9363320165,3.1496505438,-1.9483352961,3.7035535603,42.07,-13.96,44.3256866839,132.93,36.8096505438,-24.3283352961,44.1227636423,3.1496505438,-1.9483352961,3.7035535603,33.66,-22.38,40.4210341283,129.67,44.6696505438,28.4116647039,52.939591715,3.1496505438,-1.9483352961,3.7035535603,41.52,30.36,51.4357852084,132.93,39.5096505438,-17.1883352961,43.0865565617,3.1496505438,-1.9483352961,3.7035535603,36.36,-15.24,39.4247029158,128.68
2022-03-19 10:30:00,46.3412338761,-14.450897195,48.5421300202,5.0612338761,-1.480897195,5.2734376692,41.28,-12.97,43.2696117385,132.84,37.7812338761,-24.030897195,44.7761728288,5.0612338761,-1.480897195,5.2734376692,32.72,-22.55,39.7379025617,128.68,44.9412338761,-15.410897195,47.5101068686,5.0612338761,-1.480897195,5.2734376692,39.88,-13.93,42.2428609353,132.93,36.6312338761,-23.790897195,43.6789890523,5.0612338761,-1.480897195,5.2734376692,31.57,-22.31,38.6574831048,129.75,44.3412338761,28.799102805,52.872803444,5.0612338761,-1.480897195,5.2734376692,39.28,30.28,49.5963385745,132.93,41.3812338761,-13.720897195,43.5966688744,5.0612338761,-1.480897195,5.2734376692,36.32,-12.24,38.3270139719,128.68
2022-03-19 11:00:00,46.0232509789,-13.9165735897,48.0812921119,6.7532509789,-1.0265735897,6.8308309977,39.27,-12.89,41.3314045249,132.84,37.1432509789,-23.5465735897,43.9779742723,6.7532509789,-1.0265735897,6.8308309977,30.39,-22.52,37.8246282202,128.68,44.6932509789,-14.896573589700001,47.1104509401,6.7532509789,-1.0265735897,6.8308309977,37.94,-13.87,40.3957980488,132.93,36.0732509789,-23.3265735897,42.9582177426,6.7532509789,-1.0265735897,6.8308309977,29.32,-22.3,36.836834826,129.68,44.0732509789,29.2534264103,52.8981512777,6.7532509789,-1.0265735897,6.8308309977,37.32,30.28,48.0589304916,132.93,42.9932509789,-7.9065735897,43.7142257814,6.7532509789,-1.0265735897,6.8308309977,36.24,-6.88,36.8872877832,128.68
2022-03-19 11:30:00,45.7745508768,-13.540344514200001,47.7352117156,7.8145508768,-0.7403445142,7.8495423692,37.96,-12.8,40.0599750374,132.37,36.7045508768,-23.2803445142,43.4649110866,7.8145508768,-0.7403445142,7.8495423692,28.89,-22.54,36.6426486488,128.25,44.4945508768,-14.5203445142,46.8039043514,7.8145508768,-0.7403445142,7.8495423692,36.68,-13.78,39.1830422504,132.49,35.7045508768,-23.0703445142,42.5094783468,7.8145508768,-0.7403445142,7.8495423692,27.89,-22.33,35.7278742721,129.26,43.8545508768,29.4196554858,52.8085008451,7.8145508768,-0.7403445142,7.8495423692,36.04,30.16,46.9947571544,132.49,44.7745508768,-8.3003445142,45.5374145651,7.8145508768,-0.7403445142,7.8495423692,36.96,-7.5600000000000005,37.7252594424,128.25
2022-03-19 12:00:00,46.1201176826,-13.4533708912,48.0422568515,8.4501176826,-0.6033708912,8.4716317957,37.67,-12.85,39.8013994729,132.37,36.6301176826,-23.3133708912,43.4197971408,8.4501176826,-0.6033708912,8.4716317957,28.18,-22.71,36.1919397104,128.25,44.8401176826,-14.4533708912,47.1119526649,8.4501176826,-0.6033708912,8.4716317957,36.39,-13.85,38.936545815,132.49,35.6601176826,-23.1033708912,42.4901134344,8.4501176826,-0.6033708912,8.4716317957,27.21,-22.5,35.3077059578,129.26,44.1701176826,29.5966291088,53.1691616513,8.4501176826,-0.6033708912,8.4716317957,35.72,30.2,46.7756175801,132.49,48.3701176826,-12.8033708912,50.0359329962,8.4501176826,-0.6033708912,8.4716317957,39.92,-12.2,41.7426209048,128.25
2022-03-19 12:30:00,46.0352676953,-13.4389353252,47.9567602581,8.6452676953,-0.5489353252,8.6626776181,37.39,-12.89,39.5495157998,132.45,36.4952676953,-23.3289353252,43.3144754968,8.6452676953,-0.5489353252,8.6626776181,27.85,-22.78,35.979867982,128.32,44.7752676953,-14.4389353252,47.0458016247,8.6452676953,-0.5489353252,8.6626776181,36.13,-13.89,38.7079965899,132.55,35.5352676953,-23.1189353252,42.3938724434,8.6452676953,-0.5489353252,8.6626776181,26.89,-22.57,35.1066517914,129.35,44.1652676953,29.5710646748,53.1509053225,8.6452676953,-0.5489353252,8.6626776181,35.52,30.12,46.5712872916,132.55,48.5252676953,-14.7089353252,50.7055656048,8.6452676953,-0.5489353252,8.6626776181,39.88,-14.16,42.3192627535,128.32
2022-03-19 13:00:00,44.9701678879,-13.9145958393,47.0736866756,9.0101678879,-0.5045958393000001,9.0242862504,35.96,-13.41,38.3790268246,132.45,35.8101678879,-23.6445958393,42.9119451501,9.0101678879,-0.5045958393000001,9.0242862504,26.8,-23.14,35.407620648700004,128.32,43.7601678879,-14.9045958393,46.2287710274,9.0101678879,-0.5045958393000001,9.0242862504,34.75,-14.4,37.6154556001,132.55,34.9001678879,-23.4245958393,42.0325279853,9.0101678879,-0.5045958393000001,9.0242862504,25.89,-22.92,34.577716813,129.35,43.0901678879,29.2554041607,52.0830225814,9.0101678879,-0.5045958393000001,9.0242862504,34.08,29.76,45.244933418,132.55,45.2901678879,-15.0645958393,47.7298790603,9.0101678879,-0.5045958393000001,9.0242862504,36.28,-14.56,39.0926079969,128.32
2022-03-19 13:30:00,44.3963676924,-14.2485910206,46.6268142848,8.7663676924,-0.4585910206,8.7783545293,35.63,-13.79,38.2055100738,132.7,35.2863676924,-24.0385910206,42.6963886433,8.7663676924,-0.4585910206,8.7783545293,26.52,-23.58,35.4869948009,128.56,43.2063676924,-15.2385910206,45.814897855,8.7663676924,-0.4585910206,8.7783545293,34.44,-14.78,37.4774865753,132.82,34.3863676924,-23.8185910206,41.8299839981,8.7663676924,-0.4585910206,8.7783545293,25.62,-23.36,34.6709388393,129.6,42.5663676924,29.1414089794,51.5860191896,8.7663676924,-0.4585910206,8.7783545293,33.8,29.6,44.9288326134,132.82,45.8463676924,-18.0185910206,49.2601162499,8.7663676924,-0.4585910206,8.7783545293,37.08,-17.56,41.0277954563,128.56
2022-03-19 14:00:00,43.8449011986,-14.665436508900001,46.2325684892,8.4849011986,-0.4954365089,8.4993532509,35.36,-14.17,38.0935493227,132.96,34.6049011986,-24.5254365089,42.4145755951,8.4849011986,-0.4954365089,8.4993532509,26.12,-24.03,35.4921864641,128.81,42.6749011986,-15.665436508900001,45.4593564992,8.4849011986,-0.4954365089,8.4993532509,34.19,-15.17,37.4043446674,133.07,33.7449011986,-24.2854365089,41.5752424326,8.4849011986,-0.4954365089,8.4993532509,25.26,-23.79,34.6991599322,129.86,42.0449011986,28.9445634911,51.0447007288,8.4849011986,-0.4954365089,8.4993532509,33.56,29.44,44.6428852114,133.07,45.2449011986,-14.5354365089,47.5224157527,8.4849011986,-0.4954365089,8.4993532509,36.76,-14.04,39.3499580686,128.81
2022-03-19 14:30:00,43.1831177538,-15.293995391,45.8114391169,7.7231177538,-0.603995391,7.746699831,35.46,-14.69,38.3823878882,133.67,34.1331177538,-25.103995391,42.3707483081,7.7231177538,-0.603995391,7.746699831,26.41,-24.5,36.0241321894,129.51,42.0131177538,-16.273995391,45.0549108243,7.7231177538,-0.603995391,7.746699831,34.29,-15.67,37.7008355345,133.81,33.2431177538,-24.853995391,41.5069387559,7.7231177538,-0.603995391,7.746699831,25.52,-24.25,35.2041602655,130.55,41.3631177538,28.596004609,50.285574372,7.7231177538,-0.603995391,7.746699831,33.64,29.2,44.54536564,133.81,40.8431177538,-19.363995391,45.200935669,7.7231177538,-0.603995391,7.746699831,33.12,-18.76,38.064051282,129.51
2022-03-19 15:00:00,43.2287512806,-16.1684149925,46.1534676991,7.1387512806,-0.8084149925,7.1843792109,36.09,-15.36,39.2226681907,133.67,34.0687512806,-25.5184149925,42.566058280600004,7.1387512806,-0.8084149925,7.1843792109,26.93,-24.71,36.5487209079,129.51,42.0187512806,-17.1284149925,45.375743072,7.1387512806,-0.8084149925,7.1843792109,34.88,-16.32,38.5091781268,133.81,33.1687512806,-25.2684149925,41.6972284181,7.1387512806,-0.8084149925,7.1843792109,26.03,-24.46,35.7190775357,130.55,41.4187512806,27.9915850075,49.9904169704,7.1387512806,-0.8084149925,7.1843792109,34.28,28.8,44.7722950048,133.81,43.7387512806,-19.9284149925,48.0647489092,7.1387512806,-0.8084149925,7.1843792109,36.6,-19.12,41.2932730599,129.51
2022-03-19 15:30:00,43.2826345387,-16.7600884543,46.4142975559,5.8926345387,-1.1900884543,6.0116097957,37.39,-15.57,40.5023085762,134.11,34.5326345387,-25.9600884543,43.2021879161,5.8926345387,-1.1900884543,6.0116097957,28.64,-24.77,37.8655846383,129.88,42.0426345387,-17.7000884543,45.6166225212,5.8926345387,-1.1900884543,6.0116097957,36.15,-16.51,39.7416985042,134.27,33.5526345387,-25.6700884543,42.2460971658,5.8926345387,-1.1900884543,6.0116097957,27.66,-24.48,36.9370545658,130.97,41.4926345387,27.4499115457,49.7507423546,5.8926345387,-1.1900884543,6.0116097957,35.6,28.64,45.6903665995,134.27,37.2126345387,-21.5500884543,43.0021683372,5.8926345387,-1.1900884543,6.0116097957,31.32,-20.36,37.3560169183,129.88
2022-03-19 16:00:00,43.4206845031,-17.3398003816,46.7549411292,4.2806845031,-1.6798003816,4.598476828,39.14,-15.66,42.1565558365,134.02,35.1606845031,-26.5198003816,44.0405897668,4.2806845031,-1.6798003816,4.598476828,30.88,-24.84,39.6307961061,129.78,42.1206845031,-18.2598003816,45.9083039655,4.2806845031,-1.6798003816,4.598476828,37.84,-16.58,41.3129761697,134.14,34.0806845031,-26.2098003816,42.9935657075,4.2806845031,-1.6798003816,4.598476828,29.8,-24.53,38.5974208983,130.82,41.5606845031,26.9201996184,49.5175488475,4.2806845031,-1.6798003816,4.598476828,37.28,28.6,46.9867896328,134.14,33.7206845031,-22.6798003816,40.6381336765,4.2806845031,-1.6798003816,4.598476828,29.44,-21.0,36.1623229342,129.78
2022-03-19 16:30:00,44.3329678407,-18.0080952425,47.8508467201,1.6029678406999999,-2.3780952425,2.8678986874,42.73,-15.63,45.4988988878,134.02,36.3729678407,-27.0380952425,45.3216436583,1.6029678406999999,-2.3780952425,2.8678986874,34.77,-24.66,42.6270864592,129.78,42.8929678407,-18.8680952425,46.8594889885,1.6029678406999999,-2.3780952425,2.8678986874,41.29,-16.49,44.4610413733,134.07,35.1229678407,-26.6880952425,44.1120992202,1.6029678406999999,-2.3780952425,2.8678986874,33.52,-24.31,41.4073242313,130.82,42.4029678407,25.7819047575,49.6257825593,1.6029678406999999,-2.3780952425,2.8678986874,40.8,28.16,49.5744450297,134.07,33.9629678407,-24.8180952425,42.0644866368,1.6029678406999999,-2.3780952425,2.8678986874,32.36,-22.44,39.3792229481,129.78
2022-03-19 17:00:00,45.932584261,-19.0335798963,49.7200106654,-1.297415739,-3.2035798963,3.4563292308,47.23,-15.83,49.8122655578,132.99,38.592584261,-27.5335798963,47.4076531991,-1.297415739,-3.2035798963,3.4563292308,39.89,-24.33,46.7243084486,128.78,44.322584261,-19.8435798963,48.5619103689,-1.297415739,-3.2035798963,3.4563292308,45.62,-16.64,48.5600041186,133.1,37.192584261,-25.0335798963,44.8326716406,-1.297415739,-3.2035798963,3.4563292308,38.49,-21.83,44.2496214673,129.79,43.902584261,24.4364201037,50.2451543164,-1.297415739,-3.2035798963,3.4563292308,45.2,27.64,52.981219314,133.1,42.742584261,-19.2435798963,46.8747680158,-1.297415739,-3.2035798963,3.4563292308,44.04,-16.04,46.8700672071,128.78
2022-03-19 17:30:00,46.9224844033,-29.1574552814,55.2437936882,-4.2975155967,-4.0874552814,5.9309300267000005,51.22,-25.07,57.0262509727,132.27,41.9824844033,-16.0774552814,44.955684457,-4.2975155967,-4.0874552814,5.9309300267000005,46.28,-11.99,47.8079334421,128.37,45.2424844033,-29.5474552814,54.0364183545,-4.2975155967,-4.0874552814,5.9309300267000005,49.54,-25.46,55.6994003558,132.4,40.5124844033,-16.3874552814,43.7013739272,-4.2975155967,-4.0874552814,5.9309300267000005,44.81,-12.3,46.4674735702,129.37,45.0624844033,14.432544718599999,47.3172890987,-4.2975155967,-4.0874552814,5.9309300267000005,49.36,18.52,52.7200151745,132.4,33.9824844033,-14.6874552814,37.0206778552,-4.2975155967,-4.0874552814,5.9309300267000005,38.28,-10.6,39.7205035215,128.37
2022-03-19 18:00:00,48.4754008808,-28.6463986517,56.3070212875,-6.7445991192,-4.7563986517,8.2530567314,55.22,-23.89,60.1662737753,132.06,43.7454008808,-16.4163986517,46.7242789448,-6.7445991192,-4.7563986517,8.2530567314,50.49,-11.66,51.8188739746,130.02,46.6454008808,-29.0263986517,54.9392868721,-6.7445991192,-4.7563986517,8.2530567314,53.39,-24.27,58.6474637133,132.19,42.1254008808,-16.6963986517,45.3135644957,-6.7445991192,-4.7563986517,8.2530567314,48.87,-11.94,50.3074596854,131.04,46.4954008808,14.4036013483,48.6753123757,-6.7445991192,-4.7563986517,8.2530567314,53.24,19.16,56.5827111404,132.19,34.5354008808,-15.3563986517,37.7956729474,-6.7445991192,-4.7563986517,8.2530567314,41.28,-10.6,42.6192257086,130.02
2022-03-19 18:30:00,50.2262009397,-27.8379280142,57.424920522,-8.4837990603,-5.1879280142,9.9443171499,58.71,-22.65,62.9276298616,131.04,45.2962009397,-16.4479280142,48.1900420785,-8.4837990603,-5.1879280142,9.9443171499,53.78,-11.26,54.9461190622,129.07,48.2562009397,-28.2179280142,55.9009158292,-8.4837990603,-5.1879280142,9.9443171499,56.74,-23.03,61.2356799587,131.15,43.5662009397,-16.7079280142,46.6601406218,-8.4837990603,-5.1879280142,9.9443171499,52.05,-11.52,53.3095948212,130.08,48.1162009397,14.9320719858,50.3799123327,-8.4837990603,-5.1879280142,9.9443171499,56.6,20.12,60.069746129,131.15,43.8362009397,-16.5879280142,46.8697329695,-8.4837990603,-5.1879280142,9.9443171499,52.32,-11.4,53.5475713735,129.07
2022-03-19 19:00:00,51.9784505498,-27.0230281798,58.5833028564,-9.4215494502,-5.4530281798,10.8858215295,61.4,-21.57,65.0786055474,130.62,47.2184505498,-15.6430281798,49.7421994182,-9.4215494502,-5.4530281798,10.8858215295,56.64,-10.19,57.5493327503,128.75,49.8884505498,-27.4130281798,56.9239107252,-9.4215494502,-5.4530281798,10.8858215295,59.31,-21.96,63.244902561399996,130.72,45.3784505498,-15.9030281798,48.0844057839,-9.4215494502,-5.4530281798,10.8858215295,54.8,-10.45,55.7874761931,129.68,49.7384505498,15.6269718202,52.1355513193,-9.4215494502,-5.4530281798,10.8858215295,59.16,21.08,62.8034393963,130.72,46.6984505498,-14.8530281798,49.0036501687,-9.4215494502,-5.4530281798,10.8858215295,56.12,-9.4,56.9017961052,128.75
2022-03-19 19:30:00,52.0005338073,-27.4189929406,58.7865349389,-9.5794661927,-5.4189929406,11.0059827834,61.58,-22.0,65.391867996,131.06,47.1405338073,-15.8789929406,49.7430632797,-9.5794661927,-5.4189929406,11.0059827834,56.72,-10.46,57.6764249932,129.17,49.9005338073,-27.7989929406,57.1213382438,-9.5794661927,-5.4189929406,11.0059827834,59.48,-22.38,63.5510409041,131.17,45.3005338073,-16.1389929406,48.0895566247,-9.5794661927,-5.4189929406,11.0059827834,54.88,-10.72,55.917195924,130.1,49.8205338073,15.7010070594,52.2360719381,-9.5794661927,-5.4189929406,11.0059827834,59.4,21.12,63.0429567835,131.17,44.7805338073,-17.5789929406,48.1073507987,-9.5794661927,-5.4189929406,11.0059827834,54.36,-12.16,55.7034577024,129.17
2022-03-19 20:00:00,50.8440004173,-28.2202098437,58.150602938,-8.9159995827,-5.2002098437,10.3216874093,59.76,-23.02,64.0404403483,131.06,45.7240004173,-16.4802098437,48.603307816,-8.9159995827,-5.2002098437,10.3216874093,54.64,-11.28,55.7921858328,129.17,48.8440004173,-28.6102098437,56.6063643424,-8.9159995827,-5.2002098437,10.3216874093,57.76,-23.41,62.3237169944,131.17,43.9740004173,-16.7402098437,47.052601823,-8.9159995827,-5.2002098437,10.3216874093,52.89,-11.54,54.1343116701,130.1,48.7640004173,15.4797901563,51.1620136428,-8.9159995827,-5.2002098437,10.3216874093,57.68,20.68,61.2751564665,131.17,39.9640004173,-16.9202098437,43.3983275082,-8.9159995827,-5.2002098437,10.3216874093,48.88,-11.72,50.2654235036,129.17
2022-03-19 20:30:00,48.4200504285,-29.0897053497,56.4863898725,-8.1099495715,-4.9197053497,9.4855038232,56.53,-24.17,61.4803204286,132.03,43.5700504285,-17.2897053497,46.8751875241,-8.1099495715,-4.9197053497,9.4855038232,51.68,-12.37,53.1398089948,130.1,46.5400504285,-29.4497053497,55.0750527832,-8.1099495715,-4.9197053497,9.4855038232,54.65,-24.53,59.902782907,132.14,41.9400504285,-17.5297053497,45.4561150957,-8.1099495715,-4.9197053497,9.4855038232,50.05,-12.61,51.6140930367,131.06,46.4100504285,14.2802946503,48.5573845679,-8.1099495715,-4.9197053497,9.4855038232,54.52,19.2,57.8019930452,132.14,32.6500504285,-17.1997053497,36.9033285369,-8.1099495715,-4.9197053497,9.4855038232,40.76,-12.28,42.5696605577,130.1
2022-03-19 21:00:00,46.2956003651,-30.106863004,55.2241415787,-7.2843996349,-4.696863004,8.6673525439,53.58,-25.41,59.2999536256,131.6,41.8656003651,-17.626863004,45.425045881,-7.2843996349,-4.696863004,8.6673525439,49.15,-12.93,50.8223120293,129.68,44.5356003651,-30.456863004,53.9540564177,-7.2843996349,-4.696863004,8.6673525439,51.82,-25.76,57.86959478,131.7,40.3256003651,-17.876863004,44.1105007415,-7.2843996349,-4.696863004,8.6673525439,47.61,-13.18,49.4006528297,130.64,44.3956003651,13.343136996,46.3574010992,-7.2843996349,-4.696863004,8.6673525439,51.68,18.04,54.738140268,131.7,35.3956003651,-15.256863004,38.5437464957,-7.2843996349,-4.696863004,8.6673525439,42.68,-10.56,43.9669876157,129.68
2022-03-19 21:30:00,44.6803505356,-30.8400814993,54.2903707011,-6.5396494644,-4.4500814993,7.9101353002,51.22,-26.39,57.6187512881,131.73,40.1303505356,-18.0200814993,43.9905486593,-6.5396494644,-4.4500814993,7.9101353002,46.67,-13.57,48.6028167908,129.68,43.0203505356,-31.1800814993,53.1314223648,-6.5396494644,-4.4500814993,7.9101353002,49.56,-26.73,56.3088492157,131.84,38.6903505356,-18.2900814993,42.7956809248,-6.5396494644,-4.4500814993,7.9101353002,45.23,-13.84,47.3000898519,130.72,42.8603505356,13.0299185007,44.797192146,-6.5396494644,-4.4500814993,7.9101353002,49.4,17.48,52.4014350949,131.84,34.3803505356,-17.0100814993,38.3581982836,-6.5396494644,-4.4500814993,7.9101353002,40.92,-12.56,42.8042054009,129.68
2022-03-19 22:00:00,43.1392669922,-31.5147731671,53.4245007875,-6.0707330078,-4.1847731671,7.3733388443,49.21,-27.33,56.2899014034,132.42,38.4692669922,-18.9747731671,42.8943646609,-6.0707330078,-4.1847731671,7.3733388443,44.54,-14.79,46.9313935442,130.4,41.5692669922,-31.8647731671,52.3771679958,-6.0707330078,-4.1847731671,7.3733388443,47.64,-27.68,55.0976587524,132.53,37.1092669922,-19.2247731671,41.7934157497,-6.0707330078,-4.1847731671,7.3733388443,43.18,-15.04,45.7243261295,131.38,41.3692669922,12.5352268329,43.226706597,-6.0707330078,-4.1847731671,7.3733388443,47.44,16.72,50.3002186874,132.53,30.1692669922,-17.2247731671,34.7401422205,-6.0707330078,-4.1847731671,7.3733388443,36.24,-13.04,38.5146621431,130.4
2022-03-19 22:30:00,40.8608001648,-32.7110180813,52.3413382903,-5.4891998352,-3.9310180813,6.751608548,46.35,-28.78,54.5583256708,133.9,36.4708001648,-19.7110180813,41.4565254027,-5.4891998352,-3.9310180813,6.751608548,41.96,-15.78,44.8291200003,131.84,39.4208001648,-33.0610180813,51.4492993364,-5.4891998352,-3.9310180813,6.751608548,44.91,-29.13,53.5300382963,134.0,35.2108001648,-19.9810180813,40.4850778907,-5.4891998352,-3.9310180813,6.751608548,40.7,-16.05,43.7503428558,132.82,39.2708001648,12.0289819187,41.0717926513,-5.4891998352,-3.9310180813,6.751608548,44.76,15.96,47.5203030293,134.0,37.9508001648,-14.9710180813,40.7969927267,-5.4891998352,-3.9310180813,6.751608548,43.44,-11.04,44.8209236853,131.84
2022-03-19 23:00:00,39.4023335713,-30.9300251835,50.0920188125,-4.4976664287,-3.6100251835,5.7672597591,43.9,-27.32,51.7067925905,133.9,34.5623335713,-20.9000251835,40.3901715095,-4.4976664287,-3.6100251835,5.7672597591,39.06,-17.29,42.7156610624,131.84,38.0223335713,-31.3600251835,49.2863980193,-4.4976664287,-3.6100251835,5.7672597591,42.52,-27.75,50.7741361325,134.0,33.2423335713,-25.5300251835,41.9146147201,-4.4976664287,-3.6100251835,5.7672597591,37.74,-21.92,43.6439457428,132.82,37.7423335713,14.0299748165,40.2656669727,-4.4976664287,-3.6100251835,5.7672597591,42.24,17.64,45.7753995067,134.0,34.2223335713,-18.0500251835,38.6907162532,-4.4976664287,-3.6100251835,5.7672597591,38.72,-14.44,41.3249561403,131.84
2022-03-19 23:30:00,38.785333745,-24.354428611,45.79781989,-3.554666255,-3.314428611,4.8601532076,42.34,-21.04,47.2795642958,134.46,32.455333745,-24.474428611,40.6490632651,-3.554666255,-3.314428611,4.8601532076,36.01,-21.16,41.7668014097,132.02,37.425333745,-25.034428611,45.0264169328,-3.554666255,-3.314428611,4.8601532076,40.98,-21.72,46.3801552391,134.56,30.845333745,-37.114428611,48.2588377912,-3.554666255,-3.314428611,4.8601532076,34.4,-33.8,48.226548705,132.99,37.005333745,20.045571389,42.0858605459,-3.554666255,-3.314428611,4.8601532076,40.56,23.36,46.8060167073,134.56,27.085333745,-17.754428611,32.3857227707,-3.554666255,-3.314428611,4.8601532076,30.64,-14.44,33.8721596595,132.02
2022-03-20 00:00:00,37.9774339735,-22.4020746691,44.0923852914,-3.0125660265,-3.1320746691,4.3457388091,40.99,-19.27,45.2936308988,133.92,30.9874339735,-31.2420746691,44.0032759449,-3.0125660265,-3.1320746691,4.3457388091,34.0,-28.11,44.1154406076,130.11,36.6474339735,-23.1420746691,43.3427045398,-3.0125660265,-3.1320746691,4.3457388091,39.66,-20.01,44.4220181892,134.02,29.8074339735,-30.7620746691,42.8344295868,-3.0125660265,-3.1320746691,4.3457388091,32.82,-27.63,42.9018566032,131.04,36.1874339735,21.7079253309,42.199104253,-3.0125660265,-3.1320746691,4.3457388091,39.2,24.84,46.4076028254,134.02,30.7074339735,-25.9720746691,40.2180949804,-3.0125660265,-3.1320746691,4.3457388091,33.72,-22.84,40.727189935,130.11
2022-03-20 00:30:00,39.8120174132,-22.1292003945,45.5488555357,-3.1579825868,-3.2092003945,4.5024239239,42.97,-18.92,46.9509030797,133.51,32.6020174132,-31.2092003945,45.1320920042,-3.1579825868,-3.2092003945,4.5024239239,35.76,-28.0,45.417811484,129.27,38.4020174132,-22.8692003945,44.6958081713,-3.1579825868,-3.2092003945,4.5024239239,41.56,-19.66,45.9755282732,133.62,31.3620174132,-30.7092003945,43.8934063966,-3.1579825868,-3.2092003945,4.5024239239,34.52,-27.5,44.1347980623,130.2,37.9220174132,21.7907996055,43.7369220697,-3.1579825868,-3.2092003945,4.5024239239,41.08,25.0,48.0891505435,133.62,26.1220174132,-24.6092003945,35.8883342856,-3.1579825868,-3.2092003945,4.5024239239,29.28,-21.4,36.2667671567,129.27
2022-03-20 01:00:00,39.3154670881,-22.6033318396,45.349934538,-4.4845329119,-3.6433318396,5.7779669722,43.8,-18.96,47.7275769341,133.41,33.0154670881,-30.8733318396,45.2015894181,-4.4845329119,-3.6433318396,5.7779669722,37.5,-27.23,46.3435313717,129.27,37.8854670881,-23.3133318396,44.4839303338,-4.4845329119,-3.6433318396,5.7779669722,42.37,-19.67,46.7132293895,133.53,31.6654670881,-30.3833318396,43.8844922447,-4.4845329119,-3.6433318396,5.7779669722,36.15,-26.74,44.9649874903,130.11,37.4354670881,21.1566681604,43.0002186477,-4.4845329119,-3.6433318396,5.7779669722,41.92,24.8,48.7065334427,133.53,31.5554670881,-22.0833318396,38.5152054166,-4.4845329119,-3.6433318396,5.7779669722,36.04,-18.44,40.483517633700004,129.27
2022-03-20 01:30:00,38.0582338292,-22.9656456817,44.4505347974,-4.3917661708,-3.6156456817000002,5.6886293423000005,42.45,-19.35,46.6521703675,132.89,31.8782338292,-31.1156456817,44.5466631552,-4.3917661708,-3.6156456817000002,5.6886293423000005,36.27,-27.5,45.5166222385,128.63,36.6782338292,-23.6856456817,43.6612259126,-4.3917661708,-3.6156456817000002,5.6886293423000005,41.07,-20.07,45.7115937154,132.99,30.6082338292,-30.6256456817,43.298893191,-4.3917661708,-3.6156456817000002,5.6886293423000005,35.0,-27.01,44.2101809542,129.51,36.2482338292,20.7843543183,41.7842534954,-4.3917661708,-3.6156456817000002,5.6886293423000005,40.64,24.4,47.4022109189,132.99,22.3282338292,-25.3756456817,33.8004943706,-4.3917661708,-3.6156456817000002,5.6886293423000005,26.72,-21.76,34.4594834552,128.63
2022-03-20 02:00:00,36.6033338443,-23.4532197111,43.4724920304,-4.2766661557,-3.5232197111,5.5410243223,40.88,-19.93,45.4794382111,132.89,30.5333338443,-31.5732197111,43.9221206065,-4.2766661557,-3.5232197111,5.5410243223,34.81,-28.05,44.7050176155,128.63,35.2833338443,-24.1732197111,42.7698281312,-4.2766661557,-3.5232197111,5.5410243223,39.56,-20.65,44.6252854333,132.99,29.3233338443,-31.0832197111,42.7320073874,-4.2766661557,-3.5232197111,5.5410243223,33.6,-27.56,43.457031652,129.51,34.8033338443,20.5967802889,40.4413081507,-4.2766661557,-3.5232197111,5.5410243223,39.08,24.12,45.9240764741,132.99,30.3233338443,-24.1232197111,38.7483458313,-4.2766661557,-3.5232197111,5.5410243223,34.6,-20.6,40.2681015197,128.63
2022-03-20 02:30:00,35.9081505783,-23.5083758151,42.9189819476,-3.7618494217,-3.4583758151,5.1099779207000005,39.67,-20.05,44.4489752413,133.55,29.9081505783,-31.6083758151,43.5153638694,-3.7618494217,-3.4583758151,5.1099779207000005,33.67,-28.15,43.8872578319,129.26,34.6381505783,-24.2483758151,42.2822090856,-3.7618494217,-3.4583758151,5.1099779207000005,38.4,-20.79,43.6667390585,133.66,28.7581505783,-31.1383758151,42.3866685774,-3.7618494217,-3.4583758151,5.1099779207000005,32.52,-27.68,42.7051846969,130.17,34.1581505783,20.8616241849,40.0248249785,-3.7618494217,-3.4583758151,5.1099779207000005,37.92,24.32,45.0487380511,133.66,30.5581505783,-22.1783758151,37.7581901124,-3.7618494217,-3.4583758151,5.1099779207000005,34.32,-18.72,39.0934879488,129.26
2022-03-20 03:00:00,35.0317005164,-23.7208737724,42.3072085299,-3.5482994836,-3.3308737724,4.8667390841,38.58,-20.39,43.636779212,133.95,29.0617005164,-31.8408737724,43.1094384038,-3.5482994836,-3.3308737724,4.8667390841,32.61,-28.51,43.3154960724,129.63,33.7917005164,-24.4708737724,41.7217291944,-3.5482994836,-3.3308737724,4.8667390841,37.34,-21.14,42.9089174881,134.06,27.9617005164,-31.3408737724,42.0012745591,-3.5482994836,-3.3308737724,4.8667390841,31.51,-28.01,42.1596987655,130.55,33.2917005164,20.5491262276,39.1229333255,-3.5482994836,-3.3308737724,4.8667390841,36.84,23.88,43.9026195118,134.06,31.4117005164,-25.7308737724,40.6050833569,-3.5482994836,-3.3308737724,4.8667390841,34.96,-22.4,41.5206165657,129.63
2022-03-20 03:30:00,34.2627169662,-23.6146047229,41.6122978232,-3.2972830338,-3.2246047229,4.6119573962,37.56,-20.39,42.7376379787,133.84,28.3627169662,-32.1946047229,42.9061334423,-3.2972830338,-3.2246047229,4.6119573962,31.66,-28.97,42.9140594677,129.51,33.0727169662,-24.3646047229,41.078444114,-3.2972830338,-3.2246047229,4.6119573962,36.37,-21.14,42.0675231027,133.94,27.2927169662,-31.7046047229,41.8338900896,-3.2972830338,-3.2246047229,4.6119573962,30.59,-28.48,41.7954363537,130.41,32.5827169662,20.8953952771,38.7072472372,-3.2972830338,-3.2246047229,4.6119573962,35.88,24.12,43.2336535583,133.94,31.3027169662,-27.5046047229,41.6696936685,-3.2972830338,-3.2246047229,4.6119573962,34.6,-24.28,42.2691187512,129.51
2022-03-20 04:00:00,33.3953001437,-23.9883116639,41.1179421685,-3.0846998563,-3.1483116639,4.4076342335,36.48,-20.84,42.013045593,134.24,27.7053001437,-32.0483116639,42.3636393214,-3.0846998563,-3.1483116639,4.4076342335,30.79,-28.9,42.2283565865,129.95,32.2353001437,-24.7383116639,40.6337130882,-3.0846998563,-3.1483116639,4.4076342335,35.32,-21.59,41.3960203401,134.35,26.6853001437,-31.5783116639,41.3436211682,-3.0846998563,-3.1483116639,4.4076342335,29.77,-28.43,41.1645211317,130.86,31.7153001437,20.5316883361,37.7810863943,-3.0846998563,-3.1483116639,4.4076342335,34.8,23.68,42.0925456583,134.35,29.6753001437,-27.6683116639,40.5728839121,-3.0846998563,-3.1483116639,4.4076342335,32.76,-24.52,40.9200195503,129.95
2022-03-20 04:30:00,33.3556003093,-23.822114685,40.9888914226,-2.6143996907,-3.082114685,4.0415982822,35.97,-20.74,41.5209404999,134.36,27.5156003093,-32.002114685,42.2047817752,-2.6143996907,-3.082114685,4.0415982822,30.13,-28.92,41.7634205975,129.95,32.2256003093,-24.602114685,40.5432283158,-2.6143996907,-3.082114685,4.0415982822,34.84,-21.52,40.9504090334,134.45,26.5256003093,-31.532114685,41.2053604313,-2.6143996907,-3.082114685,4.0415982822,29.14,-28.45,40.7252022708,130.86,31.7056003093,21.037885315,38.0504626713,-2.6143996907,-3.082114685,4.0415982822,34.32,24.12,41.9480249833,134.45,19.9856003093,-26.202114685,32.9541353048,-2.6143996907,-3.082114685,4.0415982822,22.6,-23.12,32.3310129752,129.95
2022-03-20 05:00:00,32.964683544,-23.7670546192,40.6391836339,-2.365316456,-3.0270546192,3.841585819,35.33,-20.74,40.967749511,134.86,27.144683544,-31.9270546192,41.9066899356,-2.365316456,-3.0270546192,3.841585819,29.51,-28.9,41.3043593341,130.51,31.864683544000002,-24.5270546192,40.2111236557,-2.365316456,-3.0270546192,3.841585819,34.23,-21.5,40.4220595715,134.98,26.164683544,-31.4470546192,40.9085310073,-2.365316456,-3.0270546192,3.841585819,28.53,-28.42,40.269806307,131.42,31.314683544,20.6529453808,37.5120455103,-2.365316456,-3.0270546192,3.841585819,33.68,23.68,41.1714075543,134.98,21.234683544,-26.5070546192,33.9637413987,-2.365316456,-3.0270546192,3.841585819,23.6,-23.48,33.2906953968,130.51
2022-03-20 05:30:00,33.4604335573,-23.8337800178,41.0810136654,-2.6995664427,-3.0837800178,4.0984580243,36.16,-20.75,41.6906236461,134.11,27.5104335573,-32.0137800178,42.2102601927,-2.6995664427,-3.0837800178,4.0984580243,30.21,-28.93,41.8280886487,129.78,32.3304335573,-24.5937800178,40.621557695,-2.6995664427,-3.0837800178,4.0984580243,35.03,-21.51,41.1069458851,134.21,26.5104335573,-31.5337800178,41.1968732989,-2.6995664427,-3.0837800178,4.0984580243,29.21,-28.45,40.775318515,130.68,31.8204335573,20.5162199822,37.8609993811,-2.6995664427,-3.0837800178,4.0984580243,34.52,23.6,41.8161499902,134.21,23.9004335573,-26.0437800178,35.3483974438,-2.6995664427,-3.0837800178,4.0984580243,26.6,-22.96,35.13860555,129.78
2022-03-20 06:00:00,34.0207671817,-23.8049890015,41.5221639729,-2.8392328183,-3.1349890015,4.2295861542,36.86,-20.67,42.2600106484,134.11,27.7807671817,-32.0049890015,42.3803061125,-2.8392328183,-3.1349890015,4.2295861542,30.62,-28.87,42.083979137,129.78,32.8507671817,-24.5349890015,41.0016900838,-2.8392328183,-3.1349890015,4.2295861542,35.69,-21.4,41.6141334164,134.21,26.7507671817,-31.5249890015,41.3452352315,-2.8392328183,-3.1349890015,4.2295861542,29.59,-28.39,41.0068311382,130.68,32.3207671817,20.3850109985,38.2123103806,-2.8392328183,-3.1349890015,4.2295861542,35.16,23.52,42.3014893355,134.21,33.5207671817,-27.3349890015,43.2532479261,-2.8392328183,-3.1349890015,4.2295861542,36.36,-24.2,43.6771061312,129.78
2022-03-20 06:30:00,34.8914509713,-23.1995286927,41.900256353,-3.2385490287,-3.3195286927,4.6376147482,38.13,-19.88,43.0012941666,133.93,28.5714509713,-31.3395286927,42.408653236,-3.2385490287,-3.3195286927,4.6376147482,31.81,-28.02,42.3909955061,129.62,33.6614509713,-23.9595286927,41.3176995569,-3.2385490287,-3.3195286927,4.6376147482,36.9,-20.64,42.2802507088,134.04,27.4914509713,-30.8795286927,41.3439858842,-3.2385490287,-3.3195286927,4.6376147482,30.73,-27.56,41.278160085,130.49,33.1214509713,20.7204713073,39.0687656017,-3.2385490287,-3.3195286927,4.6376147482,36.36,24.04,43.5886590755,134.04,33.0014509713,-21.9995286927,39.662009895,-3.2385490287,-3.3195286927,4.6376147482,36.24,-18.68,40.7710681734,129.62
2022-03-20 07:00:00,35.8892507543,-22.5911460064,42.4075252472,-3.4607492457,-3.3811460064,4.8382779640999996,39.35,-19.21,43.7886583489,133.26,29.5392507543,-31.4311460064,43.1333313622,-3.4607492457,-3.3811460064,4.8382779640999996,33.0,-28.05,43.3105356697,128.98,34.6192507543,-23.3511460064,41.7584547439,-3.4607492457,-3.3811460064,4.8382779640999996,38.08,-19.97,42.9986895149,133.37,28.3992507543,-30.9611460064,42.0132122723,-3.4607492457,-3.3811460064,4.8382779640999996,31.86,-27.58,42.1392453658,129.84,34.1392507543,21.5388539936,40.3659593398,-3.4607492457,-3.3811460064,4.8382779640999996,37.6,24.92,45.1083850298,133.37,30.6992507543,-21.9411460064,37.7340414606,-3.4607492457,-3.3811460064,4.8382779640999996,34.16,-18.56,38.8764607443,128.98
2022-03-20 07:30:00,36.9468504561,-21.7853973734,42.8914128625,-2.9231495439,-3.2753973734,4.3901060591,39.87,-18.51,43.9572178373,133.95,30.5268504561,-30.9053973734,43.4399837198,-2.9231495439,-3.2753973734,4.3901060591,33.45,-27.63,43.385705019,129.73,35.6368504561,-22.5953973734,42.1964109006,-2.9231495439,-3.2753973734,4.3901060591,38.56,-19.32,43.1292939891,134.06,29.3668504561,-30.4553973734,42.3077195661,-2.9231495439,-3.2753973734,4.3901060591,32.29,-27.18,42.2065930869,130.63,35.1568504561,22.5246026266,41.7535849656,-2.9231495439,-3.2753973734,4.3901060591,38.08,25.8,45.9970259908,134.06,30.5568504561,-26.2353973734,40.2742744831,-2.9231495439,-3.2753973734,4.3901060591,33.48,-22.96,40.596453047,129.73
2022-03-20 08:00:00,38.3142004028,-20.4353332222,43.4232748236,-1.5857995971999999,-2.9653332222,3.3627312531999998,39.9,-17.47,43.5569845145,133.95,31.6342004028,-30.2053332222,43.7388247463,-1.5857995971999999,-2.9653332222,3.3627312531999998,33.22,-27.24,42.9602839842,129.73,36.9842004028,-21.2653332222,42.6619910047,-1.5857995971999999,-2.9653332222,3.3627312531999998,38.57,-18.3,42.691157164,134.06,30.4742004028,-29.7753332222,42.6057197883,-1.5857995971999999,-2.9653332222,3.3627312531999998,32.06,-26.81,41.7925794849,130.63,36.4942004028,23.7546667778,43.5443550505,-1.5857995971999999,-2.9653332222,3.3627312531999998,38.08,26.72,46.5192949216,134.06,31.4942004028,-23.5253332222,39.310634213,-1.5857995971999999,-2.9653332222,3.3627312531999998,33.08,-20.56,38.9486841883,129.73
2022-03-20 08:30:00,40.196683668,-19.319800717,44.5985210254,-0.493316332,-2.719800717,2.7641774443,40.69,-16.6,43.9458314292,133.54,33.066683668,-29.269800717,44.1602400675,-0.493316332,-2.719800717,2.7641774443,33.56,-26.55,42.792243456,129.41,38.846683668,-20.179800717,43.7754404773,-0.493316332,-2.719800717,2.7641774443,39.34,-17.46,43.0405297365,133.67,31.886683668,-28.859800717,43.0075422777,-0.493316332,-2.719800717,2.7641774443,32.38,-26.14,41.6144686377,130.35,38.346683668,24.640199283,45.580780698,-0.493316332,-2.719800717,2.7641774443,38.84,27.36,47.5091064955,133.67,33.866683668,-24.719800717,41.9287587481,-0.493316332,-2.719800717,2.7641774443,34.36,-22.0,40.7996274493,129.41
2022-03-20 09:00:00,41.6260501557,-18.1075508165,45.3939582779,0.7260501557,-2.4075508165,2.5146470453000003,40.9,-15.7,43.8098162516,133.54,34.2260501557,-28.2975508165,44.4091644987,0.7260501557,-2.4075508165,2.5146470453000003,33.5,-25.89,42.3384234473,129.41,40.2560501557,-18.9875508165,44.5092873471,0.7260501557,-2.4075508165,2.5146470453000003,39.53,-16.58,42.8662722895,133.67,33.0360501557,-27.9075508165,43.2459478155,0.7260501557,-2.4075508165,2.5146470453000003,32.31,-25.5,41.1604919796,130.35,39.7260501557,25.7924491835,47.3646439431,0.7260501557,-2.4075508165,2.5146470453000003,39.0,28.2,48.1273311124,133.67,34.2060501557,-21.1675508165,40.2258508278,0.7260501557,-2.4075508165,2.5146470453000003,33.48,-18.76,38.3777018593,129.41
2022-03-20 09:30:00,42.4019334774,-21.5722905034,47.5740231659,2.1219334774,-2.0822905034,2.972967444,40.28,-19.49,44.7474971367,132.4,35.8119334774,-22.6522905034,42.3747666005,2.1219334774,-2.0822905034,2.972967444,33.69,-20.57,39.47329477,129.13,41.0819334774,-22.2922905034,46.7404693401,2.1219334774,-2.0822905034,2.972967444,38.96,-20.21,43.8899270904,132.51,34.7119334774,-22.2422905034,41.2266638546,2.1219334774,-2.0822905034,2.972967444,32.59,-20.16,38.3214522167,130.12,40.6019334774,21.7577094966,46.064247792,2.1219334774,-2.0822905034,2.972967444,38.48,23.84,45.2664997542,132.51,37.4419334774,-18.4822905034,41.7551606964,2.1219334774,-2.0822905034,2.972967444,35.32,-16.4,38.9417821883,129.13
2022-03-20 10:00:00,43.115300104,-21.8788716351,48.3488792743,3.645300104,-1.6688716351,4.0091576899,39.47,-20.21,44.3432632989,132.4,36.505300104,-20.8188716351,42.0245446357,3.645300104,-1.6688716351,4.0091576899,32.86,-19.15,38.0329081192,129.13,41.815300104,-22.5888716351,47.5265867124,3.645300104,-1.6688716351,4.0091576899,38.17,-20.92,43.5269491235,132.51,35.475300104,-19.6588716351,40.5582069554,3.645300104,-1.6688716351,4.0091576899,31.83,-17.99,36.5621252118,130.12,41.365300104,21.5711283649,46.6519199136,3.645300104,-1.6688716351,4.0091576899,37.72,23.24,44.3045821558,132.51,41.205300104,-18.7888716351,45.2868463682,3.645300104,-1.6688716351,4.0091576899,37.56,-17.12,41.277693734,129.13
2022-03-20 10:30:00,43.6640834778,-21.2519619956,48.561281641,4.8940834778,-1.3219619956,5.069480901,38.77,-19.93,43.592634699,132.71,36.9040834778,-20.1919619956,42.0669312711,4.8940834778,-1.3219619956,5.069480901,32.01,-18.87,37.1580004844,129.69,42.4140834778,-21.9619619956,47.7627705641,4.8940834778,-1.3219619956,5.069480901,37.52,-20.64,42.8224240323,132.8,35.924083477799996,-19.0519619956,40.6634606201,4.8940834778,-1.3219619956,5.069480901,31.03,-17.73,35.7381280987,130.66,41.9340834778,22.1980380044,47.4470257062,4.8940834778,-1.3219619956,5.069480901,37.04,23.52,43.8765541035,132.8,45.9740834778,-20.0419619956,50.1527326499,4.8940834778,-1.3219619956,5.069480901,41.08,-18.72,45.1442665241,129.69
2022-03-20 11:00:00,43.7626168134,-20.7740595841,48.4430405937,5.8226168134,-1.0440595841,5.9154819728,37.94,-19.73,42.763494946,132.82,36.8726168134,-19.7240595841,41.8166043235,5.8226168134,-1.0440595841,5.9154819728,31.05,-18.68,36.2359614196,129.8,42.5326168134,-21.5140595841,47.6642240342,5.8226168134,-1.0440595841,5.9154819728,36.71,-20.47,42.0314763005,132.92,35.9126168134,-18.594059584100002,40.4407603564,5.8226168134,-1.0440595841,5.9154819728,30.09,-17.55,34.8340436929,130.8,42.0226168134,22.6759404159,47.7503779837,5.8226168134,-1.0440595841,5.9154819728,36.2,23.72,43.2790757757,132.92,44.6626168134,-17.7240595841,48.0509274495,5.8226168134,-1.0440595841,5.9154819728,38.84,-16.68,42.2701786133,129.8
2022-03-20 11:30:00,43.855750145100004,-20.3692236494,48.355269546,6.4157501451,-0.8392236494,6.4704054168,37.44,-19.53,42.2276508937,132.82,36.9257501451,-19.3092236494,41.6696189294,6.4157501451,-0.8392236494,6.4704054168,30.51,-18.47,35.6651230196,129.8,42.6357501451,-21.1392236494,47.5885907223,6.4157501451,-0.8392236494,6.4704054168,36.22,-20.3,41.5208188744,132.92,35.9957501451,-18.2092236494,40.3394329958,6.4157501451,-0.8392236494,6.4704054168,29.58,-17.37,34.3029634288,130.8,42.0957501451,23.2807763506,48.1045395755,6.4157501451,-0.8392236494,6.4704054168,35.68,24.12,43.0678162901,132.92,31.3757501451,-14.1992236494,34.439158663,6.4157501451,-0.8392236494,6.4704054168,24.96,-13.36,28.3106199155,129.8
2022-03-20 12:00:00,47.340250214,-19.3124021706,51.1279587694,6.700250214,-0.7724021706,6.7446243812,40.64,-18.54,44.6692422143,133.15,38.280250214,-18.9324021706,42.7061284642,6.700250214,-0.7724021706,6.7446243812,31.58,-18.16,36.4291366903,130.1,46.010250214,-20.0624021706,50.1940544847,6.700250214,-0.7724021706,6.7446243812,39.31,-19.29,43.7879001552,133.25,37.290250214,-17.8224021706,41.3303856763,6.700250214,-0.7724021706,6.7446243812,30.59,-17.05,35.020716726,131.13,45.540250214,24.1875978294,51.5650489994,6.700250214,-0.7724021706,6.7446243812,38.84,24.96,46.1686820258,133.25,44.300250214,-16.0524021706,47.118911113,6.700250214,-0.7724021706,6.7446243812,37.6,-15.28,40.5861848416,130.1
2022-03-20 12:30:00,44.5183668881,-19.822057908,48.7319091571,6.8383668881,-0.8120579080000001,6.8864141426,37.68,-19.01,42.2038209171,132.81,37.5483668881,-19.142057908,42.1461532873,6.8383668881,-0.8120579080000001,6.8864141426,30.71,-18.33,35.7644096834,129.84,43.2883668881,-20.582057908,47.9322836465,6.8383668881,-0.8120579080000001,6.8864141426,36.45,-19.77,41.4663164508,132.91,36.5983668881,-18.032057908,40.7994555267,6.8383668881,-0.8120579080000001,6.8864141426,29.76,-17.22,34.3829318122,130.87,42.7983668881,23.307942092,48.7335651564,6.8383668881,-0.8120579080000001,6.8864141426,35.96,24.12,43.300069284,132.91,36.9583668881,-16.012057908,40.2778708659,6.8383668881,-0.8120579080000001,6.8864141426,30.12,-15.2,33.7380260241,129.84
2022-03-20 13:00:00,44.5314834839,-20.1692557459,48.8861115105,6.1314834839,-1.0592557459,6.2223076465,38.4,-19.11,42.8923314824,132.25,37.5614834839,-19.9292557459,42.5210568553,6.1314834839,-1.0592557459,6.2223076465,31.43,-18.87,36.6595390042,129.25,43.2714834839,-20.9192557459,48.0628395318,6.1314834839,-1.0592557459,6.2223076465,37.14,-19.86,42.1164955807,132.35,36.5914834839,-18.7992557459,41.1381657363,6.1314834839,-1.0592557459,6.2223076465,30.46,-17.74,35.2493858103,130.27,42.7714834839,22.9007442541,48.5164290401,6.1314834839,-1.0592557459,6.2223076465,36.64,23.96,43.7786614688,132.35,41.2114834839,-19.6192557459,45.6431984743,6.1314834839,-1.0592557459,6.2223076465,35.08,-18.56,39.6872775584,129.25
2022-03-20 13:30:00,44.0239668462,-20.7391356563,48.664375108,5.8639668462,-1.0791356563,5.9624358226,38.16,-19.66,42.9266956567,132.25,37.1239668462,-20.4491356563,42.3834409114,5.8639668462,-1.0791356563,5.9624358226,31.26,-19.37,36.7747807607,129.25,42.7839668462,-21.4791356563,47.8729682351,5.8639668462,-1.0791356563,5.9624358226,36.92,-20.4,42.1811142574,132.35,36.1639668462,-19.2991356563,40.9913299996,5.8639668462,-1.0791356563,5.9624358226,30.3,-18.22,35.3561649504,130.27,42.2639668462,22.5608643437,47.9086160676,5.8639668462,-1.0791356563,5.9624358226,36.4,23.64,43.4028754808,132.35,41.3039668462,-18.1991356563,45.1356424112,5.8639668462,-1.0791356563,5.9624358226,35.44,-17.12,39.3584552542,129.25
2022-03-20 14:00:00,43.3690834809,-20.9566216088,48.1669740717,6.0390834809,-0.9666216088,6.1159534517,37.33,-19.99,42.3453539364,132.51,36.6190834809,-20.5966216088,42.0140226195,6.0390834809,-0.9666216088,6.1159534517,30.58,-19.63,36.3383172423,129.59,42.1590834809,-21.6866216088,47.4098921824,6.0390834809,-0.9666216088,6.1159534517,36.12,-20.72,41.6409990274,132.66,35.6690834809,-19.4366216088,40.6210016608,6.0390834809,-0.9666216088,6.1159534517,29.63,-18.47,34.9152946429,130.6,41.6790834809,22.4733783912,47.3518609573,6.0390834809,-0.9666216088,6.1159534517,35.64,23.44,42.6572760499,132.66,35.1190834809,-15.8466216088,38.5287612174,6.0390834809,-0.9666216088,6.1159534517,29.08,-14.88,32.6658965896,129.59
2022-03-20 14:30:00,43.9729668113,-21.4286072785,48.9163267232,4.3929668113,-1.2186072785,4.5588552406,39.58,-20.21,44.441202729,132.74,36.4729668113,-21.1886072785,42.1809718525,4.3929668113,-1.2186072785,4.5588552406,32.08,-19.97,37.7879253201,129.79,42.6829668113,-22.1386072785,48.0827784976,4.3929668113,-1.2186072785,4.5588552406,38.29,-20.92,43.6322186005,132.88,35.4929668113,-20.0086072785,40.7442641153,4.3929668113,-1.2186072785,4.5588552406,31.1,-18.79,36.3355762305,130.82,42.2329668113,22.0613927215,47.6479646417,4.3929668113,-1.2186072785,4.5588552406,37.84,23.28,44.4277390827,132.88,38.2329668113,-18.4586072785,42.4556231124,4.3929668113,-1.2186072785,4.5588552406,33.84,-17.24,37.9784570513,129.79
2022-03-20 15:00:00,43.4822667701,-21.8564856805,48.6663486381,3.7422667701,-1.5264856805,4.0416233262,39.74,-20.33,44.6382851373,132.74,37.3422667701,-21.5264856805,43.1026040197,3.7422667701,-1.5264856805,4.0416233262,33.6,-20.0,39.1019181115,129.79,42.1922667701,-22.5664856805,47.8480266172,3.7422667701,-1.5264856805,4.0416233262,38.45,-21.04,43.8301733969,132.88,36.2922667701,-20.3164856805,41.5919249099,3.7422667701,-1.5264856805,4.0416233262,32.55,-18.79,37.5841269687,130.82,41.7422667701,22.1135143195,47.2379545563,3.7422667701,-1.5264856805,4.0416233262,38.0,23.64,44.7532077063,132.88,36.7822667701,-19.0464856805,41.4210546162,3.7422667701,-1.5264856805,4.0416233262,33.04,-17.52,37.3977539433,129.79
