Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-20 15:30:00,43.4465333837,-22.9038116951,49.1140087269,2.1965333837,-2.0038116951,2.973217149,41.25,-20.9,46.2425399389,133.37,37.4265333837,-22.0638116951,43.4460261432,2.1965333837,-2.0038116951,2.973217149,35.23,-20.06,40.5408004361,130.41,42.0965333837,-23.5938116951,48.2574975856,2.1965333837,-2.0038116951,2.973217149,39.9,-21.59,45.3667069557,133.48,36.3165333837,-20.8538116951,41.8780617892,2.1965333837,-2.0038116951,2.973217149,34.12,-18.85,38.9807247239,131.44,41.7165333837,21.2761883049,46.8288943531,2.1965333837,-2.0038116951,2.973217149,39.52,23.28,45.8670775175,133.48,33.9165333837,-19.0838116951,38.9168743038,2.1965333837,-2.0038116951,2.973217149,31.72,-17.08,36.026168267,130.41
2022-03-20 16:00:00,44.579900059,-23.1400727833,50.2277857136,0.919900059,-2.2500727833,2.4308524531,43.66,-20.89,48.4002861562,133.62,38.009900059,-22.0000727833,43.9176013116,0.919900059,-2.2500727833,2.4308524531,37.09,-19.75,42.0205973304,130.61,43.159900059,-23.8100727833,49.2919520718,0.919900059,-2.2500727833,2.4308524531,42.24,-21.56,47.4241626178,133.76,36.819900059,-20.7800727833,42.2790310347,0.919900059,-2.2500727833,2.4308524531,35.9,-18.53,40.4001349008,131.64,42.759900059,21.0699272167,47.6691817212,0.919900059,-2.2500727833,2.4308524531,41.84,23.32,47.8999791232,133.76,35.359900059,-19.0900727833,40.1839944636,0.919900059,-2.2500727833,2.4308524531,34.44,-16.84,38.3366560879,130.61
2022-03-20 16:30:00,45.9668166817,-23.4248929213,51.5914125047,-2.0531833183,-3.1248929213,3.7390530229000003,48.02,-20.3,52.134541333,133.62,40.0768166817,-22.2848929213,45.8559449565,-2.0531833183,-3.1248929213,3.7390530229000003,42.13,-19.16,46.2822050037,130.61,44.3668166817,-24.0548929213,50.4683296328,-2.0531833183,-3.1248929213,3.7390530229000003,46.42,-20.93,50.9203426933,133.76,38.6868166817,-21.0248929213,44.0308517669,-2.0531833183,-3.1248929213,3.7390530229000003,40.74,-17.9,44.4989617856,131.64,44.0668166817,20.5551070787,48.6250630794,-2.0531833183,-3.1248929213,3.7390530229000003,46.12,23.68,51.8439658977,133.76,39.1468166817,-19.3648929213,43.6746188784,-2.0531833183,-3.1248929213,3.7390530229000003,41.2,-16.24,44.2851848816,130.61
2022-03-20 17:00:00,47.8533999968,-23.4681758613,53.29824734,-5.5966000032,-4.0981758613,6.93664018,53.45,-19.37,56.8515558274,133.12,42.1133999968,-22.3381758613,47.6710872553,-5.5966000032,-4.0981758613,6.93664018,47.71,-18.24,51.0778004616,130.09,46.0433999968,-24.0681758613,51.9545163827,-5.5966000032,-4.0981758613,6.93664018,51.64,-19.97,55.366871864,133.23,40.5133999968,-21.0681758613,45.6640297546,-5.5966000032,-4.0981758613,6.93664018,46.11,-16.97,49.133623925,131.1,45.7633999968,20.3018241387,50.0644868407,-5.5966000032,-4.0981758613,6.93664018,51.36,24.4,56.8613190139,133.23,37.4033999968,-18.9781758613,41.9426452473,-5.5966000032,-4.0981758613,6.93664018,43.0,-14.88,45.5018065575,130.09
2022-03-20 17:30:00,49.80161666,-22.7230760312,54.7406540541,-8.13838334,-4.8730760312,9.4857869149,57.94,-17.85,60.6272719162,132.64,44.21161666,-22.6630760312,49.6818081684,-8.13838334,-4.8730760312,9.4857869149,52.35,-17.79,55.2902034722,129.63,47.81161666,-23.3130760312,53.1925765655,-8.13838334,-4.8730760312,9.4857869149,55.95,-18.44,58.9104073997,132.77,42.42161666,-21.3830760312,47.5060996147,-8.13838334,-4.8730760312,9.4857869149,50.56,-16.51,53.1873452994,130.58,47.58161666,20.4469239688,51.7888689176,-8.13838334,-4.8730760312,9.4857869149,55.72,25.32,61.203111032,132.77,37.50161666,-18.0730760312,41.6294046239,-8.13838334,-4.8730760312,9.4857869149,45.64,-13.2,47.5105209401,129.63
2022-03-20 18:00:00,50.9070333217,-24.5498176039,56.5174272769,-10.2329666783,-5.4298176039,11.5843224338,61.14,-19.12,64.0599250702,131.66,45.9070333217,-16.5998176039,48.8160798598,-10.2329666783,-5.4298176039,11.5843224338,56.14,-11.17,57.2404446174,128.79,48.8070333217,-25.0498176039,54.8600024029,-10.2329666783,-5.4298176039,11.5843224338,59.04,-19.62,62.214676725,131.79,43.8070333217,-21.4798176039,48.7897400356,-10.2329666783,-5.4298176039,11.5843224338,54.04,-16.05,56.3730795682,129.73,48.6070333217,18.5701823961,52.033598401,-10.2329666783,-5.4298176039,11.5843224338,58.84,24.0,63.5464050911,131.79,42.0870333217,-16.5498176039,45.2240515273,-10.2329666783,-5.4298176039,11.5843224338,52.32,-11.12,53.4886604805,128.79
2022-03-20 18:30:00,51.2343500052,-29.2655022533,59.0036290629,-11.3756499948,-5.7455022533,12.7442618047,62.61,-23.52,66.8820043061,131.4,47.8443500052,-0.6855022533,47.8492606083,-11.3756499948,-5.7455022533,12.7442618047,59.22,5.06,59.4357804693,128.89,49.1243500052,-29.5855022533,57.345476779,-11.3756499948,-5.7455022533,12.7442618047,60.5,-23.84,65.0276525795,131.52,45.2243500052,-21.8155022533,50.2111339442,-11.3756499948,-5.7455022533,12.7442618047,56.6,-16.07,58.8371047894,129.81,49.0643500052,13.8544977467,50.9829142875,-11.3756499948,-5.7455022533,12.7442618047,60.44,19.6,63.5385992921,131.52,35.2643500052,-19.5855022533,40.3381491867,-11.3756499948,-5.7455022533,12.7442618047,46.64,-13.84,48.650130524,128.89
2022-03-20 19:00:00,53.1377333546,-28.5592172813,60.3261767211,-11.7322666454,-5.9192172813,13.140898518,64.87,-22.64,68.7072521645,131.18,49.7377333546,-0.1392172813,49.7379281907,-11.7322666454,-5.9192172813,13.140898518,61.47,5.78,61.7411475436,129.71,50.9377333546,-28.8792172813,58.5547766633,-11.7322666454,-5.9192172813,13.140898518,62.67,-22.96,66.7434678452,131.32,47.0177333546,-21.2492172813,51.5964774464,-11.7322666454,-5.9192172813,13.140898518,58.75,-15.33,60.7171425546,130.65,50.8677333546,14.5607827187,52.9107048717,-11.7322666454,-5.9192172813,13.140898518,62.6,20.48,65.8649405982,131.32,36.9477333546,-22.6792172813,43.352991783,-11.7322666454,-5.9192172813,13.140898518,48.68,-16.76,51.4843665592,129.71
2022-03-20 19:30:00,53.0315000169,-29.1026679947,60.49219188,-11.3284999831,-5.7726679947,12.71450383,64.36,-23.33,68.4580053756,130.99,49.3915000169,-0.46266799470000003,49.3936669584,-11.3284999831,-5.7726679947,12.71450383,60.72,5.31,60.9517391056,129.52,50.8615000169,-29.4026679947,58.7486941912,-11.3284999831,-5.7726679947,12.71450383,62.19,-23.63,66.5279865921,131.11,46.7315000169,-21.6626679947,51.508293298,-11.3284999831,-5.7726679947,12.71450383,58.06,-15.89,60.1951468143,130.44,50.8315000169,14.2273320053,52.7850203179,-11.3284999831,-5.7726679947,12.71450383,62.16,20.0,65.2982817538,131.11,39.1115000169,-20.1326679947,43.9890185632,-11.3284999831,-5.7726679947,12.71450383,50.44,-14.36,52.4442866288,129.52
2022-03-20 20:00:00,51.9862000533,-29.6216831001,59.8331772988,-10.2937999467,-5.4416831001,11.6436348407,62.28,-24.18,66.8092119397,131.39,48.0662000533,-1.3216831001,48.0843678734,-10.2937999467,-5.4416831001,11.6436348407,58.36,4.12,58.5052476279,129.92,49.8962000533,-29.9316831001,58.1853627037,-10.2937999467,-5.4416831001,11.6436348407,60.19,-24.49,64.9815066,131.52,45.4862000533,-22.6116831001,50.7964822395,-10.2937999467,-5.4416831001,11.6436348407,55.78,-17.17,58.3628075062,130.84,49.8262000533,13.8383168999,51.7121767708,-10.2937999467,-5.4416831001,11.6436348407,60.12,19.28,63.1358281802,131.52,37.1862000533,-17.5616831001,41.1245205165,-10.2937999467,-5.4416831001,11.6436348407,47.48,-12.12,49.0024978955,129.92
2022-03-20 20:30:00,49.9009333423,-30.6785445109,58.5770965629,-9.5190666577,-5.1985445109,10.8460820145,59.42,-25.48,64.6526627449,132.22,46.1009333423,-2.2885445109,46.1577024017,-9.5190666577,-5.1985445109,10.8460820145,55.62,2.91,55.6960725725,130.8,47.9309333423,-30.9685445109,57.0650954628,-9.5190666577,-5.1985445109,10.8460820145,57.45,-25.77,62.9650331533,132.33,43.6709333423,-23.6885445109,49.6819641321,-9.5190666577,-5.1985445109,10.8460820145,53.19,-18.49,56.3121319078,131.71,47.8809333423,13.0014554891,49.6147319106,-9.5190666577,-5.1985445109,10.8460820145,57.4,18.2,60.2162768693,132.33,40.2409333423,-21.4385445109,45.5954373485,-9.5190666577,-5.1985445109,10.8460820145,49.76,-16.24,52.3430530252,130.8
2022-03-20 21:00:00,47.5477500388,-31.4932521851,57.0316882701,-8.5822499612,-4.9132521851,9.8891385586,56.13,-26.58,62.1053403501,132.22,44.2077500388,-2.8032521851,44.2965392136,-8.5822499612,-4.9132521851,9.8891385586,52.79,2.11,52.832151196,130.8,45.7077500388,-31.7732521851,55.6663090929,-8.5822499612,-4.9132521851,9.8891385586,54.29,-26.86,60.5711457709,132.33,41.8777500388,-24.3132521851,48.4239628709,-8.5822499612,-4.9132521851,9.8891385586,50.46,-19.4,54.0608139043,131.71,45.6177500388,12.3667478149,47.2643160335,-8.5822499612,-4.9132521851,9.8891385586,54.2,17.28,56.8879459991,132.33,33.6177500388,-21.3532521851,39.8260529873,-8.5822499612,-4.9132521851,9.8891385586,42.2,-16.44,45.2892216758,130.8
2022-03-20 21:30:00,45.78471672,-32.3933001203,56.0853472648,-7.5052832800000004,-4.5933001203,8.7993001488,53.29,-27.8,60.1054415174,132.45,42.36471672,-3.1233001203,42.4796919293,-7.5052832800000004,-4.5933001203,8.7993001488,49.87,1.47,49.8916606258,131.0,44.06471672,-32.6733001203,54.8565748144,-7.5052832800000004,-4.5933001203,8.7993001488,51.57,-28.08,58.71925834,132.57,40.15471672,-24.7733001203,47.1817514905,-7.5052832800000004,-4.5933001203,8.7993001488,47.66,-20.18,51.7562363392,131.92,43.97471672,11.7266998797,45.5114403274,-7.5052832800000004,-4.5933001203,8.7993001488,51.48,16.32,54.004933108,132.57,32.85471672,-22.7533001203,39.9642975306,-7.5052832800000004,-4.5933001203,8.7993001488,40.36,-18.16,44.2573745267,131.0
2022-03-20 22:00:00,43.5381500305,-33.3091927267,54.8185445646,-6.5318499695,-4.2591927267,7.7978065318,50.07,-29.05,57.8870227253,132.88,40.1881500305,-3.4691927267000002,40.337609015,-6.5318499695,-4.2591927267,7.7978065318,46.72,0.79,46.726678675,131.4,41.9481500305,-33.5891927267,53.7390096579,-6.5318499695,-4.2591927267,7.7978065318,48.48,-29.33,56.6617975359,133.01,38.1181500305,-25.2391927267,45.7166294825,-6.5318499695,-4.2591927267,7.7978065318,44.65,-20.98,49.3333852477,132.31,41.8681500305,10.9808072733,43.28417858,-6.5318499695,-4.2591927267,7.7978065318,48.4,15.24,50.742660553,133.01,35.8681500305,-24.4191927267,43.391487184,-6.5318499695,-4.2591927267,7.7978065318,42.4,-20.16,46.9487550421,131.4
2022-03-20 22:30:00,40.8675666742,-33.8745088944,53.0814502317,-5.8424333258,-3.9945088944,7.077437988,46.71,-29.88,55.4494229005,133.26,37.7075666742,-3.9545088944,37.9143604071,-5.8424333258,-3.9945088944,7.077437988,43.55,0.04,43.5500183697,131.74,39.4175666742,-34.1645088944,52.1628050483,-5.8424333258,-3.9945088944,7.077437988,45.26,-30.17,54.3939013126,133.4,35.7675666742,-25.9345088944,44.1805112848,-5.8424333258,-3.9945088944,7.077437988,41.61,-21.94,47.0399372874,132.64,39.2775666742,10.8454911056,40.7474161287,-5.8424333258,-3.9945088944,7.077437988,45.12,14.84,47.4977894222,133.4,33.7175666742,-19.2745088944,38.8378809353,-5.8424333258,-3.9945088944,7.077437988,39.56,-15.28,42.4083953953,131.74
2022-03-20 23:00:00,40.3768999934,-26.0639083203,48.0585202644,-5.0931000066,-3.7039083203,6.2975078025,45.47,-22.36,50.6704104976,133.91,34.6768999934,-20.2339083203,40.1484550022,-5.0931000066,-3.7039083203,6.2975078025,39.77,-16.53,43.0684780321,132.39,38.8968999934,-26.6739083203,47.1642472025,-5.0931000066,-3.7039083203,6.2975078025,43.99,-22.97,49.6260113247,134.04,32.7168999934,-40.1839083203,51.8183561402,-5.0931000066,-3.7039083203,6.2975078025,37.81,-36.48,52.5393804684,133.33,38.5868999934,18.6560916797,42.8602217431,-5.0931000066,-3.7039083203,6.2975078025,43.68,22.36,49.0704799243,134.04,37.1868999934,-19.2239083203,41.8619658189,-5.0931000066,-3.7039083203,6.2975078025,42.28,-15.52,45.0385257308,132.39
2022-03-20 23:30:00,38.4092333316,-24.0776872479,45.3321544638,-4.2607666684,-3.4076872479,5.455865191,42.67,-20.67,47.4128442513,134.49,32.4792333316,-24.9676872479,40.9668891218,-4.2607666684,-3.4076872479,5.455865191,36.74,-21.56,42.5988403598,131.37,37.0192333316,-24.7676872479,44.5405654216,-4.2607666684,-3.4076872479,5.455865191,41.28,-21.36,46.4788984379,134.58,30.7992333316,-38.9276872479,49.6382675794,-4.2607666684,-3.4076872479,5.455865191,35.06,-35.52,49.9086565638,132.25,36.6592333316,20.6323127521,42.0665154007,-4.2607666684,-3.4076872479,5.455865191,40.92,24.04,47.4591192502,134.58,26.3392333316,-20.7676872479,33.5417955113,-4.2607666684,-3.4076872479,5.455865191,30.6,-17.36,35.1813814396,131.37
2022-03-21 00:00:00,37.3938667211,-21.9184638082,43.3442075031,-3.7361332789,-3.2184638082,4.9312474246,41.13,-18.7,45.181488466,134.49,30.9238667211,-32.3084638082,44.7227276296,-3.7361332789,-3.2184638082,4.9312474246,34.66,-29.09,45.2497922647,130.94,36.0438667211,-22.6984638082,42.5955465684,-3.7361332789,-3.2184638082,4.9312474246,39.78,-19.48,44.2935525782,134.66,29.7238667211,-31.7884638082,43.5202789989,-3.7361332789,-3.2184638082,4.9312474246,33.46,-28.57,43.9979147233,131.84,35.6238667211,22.6215361918,42.1994523642,-3.7361332789,-3.2184638082,4.9312474246,39.36,25.84,47.0841289608,134.66,27.8638667211,-25.4184638082,37.7159564511,-3.7361332789,-3.2184638082,4.9312474246,31.6,-22.2,38.6186483451,130.94
2022-03-21 00:30:00,39.1713167114,-21.6613861857,44.7616767379,-4.2186832886,-3.3413861857000002,5.3816494063,43.39,-18.32,47.0989861887,134.38,32.5313167114,-32.0813861857,45.6891880709,-4.2186832886,-3.3413861857000002,5.3816494063,36.75,-28.74,46.6535111219,130.28,37.7313167114,-22.4413861857,43.9006614382,-4.2186832886,-3.3413861857000002,5.3816494063,41.95,-19.1,46.0935190672,134.49,31.2313167114,-31.5413861857,44.3875453933,-4.2186832886,-3.3413861857000002,5.3816494063,35.45,-28.2,45.2983719354,131.16,37.3013167114,22.9786138143,43.8110136978,-4.2186832886,-3.3413861857000002,5.3816494063,41.52,26.32,49.1594629751,134.49,22.6213167114,-28.0213861857,36.012804022,-4.2186832886,-3.3413861857000002,5.3816494063,26.84,-24.68,36.4621447532,130.28
2022-03-21 01:00:00,38.9532000329,-21.8030276348,44.6399351124,-5.3467999671,-3.7630276348000002,6.5382449379,44.3,-18.04,47.8323279801,134.57,32.8732000329,-32.0830276348,45.9343873652,-5.3467999671,-3.7630276348000002,6.5382449379,38.22,-28.32,47.5688006996,130.47,37.4732000329,-22.5830276348,43.7519583317,-5.3467999671,-3.7630276348000002,6.5382449379,42.82,-18.82,46.7733342835,134.68,31.5132000329,-31.5730276348,44.6087194429,-5.3467999671,-3.7630276348000002,6.5382449379,36.86,-27.81,46.1741886772,131.34,37.0532000329,22.6769723652,43.4417392415,-5.3467999671,-3.7630276348000002,6.5382449379,42.4,26.44,49.9683259676,134.68,32.6932000329,-23.3630276348,40.1830360806,-5.3467999671,-3.7630276348000002,6.5382449379,38.04,-19.6,42.7925414062,130.47
2022-03-21 01:30:00,37.7168666802,-22.1338362916,43.73178182,-5.4431333198,-3.7938362916,6.6348243492,43.16,-18.34,46.8950018659,134.24,31.9468666802,-32.1738362916,45.3404679332,-5.4431333198,-3.7938362916,6.6348243492,37.39,-28.38,46.9407765168,130.09,36.2968666802,-22.8938362916,42.9137538668,-5.4431333198,-3.7938362916,6.6348243492,41.74,-19.1,45.9024792359,134.32,30.6268666802,-31.6438362916,44.0379079646,-5.4431333198,-3.7938362916,6.6348243492,36.07,-27.85,45.5704663132,130.91,35.9168666802,22.2861637084,42.2693080728,-5.4431333198,-3.7938362916,6.6348243492,41.36,26.08,48.8959712042,134.32,28.0768666802,-24.5938362916,37.3251554064,-5.4431333198,-3.7938362916,6.6348243492,33.52,-20.8,39.4490861745,130.09
2022-03-21 02:00:00,36.6263666914,-22.5578234698,43.0156499045,-5.4036333086,-3.7578234698,6.581830305,42.03,-18.8,46.0430331321,134.24,30.9563666914,-32.0778234698,44.5789568888,-5.4036333086,-3.7578234698,6.581830305,36.36,-28.32,46.0876556141,130.09,35.2463666914,-23.3378234698,42.2724540245,-5.4036333086,-3.7578234698,6.581830305,40.65,-19.58,45.1198282355,134.32,29.6663666914,-31.5678234698,43.3199814322,-5.4036333086,-3.7578234698,6.581830305,35.07,-27.81,44.7582506361,130.91,34.7963666914,22.0821765302,41.2117659806,-5.4036333086,-3.7578234698,6.581830305,40.2,25.84,47.7885509301,134.32,18.8763666914,-25.3978234698,31.6443779599,-5.4036333086,-3.7578234698,6.581830305,24.28,-21.64,32.5239603985,130.09
2022-03-21 02:30:00,36.0437500254,-22.7488242449,42.6223054329,-5.2962499746,-3.6788242449,6.4485666329,41.34,-19.07,45.5264813048,134.55,30.3237500254,-32.2688242449,44.2809985632,-5.2962499746,-3.6788242449,6.4485666329,35.62,-28.59,45.6746373822,130.36,34.6837500254,-23.5188242449,41.9058183274,-5.2962499746,-3.6788242449,6.4485666329,39.98,-19.84,44.6321184799,134.66,29.0837500254,-31.7388242449,43.0490125321,-5.2962499746,-3.6788242449,6.4485666329,34.38,-28.06,44.3773365582,131.22,34.2637500254,21.9211757551,40.6760680534,-5.2962499746,-3.6788242449,6.4485666329,39.56,25.6,47.1206281792,134.66,21.0637500254,-27.7188242449,34.8140026807,-5.2962499746,-3.6788242449,6.4485666329,26.36,-24.04,35.6759190491,130.36
2022-03-21 03:00:00,35.4855000238,-22.7912901895,42.174205629,-4.7044999762,-3.5912901895,5.918588113,40.19,-19.2,44.5407240624,134.68,29.7455000238,-32.3012901895,43.9109111676,-4.7044999762,-3.5912901895,5.918588113,34.45,-28.71,44.8449172148,130.5,34.1855000238,-23.5712901895,41.5241391611,-4.7044999762,-3.5912901895,5.918588113,38.89,-19.98,43.7222197515,134.81,28.5555000238,-31.8012901895,42.7403631164,-4.7044999762,-3.5912901895,5.918588113,33.26,-28.21,43.6122884059,131.34,33.6955000238,21.7687098105,40.1156259912,-4.7044999762,-3.5912901895,5.918588113,38.4,25.36,46.0183615528,134.81,26.8955000238,-24.8312901895,36.6054762843,-4.7044999762,-3.5912901895,5.918588113,31.6,-21.24,38.0748946157,130.5
2022-03-21 03:30:00,34.7882166986,-22.9191764688,41.659436759,-4.4217833014,-3.4991764688,5.6388299783,39.21,-19.42,43.755691058400004,134.68,29.1182166986,-32.3291764688,43.5091507025,-4.4217833014,-3.4991764688,5.6388299783,33.54,-28.83,44.2278249522,130.42,33.5182166986,-23.6891764688,41.0444628717,-4.4217833014,-3.4991764688,5.6388299783,37.94,-20.19,42.9776651297,134.72,27.9682166986,-31.8191764688,42.3636770884,-4.4217833014,-3.4991764688,5.6388299783,32.39,-28.32,43.0248126085,131.34,33.0582166986,21.3408235312,39.3481440513,-4.4217833014,-3.4991764688,5.6388299783,37.48,24.84,44.9641635083,134.72,29.0582166986,-24.2591764688,37.8535018281,-4.4217833014,-3.4991764688,5.6388299783,33.48,-20.76,39.3940096969,130.42
2022-03-21 04:00:00,34.3268333397,-22.9680875748,41.302112948,-4.2331666603,-3.4280875748,5.4471537884,38.56,-19.54,43.2282916618,134.15,28.6468333397,-32.4180875748,43.2616858478,-4.2331666603,-3.4280875748,5.4471537884,32.88,-28.99,43.8350829816,129.98,33.0768333397,-23.7380875748,40.7133111585,-4.2331666603,-3.4280875748,5.4471537884,37.31,-20.31,42.479785781,134.27,27.5268333397,-31.8980875748,42.1332949653,-4.2331666603,-3.4280875748,5.4471537884,31.76,-28.47,42.652532164,130.83,32.5668333397,21.3719124252,38.9532703952,-4.2331666603,-3.4280875748,5.4471537884,36.8,24.8,44.3765703947,134.27,29.2868333397,-26.1880875748,39.2878421129,-4.2331666603,-3.4280875748,5.4471537884,33.52,-22.76,40.5167619634,129.98
2022-03-21 04:30:00,34.4458666666,-22.8893845935,41.3574861117,-4.0541333334,-3.3693845935,5.2715035449,38.5,-19.52,43.1657317788,134.05,28.6758666666,-32.2893845935,43.1846001082,-4.0541333334,-3.3693845935,5.2715035449,32.73,-28.92,43.6763013544,129.89,33.2058666666,-23.6593845935,40.7724914669,-4.0541333334,-3.3693845935,5.2715035449,37.26,-20.29,42.4263090546,134.17,27.5658666666,-31.7893845935,42.0766203242,-4.0541333334,-3.3693845935,5.2715035449,31.62,-28.42,42.5149479595,130.73,32.7058666666,21.2706154065,39.0142639836,-4.0541333334,-3.3693845935,5.2715035449,36.76,24.64,44.2541207121,134.17,32.0258666666,-27.5293845935,42.2317789329,-4.0541333334,-3.3693845935,5.2715035449,36.08,-24.16,43.4220220625,129.89
2022-03-21 05:00:00,34.5581833356,-22.6797048466,41.335663142,-4.0518166644,-3.3597048466,5.2635382527,38.61,-19.32,43.1740025942,134.05,28.7281833356,-32.1197048466,43.0927367104,-4.0518166644,-3.3597048466,5.2635382527,32.78,-28.76,43.6080955787,129.89,33.2981833356,-23.4597048466,40.7323798094,-4.0518166644,-3.3597048466,5.2635382527,37.35,-20.1,42.4150032418,134.17,27.6081833356,-31.6097048466,41.968860213,-4.0518166644,-3.3597048466,5.2635382527,31.66,-28.25,42.4313339409,130.73,32.7881833356,21.4802951534,39.197806652,-4.0518166644,-3.3597048466,5.2635382527,36.84,24.84,44.4320965069,134.17,31.2281833356,-24.1597048466,39.4827908425,-4.0518166644,-3.3597048466,5.2635382527,35.28,-20.8,40.9550778293,129.89
2022-03-21 05:30:00,35.4473999985,-22.664845028,42.0739036316,-4.5326000015,-3.574845028,5.7726925908,39.98,-19.09,44.303820377,134.05,29.6773999985,-31.504845028,43.2816743081,-4.5326000015,-3.574845028,5.7726925908,34.21,-27.93,44.1634351019,129.89,34.1473999985,-23.414845028,41.4041048007,-4.5326000015,-3.574845028,5.7726925908,38.68,-19.84,43.4714619032,134.17,28.4773999985,-31.024845028,42.1129827926,-4.5326000015,-3.574845028,5.7726925908,33.01,-27.45,42.9320695984,130.73,33.6673999985,21.265154972,39.8208568296,-4.5326000015,-3.574845028,5.7726925908,38.2,24.84,45.5660575429,134.17,30.4273999985,-24.374845028,38.9866610626,-4.5326000015,-3.574845028,5.7726925908,34.96,-20.8,40.6797443453,129.89
2022-03-21 06:00:00,36.9745333596,-21.9571349445,43.0026963356,-5.4254666404,-3.8371349445,6.6452458832,42.4,-18.12,46.1095911932,133.5,31.1745333596,-31.1471349445,44.0680785313,-5.4254666404,-3.8371349445,6.6452458832,36.6,-27.31,45.6661373449,129.29,35.5745333596,-22.7271349445,42.2145719692,-5.4254666404,-3.8371349445,6.6452458832,41.0,-18.89,45.1423537268,133.62,29.8545333596,-30.6671349445,42.7991393351,-5.4254666404,-3.8371349445,6.6452458832,35.28,-26.83,44.322988392,130.12,35.0945333596,21.8028650555,41.3157499794,-5.4254666404,-3.8371349445,6.6452458832,40.52,25.64,47.9508081267,133.62,27.6945333596,-23.4771349445,36.306515162,-5.4254666404,-3.8371349445,6.6452458832,33.12,-19.64,38.505376248,129.29
2022-03-21 06:30:00,40.5903833296,-20.4977996698,45.472398333,-7.4396166704,-4.4377996698,8.6626763827,48.03,-16.06,50.6438989415,132.71,34.8603833296,-29.6077996698,45.7369448824,-7.4396166704,-4.4377996698,8.6626763827,42.3,-25.17,49.2221383119,128.53,38.9703833296,-21.2777996698,44.4008506185,-7.4396166704,-4.4377996698,8.6626763827,46.41,-16.84,49.3707777942,132.82,33.2803833296,-29.1677996698,44.2531857853,-7.4396166704,-4.4377996698,8.6626763827,40.72,-24.73,47.6412772709,129.35,38.5603833296,23.0422003302,44.9204425466,-7.4396166704,-4.4377996698,8.6626763827,46.0,27.48,53.583116744,132.82,37.7203833296,-23.3577996698,44.3668133175,-7.4396166704,-4.4377996698,8.6626763827,45.16,-18.92,48.963169832,128.53
2022-03-21 07:00:00,43.5082999874,-23.1838287077,49.2997168485,-9.5117000126,-5.1038287077,10.7945127082,53.02,-18.08,56.0179149915,132.71,38.8282999874,-20.8538287077,44.0740178754,-9.5117000126,-5.1038287077,10.7945127082,48.34,-15.75,50.8411064002,128.53,41.6982999874,-23.8338287077,48.0291537788,-9.5117000126,-5.1038287077,10.7945127082,51.21,-18.73,54.5277635705,132.82,36.7782999874,-29.4038287077,47.0874557885,-9.5117000126,-5.1038287077,10.7945127082,46.29,-24.3,52.2805327058,129.35,41.3682999874,20.4161712923,46.1319443995,-9.5117000126,-5.1038287077,10.7945127082,50.88,25.52,56.9213914096,132.82,31.8082999874,-18.4238287077,36.7587460659,-9.5117000126,-5.1038287077,10.7945127082,41.32,-13.32,43.4138779655,128.53
2022-03-21 07:30:00,46.8115666907,-25.8521475362,53.4757543965,-10.5784333093,-5.6421475361999995,11.989039999100001,57.39,-20.21,60.8445248153,132.58,43.8315666907,-10.8221475362,45.1478140761,-10.5784333093,-5.6421475361999995,11.989039999100001,54.41,-5.18,54.6560197965,129.12,44.8715666907,-26.3621475362,52.0424857208,-10.5784333093,-5.6421475361999995,11.989039999100001,55.45,-20.72,59.1947708839,132.69,41.3215666907,-30.7321475362,51.496958803,-10.5784333093,-5.6421475361999995,11.989039999100001,51.9,-25.09,57.6464925212,129.95,44.6615666907,17.4778524638,47.9596795862,-10.5784333093,-5.6421475361999995,11.989039999100001,55.24,23.12,59.8831528896,132.69,38.9015666907,-11.9221475362,40.6874611258,-10.5784333093,-5.6421475361999995,11.989039999100001,49.48,-6.28,49.8769365539,129.12
2022-03-21 08:00:00,49.791550002,-24.2791772235,55.3956397043,-10.208449998,-5.8391772235,11.7604609608,60.0,-18.44,62.7696869516,131.8,47.141550002,-9.1091772235,48.0135693974,-10.208449998,-5.8391772235,11.7604609608,57.35,-3.27,57.4431492869,129.53,47.741550002,-24.8291772235,53.8121142326,-10.208449998,-5.8391772235,11.7604609608,57.95,-18.99,60.9821498473,131.9,44.481550002,-28.9391772235,53.0667906411,-10.208449998,-5.8391772235,11.7604609608,54.69,-23.1,59.3683931061,130.37,47.551550002,18.8008227765,51.1333633224,-10.208449998,-5.8391772235,11.7604609608,57.76,24.64,62.7960763105,131.9,44.751550002,-7.2391772235,45.3332870466,-10.208449998,-5.8391772235,11.7604609608,54.96,-1.4,54.9778282583,129.53
2022-03-21 08:30:00,52.7989500075,-21.9154703244,57.166572063,-11.6310499925,-6.0454703244,13.1083574628,64.43,-15.87,66.3557216825,131.51,48.9189500075,-7.5254703244,49.4944074966,-11.6310499925,-6.0454703244,13.1083574628,60.55,-1.48,60.5680848302,129.23,50.5489500075,-22.4854703244,55.324431516,-11.6310499925,-6.0454703244,13.1083574628,62.18,-16.44,64.3166074976,131.63,46.0989500075,-27.2454703244,53.5483785468,-11.6310499925,-6.0454703244,13.1083574628,57.73,-21.2,61.4995357706,130.06,50.3289500075,20.8745296756,54.4862294349,-11.6310499925,-6.0454703244,13.1083574628,61.96,26.92,67.5553698828,131.63,46.3289500075,-5.5254703244,46.6572870097,-11.6310499925,-6.0454703244,13.1083574628,57.96,0.52,57.9623325963,129.23
2022-03-21 09:00:00,54.0336833411,-21.0177761634,57.9774598466,-11.8863166589,-6.0277761634,13.3273631747,65.92,-14.99,67.6028586674,130.93,49.8636833411,-6.7277761634,50.3155034602,-11.8863166589,-6.0277761634,13.3273631747,61.75,-0.7000000000000001,61.7539674839,128.72,51.7336833411,-21.6177761634,56.0687278105,-11.8863166589,-6.0277761634,13.3273631747,63.62,-15.59,65.5023091196,131.04,46.9736833411,-26.4577761634,53.912344098,-11.8863166589,-6.0277761634,13.3273631747,58.86,-20.43,62.3047710854,129.56,51.5536833411,21.6922238366,55.9315192089,-11.8863166589,-6.0277761634,13.3273631747,63.44,27.72,69.231726831,131.04,42.5936833411,-3.7077761634,42.7547595554,-11.8863166589,-6.0277761634,13.3273631747,54.48,2.32,54.5293755695,128.72
2022-03-21 09:30:00,55.0027500368,-23.5437729789,59.8298567414,-11.9572499632,-6.0837729789,13.4159651289,66.96,-17.46,69.1989392982,130.93,51.5427500368,-6.0537729789,51.8970447004,-11.9572499632,-6.0837729789,13.4159651289,63.5,0.03,63.5000070866,128.72,52.6727500368,-24.0337729789,57.8968120024,-11.9572499632,-6.0837729789,13.4159651289,64.63,-17.95,67.0763699077,131.04,49.1227500368,-16.1537729789,51.7106270764,-11.9572499632,-6.0837729789,13.4159651289,61.08,-10.07,61.9045337597,129.56,52.5227500368,19.3162270211,55.9620934005,-11.9572499632,-6.0837729789,13.4159651289,64.48,25.4,69.3024559449,131.04,42.2827500368,-1.7237729789,42.3178726304,-11.9572499632,-6.0837729789,13.4159651289,54.24,4.36,54.4149538271,128.72
2022-03-21 10:00:00,54.5815000052,-26.9017312869,60.8509925067,-11.1884999948,-5.9017312869000005,12.6496230899,65.77,-21.0,69.041240574,130.93,51.8715000052,-6.1617312869,52.2361890383,-11.1884999948,-5.9017312869000005,12.6496230899,63.06,-0.26,63.0605359952,129.44,52.3315000052,-27.2717312869,59.0112973945,-11.1884999948,-5.9017312869000005,12.6496230899,63.52,-21.37,67.0184101572,131.04,50.0515000052,-5.6317312869,50.3673411057,-11.1884999948,-5.9017312869000005,12.6496230899,61.24,0.27,61.2405951963,130.3,52.2515000052,16.1382687131,54.686954293,-11.1884999948,-5.9017312869000005,12.6496230899,63.44,22.04,67.1594758765,131.04,38.2515000052,-1.7017312868999999,38.2893345727,-11.1884999948,-5.9017312869000005,12.6496230899,49.44,4.2,49.6180773509,129.44
2022-03-21 10:30:00,54.4497833434,-27.0800258124,60.8120605156,-9.7302166566,-5.5600258124,11.2067391876,64.18,-21.52,67.6918222535,131.97,51.5997833434,-5.5700258124,51.8995455533,-9.7302166566,-5.5600258124,11.2067391876,61.33,-0.01,61.3300008153,131.22,52.2797833434,-27.4900258124,59.0667187645,-9.7302166566,-5.5600258124,11.2067391876,62.01,-21.93,65.7735889244,132.1,49.8197833434,-5.0500258124,50.0750793618,-9.7302166566,-5.5600258124,11.2067391876,59.55,0.51,59.552183839,132.11,52.2297833434,16.3999741876,54.7440354875,-9.7302166566,-5.5600258124,11.2067391876,61.96,21.96,65.736467809,132.1,39.3097833434,-0.9600258124000001,39.3215044991,-9.7302166566,-5.5600258124,11.2067391876,49.04,4.6,49.2552697688,131.22
2022-03-21 11:00:00,57.3908500107,-25.7275837516,62.893705811,-8.2491499893,-5.2275837516,9.7660691901,65.64,-20.5,68.7667041525,131.97,52.5108500107,-4.9975837516,52.7481299403,-8.2491499893,-5.2275837516,9.7660691901,60.76,0.23,60.7604353177,131.22,55.1508500107,-26.1275837516,61.0267719087,-8.2491499893,-5.2275837516,9.7660691901,63.4,-20.9,66.7560484151,132.1,50.7508500107,-4.4175837516,50.942750446,-8.2491499893,-5.2275837516,9.7660691901,59.0,0.81,59.0055599075,132.11,55.0708500107,17.7324162484,57.8553118296,-8.2491499893,-5.2275837516,9.7660691901,63.32,22.96,67.3541683936,132.1,42.9508500107,-0.1475837516,42.9511035668,-8.2491499893,-5.2275837516,9.7660691901,51.2,5.08,51.4513984261,131.22
2022-03-21 11:30:00,54.3570166879,-26.1307301763,60.3116930848,-7.5529833121,-4.9407301763,9.0254291636,61.91,-21.19,65.4359549483,131.97,51.1270166879,-5.4507301763000005,51.4167511115,-7.5529833121,-4.9407301763,9.0254291636,58.68,-0.51,58.6822162158,131.22,52.2570166879,-26.5707301763,58.6242227686,-7.5529833121,-4.9407301763,9.0254291636,59.81,-21.63,63.6010455889,132.1,49.4370166879,-4.9207301763,49.6813063885,-7.5529833121,-4.9407301763,9.0254291636,56.99,0.02,56.9900035094,132.11,52.1670166879,17.3792698237,54.985785888,-7.5529833121,-4.9407301763,9.0254291636,59.72,22.32,63.7546923763,132.1,36.1270166879,-2.4207301763,36.2080276922,-7.5529833121,-4.9407301763,9.0254291636,43.68,2.52,43.7526319208,131.22
2022-03-21 12:00:00,53.9870833712,-26.2255179243,60.0198547259,-6.8629166288,-4.6855179243,8.3098557673,60.85,-21.54,64.5499349341,131.97,50.3370833712,-5.5155179243,50.638354044,-6.8629166288,-4.6855179243,8.3098557673,57.2,-0.8300000000000001,57.2060215362,131.34,51.9170833712,-26.6455179243,58.3555239135,-6.8629166288,-4.6855179243,8.3098557673,58.78,-21.96,62.748147383,132.1,48.6870833712,-4.9255179243,48.9355986375,-6.8629166288,-4.6855179243,8.3098557673,55.55,-0.24,55.5505184494,132.29,51.8170833712,17.1144820757,54.5702815259,-6.8629166288,-4.6855179243,8.3098557673,58.68,21.8,62.5985814536,132.1,43.3770833712,-2.9655179243000003,43.4783355057,-6.8629166288,-4.6855179243,8.3098557673,50.24,1.72,50.2694340529,131.34
2022-03-21 12:30:00,54.0743833702,-25.9218028543,59.9664806378,-5.9556166298,-4.3818028543,7.3938870492,60.03,-21.54,63.7775234703,131.97,50.8543833702,-5.3418028543,51.1341682801,-5.9556166298,-4.3818028543,7.3938870492,56.81,-0.96,56.818110669,131.27,52.0343833702,-26.3418028543,58.3221024169,-5.9556166298,-4.3818028543,7.3938870492,57.99,-21.96,62.0087227735,132.1,49.2043833702,-4.7918028543,49.4371592775,-5.9556166298,-4.3818028543,7.3938870492,55.16,-0.41000000000000003,55.161523728,132.21,51.8843833702,17.2181971457,54.6667682477,-5.9556166298,-4.3818028543,7.3938870492,57.84,21.6,61.7416034777,132.1,44.0043833702,-3.1818028543,44.1192659186,-5.9556166298,-4.3818028543,7.3938870492,49.96,1.2,49.9744094512,131.27
2022-03-21 13:00:00,53.6409334077,-26.1181599388,59.6616125782,-5.9890665923,-4.3781599388,7.4187062954,59.63,-21.74,63.469398138,131.76,50.3209334077,-5.5181599388,50.6225881216,-5.9890665923,-4.3781599388,7.4187062954,56.31,-1.1400000000000001,56.3215385088,131.07,51.6309334077,-26.5381599388,58.0519355189,-5.9890665923,-4.3781599388,7.4187062954,57.62,-22.16,61.7343502436,131.89,48.7009334077,-4.9581599388,48.9526737243,-5.9890665923,-4.3781599388,7.4187062954,54.69,-0.58,54.6930754301,132.01,51.4909334077,17.1418400612,54.2693182551,-5.9890665923,-4.3781599388,7.4187062954,57.48,21.52,61.3763863387,131.89,44.5309334077,-3.4981599388,44.668122337,-5.9890665923,-4.3781599388,7.4187062954,50.52,0.88,50.5276637101,131.07
2022-03-21 13:30:00,52.1913500352,-27.0791046917,58.7980861032,-5.7686499648,-4.3691046917,7.2364631018,57.96,-22.71,62.250346987,131.86,48.9013500352,-6.0891046917,49.2789938129,-5.7686499648,-4.3691046917,7.2364631018,54.67,-1.72,54.6970501947,131.15,50.2413500352,-27.4791046917,57.2651241858,-5.7686499648,-4.3691046917,7.2364631018,56.01,-23.11,60.5903639203,131.89,47.3513500352,-5.5191046917,47.6719085705,-5.7686499648,-4.3691046917,7.2364631018,53.12,-1.15,53.1324467722,132.11,50.1513500352,16.3908953083,52.7619120139,-5.7686499648,-4.3691046917,7.2364631018,55.92,20.76,59.6491743447,131.89,42.9513500352,-4.3691046917,43.1729955604,-5.7686499648,-4.3691046917,7.2364631018,48.72,0.0,48.72,131.15
2022-03-21 14:00:00,49.9513000672,-27.8696729596,57.2000965846,-3.1386999328,-3.7896729596,4.920676621,53.09,-24.08,58.2957502739,132.17,46.6513000672,-6.3096729596,47.0760636717,-3.1386999328,-3.7896729596,4.920676621,49.79,-2.52,49.853731054,131.43,48.2113000672,-28.2996729596,55.9034967045,-3.1386999328,-3.7896729596,4.920676621,51.35,-24.51,56.8995834783,132.27,45.2413000672,-5.7696729596,45.607722568,-3.1386999328,-3.7896729596,4.920676621,48.38,-1.98,48.4204997909,132.41,48.0213000672,15.9703270404,50.6072781912,-3.1386999328,-3.7896729596,4.920676621,51.16,19.76,54.8434426345,132.27,34.621300067199996,-4.7496729596,34.9455835775,-3.1386999328,-3.7896729596,4.920676621,37.76,-0.96,37.7722014185,131.43
2022-03-21 14:30:00,49.6873500757,-27.4587999838,56.769872768,-1.3126499243,-2.9287999838000003,3.2095045052,51.0,-24.53,56.5925869704,132.91,44.8873500757,-6.5087999838,45.3567930309,-1.3126499243,-2.9287999838000003,3.2095045052,46.2,-3.58,46.3384980335,132.12,48.0173500757,-27.8787999838,55.5238092788,-1.3126499243,-2.9287999838000003,3.2095045052,49.33,-24.95,55.280660271,133.0,43.6073500757,-5.9787999838,44.0153044959,-1.3126499243,-2.9287999838000003,3.2095045052,44.92,-3.05,45.0234261246,133.12,47.8473500757,16.1512000162,50.4998036752,-1.3126499243,-2.9287999838000003,3.2095045052,49.16,19.08,52.7328360701,133.0,39.4873500757,-7.0487999838,40.1115494242,-1.3126499243,-2.9287999838000003,3.2095045052,40.8,-4.12,41.0074919984,132.12
2022-03-21 15:00:00,48.712950126,-28.0816021878,56.2274656321,-0.34704987400000004,-2.8116021878,2.8329402531000003,49.06,-25.27,55.1856548389,132.64,44.952950126,-6.3016021878,45.3924874309,-0.34704987400000004,-2.8116021878,2.8329402531000003,45.3,-3.49,45.4342392915,131.92,47.112950126,-28.4916021878,55.0581643791,-0.34704987400000004,-2.8116021878,2.8329402531000003,47.46,-25.68,53.962153404,132.73,43.662950126,-5.7916021878,44.0453842032,-0.34704987400000004,-2.8116021878,2.8329402531000003,44.01,-2.98,44.1107753276,132.93,46.892950126,15.7883978122,49.4795137102,-0.34704987400000004,-2.8116021878,2.8329402531000003,47.24,18.6,50.7698493202,132.73,36.012950126,-6.5716021878,36.6076294246,-0.34704987400000004,-2.8116021878,2.8329402531000003,36.36,-3.76,36.5538944574,131.92
2022-03-21 15:30:00,49.366116827,-28.6296327341,57.0672354427,-1.933883173,-3.1896327341,3.7301020234,51.3,-25.44,57.2615368288,133.08,45.646116827,-6.5996327341,46.1207451546,-1.933883173,-3.1896327341,3.7301020234,47.58,-3.41,47.7020387405,132.3,47.686116827,-29.0296327341,55.8272810973,-1.933883173,-3.1896327341,3.7301020234,49.62,-25.84,55.945062338,133.21,44.306116827,-6.0596327341,44.7185770923,-1.933883173,-3.1896327341,3.7301020234,46.24,-2.87,46.3289812105,133.29,47.546116827,15.6103672659,50.0431492965,-1.933883173,-3.1896327341,3.7301020234,49.48,18.8,52.9311855148,133.21,39.346116827,-6.5896327341,39.8941119582,-1.933883173,-3.1896327341,3.7301020234,41.28,-3.4,41.4197827131,132.3
2022-03-21 16:00:00,49.9457667781,-29.1966385795,57.8534642298,-4.6142332219,-3.9366385795000003,6.0653335878,54.56,-25.26,60.1237157867,133.51,46.7557667781,-7.3966385795,47.33721569,-4.6142332219,-3.9366385795000003,6.0653335878,51.37,-3.46,51.4863914059,132.69,48.1557667781,-29.5466385795,56.497625838,-4.6142332219,-3.9366385795000003,6.0653335878,52.77,-25.61,58.6561590969,133.61,45.2857667781,-6.8166385795,45.7959303236,-4.6142332219,-3.9366385795000003,6.0653335878,49.9,-2.88,49.983041124,133.7,48.0257667781,14.7433614205,50.2378441078,-4.6142332219,-3.9366385795000003,6.0653335878,52.64,18.68,55.8561724432,133.61,36.3057667781,-7.0966385795,36.9928503967,-4.6142332219,-3.9366385795000003,6.0653335878,40.92,-3.16,41.0418323178,132.69
2022-03-21 16:30:00,51.4693333884,-29.3511463837,59.2501651768,-6.8406666116,-4.5511463837,8.2163041021,58.31,-24.8,63.3647859619,132.9,48.0193333884,-7.6611463837,48.6266340906,-6.8406666116,-4.5511463837,8.2163041021,54.86,-3.11,54.9480818592,132.11,49.5393333884,-29.6911463837,57.7556034177,-6.8406666116,-4.5511463837,8.2163041021,56.38,-25.14,61.7310618733,133.01,46.4393333884,-7.0511463837,46.9715908915,-6.8406666116,-4.5511463837,8.2163041021,53.28,-2.5,53.3386201546,133.11,49.4393333884,14.6088536163,51.5525585191,-6.8406666116,-4.5511463837,8.2163041021,56.28,19.16,59.4520310839,133.01,40.9593333884,-6.1511463837,41.4186382376,-6.8406666116,-4.5511463837,8.2163041021,47.8,-1.6,47.8267707461,132.11
2022-03-21 17:00:00,53.1088334267,-29.4220193176,60.7141121048,-9.4711665733,-5.2820193176,10.8444789792,62.58,-24.14,67.0745555334,132.74,50.3588334267,-7.8220193176,50.9626931225,-9.4711665733,-5.2820193176,10.8444789792,59.83,-2.54,59.8838918241,131.95,50.9988334267,-29.7420193176,59.0378583959,-9.4711665733,-5.2820193176,10.8444789792,60.47,-24.46,65.2296903258,132.85,48.6188334267,-7.1820193176,49.1464379711,-9.4711665733,-5.2820193176,10.8444789792,58.09,-1.9,58.1210641678,132.96,51.0088334267,14.7179806824,53.0897357586,-9.4711665733,-5.2820193176,10.8444789792,60.48,20.0,63.7011020313,132.85,38.4488334267,-5.4420193176,38.8320533339,-9.4711665733,-5.2820193176,10.8444789792,47.92,-0.16,47.9202671111,131.95
2022-03-21 17:30:00,54.5333334358,-29.1794494575,61.8492095848,-11.2866665642,-5.8894494575,12.7308466742,65.82,-23.29,69.8190267764,132.74,52.1033334358,-8.2594494575,52.7539179632,-11.2866665642,-5.8894494575,12.7308466742,63.39,-2.37,63.434288835,132.03,52.3033334358,-29.4694494575,60.034049837,-11.2866665642,-5.8894494575,12.7308466742,63.59,-23.58,67.8211213414,132.92,50.2833334358,-7.5894494575,50.852859944,-11.2866665642,-5.8894494575,12.7308466742,61.57,-1.7000000000000002,61.5934647507,132.96,52.2733334358,14.3105505425,54.1968010617,-11.2866665642,-5.8894494575,12.7308466742,63.56,20.2,66.692680258,132.92,38.3133334358,-5.9294494575000005,38.7694453124,-11.2866665642,-5.8894494575,12.7308466742,49.6,-0.04,49.600016129,132.03
2022-03-21 18:00:00,55.7868000744,-29.0564871898,62.9002902247,-12.5431999256,-6.2064871898,13.9947257069,68.33,-22.85,72.0493677974,131.67,53.0368000744,-8.1064871898,53.6527473359,-12.5431999256,-6.2064871898,13.9947257069,65.58,-1.9,65.6075178619,130.95,53.4668000744,-29.3364871898,60.9862951067,-12.5431999256,-6.2064871898,13.9947257069,66.01,-23.13,69.9450998999,131.78,51.1368000744,-7.4164871898,51.6718163421,-12.5431999256,-6.2064871898,13.9947257069,63.68,-1.21,63.6914947226,131.89,53.4568000744,14.4335128102,55.3710733708,-12.5431999256,-6.2064871898,13.9947257069,66.0,20.64,69.1520758907,131.78,31.1368000744,-6.1664871898,31.7415482158,-12.5431999256,-6.2064871898,13.9947257069,43.68,0.04,43.680018315,130.95
2022-03-21 18:30:00,56.4783667419,-28.7681686128,63.3830689946,-13.3316332581,-6.4481686128,14.8091635074,69.81,-22.32,73.2913262262,131.67,53.6683667419,-8.3181686128,54.3091660571,-13.3316332581,-6.4481686128,14.8091635074,67.0,-1.87,67.0260911884,130.95,54.0983667419,-29.0181686128,61.3896358825,-13.3316332581,-6.4481686128,14.8091635074,67.43,-22.57,71.1070305947,131.69,51.7083667419,-7.6281686128,52.2680030946,-13.3316332581,-6.4481686128,14.8091635074,65.04,-1.18,65.0507033013,131.79,54.1083667419,14.1918313872,55.9385683549,-13.3316332581,-6.4481686128,14.8091635074,67.44,20.64,70.5277477309,131.69,35.9883667419,-6.2481686128,36.5267320159,-13.3316332581,-6.4481686128,14.8091635074,49.32,0.2,49.3204055133,130.95
2022-03-21 19:00:00,57.920666768,-27.5724440733,64.1486033443,-13.649333232,-6.5724440733,15.1493009335,71.57,-21.0,74.5872971759,130.66,54.780666768,-8.2624440733,55.4002656457,-13.649333232,-6.5724440733,15.1493009335,68.43,-1.69,68.4508655899,129.98,55.450666768,-27.8524440733,62.052679925,-13.649333232,-6.5724440733,15.1493009335,69.1,-21.28,72.3024785191,130.79,52.800666768,-7.5524440733,53.3380710434,-13.649333232,-6.5724440733,15.1493009335,66.45,-0.98,66.4572260932,130.89,55.470666768,15.1875559267,57.5122311054,-13.649333232,-6.5724440733,15.1493009335,69.12,21.76,72.4642808562,130.79,43.390666768,-6.0924440733,43.8162964816,-13.649333232,-6.5724440733,15.1493009335,57.04,0.48,57.0420195996,129.98
2022-03-21 19:30:00,57.3606667348,-27.5637250856,63.6396498172,-13.4893332652,-6.5337250856,14.9883846839,70.85,-21.03,73.9052325617,130.33,54.1806667348,-8.5237250856,54.8470467497,-13.4893332652,-6.5337250856,14.9883846839,67.67,-1.99,67.6992540579,129.78,54.9206667348,-27.8437250856,61.5755849443,-13.4893332652,-6.5337250856,14.9883846839,68.41,-21.31,71.6522449055,130.46,52.2306667348,-7.8137250856,52.8119006217,-13.4893332652,-6.5337250856,14.9883846839,65.72,-1.28,65.7324638212,130.74,54.9106667348,15.1862749144,56.971960358,-13.4893332652,-6.5337250856,14.9883846839,68.4,21.72,71.7657188357,130.46,40.1506667348,-6.3737250856,40.6534181923,-13.4893332652,-6.5337250856,14.9883846839,53.64,0.16,53.6402386274,129.78
2022-03-21 20:00:00,55.1994333965,-29.0040532161,62.3555334373,-12.1805666035,-6.1240532161,13.633423289,67.38,-22.88,71.1586874528,130.33,52.1094333965,-9.2340532161,52.9212697098,-12.1805666035,-6.1240532161,13.633423289,64.29,-3.11,64.3651784741,129.78,52.9094333965,-29.2640532161,60.4631536803,-12.1805666035,-6.1240532161,13.633423289,65.09,-23.14,69.080877962,130.46,50.279433396499996,-8.5240532161,50.9968715305,-12.1805666035,-6.1240532161,13.633423289,62.46,-2.4,62.5060925031,130.74,52.9394333965,13.9959467839,54.7582882742,-12.1805666035,-6.1240532161,13.633423289,65.12,20.12,68.1573825789,130.46,34.5794333965,-6.8840532161,35.2580118938,-12.1805666035,-6.1240532161,13.633423289,46.76,-0.76,46.7661758112,129.78
2022-03-21 20:30:00,52.3892166579,-30.5509465977,60.6464373235,-10.8007833421,-5.7109465977,12.2176852081,63.19,-24.84,67.896993306,130.96,49.4692166579,-10.3509465977,50.5405331611,-10.8007833421,-5.7109465977,12.2176852081,60.27,-4.64,60.4483457176,130.36,50.2892166579,-30.7809465977,58.961614509,-10.8007833421,-5.7109465977,12.2176852081,61.09,-25.07,66.0340291062,131.06,47.7792166579,-9.6209465977,48.7382412267,-10.8007833421,-5.7109465977,12.2176852081,58.58,-3.91,58.710344063,131.28,50.2392166579,12.4490534023,51.7586497217,-10.8007833421,-5.7109465977,12.2176852081,61.04,18.16,63.6841204697,131.06,38.5592166579,-10.9909465977,40.095063242,-10.8007833421,-5.7109465977,12.2176852081,49.36,-5.28,49.6415954619,130.36
2022-03-21 21:00:00,49.503350027,-32.5520593754,59.2470947261,-9.856649973,-5.3620593754,11.2207499498,59.36,-27.19,65.2909312233,130.96,46.803350027,-10.9720593754,48.072233781,-9.856649973,-5.3620593754,11.2207499498,56.66,-5.61,56.9370503275,130.36,47.553350027,-32.7520593754,57.7409602633,-9.856649973,-5.3620593754,11.2207499498,57.41,-27.39,63.6091204152,131.06,45.223350027,-10.2720593754,46.3752799612,-9.856649973,-5.3620593754,11.2207499498,55.08,-4.91,55.298413178,131.28,47.543350027,10.9579406246,48.7898206035,-9.856649973,-5.3620593754,11.2207499498,57.4,16.32,59.6749729786,131.06,40.503350027,-12.2420593754,42.3129930537,-9.856649973,-5.3620593754,11.2207499498,50.36,-6.88,50.8277876756,130.36
2022-03-21 21:30:00,46.8738666993,-33.7965268703,57.7872356826,-9.0761333007,-5.1165268703,10.4189751371,55.95,-28.68,62.8724494513,131.76,44.2938666993,-11.8065268703,45.8403828945,-9.0761333007,-5.1165268703,10.4189751371,53.37,-6.69,53.7876658724,130.99,45.0738666993,-34.0065268703,56.46323874,-9.0761333007,-5.1165268703,10.4189751371,54.15,-28.89,61.3747065166,131.87,42.8238666993,-11.0865268703,44.235671546,-9.0761333007,-5.1165268703,10.4189751371,51.9,-5.97,52.2422329155,131.95,45.0838666993,10.2834731297,46.2418085304,-9.0761333007,-5.1165268703,10.4189751371,54.16,15.4,56.3068876782,131.87,35.2038666993,-12.9965268703,37.5262833394,-9.0761333007,-5.1165268703,10.4189751371,44.28,-7.88,44.975691212,130.99
2022-03-21 22:00:00,44.2968001255,-35.4403618203,56.7294081347,-7.9931998745,-4.7503618203,9.2982354056,52.29,-30.69,60.6310168148,132.89,41.4768001255,-13.8803618203,43.7377341995,-7.9931998745,-4.7503618203,9.2982354056,49.47,-9.13,50.3054450333,132.1,42.6468001255,-35.6203618203,55.5658144649,-7.9931998745,-4.7503618203,9.2982354056,50.64,-30.87,59.3073899274,133.0,40.1568001255,-12.8503618203,42.1627844815,-7.9931998745,-4.7503618203,9.2982354056,48.15,-8.1,48.8265552748,133.07,42.6068001255,9.0496381797,43.5572653884,-7.9931998745,-4.7503618203,9.2982354056,50.6,13.8,52.4480695546,133.0,31.9668001255,-13.6303618203,34.7514470722,-7.9931998745,-4.7503618203,9.2982354056,39.96,-8.88,40.9347773904,132.1
2022-03-21 22:30:00,41.9555834348,-31.1222111844,52.2385203691,-6.8244165652,-4.3922111844,8.11567499,48.78,-26.73,55.6235678467,133.59,38.1455834348,-19.1822111844,42.6971048375,-6.8244165652,-4.3922111844,8.11567499,44.97,-14.79,47.339676805,132.68,40.4055834348,-31.4822111844,51.2224637611,-6.8244165652,-4.3922111844,8.11567499,47.23,-27.09,54.4475986615,133.7,36.7755834348,-19.4222111844,41.5892513068,-6.8244165652,-4.3922111844,8.11567499,43.6,-15.03,46.1179021639,133.67,40.2155834348,13.0477888156,42.2792850457,-6.8244165652,-4.3922111844,8.11567499,47.04,17.44,50.1688668399,133.7,31.6555834348,-18.2322111844,36.5306650263,-6.8244165652,-4.3922111844,8.11567499,38.48,-13.84,40.893226823,132.68
2022-03-21 23:00:00,39.2889667639,-31.6611782288,50.4584295853,-5.5110332361,-3.9911782288,6.8044831532,44.8,-27.67,52.6561382937,133.32,35.7989667639,-19.4511782288,40.7420465349,-5.5110332361,-3.9911782288,6.8044831532,41.31,-15.46,44.1081364376,131.4,37.8889667639,-32.0311782288,49.6142134994,-5.5110332361,-3.9911782288,6.8044831532,43.4,-28.04,51.6701228952,133.44,34.5689667639,-19.7111782288,39.7937684857,-5.5110332361,-3.9911782288,6.8044831532,40.08,-15.72,43.0525818041,132.39,37.6889667639,12.7288217712,39.7804112525,-5.5110332361,-3.9911782288,6.8044831532,43.2,16.72,46.3227633027,133.44,37.6489667639,-14.1511782288,40.2206482252,-5.5110332361,-3.9911782288,6.8044831532,43.16,-10.16,44.3397248526,131.4
2022-03-21 23:30:00,37.4034000942,-32.1549891692,49.3250207002,-4.6465999058000005,-3.6549891692000003,5.9118386743,42.05,-28.5,50.798154494,133.66,33.7634000942,-19.7349891692,39.108016869,-4.6465999058000005,-3.6549891692000003,5.9118386743,38.41,-16.08,41.6400588376,131.7,36.1134000942,-32.5449891692,48.6143393083,-4.6465999058000005,-3.6549891692000003,5.9118386743,40.76,-28.89,49.9600810648,133.77,32.6434000942,-20.0049891692,38.2856521607,-4.6465999058000005,-3.6549891692000003,5.9118386743,37.29,-16.35,40.7169080359,132.71,35.8734000942,12.5450108308,38.0036594431,-4.6465999058000005,-3.6549891692000003,5.9118386743,40.52,16.2,43.6384051038,133.77,34.0334000942,-18.4149891692,38.696048222900004,-4.6465999058000005,-3.6549891692000003,5.9118386743,38.68,-14.76,41.400483089,131.7
