Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-22 00:00:00,35.997783364200004,-32.3208978239,48.3785163402,-3.9622166358,-3.4308978239,5.2412041123,39.96,-28.89,49.309570065,134.37,32.4577833642,-19.9308978239,38.0886910904,-3.9622166358,-3.4308978239,5.2412041123,36.42,-16.5,39.9833265249,132.39,34.7877833642,-32.7208978239,47.7582142232,-3.9622166358,-3.4308978239,5.2412041123,38.75,-29.29,48.5743409631,134.49,31.3777833642,-20.2208978239,37.3289431628,-3.9622166358,-3.4308978239,5.2412041123,35.34,-16.79,39.1256910482,133.4,34.5577833642,12.3691021761,36.7047010571,-3.9622166358,-3.4308978239,5.2412041123,38.52,15.8,41.634485706,134.49,23.3977833642,-18.9508978239,30.1096794185,-3.9622166358,-3.4308978239,5.2412041123,27.36,-15.52,31.4553652021,132.39
2022-03-22 00:30:00,37.5731833646,-32.080633635,49.4055782536,-4.1468166354000005,-3.500633635,5.4268337043,41.72,-28.58,50.5704933731,134.24,33.8831833646,-19.800633635,39.244556403,-4.1468166354000005,-3.500633635,5.4268337043,38.03,-16.3,41.375970079300004,132.28,36.2931833646,-32.470633635,48.6984312622,-4.1468166354000005,-3.500633635,5.4268337043,40.44,-28.97,49.7458993285,134.36,32.7631833646,-20.080633635,38.4273084065,-4.1468166354000005,-3.500633635,5.4268337043,36.91,-16.58,40.4628780489,133.3,36.0531833646,12.619366365,38.1979114373,-4.1468166354000005,-3.500633635,5.4268337043,40.2,16.12,43.3115965995,134.36,33.9331833646,-20.420633635,39.6038282406,-4.1468166354000005,-3.500633635,5.4268337043,38.08,-16.92,41.669806815,132.28
2022-03-22 01:00:00,37.1409333562,-32.3745649166,49.2702890606,-5.5290666438,-3.9245649166,6.7803235716,42.67,-28.45,51.284806717,134.24,34.0009333562,-20.0745649166,39.484827791,-5.5290666438,-3.9245649166,6.7803235716,39.53,-16.15,42.7017962151,132.28,35.8309333562,-32.7345649166,48.5325408923,-5.5290666438,-3.9245649166,6.7803235716,41.36,-28.81,50.4050166154,134.36,32.8109333562,-20.3245649166,38.5959231883,-5.5290666438,-3.9245649166,6.7803235716,38.34,-16.4,41.7003069533,133.3,35.5909333562,11.9554350834,37.5452655497,-5.5290666438,-3.9245649166,6.7803235716,41.12,15.88,44.0798003625,134.36,35.8709333562,-19.6845649166,40.9170619156,-5.5290666438,-3.9245649166,6.7803235716,41.4,-15.76,44.2982798763,132.28
2022-03-22 01:30:00,35.9626333471,-32.7781357616,48.659194211,-5.3073666529,-3.8881357616,6.5791899569,41.27,-28.89,50.3770284951,133.72,32.9526333471,-20.2881357616,38.6973448338,-5.3073666529,-3.8881357616,6.5791899569,38.26,-16.4,41.626765428,131.76,34.7026333471,-33.1581357616,47.9972366747,-5.3073666529,-3.8881357616,6.5791899569,40.01,-29.27,49.5735110719,133.83,31.822633347100002,-20.5681357616,37.8910042339,-5.3073666529,-3.8881357616,6.5791899569,37.13,-16.68,40.7045366022,132.74,34.4526333471,11.8718642384,36.4407067034,-5.3073666529,-3.8881357616,6.5791899569,39.76,15.76,42.7695592682,133.83,31.4126333471,-20.2081357616,37.3513357828,-5.3073666529,-3.8881357616,6.5791899569,36.72,-16.32,40.1833398313,131.76
2022-03-22 02:00:00,34.5724333636,-33.0369667938,47.8193927567,-5.0275666364,-3.7869667938,6.2942468795,39.6,-29.25,49.231316253,134.32,31.6324333636,-20.7569667938,37.834673396,-5.0275666364,-3.7869667938,6.2942468795,36.66,-16.97,40.3972338162,132.34,33.3724333636,-33.4269667938,47.2343245706,-5.0275666364,-3.7869667938,6.2942468795,38.4,-29.64,48.5086548979,134.44,30.5624333636,-21.0069667938,37.0857787701,-5.0275666364,-3.7869667938,6.2942468795,35.59,-17.22,39.5370269494,133.32,33.0924333636,11.4930332062,35.0313996039,-5.0275666364,-3.7869667938,6.2942468795,38.12,15.28,41.0683917387,134.44,22.4524333636,-18.6269667938,29.173200988,-5.0275666364,-3.7869667938,6.2942468795,27.48,-14.84,31.2310102302,132.34
2022-03-22 02:30:00,34.0285000411,-32.9590884757,47.3734137275,-5.0014999589,-3.7390884757,6.2446604766,39.03,-29.22,48.7560180901,134.32,31.0985000411,-20.6590884757,37.335166284,-5.0014999589,-3.7390884757,6.2446604766,36.1,-16.92,39.8684888101,132.34,32.8485000411,-33.3490884757,46.810102084,-5.0014999589,-3.7390884757,6.2446604766,37.85,-29.61,48.055952805,134.44,30.0485000411,-20.9390884757,36.6245516139,-5.0014999589,-3.7390884757,6.2446604766,35.05,-17.2,39.0428290471,133.32,32.5585000411,11.8609115243,34.65165432,-5.0014999589,-3.7390884757,6.2446604766,37.56,15.6,40.6707954188,134.44,20.1985000411,-19.6990884757,28.214065476,-5.0014999589,-3.7390884757,6.2446604766,25.2,-15.96,29.8288719197,132.34
2022-03-22 03:00:00,33.4716333719,-33.0949491533,47.07043552,-4.8883666281,-3.7049491533000003,6.1337408259,38.36,-29.39,48.324545523,134.63,30.6116333719,-20.5049491533,36.8446066267,-4.8883666281,-3.7049491533000003,6.1337408259,35.5,-16.8,39.2745464646,132.64,32.3316333719,-33.4949491533,46.5536908878,-4.8883666281,-3.7049491533000003,6.1337408259,37.22,-29.79,47.6736038076,134.7,29.5716333719,-20.7949491533,36.1512297242,-4.8883666281,-3.7049491533000003,6.1337408259,34.46,-17.09,38.4650451709,133.64,32.0316333719,11.6950508467,34.0998497179,-4.8883666281,-3.7049491533000003,6.1337408259,36.92,15.4,40.0030798814,134.7,28.5916333719,-18.5849491533,34.1010532668,-4.8883666281,-3.7049491533000003,6.1337408259,33.48,-14.88,36.6377510227,132.64
2022-03-22 03:30:00,32.9171333626,-33.2270868415,46.7715401584,-4.7428666374,-3.6370868415,5.9768875373,37.66,-29.59,47.8940883617,134.63,30.0771333626,-20.5770868415,36.4424265684,-4.7428666374,-3.6370868415,5.9768875373,34.82,-16.94,38.7220350705,132.64,31.7871333626,-33.6270868415,46.2731327755,-4.7428666374,-3.6370868415,5.9768875373,36.53,-29.99,47.2635271642,134.7,29.0671333626,-20.8670868415,35.7817489116,-4.7428666374,-3.6370868415,5.9768875373,33.81,-17.23,37.947186984,133.64,31.4971333626,11.6429131585,33.5801554028,-4.7428666374,-3.6370868415,5.9768875373,36.24,15.28,39.329581742,134.7,27.0571333626,-18.6370868415,32.8546719926,-4.7428666374,-3.6370868415,5.9768875373,31.8,-15.0,35.1602047776,132.64
2022-03-22 04:00:00,32.4630833863,-32.9931156278,46.2860395992,-4.1069166137,-3.5231156278,5.411017261,36.57,-29.47,46.966432694,134.72,29.5430833863,-20.5131156278,35.9663966603,-4.1069166137,-3.5231156278,5.411017261,33.65,-16.99,37.6959228565,132.71,31.3930833863,-33.3931156278,45.8325850878,-4.1069166137,-3.5231156278,5.411017261,35.5,-29.87,46.3946861181,134.82,28.5730833863,-21.2331156278,35.5986838726,-4.1069166137,-3.5231156278,5.411017261,32.68,-17.71,37.1702367493,133.71,31.0930833863,11.796884372200001,33.2557711586,-4.1069166137,-3.5231156278,5.411017261,35.2,15.32,38.3893526906,134.82,27.7730833863,-18.7231156278,33.4947640624,-4.1069166137,-3.5231156278,5.411017261,31.88,-15.2,35.318187949,132.71
2022-03-22 04:30:00,33.7682666912,-22.3251412296,40.4809555995,-4.1317333088,-3.4651412296,5.3924413652,37.9,-18.86,42.3333154856,134.59,28.3582666912,-31.9651412296,42.7312712607,-4.1317333088,-3.4651412296,5.3924413652,32.49,-28.5,43.218631399,132.58,32.5382666912,-23.1151412296,39.913012331,-4.1317333088,-3.4651412296,5.3924413652,36.67,-19.65,41.6030215249,134.72,27.2482666912,-31.0851412296,41.3370783068,-4.1317333088,-3.4651412296,5.3924413652,31.38,-27.62,41.8039328293,133.56,32.0282666912,21.5348587704,38.5948184281,-4.1317333088,-3.4651412296,5.3924413652,36.16,25.0,43.9607279285,134.72,33.7882666912,-22.9851412296,40.8651891387,-4.1317333088,-3.4651412296,5.3924413652,37.92,-19.52,42.6492297703,132.58
2022-03-22 05:00:00,33.760750029,-22.2864783062,40.4533726383,-4.289249971,-3.4864783062,5.5274945765,38.05,-18.8,42.4410473481,133.57,28.400750029,-31.5164783062,42.4251223573,-4.289249971,-3.4864783062,5.5274945765,32.69,-28.03,43.0617811986,129.45,32.530750029000004,-23.0564783062,39.8729342955,-4.289249971,-3.4864783062,5.5274945765,36.82,-19.57,41.6976893844,133.71,27.260750029,-31.0464783062,41.3162474985,-4.289249971,-3.4864783062,5.5274945765,31.55,-27.56,41.8921961706,130.39,32.030750029,21.5935216938,38.6296405181,-4.289249971,-3.4864783062,5.5274945765,36.32,25.08,44.1378386421,133.71,32.830750029,-22.8864783062,40.0206076506,-4.289249971,-3.4864783062,5.5274945765,37.12,-19.4,41.8838202651,129.45
2022-03-22 05:30:00,34.9959500637,-21.9827954167,41.3274704669,-4.7040499363,-3.6627954167,5.9618919872,39.7,-18.32,43.723133465000004,133.57,29.6459500637,-30.9627954167,42.8669692793,-4.7040499363,-3.6627954167,5.9618919872,34.35,-27.3,43.8772435324,129.37,33.6959500637,-22.7427954167,40.6528202473,-4.7040499363,-3.6627954167,5.9618919872,38.4,-19.08,42.8789738683,133.71,28.4359500637,-30.4927954167,41.6942901169,-4.7040499363,-3.6627954167,5.9618919872,33.14,-26.83,42.6392835306,130.3,33.1759500637,21.3772045833,39.4668029922,-4.7040499363,-3.6627954167,5.9618919872,37.88,25.04,45.4081050034,133.71,30.5359500637,-23.5827954167,38.5822820211,-4.7040499363,-3.6627954167,5.9618919872,35.24,-19.92,40.4804150176,129.37
2022-03-22 06:00:00,36.6147000618,-21.5229636093,42.4720404871,-5.0852999382,-3.8429636093,6.3740603044,41.7,-17.68,45.29318271,132.66,31.1347000618,-30.6129636093,43.6637502842,-5.0852999382,-3.8429636093,6.3740603044,36.22,-26.77,45.0391085613,128.48,35.2247000618,-22.2929636093,41.6863973129,-5.0852999382,-3.8429636093,6.3740603044,40.31,-18.45,44.3316884407,132.77,29.8347000618,-30.1529636093,42.4182807549,-5.0852999382,-3.8429636093,6.3740603044,34.92,-26.31,43.722105393,129.4,34.7547000618,21.9570363907,41.1096171649,-5.0852999382,-3.8429636093,6.3740603044,39.84,25.8,47.4643613672,132.77,25.3947000618,-24.6029636093,35.3581194294,-5.0852999382,-3.8429636093,6.3740603044,30.48,-20.76,36.8782862942,128.48
2022-03-22 06:30:00,39.7004833974,-25.3240686774,47.0896680426,-6.9495166026,-4.4140686774,8.2328478244,46.65,-20.91,51.1219189781,132.74,35.1304833974,-28.9140686774,45.4991673683,-6.9495166026,-4.4140686774,8.2328478244,42.08,-24.5,48.6926729601,128.48,38.1704833974,-25.9240686774,46.1415554525,-6.9495166026,-4.4140686774,8.2328478244,45.12,-21.51,49.9849427328,132.77,34.1604833974,-14.0040686774,36.9195417829,-6.9495166026,-4.4140686774,8.2328478244,41.11,-9.59,42.2137442073,129.4,37.8504833974,18.3859313226,42.0797048946,-6.9495166026,-4.4140686774,8.2328478244,44.8,22.8,50.268081324,132.77,36.9704833974,-19.3340686774,41.7207724552,-6.9495166026,-4.4140686774,8.2328478244,43.92,-14.92,46.3850493155,128.48
2022-03-22 07:00:00,42.2584333382,-29.625237771,51.6084285867,-8.3615666618,-4.905237771,9.6941814832,50.62,-24.72,56.3334962522,132.74,39.1484333382,-16.615237771,42.5284135493,-8.3615666618,-4.905237771,9.6941814832,47.51,-11.71,48.931832175,129.56,40.6084333382,-30.045237771,50.5149598723,-8.3615666618,-4.905237771,9.6941814832,48.97,-25.14,55.0461669874,132.9,37.6484333382,-16.055237771,40.9289041229,-8.3615666618,-4.905237771,9.6941814832,46.01,-11.15,47.3417638032,130.47,40.3984333382,14.374762229,42.8796828967,-8.3615666618,-4.905237771,9.6941814832,48.76,19.28,52.433348167,132.9,29.0384333382,-17.265237771,33.783413771,-8.3615666618,-4.905237771,9.6941814832,37.4,-12.36,39.3894605193,129.56
2022-03-22 07:30:00,45.9709833376,-27.3618111091,53.4976636518,-9.0390166624,-5.1518111091,10.4040847712,55.01,-22.21,59.3243980163,132.92,42.6109833376,-14.8918111091,45.1382536116,-9.0390166624,-5.1518111091,10.4040847712,51.65,-9.74,52.5603472211,130.77,44.1509833376,-27.8218111091,52.1858458116,-9.0390166624,-5.1518111091,10.4040847712,53.19,-22.67,57.8195901058,133.01,40.9509833376,-15.2418111091,43.6954899527,-9.0390166624,-5.1518111091,10.4040847712,49.99,-10.09,50.9981195732,131.7,43.9209833376,16.2481888909,46.8300802859,-9.0390166624,-5.1518111091,10.4040847712,52.96,21.4,57.1202380947,133.01,32.3209833376,-13.3918111091,34.9855194144,-9.0390166624,-5.1518111091,10.4040847712,41.36,-8.24,42.1728253737,130.77
2022-03-22 08:00:00,48.1042333869,-25.3752137614,54.386751541,-7.9857666131,-4.9352137614,9.3876942467,56.09,-20.44,59.6982554184,132.36,44.2542333869,-13.7452137614,46.3397029987,-7.9857666131,-4.9352137614,9.3876942467,52.24,-8.81,52.9776717118,130.36,46.2242333869,-25.8752137614,52.9736390991,-7.9857666131,-4.9352137614,9.3876942467,54.21,-20.94,58.1137479432,132.47,42.5642333869,-14.1052137614,44.8405064542,-7.9857666131,-4.9352137614,9.3876942467,50.55,-9.17,51.3750075426,131.28,46.0142333869,17.9847862386,49.404070786,-7.9857666131,-4.9352137614,9.3876942467,54.0,22.92,58.662819570799996,132.47,38.0942333869,-13.1752137614,40.3082730341,-7.9857666131,-4.9352137614,9.3876942467,46.08,-8.24,46.8109388925,130.36
2022-03-22 08:30:00,49.3623667062,-24.1359262124,54.9471216804,-6.6076332938,-4.5659262124,8.0317183667,55.97,-19.57,59.2927128743,132.01,45.2323667062,-12.5959262124,46.9534275106,-6.6076332938,-4.5659262124,8.0317183667,51.84,-8.03,52.458235769,130.05,47.4623667062,-24.6659262124,53.489103276,-6.6076332938,-4.5659262124,8.0317183667,54.07,-20.1,57.685135867,132.11,43.5623667062,-12.9859262124,45.4567274739,-6.6076332938,-4.5659262124,8.0317183667,50.17,-8.42,50.8716551726,130.99,47.2323667062,18.9140737876,50.8786659801,-6.6076332938,-4.5659262124,8.0317183667,53.84,23.48,58.7371773241,132.11,35.7923667062,-15.6859262124,39.07866164,-6.6076332938,-4.5659262124,8.0317183667,42.4,-11.12,43.8339411872,130.05
2022-03-22 09:00:00,49.5941333866,-23.5240125293,54.8904111102,-4.7258666134,-4.0940125293,6.2525797746,54.32,-19.43,57.6904437494,131.63,45.2141333866,-11.9440125293,46.7651290301,-4.7258666134,-4.0940125293,6.2525797746,49.94,-7.85,50.55320069,129.7,47.7641333866,-24.0840125293,53.4925424493,-4.7258666134,-4.0940125293,6.2525797746,52.49,-19.99,56.1676081029,131.73,43.5941333866,-12.3640125293,45.3135440189,-4.7258666134,-4.0940125293,6.2525797746,48.32,-8.27,49.0225998903,130.65,47.5141333866,19.6659874707,51.4231847971,-4.7258666134,-4.0940125293,6.2525797746,52.24,23.76,57.3895042669,131.73,35.9141333866,-15.3740125293,39.0664208517,-4.7258666134,-4.0940125293,6.2525797746,40.64,-11.28,42.1763915005,129.7
2022-03-22 09:30:00,49.9141334301,-22.595885861,54.7904624357,-2.7658665699,-3.575885861,4.5207275491,52.68,-19.02,56.0084172246,131.97,45.3541334301,-11.135885861,46.7012352417,-2.7658665699,-3.575885861,4.5207275491,48.12,-7.5600000000000005,48.7102453289,130.04,48.1341334301,-23.175885861,53.4229958586,-2.7658665699,-3.575885861,4.5207275491,50.9,-19.6,54.5432855629,132.06,43.8041334301,-11.565885861,45.3053178039,-2.7658665699,-3.575885861,4.5207275491,46.57,-7.99,47.2504497333,131.01,47.8341334301,20.224114139,51.9337954873,-2.7658665699,-3.575885861,4.5207275491,50.6,23.8,55.9177968092,132.06,41.3141334301,-12.095885861,43.0484387155,-2.7658665699,-3.575885861,4.5207275491,44.08,-8.52,44.8958439056,130.04
2022-03-22 10:00:00,49.5481667442,-22.2128193005,54.2994490671,-1.5718332558,-3.2428193005,3.6036837818,51.12,-18.97,54.5262808194,131.45,44.8681667442,-10.7528193005,46.1386552675,-1.5718332558,-3.2428193005,3.6036837818,46.44,-7.51,47.0433172725,129.53,47.8181667442,-22.8028193005,52.9768405893,-1.5718332558,-3.2428193005,3.6036837818,49.39,-19.56,53.1221771015,131.55,43.3781667442,-11.2128193005,44.80393584,-1.5718332558,-3.2428193005,3.6036837818,44.95,-7.97,45.6511051345,130.52,47.5081667442,20.5971806995,51.7809787487,-1.5718332558,-3.2428193005,3.6036837818,49.08,23.84,54.5636509042,131.55,45.2281667442,-12.6428193005,46.9619840606,-1.5718332558,-3.2428193005,3.6036837818,46.8,-9.4,47.7346834074,129.53
2022-03-22 10:30:00,49.5021335053,-21.7982394675,54.0890420091,-0.1378664947,-2.7182394675,2.7217334501,49.64,-19.08,53.1805979658,131.53,44.2021335053,-10.5282394675,45.4386667135,-0.1378664947,-2.7182394675,2.7217334501,44.34,-7.8100000000000005,45.022568785,129.53,47.8421335053,-22.4082394675,52.829905682,-0.1378664947,-2.7182394675,2.7217334501,47.98,-19.69,51.8630552513,131.55,42.7721335053,-10.9982394675,44.1635220061,-0.1378664947,-2.7182394675,2.7217334501,42.91,-8.28,43.701561757,130.61,47.5021335053,20.8417605325,51.873226906,-0.1378664947,-2.7182394675,2.7217334501,47.64,23.56,53.1473724656,131.55,38.2621335053,-13.4782394675,40.5666587177,-0.1378664947,-2.7182394675,2.7217334501,38.4,-10.76,39.8790370997,129.53
2022-03-22 11:00:00,49.0778335862,-21.5212417511,53.5891555823,1.5678335862,-2.3512417511,2.8260290031,47.51,-19.17,51.2317186907,131.3,43.5278335862,-10.2012417511,44.7072435962,1.5678335862,-2.3512417511,2.8260290031,41.96,-7.85,42.6879854292,129.4,47.4878335862,-22.1412417511,52.3958865274,1.5678335862,-2.3512417511,2.8260290031,45.92,-19.79,50.0029049156,131.38,42.1878335862,-10.6912417511,43.5214424494,1.5678335862,-2.3512417511,2.8260290031,40.62,-8.34,41.4673365434,130.41,47.1678335862,21.1687582489,51.7002983649,1.5678335862,-2.3512417511,2.8260290031,45.6,23.52,51.3083852796,131.38,49.4878335862,-13.7112417511,51.3521550026,1.5678335862,-2.3512417511,2.8260290031,47.92,-11.36,49.2481065626,129.4
2022-03-22 11:30:00,48.5485836182,-21.3061495887,53.0180816479,2.7485836182,-2.0761495887,3.4445767549,45.8,-19.23,49.673261419,131.58,42.9485836182,-9.9961495887,44.0965286775,2.7485836182,-2.0761495887,3.4445767549,40.2,-7.92,40.9727519212,129.66,47.0085836182,-21.9261495887,51.8706368726,2.7485836182,-2.0761495887,3.4445767549,44.26,-19.85,48.5074231433,131.68,41.6685836182,-10.4961495887,42.9702224445,2.7485836182,-2.0761495887,3.4445767549,38.92,-8.42,39.8203817159,130.69,46.6285836182,21.1638504113,51.2067707873,2.7485836182,-2.0761495887,3.4445767549,43.88,23.24,49.6543250886,131.68,49.7885836182,-12.8761495887,51.4266301339,2.7485836182,-2.0761495887,3.4445767549,47.04,-10.8,48.263874689,129.66
2022-03-22 12:00:00,48.1917336847,-21.1119221893,52.6132726037,3.0617336847,-2.0219221893,3.6691119492,45.13,-19.09,49.0014795695,131.24,42.6117336847,-9.7619221893,43.715614744,3.0617336847,-2.0219221893,3.6691119492,39.55,-7.74,40.3002493789,129.32,46.6917336847,-21.7719221893,51.5182937441,3.0617336847,-2.0219221893,3.6691119492,43.63,-19.75,47.8919554831,131.32,41.3417336847,-10.2819221893,42.6011369328,3.0617336847,-2.0219221893,3.6691119492,38.28,-8.26,39.1610265443,130.34,46.3017336847,21.4980778107,51.0491713132,3.0617336847,-2.0219221893,3.6691119492,43.24,23.52,49.2228402269,131.32,51.3417336847,-13.381922189299999,53.0570396765,3.0617336847,-2.0219221893,3.6691119492,48.28,-11.36,49.5984677183,129.32
2022-03-22 12:30:00,48.5281504092,-21.0518581219,52.8976569663,3.3781504092,-1.9718581219,3.9115373755,45.15,-19.08,49.0160065693,131.29,42.6981504092,-9.6418581219,43.773250695,3.3781504092,-1.9718581219,3.9115373755,39.32,-7.67,40.0610945931,129.35,47.0281504092,-21.6918581219,51.7898024681,3.3781504092,-1.9718581219,3.9115373755,43.65,-19.72,47.897817278,131.38,41.4381504092,-10.1618581219,42.6659544581,3.3781504092,-1.9718581219,3.9115373755,38.06,-8.19,38.931217551,130.4,46.6181504092,21.4681418781,51.3238060092,3.3781504092,-1.9718581219,3.9115373755,43.24,23.44,49.1846642766,131.38,49.5381504092,-13.2118581219,51.2696941769,3.3781504092,-1.9718581219,3.9115373755,46.16,-11.24,47.5087697168,129.35
2022-03-22 13:00:00,48.6831838012,-20.909696340300002,52.983655839,3.7731838012,-1.8096963403,4.1847242253,44.91,-19.1,48.8028493021,131.29,42.4531838012,-9.2096963403,43.4406643773,3.7731838012,-1.8096963403,4.1847242253,38.68,-7.4,39.3814981939,129.35,47.1831838012,-21.5696963403,51.879713124,3.7731838012,-1.8096963403,4.1847242253,43.41,-19.76,47.6957618662,131.38,41.2131838012,-9.7596963403,42.3530186845,3.7731838012,-1.8096963403,4.1847242253,37.44,-7.95,38.2747449371,130.4,46.8131838012,21.7903036597,51.6361453944,3.7731838012,-1.8096963403,4.1847242253,43.04,23.6,49.0856557458,131.38,45.6531838012,-13.1296963403,47.503706352,3.7731838012,-1.8096963403,4.1847242253,41.88,-11.32,43.3829090772,129.35
2022-03-22 13:30:00,48.2534169914,-21.4287195327,52.7975593391,3.9434169914,-1.7287195327,4.3056949255,44.31,-19.7,48.4919178833,131.62,42.1034169914,-9.7387195327,43.2150480792,3.9434169914,-1.7287195327,4.3056949255,38.16,-8.01,38.9916106361,129.68,46.7634169914,-22.0687195327,51.7092404753,3.9434169914,-1.7287195327,4.3056949255,42.82,-20.34,47.4053583469,131.73,40.8834169914,-10.2587195327,42.1508613358,3.9434169914,-1.7287195327,4.3056949255,36.94,-8.53,37.9120627242,130.7,46.3834169914,21.1512804673,50.9784075586,3.9434169914,-1.7287195327,4.3056949255,42.44,22.88,48.2146035968,131.73,45.1434169914,-11.8487195327,46.672478531,3.9434169914,-1.7287195327,4.3056949255,41.2,-10.12,42.424690924,129.68
2022-03-22 14:00:00,47.3785002508,-21.8760294152,52.185083587,3.5085002508,-1.8360294152,3.9598709604,43.87,-20.04,48.2304727325,131.41,41.6185002508,-9.9960294152,42.8021047052,3.5085002508,-1.8360294152,3.9598709604,38.11,-8.16,38.9738078714,129.48,45.9385002508,-22.5060294152,51.1553239197,3.5085002508,-1.8360294152,3.9598709604,42.43,-20.67,47.196968123,131.53,40.3985002508,-10.5060294152,41.7422504974,3.5085002508,-1.8360294152,3.9598709604,36.89,-8.67,37.8951316134,130.5,45.5485002508,20.9239705848,50.1246288777,3.5085002508,-1.8360294152,3.9598709604,42.04,22.76,47.8056398346,131.53,43.9885002508,-12.3160294152,45.6801131223,3.5085002508,-1.8360294152,3.9598709604,40.48,-10.48,41.8146003209,129.48
2022-03-22 14:30:00,46.9341504095,-22.2345162686,51.934460509,2.7541504095000002,-2.0345162686,3.4241204601,44.18,-20.2,48.5789295889,131.78,41.2641504095,-10.2545162686,42.519233447,2.7541504095000002,-2.0345162686,3.4241204601,38.51,-8.22,39.3775126182,129.82,45.4641504095,-22.8645162686,50.8898327435,2.7541504095000002,-2.0345162686,3.4241204601,42.71,-20.83,47.5187647146,131.92,40.0341504095,-10.7745162686,41.4586951053,2.7541504095000002,-2.0345162686,3.4241204601,37.28,-8.74,38.2908082965,130.79,45.1141504095,20.6854837314,49.6303919426,2.7541504095000002,-2.0345162686,3.4241204601,42.36,22.72,48.0683679773,131.92,43.6341504095,-11.1945162686,45.0472671363,2.7541504095000002,-2.0345162686,3.4241204601,40.88,-9.16,41.8936749403,129.82
2022-03-22 15:00:00,46.9154504627,-22.7738518368,52.1508180147,1.7654504627,-2.3438518368,2.9343579824,45.15,-20.43,49.5571125067,131.78,41.3254504627,-11.1838518368,42.8120473448,1.7654504627,-2.3438518368,2.9343579824,39.56,-8.84,40.5356534424,129.82,45.4154504627,-23.3938518368,51.086548567,1.7654504627,-2.3438518368,2.9343579824,43.65,-21.05,48.4605509667,131.92,40.0554504627,-11.6838518368,41.7247109698,1.7654504627,-2.3438518368,2.9343579824,38.29,-9.34,39.4126845064,130.79,45.0854504627,20.4561481632,49.509108668,1.7654504627,-2.3438518368,2.9343579824,43.32,22.8,48.9536760622,131.92,44.8854504627,-8.9838518368,45.7756841245,1.7654504627,-2.3438518368,2.9343579824,43.12,-6.64,43.6282477301,129.82
2022-03-22 15:30:00,47.151550239,-23.227622929,52.5622598151,0.811550239,-2.577622929,2.7023607742999998,46.34,-20.65,50.7328108821,132.31,41.821550239,-11.797622929,43.4537221785,0.811550239,-2.577622929,2.7023607742999998,41.01,-9.22,42.0336591317,130.36,45.611550239,-23.827622929,51.4603646475,0.811550239,-2.577622929,2.7023607742999998,44.8,-21.25,49.5842969094,132.41,40.521550239,-12.257622929,42.3349188453,0.811550239,-2.577622929,2.7023607742999998,39.71,-9.68,40.8728088098,131.41,45.291550239,19.982377071,49.5037363889,0.811550239,-2.577622929,2.7023607742999998,44.48,22.56,49.8740814452,132.41,41.931550239,-9.417622929,42.9761157747,0.811550239,-2.577622929,2.7023607742999998,41.12,-6.84,41.6850092959,130.36
2022-03-22 16:00:00,48.6986169409,-24.3245246072,54.4356297779,0.8286169409,-3.0645246072,3.1745735309,47.87,-21.26,52.3786645496,132.14,44.4586169409,-12.484524607200001,46.1782630137,0.8286169409,-3.0645246072,3.1745735309,43.63,-9.42,44.635336898,130.22,47.1186169409,-24.9045246072,53.295397628,0.8286169409,-3.0645246072,3.1745735309,46.29,-21.84,51.1834905023,132.25,43.0386169409,-12.9245246072,44.9373551125,0.8286169409,-3.0645246072,3.1745735309,42.21,-9.86,43.3463227967,131.26,46.7886169409,19.1754753928,50.5655369968,0.8286169409,-3.0645246072,3.1745735309,45.96,22.24,51.0581942493,132.25,38.9486169409,-12.2645246072,40.8339726875,0.8286169409,-3.0645246072,3.1745735309,38.12,-9.2,39.2144667183,130.22
2022-03-22 16:30:00,49.4794835955,-23.8815544203,54.9413135847,-3.3605164045,-3.6515544203,4.962551782,52.84,-20.23,56.5801952984,132.57,44.5294835955,-12.8515544203,46.3469239573,-3.3605164045,-3.6515544203,4.962551782,47.89,-9.2,48.7656856816,130.58,47.6894835955,-24.4215544203,53.578905979,-3.3605164045,-3.6515544203,4.962551782,51.05,-20.77,55.1134774806,132.65,42.9694835955,-13.2415544203,44.9634883426,-3.3605164045,-3.6515544203,4.962551782,46.33,-9.59,47.3121231821,131.62,47.4794835955,19.3084455797,51.2554136966,-3.3605164045,-3.6515544203,4.962551782,50.84,22.96,55.7841124336,132.65,37.7994835955,-9.4915544203,38.9729465835,-3.3605164045,-3.6515544203,4.962551782,41.16,-5.84,41.5722407383,130.58
2022-03-22 17:00:00,51.1387501864,-23.826582683,56.4169993262,-6.1012498136,-4.396582683,7.5203183826,57.24,-19.43,60.4478494241,131.82,46.5887501864,-13.496582683,48.5043233954,-6.1012498136,-4.396582683,7.5203183826,52.69,-9.1,53.4700486254,129.95,49.1887501864,-24.346582683,54.8843259341,-6.1012498136,-4.396582683,7.5203183826,55.29,-19.95,58.7791340528,131.94,44.8687501864,-13.846582683,46.9567098005,-6.1012498136,-4.396582683,7.5203183826,50.97,-9.45,51.8386284541,130.97,48.9787501864,19.283417317,52.6380865272,-6.1012498136,-4.396582683,7.5203183826,55.08,23.68,59.9545561238,131.94,37.8987501864,-10.316582683,39.2778199999,-6.1012498136,-4.396582683,7.5203183826,44.0,-5.92,44.396468328,129.95
2022-03-22 17:30:00,52.517483499,-24.4156221333,57.9155305356,-8.482516501,-5.0756221333,9.8850911089,61.0,-19.34,63.9924651815,131.46,47.877483499,-13.8056221333,49.8281911039,-8.482516501,-5.0756221333,9.8850911089,56.36,-8.73,57.0321181441,129.68,50.417483499,-24.8856221333,56.2246994775,-8.482516501,-5.0756221333,9.8850911089,58.9,-19.81,62.1421443145,131.58,46.017483499,-14.1156221333,48.1337675213,-8.482516501,-5.0756221333,9.8850911089,54.5,-9.04,55.2446522299,130.66,50.277483499,18.444377866700002,53.5539020229,-8.482516501,-5.0756221333,9.8850911089,58.76,23.52,63.2924008077,131.58,45.117483499,-13.595622133300001,47.1214203784,-8.482516501,-5.0756221333,9.8850911089,53.6,-8.52,54.27292511,129.68
2022-03-22 18:00:00,53.4736169439,-24.2420594593,58.7120529013,-10.4563830561,-5.6220594593,11.871962735,63.93,-18.62,66.5864047685,130.96,48.9636169439,-13.3520594593,50.7514854564,-10.4563830561,-5.6220594593,11.871962735,59.42,-7.73,59.9206917517,129.15,51.2636169439,-24.6920594593,56.9004061717,-10.4563830561,-5.6220594593,11.871962735,61.72,-19.07,64.5989419418,131.08,46.9936169439,-13.6620594593,48.9392674867,-10.4563830561,-5.6220594593,11.871962735,57.45,-8.04,58.0098620926,130.07,51.1436169439,18.3379405407,54.3318471743,-10.4563830561,-5.6220594593,11.871962735,61.6,23.96,66.095700314,131.08,44.1436169439,-13.1020594593,46.0469638409,-10.4563830561,-5.6220594593,11.871962735,54.6,-7.48,55.1099845763,129.15
2022-03-22 18:30:00,54.3553835405,-25.7832365141,60.1604771007,-11.6946164595,-5.9732365141,13.1317785767,66.05,-19.81,68.9567879182,130.47,50.2253835405,-13.7132365141,52.0638262855,-11.6946164595,-5.9732365141,13.1317785767,61.92,-7.74,62.4018749718,128.63,52.0753835405,-26.1632365141,58.2783022727,-11.6946164595,-5.9732365141,13.1317785767,63.77,-20.19,66.8898273282,130.58,48.4153835405,-8.8632365141,49.2199789199,-11.6946164595,-5.9732365141,13.1317785767,60.11,-2.89,60.1794333639,129.54,51.9853835405,16.7467634859,54.6162447364,-11.6946164595,-5.9732365141,13.1317785767,63.68,22.72,67.6116912967,130.58,44.9053835405,-13.1332365141,46.786487069,-11.6946164595,-5.9732365141,13.1317785767,56.6,-7.16,57.051078868,128.63
2022-03-22 19:00:00,55.3809501004,-30.6582245932,63.3006822177,-12.3590498996,-6.2482245932,13.8486975918,67.74,-24.41,72.0038589244,130.21,52.6909501004,-12.1482245932,54.0732427661,-12.3590498996,-6.2482245932,13.8486975918,65.05,-5.9,65.3170153942,128.74,53.0909501004,-30.8582245932,61.4074833192,-12.3590498996,-6.2482245932,13.8486975918,65.45,-24.61,69.9239200846,130.3,51.5009501004,7.4417754068,52.0358326775,-12.3590498996,-6.2482245932,13.8486975918,63.86,13.69,65.3109156267,129.65,53.1209501004,12.1517754068,54.4931278704,-12.3590498996,-6.2482245932,13.8486975918,65.48,18.4,68.0161039755,130.3,33.9609501004,-12.4482245932,36.1704911114,-12.3590498996,-6.2482245932,13.8486975918,46.32,-6.2,46.7330974792,128.74
2022-03-22 19:30:00,55.909850036899996,-30.8091052787,63.8366062634,-12.3001499631,-6.1891052787,13.7694848584,68.21,-24.62,72.5172289873,130.32,52.7598500369,-12.7691052787,54.2830712611,-12.3001499631,-6.1891052787,13.7694848584,65.06,-6.58,65.3918955223,129.83,53.6098500369,-30.9891052787,61.9220531552,-12.3001499631,-6.1891052787,13.7694848584,65.91,-24.8,70.4213611058,130.44,51.5898500369,7.0008947213,52.0627040571,-12.3001499631,-6.1891052787,13.7694848584,63.89,13.19,65.23732214,130.75,53.6198500369,12.2508947213,55.0015703363,-12.3001499631,-6.1891052787,13.7694848584,65.92,18.44,68.4505661043,130.44,33.0598500369,-14.0291052787,35.9133607364,-12.3001499631,-6.1891052787,13.7694848584,45.36,-7.84,46.0325450089,129.83
2022-03-22 20:00:00,54.0628333669,-32.1352941286,62.892504167,-11.3671666331,-5.8752941286,12.7957632973,65.43,-26.26,70.5029963902,130.99,50.8928333669,-14.1152941286,52.8140323821,-11.3671666331,-5.8752941286,12.7957632973,62.26,-8.24,62.802907576,130.55,51.8828333669,-32.3152941286,61.1236994365,-11.3671666331,-5.8752941286,12.7957632973,63.25,-26.44,68.5538919391,131.09,49.8128333669,5.9647058714,50.1686763247,-11.3671666331,-5.8752941286,12.7957632973,61.18,11.84,62.3151506457,131.48,51.9528333669,11.5647058714,53.2244240621,-11.3671666331,-5.8752941286,12.7957632973,63.32,17.44,65.6778196958,131.09,37.4328333669,-16.9152941286,41.0772953021,-11.3671666331,-5.8752941286,12.7957632973,48.8,-11.04,50.0332049743,130.55
2022-03-22 20:30:00,51.3011500428,-33.3575438196,61.1925953477,-10.1688499572,-5.5375438196,11.5788557727,61.47,-27.82,67.4723150633,131.95,48.4111500428,-15.2375438196,50.7525584589,-10.1688499572,-5.5375438196,11.5788557727,58.58,-9.7,59.3776590984,131.55,49.2811500428,-33.5075438196,59.5935167813,-10.1688499572,-5.5375438196,11.5788557727,59.45,-27.97,65.7010152129,132.08,47.4111500428,4.8624561804,47.6598429339,-10.1688499572,-5.5375438196,11.5788557727,57.58,10.4,58.511677467,132.49,49.3111500428,10.3424561804,50.3840839789,-10.1688499572,-5.5375438196,11.5788557727,59.48,15.88,61.5633397405,132.08,36.4311500428,-14.8975438196,39.3594398499,-10.1688499572,-5.5375438196,11.5788557727,46.6,-9.36,47.530722696,131.55
2022-03-22 21:00:00,48.4789667442,-35.0012026576,59.7937655953,-9.1810332558,-5.2612026576,10.5816645689,57.66,-29.74,64.877909954,131.95,45.9189667442,-16.4012026576,48.7601369509,-9.1810332558,-5.2612026576,10.5816645689,55.1,-11.14,56.21485213,131.55,46.6089667442,-35.1412026576,58.372081556,-9.1810332558,-5.2612026576,10.5816645689,55.79,-29.88,63.2877436792,132.08,45.0489667442,3.8887973424,45.2165030657,-9.1810332558,-5.2612026576,10.5816645689,54.23,9.15,54.9965035252,132.49,46.6589667442,9.0987973424,47.5378511369,-9.1810332558,-5.2612026576,10.5816645689,55.84,14.36,57.6568746985,132.08,38.8189667442,-17.1012026576,42.4189027607,-9.1810332558,-5.2612026576,10.5816645689,48.0,-11.84,49.4387054847,131.55
2022-03-22 21:30:00,45.8293000487,-36.1043250727,58.3424976489,-8.4306999513,-5.0043250727,9.8040793093,54.26,-31.1,62.5408474519,133.01,43.5693000487,-17.3443250727,46.8946640777,-8.4306999513,-5.0043250727,9.8040793093,52.0,-12.34,53.444135319,132.56,44.0993000487,-36.2343250727,57.076042069,-8.4306999513,-5.0043250727,9.8040793093,52.53,-31.23,61.1123048166,133.13,42.7793000487,3.0656749273,42.8890064634,-8.4306999513,-5.0043250727,9.8040793093,51.21,8.07,51.8419617684,133.46,44.1293000487,8.1956749273,44.8838970044,-8.4306999513,-5.0043250727,9.8040793093,52.56,13.2,54.1921913194,133.13,33.7693000487,-18.2443250727,38.3825614457,-8.4306999513,-5.0043250727,9.8040793093,42.2,-13.24,44.2282443694,132.56
2022-03-22 22:00:00,44.0792834289,-31.4539006106,54.1510026798,-7.3607165711,-4.6239006106,8.6925603418,51.44,-26.83,58.0165709087,133.01,40.4792834289,-15.4539006106,43.3289214151,-7.3607165711,-4.6239006106,8.6925603418,47.84,-10.83,49.0505300685,132.56,42.4192834289,-31.7839006106,53.0057727483,-7.3607165711,-4.6239006106,8.6925603418,49.78,-27.16,56.7072658484,133.13,39.2292834289,-8.8439006106,40.2138192212,-7.3607165711,-4.6239006106,8.6925603418,46.59,-4.22,46.7807278695,133.46,42.2792834289,12.8160993894,44.1790698275,-7.3607165711,-4.6239006106,8.6925603418,49.64,17.44,52.6144770952,133.13,35.9592834289,-23.3039006106,42.8502257682,-7.3607165711,-4.6239006106,8.6925603418,43.32,-18.68,47.1758921484,132.56
2022-03-22 22:30:00,41.4951501189,-29.2535802317,50.7702613718,-6.2748498811,-4.2435802317,7.5750718949,47.77,-25.01,53.9209884924,133.94,37.5951501189,-13.5135802317,39.9501209403,-6.2748498811,-4.2435802317,7.5750718949,43.87,-9.27,44.8387087236,131.65,39.9551501189,-29.7135802317,49.7926788917,-6.2748498811,-4.2435802317,7.5750718949,46.23,-25.47,52.7819457769,134.04,36.2151501189,-13.9635802317,38.8138979107,-6.2748498811,-4.2435802317,7.5750718949,42.49,-9.72,43.5875957125,132.55,39.8051501189,15.3564197683,42.6646177071,-6.2748498811,-4.2435802317,7.5750718949,46.08,19.6,50.0752074384,134.04,32.5251501189,-29.4835802317,43.8995090353,-6.2748498811,-4.2435802317,7.5750718949,38.8,-25.24,46.287121319,131.65
2022-03-22 23:00:00,39.0127001457,-29.2616585874,48.7671552989,-5.0872998543,-3.9116585874,6.4172963709,44.1,-25.35,50.8668113803,133.94,35.2827001457,-13.8916585874,37.9189544671,-5.0872998543,-3.9116585874,6.4172963709,40.37,-9.98,41.5853014898,131.65,37.6227001457,-29.7516585874,47.9648700087,-5.0872998543,-3.9116585874,6.4172963709,42.71,-25.84,49.9184304641,134.04,33.9827001457,-15.7416585874,37.4516184466,-5.0872998543,-3.9116585874,6.4172963709,39.07,-11.83,40.8217319574,132.55,37.3527001457,15.4883414126,40.4365296222,-5.0872998543,-3.9116585874,6.4172963709,42.44,19.4,46.6638361046,134.04,34.6727001457,-29.4716585874,45.5057666157,-5.0872998543,-3.9116585874,6.4172963709,39.76,-25.56,47.2670202149,131.65
2022-03-22 23:30:00,37.4554834841,-28.0986640974,46.8235855856,-4.7245165158999995,-3.6186640974,5.9511163792,42.18,-24.48,48.7690762677,134.26,33.3354834841,-9.7286640974,34.7260905407,-4.7245165158999995,-3.6186640974,5.9511163792,38.06,-6.11,38.5473176758,132.02,36.1254834841,-28.6286640974,46.0939363145,-4.7245165158999995,-3.6186640974,5.9511163792,40.85,-25.01,47.8980438014,134.39,31.5354834841,-30.3886640974,43.7944930808,-4.7245165158999995,-3.6186640974,5.9511163792,36.26,-26.77,45.0712824313,132.95,35.8354834841,16.3813359026,39.4021578406,-4.7245165158999995,-3.6186640974,5.9511163792,40.56,20.0,45.2229322358,134.39,27.9954834841,-27.4586640974,39.2138410453,-4.7245165158999995,-3.6186640974,5.9511163792,32.72,-23.84,40.4838733325,132.02
2022-03-23 00:00:00,35.8403500876,-28.9490643404,46.0714555944,-3.7396499124,-3.3790643404000003,5.0401445697,39.58,-25.57,47.1211343242,134.08,31.8703500876,-11.8190643404,33.9913150171,-3.7396499124,-3.3790643404000003,5.0401445697,35.61,-8.44,36.5965257914,131.53,34.6203500876,-29.4690643404,45.464210026,-3.7396499124,-3.3790643404000003,5.0401445697,38.36,-26.09,46.3915692772,134.2,30.1903500876,-32.3490643404,44.2483807852,-3.7396499124,-3.3790643404000003,5.0401445697,33.93,-28.97,44.6150848929,132.47,34.2603500876,15.3809356596,37.5545572453,-3.7396499124,-3.3790643404000003,5.0401445697,38.0,18.76,42.3785039849,134.2,28.7803500876,-20.1790643404,35.1497253022,-3.7396499124,-3.3790643404000003,5.0401445697,32.52,-16.8,36.6031474057,131.53
2022-03-23 00:30:00,37.0418000173,-30.6022429036,48.047811805,-3.9581999827,-3.4422429036,5.2456060957,41.0,-27.16,49.1799308662,133.86,33.0318000173,-14.3422429036,36.0111058409,-3.9581999827,-3.4422429036,5.2456060957,36.99,-10.9,38.562547893,131.57,35.7718000173,-31.0422429036,47.362881257,-3.9581999827,-3.4422429036,5.2456060957,39.73,-27.6,48.3759537374,133.97,31.3118000173,-34.8022429036,46.8147939378,-3.9581999827,-3.4422429036,5.2456060957,35.27,-31.36,47.1955771233,132.52,35.4818000173,13.7977570964,38.0701488486,-3.9581999827,-3.4422429036,5.2456060957,39.44,17.24,43.0433641808,133.97,23.2018000173,-14.6422429036,27.4357212642,-3.9581999827,-3.4422429036,5.2456060957,27.16,-11.2,29.3786589211,131.57
2022-03-23 01:00:00,36.7175333835,-30.8717146097,47.9712416007,-5.0724666165,-3.8417146097,6.3630722703,41.79,-27.03,49.7697197099,133.86,33.2275333835,-14.5817146097,36.2862973547,-5.0724666165,-3.8417146097,6.3630722703,38.3,-10.74,39.7773503391,131.57,35.4175333835,-31.3117146097,47.2739372464,-5.0724666165,-3.8417146097,6.3630722703,40.49,-27.47,48.9289382677,133.97,31.4375333835,-34.9917146097,47.0397554901,-5.0724666165,-3.8417146097,6.3630722703,36.51,-31.15,47.9927348669,132.52,35.1275333835,13.4782853903,37.6245635014,-5.0724666165,-3.8417146097,6.3630722703,40.2,17.32,43.7723931263,133.97,34.6475333835,-14.8017146097,37.6768141561,-5.0724666165,-3.8417146097,6.3630722703,39.72,-10.96,41.2043687004,131.57
2022-03-23 01:30:00,35.4332500963,-31.3532918656,47.3132552589,-5.0167499037,-3.8232918656,6.3075621508,40.45,-27.53,48.929575923,133.86,32.1632500963,-14.8232918656,35.4147517073,-5.0167499037,-3.8232918656,6.3075621508,37.18,-11.0,38.7730886054,131.5,34.1932500963,-31.7832918656,46.6835730633,-5.0167499037,-3.8232918656,6.3075621508,39.21,-27.96,48.1579245815,133.97,30.4432500963,-35.3232918656,46.6318177283,-5.0167499037,-3.8232918656,6.3075621508,35.46,-31.5,47.4305977192,132.44,33.9032500963,13.1367081344,36.3593656119,-5.0167499037,-3.8232918656,6.3075621508,38.92,16.96,42.4547759386,133.97,24.9032500963,-15.6632918656,29.4195611358,-5.0167499037,-3.8232918656,6.3075621508,29.92,-11.84,32.1775076723,131.5
2022-03-23 02:00:00,34.0189834581,-31.7162782266,46.5103594919,-4.7710165419,-3.7362782266,6.05989883,38.79,-27.98,47.8282813825,134.21,30.9089834581,-15.0262782266,34.3679253921,-4.7710165419,-3.7362782266,6.05989883,35.68,-11.29,37.4236088586,131.85,32.8389834581,-32.1662782266,45.9681225363,-4.7710165419,-3.7362782266,6.05989883,37.61,-28.43,47.1463360188,134.33,29.2489834581,-35.6262782266,46.0948449787,-4.7710165419,-3.7362782266,6.05989883,34.02,-31.89,46.6297383651,132.77,32.5489834581,12.9837217734,35.0430214913,-4.7710165419,-3.7362782266,6.05989883,37.32,16.72,40.8942636564,134.33,28.1089834581,-16.6962782266,32.6937403438,-4.7710165419,-3.7362782266,6.05989883,32.88,-12.96,35.3419863618,131.85
2022-03-23 02:30:00,33.5160333501,-31.503940333,45.9980733078,-4.6139666499,-3.663940333,5.8917864023,38.13,-27.84,47.2118893924,134.44,30.4360333501,-15.203940333,34.0222269661,-4.6139666499,-3.663940333,5.8917864023,35.05,-11.54,36.9008685535,132.1,32.3660333501,-31.963940333,45.4890491924,-4.6139666499,-3.663940333,5.8917864023,36.98,-28.3,46.5661937461,134.55,28.8160333501,-35.773940333,45.9362447854,-4.6139666499,-3.663940333,5.8917864023,33.43,-32.11,46.3531768059,133.04,32.0260333501,13.096059667,34.6001964003,-4.6139666499,-3.663940333,5.8917864023,36.64,16.76,40.2912794535,134.55,27.8660333501,-15.343940333,31.8111980222,-4.6139666499,-3.663940333,5.8917864023,32.48,-11.68,34.516268628,132.1
2022-03-23 03:00:00,33.0447833562,-31.3568066044,45.5544402609,-4.5352166438,-3.5968066044,5.7883683154,37.58,-27.76,46.7212371412,134.44,30.0047833562,-15.3868066044,33.720036206,-4.5352166438,-3.5968066044,5.7883683154,34.54,-11.79,36.4967902698,132.1,31.9147833562,-31.8268066044,45.0721534354,-4.5352166438,-3.5968066044,5.7883683154,36.45,-28.23,46.1035291491,134.55,28.3947833562,-36.0668066044,45.9029221345,-4.5352166438,-3.5968066044,5.7883683154,32.93,-32.47,46.2459273883,133.04,31.5847833562,13.4031933956,34.3109914293,-4.5352166438,-3.5968066044,5.7883683154,36.12,17.0,39.9206011979,134.55,25.5447833562,-13.1568066044,28.7339088316,-4.5352166438,-3.5968066044,5.7883683154,30.08,-9.56,31.5626361383,132.1
2022-03-23 03:30:00,32.5669166605,-31.2537161181,45.1375545634,-4.2830833395,-3.5537161181,5.5654021545,36.85,-27.7,46.100027115,134.77,29.5569166605,-15.2937161181,33.2792589337,-4.2830833395,-3.5537161181,5.5654021545,33.84,-11.74,35.818615272,132.46,31.4669166605,-31.7337161181,44.6899942133,-4.2830833395,-3.5537161181,5.5654021545,35.75,-28.18,45.5211478326,134.86,27.9869166605,-35.9637161181,45.5703454144,-4.2830833395,-3.5537161181,5.5654021545,32.27,-32.41,45.7357737444,133.4,31.1169166605,13.5262838819,33.9296751843,-4.2830833395,-3.5537161181,5.5654021545,35.4,17.08,39.3050429334,134.86,28.7569166605,-12.8337161181,31.4907053782,-4.2830833395,-3.5537161181,5.5654021545,33.04,-9.28,34.3185081261,132.46
2022-03-23 04:00:00,32.0984167081,-31.4094166481,44.9094623586,-4.0715832919,-3.4594166481,5.3427852332,36.17,-27.95,45.7107361568,134.61,29.0184167081,-15.3494166481,32.8279316997,-4.0715832919,-3.4594166481,5.3427852332,33.09,-11.89,35.161345253,132.3,31.0084167081,-31.8994166481,44.4870170863,-4.0715832919,-3.4594166481,5.3427852332,35.08,-28.44,45.1601594328,134.74,27.4684167081,-36.1494166481,45.401478395,-4.0715832919,-3.4594166481,5.3427852332,31.54,-32.69,45.4247476603,133.26,30.6484167081,13.5805833519,33.5224952963,-4.0715832919,-3.4594166481,5.3427852332,34.72,17.04,38.6760908056,134.74,31.8484167081,-14.8594166481,35.1443296982,-4.0715832919,-3.4594166481,5.3427852332,35.92,-11.4,37.685625907,132.3
2022-03-23 04:30:00,32.2255667228,-31.2651652392,44.8998631183,-3.8844332772,-3.4351652392,5.1854780016,36.11,-27.83,45.589922132,135.09,29.0155667228,-15.3251652392,32.8140793236,-3.8844332772,-3.4351652392,5.1854780016,32.9,-11.89,34.982597102,132.77,31.1455667228,-31.7451652392,44.4724841059,-3.8844332772,-3.4351652392,5.1854780016,35.03,-28.31,45.0395048818,135.23,27.4855667228,-36.0051652392,45.2971114087,-3.8844332772,-3.4351652392,5.1854780016,31.37,-32.57,45.2203693041,133.77,30.7955667228,13.4448347608,33.6025372781,-3.8844332772,-3.4351652392,5.1854780016,34.68,16.88,38.569894996,135.23,32.3955667228,-15.1151652392,35.7483001484,-3.8844332772,-3.4351652392,5.1854780016,36.28,-11.68,38.1137875315,132.77
2022-03-23 05:00:00,32.3779166768,-31.1740203229,44.9460680307,-4.1020833232,-3.4340203229,5.3497273919,36.48,-27.74,45.8290082808,134.69,29.1679166768,-15.1840203229,32.8834584013,-4.1020833232,-3.4340203229,5.3497273919,33.27,-11.75,35.2839255186,132.38,31.2879166768,-31.6540203229,44.5074233424,-4.1020833232,-3.4340203229,5.3497273919,35.39,-28.22,45.2638984181,134.81,27.6079166768,-35.9540203229,45.3308795482,-4.1020833232,-3.4340203229,5.3497273919,31.71,-32.52,45.4210799079,133.3,30.9379166768,13.7659796771,33.8623224953,-4.1020833232,-3.4340203229,5.3497273919,35.04,17.2,39.0338519749,134.81,30.4579166768,-12.3540203229,32.8680164663,-4.1020833232,-3.4340203229,5.3497273919,34.56,-8.92,35.6925762589,132.38
2022-03-23 05:30:00,33.683083325,-30.7780155881,45.6271448353,-4.766916675,-3.6480155881,6.002625452,38.45,-27.13,47.0578303792,134.42,30.413083325,-14.9980155881,33.9101180905,-4.766916675,-3.6480155881,6.002625452,35.18,-11.35,36.9655907568,132.13,32.513083325,-31.2680155881,45.1086398167,-4.766916675,-3.6480155881,6.002625452,37.28,-27.62,46.3967973033,134.54,28.763083325,-35.6180155881,45.7816338371,-4.766916675,-3.6480155881,6.002625452,33.53,-31.97,46.3286282983,133.01,32.153083325,13.8319844119,35.002065083,-4.766916675,-3.6480155881,6.002625452,36.92,17.48,40.8489510269,134.54,28.193083325,-15.6480155881,32.2445396806,-4.766916675,-3.6480155881,6.002625452,32.96,-12.0,35.0765106588,132.13
2022-03-23 06:00:00,35.0545833264,-30.4711941932,46.4469319519,-5.4854166736,-3.8411941931999998,6.6966087622,40.54,-26.63,48.5041080734,134.42,31.8145833264,-14.621194193200001,35.0135264129,-5.4854166736,-3.8411941931999998,6.6966087622,37.3,-10.78,38.8265167122,132.13,33.7945833264,-30.9611941932,45.8330602084,-5.4854166736,-3.8411941931999998,6.6966087622,39.28,-27.12,47.7327225287,134.54,30.0745833264,-35.3111941932,46.3827661702,-5.4854166736,-3.8411941931999998,6.6966087622,35.56,-31.47,47.4855188452,133.01,33.4745833264,14.3988058068,36.4399963987,-5.4854166736,-3.8411941931999998,6.6966087622,38.96,18.24,43.0183588715,134.54,25.6745833264,-16.0011941932,30.2526435967,-5.4854166736,-3.8411941931999998,6.6966087622,31.16,-12.16,33.4486352487,132.13
2022-03-23 06:30:00,38.5195333315,-29.0761262919,48.2615330074,-7.3104666685,-4.3161262919,8.4895152441,45.83,-24.76,52.0907525382,134.61,35.2295333315,-13.5961262919,37.7620797746,-7.3104666685,-4.3161262919,8.4895152441,42.54,-9.28,43.5404409716,132.3,37.0695333315,-29.5461262919,47.4038382441,-7.3104666685,-4.3161262919,8.4895152441,44.38,-25.23,51.0503408412,134.72,33.2495333315,-33.9861262919,47.5456438288,-7.3104666685,-4.3161262919,8.4895152441,40.56,-29.67,50.2535819619,133.18,36.7695333315,15.1238737081,39.7583970672,-7.3104666685,-4.3161262919,8.4895152441,44.08,19.44,48.1763427421,134.72,32.1295333315,-12.7161262919,34.5544031922,-7.3104666685,-4.3161262919,8.4895152441,39.44,-8.4,40.3246029119,132.3
2022-03-23 07:00:00,42.1210167195,-27.3173594109,50.2037665387,-7.7489832805,-4.7273594109,9.0771509232,49.87,-22.59,54.7478310073,133.62,38.6510167195,-12.2273594109,40.5389863171,-7.7489832805,-4.7273594109,9.0771509232,46.4,-7.5,47.0022339895,131.34,40.4910167195,-27.8173594109,49.1256340374,-7.7489832805,-4.7273594109,9.0771509232,48.24,-23.09,53.4812649439,133.73,36.4910167195,-32.3673594109,48.777456437,-7.7489832805,-4.7273594109,9.0771509232,44.24,-27.64,52.1646163601,132.2,40.2110167195,16.3926405891,43.4240086945,-7.7489832805,-4.7273594109,9.0771509232,47.96,21.12,52.4043509644,133.73,33.6910167195,-13.5273594109,36.3052897004,-7.7489832805,-4.7273594109,9.0771509232,41.44,-8.8,42.3640602398,131.34
2022-03-23 07:30:00,45.9061500214,-25.4079919978,52.4684730781,-8.5038499786,-4.9779919978,9.8537236002,54.41,-20.43,58.1191276603,132.63,42.2661500214,-10.3779919978,43.5216056176,-8.5038499786,-4.9779919978,9.8537236002,50.77,-5.4,51.0563698279,130.37,44.0961500214,-25.9179919978,51.1489272214,-8.5038499786,-4.9779919978,9.8537236002,52.6,-20.94,56.614870838,132.75,39.9061500214,-30.2579919978,50.0804042442,-8.5038499786,-4.9779919978,9.8537236002,48.41,-25.28,54.6132447306,131.24,43.8161500214,17.7020080022,47.2569157902,-8.5038499786,-4.9779919978,9.8537236002,52.32,22.68,57.0242474742,132.75,29.8961500214,-11.2179919978,31.9315381803,-8.5038499786,-4.9779919978,9.8537236002,38.4,-6.24,38.9036964825,130.37
2022-03-23 08:00:00,48.2387666523,-23.5659983249,53.6873810609,-7.6012333477,-4.7359983249,8.9559158404,55.84,-18.83,58.9294026781,131.73,43.9987666523,-9.0459983249,44.9190555624,-7.6012333477,-4.7359983249,8.9559158404,51.6,-4.31,51.7796881026,129.48,46.3487666523,-24.1259983249,52.2520044147,-7.6012333477,-4.7359983249,8.9559158404,53.95,-19.39,57.3286542664,131.85,41.5987666523,-28.8359983249,50.6159281885,-7.6012333477,-4.7359983249,8.9559158404,49.2,-24.1,54.78549078,130.32,46.0787666523,19.2640016751,49.9435130596,-7.6012333477,-4.7359983249,8.9559158404,53.68,24.0,58.8008707419,131.85,30.1187666523,-8.8959983249,31.4050774692,-7.6012333477,-4.7359983249,8.9559158404,37.72,-4.16,37.9487022176,129.48
2022-03-23 08:30:00,49.5663833217,-21.5675995064,54.0554132726,-6.1936166783,-4.4275995064,7.6134436982,55.76,-17.14,58.3348712178,130.49,45.0863833217,-7.8075995064,45.7574100129,-6.1936166783,-4.4275995064,7.6134436982,51.28,-3.38,51.3912716324,128.35,47.6563833217,-22.1575995064,52.5555904467,-6.1936166783,-4.4275995064,7.6134436982,53.85,-17.73,56.6936980625,130.6,42.7063833217,-27.3875995064,50.7337735946,-6.1936166783,-4.4275995064,7.6134436982,48.9,-22.96,54.0219547962,129.26,47.3663833217,20.6524004936,51.6729708371,-6.1936166783,-4.4275995064,7.6134436982,53.56,25.08,59.141187002,130.6,33.4063833217,-6.8275995064,34.0969582464,-6.1936166783,-4.4275995064,7.6134436982,39.6,-2.4,39.6726606116,128.35
