Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-23 09:00:00,49.4824999914,-20.6867747174,53.6326435449,-4.4875000086,-4.0267747174,6.0293093263,53.97,-16.66,56.4828867888,130.49,45.0224999914,-7.1567747174,45.5877717138,-4.4875000086,-4.0267747174,6.0293093263,49.51,-3.13,49.6088399381,128.35,47.6524999914,-21.3167747174,52.2031190619,-4.4875000086,-4.0267747174,6.0293093263,52.14,-17.29,54.9319915896,130.6,42.7124999914,-26.8367747174,50.4437323436,-4.4875000086,-4.0267747174,6.0293093263,47.2,-22.81,52.422667807,129.26,47.2724999914,21.5732252826,51.9624220426,-4.4875000086,-4.0267747174,6.0293093263,51.76,25.6,57.7447625331,130.6,42.7924999914,-5.9867747174,43.2092527942,-4.4875000086,-4.0267747174,6.0293093263,47.28,-1.96,47.3206086182,128.35
2022-03-23 09:30:00,49.3495833284,-26.7770787964,56.1461781741,-2.8704166716,-3.5170787964,4.5397285303,52.22,-23.26,57.1660388692,131.04,45.9195833284,-4.9770787964,46.1885207211,-2.8704166716,-3.5170787964,4.5397285303,48.79,-1.46,48.8118397523,130.03,47.6395833284,-27.1970787964,54.8562758011,-2.8704166716,-3.5170787964,4.5397285303,50.51,-23.68,55.7853251313,131.15,44.4395833284,-6.5170787964,44.9149071294,-2.8704166716,-3.5170787964,4.5397285303,47.31,-3.0,47.4050218859,131.07,47.4095833284,15.9229212036,50.0120786513,-2.8704166716,-3.5170787964,4.5397285303,50.28,19.44,53.9072536863,131.15,37.1695833284,-3.5570787964,37.3393992235,-2.8704166716,-3.5170787964,4.5397285303,40.04,-0.04,40.04001998,130.03
2022-03-23 10:00:00,48.8920833333,-27.3425149699,56.018291098,-0.6379166667,-2.9725149699,3.040194553,49.53,-24.37,55.2007047056,131.04,45.2920833333,-4.9025149699,45.5566401932,-0.6379166667,-2.9725149699,3.040194553,45.93,-1.9300000000000002,45.9705318655,130.03,47.2820833333,-27.7625149699,54.8302165032,-0.6379166667,-2.9725149699,3.040194553,47.92,-24.79,53.9524837241,131.15,44.0120833333,-4.4125149699,44.2327228157,-0.6379166667,-2.9725149699,3.040194553,44.65,-1.44,44.6732145698,131.07,47.0020833333,15.6674850301,49.5445852222,-0.6379166667,-2.9725149699,3.040194553,47.64,18.64,51.1568099084,131.15,41.5220833333,-3.0525149699,41.6341356578,-0.6379166667,-2.9725149699,3.040194553,42.16,-0.08,42.1600759013,130.03
2022-03-23 10:30:00,48.3077333358,-26.4430032059,55.0714946102,1.0577333358,-2.4930032059,2.7081109273,47.25,-23.95,52.9732479654,131.81,44.3077333358,-5.2030032059,44.6121785583,1.0577333358,-2.4930032059,2.7081109273,43.25,-2.71,43.3348197181,130.91,46.7877333358,-26.8730032059,53.9560032991,1.0577333358,-2.4930032059,2.7081109273,45.73,-24.38,51.8229418308,131.93,43.1077333358,-4.7330032059,43.3667844404,1.0577333358,-2.4930032059,2.7081109273,42.05,-2.24,42.109620041,132.0,46.4977333358,16.3469967941,49.2875593792,1.0577333358,-2.4930032059,2.7081109273,45.44,18.84,49.1908446766,131.93,40.7777333358,-4.0930032059,40.9826330444,1.0577333358,-2.4930032059,2.7081109273,39.72,-1.6,39.752212517,130.91
2022-03-23 11:00:00,47.908916671,-26.3871263963,54.6950156417,2.178916671,-2.1571263963,3.0660841718,45.73,-24.23,51.7525438988,131.37,43.728916671,-4.7871263963,43.9901663142,2.178916671,-2.1571263963,3.0660841718,41.55,-2.63,41.6331526551,130.58,46.438916671,-26.8471263963,53.6408536222,2.178916671,-2.1571263963,3.0660841718,44.26,-24.69,50.6808020852,131.46,42.568916671,-4.3371263963,42.7892899207,2.178916671,-2.1571263963,3.0660841718,40.39,-2.18,40.4487886098,131.67,46.138916671,16.5228736037,49.008213431,2.178916671,-2.1571263963,3.0660841718,43.96,18.68,47.7642544169,131.46,45.618916671,-3.5571263963,45.7573896375,2.178916671,-2.1571263963,3.0660841718,43.44,-1.4,43.4625539977,130.58
2022-03-23 11:30:00,47.5234833392,-26.3933553041,54.3607456985,2.9334833392,-1.9233553041,3.5077941968,44.59,-24.47,50.8630415921,131.75,43.3534833392,-4.1733553041,43.5538908955,2.9334833392,-1.9233553041,3.5077941968,40.42,-2.25,40.4825752639,130.92,46.0934833392,-26.8333553041,53.3351494159,2.9334833392,-1.9233553041,3.5077941968,43.16,-24.91,49.8326569631,131.84,42.2234833392,-3.7433553041,42.3890935764,2.9334833392,-1.9233553041,3.5077941968,39.29,-1.82,39.3321306313,132.03,45.7334833392,16.356644695900002,48.5704779063,2.9334833392,-1.9233553041,3.5077941968,42.8,18.28,46.5402879235,131.84,44.6934833392,-2.6033553041,44.7692406886,2.9334833392,-1.9233553041,3.5077941968,41.76,-0.68,41.7655360315,130.92
2022-03-23 12:00:00,47.1888166886,-25.9737075279,53.8648113635,3.3988166886,-1.7437075279,3.8200092704,43.79,-24.23,50.0465483325,131.48,42.9588166886,-4.4237075278999995,43.1859829063,3.3988166886,-1.7437075279,3.8200092704,39.56,-2.68,39.6506746475,130.59,45.7888166886,-26.4437075279,52.8761326268,3.3988166886,-1.7437075279,3.8200092704,42.39,-24.7,49.06120769,131.58,41.8588166886,-3.9837075279,42.0479542932,3.3988166886,-1.7437075279,3.8200092704,38.46,-2.24,38.5251761839,131.67,45.4788166886,16.8562924721,48.5021377189,3.3988166886,-1.7437075279,3.8200092704,42.08,18.6,46.0074602646,131.58,46.4788166886,-3.3037075279,46.5960822839,3.3988166886,-1.7437075279,3.8200092704,43.08,-1.56,43.108235872,130.59
2022-03-23 12:30:00,49.7634333992,-25.2184633051,55.7886206601,3.7834333991999998,-1.6584633051000002,4.1309646356,45.98,-23.56,51.6646300674,131.62,43.8434333992,-4.4584633051,44.0695421723,3.7834333991999998,-1.6584633051000002,4.1309646356,40.06,-2.8,40.1577339998,130.82,48.2734333992,-25.6884633051,54.6829179829,3.7834333991999998,-1.6584633051000002,4.1309646356,44.49,-24.03,50.5648197861,131.74,42.7234333992,-4.0084633051,42.9110654667,3.7834333991999998,-1.6584633051000002,4.1309646356,38.94,-2.35,39.0108459278,131.89,47.9034333992,17.3415366949,50.9457341333,3.7834333991999998,-1.6584633051000002,4.1309646356,44.12,19.0,48.0372189037,131.74,43.9434333992,-3.6584633051,44.0954611345,3.7834333991999998,-1.6584633051000002,4.1309646356,40.16,-2.0,40.2097699571,130.82
2022-03-23 13:00:00,47.5151334408,-25.9776546482,54.1528064547,3.8051334408,-1.6276546482,4.1386350596,43.71,-24.35,50.0348538521,131.29,42.8551334408,-4.7176546482,43.1140200818,3.8051334408,-1.6276546482,4.1386350596,39.05,-3.09,39.1720640253,130.55,46.1251334408,-26.4376546482,53.1646265691,3.8051334408,-1.6276546482,4.1386350596,42.32,-24.81,49.0562789049,131.39,41.7651334408,-4.2776546482,41.9836241959,3.8051334408,-1.6276546482,4.1386350596,37.96,-2.65,38.0523862589,131.62,45.8051334408,16.8123453518,48.7930856348,3.8051334408,-1.6276546482,4.1386350596,42.0,18.44,45.8697460207,131.39,44.7651334408,-4.4276546482,44.9835669735,3.8051334408,-1.6276546482,4.1386350596,40.96,-2.8,41.0555915802,130.55
2022-03-23 13:30:00,47.2911667943,-26.3163496264,54.120280066,3.6811667943,-1.6963496264,4.053219834,43.61,-24.62,50.0797014767,131.68,42.6111667943,-5.0063496264,42.9042547092,3.6811667943,-1.6963496264,4.053219834,38.93,-3.31,39.0704619886,130.88,45.9011667943,-26.7763496264,53.1402861527,3.6811667943,-1.6963496264,4.053219834,42.22,-25.08,49.1073803007,131.78,41.5411667943,-4.5563496264,41.7902962487,3.6811667943,-1.6963496264,4.053219834,37.86,-2.86,37.9678706277,131.97,45.5611667943,16.5436503736,48.4717679412,3.6811667943,-1.6963496264,4.053219834,41.88,18.24,45.6796672492,131.78,44.1611667943,-5.6563496264,44.5219377805,3.6811667943,-1.6963496264,4.053219834,40.48,-3.96,40.6732344423,130.88
2022-03-23 14:00:00,46.4319167624,-26.6528828647,53.5378283014,3.2919167624,-1.7328828647,3.7201611515,43.14,-24.92,49.8203372128,131.77,41.9119167624,-5.1328828647,42.225054804,3.2919167624,-1.7328828647,3.7201611515,38.62,-3.4,38.7693745113,130.98,45.0719167624,-27.1228828647,52.6035023124,3.2919167624,-1.7328828647,3.7201611515,41.78,-25.39,48.8898813662,131.86,40.8419167624,-4.6828828647,41.1095068901,3.2919167624,-1.7328828647,3.7201611515,37.55,-2.95,37.6657005776,132.05,44.7319167624,16.3471171353,47.625335861,3.2919167624,-1.7328828647,3.7201611515,41.44,18.08,45.212387683,131.86,42.9319167624,-5.8128828647,43.3236550177,3.2919167624,-1.7328828647,3.7201611515,39.64,-4.08,39.8494165578,130.98
2022-03-23 14:30:00,46.1164000531,-27.2495282315,53.5654659524,2.5964000531,-1.8895282315,3.2111695959,43.52,-25.36,50.3698322411,131.92,41.7764000531,-5.7495282315,42.1701870554,2.5964000531,-1.8895282315,3.2111695959,39.18,-3.86,39.3696837681,131.13,44.7264000531,-27.6795282315,52.598546984,2.5964000531,-1.8895282315,3.2111695959,42.13,-25.79,49.3969735915,132.03,40.6864000531,-5.2695282315,41.0262242604,2.5964000531,-1.8895282315,3.2111695959,38.09,-3.38,38.2396718082,132.19,44.4364000531,15.6704717685,47.1185455541,2.5964000531,-1.8895282315,3.2111695959,41.84,17.56,45.3755352586,132.03,43.5964000531,-6.6095282315,44.094579724,2.5964000531,-1.8895282315,3.2111695959,41.0,-4.72,41.270793547,131.13
2022-03-23 15:00:00,46.0920000586,-27.6617701289,53.7554275964,1.3520000586,-2.2117701289,2.5922637330000002,44.74,-25.45,51.4720322117,131.77,42.0120000586,-6.0817701289,42.4499243442,1.3520000586,-2.2117701289,2.5922637330000002,40.66,-3.87,40.8437571729,130.96,44.6620000586,-28.0917701289,52.762124656,1.3520000586,-2.2117701289,2.5922637330000002,43.31,-25.88,50.4532506386,131.87,40.8720000586,-5.6017701289,41.2540933408,1.3520000586,-2.2117701289,2.5922637330000002,39.52,-3.39,39.665129522,132.03,44.3920000586,15.3882298711,46.9834788811,1.3520000586,-2.2117701289,2.5922637330000002,43.04,17.6,46.499479567,131.87,44.1920000586,-7.2917701289,44.7895387428,1.3520000586,-2.2117701289,2.5922637330000002,42.84,-5.08,43.1401437179,130.96
2022-03-23 15:30:00,46.5294333582,-28.294636526,54.4570897568,0.0594333582,-2.534636526,2.535333241,46.47,-25.76,53.1322736197,131.86,42.5694333582,-6.6746365260000005,43.0895280688,0.0594333582,-2.534636526,2.535333241,42.51,-4.14,42.7111191612,131.09,45.0294333582,-28.674636526,53.3843108831,0.0594333582,-2.534636526,2.535333241,44.97,-26.14,52.0153871465,132.0,41.379433358200004,-6.164636526,41.8361117761,0.0594333582,-2.534636526,2.535333241,41.32,-3.63,41.4791429516,132.14,44.7794333582,14.745363474,47.1447069761,0.0594333582,-2.534636526,2.535333241,44.72,17.28,47.9424321452,132.0,42.6594333582,-7.454636526,43.305875585,0.0594333582,-2.534636526,2.535333241,42.6,-4.92,42.8831715245,131.09
2022-03-23 16:00:00,47.5575499991,-28.8051250975,55.6008614483,-2.0524500009,-3.0951250975,3.7138053766,49.61,-25.71,55.8762579277,131.86,43.6275499991,-7.1151250975,44.2039378797,-2.0524500009,-3.0951250975,3.7138053766,45.68,-4.02,45.8565458795,131.09,45.9475499991,-29.1851250975,54.4329760152,-2.0524500009,-3.0951250975,3.7138053766,48.0,-26.09,54.6322990547,132.0,42.3375499991,-6.5851250975,42.8466102799,-2.0524500009,-3.0951250975,3.7138053766,44.39,-3.49,44.5269828306,132.14,45.7475499991,14.5848749025,48.0162150408,-2.0524500009,-3.0951250975,3.7138053766,47.8,17.68,50.9649134209,132.0,36.1875499991,-7.3351250975,36.9234726852,-2.0524500009,-3.0951250975,3.7138053766,38.24,-4.24,38.4743446988,131.09
2022-03-23 16:30:00,49.2985166643,-29.0726433562,57.2325286617,-4.8014833357,-3.8526433561999998,6.156062301,54.1,-25.22,59.6896842009,132.21,45.4185166643,-7.7626433562,46.077112408,-4.8014833357,-3.8526433561999998,6.156062301,50.22,-3.91,50.3719812991,131.43,47.5285166643,-29.4126433562,55.8933223695,-4.8014833357,-3.8526433561999998,6.156062301,52.33,-25.56,58.2386684257,132.33,43.9785166643,-7.1726433562,44.5595864063,-4.8014833357,-3.8526433561999998,6.156062301,48.78,-3.32,48.892850193,132.45,47.3585166643,14.2273566438,49.4494365762,-4.8014833357,-3.8526433561999998,6.156062301,52.16,18.08,55.2046374864,132.33,34.1185166643,-9.2526433562,35.3508781849,-4.8014833357,-3.8526433561999998,6.156062301,38.92,-5.4,39.2928288623,131.43
2022-03-23 17:00:00,50.6153499882,-29.2178157601,58.4430869498,-7.6746500118,-4.6778157601,8.9878925832,58.29,-24.54,63.2450448652,131.86,47.3253499882,-8.1378157601,48.0199208335,-7.6746500118,-4.6778157601,8.9878925832,55.0,-3.46,55.108725262,131.12,48.6753499882,-29.5178157601,56.9261903145,-7.6746500118,-4.6778157601,8.9878925832,56.35,-24.84,61.5820436491,132.0,45.7453499882,-7.5178157600999995,46.3589753915,-7.6746500118,-4.6778157601,8.9878925832,53.42,-2.84,53.4954390579,132.12,48.5653499882,13.8821842399,50.5104767227,-7.6746500118,-4.6778157601,8.9878925832,56.24,18.56,59.2234007804,132.0,40.8453499882,-7.1178157601,41.460896238,-7.6746500118,-4.6778157601,8.9878925832,48.52,-2.44,48.5813132799,131.12
2022-03-23 17:30:00,51.6232333133,-29.6957263005,59.5549693832,-10.0267666867,-5.3357263005,11.3580819395,61.65,-24.36,66.28825009,131.29,48.7932333133,-8.4557263005,49.5204899454,-10.0267666867,-5.3357263005,11.3580819395,58.82,-3.12,58.9026892425,130.55,49.5632333133,-29.9757263005,57.9228647747,-10.0267666867,-5.3357263005,11.3580819395,59.59,-24.64,64.4833133454,131.4,47.1132333133,-7.8057263005,47.7554825785,-10.0267666867,-5.3357263005,11.3580819395,57.14,-2.47,57.1933606287,131.55,49.5332333133,13.6242736995,51.3727752444,-10.0267666867,-5.3357263005,11.3580819395,59.56,18.96,62.5050013999,131.4,32.9332333133,-6.4557263005,33.5600098113,-10.0267666867,-5.3357263005,11.3580819395,42.96,-1.12,42.9745971476,130.55
2022-03-23 18:00:00,51.6804833132,-29.708472608,59.6109528542,-11.2495166868,-5.678472608,12.6014553463,62.93,-24.03,67.3619016952,131.56,48.9004833132,-8.688472608,49.6663550558,-11.2495166868,-5.678472608,12.6014553463,60.15,-3.01,60.2252654623,130.82,49.5704833132,-29.968472608,57.9253154188,-11.2495166868,-5.678472608,12.6014553463,60.82,-24.29,65.4910413721,131.72,47.1704833132,-8.018472608,47.8471566446,-11.2495166868,-5.678472608,12.6014553463,58.42,-2.34,58.4668453057,131.8,49.5104833132,13.161527392,51.2300084052,-11.2495166868,-5.678472608,12.6014553463,60.76,18.84,63.613860125,131.72,36.3104833132,-6.398472608,36.869928806,-11.2495166868,-5.678472608,12.6014553463,47.56,-0.72,47.5654496457,130.82
2022-03-23 18:30:00,53.1258333101,-30.0204742841,61.0211687952,-12.0141666899,-5.9104742841,13.3893206518,65.14,-24.11,69.458704998,130.82,50.3258333101,-8.9604742841,51.1173121139,-12.0141666899,-5.9104742841,13.3893206518,62.34,-3.05,62.4145664088,130.07,50.9358333101,-30.2604742841,59.2465646168,-12.0141666899,-5.9104742841,13.3893206518,62.95,-24.35,67.4953702116,130.94,48.5258333101,-8.2704742841,49.2255750939,-12.0141666899,-5.9104742841,13.3893206518,60.54,-2.36,60.585981877,131.03,50.9058333101,13.0095257159,52.541903509,-12.0141666899,-5.9104742841,13.3893206518,62.92,18.92,65.7030653775,130.94,35.4258333101,-6.5904742841,36.033651175,-12.0141666899,-5.9104742841,13.3893206518,47.44,-0.68,47.4448732741,130.07
2022-03-23 19:00:00,54.497983309,-29.6722918032,62.0521964607,-12.552016691,-6.1122918032,13.9611329804,67.05,-23.56,71.0688124285,130.98,51.727983309,-8.5522918032,52.4302007655,-12.552016691,-6.1122918032,13.9611329804,64.28,-2.44,64.3262932245,130.22,52.237983309,-29.8922918032,60.1860117423,-12.552016691,-6.1122918032,13.9611329804,64.79,-23.78,69.0161756402,131.06,49.867983309,-7.8522918032,50.4824152143,-12.552016691,-6.1122918032,13.9611329804,62.42,-1.74,62.4442471329,131.18,52.207983309,12.9677081968,53.7943768165,-12.552016691,-6.1122918032,13.9611329804,64.76,19.08,67.5122507401,131.06,36.607983309,-6.1922918032,37.1280072146,-12.552016691,-6.1122918032,13.9611329804,49.16,-0.08,49.1600650935,130.22
2022-03-23 19:30:00,54.5957499867,-29.7208906592,62.1613003258,-12.2442500133,-6.0408906592,13.6533519088,66.84,-23.68,70.9107044105,130.59,51.9157499867,-8.9108906592,52.6749377695,-12.2442500133,-6.0408906592,13.6533519088,64.16,-2.87,64.2241582273,129.86,52.3357499867,-29.9408906592,60.2950052669,-12.2442500133,-6.0408906592,13.6533519088,64.58,-23.9,68.8606302614,130.71,50.0857499867,-8.2108906592,50.7543207732,-12.2442500133,-6.0408906592,13.6533519088,62.33,-2.17,62.367762506,130.79,52.3157499867,13.1191093408,53.9355979532,-12.2442500133,-6.0408906592,13.6533519088,64.56,19.16,67.3431451597,130.71,39.2757499867,-6.3208906592,39.7811286384,-12.2442500133,-6.0408906592,13.6533519088,51.52,-0.28,51.5207608639,129.86
2022-03-23 20:00:00,53.2573499838,-30.6669434132,61.4557299656,-11.4926500162,-5.7669434132,12.8584073946,64.75,-24.9,69.3727071693,130.59,50.2473499838,-9.6869434132,51.1725810673,-11.4926500162,-5.7669434132,12.8584073946,61.74,-3.92,61.8643192802,129.86,51.0973499838,-30.8769434132,59.7019665497,-11.4926500162,-5.7669434132,12.8584073946,62.59,-25.11,67.4390109655,130.71,48.4973499838,-8.9669434132,49.3193575549,-11.4926500162,-5.7669434132,12.8584073946,59.99,-3.2,60.0752869323,130.79,51.1073499838,12.3930565868,52.5884880362,-11.4926500162,-5.7669434132,12.8584073946,62.6,18.16,65.1808683587,130.71,36.6673499838,-9.1269434132,37.7861833334,-11.4926500162,-5.7669434132,12.8584073946,48.16,-3.36,48.2770670194,129.86
2022-03-23 20:30:00,50.8550999815,-31.8281122552,59.9939157236,-10.6549000185,-5.4781122552,11.9806764535,61.51,-26.35,66.9163851385,131.17,47.9350999815,-10.9981122552,49.180608815,-10.6549000185,-5.4781122552,11.9806764535,58.59,-5.52,58.8494562422,130.43,48.8250999815,-32.0481122552,58.4035263261,-10.6549000185,-5.4781122552,11.9806764535,59.48,-26.57,65.1447258034,131.28,46.3050999815,-10.2581122552,47.4277466399,-10.6549000185,-5.4781122552,11.9806764535,56.96,-4.78,57.1602134356,131.35,48.7850999815,11.7618877448,50.182945146,-10.6549000185,-5.4781122552,11.9806764535,59.44,17.24,61.8896695742,131.28,36.2650999815,-12.0381122552,38.2109097423,-10.6549000185,-5.4781122552,11.9806764535,46.92,-6.5600000000000005,47.3763654157,130.43
2022-03-23 21:00:00,47.8072999814,-33.0675436938,58.129169764,-9.5227000186,-5.1475436938,10.8249259454,57.33,-27.92,63.7671961121,132.0,45.2772999814,-11.6575436938,46.7539540421,-9.5227000186,-5.1475436938,10.8249259454,54.8,-6.51,55.1853250421,131.29,45.9472999814,-33.2575436938,56.7205305698,-9.5227000186,-5.1475436938,10.8249259454,55.47,-28.11,62.1859550059,132.1,43.7672999814,-10.9375436938,45.1132620159,-9.5227000186,-5.1475436938,10.8249259454,53.29,-5.79,53.6036211463,132.21,45.9172999814,10.6924563062,47.1458063823,-9.5227000186,-5.1475436938,10.8249259454,55.44,15.84,57.6584703231,132.1,38.4772999814,-13.2275436938,40.6874738221,-9.5227000186,-5.1475436938,10.8249259454,48.0,-8.08,48.6753161263,131.29
2022-03-23 21:30:00,45.4572333159,-34.8340047777,57.2692583293,-8.7227666841,-4.8840047777,9.997007617,54.18,-29.95,61.906985874,132.3,43.1472333159,-11.8640047777,44.748612852,-8.7227666841,-4.8840047777,9.997007617,51.87,-6.98,52.3375324218,131.56,43.7272333159,-35.0240047777,56.0245646492,-8.7227666841,-4.8840047777,9.997007617,52.45,-30.14,60.4931574643,132.41,41.7272333159,-11.1440047777,43.1897076013,-8.7227666841,-4.8840047777,9.997007617,50.45,-6.26,50.8368970336,132.48,43.7172333159,9.5559952223,44.7494528847,-8.7227666841,-4.8840047777,9.997007617,52.44,14.44,54.3917934987,132.41,31.9572333159,-13.5240047777,34.701058578,-8.7227666841,-4.8840047777,9.997007617,40.68,-8.64,41.5874019386,131.56
2022-03-23 22:00:00,43.2532999883,-31.9301135539,53.7622554535,-7.6267000117,-4.5401135539,8.8757638629,50.88,-27.39,57.7839640385,133.34,40.1532999883,-14.0301135539,42.533887505,-7.6267000117,-4.5401135539,8.8757638629,47.78,-9.49,48.7133297979,132.47,41.6332999883,-32.2401135539,52.656970952500004,-7.6267000117,-4.5401135539,8.8757638629,49.26,-27.7,56.5140478111,133.45,38.4432999883,-23.4501135539,45.0310463978,-7.6267000117,-4.5401135539,8.8757638629,46.07,-18.91,49.7999297188,133.37,41.4932999883,12.2998864461,43.2779522449,-7.6267000117,-4.5401135539,8.8757638629,49.12,16.84,51.9264864977,133.45,33.9332999883,-12.1801135539,36.0530721893,-7.6267000117,-4.5401135539,8.8757638629,41.56,-7.64,42.2563983321,132.47
2022-03-23 22:30:00,41.1742500255,-29.5978075892,50.7084714742,-6.4457499745,-4.1678075892,7.6758265245,47.62,-25.43,53.9847135771,134.05,37.3242500255,-14.0278075892,39.8732871196,-6.4457499745,-4.1678075892,7.6758265245,43.77,-9.86,44.8668307327,131.83,39.6542500255,-30.0378075892,49.7466524486,-6.4457499745,-4.1678075892,7.6758265245,46.1,-25.87,52.862717486,134.18,35.3142500255,-34.4878075892,49.3609676482,-6.4457499745,-4.1678075892,7.6758265245,41.76,-30.32,51.6062011778,132.73,39.4342500255,14.9121924108,42.1596199884,-6.4457499745,-4.1678075892,7.6758265245,45.88,19.08,49.6892422965,134.18,31.1142500255,-15.6078075892,34.8094845177,-6.4457499745,-4.1678075892,7.6758265245,37.56,-11.44,39.2635607147,131.83
2022-03-23 23:00:00,38.4350166939,-30.2072710405,48.884861992,-5.1749833061,-3.7972710405,6.4187007699,43.61,-26.41,50.9835287127,134.05,34.8550166939,-14.2972710405,37.6733877948,-5.1749833061,-3.7972710405,6.4187007699,40.03,-10.5,41.3841865934,131.83,37.0750166939,-30.6372710405,48.0957299525,-5.1749833061,-3.7972710405,6.4187007699,42.25,-26.84,50.0544513505,134.18,33.0150166939,-34.6572710405,47.8656219355,-5.1749833061,-3.7972710405,6.4187007699,38.19,-30.86,49.1000580448,132.73,36.8250166939,14.0827289595,39.4259446234,-5.1749833061,-3.7972710405,6.4187007699,42.0,17.88,45.6475015746,134.18,36.1050166939,-15.3572710405,39.2354177278,-5.1749833061,-3.7972710405,6.4187007699,41.28,-11.56,42.8680767005,131.83
2022-03-23 23:30:00,36.6467166573,-30.1845327781,47.4772351848,-4.6632833427,-3.5745327781,5.875669844,41.31,-26.61,49.1386629855,132.92,32.9667166573,-14.9045327781,36.1794071883,-4.6632833427,-3.5745327781,5.875669844,37.63,-11.33,39.2986742779,130.66,35.3667166573,-30.6245327781,46.7831877388,-4.6632833427,-3.5745327781,5.875669844,40.03,-27.05,48.3125594437,133.04,31.2467166573,-35.0245327781,46.9369278734,-4.6632833427,-3.5745327781,5.875669844,35.91,-31.45,47.7350039279,131.57,35.0567166573,13.5054672219,37.5682183191,-4.6632833427,-3.5745327781,5.875669844,39.72,17.08,43.2366141135,133.04,30.4567166573,-15.1745327781,34.0276069476,-4.6632833427,-3.5745327781,5.875669844,35.12,-11.6,36.9861379438,130.66
2022-03-24 00:00:00,35.2585166585,-30.5969746712,46.6833787979,-4.0814833415,-3.3869746712,5.3037820176,39.34,-27.21,47.8332488966,132.92,31.6985166585,-15.0669746712,35.097146381,-4.0814833415,-3.3869746712,5.3037820176,35.78,-11.68,37.6381561716,130.66,34.0685166585,-31.0269746712,46.0796808209,-4.0814833415,-3.3869746712,5.3037820176,38.15,-27.64,47.1104245364,133.04,30.0385166585,-35.3669746712,46.4018898369,-4.0814833415,-3.3869746712,5.3037820176,34.12,-31.98,46.764247027,131.57,33.7185166585,13.4530253288,36.3031989795,-4.0814833415,-3.3869746712,5.3037820176,37.8,16.84,41.3814644497,133.04,27.5985166585,-15.3069746712,31.5591760877,-4.0814833415,-3.3869746712,5.3037820176,31.68,-11.92,33.8483204901,130.66
2022-03-24 00:30:00,36.5325166584,-30.4140363293,47.5356537688,-4.1474833416,-3.4140363293,5.3718955804,40.68,-27.0,48.8248133637,133.6,32.8225166584,-15.0240363293,36.0976352053,-4.1474833416,-3.4140363293,5.3718955804,36.97,-11.61,38.7501354836,131.32,35.2825166584,-30.8540363293,46.8703268556,-4.1474833416,-3.4140363293,5.3718955804,39.43,-27.44,48.0383024263,133.71,31.1125166584,-35.2540363293,47.0195254157,-4.1474833416,-3.4140363293,5.3718955804,35.26,-31.84,47.5084539845,132.24,34.9725166584,13.5059636707,37.4898383045,-4.1474833416,-3.4140363293,5.3718955804,39.12,16.92,42.6223040203,133.71,23.0525166584,-14.6940363293,27.3373961439,-4.1474833416,-3.4140363293,5.3718955804,27.2,-11.28,29.4461950004,131.32
2022-03-24 01:00:00,36.0689833227,-30.7839563813,47.4196533983,-5.3310166773,-3.7739563813,6.5316525919,41.4,-27.01,49.4317721713,133.4,32.8989833227,-15.2439563813,36.2590858933,-5.3310166773,-3.7739563813,6.5316525919,38.23,-11.47,39.9135791429,131.14,34.7989833227,-31.2139563813,46.7469818626,-5.3310166773,-3.7739563813,6.5316525919,40.13,-27.44,48.6145091511,133.52,31.1289833227,-35.4539563813,47.1804686898,-5.3310166773,-3.7739563813,6.5316525919,36.46,-31.68,48.3006625213,132.03,34.5889833227,13.1860436187,37.017151614,-5.3310166773,-3.7739563813,6.5316525919,39.92,16.96,43.3733558766,133.52,33.9489833227,-15.9339563813,37.5023257226,-5.3310166773,-3.7739563813,6.5316525919,39.28,-12.16,41.11914396,131.14
2022-03-24 01:30:00,34.7254999894,-31.0769988065,46.6008605536,-5.2845000106,-3.7469988065,6.4781124116,40.01,-27.33,48.4533693359,133.4,31.7354999894,-15.4469988065,35.2952083392,-5.2845000106,-3.7469988065,6.4781124116,37.02,-11.7,38.8248683192,131.14,33.5054999894,-31.5069988065,45.9924939891,-5.2845000106,-3.7469988065,6.4781124116,38.79,-27.76,47.6999129978,133.52,30.0254999894,-35.7069988065,46.6531929602,-5.2845000106,-3.7469988065,6.4781124116,35.31,-31.96,47.6260191492,132.03,33.1954999894,12.9330011935,35.6258858054,-5.2845000106,-3.7469988065,6.4781124116,38.48,16.68,41.9396328072,133.52,24.5154999894,-14.4269988065,28.445527492,-5.2845000106,-3.7469988065,6.4781124116,29.8,-10.68,31.6560010109,131.14
2022-03-24 02:00:00,33.3654166566,-31.3628034199,45.7916637284,-5.0545833434,-3.6528034199,6.2363278939,38.42,-27.71,47.3702491022,133.54,30.4654166566,-15.6328034199,34.2421692482,-5.0545833434,-3.6528034199,6.2363278939,35.52,-11.98,37.485874673,131.26,32.2054166566,-31.8128034199,45.2685688249,-5.0545833434,-3.6528034199,6.2363278939,37.26,-28.16,46.704316717,133.67,28.8254166566,-35.9528034199,46.081544236,-5.0545833434,-3.6528034199,6.2363278939,33.88,-32.3,46.8096613959,132.19,31.8254166566,12.7471965801,34.2833511492,-5.0545833434,-3.6528034199,6.2363278939,36.88,16.4,40.3620415737,133.67,25.3054166566,-15.1328034199,29.4850106242,-5.0545833434,-3.6528034199,6.2363278939,30.36,-11.48,32.4579728264,131.26
2022-03-24 02:30:00,32.8830166572,-31.9435079515,45.8440888744,-4.7169833428,-3.5535079515,5.9057049213,37.6,-28.39,47.1142451919,134.04,30.0430166572,-15.193507951499999,33.6663858134,-4.7169833428,-3.5535079515,5.9057049213,34.76,-11.64,36.6571575548,131.65,31.7630166572,-32.3635079515,45.3462884269,-4.7169833428,-3.5535079515,5.9057049213,36.48,-28.81,46.4844759033,134.17,28.4330166572,-35.5935079515,45.5558365583,-4.7169833428,-3.5535079515,5.9057049213,33.15,-32.04,46.1029727892,132.57,31.4430166572,12.3264920485,33.7728545244,-4.7169833428,-3.5535079515,5.9057049213,36.16,15.88,39.4932905694,134.17,25.3630166572,-15.9935079515,29.9845778785,-4.7169833428,-3.5535079515,5.9057049213,30.08,-12.44,32.5508832445,131.65
2022-03-24 03:00:00,32.2866499914,-32.3310739778,45.6916416013,-4.3233500086,-3.4710739778,5.5443403446,36.61,-28.86,46.6175042232,134.04,29.4566499914,-15.0110739778,33.0609523559,-4.3233500086,-3.4710739778,5.5443403446,33.78,-11.54,35.6967785661,131.65,31.1966499914,-32.7610739778,45.2384674681,-4.3233500086,-3.4710739778,5.5443403446,35.52,-29.29,46.0388368663,134.17,27.8866499914,-35.5010739778,45.1441192329,-4.3233500086,-3.4710739778,5.5443403446,32.21,-32.03,45.4247179408,132.57,30.8366499914,12.0889260222,33.1216109974,-4.3233500086,-3.4710739778,5.5443403446,35.16,15.56,38.4491768442,134.17,27.7966499914,-14.9510739778,31.5624518032,-4.3233500086,-3.4710739778,5.5443403446,32.12,-11.48,34.1098929931,131.65
2022-03-24 03:30:00,31.8071333251,-32.3635399223,45.3772238757,-4.1228666749,-3.3835399223,5.3335140409,35.93,-28.98,46.1606466592,134.36,28.9271333251,-15.0835399223,32.6234918271,-4.1228666749,-3.3835399223,5.3335140409,33.05,-11.7,35.0598416996,131.78,30.747133325100002,-32.7935399223,44.9533365652,-4.1228666749,-3.3835399223,5.3335140409,34.87,-29.41,45.6164992081,134.48,27.3871333251,-35.5435399223,44.8709070777,-4.1228666749,-3.3835399223,5.3335140409,31.51,-32.16,45.0238347989,132.82,30.3971333251,12.0164600777,32.6860983781,-4.1228666749,-3.3835399223,5.3335140409,34.52,15.4,37.7993439097,134.48,30.0771333251,-12.3435399223,32.5114891518,-4.1228666749,-3.3835399223,5.3335140409,34.2,-8.96,35.3542302985,131.78
2022-03-24 04:00:00,31.4779333252,-32.3764942706,45.1563690711,-4.0420666748,-3.3364942706000003,5.2412304873,35.52,-29.04,45.8801918043,134.22,28.5279333252,-15.1264942706,32.2901503361,-4.0420666748,-3.3364942706000003,5.2412304873,32.57,-11.79,34.6382591941,131.78,30.4279333252,-32.8164942706,44.7524459964,-4.0420666748,-3.3364942706000003,5.2412304873,34.47,-29.48,45.3569322155,134.34,27.0079333252,-35.7764942706,44.8261754424,-4.0420666748,-3.3364942706000003,5.2412304873,31.05,-32.44,44.9049674312,132.67,30.0779333252,12.3835057294,32.5274236187,-4.0420666748,-3.3364942706000003,5.2412304873,34.12,15.72,37.5671771631,134.34,31.1179333252,-13.1364942706,33.7771114241,-4.0420666748,-3.3364942706000003,5.2412304873,35.16,-9.8,36.500213698,131.78
2022-03-24 04:30:00,31.7985833259,-31.6862060303,44.8905953862,-3.7114166741,-3.3062060303,4.970474026,35.51,-28.38,45.4575021311,134.79,28.6885833259,-15.2662060303,32.4975669829,-3.7114166741,-3.3062060303,4.970474026,32.4,-11.96,34.5369599125,132.36,30.7485833259,-32.1562060303,44.4915381035,-3.7114166741,-3.3062060303,4.970474026,34.46,-28.85,44.9423419505,134.92,27.1785833259,-35.8062060303,44.9528617764,-3.7114166741,-3.3062060303,4.970474026,30.89,-32.5,44.8379537892,133.25,30.3685833259,12.7737939697,32.9457230245,-3.7114166741,-3.3062060303,4.970474026,34.08,16.08,37.6830572008,134.92,30.7285833259,-15.9462060303,34.6197533206,-3.7114166741,-3.3062060303,4.970474026,34.44,-12.64,36.6862808145,132.36
2022-03-24 05:00:00,31.912433326,-31.5004734456,44.8406425922,-3.657566674,-3.3104734456,4.9332573832,35.57,-28.19,45.3861322432,134.34,28.872433326,-15.0204734456,32.5458450297,-3.657566674,-3.3104734456,4.9332573832,32.53,-11.71,34.5734724898,131.97,30.862433326,-31.9704734456,44.4364823443,-3.657566674,-3.3104734456,4.9332573832,34.52,-28.66,44.8667582961,134.46,27.342433326,-35.6704734456,44.9443137229,-3.657566674,-3.3104734456,4.9332573832,31.0,-32.36,44.8126053695,132.85,30.502433326,13.1695265544,33.2240104213,-3.657566674,-3.3104734456,4.9332573832,34.16,16.48,37.9275098049,134.46,31.102433326,-12.3104734456,33.4500988826,-3.657566674,-3.3104734456,4.9332573832,34.76,-9.0,35.9062334421,131.97
2022-03-24 05:30:00,33.0425166576,-31.2835079515,45.502371112,-4.5374833424,-3.5535079515,5.7633474513,37.58,-27.73,46.7034185044,134.49,30.0425166576,-14.8035079515,33.491740098,-4.5374833424,-3.5535079515,5.7633474513,34.58,-11.25,36.3639780552,132.13,31.9025166576,-31.7535079515,45.0117299858,-4.5374833424,-3.5535079515,5.7633474513,36.44,-28.2,46.0772568628,134.66,28.4225166576,-35.4035079515,45.4009672631,-4.5374833424,-3.5535079515,5.7633474513,32.96,-31.85,45.8343113835,133.03,31.5425166576,13.2864920485,34.2266157843,-4.5374833424,-3.5535079515,5.7633474513,36.08,16.84,39.8164790005,134.66,26.9025166576,-16.1535079515,31.3796306806,-4.5374833424,-3.5535079515,5.7633474513,31.44,-12.6,33.8708370136,132.13
2022-03-24 06:00:00,34.6298999893,-30.8767426208,46.3961551009,-5.3401000107,-3.8067426208,6.5580452503,39.97,-27.07,48.2740696441,134.32,31.4698999893,-14.4367426208,34.6233179063,-5.3401000107,-3.8067426208,6.5580452503,36.81,-10.63,38.3141357726,131.95,33.3898999893,-31.3567426208,45.8053569911,-5.3401000107,-3.8067426208,6.5580452503,38.73,-27.55,47.5291005596,134.42,29.7398999893,-35.1067426208,46.0102709057,-5.3401000107,-3.8067426208,6.5580452503,35.08,-31.3,47.0137894665,132.8,33.0998999893,13.913257379200001,35.9051822193,-5.3401000107,-3.8067426208,6.5580452503,38.44,17.72,42.3276741624,134.42,22.2998999893,-14.2067426208,26.4408221398,-5.3401000107,-3.8067426208,6.5580452503,27.64,-10.4,29.5318404438,131.95
2022-03-24 06:30:00,37.8755999865,-29.4105298033,47.9535226824,-6.7344000135,-4.2805298033,7.9796665932,44.61,-25.13,51.2012597501,133.76,34.8955999865,-13.1605298033,37.2948045058,-6.7344000135,-4.2805298033,7.9796665932,41.63,-8.88,42.5665514224,131.4,36.4555999865,-29.9005298033,47.1492571828,-6.7344000135,-4.2805298033,7.9796665932,43.19,-25.62,50.2171335303,133.88,32.9355999865,-33.6005298033,47.050497867,-6.7344000135,-4.2805298033,7.9796665932,39.67,-29.32,49.3292134541,132.22,36.1855999865,14.9194701967,39.1406213203,-6.7344000135,-4.2805298033,7.9796665932,42.92,19.2,47.0187877343,133.88,35.9455999865,-12.5205298033,38.0637599949,-6.7344000135,-4.2805298033,7.9796665932,42.68,-8.24,43.468149259,131.4
2022-03-24 07:00:00,41.1387666606,-27.9624995086,49.7423310785,-7.8112333394,-4.6824995086,9.1072041774,48.95,-23.28,54.2038827023,133.76,38.0587666606,-11.9824995086,39.9005014279,-7.8112333394,-4.6824995086,9.1072041774,45.87,-7.3,46.447248573,131.4,39.5487666606,-28.4624995086,48.7259563544,-7.8112333394,-4.6824995086,9.1072041774,47.36,-23.78,52.9948865458,133.88,35.9087666606,-32.2724995086,48.2799518187,-7.8112333394,-4.6824995086,9.1072041774,43.72,-27.59,51.6976450141,132.22,39.3087666606,16.0375004914,42.4544527511,-7.8112333394,-4.6824995086,9.1072041774,47.12,20.72,51.4743897487,133.88,31.1487666606,-14.2024995086,34.2338524968,-7.8112333394,-4.6824995086,9.1072041774,38.96,-9.52,40.1062588632,131.4
2022-03-24 07:30:00,47.9193833186,-25.0288806865,54.0621139621,-8.3806166814,-4.9088806865,9.7124582653,56.3,-20.12,59.7871591565,132.06,42.6893833186,-10.2588806865,43.904761485,-8.3806166814,-4.9088806865,9.7124582653,51.07,-5.35,51.3494634831,129.87,46.0093833186,-25.5488806865,52.6270715287,-8.3806166814,-4.9088806865,9.7124582653,54.39,-20.64,58.1745795,132.21,40.2993833186,-30.2588806865,50.3948425561,-8.3806166814,-4.9088806865,9.7124582653,48.68,-25.35,54.8850152592,130.67,45.8193833186,18.3711193135,49.3651082499,-8.3806166814,-4.9088806865,9.7124582653,54.2,23.28,58.988120838,132.21,31.0593833186,-10.7488806865,32.8667571893,-8.3806166814,-4.9088806865,9.7124582653,39.44,-5.84,39.8700288437,129.87
2022-03-24 08:00:00,46.9760833219,-24.8492249072,53.1435450713,-6.9339166781,-4.7392249072,8.3987768883,53.91,-20.11,57.5386843784,132.06,43.8660833219,-8.8692249072,44.7537307546,-6.9339166781,-4.7392249072,8.3987768883,50.8,-4.13,50.967606379,129.87,45.1660833219,-25.3792249072,51.8081088202,-6.9339166781,-4.7392249072,8.3987768883,52.1,-20.64,56.039446821,132.21,41.4860833219,-28.8392249072,50.5252016585,-6.9339166781,-4.7392249072,8.3987768883,48.42,-24.1,54.0861017268,130.67,44.9060833219,18.3807750928,48.5222548149,-6.9339166781,-4.7392249072,8.3987768883,51.84,23.12,56.7619590923,132.21,27.6260833219,-8.8592249072,29.0118311325,-6.9339166781,-4.7392249072,8.3987768883,34.56,-4.12,34.8047123246,129.87
2022-03-24 08:30:00,48.2315666619,-23.150794076,53.4999372805,-5.3684333381,-4.470794076,6.9862777053,53.6,-18.68,56.7618040587,132.06,44.9915666619,-8.130794076,45.720355237,-5.3684333381,-4.470794076,6.9862777053,50.36,-3.66,50.4928232524,129.66,46.4115666619,-23.750794076,52.1357242134,-5.3684333381,-4.470794076,6.9862777053,51.78,-19.28,55.2529347637,132.14,42.6415666619,-27.980794076,51.0022356815,-5.3684333381,-4.470794076,6.9862777053,48.01,-23.51,53.4572745284,130.49,46.1115666619,19.689205924,50.1392202765,-5.3684333381,-4.470794076,6.9862777053,51.48,24.16,56.8673544312,132.14,34.5115666619,-7.550794076,35.327931225,-5.3684333381,-4.470794076,6.9862777053,39.88,-3.08,39.9987599808,129.66
2022-03-24 09:00:00,51.0752833248,-21.5300733284,55.4276882454,-4.4847166752,-3.9400733284,5.9696617568,55.56,-17.59,58.2779692508,131.51,45.2252833248,-7.2300733284,45.7995656326,-4.4847166752,-3.9400733284,5.9696617568,49.71,-3.29,49.8187534971,129.18,49.1852833248,-22.1200733284,53.9304157205,-4.4847166752,-3.9400733284,5.9696617568,53.67,-18.18,56.6655212629,131.56,42.8952833248,-27.0000733284,50.6853952461,-4.4847166752,-3.9400733284,5.9696617568,47.38,-23.06,52.6937187908,130.1,48.9152833248,21.0599266716,53.2562245579,-4.4847166752,-3.9400733284,5.9696617568,53.4,25.0,58.9623608754,131.56,42.7552833248,-6.4600733284,43.2405689092,-4.4847166752,-3.9400733284,5.9696617568,47.24,-2.52,47.3071664761,129.18
2022-03-24 09:30:00,50.8298499947,-20.6747889638,54.8736781087,-2.8501500053,-3.5147889638,4.5251625952,53.68,-17.16,56.3560821917,131.07,45.2698499947,-6.6247889638,45.7520179594,-2.8501500053,-3.5147889638,4.5251625952,48.12,-3.11,48.2203950627,128.89,49.0098499947,-21.3047889638,53.4402416658,-2.8501500053,-3.5147889638,4.5251625952,51.86,-17.79,54.8264872119,131.18,43.0198499947,-26.3847889638,50.4664698808,-2.8501500053,-3.5147889638,4.5251625952,45.87,-22.87,51.2551831525,129.87,48.6698499947,21.7652110362,53.3149013875,-2.8501500053,-3.5147889638,4.5251625952,51.52,25.28,57.3880545061,131.18,43.1098499947,-5.7547889638,43.4922609505,-2.8501500053,-3.5147889638,4.5251625952,45.96,-2.24,46.0145542193,128.89
2022-03-24 10:00:00,49.3227499976,-20.6645486168,53.4766980737,-1.1972500024000001,-3.0345486168,3.2621914223,50.52,-17.63,53.5078246614,130.91,44.2527499976,-6.4745486168,44.7238824583,-1.1972500024000001,-3.0345486168,3.2621914223,45.45,-3.44,45.5799967091,128.76,47.6127499976,-21.3145486168,52.1659270508,-1.1972500024000001,-3.0345486168,3.2621914223,48.81,-18.28,52.1207684134,131.03,42.1027499976,-26.2745486168,49.6285549092,-1.1972500024000001,-3.0345486168,3.2621914223,43.3,-23.24,49.1425233377,129.75,47.2427499976,21.7654513832,52.0155005864,-1.1972500024000001,-3.0345486168,3.2621914223,48.44,24.8,54.4194230032,131.03,44.442749997600004,-6.5945486168,44.9293456308,-1.1972500024000001,-3.0345486168,3.2621914223,45.64,-3.56,45.7786325702,128.76
2022-03-24 10:30:00,49.0443000013,-20.1854451829,53.0357950807,0.6443000013,-2.5654451829,2.6451146436,48.4,-17.62,51.5075178979,131.21,43.6043000013,-6.0454451829,44.0213855536,0.6443000013,-2.5654451829,2.6451146436,42.96,-3.48,43.1007192515,129.05,47.4043000013,-20.8554451829,51.7891615339,0.6443000013,-2.5654451829,2.6451146436,46.76,-18.29,50.2097769364,131.35,41.5843000013,-25.9454451829,49.0144890041,0.6443000013,-2.5654451829,2.6451146436,40.94,-23.38,47.145604249,130.05,47.0043000013,22.3145548171,52.0321398301,0.6443000013,-2.5654451829,2.6451146436,46.36,24.88,52.6142946356,131.35,46.9643000013,-6.4854451829,47.4099828499,0.6443000013,-2.5654451829,2.6451146436,46.32,-3.92,46.4855762576,129.05
2022-03-24 11:00:00,48.159483339,-20.0076868706,52.1502000896,2.809483339,-2.2376868706,3.5917181352,45.35,-17.77,48.7072417614,131.21,43.489483339,-5.7876868706,43.8729128324,2.809483339,-2.2376868706,3.5917181352,40.68,-3.55,40.8346041979,129.05,46.639483339,-20.6976868706,51.0258331428,2.809483339,-2.2376868706,3.5917181352,43.83,-18.46,47.5588109607,131.35,41.539483339,-25.6876868706,48.840412906,2.809483339,-2.2376868706,3.5917181352,38.73,-23.45,45.2759914303,130.05,46.209483339,22.4023131294,51.3534807389,2.809483339,-2.2376868706,3.5917181352,43.4,24.64,49.9068091547,131.35,50.529483339,-5.7576868706,50.8564611883,2.809483339,-2.2376868706,3.5917181352,47.72,-3.52,47.8496478566,129.05
2022-03-24 11:30:00,47.0266000099,-19.9879430144,51.0981308311,4.9466000099,-2.0479430144,5.3537764473,42.08,-17.94,45.7446171697,131.21,43.6966000099,-5.5279430144,44.0448749163,4.9466000099,-2.0479430144,5.3537764473,38.75,-3.48,38.9059494165,129.05,45.6266000099,-20.7179430144,50.1100767432,4.9466000099,-2.0479430144,5.3537764473,40.68,-18.67,44.7597062099,131.35,41.8466000099,-25.4679430144,48.9872846132,4.9466000099,-2.0479430144,5.3537764473,36.9,-23.42,43.7047640424,130.05,45.1466000099,22.3920569856,50.3946396802,4.9466000099,-2.0479430144,5.3537764473,40.2,24.44,47.0462920962,131.35,46.7066000099,-6.0479430144,47.096540204,4.9466000099,-2.0479430144,5.3537764473,41.76,-4.0,41.9511334769,129.05
2022-03-24 12:00:00,50.8921666725,-18.6888877253,54.2151930093,2.9221666725,-1.9088877253,3.4904026143,47.97,-16.78,50.8201662728,131.31,44.3321666725,-4.9388877253,44.6064301849,2.9221666725,-1.9088877253,3.4904026143,41.41,-3.03,41.520705678,129.05,49.2621666725,-19.3788877253,52.9367769584,2.9221666725,-1.9088877253,3.4904026143,46.34,-17.47,49.5236963483,131.45,42.3421666725,-24.7888877253,49.0647330899,2.9221666725,-1.9088877253,3.4904026143,39.42,-22.88,45.5788415825,130.05,48.8421666725,23.5711122747,54.232412625,2.9221666725,-1.9088877253,3.4904026143,45.92,25.48,52.5154910479,131.45,47.9621666725,-4.2288877253,48.1482390469,2.9221666725,-1.9088877253,3.4904026143,45.04,-2.32,45.0997117507,129.05
2022-03-24 12:30:00,54.0568000062,-18.1028829066,57.0074731631,3.0868000062,-1.8628829065999999,3.6053664172,50.97,-16.24,53.4946586119,130.68,45.9468000062,-5.0828829066,46.227093024,3.0868000062,-1.8628829065999999,3.6053664172,42.86,-3.22,42.9807864051,128.63,52.3268000062,-18.7928829066,55.5991586881,3.0868000062,-1.8628829065999999,3.6053664172,49.24,-16.93,52.0692087514,130.8,43.9368000062,-24.8628829066,50.4837136234,3.0868000062,-1.8628829065999999,3.6053664172,40.85,-23.0,46.87987308,129.65,51.9668000062,24.0971170934,57.2819286956,3.0868000062,-1.8628829065999999,3.6053664172,48.88,25.96,55.3459664294,130.8,44.0868000062,-5.0228829066,44.3720101807,3.0868000062,-1.8628829065999999,3.6053664172,41.0,-3.16,41.1215952998,128.63
2022-03-24 13:00:00,45.0759833393,-19.180232805,48.9869942379,2.9859833393,-1.920232805,3.5501254243,42.09,-17.26,45.491490413,130.68,39.5359833393,-5.740232805,39.9505225405,2.9859833393,-1.920232805,3.5501254243,36.55,-3.8200000000000003,36.7490802606,128.63,43.6659833393,-19.920232805,47.9951432542,2.9859833393,-1.920232805,3.5501254243,40.68,-18.0,44.4844062566,130.8,37.7759833393,-25.720232805,45.7007143576,2.9859833393,-1.920232805,3.5501254243,34.79,-23.8,42.1519169196,129.65,43.1859833393,23.199767195,49.0230390213,2.9859833393,-1.920232805,3.5501254243,40.2,25.12,47.4031053835,130.8,27.7859833393,-5.800232805,28.3849180151,2.9859833393,-1.920232805,3.5501254243,24.8,-3.88,25.1016812186,128.63
2022-03-24 13:30:00,44.0710333432,-17.874708387,47.5579770371,4.9510333432,-1.924708387,5.3119896028,39.12,-15.95,42.2466199831,131.26,40.3210333432,-4.204708387,40.5396756584,4.9510333432,-1.924708387,5.3119896028,35.37,-2.2800000000000002,35.4434098247,129.12,42.7710333432,-18.694708387,46.6781899276,4.9510333432,-1.924708387,5.3119896028,37.82,-16.77,41.3713101074,131.35,38.5910333432,-24.244708387,45.5749244571,4.9510333432,-1.924708387,5.3119896028,33.64,-22.32,40.3711778377,130.17,42.2310333432,24.315291613,48.7308278553,4.9510333432,-1.924708387,5.3119896028,37.28,26.24,45.5887705471,131.35,44.5910333432,-2.964708387,44.6894814295,4.9510333432,-1.924708387,5.3119896028,39.64,-1.04,39.6536404382,129.12
2022-03-24 14:00:00,51.7828833389,-19.3668541203,55.2860022556,2.7628833389,-1.9768541203,3.3972748722,49.02,-17.39,52.0131954412,131.26,46.3428833389,-5.8368541203,46.7090109313,2.7628833389,-1.9768541203,3.3972748722,43.58,-3.86,43.7506114243,129.12,50.1128833389,-20.0468541203,53.9738588268,2.7628833389,-1.9768541203,3.3972748722,47.35,-18.07,50.6808385882,131.35,44.2428833389,-25.7868541203,51.2093211394,2.7628833389,-1.9768541203,3.3972748722,41.48,-23.81,47.8278841263,130.17,49.7628833389,23.2631458797,54.9319443895,2.7628833389,-1.9768541203,3.3972748722,47.0,25.24,53.3484545231,131.35,40.6428833389,-6.9768541203000005,41.2373672718,2.7628833389,-1.9768541203,3.3972748722,37.88,-5.0,38.2085644849,129.12
2022-03-24 14:30:00,52.4143666699,-19.6852849515,55.989072835900004,1.6143666698999999,-2.2452849515,2.7654085156,50.8,-17.44,53.7102746223,131.26,46.4543666699,-6.3052849515,46.8803242418,1.6143666698999999,-2.2452849515,2.7654085156,44.84,-4.06,45.0234294562,129.12,50.6843666699,-20.3452849515,54.6153425741,1.6143666698999999,-2.2452849515,2.7654085156,49.07,-18.1,52.3017676566,131.35,44.3443666699,-26.2552849515,51.5340939887,1.6143666698999999,-2.2452849515,2.7654085156,42.73,-24.01,49.0136001534,130.17,50.3343666699,23.0347150485,55.3547339026,1.6143666698999999,-2.2452849515,2.7654085156,48.72,25.28,54.8882209586,131.35,48.6943666699,-8.0452849515,49.3545130189,1.6143666698999999,-2.2452849515,2.7654085156,47.08,-5.8,47.4359188801,129.12
2022-03-24 15:00:00,45.9807333418,-20.1936116994,50.219615611,-0.1492666582,-2.5136116994,2.5180397754,46.13,-17.68,49.4020171653,131.41,40.5607333418,-6.0036116994,41.0026394597,-0.1492666582,-2.5136116994,2.5180397754,40.71,-3.49,40.8593220698,129.3,44.4307333418,-20.8936116994,49.0981982881,-0.1492666582,-2.5136116994,2.5180397754,44.58,-18.38,48.220335959,131.55,38.6207333418,-26.0936116994,46.6094155228,-0.1492666582,-2.5136116994,2.5180397754,38.77,-23.58,45.3776299513,130.37,44.0107333418,22.6063883006,49.4772012273,-0.1492666582,-2.5136116994,2.5180397754,44.16,25.12,50.8047241898,131.55,45.4107333418,-5.8736116994,45.7890163362,-0.1492666582,-2.5136116994,2.5180397754,45.56,-3.36,45.6837301454,129.3
2022-03-24 15:30:00,45.8943166887,-19.790657393,49.979580074,-0.7756833113,-2.690657393,2.8002360268,46.67,-17.1,49.7041135119,131.73,40.2643166887,-5.630657393,40.6561127149,-0.7756833113,-2.690657393,2.8002360268,41.04,-2.94,41.1451722563,129.54,44.3143166887,-20.520657393,48.8349879024,-0.7756833113,-2.690657393,2.8002360268,45.09,-17.83,48.4872869936,131.86,38.2843166887,-25.760657393,46.144342813,-0.7756833113,-2.690657393,2.8002360268,39.06,-23.07,45.364176395,130.57,43.9443166887,23.029342607,49.6130385095,-0.7756833113,-2.690657393,2.8002360268,44.72,25.72,51.5887274509,131.86,43.1843166887,-5.050657393,43.4786654346,-0.7756833113,-2.690657393,2.8002360268,43.96,-2.36,44.0233029202,129.54
2022-03-24 16:00:00,47.3562500195,-20.290401375,51.5200427394,-2.6337499805,-3.270401375,4.1990670527,49.99,-17.02,52.8079586805,131.81,42.4662500195,-6.100401375,42.9021827843,-2.6337499805,-3.270401375,4.1990670527,45.1,-2.83,45.1887032343,129.54,45.6562500195,-20.980401375,50.2460984326,-2.6337499805,-3.270401375,4.1990670527,48.29,-17.71,51.435087246,131.86,40.3062500195,-26.170401375,48.0570879139,-2.6337499805,-3.270401375,4.1990670527,42.94,-22.9,48.6647058966,130.65,45.2862500195,22.569598625,50.5987274832,-2.6337499805,-3.270401375,4.1990670527,47.92,25.84,54.4429242418,131.86,38.0062500195,-4.830401375,38.3119800844,-2.6337499805,-3.270401375,4.1990670527,40.64,-1.56,40.6699299237,129.54
2022-03-24 16:30:00,49.1757167355,-20.77141845,53.3826089741,-5.5242832645,-4.08141845,6.868455587,54.7,-16.69,57.189562859,131.81,44.4157167355,-6.75141845,44.9259117238,-5.5242832645,-4.08141845,6.868455587,49.94,-2.67,50.0113237177,129.54,47.3057167355,-21.44141845,51.9380906562,-5.5242832645,-4.08141845,6.868455587,52.83,-17.36,55.6091584184,131.93,42.0557167355,-26.78141845,49.859078254,-5.5242832645,-4.08141845,6.868455587,47.58,-22.7,52.717609961,130.65,46.9957167355,22.19858155,51.9747478524,-5.5242832645,-4.08141845,6.868455587,52.52,26.28,58.7280920855,131.93,37.8357167355,-4.92141845,38.1544469289,-5.5242832645,-4.08141845,6.868455587,43.36,-0.84,43.3681357681,129.54
2022-03-24 17:00:00,50.4525833653,-24.1295691279,55.9258372716,-7.2174166347,-4.5695691279,8.5423688105,57.67,-19.56,60.8968184719,131.81,45.9425833653,-9.2195691279,46.8585255976,-7.2174166347,-4.5695691279,8.5423688105,53.16,-4.65,53.3629843618,129.65,48.4925833653,-24.6695691279,54.4069690609,-7.2174166347,-4.5695691279,8.5423688105,55.71,-20.1,59.225113761,131.93,43.4525833653,-29.4595691279,52.4975543651,-7.2174166347,-4.5695691279,8.5423688105,50.67,-24.89,56.4531752871,130.65,48.3425833653,19.7104308721,52.2063832456,-7.2174166347,-4.5695691279,8.5423688105,55.56,24.28,60.6335880515,131.93,37.0625833653,-10.9695691279,38.6518632482,-7.2174166347,-4.5695691279,8.5423688105,44.28,-6.4,44.7401206972,129.65
2022-03-24 17:30:00,51.5118667029,-25.2499615773,57.3675254031,-8.8481332971,-4.9899615773,10.1582074888,60.36,-20.26,63.669436938,132.82,46.9818667029,-9.4399615773,47.9208584384,-8.8481332971,-4.9899615773,10.1582074888,55.83,-4.45,56.0070656257,130.55,49.4618667029,-25.7399615773,55.7586036387,-8.8481332971,-4.9899615773,10.1582074888,58.31,-20.75,61.8919914044,132.93,44.3818667029,-29.6399615773,53.3692553287,-8.8481332971,-4.9899615773,10.1582074888,53.23,-24.65,58.6605097148,131.51,49.3518667029,18.7700384227,52.800767887,-8.8481332971,-4.9899615773,10.1582074888,58.2,23.76,62.8631656855,132.93,41.3918667029,-9.2299615773,42.4084758023,-8.8481332971,-4.9899615773,10.1582074888,50.24,-4.24,50.4185997426,130.55
