Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-24 18:00:00,56.0912500813,-24.4611946963,61.1929602296,-10.4787499187,-5.4011946963,11.7888550761,66.57,-19.06,69.2448445734,132.82,51.5112500813,-8.8611946963,52.2678644713,-10.4787499187,-5.4011946963,11.7888550761,61.99,-3.46,62.086485647,130.55,53.7912500813,-24.9311946963,59.2879671965,-10.4787499187,-5.4011946963,11.7888550761,64.27,-19.53,67.1718229617,132.93,48.6212500813,-28.9311946963,56.5777340128,-10.4787499187,-5.4011946963,11.7888550761,59.1,-23.53,63.6118770357,131.51,53.7612500813,19.3988053037,57.1540519781,-10.4787499187,-5.4011946963,11.7888550761,64.24,24.8,68.8608568056,132.93,39.9612500813,-7.0011946963,40.5699178609,-10.4787499187,-5.4011946963,11.7888550761,50.44,-1.6,50.4653703048,130.55
2022-03-24 18:30:00,54.994233424,-24.8164950253,60.3342699901,-11.215766576,-5.6764950253,12.5704421426,66.21,-19.14,68.9209960752,132.36,50.434233424,-9.2064950253,51.2676452718,-11.215766576,-5.6764950253,12.5704421426,61.65,-3.5300000000000002,61.7509789396,130.04,52.704233424,-25.2764950253,58.4520095598,-11.215766576,-5.6764950253,12.5704421426,63.92,-19.6,66.8575081797,132.47,47.564233424,-29.2464950253,55.8364914055,-11.215766576,-5.6764950253,12.5704421426,58.78,-23.57,63.329561028,131.01,52.664233424,18.9635049747,55.9744227577,-11.215766576,-5.6764950253,12.5704421426,63.88,24.64,68.4673936995,132.47,38.664233424,-7.4364950253,39.3728892072,-11.215766576,-5.6764950253,12.5704421426,49.88,-1.76,49.9110408627,130.04
2022-03-24 19:00:00,54.5580833602,-24.3978321857,59.7648615433,-11.9619166398,-5.9578321857,13.3635030606,66.52,-18.44,69.0285737938,132.36,50.3880833602,-8.7678321857,51.1452229045,-11.9619166398,-5.9578321857,13.3635030606,62.35,-2.81,62.4132886491,130.04,52.2680833602,-24.8778321857,57.8866052935,-11.9619166398,-5.9578321857,13.3635030606,64.23,-18.92,66.9586387257,132.47,47.4780833602,-28.7278321857,55.4928530681,-11.9619166398,-5.9578321857,13.3635030606,59.44,-22.77,63.6520738075,131.01,52.1980833602,19.2021678143,55.6180110687,-11.9619166398,-5.9578321857,13.3635030606,64.16,25.16,68.9168426439,132.47,36.1180833602,-6.4378321857,36.6873497116,-11.9619166398,-5.9578321857,13.3635030606,48.08,-0.48,48.082395947,130.04
2022-03-24 19:30:00,55.3495000205,-24.0885367592,60.3641015482,-12.1504999795,-5.9885367592000005,13.5461146559,67.5,-18.1,69.8846191948,131.98,50.9695000205,-9.1585367592,51.7857965846,-12.1504999795,-5.9885367592000005,13.5461146559,63.12,-3.17,63.1995514225,129.68,53.0095000205,-24.5485367592,58.4177862422,-12.1504999795,-5.9885367592000005,13.5461146559,65.16,-18.56,67.7517468409,132.12,48.0495000205,-28.9785367592,56.1115856568,-12.1504999795,-5.9885367592000005,13.5461146559,60.2,-22.99,64.4405159818,130.63,52.9295000205,19.2514632408,56.3218501944,-12.1504999795,-5.9885367592000005,13.5461146559,65.08,25.24,69.8030371832,132.12,39.2495000205,-6.5485367592,39.7920417363,-12.1504999795,-5.9885367592000005,13.5461146559,51.4,-0.56,51.4030504931,129.68
2022-03-24 20:00:00,53.5824833334,-24.9536287539,59.1080883481,-11.5475166666,-5.7436287539,12.8970699164,65.13,-19.21,67.9039100494,131.64,49.2424833334,-9.8736287539,50.2226115372,-11.5475166666,-5.7436287539,12.8970699164,60.79,-4.13,60.9301321187,129.37,51.3524833334,-25.4136287539,57.2968591718,-11.5475166666,-5.7436287539,12.8970699164,62.9,-19.67,65.9038610402,131.73,46.4424833334,-29.8136287539,55.1883748415,-11.5475166666,-5.7436287539,12.8970699164,57.99,-24.07,62.7869811346,130.33,51.2524833334,18.6563712461,54.542435185,-11.5475166666,-5.7436287539,12.8970699164,62.8,24.4,67.3735853284,131.73,36.4524833334,-9.2236287539,37.6013147185,-11.5475166666,-5.7436287539,12.8970699164,48.0,-3.48,48.1259846653,129.37
2022-03-24 20:30:00,51.0216833351,-26.3082243416,57.4050070843,-10.5283166649,-5.4682243416,11.8636811002,61.55,-20.84,64.9823676085,132.94,46.8916833351,-10.7682243416,48.112208653,-10.5283166649,-5.4682243416,11.8636811002,57.42,-5.3,57.6640824084,130.63,48.9316833351,-26.7582243416,55.770173067,-10.5283166649,-5.4682243416,11.8636811002,59.46,-21.29,63.1565966467,133.02,44.2416833351,-30.9282243416,53.9803816701,-10.5283166649,-5.4682243416,11.8636811002,54.77,-25.46,60.3983816008,131.62,48.8716833351,17.7317756584,51.9890113389,-10.5283166649,-5.4682243416,11.8636811002,59.4,23.2,63.7698988552,133.02,38.0316833351,-10.7482243416,39.521301393,-10.5283166649,-5.4682243416,11.8636811002,48.56,-5.28,48.8462076317,130.63
2022-03-24 21:00:00,48.65660005,-26.7627158461,55.5311416043,-9.58339995,-5.1927158461,10.8998097442,58.24,-21.57,62.1060584806,132.94,44.51660005,-12.2627158461,46.1746887367,-9.58339995,-5.1927158461,10.8998097442,54.1,-7.07,54.5600119135,130.63,46.71660005,-27.1927158461,54.0544587922,-9.58339995,-5.1927158461,10.8998097442,56.3,-22.0,60.4457608108,133.02,42.03660005,-32.0127158461,52.8383357005,-9.58339995,-5.1927158461,10.8998097442,51.62,-26.82,58.1716150713,131.62,46.53660005,16.4472841539,49.3575556551,-9.58339995,-5.1927158461,10.8998097442,56.12,21.64,60.1476849097,133.02,42.21660005,-12.5527158461,44.0432968213,-9.58339995,-5.1927158461,10.8998097442,51.8,-7.36,52.3202599382,130.63
2022-03-24 21:30:00,46.2018000524,-27.6487686,53.8429264916,-8.7581999476,-4.9187686,10.0449166677,54.96,-22.73,59.4748224041,131.69,42.2618000524,-12.8687686,44.1776521439,-8.7581999476,-4.9187686,10.0449166677,51.02,-7.95,51.6356746833,129.49,44.3718000524,-28.0687686,52.5044037259,-8.7581999476,-4.9187686,10.0449166677,53.13,-23.15,57.9544597076,131.81,39.9318000524,-32.7787686,51.662329858,-8.7581999476,-4.9187686,10.0449166677,48.69,-27.86,56.0971986823,130.5,44.2018000524,15.8012314,46.9412190045,-8.7581999476,-4.9187686,10.0449166677,52.96,20.72,56.8689722081,131.81,29.4018000524,-14.958768599999999,32.9883404304,-8.7581999476,-4.9187686,10.0449166677,38.16,-10.04,39.4586771192,129.49
2022-03-24 22:00:00,43.7955500452,-29.0110102877,52.5327414254,-7.7944499548,-4.5910102877,9.0460392195,51.59,-24.42,57.0777058053,132.18,39.8855500452,-13.4710102877,42.0989931064,-7.7944499548,-4.5910102877,9.0460392195,47.68,-8.88,48.4998639173,129.98,42.1155500452,-29.4210102877,51.374267897,-7.7944499548,-4.5910102877,9.0460392195,49.91,-24.83,55.7452867963,132.29,37.6955500452,-33.4510102877,50.3976644546,-7.7944499548,-4.5910102877,9.0460392195,45.49,-28.86,53.8724391503,130.96,41.8855500452,14.6089897123,44.3601384466,-7.7944499548,-4.5910102877,9.0460392195,49.68,19.2,53.261077721,132.29,32.2855500452,-12.4710102877,34.6104440785,-7.7944499548,-4.5910102877,9.0460392195,40.08,-7.88,40.8472863236,129.98
2022-03-24 22:30:00,41.0336333858,-29.9882719834,50.8237692954,-6.5463666142,-4.2382719834,7.7985809769,47.58,-25.75,54.1010064601,132.53,37.4036333858,-13.8482719834,39.8849147847,-6.5463666142,-4.2382719834,7.7985809769,43.95,-9.61,44.9883829449,130.26,39.5236333858,-30.3882719834,49.855437719,-6.5463666142,-4.2382719834,7.7985809769,46.07,-26.15,52.9742144821,132.67,35.3836333858,-33.9082719834,49.0078812078,-6.5463666142,-4.2382719834,7.7985809769,41.93,-29.67,51.3656869904,131.28,39.2936333858,13.8017280166,41.6470565695,-6.5463666142,-4.2382719834,7.7985809769,45.84,18.04,49.2620259429,132.67,32.3736333858,-14.0782719834,35.3022645256,-6.5463666142,-4.2382719834,7.7985809769,38.92,-9.84,40.1446384963,130.26
2022-03-24 23:00:00,38.790616727,-30.873676186,49.5771704245,-5.379383273,-3.863676186,6.6231229845,44.17,-27.01,51.7738254333,132.79,35.170616727,-13.813676186,37.786107642,-5.379383273,-3.863676186,6.6231229845,40.55,-9.95,41.7529040906,130.45,37.400616727,-31.273676186,48.7529378987,-5.379383273,-3.863676186,6.6231229845,42.78,-27.41,50.8078389621,132.92,33.300616727,-34.043676186,47.622504792,-5.379383273,-3.863676186,6.6231229845,38.68,-30.18,49.0609294653,131.49,37.140616727,13.136323814,39.3952841621,-5.379383273,-3.863676186,6.6231229845,42.52,17.0,45.7924709969,132.92,35.340616727,-14.583676186,38.2314373487,-5.379383273,-3.863676186,6.6231229845,40.72,-10.72,42.1074435225,130.45
2022-03-24 23:30:00,36.9563500244,-30.844796967,48.1370263629,-4.5836499756,-3.504796967,5.770047563,41.54,-27.34,49.729741604,133.32,33.1663500244,-14.644796967,36.2557147516,-4.5836499756,-3.504796967,5.770047563,37.75,-11.14,39.3593965909,130.92,35.6663500244,-31.274796967,47.436288318,-4.5836499756,-3.504796967,5.770047563,40.25,-27.77,48.900259713,133.46,31.4163500244,-34.894796967,46.9535291988,-4.5836499756,-3.504796967,5.770047563,36.0,-31.39,47.7632923907,131.94,35.3763500244,13.215203033,37.7641064008,-4.5836499756,-3.504796967,5.770047563,39.96,16.72,43.3169712699,133.46,30.2563500244,-14.144796967,33.3994311035,-4.5836499756,-3.504796967,5.770047563,34.84,-10.64,36.4284943417,130.92
2022-03-25 00:00:00,35.46480003,-31.3194566221,47.3144840854,-3.98519997,-3.2794566221,5.1610710649,39.45,-28.04,48.3998357435,133.52,31.79480003,-14.889456622099999,35.1084779996,-3.98519997,-3.2794566221,5.1610710649,35.78,-11.61,37.6164923936,131.18,34.26480003,-31.7394566221,46.7062054524,-3.98519997,-3.2794566221,5.1610710649,38.25,-28.46,47.6763473853,133.63,30.13480003,-35.3294566221,46.4357263113,-3.98519997,-3.2794566221,5.1610710649,34.12,-32.05,46.8121447917,132.21,33.97480003,13.0405433779,36.3915211096,-3.98519997,-3.2794566221,5.1610710649,37.96,16.32,41.3195353314,133.63,26.69480003,-13.9594566221,30.1243884224,-3.98519997,-3.2794566221,5.1610710649,30.68,-10.68,32.4857630355,131.18
2022-03-25 00:30:00,36.49891672,-31.2626832044,48.0575309694,-3.91108328,-3.2826832044,5.1061317496,40.41,-27.98,49.1512817737,134.08,32.72891672,-14.3926832044,35.7537595154,-3.91108328,-3.2826832044,5.1061317496,36.64,-11.11,38.2873569211,131.73,35.26891672,-31.6926832044,47.4164808405,-3.91108328,-3.2826832044,5.1061317496,39.18,-28.41,48.3962860145,134.22,31.01891672,-34.7726832044,46.5973464021,-3.91108328,-3.2826832044,5.1061317496,34.93,-31.49,47.028980427,132.77,34.96891672,12.9973167956,37.3062378223,-3.91108328,-3.2826832044,5.1061317496,38.88,16.28,42.1508339182,134.22,20.68891672,-15.1626832044,25.6503067624,-3.91108328,-3.2826832044,5.1061317496,24.6,-11.88,27.3183894108,131.73
2022-03-25 01:00:00,36.0364167095,-31.6188562576,47.9413746184,-4.9435832905,-3.6388562576,6.138427373,40.98,-27.98,49.620971373,133.92,32.7564167095,-14.6288562576,35.8745908835,-4.9435832905,-3.6388562576,6.138427373,37.7,-10.99,39.2692003993,131.53,34.7764167095,-32.0288562576,47.2783966768,-4.9435832905,-3.6388562576,6.138427373,39.72,-28.39,48.8228481349,134.05,31.0064167095,-34.9888562576,46.7505929308,-4.9435832905,-3.6388562576,6.138427373,35.95,-31.35,47.6993186534,132.53,34.4964167095,12.6411437424,36.739641818,-4.9435832905,-3.6388562576,6.138427373,39.44,16.28,42.6679270647,134.05,31.3764167095,-15.8388562576,35.147530398,-4.9435832905,-3.6388562576,6.138427373,36.32,-12.2,38.3142584425,131.53
2022-03-25 01:30:00,34.8096834236,-31.988648091,47.2756561746,-5.0403165764,-3.6386480910000003,6.2164741712,39.85,-28.35,48.9054700417,133.92,31.7296834236,-14.838648091,35.0279643618,-5.0403165764,-3.6386480910000003,6.2164741712,36.77,-11.2,38.4379096726,131.53,33.5996834236,-32.408648091,46.6825363198,-5.0403165764,-3.6386480910000003,6.2164741712,38.64,-28.77,48.1742929372,134.05,30.0196834236,-35.278648091,46.3223963541,-5.0403165764,-3.6386480910000003,6.2164741712,35.06,-31.64,47.2259801381,132.53,33.2796834236,12.441351909,35.5292072258,-5.0403165764,-3.6386480910000003,6.2164741712,38.32,16.08,41.5570547561,134.05,20.6796834236,-15.798648091,26.0239618045,-5.0403165764,-3.6386480910000003,6.2164741712,25.72,-12.16,28.4496748663,131.53
2022-03-25 02:00:00,33.3656334044,-32.3748610344,46.4908283371,-4.8243665956,-3.5548610344,5.9926246355,38.19,-28.82,47.8442107261,134.26,30.4656334044,-14.9848610344,33.9514488491,-4.8243665956,-3.5548610344,5.9926246355,35.29,-11.43,37.0948648737,131.84,32.2156334044,-32.7948610344,45.9711860399,-4.8243665956,-3.5548610344,5.9926246355,37.04,-29.24,47.1904566623,134.38,28.8156334044,-35.5048610344,45.7267524057,-4.8243665956,-3.5548610344,5.9926246355,33.64,-31.95,46.3945266168,132.82,31.8956334044,12.1651389656,34.1368135057,-4.8243665956,-3.5548610344,5.9926246355,36.72,15.72,39.9434199838,134.38,25.2956334044,-15.8748610344,29.8643647545,-4.8243665956,-3.5548610344,5.9926246355,30.12,-12.32,32.5422310237,131.84
2022-03-25 02:30:00,32.8992333777,-32.3872308988,46.1659212205,-4.5807666223,-3.4572308988,5.738977987,37.48,-28.93,47.3465447525,134.47,29.9692333777,-14.9772308988,33.5033191586,-4.5807666223,-3.4572308988,5.738977987,34.55,-11.52,36.4199519494,132.0,31.7692333777,-32.8072308988,45.6683543458,-4.5807666223,-3.4572308988,5.738977987,36.35,-29.35,46.7198565922,134.57,28.3592333777,-35.5272308988,45.4580053798,-4.5807666223,-3.4572308988,5.738977987,32.94,-32.07,45.9731280206,132.99,31.4592333777,12.2627691012,33.7647578215,-4.5807666223,-3.4572308988,5.738977987,36.04,15.72,39.3192065027,134.57,24.9792333777,-13.6572308988,28.4689665419,-4.5807666223,-3.4572308988,5.738977987,29.56,-10.2,31.2703309864,132.0
2022-03-25 03:00:00,32.384316707,-32.4469986808,45.8426841707,-4.385683293,-3.3569986808,5.5230116865,36.77,-29.09,46.8856161312,134.57,29.424316707,-15.0869986808,33.0667195662,-4.385683293,-3.3569986808,5.5230116865,33.81,-11.73,35.7869948445,132.12,31.294316707,-32.8769986808,45.3897708786,-4.385683293,-3.3569986808,5.5230116865,35.68,-29.52,46.3086687349,134.69,27.844316707,-35.6669986808,45.2486548725,-4.385683293,-3.3569986808,5.5230116865,32.23,-32.31,45.6367067173,133.1,30.974316707,12.2030013192,33.2914634203,-4.385683293,-3.3569986808,5.5230116865,35.36,15.56,38.6321524122,134.69,26.694316707,-14.3969986808,30.3291957604,-4.385683293,-3.3569986808,5.5230116865,31.08,-11.04,32.982540836,132.12
2022-03-25 03:30:00,31.9160667145,-32.5419226086,45.5808297597,-3.8739332855,-3.3219226086,5.1031881132,35.79,-29.22,46.203165476,134.65,28.9860667145,-15.1519226086,32.707381771,-3.8739332855,-3.3219226086,5.1031881132,32.86,-11.83,34.9246116657,132.23,30.8560667145,-32.9819226086,45.1652972098,-3.8739332855,-3.3219226086,5.1031881132,34.73,-29.66,45.67152833,134.8,27.4460667145,-35.7719226086,45.0878811346,-3.8739332855,-3.3219226086,5.1031881132,31.32,-32.45,45.0992782647,133.2,30.5260667145,12.1180773914,32.8433942935,-3.8739332855,-3.3219226086,5.1031881132,34.4,15.44,37.7061480398,134.8,32.0860667145,-14.0819226086,35.0402086404,-3.8739332855,-3.3219226086,5.1031881132,35.96,-10.76,37.5353060464,132.23
2022-03-25 04:00:00,31.4133334233,-32.5023869609,45.2017994655,-3.5866665767,-3.2623869609,4.8484374612,35.0,-29.24,45.6067714271,134.73,28.4433334233,-15.1323869609,32.2181990707,-3.5866665767,-3.2623869609,4.8484374612,32.03,-11.87,34.158714847,132.31,30.3933334233,-32.9423869609,44.8213740894,-3.5866665767,-3.2623869609,4.8484374612,33.98,-29.68,45.1169901478,134.88,26.9433334233,-35.7223869609,44.7440738662,-3.5866665767,-3.2623869609,4.8484374612,30.53,-32.46,44.5615585455,133.2,30.0133334233,12.1376130391,32.3747097819,-3.5866665767,-3.2623869609,4.8484374612,33.6,15.4,36.9610605908,134.88,31.2533334233,-15.1023869609,34.7109916594,-3.5866665767,-3.2623869609,4.8484374612,34.84,-11.84,36.796891173,132.31
2022-03-25 04:30:00,31.8252667779,-32.2832676464,45.3327362445,-3.3347332221,-3.2032676464,4.623999273,35.16,-29.08,45.627535546,134.79,28.6652667779,-14.9432676464,32.3264406856,-3.3347332221,-3.2032676464,4.623999273,32.0,-11.74,34.0855922642,132.35,30.7752667779,-32.7332676464,44.9286529518,-3.3347332221,-3.2032676464,4.623999273,34.11,-29.53,45.1166598941,134.91,27.1552667779,-35.6032676464,44.7772395406,-3.3347332221,-3.2032676464,4.623999273,30.49,-32.4,44.490449537,133.34,30.4652667779,12.4767323536,32.9211380434,-3.3347332221,-3.2032676464,4.623999273,33.8,15.68,37.25993022,134.91,32.0652667779,-12.7632676464,34.5120607114,-3.3347332221,-3.2032676464,4.623999273,35.4,-9.56,36.6681551213,132.35
2022-03-25 05:00:00,31.9898667717,-32.198271648,45.3881071778,-3.8401332283,-3.198271648,4.9975558772,35.83,-29.0,46.0954325286,134.79,28.7698667717,-15.198271648,32.5375582235,-3.8401332283,-3.198271648,4.9975558772,32.61,-12.0,34.7478359038,132.35,30.9298667717,-32.638271648,44.9656917514,-3.8401332283,-3.198271648,4.9975558772,34.77,-29.44,45.5594830963,134.91,27.2398667717,-35.818271648,44.9995436153,-3.8401332283,-3.198271648,4.9975558772,31.08,-32.62,45.0558631035,133.34,30.5598667717,12.441728352,32.9954854713,-3.8401332283,-3.198271648,4.9975558772,34.4,15.64,37.7884850186,134.91,30.2398667717,-14.558271648,33.5617761113,-3.8401332283,-3.198271648,4.9975558772,34.08,-11.36,35.9234742195,132.35
2022-03-25 05:30:00,33.0793334,-31.7189522539,45.8294035557,-4.6306666,-3.3889522539,5.7382985753,37.71,-28.33,47.1660153076,134.56,29.7893334,-15.2989522539,33.4882415854,-4.6306666,-3.3889522539,5.7382985753,34.42,-11.91,36.4223077248,132.19,31.9393334,-32.1789522539,45.3387911859,-4.6306666,-3.3889522539,5.7382985753,36.57,-28.79,46.542765281,134.65,28.1793334,-35.8789522539,45.6220784895,-4.6306666,-3.3889522539,5.7382985753,32.81,-32.49,46.1746272318,133.13,31.6093334,12.8910477461,34.1369165272,-4.6306666,-3.3889522539,5.7382985753,36.24,16.28,39.7287804998,134.65,24.3693334,-14.2689522539,28.2394654479,-4.6306666,-3.3889522539,5.7382985753,29.0,-10.88,30.9737695478,132.19
2022-03-25 06:00:00,34.2014667402,-31.0760780213,46.2110695869,-4.9985332598,-3.5960780213,6.1576872188,39.2,-27.48,47.8726477229,134.56,30.9614667402,-14.8360780213,34.3325156922,-4.9985332598,-3.5960780213,6.1576872188,35.96,-11.24,37.6757110086,132.19,32.9914667402,-31.5160780213,45.6256512448,-4.9985332598,-3.5960780213,6.1576872188,37.99,-27.92,47.1462246633,134.65,29.2714667402,-35.2360780213,45.8082957492,-4.9985332598,-3.5960780213,6.1576872188,34.27,-31.64,46.642496717,133.13,32.6814667402,13.2039219787,35.248004538,-4.9985332598,-3.5960780213,6.1576872188,37.68,16.8,41.2555741688,134.65,25.9614667402,-14.8760780213,29.9214881414,-4.9985332598,-3.5960780213,6.1576872188,30.96,-11.28,32.9508725226,132.19
2022-03-25 06:30:00,37.7229667497,-29.6317146936,47.9693728965,-6.4170332503,-4.1017146936,7.6159293039,44.14,-25.53,50.991376722,133.84,34.5629667497,-13.4717146936,37.0956300301,-6.4170332503,-4.1017146936,7.6159293039,40.98,-9.37,42.037570101,131.49,36.3329667497,-30.1017146936,47.1825995504,-6.4170332503,-4.1017146936,7.6159293039,42.75,-26.0,50.0356123176,133.98,32.6429667497,-33.7717146936,46.969053552,-6.4170332503,-4.1017146936,7.6159293039,39.06,-29.67,49.0509174226,132.41,36.0629667497,14.4182853064,38.8384412917,-6.4170332503,-4.1017146936,7.6159293039,42.48,18.52,46.3415666546,133.98,36.7829667497,-13.6617146936,39.2381076414,-6.4170332503,-4.1017146936,7.6159293039,43.2,-9.56,44.2451534069,131.49
2022-03-25 07:00:00,40.8325500613,-28.4202576531,49.7494541637,-7.4974499387,-4.4902576531000005,8.7392316238,48.33,-23.93,53.9298970887,133.48,37.6025500613,-12.3902576531,39.5912901511,-7.4974499387,-4.4902576531000005,8.7392316238,45.1,-7.9,45.7866792856,131.12,39.2525500613,-28.8802576531,48.732247726,-7.4974499387,-4.4902576531000005,8.7392316238,46.75,-24.39,52.7298264742,133.6,35.4925500613,-32.5202576531,48.1382204457,-7.4974499387,-4.4902576531000005,8.7392316238,42.99,-28.03,51.3207657776,132.02,39.0225500613,15.3097423469,41.9183447194,-7.4974499387,-4.4902576531000005,8.7392316238,46.52,19.8,50.5583860502,133.6,30.7825500613,-14.0902576531,33.8541097802,-7.4974499387,-4.4902576531000005,8.7392316238,38.28,-9.6,39.4654076376,131.12
2022-03-25 07:30:00,44.6757500409,-26.866726908,52.1319830475,-8.1142499591,-4.736726908,9.3956178189,52.79,-22.13,57.2409032074,132.72,41.1357500409,-10.026726908,42.3401131779,-8.1142499591,-4.736726908,9.3956178189,49.25,-5.29,49.5332877972,130.27,42.9257500409,-27.366726908,50.907344835800004,-8.1142499591,-4.736726908,9.3956178189,51.04,-22.63,55.8318770954,132.82,38.8157500409,-30.186726908,49.1721560708,-8.1142499591,-4.736726908,9.3956178189,46.93,-25.45,53.3865844571,131.22,42.7257500409,16.863273092,45.9332090751,-8.1142499591,-4.736726908,9.3956178189,50.84,21.6,55.2382621016,132.82,30.3657500409,-10.856726908,32.2482138219,-8.1142499591,-4.736726908,9.3956178189,38.48,-6.12,38.9636343274,130.27
2022-03-25 08:00:00,46.873866701,-24.9588005289,53.1046241239,-7.406133299,-4.6188005289,8.7283520076,54.28,-20.34,57.9658002619,132.72,43.133866701,-9.1088005289,44.0851528709,-7.406133299,-4.6188005289,8.7283520076,50.54,-4.49,50.7390549774,130.27,45.043866701,-25.4888005289,51.7554719791,-7.406133299,-4.6188005289,8.7283520076,52.45,-20.87,56.4496182449,132.82,40.773866701,-29.0288005289,50.0517678598,-7.406133299,-4.6188005289,8.7283520076,48.18,-24.41,54.0107443015,131.22,44.793866701,18.2211994711,48.3580665887,-7.406133299,-4.6188005289,8.7283520076,52.2,22.84,56.9781150969,132.82,31.113866701,-10.5788005289,32.8631057832,-7.406133299,-4.6188005289,8.7283520076,38.52,-5.96,38.9783529667,130.27
2022-03-25 08:30:00,48.1469333905,-23.146310449,53.4217079688,-6.2030666095,-4.346310449,7.5741963192,54.35,-18.8,57.5096730994,131.95,44.0969333905,-8.496310449,44.9079817592,-6.2030666095,-4.346310449,7.5741963192,50.3,-4.15,50.4709074616,129.6,46.3169333905,-23.726310449,52.0403317266,-6.2030666095,-4.346310449,7.5741963192,52.52,-19.38,55.9815576775,132.06,41.7469333905,-28.326310449,50.4498395553,-6.2030666095,-4.346310449,7.5741963192,47.95,-23.98,53.6119660151,130.56,46.0369333905,19.693689551,50.0723540902,-6.2030666095,-4.346310449,7.5741963192,52.24,24.04,57.5059927312,132.06,37.5969333905,-9.706310449,38.8296518514,-6.2030666095,-4.346310449,7.5741963192,43.8,-5.36,44.1267447247,129.6
2022-03-25 09:00:00,48.6809666983,-22.6489044025,53.6918000193,-4.7590333017,-3.9689044024999998,6.196821776,53.44,-18.68,56.6107410303,131.44,44.2509666983,-7.3489044025,44.8570445934,-4.7590333017,-3.9689044024999998,6.196821776,49.01,-3.38,49.1264134657,129.21,46.8609666983,-23.2389044025,52.3067574767,-4.7590333017,-3.9689044024999998,6.196821776,51.62,-19.27,55.0995217765,131.54,41.9509666983,-27.1889044025,49.991200521,-4.7590333017,-3.9689044024999998,6.196821776,46.71,-23.22,52.1631335332,130.17,46.5609666983,20.1110955975,50.7186335188,-4.7590333017,-3.9689044024999998,6.196821776,51.32,24.08,56.6885244119,131.54,39.6009666983,-6.5689044025,40.1420860007,-4.7590333017,-3.9689044024999998,6.196821776,44.36,-2.6,44.4361294444,129.21
2022-03-25 09:30:00,49.0354833374,-21.9980716103,53.7437789954,-3.1745166626,-3.5780716103,4.783320237,52.21,-18.42,55.3640722852,131.44,44.5854833374,-6.6180716103,45.0739858041,-3.1745166626,-3.5780716103,4.783320237,47.76,-3.04,47.8566526201,129.1,47.2554833374,-22.5980716103,52.3808509472,-3.1745166626,-3.5780716103,4.783320237,50.43,-19.02,53.897544471,131.54,42.3354833374,-26.4580716103,49.9231679959,-3.1745166626,-3.5780716103,4.783320237,45.51,-22.88,50.9377512264,130.1,46.9454833374,20.6619283897,51.2912632966,-3.1745166626,-3.5780716103,4.783320237,50.12,24.24,55.6739795596,131.54,44.9054833374,-5.5780716103,45.2506057048,-3.1745166626,-3.5780716103,4.783320237,48.08,-2.0,48.121579359,129.1
2022-03-25 10:00:00,48.6140333309,-21.6411138679,53.2133634169,-1.2159666691,-3.0311138679,3.2659188937,49.83,-18.61,53.1917380803,131.31,43.7740333309,-6.3511138679,44.2323709676,-1.2159666691,-3.0311138679,3.2659188937,44.99,-3.32,45.1123320169,129.01,46.9440333309,-22.2611138679,51.9547828021,-1.2159666691,-3.0311138679,3.2659188937,48.16,-19.23,51.8572897479,131.42,41.6440333309,-26.2011138679,49.2008524315,-1.2159666691,-3.0311138679,3.2659188937,42.86,-23.17,48.7219509051,130.02,46.5840333309,20.9288861321,51.0694667693,-1.2159666691,-3.0311138679,3.2659188937,47.8,23.96,53.4688844095,131.42,44.3840333309,-6.3111138679,44.8304870927,-1.2159666691,-3.0311138679,3.2659188937,45.6,-3.2800000000000002,45.7178127211,129.01
2022-03-25 10:30:00,48.3556666687,-21.4668223172,52.9064737001,0.2356666687,-2.6668223172000003,2.6772149803,48.12,-18.8,51.6621176492,131.4,43.2356666687,-6.0968223172,43.6634184949,0.2356666687,-2.6668223172000003,2.6772149803,43.0,-3.43,43.1365842412,129.1,46.7356666687,-22.1068223172,51.7004268061,0.2356666687,-2.6668223172000003,2.6772149803,46.5,-19.44,50.4000357143,131.51,41.2056666687,-26.0768223172,48.7637942308,0.2356666687,-2.6668223172000003,2.6772149803,40.97,-23.41,47.1865340961,130.13,46.3556666687,21.2931776828,51.0122264573,0.2356666687,-2.6668223172000003,2.6772149803,46.12,23.96,51.9724542426,131.51,49.1156666687,-6.1868223172,49.5037926093,0.2356666687,-2.6668223172000003,2.6772149803,48.88,-3.52,49.0065791502,129.1
2022-03-25 11:00:00,48.0206000216,-20.9104010815,52.375785434,1.0106000216,-2.3604010815,2.5676459392,47.01,-18.55,50.5375365446,131.67,42.8006000216,-5.7104010815,43.1798569095,1.0106000216,-2.3604010815,2.5676459392,41.79,-3.35,41.9240575326,129.37,46.4506000216,-21.570401081500002,51.2146506889,1.0106000216,-2.3604010815,2.5676459392,45.44,-19.21,49.3337379488,131.77,40.8106000216,-25.6104010815,48.1808853974,1.0106000216,-2.3604010815,2.5676459392,39.8,-23.25,46.093410592,130.39,46.0506000216,21.6395989185,50.8815291015,1.0106000216,-2.3604010815,2.5676459392,45.04,24.0,51.035297589,131.77,46.8906000216,-6.0004010815,47.2729646154,1.0106000216,-2.3604010815,2.5676459392,45.88,-3.64,46.0241675644,129.37
2022-03-25 11:30:00,48.1523334158,-20.3859813961,52.2899172964,2.8523334158,-1.8959813961,3.4249892509,45.3,-18.49,48.9282137422,131.48,42.2723334158,-5.2159813961,42.5929176547,2.8523334158,-1.8959813961,3.4249892509,39.42,-3.32,39.5595601593,129.18,46.6323334158,-21.0559813961,51.165700155,2.8523334158,-1.8959813961,3.4249892509,43.78,-19.16,47.7890573249,131.56,40.3923334158,-25.1559813961,47.5853338621,2.8523334158,-1.8959813961,3.4249892509,37.54,-23.26,44.161965536,130.18,46.2123334158,22.1040186039,51.2266278235,2.8523334158,-1.8959813961,3.4249892509,43.36,24.0,49.5589507556,131.56,48.0123334158,-5.4959813961,48.3258726929,2.8523334158,-1.8959813961,3.4249892509,45.16,-3.6,45.3032625757,129.18
2022-03-25 12:00:00,47.5103501803,-20.6977268027,51.8230573109,3.2203501803,-1.9277268027,3.7532367244,44.29,-18.77,48.1031911623,131.48,41.8103501803,-5.5177268027,42.172866766,3.2203501803,-1.9277268027,3.7532367244,38.59,-3.59,38.7566278203,129.18,46.0303501803,-21.3677268027,50.7481318516,3.2203501803,-1.9277268027,3.7532367244,42.81,-19.44,47.017121349600004,131.56,39.9503501803,-25.4577268027,47.3722105615,3.2203501803,-1.9277268027,3.7532367244,36.73,-23.53,43.6205662503,130.18,45.6203501803,21.7922731973,50.5580806764,3.2203501803,-1.9277268027,3.7532367244,42.4,23.72,48.5839315,131.56,45.5803501803,-6.3677268027,46.0229971557,3.2203501803,-1.9277268027,3.7532367244,42.36,-4.44,42.5920555973,129.18
2022-03-25 12:30:00,47.5331335337,-20.8729630223,51.9141538395,3.1031335337,-2.0229630223,3.7042971152,44.43,-18.85,48.2633131892,131.48,41.7531335337,-5.7329630223,42.1448813606,3.1031335337,-2.0229630223,3.7042971152,38.65,-3.71,38.8276525172,129.18,46.0631335337,-21.5529630223,50.8560958587,3.1031335337,-2.0229630223,3.7042971152,42.96,-19.53,47.1909154393,131.56,39.8931335337,-25.7029630223,47.4563421606,3.1031335337,-2.0229630223,3.7042971152,36.79,-23.68,43.7521028066,130.18,45.6631335337,21.6970369777,50.5557432715,3.1031335337,-2.0229630223,3.7042971152,42.56,23.72,48.7236287647,131.56,45.8631335337,-7.9029630223,46.5390571678,3.1031335337,-2.0229630223,3.7042971152,42.76,-5.88,43.1623910366,129.18
2022-03-25 13:00:00,47.2480502371,-20.953667512,51.6859210367,3.6580502371,-1.793667512,4.0741348383,43.59,-19.16,47.6150574924,131.48,41.2680502371,-5.853667512,41.6811395443,3.6580502371,-1.793667512,4.0741348383,37.61,-4.06,37.8285038033,129.18,45.7980502371,-21.623667512,50.6462674063,3.6580502371,-1.793667512,4.0741348383,42.14,-19.83,46.5726153442,131.56,39.4680502371,-25.883667512,47.1984240562,3.6580502371,-1.793667512,4.0741348383,35.81,-24.09,43.1588252852,130.18,45.3780502371,21.686332488,50.2937815251,3.6580502371,-1.793667512,4.0741348383,41.72,23.48,47.8734665551,131.56,38.4980502371,-6.433667512,39.0319349983,3.6580502371,-1.793667512,4.0741348383,34.84,-4.64,35.1476201186,129.18
2022-03-25 13:30:00,46.6581835321,-21.0970541999,51.2061694177,3.6881835321,-1.7270541999,4.0725193647,42.97,-19.37,47.1340407773,131.68,40.8681835321,-5.8470541999000005,41.2843368365,3.6881835321,-1.7270541999,4.0725193647,37.18,-4.12,37.4075767726,129.4,45.2281835321,-21.7670541999,50.1935576958,3.6881835321,-1.7270541999,4.0725193647,41.54,-20.04,46.1212879265,131.8,39.0681835321,-25.9570541999,46.9051343377,3.6881835321,-1.7270541999,4.0725193647,35.38,-24.23,42.8816662456,130.44,44.8481835321,21.7929458001,49.862732103,3.6881835321,-1.7270541999,4.0725193647,41.16,23.52,47.40607556,131.8,31.8081835321,-6.4470541999,32.4549695343,3.6881835321,-1.7270541999,4.0725193647,28.12,-4.72,28.5133793157,129.4
2022-03-25 14:00:00,46.0480668549,-21.3766699214,50.7679670461,3.1880668549,-1.8166699214,3.6693405231,42.86,-19.56,47.1123465771,131.85,40.2180668549,-6.1066699214,40.6790402919,3.1880668549,-1.8166699214,3.6693405231,37.03,-4.29,37.2776742837,129.55,44.6280668549,-22.0566699214,49.7811313574,3.1880668549,-1.8166699214,3.6693405231,41.44,-20.24,46.1186643345,132.0,38.4280668549,-26.2166699214,46.519136965,3.1880668549,-1.8166699214,3.6693405231,35.24,-24.4,42.8627763916,130.64,44.2280668549,21.4633300786,49.1609238703,3.1880668549,-1.8166699214,3.6693405231,41.04,23.28,47.1830478032,132.0,28.9480668549,-8.7366699214,30.2377243844,3.1880668549,-1.8166699214,3.6693405231,25.76,-6.92,26.6732825127,129.55
2022-03-25 14:30:00,45.8130168903,-21.8370702901,50.7512576736,2.7330168903,-1.9670702901000001,3.367305577,43.08,-19.87,47.4415777562,132.07,40.1730168903,-6.4970702901,40.6950022536,2.7330168903,-1.9670702901000001,3.367305577,37.44,-4.53,37.7130547689,129.76,44.3830168903,-22.4970702901,49.7591233838,2.7330168903,-1.9670702901000001,3.367305577,41.65,-20.53,46.4349372779,132.17,38.3730168903,-26.6270702901,46.7064160207,2.7330168903,-1.9670702901000001,3.367305577,35.64,-24.66,43.3396492833,130.8,43.9730168903,21.1129297099,48.7789095344,2.7330168903,-1.9670702901000001,3.367305577,41.24,23.08,47.2591155228,132.17,33.6530168903,-8.8870702901,34.8066884975,2.7330168903,-1.9670702901000001,3.367305577,30.92,-6.92,31.6848986112,129.76
2022-03-25 15:00:00,45.0734669497,-23.248207371,50.7158413992,1.0334669497,-2.498207371,2.7035336144,44.04,-20.75,48.6835095284,132.07,39.8534669497,-7.708207371,40.5920594301,1.0334669497,-2.498207371,2.7035336144,38.82,-5.21,39.1680545853,129.76,43.6234669497,-23.878207371,49.7310331278,1.0334669497,-2.498207371,2.7035336144,42.59,-21.38,47.6551413805,132.17,37.9934669497,-27.908207371,47.1420361197,1.0334669497,-2.498207371,2.7035336144,36.96,-25.41,44.852086908,130.8,43.2734669497,19.981792629,47.6640847863,1.0334669497,-2.498207371,2.7035336144,42.24,22.48,47.8494305086,132.17,42.7134669497,-7.578207371,43.3805196582,1.0334669497,-2.498207371,2.7035336144,41.68,-5.08,41.9884365034,129.76
2022-03-25 15:30:00,45.5739501363,-24.1122827099,51.5595491496,-0.7860498637000001,-2.7422827099,2.8527160478,46.36,-21.37,51.0482761707,132.42,40.1439501363,-8.0522827099,40.9435707943,-0.7860498637000001,-2.7422827099,2.8527160478,40.93,-5.31,41.2730057059,130.09,44.0539501363,-24.6922827099,50.5020727103,-0.7860498637000001,-2.7422827099,2.8527160478,44.84,-21.95,49.9242235793,132.52,38.1839501363,-28.2422827099,47.4935846265,-0.7860498637000001,-2.7422827099,2.8527160478,38.97,-25.5,46.5715675064,131.14,43.7339501363,19.2577172901,47.7861702771,-0.7860498637000001,-2.7422827099,2.8527160478,44.52,22.0,49.6591421593,132.52,42.0139501363,-7.6622827099,42.70693834,-0.7860498637000001,-2.7422827099,2.8527160478,42.8,-4.92,43.0818569702,130.09
2022-03-25 16:00:00,46.9702834644,-24.2402812434,52.8563975644,-2.7797165356,-3.1602812434,4.2088242486,49.75,-21.08,54.0317397462,132.53,41.3602834644,-8.1202812434,42.1498756313,-2.7797165356,-3.1602812434,4.2088242486,44.14,-4.96,44.4178027372,130.16,45.3002834644,-24.8102812434,51.6494505037,-2.7797165356,-3.1602812434,4.2088242486,48.08,-21.65,52.7295827786,132.66,39.2502834644,-28.4102812434,48.4533676061,-2.7797165356,-3.1602812434,4.2088242486,42.03,-25.25,49.0314531704,131.24,45.0602834644,19.4797187566,49.0906160965,-2.7797165356,-3.1602812434,4.2088242486,47.84,22.64,52.9266964773,132.66,35.7002834644,-11.1602812434,37.4040387776,-2.7797165356,-3.1602812434,4.2088242486,38.48,-8.0,39.3028039712,130.16
2022-03-25 16:30:00,47.5994002305,-24.8348851278,53.6886805724,-4.6505997695,-3.7848851278,5.9961182149,52.25,-21.05,56.3308530026,132.82,42.8694002305,-8.8548851278,43.7743585532,-4.6505997695,-3.7848851278,5.9961182149,47.52,-5.07,47.7896986808,130.45,45.8494002305,-25.3848851278,52.4076320248,-4.6505997695,-3.7848851278,5.9961182149,50.5,-21.6,54.9254949909,132.96,40.6294002305,-29.0948851278,49.9725975279,-4.6505997695,-3.7848851278,5.9961182149,45.28,-25.31,51.8736397412,131.53,45.6294002305,18.8951148722,49.3869166017,-4.6505997695,-3.7848851278,5.9961182149,50.28,22.68,55.1585061437,132.96,35.7094002305,-11.7848851278,37.6037868079,-4.6505997695,-3.7848851278,5.9961182149,40.36,-8.0,41.1452257255,130.45
2022-03-25 17:00:00,49.2565835034,-24.7063264134,55.10547689,-5.6634164966,-4.1963264134,7.0486482237,54.92,-20.51,58.6247942427,132.82,44.6265835034,-8.8863264134,45.5027334598,-5.6634164966,-4.1963264134,7.0486482237,50.29,-4.69,50.5082191331,130.45,47.4065835034,-25.2463264134,53.7099726014,-5.6634164966,-4.1963264134,7.0486482237,53.07,-21.05,57.0922709305,132.86,42.2565835034,-29.1163264134,51.3164623995,-5.6634164966,-4.1963264134,7.0486482237,47.92,-24.92,54.0123393309,131.44,47.2565835034,19.0836735866,50.9644119163,-5.6634164966,-4.1963264134,7.0486482237,52.92,23.28,57.8142266229,132.86,31.6565835034,-11.0763264134,33.5384001694,-5.6634164966,-4.1963264134,7.0486482237,37.32,-6.88,37.9488708659,130.45
2022-03-25 17:30:00,50.4651668261,-25.1280399749,56.3750960599,-8.0048331739,-4.7880399749,9.3275227657,58.47,-20.34,61.9068372637,132.65,45.9051668261,-9.4580399749,46.8693808525,-8.0048331739,-4.7880399749,9.3275227657,53.91,-4.67,54.1118933322,130.32,48.4751668261,-25.6280399749,54.8328207534,-8.0048331739,-4.7880399749,9.3275227657,56.48,-20.84,60.2021262083,132.74,43.3851668261,-29.5080399749,52.4690110798,-8.0048331739,-4.7880399749,9.3275227657,51.39,-24.72,57.0264017802,131.32,48.3151668261,18.4519600251,51.7187603699,-8.0048331739,-4.7880399749,9.3275227657,56.32,23.24,60.9265131121,132.74,37.5151668261,-9.5880399749,38.7210311401,-8.0048331739,-4.7880399749,9.3275227657,45.52,-4.8,45.7723759488,130.32
2022-03-25 18:00:00,51.0370834904,-25.356558925,56.9889372749,-9.5929165096,-5.206558925,10.9147745281,60.63,-20.15,63.8906832019,132.32,46.6070834904,-9.666558925,47.5989768055,-9.5929165096,-5.206558925,10.9147745281,56.2,-4.46,56.3766937661,130.0,48.9670834904,-25.826558925,55.3605131069,-9.5929165096,-5.206558925,10.9147745281,58.56,-20.62,62.0842814245,132.43,43.9870834904,-29.646558925,53.0450937418,-9.5929165096,-5.206558925,10.9147745281,53.58,-24.44,58.8908312049,131.0,48.8470834904,18.193441075,52.1252229124,-9.5929165096,-5.206558925,10.9147745281,58.44,23.4,62.950723586,132.43,41.7270834904,-10.286558925,42.9763049962,-9.5929165096,-5.206558925,10.9147745281,51.32,-5.08,51.570813451,130.0
2022-03-25 18:30:00,51.1880168406,-25.6494653381,57.2547652183,-10.5319831594,-5.4794653381,11.8721190047,61.72,-20.17,64.9321746132,132.21,46.8280168406,-9.9794653381,47.8795665149,-10.5319831594,-5.4794653381,11.8721190047,57.36,-4.5,57.5362459672,129.9,49.0880168406,-26.1094653381,55.5997983592,-10.5319831594,-5.4794653381,11.8721190047,59.62,-20.63,63.0883610502,132.32,44.1580168406,-29.8894653381,53.3227023836,-10.5319831594,-5.4794653381,11.8721190047,54.69,-24.41,59.8902679907,130.88,48.9480168406,17.8005346619,52.0842335729,-10.5319831594,-5.4794653381,11.8721190047,59.48,23.28,63.8735375566,132.32,42.5080168406,-11.3594653381,43.9996471405,-10.5319831594,-5.4794653381,11.8721190047,53.04,-5.88,53.3649323058,129.9
2022-03-25 19:00:00,52.340833444,-25.2820995171,58.1269937431,-11.199166556,-5.7020995171,12.5672300231,63.54,-19.58,66.4884050042,132.0,48.080833444,-9.9220995171,49.0939365248,-11.199166556,-5.7020995171,12.5672300231,59.28,-4.22,59.4300159852,129.69,50.160833444,-25.7420995171,56.3805365294,-11.199166556,-5.7020995171,12.5672300231,61.36,-20.04,64.5496026324,132.11,45.320833444,-29.7520995171,54.2140698503,-11.199166556,-5.7020995171,12.5672300231,56.52,-24.05,61.4240417101,130.69,50.080833444,18.0179004829,53.2234404774,-11.199166556,-5.7020995171,12.5672300231,61.28,23.72,65.7105531859,132.11,36.840833444,-9.8220995171,38.1276887284,-11.199166556,-5.7020995171,12.5672300231,48.04,-4.12,48.2163457761,129.69
2022-03-25 19:30:00,52.4426335114,-24.9689770181,58.0833850851,-11.2473664886,-5.6989770181,12.6087902664,63.69,-19.27,66.5413330194,131.64,48.0426335114,-10.1589770181,49.1049839504,-11.2473664886,-5.6989770181,12.6087902664,59.29,-4.46,59.4575117206,129.35,50.2626335114,-25.4189770181,56.3245658674,-11.2473664886,-5.6989770181,12.6087902664,61.51,-19.72,64.5937961417,131.74,45.3126335114,-29.6989770181,54.17807667,-11.2473664886,-5.6989770181,12.6087902664,56.56,-24.0,61.4413020695,130.33,50.1126335114,17.7410229819,53.1603229288,-11.2473664886,-5.6989770181,12.6087902664,61.36,23.44,65.684725774,131.74,43.3126335114,-11.2589770181,44.7520813504,-11.2473664886,-5.6989770181,12.6087902664,54.56,-5.5600000000000005,54.8425674089,129.35
2022-03-25 20:00:00,51.1862669319,-25.4437727693,57.1613461629,-10.2637330681,-5.4337727693,11.6133588166,61.45,-20.01,64.6258663385,130.85,46.6762669319,-10.4037727693,47.8216727283,-10.2637330681,-5.4337727693,11.6133588166,56.94,-4.97,57.1564913199,128.62,49.1062669319,-25.8737727693,55.5056534895,-10.2637330681,-5.4337727693,11.6133588166,59.37,-20.44,62.7900509635,130.96,44.0362669319,-30.0437727693,53.3087336888,-10.2637330681,-5.4337727693,11.6133588166,54.3,-24.61,59.6166260367,129.57,48.9362669319,17.4462272307,51.953142983,-10.2637330681,-5.4337727693,11.6133588166,59.2,22.88,63.4675854275,130.96,46.2562669319,-11.9537727693,47.7758821362,-10.2637330681,-5.4337727693,11.6133588166,56.52,-6.52,56.89482226,128.62
2022-03-25 20:30:00,48.8750002431,-26.3952698675,55.5470604095,-9.1349997569,-5.1252698675,10.4745697656,58.01,-21.27,61.786511473,131.17,44.6850002431,-11.1352698675,46.051530721,-9.1349997569,-5.1252698675,10.4745697656,53.82,-6.01,54.1545242801,128.92,46.9150002431,-26.8352698675,54.0476544974,-9.1349997569,-5.1252698675,10.4745697656,56.05,-21.71,60.1076251402,131.28,42.2050002431,-30.8452698675,52.2751634978,-9.1349997569,-5.1252698675,10.4745697656,51.34,-25.72,57.4222430771,129.87,46.7450002431,16.6347301325,49.6166231651,-9.1349997569,-5.1252698675,10.4745697656,55.88,21.76,59.9672577329,131.28,41.1850002431,-12.5652698675,43.0591482947,-9.1349997569,-5.1252698675,10.4745697656,50.32,-7.44,50.8670423752,128.92
2022-03-25 21:00:00,46.6946003002,-27.4588326254,54.1698549596,-8.3653996998,-4.8388326254,9.6640681556,55.06,-22.62,59.5253559418,131.42,42.6446003002,-11.7888326254,44.2440788064,-8.3653996998,-4.8388326254,9.6640681556,51.01,-6.95,51.4812839778,129.17,44.8646003002,-27.8988326254,52.8315930287,-8.3653996998,-4.8388326254,9.6640681556,53.23,-23.06,58.0103137382,131.56,40.2846003002,-31.8088326254,51.328850117,-8.3653996998,-4.8388326254,9.6640681556,48.65,-26.97,55.6255642668,130.15,44.7146003002,16.2011673746,47.5591558409,-8.3653996998,-4.8388326254,9.6640681556,53.08,21.04,57.0978808714,131.56,27.8746003002,-12.0388326254,30.363248062,-8.3653996998,-4.8388326254,9.6640681556,36.24,-7.2,36.9483098396,129.17
2022-03-25 21:30:00,44.3340502603,-28.8820671271,52.9120195609,-7.3259497397,-4.5720671271,8.6355855275,51.66,-24.31,57.0940601114,132.47,40.6940502603,-11.9320671271,42.4073101306,-7.3259497397,-4.5720671271,8.6355855275,48.02,-7.36,48.5807575075,130.18,42.6440502603,-29.3220671271,51.7522815266,-7.3259497397,-4.5720671271,8.6355855275,49.97,-24.75,55.7634593618,132.6,38.4740502603,-32.2020671271,50.171961001,-7.3259497397,-4.5720671271,8.6355855275,45.8,-27.63,53.4888483705,131.18,42.4740502603,15.2679328729,45.13485039,-7.3259497397,-4.5720671271,8.6355855275,49.8,19.84,53.6065816855,132.6,31.7140502603,-13.0920671271,34.3101035494,-7.3259497397,-4.5720671271,8.6355855275,39.04,-8.52,39.9588788632,130.18
2022-03-25 22:00:00,42.292566865,-29.5483601023,51.5923133496,-6.927433135,-4.3883601023,8.2004289051,49.22,-25.16,55.2777893914,133.26,38.632566865,-12.8383601023,40.7099338331,-6.927433135,-4.3883601023,8.2004289051,45.56,-8.45,46.3369841487,130.84,40.702566865,-29.9783601023,50.5509745091,-6.927433135,-4.3883601023,8.2004289051,47.63,-25.59,54.0690761896,133.38,36.522566865,-33.1883601023,49.349418808,-6.927433135,-4.3883601023,8.2004289051,43.45,-28.8,52.1281353973,131.85,40.512566865,14.8116398977,43.1352842862,-6.927433135,-4.3883601023,8.2004289051,47.44,19.2,51.1780577982,133.38,30.792566865,-13.9883601023,33.8209460614,-6.927433135,-4.3883601023,8.2004289051,37.72,-9.6,38.92246652,130.84
2022-03-25 22:30:00,40.0355668919,-30.3658940319,50.2487227371,-6.0644331081,-4.0858940319,7.312446852,46.1,-26.28,53.0645682165,133.64,36.5455668919,-13.9458940319,39.1160634497,-6.0644331081,-4.0858940319,7.312446852,42.61,-9.86,43.7359314523,131.24,38.5655668919,-30.8058940319,49.3589511315,-6.0644331081,-4.0858940319,7.312446852,44.63,-26.72,52.0172596356,133.73,34.5855668919,-34.5458940319,48.883332862,-6.0644331081,-4.0858940319,7.312446852,40.65,-30.46,50.7960047642,132.26,38.3355668919,14.4741059681,40.9770110245,-6.0644331081,-4.0858940319,7.312446852,44.4,18.56,48.123108794,133.73,35.2155668919,-15.0458940319,38.2951051538,-6.0644331081,-4.0858940319,7.312446852,41.28,-10.96,42.7101861387,131.24
2022-03-25 23:00:00,38.250400215,-30.8417626288,49.1356025572,-5.409599785,-3.7817626288,6.6004165334,43.66,-27.06,51.3657395547,134.37,34.560400215,-13.8617626288,37.2366717927,-5.409599785,-3.7817626288,6.6004165334,39.97,-10.08,41.2214422358,132.01,36.890400215,-31.2917626288,48.3743324133,-5.409599785,-3.7817626288,6.6004165334,42.3,-27.51,50.4587960617,134.5,32.710400215,-34.6417626288,47.6447478769,-5.409599785,-3.7817626288,6.6004165334,38.12,-30.86,49.0456318136,133.07,36.670400215,14.2982373712,39.3593425231,-5.409599785,-3.7817626288,6.6004165334,42.08,18.08,45.7997030558,134.5,34.070400215,-14.7817626288,37.1388297772,-5.409599785,-3.7817626288,6.6004165334,39.48,-11.0,40.9837821583,132.01
2022-03-25 23:30:00,38.4643834642,-30.87502114,49.3231763543,-4.4756165358,-3.48502114,5.6724347260000005,42.94,-27.39,50.9318731248,134.94,33.6543834642,-13.93502114,36.4252980843,-4.4756165358,-3.48502114,5.6724347260000005,38.13,-10.45,39.536051902,132.52,37.1343834642,-31.32502114,48.5820891347,-4.4756165358,-3.48502114,5.6724347260000005,41.61,-27.84,50.0645353519,135.06,31.8743834642,-34.69502114,47.1139131587,-4.4756165358,-3.48502114,5.6724347260000005,36.35,-31.21,47.91019307,133.59,36.8843834642,14.23497886,39.5359629538,-4.4756165358,-3.48502114,5.6724347260000005,41.36,17.72,44.9960887189,135.06,31.2443834642,-14.04502114,34.2560084786,-4.4756165358,-3.48502114,5.6724347260000005,35.72,-10.56,37.248248281,132.52
2022-03-26 00:00:00,37.7177002466,-28.0757256297,47.0199030361,-3.7722997534,-3.2557256297,4.9829704801,41.49,-24.82,48.3472077787,135.02,32.0077002466,-20.3657256297,37.9375230544,-3.7722997534,-3.2557256297,4.9829704801,35.78,-17.11,39.6605660575,132.63,36.4177002466,-28.6357256297,46.3276771875,-3.7722997534,-3.2557256297,4.9829704801,40.19,-25.38,47.5329412092,135.15,30.5077002466,-33.4757256297,45.2917650437,-3.7722997534,-3.2557256297,4.9829704801,34.28,-30.22,45.6986520589,133.67,36.1077002466,17.0642743703,39.936893681,-3.7722997534,-3.2557256297,4.9829704801,39.88,20.32,44.7584271395,135.15,25.6277002466,-17.1757256297,30.8510059939,-3.7722997534,-3.2557256297,4.9829704801,29.4,-13.92,32.528854883,132.63
2022-03-26 00:30:00,37.9156835526,-21.6460458828,43.6594819211,-3.6443164474,-3.2460458828,4.8803541103,41.56,-18.4,45.4510021892,135.23,31.4056835526,-31.3860458828,44.4004598575,-3.6443164474,-3.2460458828,4.8803541103,35.05,-28.14,44.9484382376,132.28,36.5556835526,-22.4260458828,42.886425987,-3.6443164474,-3.2460458828,4.8803541103,40.2,-19.18,44.5411315528,135.35,30.1756835526,-30.8960458828,43.1872380346,-3.6443164474,-3.2460458828,4.8803541103,33.82,-27.65,43.6842637571,133.31,36.1156835526,22.9139541172,42.7713910431,-3.6443164474,-3.2460458828,4.8803541103,39.76,26.16,47.5941509011,135.35,27.8356835526,-24.9260458828,37.3648637384,-3.6443164474,-3.2460458828,4.8803541103,31.48,-21.68,38.2231971452,132.28
2022-03-26 01:00:00,37.1295334754,-21.9473270209,43.1310493666,-4.8804665246,-3.5973270209,6.0629790691,42.01,-18.35,45.8428031429,134.63,31.3395334754,-31.5373270209,44.4608744187,-4.8804665246,-3.5973270209,6.0629790691,36.22,-27.94,45.7442018184,130.46,35.7395334754,-22.7273270209,42.3538150177,-4.8804665246,-3.5973270209,6.0629790691,40.62,-19.13,44.8992349601,134.77,30.0595334754,-31.0473270209,43.2147205001,-4.8804665246,-3.5973270209,6.0629790691,34.94,-27.45,44.4331644158,131.45,35.3195334754,22.6826729791,41.9758632836,-4.8804665246,-3.5973270209,6.0629790691,40.2,26.28,48.0278918963,134.77,19.5195334754,-26.2373270209,32.7018274153,-4.8804665246,-3.5973270209,6.0629790691,24.4,-22.64,33.2855764559,130.46
2022-03-26 01:30:00,35.8119501057,-22.238960299,42.1552739945,-4.4880498943,-3.508960299,5.6969635977,40.3,-18.73,44.4398796128,134.78,30.1119501057,-31.828960299,43.815662187,-4.4880498943,-3.508960299,5.6969635977,34.6,-28.32,44.7122175697,130.59,34.4919501057,-23.028960299,41.4732158694,-4.4880498943,-3.508960299,5.6969635977,38.98,-19.52,43.5943895473,134.86,28.9019501057,-31.328960299,42.6242474811,-4.4880498943,-3.508960299,5.6969635977,33.39,-27.82,43.4608386942,131.56,34.0319501057,22.411039701,40.7483536904,-4.4880498943,-3.508960299,5.6969635977,38.52,25.92,46.4288358674,134.86,27.7919501057,-25.828960299,37.9411080598,-4.4880498943,-3.508960299,5.6969635977,32.28,-22.32,39.2451372784,130.59
2022-03-26 02:00:00,34.4493667694,-22.4889682603,41.140157562,-3.9906332306000003,-3.3689682603,5.222556914,38.44,-19.12,42.9325983374,134.78,28.7593667694,-32.1389682603,43.1278849216,-3.9906332306000003,-3.3689682603,5.222556914,32.75,-28.77,43.5921483756,130.59,33.2093667694,-23.2789682603,40.5557937228,-3.9906332306000003,-3.3689682603,5.222556914,37.2,-19.91,42.192986384,134.86,27.7793667694,-31.7689682603,42.2014284406,-3.9906332306000003,-3.3689682603,5.222556914,31.77,-28.4,42.6132948738,131.56,32.7293667694,22.4310317397,39.678238797,-3.9906332306000003,-3.3689682603,5.222556914,36.72,25.8,44.8775935184,134.86,27.9693667694,-24.7689682603,37.3602364307,-3.9906332306000003,-3.3689682603,5.222556914,31.96,-21.4,38.4629900034,130.59
2022-03-26 02:30:00,33.777800142,-22.5907296313,40.63595511,-3.5321998580000002,-3.2507296313,4.800383211,37.31,-19.34,42.0246558582,135.22,28.137800142,-32.1607296313,42.7322867074,-3.5321998580000002,-3.2507296313,4.800383211,31.67,-28.91,42.8809631422,131.02,32.577800142,-23.3907296313,40.1053524455,-3.5321998580000002,-3.2507296313,4.800383211,36.11,-20.14,41.3467253842,135.34,27.057800142,-31.6707296313,41.6552477354,-3.5321998580000002,-3.2507296313,4.800383211,30.59,-28.42,41.7545745997,132.0,32.107800142,22.0292703687,38.9384075552,-3.5321998580000002,-3.2507296313,4.800383211,35.64,25.28,43.6954002156,135.34,31.747800142,-25.6507296313,40.8152268703,-3.5321998580000002,-3.2507296313,4.800383211,35.28,-22.4,41.7904103832,131.02
