Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-26 03:00:00,33.1281168819,-22.8109217496,40.2220123714,-3.2618831181,-3.1409217496,4.5282746066,36.39,-19.67,41.3659400957,134.88,27.4781168819,-32.2909217496,42.3998883821,-3.2618831181,-3.1409217496,4.5282746066,30.74,-29.15,42.3635468298,130.69,31.9681168819,-23.6009217496,39.736180043,-3.2618831181,-3.1409217496,4.5282746066,35.23,-20.46,40.7402074123,135.04,26.4381168819,-31.8009217496,41.3554427903,-3.2618831181,-3.1409217496,4.5282746066,29.7,-28.66,41.2733037204,131.68,31.4581168819,21.6990782504,38.2160060011,-3.2618831181,-3.1409217496,4.5282746066,34.72,24.84,42.6907952608,135.04,27.898116881900002,-26.4209217496,38.4235608924,-3.2618831181,-3.1409217496,4.5282746066,31.16,-23.28,38.8960666392,130.69
2022-03-26 03:30:00,32.5488170653,-22.8218344478,39.7525045741,-2.8811829347,-3.0418344478,4.1897460437,35.43,-19.78,40.5774974586,134.88,26.7788170653,-32.3618344478,42.0046827419,-2.8811829347,-3.0418344478,4.1897460437,29.66,-29.32,41.7058509085,130.69,31.4188170653,-23.6218344478,39.3081814444,-2.8811829347,-3.0418344478,4.1897460437,34.3,-20.58,40.0003299986,135.04,25.7888170653,-31.8818344478,41.0062733418,-2.8811829347,-3.0418344478,4.1897460437,28.67,-28.84,40.6658886538,131.61,30.8788170653,21.6781655522,37.7285595413,-2.8811829347,-3.0418344478,4.1897460437,33.76,24.72,41.8427532555,135.04,19.5588170653,-27.8818344478,34.0579508657,-2.8811829347,-3.0418344478,4.1897460437,22.44,-24.84,33.475053398,130.69
2022-03-26 04:00:00,32.0198337145,-22.8120025566,39.3148472176,-2.4301662855,-2.9620025566,3.8313401468,34.45,-19.85,39.7595900381,134.75,26.2498337145,-32.3520025566,41.661803123,-2.4301662855,-2.9620025566,3.8313401468,28.68,-29.39,41.0647598313,130.57,30.9198337145,-23.6020025566,38.8984658002,-2.4301662855,-2.9620025566,3.8313401468,33.35,-20.64,39.2203021406,134.9,25.3098337145,-31.8620025566,40.6912139112,-2.4301662855,-2.9620025566,3.8313401468,27.74,-28.9,40.0589265957,131.61,30.3698337145,21.7579974434,37.3595670825,-2.4301662855,-2.9620025566,3.8313401468,32.8,24.72,41.0721121931,134.9,29.969833714499998,-27.5220025566,40.6896984211,-2.4301662855,-2.9620025566,3.8313401468,32.4,-24.56,40.6565320705,130.57
2022-03-26 04:30:00,31.8899503256,-22.899624647,39.2601800906,-2.4400496744,-2.939624647,3.820371118,34.33,-19.96,39.7108360526,134.82,26.1099503256,-32.439624647,41.6420310893,-2.4400496744,-2.939624647,3.820371118,28.55,-29.5,41.0530449541,130.57,30.8099503256,-23.709624647,38.8767197686,-2.4400496744,-2.939624647,3.820371118,33.25,-20.77,39.2040227528,134.9,25.1699503256,-31.959624647,40.6810030232,-2.4400496744,-2.939624647,3.820371118,27.61,-29.02,40.0558672356,131.61,30.2799503256,21.660375353,37.229655547,-2.4400496744,-2.939624647,3.820371118,32.72,24.6,40.9360281415,134.9,32.1599503256,-27.739624647,42.4705684033,-2.4400496744,-2.939624647,3.820371118,34.6,-24.8,42.5699424477,130.57
2022-03-26 05:00:00,31.7700170167,-22.8442203186,39.1304533989,-2.4299829833,-2.9242203185999998,3.8020891324,34.2,-19.92,39.5783577224,134.94,25.9400170167,-32.4242203186,41.5236624841,-2.4299829833,-2.9242203185999998,3.8020891324,28.37,-29.5,40.9280698299,130.75,30.6800170167,-23.6442203186,38.7338688826,-2.4299829833,-2.9242203185999998,3.8020891324,33.11,-20.72,39.0588082255,135.08,25.0100170167,-31.9442203186,40.5701141598,-2.4299829833,-2.9242203185999998,3.8020891324,27.44,-29.02,39.9388783017,131.73,30.1700170167,21.7557796814,37.1960196302,-2.4299829833,-2.9242203185999998,3.8020891324,32.6,24.68,40.8884140069,135.08,34.2100170167,-27.6442203186,43.9832716075,-2.4299829833,-2.9242203185999998,3.8020891324,36.64,-24.72,44.1991855129,130.75
2022-03-26 05:30:00,32.3764337214,-22.805509376,39.6020797234,-2.7635662786,-3.005509376,4.0829383029,35.14,-19.8,40.3343476456,134.87,26.3764337214,-32.455509376,41.8219600774,-2.7635662786,-3.005509376,4.0829383029,29.14,-29.45,41.429966208,130.67,31.2564337214,-23.605509376,39.1686701572,-2.7635662786,-3.005509376,4.0829383029,34.02,-20.6,39.7708486206,135.0,25.4164337214,-31.965509376,40.8385711403,-2.7635662786,-3.005509376,4.0829383029,28.18,-28.96,40.4078457728,131.65,30.7164337214,21.754490624,37.639834788,-2.7635662786,-3.005509376,4.0829383029,33.48,24.76,41.6409413919,135.0,24.2764337214,-27.845509376,36.9420847631,-2.7635662786,-3.005509376,4.0829383029,27.04,-24.84,36.7176687713,130.67
2022-03-26 06:00:00,32.8006169752,-22.7164061098,39.8988167807,-2.7693830247999998,-3.0564061098,4.124451557,35.57,-19.66,40.6416104504,134.87,26.7806169752,-32.4064061098,42.0401784312,-2.7693830247999998,-3.0564061098,4.124451557,29.55,-29.35,41.6488295154,130.67,31.6706169752,-23.5164061098,39.4467911992,-2.7693830247999998,-3.0564061098,4.124451557,34.44,-20.46,40.0590214558,135.0,25.7906169752,-31.9064061098,41.0265118528,-2.7693830247999998,-3.0564061098,4.124451557,28.56,-28.85,40.5955182255,131.65,31.1506169752,21.9035938902,38.080550984,-2.7693830247999998,-3.0564061098,4.124451557,33.92,24.96,42.1137507235,135.0,18.1106169752,-28.1364061098,33.4611983647,-2.7693830247999998,-3.0564061098,4.124451557,20.88,-25.08,32.6340435742,130.67
2022-03-26 06:30:00,34.0248336646,-22.2186479653,40.6368997748,-3.0151663354,-3.2486479653,4.4322614581,37.04,-18.97,41.6151715123,134.87,28.0448336646,-31.8586479653,42.4439176496,-3.0151663354,-3.2486479653,4.4322614581,31.06,-28.61,42.2286123381,130.74,32.8248336646,-23.0286479653,40.0972359673,-3.0151663354,-3.2486479653,4.4322614581,35.84,-19.78,40.9359743991,135.0,27.0048336646,-31.3886479653,41.4066209964,-3.0151663354,-3.2486479653,4.4322614581,30.02,-28.14,41.146810326,131.65,32.3048336646,22.2313520347,39.2152430999,-3.0151663354,-3.2486479653,4.4322614581,35.32,25.48,43.5514959559,135.0,29.7048336646,-26.9686479653,40.1208812978,-3.0151663354,-3.2486479653,4.4322614581,32.72,-23.72,40.4133245354,130.74
2022-03-26 07:00:00,35.2441836201,-21.8993045197,41.4937587776,-3.2658163799,-3.3393045197,4.6708148435,38.51,-18.56,42.7491953141,134.51,29.2541836201,-30.9493045197,42.587166019,-3.2658163799,-3.3393045197,4.6708148435,32.52,-27.61,42.6598464601,130.34,33.9841836201,-22.6993045197,40.8678744493,-3.2658163799,-3.3393045197,4.6708148435,37.25,-19.36,41.9806157649,134.65,28.1241836201,-30.4993045197,41.4870736553,-3.2658163799,-3.3393045197,4.6708148435,31.39,-27.16,41.5090074562,131.29,33.4941836201,22.1406954803,40.1506006521,-3.2658163799,-3.3393045197,4.6708148435,36.76,25.48,44.7272623799,134.65,32.7741836201,-24.1793045197,40.7281951358,-3.2658163799,-3.3393045197,4.6708148435,36.04,-20.84,41.6315649478,130.34
2022-03-26 07:30:00,36.92583355,-21.0458377581,42.5022878243,-3.16416645,-3.3758377581,4.6269028402,40.09,-17.67,43.8113798002,133.95,30.90583355,-29.9958377581,43.0687918362,-3.16416645,-3.3758377581,4.6269028402,34.07,-26.62,43.2364348669,129.74,35.60583355,-21.8658377581,41.7838514698,-3.16416645,-3.3758377581,4.6269028402,38.77,-18.49,42.9533817062,134.08,29.70583355,-29.5658377581,41.9115176203,-3.16416645,-3.3758377581,4.6269028402,32.87,-26.19,42.0280025697,130.66,35.11583355,23.1441622419,42.0567950727,-3.16416645,-3.3758377581,4.6269028402,38.28,26.52,46.5689682085,134.08,30.03583355,-24.2558377581,38.6069548448,-3.16416645,-3.3758377581,4.6269028402,33.2,-20.88,39.2200764915,129.74
2022-03-26 08:00:00,38.7837169067,-19.8612179512,43.5734400249,-1.8662830933,-3.0312179512,3.5596762285,40.65,-16.83,43.9962657506,134.08,32.2337169067,-28.9212179512,43.3064585645,-1.8662830933,-3.0312179512,3.5596762285,34.1,-25.89,42.8147416201,129.84,37.4337169067,-20.6912179512,42.7715987748,-1.8662830933,-3.0312179512,3.5596762285,39.3,-17.66,43.0855613866,134.22,31.0237169067,-28.5212179512,42.1417949799,-1.8662830933,-3.0312179512,3.5596762285,32.89,-25.49,41.6112028185,130.78,36.9337169067,23.9287820488,44.0077953877,-1.8662830933,-3.0312179512,3.5596762285,38.8,26.96,47.2470274197,134.22,34.1337169067,-21.6712179512,40.4320704065,-1.8662830933,-3.0312179512,3.5596762285,36.0,-18.64,40.5394819898,129.84
2022-03-26 08:30:00,41.0046668356,-18.3896085987,44.9395194312,-0.8653331644000001,-2.8296085987,2.9589671015,41.87,-15.56,44.667779215,133.48,34.1046668356,-27.8896085987,44.0563113272,-0.8653331644000001,-2.8296085987,2.9589671015,34.97,-25.06,43.0221396493,129.28,39.5946668356,-19.2396085987,44.0215876685,-0.8653331644000001,-2.8296085987,2.9589671015,40.46,-16.41,43.6611921505,133.63,32.8546668356,-27.5196085987,42.8574146479,-0.8653331644000001,-2.8296085987,2.9589671015,33.72,-24.69,41.7927565494,130.22,39.0946668356,25.0103914013,46.4102645223,-0.8653331644000001,-2.8296085987,2.9589671015,39.96,27.84,48.7018192679,133.63,37.2146668356,-11.6296085987,38.9894758088,-0.8653331644000001,-2.8296085987,2.9589671015,38.08,-8.8,39.0835822309,129.28
2022-03-26 09:00:00,42.0721834051,-17.9364379549,45.7360298122,0.3421834051,-2.4964379549,2.5197801383,41.73,-15.44,44.4947918301,132.96,35.0721834051,-26.8664379549,44.1798996964,0.3421834051,-2.4964379549,2.5197801383,34.73,-24.37,42.4272294641,128.81,40.6621834051,-18.7864379549,44.7922248868,0.3421834051,-2.4964379549,2.5197801383,40.32,-16.29,43.486394424,133.07,33.8621834051,-25.4464379549,42.3576282333,0.3421834051,-2.4964379549,2.5197801383,33.52,-22.95,40.623797213,129.77,40.1021834051,25.0635620451,47.2902448318,0.3421834051,-2.4964379549,2.5197801383,39.76,27.56,48.37779656,133.07,38.9021834051,-20.1764379549,43.8231505284,0.3421834051,-2.4964379549,2.5197801383,38.56,-17.68,42.4199952852,128.81
2022-03-26 09:30:00,42.2431667263,-23.7714418307,48.4723280004,1.8631667263,-2.1014418307,2.8084600794,40.38,-21.67,45.8272113487,132.52,36.3731667263,-25.4814418307,44.4107096934,1.8631667263,-2.1014418307,2.8084600794,34.51,-23.38,41.6841036847,128.4,40.9531667263,-24.3914418307,47.6665952161,1.8631667263,-2.1014418307,2.8084600794,39.09,-22.29,44.9985799776,132.6,35.8831667263,-4.6514418307,36.1833879759,1.8631667263,-2.1014418307,2.8084600794,34.02,-2.55,34.1154349232,129.36,40.5431667263,19.4185581693,44.9536291035,1.8631667263,-2.1014418307,2.8084600794,38.68,21.52,44.2634476741,132.6,36.8631667263,-16.5014418307,40.3880012328,1.8631667263,-2.1014418307,2.8084600794,35.0,-14.4,37.8465322057,128.4
2022-03-26 10:00:00,42.3188000919,-22.9535713481,48.1429878472,4.0088000919,-1.5235713481,4.2885601115,38.31,-21.43,43.8964804967,132.52,36.0488000919,-24.9535713481,43.8428638559,4.0088000919,-1.5235713481,4.2885601115,32.04,-23.43,39.6929023882,129.81,41.0888000919,-23.6035713481,47.3858425416,4.0088000919,-1.5235713481,4.2885601115,37.08,-22.08,43.1561444061,132.6,35.6288000919,-4.2135713481,35.8770898973,4.0088000919,-1.5235713481,4.2885601115,31.62,-2.69,31.7342165493,130.82,40.6088000919,19.9964286519,45.2651278993,4.0088000919,-1.5235713481,4.2885601115,36.6,21.52,42.4578661734,132.6,41.1688000919,-15.8435713481,44.1122302097,4.0088000919,-1.5235713481,4.2885601115,37.16,-14.32,39.8237115297,129.81
2022-03-26 10:30:00,42.4265668283,-22.2370139744,47.9009223642,5.3165668283,-1.1270139744,5.4347072910000005,37.11,-21.11,42.6940768726,132.4,35.8865668283,-24.3270139744,43.3549222999,5.3165668283,-1.1270139744,5.4347072910000005,30.57,-23.2,38.3766191841,129.69,41.2465668283,-22.9170139744,47.1854723896,5.3165668283,-1.1270139744,5.4347072910000005,35.93,-21.79,42.0210542467,132.49,35.5165668283,-3.5270139744,35.6912642932,5.3165668283,-1.1270139744,5.4347072910000005,30.2,-2.4,30.2952141435,130.67,40.7165668283,20.8729860256,45.7550036599,5.3165668283,-1.1270139744,5.4347072910000005,35.4,22.0,41.6792514328,132.49,38.6765668283,-15.4870139744,41.6620261566,5.3165668283,-1.1270139744,5.4347072910000005,33.36,-14.36,36.3194052815,129.69
2022-03-26 11:00:00,42.1350004349,-21.8487272424,47.4628817473,6.6650004349,-0.8087272424,6.7138863968999996,35.47,-21.04,41.2407868499,132.59,35.3550004349,-23.9487272424,42.7026649319,6.6650004349,-0.8087272424,6.7138863968999996,28.69,-23.14,36.8588618924,129.91,41.0150004349,-22.5487272424,46.8046510609,6.6650004349,-0.8087272424,6.7138863968999996,34.35,-21.74,40.6515694654,132.73,35.0350004349,-3.1287272424,35.1744252211,6.6650004349,-0.8087272424,6.7138863968999996,28.37,-2.32,28.4647027035,130.91,40.4650004349,21.3112727576,45.7338671746,6.6650004349,-0.8087272424,6.7138863968999996,33.8,22.12,40.3947323298,132.73,39.9050004349,-15.2087272424,42.7049697816,6.6650004349,-0.8087272424,6.7138863968999996,33.24,-14.4,36.2250962732,129.91
2022-03-26 11:30:00,41.9331005308,-21.5979185017,47.1683686779,7.6731005308,-0.5179185017,7.6905598841,34.26,-21.08,40.2257877487,132.82,34.9831005308,-23.7379185017,42.2765431125,7.6731005308,-0.5179185017,7.6905598841,27.31,-23.22,35.8469594248,130.11,40.8631005308,-22.3079185017,46.555732331,7.6731005308,-0.5179185017,7.6905598841,33.19,-21.79,39.7036547436,132.93,34.6931005308,-2.9579185017,34.8189676226,7.6731005308,-0.5179185017,7.6905598841,27.02,-2.44,27.1299465536,131.12,40.3131005308,21.4420814983,45.6608030305,7.6731005308,-0.5179185017,7.6905598841,32.64,21.96,39.3396898818,132.93,42.7131005308,-15.0379185017,45.2829763799,7.6731005308,-0.5179185017,7.6905598841,35.04,-14.52,37.9293026564,130.11
2022-03-26 12:00:00,41.4586172186,-21.5837791373,46.7405227134,8.4286172186,-0.3537791373,8.4360386376,33.03,-21.23,39.2644088202,132.82,34.5086172186,-23.6937791373,41.8597638807,8.4286172186,-0.3537791373,8.4360386376,26.08,-23.34,34.9988856965,130.11,40.4186172186,-22.2937791373,46.1592591588,8.4286172186,-0.3537791373,8.4360386376,31.99,-21.94,38.7907682316,132.93,34.2686172186,-2.8837791373,34.3897413219,8.4286172186,-0.3537791373,8.4360386376,25.84,-2.5300000000000002,25.9635610038,131.12,39.8686172186,21.5262208627,45.3087720376,8.4286172186,-0.3537791373,8.4360386376,31.44,21.88,38.3041512111,132.93,41.0286172186,-16.2337791373,44.1234973223,8.4286172186,-0.3537791373,8.4360386376,32.6,-15.88,36.2620242127,130.11
2022-03-26 12:30:00,41.2322005364,-21.7464452453,46.6154721297,8.8422005364,-0.27644524530000003,8.846520915,32.39,-21.47,38.8596577442,132.82,34.2922005364,-23.8564452453,41.7742145033,8.8422005364,-0.27644524530000003,8.846520915,25.45,-23.58,34.6946523257,130.11,40.2322005364,-22.4564452453,46.0751765385,8.8422005364,-0.27644524530000003,8.846520915,31.39,-22.18,38.4354588889,132.93,34.0722005364,-3.0764452453,34.2108077183,8.8422005364,-0.27644524530000003,8.846520915,25.23,-2.8,25.384895115,131.12,39.6822005364,21.2435547547,45.0107282548,8.8422005364,-0.27644524530000003,8.846520915,30.84,21.52,37.6060633409,132.93,41.0422005364,-19.3164452453,45.3606358176,8.8422005364,-0.27644524530000003,8.846520915,32.2,-19.04,37.4080419161,130.11
2022-03-26 13:00:00,40.9683172647,-21.8303443465,46.4216216195,9.1083172647,-0.2203443465,9.1109821109,31.86,-21.61,38.4974245892,132.82,33.9183172647,-23.9803443465,41.539248441,9.1083172647,-0.2203443465,9.1109821109,24.81,-23.76,34.3522008029,130.11,39.9883172647,-22.5503443465,45.908425673400004,9.1083172647,-0.2203443465,9.1109821109,30.88,-22.33,38.1077852938,132.93,33.7083172647,-3.0703443465,33.8478606004,9.1083172647,-0.2203443465,9.1109821109,24.6,-2.85,24.7645411829,131.12,39.3883172647,21.4596556535,44.854836503,9.1083172647,-0.2203443465,9.1109821109,30.28,21.68,37.2411170617,132.93,43.1083172647,-21.5003443465,48.1725214662,9.1083172647,-0.2203443465,9.1109821109,34.0,-21.28,40.1103278471,130.11
2022-03-26 13:30:00,40.4413672038,-22.1258687646,46.098354091,9.0213672038,-0.2158687646,9.0239495538,31.42,-21.91,38.3048887219,133.16,33.3713672038,-24.2758687646,41.2670080491,9.0213672038,-0.2158687646,9.0239495538,24.35,-24.06,34.2316534804,130.44,39.4813672038,-22.8358687646,45.6098153747,9.0213672038,-0.2158687646,9.0239495538,30.46,-22.62,37.9404269876,133.28,33.2013672038,-3.3858687646,33.3735657593,9.0213672038,-0.2158687646,9.0239495538,24.18,-3.17,24.3869083731,131.5,38.9413672038,21.1441312354,44.3114473404,9.0213672038,-0.2158687646,9.0239495538,29.92,21.36,36.7621544526,133.28,43.5813672038,-18.2958687646,47.2659960352,9.0213672038,-0.2158687646,9.0239495538,34.56,-18.08,39.0035895784,130.44
2022-03-26 14:00:00,40.0907672918,-21.9956445916,45.7283063654,8.6707672918,-0.2356445916,8.6739687457,31.42,-21.76,38.2192883241,133.04,32.7807672918,-21.6056445916,39.2604455204,8.6707672918,-0.2356445916,8.6739687457,24.11,-21.37,32.2175262862,130.33,39.1207672918,-22.725644591600002,45.2425613289,8.6707672918,-0.2356445916,8.6739687457,30.45,-22.49,37.8550208031,133.17,32.2907672918,-12.3356445916,34.5667727707,8.6707672918,-0.2356445916,8.6739687457,23.62,-12.1,26.5389223594,131.38,38.5507672918,21.4843554084,44.133198231,8.6707672918,-0.2356445916,8.6739687457,29.88,21.72,36.940124526,133.17,43.5507672918,-16.7556445916,46.6628434344,8.6707672918,-0.2356445916,8.6739687457,34.88,-16.52,38.5943622826,130.33
2022-03-26 14:30:00,39.8478172546,-21.6760609667,45.3618800205,8.0578172546,-0.3660609667,8.0661279149,31.79,-21.31,38.2716631465,133.51,32.5178172546,-19.8860609667,38.1164513009,8.0578172546,-0.3660609667,8.0661279149,24.46,-19.52,31.2941208536,130.53,38.8678172546,-22.4360609667,44.8785477688,8.0578172546,-0.3660609667,8.0661279149,30.81,-22.07,37.8990896988,133.62,31.8278172546,-18.7860609667,36.958436626,8.0578172546,-0.3660609667,8.0661279149,23.77,-18.42,30.0717358993,131.59,38.2978172546,21.9139390333,44.1241830567,8.0578172546,-0.3660609667,8.0661279149,30.24,22.28,37.5613631276,133.62,42.8578172546,-15.9660609667,45.7351899813,8.0578172546,-0.3660609667,8.0661279149,34.8,-15.6,38.136596597,130.53
2022-03-26 15:00:00,39.8371005764,-22.0763572941,45.5451439092,6.8771005764,-0.6463572941,6.9074083482,32.96,-21.43,39.3142022684,133.51,32.6171005764,-20.8063572941,38.6882379265,6.8771005764,-0.6463572941,6.9074083482,25.74,-20.16,32.6951556045,130.4,38.8071005764,-22.8163572941,45.0175212036,6.8771005764,-0.6463572941,6.9074083482,31.93,-22.17,38.8720182136,133.62,31.8871005764,-19.6763572941,37.4692703363,6.8771005764,-0.6463572941,6.9074083482,25.01,-19.03,31.4267561164,131.46,38.2371005764,21.8736427059,44.0514710959,6.8771005764,-0.6463572941,6.9074083482,31.36,22.52,38.6082892654,133.62,40.3571005764,-19.1263572941,44.6599721258,6.8771005764,-0.6463572941,6.9074083482,33.48,-18.48,38.2416108447,130.4
2022-03-26 15:30:00,39.8682337152,-22.5745800006,45.8158020968,5.3282337152,-1.0445800006,5.4296613064,34.54,-21.53,40.700767806,134.05,32.9982337152,-21.5245800006,39.3978549229,5.3282337152,-1.0445800006,5.4296613064,27.67,-20.48,34.4246902673,130.98,38.7782337152,-23.3045800006,45.2421800876,5.3282337152,-1.0445800006,5.4296613064,33.45,-22.26,40.1797224978,134.16,32.1882337152,-20.3545800006,38.0840034228,5.3282337152,-1.0445800006,5.4296613064,26.86,-19.31,33.0807451548,132.04,38.2882337152,21.4754199994,43.899686846,5.3282337152,-1.0445800006,5.4296613064,32.96,22.52,39.9188176178,134.16,42.0082337152,-19.4445800006,46.2902083736,5.3282337152,-1.0445800006,5.4296613064,36.68,-18.4,41.0363546139,130.98
2022-03-26 16:00:00,40.5292837404,-23.261353586,46.7302194641,3.1192837404000002,-1.561353586,3.4882310809,37.41,-21.7,43.2480993802,134.05,33.6692837404,-22.231353586,40.3466696253,3.1192837404000002,-1.561353586,3.4882310809,30.55,-20.67,36.8856530375,130.98,39.3292837404,-23.951353586,46.0484516367,3.1192837404000002,-1.561353586,3.4882310809,36.21,-22.39,42.5731863971,134.16,32.7592837404,-21.021353586,38.9238741362,3.1192837404000002,-1.561353586,3.4882310809,29.64,-19.46,35.4573151832,132.04,38.8792837404,20.838646414,44.1117658741,3.1192837404000002,-1.561353586,3.4882310809,35.76,22.4,42.1964169095,134.16,31.5992837404,-19.601353586,37.1850480073,3.1192837404000002,-1.561353586,3.4882310809,28.48,-18.04,33.7127868916,130.98
2022-03-26 16:30:00,41.7575672023,-23.6119542859,47.9710204588,0.6975672023,-2.2419542859,2.3479691271,41.06,-21.37,46.2882328459,134.05,35.0275672023,-22.6919542859,41.7355394529,0.6975672023,-2.2419542859,2.3479691271,34.33,-20.45,39.9593718669,130.98,40.4275672023,-24.2619542859,47.1490256068,0.6975672023,-2.2419542859,2.3479691271,39.73,-22.02,45.4241488638,134.23,33.9575672023,-21.4619542859,40.1712814343,0.6975672023,-2.2419542859,2.3479691271,33.26,-19.22,38.4140078617,132.11,40.0575672023,20.1180457141,44.8257119689,0.6975672023,-2.2419542859,2.3479691271,39.36,22.36,45.2678605635,134.23,32.4975672023,-21.0019542859,38.693332215,0.6975672023,-2.2419542859,2.3479691271,31.8,-18.76,36.9212350823,130.98
2022-03-26 17:00:00,43.5886172612,-23.4349969627,49.4890557334,-1.6413827388,-2.9949969627,3.4152809697,45.23,-20.44,49.6341263648,133.26,36.8686172612,-23.0249969627,43.4677515393,-1.6413827388,-2.9949969627,3.4152809697,38.51,-20.03,43.4076145394,130.25,42.0886172612,-24.0749969627,48.4877013449,-1.6413827388,-2.9949969627,3.4152809697,43.73,-21.08,48.545641410900004,133.41,35.6386172612,-21.7649969627,41.7591443049,-1.6413827388,-2.9949969627,3.4152809697,37.28,-18.77,41.7386068287,131.32,41.7586172612,20.2450030373,46.4073513955,-1.6413827388,-2.9949969627,3.4152809697,43.4,23.24,49.2306571153,133.41,35.9186172612,-18.5549969627,40.428145867,-1.6413827388,-2.9949969627,3.4152809697,37.56,-15.56,40.6554694967,130.25
2022-03-26 17:30:00,45.5926504372,-23.7714343725,51.4176124107,-4.7673495628,-3.8014343725,6.0974195478,50.36,-19.97,54.1749988463,133.04,39.0826504372,-23.0114343725,45.3539378343,-4.7673495628,-3.8014343725,6.0974195478,43.85,-19.21,47.8732346933,130.11,43.8926504372,-24.3714343725,50.2048959343,-4.7673495628,-3.8014343725,6.0974195478,48.66,-20.57,52.8291633475,133.18,37.6426504372,-21.7414343725,43.4702093452,-4.7673495628,-3.8014343725,6.0974195478,42.41,-17.94,46.0483626202,131.13,43.6326504372,19.6385656275,47.8485260388,-4.7673495628,-3.8014343725,6.0974195478,48.4,23.44,53.7772591343,133.18,38.3126504372,-19.0414343725,42.7835880507,-4.7673495628,-3.8014343725,6.0974195478,43.08,-15.24,45.6962142852,130.11
2022-03-26 18:00:00,46.9111337016,-23.6969189424,52.5566212054,-6.8788662984,-4.3669189424,8.1479311853,53.79,-19.33,57.1577903702,132.49,40.5511337016,-23.0469189424,46.6428442231,-6.8788662984,-4.3669189424,8.1479311853,47.43,-18.68,50.975948250100004,129.52,45.0911337016,-24.2669189424,51.2063833272,-6.8788662984,-4.3669189424,8.1479311853,51.97,-19.9,55.6497160819,132.62,38.9811337016,-21.7669189424,44.6466969093,-6.8788662984,-4.3669189424,8.1479311853,45.86,-17.4,49.0499704383,130.52,44.8411337016,19.4730810576,48.8868914692,-6.8788662984,-4.3669189424,8.1479311853,51.72,23.84,56.9500131694,132.62,40.3211337016,-19.6869189424,44.8705761098,-6.8788662984,-4.3669189424,8.1479311853,47.2,-15.32,49.6240103176,129.52
2022-03-26 18:30:00,47.572867058,-23.9020191499,53.2398741505,-8.127132942,-4.7620191499,9.4195072186,55.7,-19.14,58.8967707094,132.07,41.632867058,-22.8620191499,47.4970266341,-8.127132942,-4.7620191499,9.4195072186,49.76,-18.1,52.9496704428,129.12,45.682867058,-24.4620191499,51.8200224192,-8.127132942,-4.7620191499,9.4195072186,53.81,-19.7,57.3027582233,132.17,39.962867058,-21.5720191499,45.4134644538,-8.127132942,-4.7620191499,9.4195072186,48.09,-16.81,50.9433430391,130.09,45.432867058,19.2379808501,49.3380716719,-8.127132942,-4.7620191499,9.4195072186,53.56,24.0,58.6913417805,132.17,35.512867058,-18.8420191499,40.2018085703,-8.127132942,-4.7620191499,9.4195072186,43.64,-14.08,45.8551632862,129.12
2022-03-26 19:00:00,49.0874003974,-23.0845572489,54.2445357723,-9.0925996026,-4.9745572489,10.3644385934,58.18,-18.11,60.9334431983,131.75,42.8974003974,-23.1745572489,48.7570206692,-9.0925996026,-4.9745572489,10.3644385934,51.99,-18.2,55.0835737766,128.77,47.0874003974,-23.6445572489,52.6904959521,-9.0925996026,-4.9745572489,10.3644385934,56.18,-18.67,59.2010244844,131.85,41.1274003974,-21.8545572489,46.5734338007,-9.0925996026,-4.9745572489,10.3644385934,50.22,-16.88,52.9809663936,129.73,46.8674003974,19.8254427511,50.8881263193,-9.0925996026,-4.9745572489,10.3644385934,55.96,24.8,61.2091627128,131.85,32.8274003974,-18.7745572489,37.8169567356,-9.0925996026,-4.9745572489,10.3644385934,41.92,-13.8,44.1330533727,128.77
2022-03-26 19:30:00,49.3186836964,-22.9560704793,54.3995747538,-8.8813163036,-5.0360704793,10.2097886931,58.2,-17.92,60.896357855,131.42,43.3486836964,-23.6160704793,49.3642295908,-8.8813163036,-5.0360704793,10.2097886931,52.23,-18.58,55.4363535958,128.55,47.3186836964,-23.5260704793,52.8444303494,-8.8813163036,-5.0360704793,10.2097886931,56.2,-18.49,59.1635031079,131.5,41.5786836964,-22.2860704793,47.1747376816,-8.8813163036,-5.0360704793,10.2097886931,50.46,-17.25,53.3270484839,129.5,47.1186836964,20.0039295207,51.1891350733,-8.8813163036,-5.0360704793,10.2097886931,56.0,25.04,61.3433093336,131.5,35.0386836964,-19.1160704793,39.9140765363,-8.8813163036,-5.0360704793,10.2097886931,43.92,-14.08,46.1217172274,128.55
2022-03-26 20:00:00,48.5976336768,-23.3403138012,53.9119675705,-8.2823663232,-4.8103138012,9.5779283134,56.88,-18.53,59.8221973853,131.42,42.3076336768,-24.0003138012,48.6410416201,-8.2823663232,-4.8103138012,9.5779283134,50.59,-19.19,54.107339613,128.55,46.6476336768,-23.8903138012,52.4094344671,-8.2823663232,-4.8103138012,9.5779283134,54.93,-19.08,58.149387787,131.5,40.6176336768,-22.6703138012,46.5159681545,-8.2823663232,-4.8103138012,9.5779283134,48.9,-17.86,52.0594813651,129.5,46.4376336768,19.7096861988,50.4472551439,-8.2823663232,-4.8103138012,9.5779283134,54.72,24.52,59.9625616531,131.5,34.0776336768,-19.4903138012,39.2575782376,-8.2823663232,-4.8103138012,9.5779283134,42.36,-14.68,44.831596001,128.55
2022-03-26 20:30:00,46.7023171676,-24.2104178006,52.6046648017,-7.2776828324,-4.5504178006,8.5831794557,53.98,-19.66,57.4487249641,132.03,40.6423171676,-24.6504178006,47.5335780528,-7.2776828324,-4.5504178006,8.5831794557,47.92,-20.1,51.9647611368,129.2,44.8723171676,-24.7704178006,51.2552284748,-7.2776828324,-4.5504178006,8.5831794557,52.15,-20.22,55.9327354954,132.18,39.0623171676,-23.2904178006,45.4786563547,-7.2776828324,-4.5504178006,8.5831794557,46.34,-18.74,49.9858299921,130.17,44.6423171676,19.0095821994,48.5211366055,-7.2776828324,-4.5504178006,8.5831794557,51.92,23.56,57.0154365063,132.18,38.5623171676,-20.2704178006,43.5653778033,-7.2776828324,-4.5504178006,8.5831794557,45.84,-15.72,48.4605406491,129.2
2022-03-26 21:00:00,45.0188673594,-24.8473993011,51.4207319118,-6.3011326406,-4.2873993011,7.6214214765,51.32,-20.56,55.2852240657,132.03,38.9688673594,-25.1273993011,46.3676484082,-6.3011326406,-4.2873993011,7.6214214765,45.27,-20.84,49.8365177355,129.2,43.2988673594,-25.3973993011,50.1978067834,-6.3011326406,-4.2873993011,7.6214214765,49.6,-21.11,53.905399544,132.18,37.4788673594,-23.7773993011,44.3850224295,-6.3011326406,-4.2873993011,7.6214214765,43.78,-19.49,47.922317348,130.17,43.0588673594,18.512600698900002,46.8698457743,-6.3011326406,-4.2873993011,7.6214214765,49.36,22.8,54.3714042489,132.18,34.2588673594,-23.4873993011,41.5370668039,-6.3011326406,-4.2873993011,7.6214214765,40.56,-19.2,44.8748660165,129.2
2022-03-26 21:30:00,43.558667295,-25.949697053,50.7025075678,-5.491332705,-4.019697053,6.8053434355,49.05,-21.93,53.7292043492,132.36,37.378667295,-25.039697053,44.9905678699,-5.491332705,-4.019697053,6.8053434355,42.87,-21.02,47.7459663218,129.46,41.938667295,-26.469697053,49.593312821,-5.491332705,-4.019697053,6.8053434355,47.43,-22.45,52.4748263456,132.44,35.988667295,-23.709697053,43.0967969578,-5.491332705,-4.019697053,6.8053434355,41.48,-19.69,45.916081061,130.44,41.668667295,17.500302947,45.1944514004,-5.491332705,-4.019697053,6.8053434355,47.16,21.52,51.8379783556,132.44,39.308667295,-22.979697053,45.5328211421,-5.491332705,-4.019697053,6.8053434355,44.8,-18.96,48.6469074043,129.46
2022-03-26 22:00:00,41.852783933,-26.5458298807,49.5614427454,-4.837216067,-3.7758298807,6.1364118641,46.69,-22.77,51.9464050729,132.36,35.762783933,-25.4658298807,43.9031343546,-4.837216067,-3.7758298807,6.1364118641,40.6,-21.69,46.030599605,129.46,40.322783933,-27.0658298807,48.5642466352,-4.837216067,-3.7758298807,6.1364118641,45.16,-23.29,50.8119051011,132.44,34.472783933,-24.1358298807,42.0821947636,-4.837216067,-3.7758298807,6.1364118641,39.31,-20.36,44.2696927932,130.44,40.042783933,16.8241701193,43.4335958138,-4.837216067,-3.7758298807,6.1364118641,44.88,20.6,49.3819238183,132.44,40.722783933,-19.7758298807,45.2706149586,-4.837216067,-3.7758298807,6.1364118641,45.56,-16.0,48.2878204105,129.46
2022-03-26 22:30:00,39.8181171818,-27.4795767956,48.3798470106,-4.3718828182,-3.5195767956,5.6125555852,44.19,-23.96,50.2676605781,132.36,33.9081171818,-25.6095767956,42.4924797401,-4.3718828182,-3.5195767956,5.6125555852,38.28,-22.09,44.1964534776,129.46,38.4081171818,-27.9895767956,47.5247290855,-4.3718828182,-3.5195767956,5.6125555852,42.78,-24.47,49.2839659524,132.44,32.6981171818,-24.2695767956,40.7207468629,-4.3718828182,-3.5195767956,5.6125555852,37.07,-20.75,42.4823186749,130.44,38.1481171818,16.4404232044,41.5399369241,-4.3718828182,-3.5195767956,5.6125555852,42.52,19.96,46.97182134,132.44,34.5881171818,-21.9995767956,40.9916970784,-4.3718828182,-3.5195767956,5.6125555852,38.96,-18.48,43.1206678984,129.46
2022-03-26 23:00:00,37.8313003621,-27.2151171362,46.6033248581,-3.3686996379,-3.2351171362,4.6705588676000005,41.2,-23.98,47.670540169,133.25,32.3013003621,-26.3751171362,41.7015684241,-3.3686996379,-3.2351171362,4.6705588676000005,35.67,-23.14,42.5183313407,130.16,36.5213003621,-27.7851171362,45.8891938741,-3.3686996379,-3.2351171362,4.6705588676000005,39.89,-24.55,46.8392420946,133.37,31.2013003621,-25.0251171362,39.997220303,-3.3686996379,-3.2351171362,4.6705588676000005,34.57,-21.79,40.8642753515,131.21,36.1913003621,17.0448828638,40.0042279483,-3.3686996379,-3.2351171362,4.6705588676000005,39.56,20.28,44.4552809011,133.37,25.6313003621,-21.6751171362,33.5674583655,-3.3686996379,-3.2351171362,4.6705588676000005,29.0,-18.44,34.3661694112,130.16
2022-03-26 23:30:00,36.5213670878,-27.5357575586,45.7386947593,-2.6286329122,-2.9557575586000002,3.9555295135,39.15,-24.58,46.2266038121,133.8,30.6613670878,-26.4657575586,40.5037745752,-2.6286329122,-2.9557575586000002,3.9555295135,33.29,-23.51,40.7546831665,130.8,35.3013670878,-28.0957575586,45.1171598292,-2.6286329122,-2.9557575586000002,3.9555295135,37.93,-25.14,45.5049942314,133.92,29.6713670878,-25.1157575586,38.8740440731,-2.6286329122,-2.9557575586000002,3.9555295135,32.3,-22.16,39.1708514076,131.86,34.9313670878,16.9642424414,38.8327944943,-2.6286329122,-2.9557575586000002,3.9555295135,37.56,19.92,42.5154089713,133.92,30.1713670878,-21.9157575586,37.2909080248,-2.6286329122,-2.9557575586000002,3.9555295135,32.8,-18.96,37.8856384399,130.8
2022-03-27 00:00:00,35.4401170056,-28.0230673572,45.1806838978,-1.9698829944,-2.8030673571999998,3.426021836,37.41,-25.22,45.1171419751,134.28,29.6001170056,-26.5030673572,39.7313416094,-1.9698829944,-2.8030673571999998,3.426021836,31.57,-23.7,39.4760041038,131.26,34.2801170056,-28.6030673572,44.645961566,-1.9698829944,-2.8030673571999998,3.426021836,36.25,-25.8,44.4938478893,134.41,28.6701170056,-25.1730673572,38.1530985542,-1.9698829944,-2.8030673571999998,3.426021836,30.64,-22.37,37.9371387956,132.34,33.9101170056,16.7169326428,37.8067701916,-1.9698829944,-2.8030673571999998,3.426021836,35.88,19.52,40.846111198,134.41,32.1101170056,-22.6030673572,39.2677764594,-1.9698829944,-2.8030673571999998,3.426021836,34.08,-19.8,39.4142918242,131.26
2022-03-27 00:30:00,36.5687001643,-28.2545645812,46.2124469313,-2.5612998357,-2.8845645812000003,3.8575859902,39.13,-25.37,46.634684517,134.98,30.7487001643,-26.0245645812,40.2835018765,-2.5612998357,-2.8845645812000003,3.8575859902,33.31,-23.14,40.558793128,131.84,35.3587001643,-28.8045645812,45.6063659813,-2.5612998357,-2.8845645812000003,3.8575859902,37.92,-25.92,45.9322631709,135.13,29.7587001643,-24.6945645812,38.6704248144,-2.5612998357,-2.8845645812000003,3.8575859902,32.32,-21.81,38.9904924308,132.87,35.0387001643,16.5954354188,38.7700784877,-2.5612998357,-2.8845645812000003,3.8575859902,37.6,19.48,42.3465512173,135.13,28.0387001643,-22.0445645812,35.6669529744,-2.5612998357,-2.8845645812000003,3.8575859902,30.6,-19.16,36.1035399926,131.84
2022-03-27 01:00:00,36.001900213,-28.4365422897,45.8778133344,-3.768099787,-3.2765422897,4.9934262166,39.77,-25.16,47.0603708018,134.98,30.671900213,-26.1465422897,40.3039345026,-3.768099787,-3.2765422897,4.9934262166,34.44,-22.87,41.3418734457,131.84,34.761900213,-28.9665422897,45.248759968,-3.768099787,-3.2765422897,4.9934262166,38.53,-25.69,46.3091459649,135.13,29.631900213,-24.8065422897,38.644715688,-3.768099787,-3.2765422897,4.9934262166,33.4,-21.53,39.7379025617,132.87,34.391900213,16.0434577103,37.9499056068,-3.768099787,-3.2765422897,4.9934262166,38.16,19.32,42.7720469466,135.13,27.951900213000002,-23.2765422897,36.3745260654,-3.768099787,-3.2765422897,4.9934262166,31.72,-20.0,37.4987786468,131.84
2022-03-27 01:30:00,34.7339002054,-28.8019866341,45.1220373825,-3.7860997946,-3.2419866341,4.9844788083000005,38.52,-25.56,46.2288221784,0.003,29.6139002054,-26.3919866341,39.6676195891,-3.7860997946,-3.2419866341,4.9844788083000005,33.4,-23.15,40.6384362396,0.003,33.5439002054,-29.3419866341,44.566191453,-3.7860997946,-3.2419866341,4.9844788083000005,37.33,-26.1,45.5493018607,0.003,28.6139002054,-25.0719866341,38.0441821931,-3.7860997946,-3.2419866341,4.9844788083000005,32.4,-21.83,39.0680035323,0.003,33.2139002054,15.7580133659,36.7624557408,-3.7860997946,-3.2419866341,4.9844788083000005,37.0,19.0,41.5932686862,0.003,28.9339002054,-21.3619866341,35.9653312796,-3.7860997946,-3.2419866341,4.9844788083000005,32.72,-18.12,37.4023100891,0.003
2022-03-27 02:00:00,33.3711502301,-29.0542604184,44.2468497877,-3.4488497699,-3.1342604184,4.6602739303,36.82,-25.92,45.0284221354,0.003,28.3611502301,-26.5742604184,38.8657453184,-3.4488497699,-3.1342604184,4.6602739303,31.81,-23.44,39.5134116472,0.003,32.2411502301,-29.6142604184,43.7778047449,-3.4488497699,-3.1342604184,4.6602739303,35.69,-26.48,44.4405951805,0.003,27.4211502301,-25.2442604184,37.2718682656,-3.4488497699,-3.1342604184,4.6602739303,30.87,-22.11,37.9711601087,0.003,31.8311502301,15.5857395816,35.4420287692,-3.4488497699,-3.1342604184,4.6602739303,35.28,18.72,39.9389133553,0.003,31.5511502301,-21.894260418400002,38.4035638985,-3.4488497699,-3.1342604184,4.6602739303,35.0,-18.76,39.7106736281,0.003
2022-03-27 02:30:00,32.7088335265,-28.97813551,43.6989717076,-3.1211664735,-3.10813551,4.4047913122,35.83,-25.87,44.1932777694,134.63,27.7188335265,-26.53813551,38.3745536576,-3.1211664735,-3.10813551,4.4047913122,30.84,-23.43,38.7307436025,131.48,31.6188335265,-29.55813551,43.2831838987,-3.1211664735,-3.10813551,4.4047913122,34.74,-26.45,43.6631434965,134.77,26.8188335265,-25.21813551,36.813098081,-3.1211664735,-3.10813551,4.4047913122,29.94,-22.11,37.2190233617,132.48,31.2388335265,16.13186449,35.1582390347,-3.1211664735,-3.10813551,4.4047913122,34.36,19.24,39.380035551,134.77,25.8788335265,-23.10813551,34.6943792485,-3.1211664735,-3.10813551,4.4047913122,29.0,-20.0,35.2278299076,131.48
2022-03-27 03:00:00,31.8933333843,-28.9025870405,43.041192502,-3.0666666157,-3.0125870405,4.2988515685,34.96,-25.89,43.5028010592,134.63,27.0333333843,-26.8525870405,38.1033140899,-3.0666666157,-3.0125870405,4.2988515685,30.1,-23.84,38.3973384494,131.48,30.8433333843,-29.4825870405,42.6677179242,-3.0666666157,-3.0125870405,4.2988515685,33.91,-26.47,43.0180078572,134.77,26.1533333843,-25.5225870405,36.5431155808,-3.0666666157,-3.0125870405,4.2988515685,29.22,-22.51,36.885071506,132.48,30.4533333843,16.2674129595,34.5258488471,-3.0666666157,-3.0125870405,4.2988515685,33.52,19.28,38.669222904,134.77,17.5333333843,-23.4125870405,29.2500771194,-3.0666666157,-3.0125870405,4.2988515685,20.6,-20.4,28.9917229567,131.48
2022-03-27 03:30:00,31.3580001615,-29.2138920623,42.8576208341,-2.7519998385,-2.9438920623,4.0298887808,34.11,-26.27,43.0535132132,135.42,26.4780001615,-26.6038920623,37.5346715107,-2.7519998385,-2.9438920623,4.0298887808,29.23,-23.66,37.6056977066,132.24,30.3280001615,-29.7938920623,42.5142752263,-2.7519998385,-2.9438920623,4.0298887808,33.08,-26.85,42.6052684536,135.53,25.6380001615,-25.2938920623,36.0151083289,-2.7519998385,-2.9438920623,4.0298887808,28.39,-22.35,36.1319055683,133.26,29.8880001615,15.9361079377,33.871109959,-2.7519998385,-2.9438920623,4.0298887808,32.64,18.88,37.707081563,135.53,25.3680001615,-22.4638920623,33.8845374586,-2.7519998385,-2.9438920623,4.0298887808,28.12,-19.52,34.2310502322,132.24
2022-03-27 04:00:00,30.9420501779,-29.2296966757,42.5650753196,-2.3679498221,-2.8496966757,3.7051258418,33.31,-26.38,42.4907107495,135.42,25.9620501779,-26.6896966757,37.2339624278,-2.3679498221,-2.8496966757,3.7051258418,28.33,-23.84,37.0261326633,132.24,29.9520501779,-29.7896966757,42.2439503111,-2.3679498221,-2.8496966757,3.7051258418,32.32,-26.94,42.0754797952,135.53,25.1520501779,-25.3696966757,35.7246012933,-2.3679498221,-2.8496966757,3.7051258418,27.52,-22.52,35.559820022,133.26,29.5120501779,15.5103033243,33.3396252966,-2.3679498221,-2.8496966757,3.7051258418,31.88,18.36,36.7889113729,135.53,34.1920501779,-24.7696966757,42.2212525723,-2.3679498221,-2.8496966757,3.7051258418,36.56,-21.92,42.6276905309,132.24
2022-03-27 04:30:00,31.0317668502,-29.0424829152,42.5021925049,-2.3482331498,-2.8824829151999998,3.7179169817,33.38,-26.16,42.4095508111,135.65,26.1117668502,-26.4924829152,37.1977958897,-2.3482331498,-2.8824829151999998,3.7179169817,28.46,-23.61,36.9784220864,132.51,30.0317668502,-29.6224829152,42.1829173269,-2.3482331498,-2.8824829151999998,3.7179169817,32.38,-26.74,41.9939519455,135.78,25.3017668502,-25.1824829152,35.6978549988,-2.3482331498,-2.8824829151999998,3.7179169817,27.65,-22.3,35.5220002252,133.55,29.6117668502,15.6375170848,33.4871419588,-2.3482331498,-2.8824829151999998,3.7179169817,31.96,18.52,36.9382186901,135.78,33.7317668502,-21.0024829152,39.7358324871,-2.3482331498,-2.8824829151999998,3.7179169817,36.08,-18.12,40.3745068081,132.51
2022-03-27 05:00:00,31.154583562,-29.1173428176,42.6430267415,-2.545416438,-2.9273428176,3.8792371434,33.7,-26.19,42.6802776467,135.57,26.184583562,-26.5673428176,37.3022267526,-2.545416438,-2.9273428176,3.8792371434,28.73,-23.64,37.2056783301,132.38,30.144583562,-29.6873428176,42.3087962686,-2.545416438,-2.9273428176,3.8792371434,32.69,-26.76,42.2461086965,135.78,25.364583562,-25.2673428176,35.8022445153,-2.545416438,-2.9273428176,3.8792371434,27.91,-22.34,35.749737062,133.41,29.734583562,15.6326571824,33.5935325649,-2.545416438,-2.9273428176,3.8792371434,32.28,18.56,37.235359539,135.78,29.414583562,-20.6073428176,35.9149036492,-2.545416438,-2.9273428176,3.8792371434,31.96,-17.68,36.5242932854,132.38
2022-03-27 05:30:00,32.0480335603,-28.9098328556,43.1608027128,-3.2219664397,-3.0698328556,4.4502743174,35.27,-25.84,43.7227457967,135.05,26.9880335603,-26.4298328556,37.7741978104,-3.2219664397,-3.0698328556,4.4502743174,30.21,-23.36,38.1881355921,131.87,30.9780335603,-29.4898328556,42.7701859373,-3.2219664397,-3.0698328556,4.4502743174,34.2,-26.42,43.2163904092,135.16,26.0980335603,-25.1198328556,36.2231053114,-3.2219664397,-3.0698328556,4.4502743174,29.32,-22.05,36.6860314016,132.82,30.5780335603,15.8501671444,34.4418921507,-3.2219664397,-3.0698328556,4.4502743174,33.8,18.92,38.7350797082,135.16,19.6580335603,-23.1098328556,30.3397867176,-3.2219664397,-3.0698328556,4.4502743174,22.88,-20.04,30.4153908408,131.87
2022-03-27 06:00:00,32.5683336095,-28.7654053347,43.4527893025,-3.3516663905,-3.1354053347,4.5896006586,35.92,-25.63,44.1264467185,134.88,27.3483336095,-26.3254053347,37.9599567604,-3.3516663905,-3.1354053347,4.5896006586,30.7,-23.19,38.474226438,131.63,31.4783336095,-29.3354053347,43.0284962901,-3.3516663905,-3.1354053347,4.5896006586,34.83,-26.2,43.5840440987,134.98,26.4483336095,-25.0154053347,36.4044620174,-3.3516663905,-3.1354053347,4.5896006586,29.8,-21.88,36.9699120908,132.69,31.0483336095,15.9045946653,34.8848842824,-3.3516663905,-3.1354053347,4.5896006586,34.4,19.04,39.3177008483,134.98,24.3683336095,-21.8554053347,32.7333839566,-3.3516663905,-3.1354053347,4.5896006586,27.72,-18.72,33.4490179228,131.63
2022-03-27 06:30:00,36.221283637,-27.7734838581,45.6437048663,-3.628716363,-3.3234838581,4.9206836312,39.85,-24.45,46.7528074023,134.98,29.401283637,-25.8634838581,39.1580806064,-3.628716363,-3.3234838581,4.9206836312,33.03,-22.54,39.9879044212,131.76,34.961283637,-28.3434838581,45.0071597722,-3.628716363,-3.3234838581,4.9206836312,38.59,-25.02,45.991178502,135.12,28.411283637,-24.5534838581,37.5509601405,-3.628716363,-3.3234838581,4.9206836312,32.04,-21.23,38.4353288005,132.79,34.611283637,16.8365161419,38.4890793706,-3.628716363,-3.3234838581,4.9206836312,38.24,20.16,43.2287311866,135.12,27.411283637,-22.0034838581,35.150131899,-3.628716363,-3.3234838581,4.9206836312,31.04,-18.68,36.2273929506,131.76
2022-03-27 07:00:00,38.2494003002,-26.9931475986,46.8150257995,-3.5705996998,-3.3531475986,4.8982426476,41.82,-23.64,48.0391715166,134.79,30.9094003002,-25.4131475986,40.0152358207,-3.5705996998,-3.3531475986,4.8982426476,34.48,-22.06,40.9330428871,131.65,36.9094003002,-27.5731475986,46.0714911742,-3.5705996998,-3.3531475986,4.8982426476,40.48,-24.22,47.1724368673,134.94,29.8494003002,-24.1231475986,38.3785480229,-3.5705996998,-3.3531475986,4.8982426476,33.42,-20.77,39.3483074604,132.63,36.5894003002,17.4868524014,40.5533503083,-3.5705996998,-3.3531475986,4.8982426476,40.16,20.84,45.2452340032,134.94,25.9494003002,-19.9931475986,32.7581642776,-3.5705996998,-3.3531475986,4.8982426476,29.52,-16.64,33.8868706139,131.65
2022-03-27 07:30:00,36.7705835992,-26.6666303666,45.4222962138,-3.1394164008,-3.2966303666,4.5523298554,39.91,-23.37,46.2489459339,134.79,31.3005835992,-25.1666303666,40.163239631,-3.1394164008,-3.2966303666,4.5523298554,34.44,-21.87,40.7971874031,131.56,35.5005835992,-27.2666303666,44.7633842268,-3.1394164008,-3.2966303666,4.5523298554,38.64,-23.97,45.4709852543,134.85,30.2505835992,-23.8766303666,38.5381795854,-3.1394164008,-3.2966303666,4.5523298554,33.39,-20.58,39.222805866,132.54,35.1005835992,17.6233696334,39.2763812773,-3.1394164008,-3.2966303666,4.5523298554,38.24,20.92,43.5883470666,134.85,27.7805835992,-20.4166303666,34.4760731615,-3.1394164008,-3.2966303666,4.5523298554,30.92,-17.12,35.3431860477,131.56
2022-03-27 08:00:00,37.8826168663,-25.7082636029,45.7821742397,-1.2973831337,-3.0782636029,3.340495443,39.18,-22.63,45.2458760552,134.44,32.9026168663,-24.6782636029,41.1290516679,-1.2973831337,-3.0782636029,3.340495443,34.2,-21.6,40.4499690976,131.34,36.6326168663,-26.3482636029,45.1240469523,-1.2973831337,-3.0782636029,3.340495443,37.93,-23.27,44.4991887567,134.57,31.8526168663,-23.4082636029,39.528926195,-1.2973831337,-3.0782636029,3.340495443,33.15,-20.33,38.8874195595,132.3,36.2226168663,18.4417363971,40.6469631582,-1.2973831337,-3.0782636029,3.340495443,37.52,21.52,43.2534484174,134.57,29.4626168663,-21.6782636029,36.5785853396,-1.2973831337,-3.0782636029,3.340495443,30.76,-18.6,35.9463155275,131.34
2022-03-27 08:30:00,38.8390835018,-25.1812980669,46.2879269313,-0.0709164982,-3.1912980669,3.192085917,38.91,-21.99,44.6939391864,134.24,34.6890835018,-24.1012980669,42.239851831,-0.0709164982,-3.1912980669,3.192085917,34.76,-20.91,40.5645867722,131.17,37.5990835018,-25.8312980669,45.6173984352,-0.0709164982,-3.1912980669,3.192085917,37.67,-22.64,43.9499544937,134.35,33.6090835018,-22.8412980669,40.6361340584,-0.0709164982,-3.1912980669,3.192085917,33.68,-19.65,38.9931391401,132.11,37.1690835018,18.728701933099998,41.6209688074,-0.0709164982,-3.1912980669,3.192085917,37.24,21.92,43.2123130601,134.35,31.7690835018,-19.7112980669,37.3872964792,-0.0709164982,-3.1912980669,3.192085917,31.84,-16.52,35.8705450196,131.17
2022-03-27 09:00:00,40.3986834143,-24.4183757313,47.2049859122,-0.6513165857000001,-3.1983757313,3.264019089,41.05,-21.22,46.2102899796,134.0,35.3286834143,-23.3383757313,42.3414177085,-0.6513165857000001,-3.1983757313,3.264019089,35.98,-20.14,41.233239019,130.93,39.0786834143,-25.0683757313,46.4280837339,-0.6513165857000001,-3.1983757313,3.264019089,39.73,-21.87,45.3516240062,134.1,34.1986834143,-22.1083757313,40.7226009085,-0.6513165857000001,-3.1983757313,3.264019089,34.85,-18.91,39.6498499367,131.92,38.6686834143,19.1616242687,43.1559372696,-0.6513165857000001,-3.1983757313,3.264019089,39.32,22.36,45.2330852364,134.1,28.1086834143,-18.7983757313,33.8153369556,-0.6513165857000001,-3.1983757313,3.264019089,28.76,-15.6,32.7184596214,130.93
2022-03-27 09:30:00,41.0975834497,-24.5620186887,47.8780129858,-0.9524165503,-3.3320186887,3.4654647347,42.05,-21.23,47.1053648749,133.89,36.5475834497,-22.6720186887,43.0086768854,-0.9524165503,-3.3320186887,3.4654647347,37.5,-19.34,42.1934307683,130.93,39.7275834497,-25.2020186887,47.0470257587,-0.9524165503,-3.3320186887,3.4654647347,40.68,-21.87,46.1861375306,134.0,35.3475834497,-21.4520186887,41.3478023788,-0.9524165503,-3.3320186887,3.4654647347,36.3,-18.12,40.571226257,131.92,39.3275834497,18.8679813113,43.6194857691,-0.9524165503,-3.3320186887,3.4654647347,40.28,22.2,45.9925907076,134.0,32.2475834497,-18.6520186887,37.2532473687,-0.9524165503,-3.3320186887,3.4654647347,33.2,-15.32,36.5642229509,130.93
2022-03-27 10:00:00,43.0072334825,-23.7344446173,49.1217466415,-2.5527665175000003,-3.2944446173,4.167731065,45.56,-20.44,49.9350297887,133.51,37.2272334825,-22.2744446173,43.3822290318,-2.5527665175000003,-3.2944446173,4.167731065,39.78,-18.98,44.075943552,130.5,41.4872334825,-24.3544446173,48.1074787808,-2.5527665175000003,-3.2944446173,4.167731065,44.04,-21.06,48.8164439508,133.64,35.9472334825,-21.0544446173,41.6592514718,-2.5527665175000003,-3.2944446173,4.167731065,38.5,-17.76,42.3989103634,131.48,41.1672334825,19.5055553827,45.5544487771,-2.5527665175000003,-3.2944446173,4.167731065,43.72,22.8,49.3079952949,133.64,45.9672334825,-19.8144446173,50.0559563841,-2.5527665175000003,-3.2944446173,4.167731065,48.52,-16.52,51.2552514383,130.5
2022-03-27 10:30:00,44.3828834485,-22.6194564963,49.814457293,-1.5371165515,-2.8894564963000002,3.2728712375,45.92,-19.73,49.9791886689,132.88,37.9928834485,-21.8894564963,43.8475483743,-1.5371165515,-2.8894564963000002,3.2728712375,39.53,-19.0,43.859102818,129.88,42.8728834485,-23.2594564963,48.7758798147,-1.5371165515,-2.8894564963000002,3.2728712375,44.41,-20.37,48.8588272475,133.03,36.7128834485,-20.6694564963,42.1314875474,-1.5371165515,-2.8894564963000002,3.2728712375,38.25,-17.78,42.180456375,130.88,42.5028834485,20.4705435037,47.1756107833,-1.5371165515,-2.8894564963000002,3.2728712375,44.04,23.36,49.8518926421,133.03,44.6228834485,-19.8494564963,48.8385365307,-1.5371165515,-2.8894564963000002,3.2728712375,46.16,-16.96,49.1771003619,129.88
2022-03-27 11:00:00,44.2097167699,-22.2138278272,49.4767945972,0.0797167699,-2.3738278272,2.3751659556,44.13,-19.84,48.3847341628,132.77,37.5897167699,-21.5038278272,43.3059051177,0.0797167699,-2.3738278272,2.3751659556,37.51,-19.13,42.1064959359,129.62,42.7497167699,-22.8838278272,48.4892550978,0.0797167699,-2.3738278272,2.3751659556,42.67,-20.51,47.3433099815,132.84,36.3897167699,-20.3038278272,41.6708160591,0.0797167699,-2.3738278272,2.3751659556,36.31,-17.93,40.4956911288,130.66,42.3197167699,20.8661721728,47.1842724711,0.0797167699,-2.3738278272,2.3751659556,42.24,23.24,48.2111522368,132.84,32.8397167699,-20.6938278272,38.8159955131,0.0797167699,-2.3738278272,2.3751659556,32.76,-18.32,37.5345174473,129.62
