Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-27 11:30:00,44.2388668329,-21.7692240267,49.3049333574,1.3888668329,-2.0092240267,2.442525797,42.85,-19.76,47.1866517142,132.3,37.0888668329,-21.0492240267,42.6456782696,1.3888668329,-2.0092240267,2.442525797,35.7,-19.04,40.46,129.27,42.8288668329,-22.4392240267,48.3511179717,1.3888668329,-2.0092240267,2.442525797,41.44,-20.43,46.2023646581,132.44,35.9688668329,-19.8692240267,41.0919145899,1.3888668329,-2.0092240267,2.442525797,34.58,-17.86,38.9198663924,130.25,42.4288668329,21.3907759733,47.5160397914,1.3888668329,-2.0092240267,2.442525797,41.04,23.4,47.2423708127,132.44,33.0288668329,-20.0492240267,38.6377720416,1.3888668329,-2.0092240267,2.442525797,31.64,-18.04,36.421576023,129.27
2022-03-27 12:00:00,46.7354834332,-20.967110306,51.2232869535,2.9554834332,-1.917110306,3.5228105611,43.78,-19.05,47.7450615247,132.07,37.7354834332,-20.767110306,43.0724921545,2.9554834332,-1.917110306,3.5228105611,34.78,-18.85,39.559713093,129.14,45.2854834332,-21.657110306,50.1976636566,2.9554834332,-1.917110306,3.5228105611,42.33,-19.74,46.7064931246,132.19,36.6354834332,-19.597110306,41.5476278351,2.9554834332,-1.917110306,3.5228105611,33.68,-17.68,38.0384647429,130.12,44.8754834332,22.122889694,50.0323021834,2.9554834332,-1.917110306,3.5228105611,41.92,24.04,48.3239899015,132.19,37.3954834332,-18.597110306,41.7645147576,2.9554834332,-1.917110306,3.5228105611,34.44,-16.68,38.2666434379,129.14
2022-03-27 12:30:00,44.4548500718,-21.5417219001,49.3991849865,3.9548500718,-1.6217219001,4.2744380931,40.5,-19.92,45.1337611994,132.39,35.8048500718,-21.0017219001,41.5097532086,3.9548500718,-1.6217219001,4.2744380931,31.85,-19.38,37.2827963007,129.54,43.1348500718,-22.2417219001,48.5315308207,3.9548500718,-1.6217219001,4.2744380931,39.18,-20.62,44.2747874077,132.63,34.8248500718,-19.8417219001,40.0807199348,3.9548500718,-1.6217219001,4.2744380931,30.87,-18.22,35.8458547115,130.55,42.6748500718,21.6182780999,47.8381937019,3.9548500718,-1.6217219001,4.2744380931,38.72,23.24,45.1590079608,132.63,43.7548500718,-15.6217219001,46.4599300466,3.9548500718,-1.6217219001,4.2744380931,39.8,-14.0,42.1905202623,129.54
2022-03-27 13:00:00,43.4511501071,-21.1720900465,48.3348719101,5.1811501071,-1.1620900465,5.3098747356,38.27,-20.01,43.1855647179,132.39,35.0011501071,-20.6720900465,40.6499177823,5.1811501071,-1.1620900465,5.3098747356,29.82,-19.51,35.6352704494,129.54,42.2111501071,-21.8920900465,47.5504447925,5.1811501071,-1.1620900465,5.3098747356,37.03,-20.73,42.4376460233,132.63,34.0911501071,-19.5220900465,39.2850927886,5.1811501071,-1.1620900465,5.3098747356,28.91,-18.36,34.2473020835,130.55,41.7011501071,21.9979099535,47.1475764231,5.1811501071,-1.1620900465,5.3098747356,36.52,23.16,43.2446066001,132.63,37.8211501071,-15.6820900465,40.943465213,5.1811501071,-1.1620900465,5.3098747356,32.64,-14.52,35.7239415519,129.54
2022-03-27 13:30:00,41.035416857,-22.3706569737,46.737048795,4.865416857,-1.3906569737,5.060257702,36.17,-20.98,41.8142236566,132.3,33.715416857,-21.4406569737,39.9553639116,4.865416857,-1.3906569737,5.060257702,28.85,-20.05,35.1329617311,129.34,39.885416857,-23.0706569737,46.0771276346,4.865416857,-1.3906569737,5.060257702,35.02,-21.68,41.1876534899,132.36,32.855416857,-20.2906569737,38.615918703,4.865416857,-1.3906569737,5.060257702,27.99,-18.9,33.7735118103,130.44,39.385416857,20.8893430263,44.5822353979,4.865416857,-1.3906569737,5.060257702,34.52,22.28,41.0856276574,132.36,40.905416857,-19.4706569737,45.3029757437,4.865416857,-1.3906569737,5.060257702,36.04,-18.08,40.3208134839,129.34
2022-03-27 14:00:00,40.2861001753,-22.5871180996,46.1860127244,4.9361001753,-1.2571180996,5.0936657583,35.35,-21.33,41.2866976156,132.6,33.1661001753,-21.6271180996,39.5944748435,4.9361001753,-1.2571180996,5.0936657583,28.23,-20.37,34.8119203722,129.61,39.1661001753,-23.2871180996,45.5661417318,4.9361001753,-1.2571180996,5.0936657583,34.23,-22.03,40.7064343808,132.69,32.3261001753,-20.4571180996,38.2553320922,4.9361001753,-1.2571180996,5.0936657583,27.39,-19.2,33.4492466283,130.71,38.6561001753,20.8228819004,43.9077042374,4.9361001753,-1.2571180996,5.0936657583,33.72,22.08,40.3058903884,132.69,40.4561001753,-20.2971180996,45.26222536,4.9361001753,-1.2571180996,5.0936657583,35.52,-19.04,40.3012654888,129.61
2022-03-27 14:30:00,40.5984668186,-23.1074864976,46.7139319717,3.8484668186,-1.5774864976,4.1592259501,36.75,-21.53,42.59229273,132.67,33.7884668186,-22.1174864976,40.3837058592,3.8484668186,-1.5774864976,4.1592259501,29.94,-20.54,36.3083351312,129.72,39.4284668186,-23.7974864976,46.0534945392,3.8484668186,-1.5774864976,4.1592259501,35.58,-22.22,41.9483587283,132.77,32.8984668186,-20.9274864976,38.9906246439,3.8484668186,-1.5774864976,4.1592259501,29.05,-19.35,34.9045126022,130.8,38.9684668186,20.4225135024,43.995686879,3.8484668186,-1.5774864976,4.1592259501,35.12,22.0,41.4416988069,132.77,35.0484668186,-20.6574864976,40.6832493138,3.8484668186,-1.5774864976,4.1592259501,31.2,-19.08,36.57166116,129.72
2022-03-27 15:00:00,40.7298002151,-23.0778788212,46.8135142501,3.6398002151,-1.6078788212,3.9791230076,37.09,-21.47,42.8559097442,132.83,33.8798002151,-22.1078788212,40.4549028992,3.6398002151,-1.6078788212,3.9791230076,30.24,-20.5,36.5336502419,129.81,39.5498002151,-23.7478788212,46.1318593334,3.6398002151,-1.6078788212,3.9791230076,35.91,-22.14,42.18658199,132.96,32.9698002151,-20.9178788212,39.0456832518,3.6398002151,-1.6078788212,3.9791230076,29.33,-19.31,35.1158795988,130.93,39.0798002151,20.4721211788,44.1173268729,3.6398002151,-1.6078788212,3.9791230076,35.44,22.08,41.7554786824,132.96,29.5598002151,-21.2878788212,36.4274014097,3.6398002151,-1.6078788212,3.9791230076,25.92,-19.68,32.5445663668,129.81
2022-03-27 15:30:00,41.3427334908,-23.1439317428,47.3799872204,2.5927334908,-1.8539317428,3.1873703678,38.75,-21.29,44.2134210393,133.01,34.7427334908,-22.1939317428,41.2265465036,2.5927334908,-1.8539317428,3.1873703678,32.15,-20.34,38.0438970138,130.01,40.0927334908,-23.8339317428,46.6420795107,2.5927334908,-1.8539317428,3.1873703678,37.5,-21.98,43.4668885475,133.16,33.7627334908,-20.9839317428,39.7523277829,2.5927334908,-1.8539317428,3.1873703678,31.17,-19.13,36.5721998245,131.1,39.6727334908,20.5460682572,44.6773623154,2.5927334908,-1.8539317428,3.1873703678,37.08,22.4,43.3207386825,133.16,37.0727334908,-20.2139317428,42.2254734133,2.5927334908,-1.8539317428,3.1873703678,34.48,-18.36,39.0635379862,130.01
2022-03-27 16:00:00,42.5018335187,-23.2934194553,48.466372284,0.5918335187,-2.2334194553,2.3105041392,41.91,-21.06,46.9038559183,133.17,36.0118335187,-22.3634194553,42.3907381761,0.5918335187,-2.2334194553,2.3105041392,35.42,-20.13,40.74056087,130.18,41.1318335187,-23.9434194553,47.5932249782,0.5918335187,-2.2334194553,2.3105041392,40.54,-21.71,45.9871253722,133.32,34.9018335187,-21.1434194553,40.8066436899,0.5918335187,-2.2334194553,2.3105041392,34.31,-18.91,39.1760666734,131.23,40.7518335187,20.4465805447,45.593580591,0.5918335187,-2.2334194553,2.3105041392,40.16,22.68,46.1216651911,133.32,30.7918335187,-20.3534194553,36.9106853766,0.5918335187,-2.2334194553,2.3105041392,30.2,-18.12,35.2189494449,130.18
2022-03-27 16:30:00,43.7647501565,-23.6060778116,49.7252477712,-1.6852498435,-2.9460778116,3.394030275,45.45,-20.66,49.9253252368,133.17,37.4147501565,-22.7560778116,43.7915814585,-1.6852498435,-2.9460778116,3.394030275,39.1,-19.81,43.8320213999,130.28,42.2747501565,-24.2360778116,48.7292721932,-1.6852498435,-2.9460778116,3.394030275,43.96,-21.29,48.8440958561,133.4,36.1747501565,-21.4960778116,42.0796139498,-1.6852498435,-2.9460778116,3.394030275,37.86,-18.55,42.1601956827,131.34,41.9147501565,20.1339221884,46.4996892825,-1.6852498435,-2.9460778116,3.394030275,43.6,23.08,49.3320017838,133.4,39.2347501565,-18.3860778116,43.3291296605,-1.6852498435,-2.9460778116,3.394030275,40.92,-15.44,43.7360263398,130.28
2022-03-27 17:00:00,44.5585334702,-23.8712741831,50.5499815642,-4.1014665298,-3.6112741831,5.4647350275,48.66,-20.26,52.7092325878,133.3,38.5785334702,-23.0312741831,44.930422157,-4.1014665298,-3.6112741831,5.4647350275,42.68,-19.42,46.8904979713,130.28,42.9385334702,-24.4812741831,49.427223695,-4.1014665298,-3.6112741831,5.4647350275,47.04,-20.87,51.4618159415,133.4,37.1885334702,-21.7712741831,43.0926374363,-4.1014665298,-3.6112741831,5.4647350275,41.29,-18.16,45.1070914602,131.34,42.6585334702,19.8287258169,47.0417776593,-4.1014665298,-3.6112741831,5.4647350275,46.76,23.44,52.3061296599,133.4,38.8985334702,-21.1312741831,44.2676705365,-4.1014665298,-3.6112741831,5.4647350275,43.0,-17.52,46.4322129561,130.28
2022-03-27 17:30:00,45.2499668399,-24.2176794963,51.3230503692,-6.0900331601,-4.1976794963,7.3965544036,51.34,-20.02,55.1053173478,133.2,39.5699668399,-23.3776794963,45.959745151,-6.0900331601,-4.1976794963,7.3965544036,45.66,-19.18,49.5248220592,130.28,43.5299668399,-24.8076794963,50.1026843101,-6.0900331601,-4.1976794963,7.3965544036,49.62,-20.61,53.7300335008,133.4,38.0699668399,-22.0776794963,44.0084799457,-6.0900331601,-4.1976794963,7.3965544036,44.16,-17.88,47.6424180747,131.27,43.2699668399,19.4023205037,47.4208822277,-6.0900331601,-4.1976794963,7.3965544036,49.36,23.6,54.7116952762,133.4,32.6699668399,-20.1976794963,38.4092826066,-6.0900331601,-4.1976794963,7.3965544036,38.76,-16.0,41.9325362934,130.28
2022-03-27 18:00:00,45.9813501333,-24.3410503036,52.0266401948,-7.4786498667,-4.5410503036000005,8.749362359,53.46,-19.8,57.0088729936,133.12,40.4013501333,-23.5310503036,46.7544588353,-7.4786498667,-4.5410503036000005,8.749362359,47.88,-18.99,51.5083925201,130.13,44.1813501333,-24.9210503036,50.7252446799,-7.4786498667,-4.5410503036000005,8.749362359,51.66,-20.38,55.5346738534,133.26,38.8013501333,-22.2110503036,44.7087858005,-7.4786498667,-4.5410503036000005,8.749362359,46.28,-17.67,49.5385435797,131.2,43.9213501333,19.4189496964,48.0227092618,-7.4786498667,-4.5410503036000005,8.749362359,51.4,23.96,56.7101542936,133.26,32.8813501333,-20.3010503036,38.6434448519,-7.4786498667,-4.5410503036000005,8.749362359,40.36,-15.76,43.3279032495,130.13
2022-03-27 18:30:00,46.8232168205,-24.3715467525,52.7862285499,-8.2067831795,-4.7015467525,9.4581093259,55.03,-19.67,58.439796372,132.88,40.9132168205,-23.5615467525,47.2126868116,-8.2067831795,-4.7015467525,9.4581093259,49.12,-18.86,52.6162902531,129.89,44.9632168205,-24.9215467525,51.4079211735,-8.2067831795,-4.7015467525,9.4581093259,53.17,-20.22,56.8849479212,133.03,39.2932168205,-22.2615467525,45.161192986,-8.2067831795,-4.7015467525,9.4581093259,47.5,-17.56,50.6419154456,130.95,44.7532168205,19.0584532475,48.6423175431,-8.2067831795,-4.7015467525,9.4581093259,52.96,23.76,58.0456647821,133.03,35.4732168205,-22.3815467525,41.9438046275,-8.2067831795,-4.7015467525,9.4581093259,43.68,-17.68,47.1224447583,129.89
2022-03-27 19:00:00,48.249533595,-24.1140287873,53.9398171714,-8.640466405,-4.8540287873,9.9105628076,56.89,-19.26,60.0617990074,132.67,42.059533595,-23.3740287873,48.1180796372,-8.640466405,-4.8540287873,9.9105628076,50.7,-18.52,53.9766653286,129.71,46.319533595,-24.6640287873,52.4767901884,-8.640466405,-4.8540287873,9.9105628076,54.96,-19.81,58.4212093336,132.81,40.349533595,-22.0640287873,45.9881096334,-8.640466405,-4.8540287873,9.9105628076,48.99,-17.21,51.9249862783,130.73,46.119533595,19.1459712127,49.9357546523,-8.640466405,-4.8540287873,9.9105628076,54.76,24.0,59.7884403543,132.81,32.999533595,-19.8540287873,38.511708305,-8.640466405,-4.8540287873,9.9105628076,41.64,-15.0,44.259344776,129.71
2022-03-27 19:30:00,48.6666669216,-24.2683762763,54.3819690371,-8.7833330784,-4.8883762763,10.0520228106,57.45,-19.38,60.6307422023,132.29,42.5666669216,-23.4083762763,48.5785262509,-8.7833330784,-4.8883762763,10.0520228106,51.35,-18.52,54.5876625255,129.35,46.6966669216,-24.7983762763,52.8728490582,-8.7833330784,-4.8883762763,10.0520228106,55.48,-19.91,58.9443678395,132.42,40.8366669216,-22.0883762763,46.4276828174,-8.7833330784,-4.8883762763,10.0520228106,49.62,-17.2,52.5165154975,130.33,46.5366669216,18.9116237237,50.232567922,-8.7833330784,-4.8883762763,10.0520228106,55.32,23.8,60.222441,132.42,29.3366669216,-19.2483762763,35.0876048676,-8.7833330784,-4.8883762763,10.0520228106,38.12,-14.36,40.735046336,129.35
2022-03-27 20:00:00,46.9016670223,-27.8197933428,54.5317088592,-7.7983329777,-4.6797933428,9.0947491973,54.7,-23.14,59.3931780594,132.29,41.6516670223,-21.2597933428,46.7636630164,-7.7983329777,-4.6797933428,9.0947491973,49.45,-16.58,52.1555260735,129.35,45.0916670223,-28.2297933428,53.1994329577,-7.7983329777,-4.6797933428,9.0947491973,52.89,-23.55,57.8960672239,132.42,40.1516670223,-18.7097933428,44.2968704493,-7.7983329777,-4.6797933428,9.0947491973,47.95,-14.03,49.9604183329,130.33,44.8816670223,15.2402066572,47.3986068746,-7.7983329777,-4.6797933428,9.0947491973,52.68,19.92,56.3204119303,132.42,35.5616670223,-17.8797933428,39.8035070237,-7.7983329777,-4.6797933428,9.0947491973,43.36,-13.2,45.3247129059,129.35
2022-03-27 20:30:00,44.1224002765,-35.0445810907,56.346329694,-6.9875997235,-4.4245810907,8.2706388945,51.11,-30.62,59.5803365214,131.96,40.8424002765,-13.6145810907,43.0518115603,-6.9875997235,-4.4245810907,8.2706388945,47.83,-9.19,48.7048765526,129.02,42.5124002765,-35.2045810907,55.1966186197,-6.9875997235,-4.4245810907,8.2706388945,49.5,-30.78,58.2894364358,132.1,39.5524002765,-12.9045810907,41.6043336777,-6.9875997235,-4.4245810907,8.2706388945,46.54,-8.48,47.3062575142,130.01,42.4524002765,8.4154189093,43.2784653686,-6.9875997235,-4.4245810907,8.2706388945,49.44,12.84,51.0801252935,132.1,33.4124002765,-13.5845810907,36.0683980189,-6.9875997235,-4.4245810907,8.2706388945,40.4,-9.16,41.4254221463,129.02
2022-03-27 21:00:00,42.0161835637,-36.4545489522,55.6263770218,-6.0838164363,-4.0745489522,7.3222108406,48.1,-32.38,57.9833976238,131.71,38.6361835637,-14.4445489522,41.248026314,-6.0838164363,-4.0745489522,7.3222108406,44.72,-10.37,45.9065932084,128.79,40.5361835637,-36.6045489522,54.61753548,-6.0838164363,-4.0745489522,7.3222108406,46.62,-32.53,56.8473860437,131.86,37.446183563700004,-13.7245489522,39.8820750141,-6.0838164363,-4.0745489522,7.3222108406,43.53,-9.65,44.5868074659,129.76,40.4361835637,7.3654510478,41.1015183459,-6.0838164363,-4.0745489522,7.3222108406,46.52,11.44,47.9059912746,131.86,28.5561835637,-15.0745489522,32.290829129,-6.0838164363,-4.0745489522,7.3222108406,34.64,-11.0,36.3445951965,128.79
2022-03-27 21:30:00,39.8939502215,-37.6249732047,54.8376319048,-5.1460497785,-3.8049732047,6.3999726102,45.04,-33.82,56.3240090903,131.62,36.7539502215,-14.5149732047,39.5162916278,-5.1460497785,-3.8049732047,6.3999726102,41.9,-10.71,43.2471282284,129.35,38.5439502215,-37.7749732047,53.9683675804,-5.1460497785,-3.8049732047,6.3999726102,43.69,-33.97,55.3423617132,131.73,35.6539502215,-13.824973204700001,38.2404765988,-5.1460497785,-3.8049732047,6.3999726102,40.8,-10.02,42.0123838886,130.33,38.4139502215,6.7150267953,38.9964505626,-5.1460497785,-3.8049732047,6.3999726102,43.56,10.52,44.8123197346,131.73,36.9739502215,-16.0849732047,40.3212023379,-5.1460497785,-3.8049732047,6.3999726102,42.12,-12.28,43.8736002626,129.35
2022-03-27 22:00:00,37.8566168232,-33.3994486609,50.4841223371,-4.0533831768,-3.4194486609,5.3030693303,41.91,-29.98,51.5291034271,131.97,33.7466168232,-19.3094486609,38.8804443724,-4.0533831768,-3.4194486609,5.3030693303,37.8,-15.89,41.0040498,131.23,36.5766168232,-33.6994486609,49.7343114789,-4.0533831768,-3.4194486609,5.3030693303,40.63,-30.28,50.6722340143,132.1,32.6466168232,-19.6694486609,38.1141548591,-4.0533831768,-3.4194486609,5.3030693303,36.7,-16.25,40.136672757,132.27,36.3466168232,10.5405513391,37.8441511601,-4.0533831768,-3.4194486609,5.3030693303,40.4,13.96,42.7439071682,132.1,32.1466168232,-17.6194486609,36.65855895,-4.0533831768,-3.4194486609,5.3030693303,36.2,-14.2,38.8854728658,131.23
2022-03-27 22:30:00,36.1210667835,-32.8914661756,48.8526356788,-3.5189332165,-3.1114661756,4.6972452293,39.64,-29.78,49.5800161355,133.48,31.6910667835,-20.4314661756,37.7063459376,-3.5189332165,-3.1114661756,4.6972452293,35.21,-17.32,39.2393488733,132.61,34.9310667835,-33.2214661756,48.2062780299,-3.5189332165,-3.1114661756,4.6972452293,38.45,-30.11,48.8366112665,133.6,30.6710667835,-20.6914661756,36.9979879201,-3.5189332165,-3.1114661756,4.6972452293,34.19,-17.58,38.444928144,133.66,34.6410667835,11.0485338244,36.3603301356,-3.5189332165,-3.1114661756,4.6972452293,38.16,14.16,40.7024716694,133.6,26.8810667835,-19.3114661756,33.0987080907,-3.5189332165,-3.1114661756,4.6972452293,30.4,-16.2,34.4470608325,132.61
2022-03-27 23:00:00,34.6432500906,-33.2388319965,48.0101523569,-2.6567499094,-2.8888319965,3.9247509966000003,37.3,-30.35,48.0875503639,133.48,30.2132500906,-20.7288319965,36.6404824883,-2.6567499094,-2.8888319965,3.9247509966000003,32.87,-17.84,37.3992312755,132.61,33.5532500906,-33.6288319965,47.5049358814,-2.6567499094,-2.8888319965,3.9247509966000003,36.21,-30.74,47.4985441882,133.6,29.2932500906,-20.7488319965,35.8971939027,-2.6567499094,-2.8888319965,3.9247509966000003,31.95,-17.86,36.6030340272,133.66,33.2232500906,11.5911680035,35.1872067983,-2.6567499094,-2.8888319965,3.9247509966000003,35.88,14.48,38.6916631847,133.6,31.1032500906,-20.2088319965,37.0919001517,-2.6567499094,-2.8888319965,3.9247509966000003,33.76,-17.32,37.9436424187,132.61
2022-03-27 23:30:00,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.06,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,131.32,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.21,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,132.36,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.21,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,131.32
2022-03-28 00:00:00,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.23,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,131.32,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.37,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,132.36,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,133.37,6.1323334415,0.0,6.1323334415,6.1323334415,0.0,6.1323334415,0.0,0.0,0.0,131.32
2022-03-28 00:30:00,34.3673333956,-27.8055252986,44.20702254,-2.2226666044,-2.7255252986,3.516921237,36.59,-25.08,44.3602806574,134.4,28.8073333956,-27.0555252986,39.5204239166,-2.2226666044,-2.7255252986,3.516921237,31.03,-24.33,39.4310765767,131.41,33.2373333956,-28.3755252986,43.7022970474,-2.2226666044,-2.7255252986,3.516921237,35.46,-25.65,43.7645301586,134.52,27.9073333956,-25.6155252986,37.8810558667,-2.2226666044,-2.7255252986,3.516921237,30.13,-22.89,37.8387235514,132.44,32.8573333956,16.7144747014,36.8643190961,-2.2226666044,-2.7255252986,3.516921237,35.08,19.44,40.1063585981,134.52,29.5373333956,-22.7255252986,37.2679965147,-2.2226666044,-2.7255252986,3.516921237,31.76,-20.0,37.5326204787,131.41
2022-03-28 01:00:00,33.5139833891,-27.9614900594,43.6466723697,-2.0660166109,-2.6914900594,3.3930139075,35.58,-25.27,43.6406840001,134.4,28.1439833891,-27.0214900594,39.0159547626,-2.0660166109,-2.6914900594,3.3930139075,30.21,-24.33,38.7890835159,131.41,32.4339833891,-28.5414900594,43.203934234,-2.0660166109,-2.6914900594,3.3930139075,34.5,-25.85,43.1100046393,134.52,27.2839833891,-25.6714900594,37.4625299659,-2.0660166109,-2.6914900594,3.3930139075,29.35,-22.98,37.2760365382,132.44,31.9739833891,16.5885099406,36.0210254687,-2.0660166109,-2.6914900594,3.3930139075,34.04,19.28,39.1208384368,134.52,20.7339833891,-21.1314900594,29.6046945485,-2.0660166109,-2.6914900594,3.3930139075,22.8,-18.44,29.3236014159,131.41
2022-03-28 01:30:00,34.6137000295,-27.9795925924,44.5080423223,-2.6262999705,-2.8495925924,3.8752586336,37.24,-25.13,44.9258778434,134.6,29.1737000295,-27.0495925924,39.7842334704,-2.6262999705,-2.8495925924,3.8752586336,31.8,-24.2,39.9609809689,131.6,33.4637000295,-28.5495925924,43.9874806832,-2.6262999705,-2.8495925924,3.8752586336,36.09,-25.7,44.3055086868,134.75,28.2537000295,-25.6895925924,38.1867350387,-2.6262999705,-2.8495925924,3.8752586336,30.88,-22.84,38.4088531461,132.63,33.0937000295,16.5904074076,37.0193814048,-2.6262999705,-2.8495925924,3.8752586336,35.72,19.44,40.6673333279,134.75,35.2937000295,-23.4495925924,42.3736787938,-2.6262999705,-2.8495925924,3.8752586336,37.92,-20.6,43.15421648,131.6
2022-03-28 02:00:00,34.3192000297,-28.3111219549,44.4896293199,-3.9407999703,-3.2811219549,5.1279299614,38.26,-25.03,45.7201104548,134.6,29.3392000297,-27.0311219549,39.8932351724,-3.9407999703,-3.2811219549,5.1279299614,33.28,-23.75,40.885460741,131.6,33.1392000297,-28.8811219549,43.9582277166,-3.9407999703,-3.2811219549,5.1279299614,37.08,-25.6,45.058699493,134.75,28.3492000297,-25.6811219549,38.2517603149,-3.9407999703,-3.2811219549,5.1279299614,32.29,-22.4,39.2989071095,132.63,32.7392000297,16.1588780451,36.5097871571,-3.9407999703,-3.2811219549,5.1279299614,36.68,19.44,41.5130822754,134.75,28.4592000297,-22.4811219549,36.2674359541,-3.9407999703,-3.2811219549,5.1279299614,32.4,-19.2,37.6616515835,131.6
2022-03-28 02:30:00,33.7182334058,-28.5373189338,44.1734969856,-4.1417665942,-3.3473189338,5.3252957257,37.86,-25.19,45.4743411167,134.47,28.8682334058,-26.8273189338,39.4091352499,-4.1417665942,-3.3473189338,5.3252957257,33.01,-23.48,40.5088940851,131.43,32.5582334058,-29.0973189338,43.665690555,-4.1417665942,-3.3473189338,5.3252957257,36.7,-25.75,44.8324937964,134.6,27.8982334058,-25.4773189338,37.7810164927,-4.1417665942,-3.3473189338,5.3252957257,32.04,-22.13,38.939677708,132.41,32.1382334058,15.9726810662,35.8886136105,-4.1417665942,-3.3473189338,5.3252957257,36.28,19.32,41.1035375607,134.6,29.2982334058,-22.5873189338,36.9942354606,-4.1417665942,-3.3473189338,5.3252957257,33.44,-19.24,38.5799326075,131.43
2022-03-28 03:00:00,32.875600058,-28.6638441271,43.6167518198,-3.7843999420000003,-3.2638441271,4.997435483,36.66,-25.4,44.5995022394,134.47,28.115600058,-26.9138441271,38.9209708553,-3.7843999420000003,-3.2638441271,4.997435483,31.9,-23.65,39.7106094136,131.43,31.745600058,-29.2338441271,43.1555415386,-3.7843999420000003,-3.2638441271,4.997435483,35.53,-25.97,44.0093376455,134.6,27.175600058,-25.5738441271,37.3166818186,-3.7843999420000003,-3.2638441271,4.997435483,30.96,-22.31,38.1609446948,132.41,31.335600058,15.8161558729,35.1008634878,-3.7843999420000003,-3.2638441271,4.997435483,35.12,19.08,39.9682473972,134.6,33.175600058,-23.3838441271,40.5884787269,-3.7843999420000003,-3.2638441271,4.997435483,36.96,-20.12,42.0815398958,131.43
2022-03-28 03:30:00,32.2177334107,-28.7305214647,43.1674091156,-3.6722665893,-3.2505214647000003,4.9042259017,35.89,-25.48,44.0150258435,134.57,27.5477334107,-26.9605214647,38.5453931581,-3.6722665893,-3.2505214647000003,4.9042259017,31.22,-23.71,39.2027103655,131.43,31.1377334107,-29.3005214647,42.7560405096,-3.6722665893,-3.2505214647000003,4.9042259017,34.81,-26.05,43.4780243341,134.69,26.6477334107,-25.6205214647,36.9663741264,-3.6722665893,-3.2505214647000003,4.9042259017,30.32,-22.37,37.6791626765,132.41,30.6877334107,15.9494785353,34.5850089986,-3.6722665893,-3.2505214647000003,4.9042259017,34.36,19.2,39.3605081268,134.69,29.6877334107,-21.1305214647,36.4398195994,-3.6722665893,-3.2505214647000003,4.9042259017,33.36,-17.88,37.8494914101,131.43
2022-03-28 04:00:00,31.8420167692,-28.623203579,42.8159060987,-3.2979832308,-3.153203579,4.5628265583,35.14,-25.47,43.399775345,134.8,27.0920167692,-26.893203579,38.1735742545,-3.2979832308,-3.153203579,4.5628265583,30.39,-23.74,38.5634503124,131.72,30.7720167692,-29.213203579,42.4302755045,-3.2979832308,-3.153203579,4.5628265583,34.07,-26.06,42.8939214808,134.94,26.2020167692,-25.563203579,36.6063254096,-3.2979832308,-3.153203579,4.5628265583,29.5,-22.41,37.0467016076,132.69,30.3420167692,15.926796421,34.2680729814,-3.2979832308,-3.153203579,4.5628265583,33.64,19.08,38.6742291455,134.94,20.2620167692,-21.833203579,29.7865422981,-3.2979832308,-3.153203579,4.5628265583,23.56,-18.68,30.0668588316,131.72
2022-03-28 04:30:00,31.9409834055,-28.638223587,42.8995835775,-3.2990165945,-3.128223587,4.5463494477,35.24,-25.51,43.5042262315,134.88,27.1509834055,-26.848223587,38.1838055942,-3.2990165945,-3.128223587,4.5463494477,30.45,-23.72,38.5984572231,131.81,30.8709834055,-29.208223587,42.4986816446,-3.2990165945,-3.128223587,4.5463494477,34.17,-26.08,42.9855243076,135.04,26.2709834055,-25.528223587,36.6313358833,-3.2990165945,-3.128223587,4.5463494477,29.57,-22.4,37.0964270517,132.77,30.4609834055,16.111776413,34.4595538162,-3.2990165945,-3.128223587,4.5463494477,33.76,19.24,38.8576273079,135.04,21.0609834055,-21.048223587,29.7757071817,-3.2990165945,-3.128223587,4.5463494477,24.36,-17.92,30.2412962685,131.81
2022-03-28 05:00:00,31.8908334116,-28.6168785072,42.8479986835,-3.2291665884,-3.1168785072,4.4880339219,35.12,-25.5,43.4012027483,134.88,27.1008334116,-26.8368785072,38.1401785472,-3.2291665884,-3.1168785072,4.4880339219,30.33,-23.72,38.5038608454,131.81,30.8208334116,-29.2068785072,42.4613415276,-3.2291665884,-3.1168785072,4.4880339219,34.05,-26.09,42.8962772278,135.04,26.2208334116,-25.5068785072,36.5804996683,-3.2291665884,-3.1168785072,4.4880339219,29.45,-22.39,36.9947915253,132.77,30.3708334116,16.0031214928,34.3291045561,-3.2291665884,-3.1168785072,4.4880339219,33.6,19.12,38.6592084761,135.04,19.0108334116,-21.2768785072,28.5327416491,-3.2291665884,-3.1168785072,4.4880339219,22.24,-18.16,28.7124223987,131.81
2022-03-28 05:30:00,32.8886000657,-27.9450931267,43.1577136111,-3.7113999343,-3.2650931267,4.9432097465,36.6,-24.68,44.1436563959,134.88,27.9486000657,-26.5950931267,38.5800884402,-3.7113999343,-3.2650931267,4.9432097465,31.66,-23.33,39.3274013889,131.73,31.7586000657,-28.5250931267,42.6882842946,-3.7113999343,-3.2650931267,4.9432097465,35.47,-25.26,43.5452465833,134.93,27.0286000657,-25.2650931267,36.9982452586,-3.7113999343,-3.2650931267,4.9432097465,30.74,-22.0,37.8014232536,132.68,31.3286000657,16.2949068733,35.3129603982,-3.7113999343,-3.2650931267,4.9432097465,35.04,19.56,40.1297296278,134.93,33.3286000657,-21.7050931267,39.7731900905,-3.7113999343,-3.2650931267,4.9432097465,37.04,-18.44,41.3762637269,131.73
2022-03-28 06:00:00,34.2259667079,-27.4151092169,43.8520810278,-4.5640332920999995,-3.5051092169,5.7546668465,38.79,-23.91,45.5670078017,133.94,29.2759667079,-26.4351092169,39.4448631128,-4.5640332920999995,-3.5051092169,5.7546668465,33.84,-22.93,40.8770167698,130.89,33.0159667079,-28.0151092169,43.3001201164,-4.5640332920999995,-3.5051092169,5.7546668465,37.58,-24.51,44.8664295437,134.04,28.2659667079,-25.1151092169,37.8118180588,-4.5640332920999995,-3.5051092169,5.7546668465,32.83,-21.61,39.3039565438,131.84,32.6359667079,16.7748907831,36.6947310079,-4.5640332920999995,-3.5051092169,5.7546668465,37.2,20.28,42.368837605,134.04,28.6359667079,-22.5051092169,36.4211275246,-4.5640332920999995,-3.5051092169,5.7546668465,33.2,-19.0,38.2523201911,130.89
2022-03-28 06:30:00,37.684100026,-26.5350693687,46.0890583672,-6.355899974,-4.0750693687,7.550076479,44.04,-22.46,49.4365573235,133.15,32.844100026,-24.6750693687,41.0803353792,-6.355899974,-4.0750693687,7.550076479,39.2,-20.6,44.283179651,130.05,36.264100026,-27.1150693687,45.2803703338,-6.355899974,-4.0750693687,7.550076479,42.62,-23.04,48.4490041177,133.26,31.604100026,-23.3850693687,39.3151447643,-6.355899974,-4.0750693687,7.550076479,37.96,-19.31,42.5891735069,130.94,35.924100026,17.2849306313,39.8661484171,-6.355899974,-4.0750693687,7.550076479,42.28,21.36,47.3692727409,133.26,33.604100026,-21.6350693687,39.966382938,-6.355899974,-4.0750693687,7.550076479,39.96,-17.56,43.6480835776,130.05
2022-03-28 07:00:00,40.9378833666,-25.4016187811,48.1783408934,-7.9321166334,-4.6116187811,9.1752657764,48.87,-20.79,53.1083891678,133.15,36.1178833666,-23.3916187811,43.0310275044,-7.9321166334,-4.6116187811,9.1752657764,44.05,-18.78,47.8862287093,130.05,39.3178833666,-25.9816187811,47.1268550502,-7.9321166334,-4.6116187811,9.1752657764,47.25,-21.37,51.857876933,133.26,34.6778833666,-22.1316187811,41.1383536941,-7.9321166334,-4.6116187811,9.1752657764,42.61,-17.52,46.071276301,130.94,39.0278833666,18.2683812189,43.0918719997,-7.9321166334,-4.6116187811,9.1752657764,46.96,22.88,52.2373046778,133.26,33.9078833666,-19.6916187811,39.2110240191,-7.9321166334,-4.6116187811,9.1752657764,41.84,-15.08,44.474621977,130.05
2022-03-28 07:30:00,45.3476000334,-23.7187606806,51.1760142744,-9.6923999666,-5.1887606806,10.993900787,55.04,-18.53,58.0754896665,132.69,40.4076000334,-22.0587606806,46.0365405219,-9.6923999666,-5.1887606806,10.993900787,50.1,-16.87,52.864041654,129.58,43.4776000334,-24.3387606806,49.8264686299,-9.6923999666,-5.1887606806,10.993900787,53.17,-19.15,56.513462113,132.8,38.7276000334,-20.8087606806,43.9639798632,-9.6923999666,-5.1887606806,10.993900787,48.42,-15.62,50.8771146981,130.43,43.2276000334,19.8912393194,47.5845227601,-9.6923999666,-5.1887606806,10.993900787,52.92,25.08,58.5622130729,132.8,33.8676000334,-16.4287606806,37.6419780235,-9.6923999666,-5.1887606806,10.993900787,43.56,-11.24,44.9867891719,129.58
2022-03-28 08:00:00,47.1559000455,-22.9522355712,52.4450572201,-8.4340999545,-5.5322355712,10.0866085707,55.59,-17.42,58.255510469,132.58,44.1859000455,-20.5922355712,48.7486813017,-8.4340999545,-5.5322355712,10.0866085707,52.62,-15.06,54.7326958956,129.48,45.2459000455,-23.5622355712,51.0134336821,-8.4340999545,-5.5322355712,10.0866085707,53.68,-18.03,56.6270544881,132.67,42.3859000455,-19.3822355712,46.6072481316,-8.4340999545,-5.5322355712,10.0866085707,50.82,-13.85,52.673474349,130.32,44.9659000455,20.1077644288,49.2570234304,-8.4340999545,-5.5322355712,10.0866085707,53.4,25.64,59.2365562807,132.67,37.6459000455,-19.8922355712,42.5783375234,-8.4340999545,-5.5322355712,10.0866085707,46.08,-14.36,48.2656813896,129.48
2022-03-28 08:30:00,48.6857667171,-27.3064870221,55.8206781966,-10.9342332829,-5.6864870221,12.3245118417,59.62,-21.62,63.4189940002,131.7,45.2657667171,-18.9564870221,49.0748208016,-10.9342332829,-5.6864870221,12.3245118417,56.2,-13.27,57.7454145366,128.59,46.6757667171,-27.7464870221,54.3000436528,-10.9342332829,-5.6864870221,12.3245118417,57.61,-22.06,61.6891862485,131.84,44.1957667171,0.3135129779,44.1968786918,-10.9342332829,-5.6864870221,12.3245118417,55.13,6.0,55.4555398495,129.4,46.5457667171,16.0335129779,49.2298886622,-10.9342332829,-5.6864870221,12.3245118417,57.48,21.72,61.4467964991,131.84,40.2657667171,-17.9264870221,44.0759674457,-10.9342332829,-5.6864870221,12.3245118417,51.2,-12.24,52.6427354912,128.59
2022-03-28 09:00:00,49.4726666973,-27.536262765300002,56.6197007871,-10.0373333027,-5.4462627653,11.4197126907,59.51,-22.09,63.4776196781,131.87,46.0126666973,-17.8662627653,49.3595871316,-10.0373333027,-5.4462627653,11.4197126907,56.05,-12.42,57.4095715016,129.98,47.4626666973,-27.9462627653,55.079018987,-10.0373333027,-5.4462627653,11.4197126907,57.5,-22.5,61.7454451761,131.98,45.0426666973,3.5937372347,45.185802754,-10.0373333027,-5.4462627653,11.4197126907,55.08,9.04,55.8169149989,130.84,47.3226666973,15.8337372347,49.9013228098,-10.0373333027,-5.4462627653,11.4197126907,57.36,21.28,61.1801274925,131.98,41.4826666973,-16.8462627653,44.7728512101,-10.0373333027,-5.4462627653,11.4197126907,51.52,-11.4,52.7661861423,129.98
2022-03-28 09:30:00,50.4435000033,-26.7053819959,57.0764760662,-9.7164999967,-5.2453819959,11.041938438,60.16,-21.46,63.8729770717,131.87,46.4235000033,-17.1453819959,49.4884378047,-9.7164999967,-5.2453819959,11.041938438,56.14,-11.9,57.3873644629,130.22,48.4235000033,-27.1353819959,55.5082364036,-9.7164999967,-5.2453819959,11.041938438,58.14,-21.89,62.1243245436,132.07,45.4435000033,4.2546180041,45.642233369,-9.7164999967,-5.2453819959,11.041938438,55.16,9.5,55.9720966197,131.1,48.2835000033,16.5546180041,51.0426463835,-9.7164999967,-5.2453819959,11.041938438,58.0,21.8,61.9616010122,132.07,42.6035000033,-16.1653819959,45.5672885699,-9.7164999967,-5.2453819959,11.041938438,52.32,-10.92,53.4474396019,130.22
2022-03-28 10:00:00,52.2519833496,-25.8967830141,58.3173484861,-8.2580166504,-4.9267830141,9.6160298391,60.51,-20.97,64.040619922,131.68,47.2619833496,-16.6367830141,50.1046666409,-8.2580166504,-4.9267830141,9.6160298391,55.52,-11.71,56.7414707247,130.0,50.2019833496,-26.3367830141,56.6909628756,-8.2580166504,-4.9267830141,9.6160298391,58.46,-21.41,62.2572060086,131.82,46.3119833496,4.9432169859,46.5750490707,-8.2580166504,-4.9267830141,9.6160298391,54.57,9.87,55.4554037042,130.91,50.0619833496,17.7132169859,53.103297759,-8.2580166504,-4.9267830141,9.6160298391,58.32,22.64,62.5603069046,131.82,42.5819833496,-16.0867830141,45.5193353832,-8.2580166504,-4.9267830141,9.6160298391,50.84,-11.16,52.0504678173,130.0
2022-03-28 10:30:00,49.6441333641,-25.9293369098,56.0077716933,-6.3958666359,-4.4693369098,7.8026971258,56.04,-21.46,60.0084427393,133.06,46.5041333641,-17.4993369098,49.6876364122,-6.3958666359,-4.4693369098,7.8026971258,52.9,-13.03,54.4811058992,131.45,47.7641333641,-26.4193369098,54.5838235998,-6.3958666359,-4.4693369098,7.8026971258,54.16,-21.95,58.4389262393,133.18,45.6141333641,4.3606630902,45.8220966908,-6.3958666359,-4.4693369098,7.8026971258,52.01,8.83,52.7542320577,132.42,47.5641333641,18.0906630902,50.8882980038,-6.3958666359,-4.4693369098,7.8026971258,53.96,22.56,58.4861966621,133.18,37.4441333641,-16.7493369098,41.0195491236,-6.3958666359,-4.4693369098,7.8026971258,43.84,-12.28,45.5273983443,131.45
2022-03-28 11:00:00,49.2054667128,-24.2451173878,54.8543860742,-5.0945332872,-4.0151173878,6.4865581823,54.3,-20.23,57.9460343768,133.06,48.8754667128,-16.4951173878,51.5839136169,-5.0945332872,-4.0151173878,6.4865581823,53.97,-12.48,55.3941449975,131.45,47.3854667128,-24.7751173878,53.4713839093,-5.0945332872,-4.0151173878,6.4865581823,52.48,-20.76,56.4369382586,133.18,47.9654667128,5.1248826122,48.2384744656,-5.0945332872,-4.0151173878,6.4865581823,53.06,9.14,53.8414635759,132.42,47.1854667128,19.1848826122,50.936509399,-5.0945332872,-4.0151173878,6.4865581823,52.28,23.2,57.1964894028,133.18,41.3454667128,-15.5751173878,44.1818050711,-5.0945332872,-4.0151173878,6.4865581823,46.44,-11.56,47.8571541151,131.45
2022-03-28 11:30:00,47.3852333656,-22.2996728758,52.3701799832,-3.0647666344,-3.5296728758,4.6745465163,50.45,-18.77,53.8285741962,132.28,48.2052333656,-15.4096728758,50.6083248287,-3.0647666344,-3.5296728758,4.6745465163,51.27,-11.88,52.628388727,130.71,45.7152333656,-22.9296728758,51.1434498236,-3.0647666344,-3.5296728758,4.6745465163,48.78,-19.4,52.4961750988,132.38,47.3552333656,6.1503271242,47.7529543677,-3.0647666344,-3.5296728758,4.6745465163,50.42,9.68,51.340810278,131.66,45.4152333656,20.9503271242,50.0145941527,-3.0647666344,-3.5296728758,4.6745465163,48.48,24.48,54.3100432701,132.38,34.1352333656,-16.2496728758,37.8056348378,-3.0647666344,-3.5296728758,4.6745465163,37.2,-12.72,39.3146079721,130.71
2022-03-28 12:00:00,45.5283499999,-21.7818664605,50.4705890615,-1.0716500001,-3.0018664605,3.1874183864,46.6,-18.78,50.2418988495,132.28,46.8983499999,-14.9518664605,49.2241154655,-1.0716500001,-3.0018664605,3.1874183864,47.97,-11.95,49.4360536451,130.71,43.9883499999,-22.4318664605,49.3777639086,-1.0716500001,-3.0018664605,3.1874183864,45.06,-19.43,49.0706480495,132.38,46.1183499999,6.6081335395,46.5893725605,-1.0716500001,-3.0018664605,3.1874183864,47.19,9.61,48.1585734839,131.66,43.6483499999,21.3581335395,48.5937066501,-1.0716500001,-3.0018664605,3.1874183864,44.72,24.36,50.9243360291,132.38,38.7283499999,-14.8018664605,41.4605878447,-1.0716500001,-3.0018664605,3.1874183864,39.8,-11.8,41.5124077837,130.71
2022-03-28 12:30:00,45.3619833349,-21.344772622,50.132911848,0.7919833349000001,-2.494772622,2.6174659575,44.57,-18.85,48.3922245821,132.28,46.7719833349,-14.594772622,48.9961816162,0.7919833349000001,-2.494772622,2.6174659575,45.98,-12.1,47.5454561446,130.71,43.9019833349,-22.024772622,49.11694972,0.7919833349000001,-2.494772622,2.6174659575,43.11,-19.53,47.3275078575,132.38,46.0519833349,6.975227378,46.5772365652,0.7919833349000001,-2.494772622,2.6174659575,45.26,9.47,46.2401178632,131.66,43.4719833349,21.785227378000002,48.6251937475,0.7919833349000001,-2.494772622,2.6174659575,42.68,24.28,49.1029612142,132.38,42.6319833349,-12.374772622,44.3916771537,0.7919833349000001,-2.494772622,2.6174659575,41.84,-9.88,42.990696668,130.71
2022-03-28 13:00:00,45.3831666754,-20.7262936879,49.8919940224,2.1831666754,-2.0262936879,2.9786041769000002,43.2,-18.7,47.0736656741,132.28,46.0231666754,-14.1162936879,48.1393977769,2.1831666754,-2.0262936879,2.9786041769000002,43.84,-12.09,45.4765181165,130.8,43.9731666754,-21.4262936879,48.9154929308,2.1831666754,-2.0262936879,2.9786041769000002,41.79,-19.4,46.0734641632,132.38,45.3631666754,7.5537063121,45.9877741348,2.1831666754,-2.0262936879,2.9786041769000002,43.18,9.58,44.2299536513,131.78,43.5831666754,22.6537063121,49.1190678569,2.1831666754,-2.0262936879,2.9786041769000002,41.4,24.68,48.1981576411,132.38,36.2631666754,-11.7862936879,38.1304861788,2.1831666754,-2.0262936879,2.9786041769000002,34.08,-9.76,35.4500211566,130.8
2022-03-28 13:30:00,45.0534500326,-21.1378149215,49.7656566268,1.9234500326,-2.0778149215,2.8314262971,43.13,-19.06,47.1537962417,132.68,45.4234500326,-14.6078149215,47.7145477779,1.9234500326,-2.0778149215,2.8314262971,43.5,-12.53,45.2686525092,131.18,43.6434500326,-21.8278149215,48.7975843152,1.9234500326,-2.0778149215,2.8314262971,41.72,-19.75,46.1586492437,132.77,44.7634500326,7.0921850785,45.3217999202,1.9234500326,-2.0778149215,2.8314262971,42.84,9.17,43.8104382539,132.18,43.2434500326,22.2021850785,48.6100091852,1.9234500326,-2.0778149215,2.8314262971,41.32,24.28,47.9255756356,132.77,37.1234500326,-16.4778149215,40.6161165907,1.9234500326,-2.0778149215,2.8314262971,35.2,-14.4,38.0315658368,131.18
2022-03-28 14:00:00,43.6909833598,-21.3718901347,48.6380480167,2.4509833598,-1.9318901347000002,3.1208202323,41.24,-19.44,45.5922274078,132.68,44.3209833598,-14.8518901347,46.7432156206,2.4509833598,-1.9318901347000002,3.1208202323,41.87,-12.92,43.8180704733,131.18,42.3509833598,-22.0718901347,47.7574509963,2.4509833598,-1.9318901347000002,3.1208202323,39.9,-20.14,44.6948498152,132.77,43.7009833598,6.9081098653,44.2436202014,2.4509833598,-1.9318901347000002,3.1208202323,41.25,8.84,42.1865867309,132.18,41.8909833598,22.1481098653,47.3855806914,2.4509833598,-1.9318901347000002,3.1208202323,39.44,24.08,46.2099556373,132.77,46.1309833598,-13.4918901347,48.0634864024,2.4509833598,-1.9318901347000002,3.1208202323,43.68,-11.56,45.1838024075,131.18
2022-03-28 14:30:00,43.4264333903,-21.1946202681,48.3225314456,2.9164333903,-1.7746202681,3.4139216183,40.51,-19.42,44.924341954,132.64,43.7964333903,-14.8146202681,46.234192448900004,2.9164333903,-1.7746202681,3.4139216183,40.88,-13.04,42.9093929111,131.17,42.1264333903,-21.8946202681,47.4764234844,2.9164333903,-1.7746202681,3.4139216183,39.21,-20.12,44.0708350273,132.71,43.2164333903,6.8753797319,43.759924148,2.9164333903,-1.7746202681,3.4139216183,40.3,8.65,41.2178662718,132.2,41.6764333903,22.1053797319,47.1759781375,2.9164333903,-1.7746202681,3.4139216183,38.76,23.88,45.5257289892,132.71,45.0764333903,-12.3346202681,46.7335821904,2.9164333903,-1.7746202681,3.4139216183,42.16,-10.56,43.4623883375,131.17
2022-03-28 15:00:00,43.0914500591,-21.8278709438,48.3045444874,1.9614500591000001,-2.0078709438,2.8069257313,41.13,-19.82,45.6564267108,132.64,43.7514500591,-15.3978709438,46.381934111,1.9614500591000001,-2.0078709438,2.8069257313,41.79,-13.39,43.8827551551,131.17,41.7614500591,-22.5178709438,47.4454763163,1.9614500591000001,-2.0078709438,2.8069257313,39.8,-20.51,44.7738774287,132.71,43.1514500591,6.3721290562,43.6193955817,1.9614500591000001,-2.0078709438,2.8069257313,41.19,8.38,42.0338018742,132.2,41.3614500591,21.6721290562,46.6952966456,1.9614500591000001,-2.0078709438,2.8069257313,39.4,23.68,45.9684935581,132.71,42.8014500591,-15.3678709438,45.4767587291,1.9614500591000001,-2.0078709438,2.8069257313,40.84,-13.36,42.9697009531,131.17
2022-03-28 15:30:00,44.144716715,-22.982747146,49.7690936247,-1.825283285,-2.9427471460000003,3.4628629537,45.97,-20.04,50.1482053517,132.93,44.974716715,-16.612747146,47.9448486423,-1.825283285,-2.9427471460000003,3.4628629537,46.8,-13.67,48.7556037805,131.45,42.644716715,-23.602747146,48.7407584732,-1.825283285,-2.9427471460000003,3.4628629537,44.47,-20.66,49.0348498519,133.01,44.264716715,5.157252854,44.5641380805,-1.825283285,-2.9427471460000003,3.4628629537,46.09,8.1,46.7963470797,132.49,42.294716715,20.497252854,46.9997918778,-1.825283285,-2.9427471460000003,3.4628629537,44.12,23.44,49.9600640512,133.01,37.734716715,-16.742747146,41.2823016262,-1.825283285,-2.9427471460000003,3.4628629537,39.56,-13.8,41.8978949352,131.45
2022-03-28 16:00:00,44.6685667077,-23.4062381688,50.4294838059,-4.0814332923,-3.6562381688,5.4796145181,48.75,-19.75,52.5987167144,132.79,46.1585667077,-16.9862381688,49.1848103344,-4.0814332923,-3.6562381688,5.4796145181,50.24,-13.33,51.9783272143,131.33,43.0585667077,-24.0262381688,49.3082172407,-4.0814332923,-3.6562381688,5.4796145181,47.14,-20.37,51.3528626271,132.88,45.3485667077,4.8437618312,45.6065185156,-4.0814332923,-3.6562381688,5.4796145181,49.43,8.5,50.1555071752,132.36,42.7585667077,20.2237618312,47.3000588742,-4.0814332923,-3.6562381688,5.4796145181,46.84,23.88,52.5760401704,132.88,34.5985667077,-13.2962381688,37.0654929505,-4.0814332923,-3.6562381688,5.4796145181,38.68,-9.64,39.8631659556,131.33
2022-03-28 16:30:00,45.7484333918,-23.555397583,51.4565439288,-4.9215666082,-3.925397583,6.2952810949,50.67,-19.63,54.3395417721,132.79,47.5484333918,-17.095397583,50.5282706664,-4.9215666082,-3.925397583,6.2952810949,52.47,-13.17,54.0975951406,131.33,44.0684333918,-24.135397583,50.2448429006,-4.9215666082,-3.925397583,6.2952810949,48.99,-20.21,52.994945042,132.88,46.6884333918,4.674602417,46.9218682529,-4.9215666082,-3.925397583,6.2952810949,51.61,8.6,52.3216217256,132.36,43.7984333918,19.994602417,48.1465148623,-4.9215666082,-3.925397583,6.2952810949,48.72,23.92,54.2752687695,132.88,37.5984333918,-16.485397583,41.0537516798,-4.9215666082,-3.925397583,6.2952810949,42.52,-12.56,44.336260555,131.33
2022-03-28 17:00:00,47.8594833721,-23.3268949748,53.2416582932,-7.1805166279,-4.5268949748,8.488380125599999,55.04,-18.8,58.1622007837,132.59,50.2494833721,-17.0368949748,53.0590837609,-7.1805166279,-4.5268949748,8.488380125599999,57.43,-12.51,58.7767385961,131.11,46.0094833721,-23.9068949748,51.8499005544,-7.1805166279,-4.5268949748,8.488380125599999,53.19,-19.38,56.6106041303,132.67,49.2594833721,4.7131050252,49.4844426165,-7.1805166279,-4.5268949748,8.488380125599999,56.44,9.24,57.1913559902,132.14,45.7794833721,20.1531050252,50.0190837579,-7.1805166279,-4.5268949748,8.488380125599999,52.96,24.68,58.4282808236,132.67,39.8594833721,-16.3668949748,43.0889042076,-7.1805166279,-4.5268949748,8.488380125599999,47.04,-11.84,48.5071870963,131.11
2022-03-28 17:30:00,49.4760667108,-23.3279760333,54.6998687657,-9.5139332892,-5.1279760333,10.8079167664,58.99,-18.2,61.7337841056,132.34,52.1460667108,-17.1579760333,54.8963424553,-9.5139332892,-5.1279760333,10.8079167664,61.66,-12.03,62.8225795395,130.91,47.4760667108,-23.8679760333,53.1380954707,-9.5139332892,-5.1279760333,10.8079167664,56.99,-18.74,59.9920636418,132.46,51.0560667108,4.4620239667,51.250674199,-9.5139332892,-5.1279760333,10.8079167664,60.57,9.59,61.3244893986,131.9,47.2860667108,19.9520239667,51.3230490651,-9.5139332892,-5.1279760333,10.8079167664,56.8,25.08,62.0906305331,132.46,40.2860667108,-17.6479760333,43.9820216577,-9.5139332892,-5.1279760333,10.8079167664,49.8,-12.52,51.3496874382,130.91
2022-03-28 18:00:00,50.0134500205,-23.4982564382,55.2586032993,-11.336549979499999,-5.6882564382,12.683596759,61.35,-17.81,63.8828505939,131.9,52.7634500205,-17.7482564382,55.6685033449,-11.336549979499999,-5.6882564382,12.683596759,64.1,-12.06,65.2246395161,130.46,47.9234500205,-24.0282564382,53.6098327672,-11.336549979499999,-5.6882564382,12.683596759,59.26,-18.34,62.0330814969,132.0,51.5934500205,3.8617435618,51.7377729358,-11.336549979499999,-5.6882564382,12.683596759,62.93,9.55,63.6505098173,131.47,47.7434500205,19.6717435618,51.63733644,-11.336549979499999,-5.6882564382,12.683596759,59.08,25.36,64.2928922977,132.0,38.5434500205,-17.8482564382,42.4753787195,-11.336549979499999,-5.6882564382,12.683596759,49.88,-12.16,51.3408219646,130.46
2022-03-28 18:30:00,50.0528333132,-24.2427881263,55.6147363458,-12.0571666868,-5.8827881263,13.4157543452,62.11,-18.36,64.7668256131,131.73,52.5628333132,-18.0227881263,55.566827674,-12.0571666868,-5.8827881263,13.4157543452,64.62,-12.14,65.7504676789,130.33,47.9428333132,-24.7327881263,53.9465112366,-12.0571666868,-5.8827881263,13.4157543452,60.0,-18.85,62.8913547318,131.83,51.3828333132,3.5472118737000002,51.5051285929,-12.0571666868,-5.8827881263,13.4157543452,63.44,9.43,64.1370290862,131.24,47.7828333132,18.9572118737,51.4059825455,-12.0571666868,-5.8827881263,13.4157543452,59.84,24.84,64.7908265112,131.83,33.0228333132,-17.7227881263,37.4780567666,-12.0571666868,-5.8827881263,13.4157543452,45.08,-11.84,46.6089261837,130.33
2022-03-28 19:00:00,49.7282500407,-24.5599938835,55.4625292578,-12.0117499593,-5.8599938835,13.3649416534,61.74,-18.7,64.5098256082,131.73,52.0882500407,-18.3599938835,55.2292962811,-12.0117499593,-5.8599938835,13.3649416534,64.1,-12.5,65.3074268365,130.33,47.6282500407,-25.0499938835,53.8140538847,-12.0117499593,-5.8599938835,13.3649416534,59.64,-19.19,62.6513024605,131.83,50.9282500407,3.3100061165,51.0357011581,-12.0117499593,-5.8599938835,13.3649416534,62.94,9.17,63.6045006269,131.24,47.4682500407,18.7800061165,51.0482457256,-12.0117499593,-5.8599938835,13.3649416534,59.48,24.64,64.3816744113,131.83,37.9082500407,-17.4599938835,41.735917476,-12.0117499593,-5.8599938835,13.3649416534,49.92,-11.6,51.2500380488,130.33
2022-03-28 19:30:00,48.8887168068,-24.8860227117,54.8581876972,-11.6512831932,-5.8760227117,13.0491395485,60.54,-19.01,63.4544852631,131.97,51.5587168068,-18.5760227117,54.8030099406,-11.6512831932,-5.8760227117,13.0491395485,63.21,-12.7,64.4732045116,130.54,46.8387168068,-25.3860227117,53.275843881,-11.6512831932,-5.8760227117,13.0491395485,58.49,-19.51,61.6580911154,132.06,50.4387168068,3.0739772883,50.5323014466,-11.6512831932,-5.8760227117,13.0491395485,62.09,8.95,62.7317351904,131.51,46.7087168068,18.4439772883,50.2183683919,-11.6512831932,-5.8760227117,13.0491395485,58.36,24.32,63.2246154595,132.06,39.1487168068,-16.0760227117,42.3209231214,-11.6512831932,-5.8760227117,13.0491395485,50.8,-10.2,51.8138977495,130.54
2022-03-28 20:00:00,48.7440667795,-25.2155503143,54.8799419083,-11.5259332205,-5.8155503143,12.9099869118,60.27,-19.4,63.3153449015,131.82,51.3240667795,-18.8955503143,54.6918792186,-11.5259332205,-5.8155503143,12.9099869118,62.85,-13.08,64.1966424356,130.38,46.7140667795,-25.6855503143,53.3099571377,-11.5259332205,-5.8155503143,12.9099869118,58.24,-19.87,61.5362860433,131.91,50.1940667795,2.6944496857,50.2663346483,-11.5259332205,-5.8155503143,12.9099869118,61.72,8.51,62.3039204224,131.34,46.5540667795,17.9844496857,49.9071293925,-11.5259332205,-5.8155503143,12.9099869118,58.08,23.8,62.7672398628,131.91,38.1140667795,-17.8155503143,42.0722701963,-11.5259332205,-5.8155503143,12.9099869118,49.64,-12.0,51.0698502054,130.38
