Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-28 20:30:00,48.1041667118,-25.782587879,54.5779506099,-10.9858332882,-5.612587879,12.3365179745,59.09,-20.17,62.4376248748,131.01,50.1741667118,-19.252587879,53.7411308521,-10.9858332882,-5.612587879,12.3365179745,61.16,-13.64,62.6625502194,129.54,46.1341667118,-26.222587879,53.0658595828,-10.9858332882,-5.612587879,12.3365179745,57.12,-20.61,60.7245131722,131.12,49.1141667118,2.097412121,49.1589311255,-10.9858332882,-5.612587879,12.3365179745,60.1,7.71,60.5925251166,130.5,45.9341667118,16.867412121,48.9331918351,-10.9858332882,-5.612587879,12.3365179745,56.92,22.48,61.1983398468,131.12,40.8141667118,-17.252587879,44.3108112418,-10.9858332882,-5.612587879,12.3365179745,51.8,-11.64,53.0917093339,129.54
2022-03-28 21:00:00,46.2689666758,-26.6699216452,53.4050746447,-10.2110333242,-5.2999216452,11.5045369743,56.48,-21.37,60.3876419477,131.01,48.0489666758,-19.3599216452,51.8026038412,-10.2110333242,-5.2999216452,11.5045369743,58.26,-14.06,59.9325554269,129.54,44.3989666758,-27.0799216452,52.0056765959,-10.2110333242,-5.2999216452,11.5045369743,54.61,-21.78,58.7930310496,131.12,47.0389666758,1.7400783548,47.0711404006,-10.2110333242,-5.2999216452,11.5045369743,57.25,7.04,57.6812283156,130.5,44.1489666758,15.5800783548,46.81741236,-10.2110333242,-5.2999216452,11.5045369743,54.36,20.88,58.2321560652,131.12,44.5489666758,-18.8199216452,48.3611402121,-10.2110333242,-5.2999216452,11.5045369743,54.76,-13.52,56.4043260752,129.54
2022-03-28 21:30:00,43.4607166893,-28.3042369958,51.8648602337,-9.2592833107,-4.9842369958,10.5155573251,52.72,-23.32,57.6473832884,131.26,45.3407166893,-20.2742369958,49.667144831,-9.2592833107,-4.9842369958,10.5155573251,54.6,-15.29,56.7004770703,129.65,41.7507166893,-28.6842369958,50.6547904556,-9.2592833107,-4.9842369958,10.5155573251,51.01,-23.7,56.2468674683,131.37,44.4407166893,1.0857630042,44.4539782377,-9.2592833107,-4.9842369958,10.5155573251,53.7,6.07,54.0419735021,130.65,41.5407166893,14.4157630042,43.9709604859,-9.2592833107,-4.9842369958,10.5155573251,50.8,19.4,54.3783044973,131.37,42.9007166893,-19.5842369958,47.159451133,-9.2592833107,-4.9842369958,10.5155573251,52.16,-14.6,54.1648003781,129.65
2022-03-28 22:00:00,41.0494334001,-29.0386083686,50.2821713777,-7.9805665999,-4.5986083686,9.2106808751,49.03,-24.44,54.7837065194,131.26,42.5394334001,-21.7086083686,47.7584240873,-7.9805665999,-4.5986083686,9.2106808751,50.52,-17.11,53.3387523289,129.65,39.4794334001,-29.4386083686,49.2469016718,-7.9805665999,-4.5986083686,9.2106808751,47.46,-24.84,53.5675013418,131.37,41.7594334001,-0.18860836860000002,41.759859327,-7.9805665999,-4.5986083686,9.2106808751,49.74,4.41,49.9351148992,130.65,39.2194334001,13.9213916314,41.6169328661,-7.9805665999,-4.5986083686,9.2106808751,47.2,18.52,50.7033568908,131.37,34.1394334001,-17.3186083686,38.2810019292,-7.9805665999,-4.5986083686,9.2106808751,42.12,-12.72,43.9987818013,129.65
2022-03-28 22:30:00,38.1871667242,-29.249520983,48.1019145165,-7.0028332758,-4.239520983,8.1861597867,45.19,-25.01,51.6491645625,130.96,39.5271667242,-23.179520983,45.822342828000004,-7.0028332758,-4.239520983,8.1861597867,46.53,-18.94,50.2370829169,129.57,36.7571667242,-29.649520983,47.2248176292,-7.0028332758,-4.239520983,8.1861597867,43.76,-25.41,50.6024278074,131.07,38.8571667242,-1.819520983,38.8997437323,-7.0028332758,-4.239520983,8.1861597867,45.86,2.42,45.9238064624,130.55,36.4371667242,13.200479017,38.7546095989,-7.0028332758,-4.239520983,8.1861597867,43.44,17.44,46.8101185643,131.07,37.8771667242,-20.319520983,42.9832838675,-7.0028332758,-4.239520983,8.1861597867,44.88,-16.08,47.6736908577,129.57
2022-03-28 23:00:00,35.7766833617,-29.7342846795,46.5198748683,-6.0133166383,-3.8842846795,7.158746012,41.79,-25.85,49.1388502104,130.96,36.9066833617,-23.6742846795,43.8471781514,-6.0133166383,-3.8842846795,7.158746012,42.92,-19.79,47.2627813401,129.57,34.4866833617,-30.1342846795,45.7974501739,-6.0133166383,-3.8842846795,7.158746012,40.5,-26.25,48.2629516296,131.07,36.3466833617,-2.3042846795,36.4196529264,-6.0133166383,-3.8842846795,7.158746012,42.36,1.58,42.3894562362,130.55,34.1466833617,12.7157153205,36.4374175912,-6.0133166383,-3.8842846795,7.158746012,40.16,16.6,43.4555589079,131.07,35.6266833617,-20.2842846795,40.9964970737,-6.0133166383,-3.8842846795,7.158746012,41.64,-16.4,44.7532077063,129.57
2022-03-28 23:30:00,33.815800003,-29.7873910463,45.064365026,-4.874199997,-3.5173910463,6.010812373,38.69,-26.27,46.7656818618,131.81,34.555800003,-24.4273910463,42.3178537639,-4.874199997,-3.5173910463,6.010812373,39.43,-20.91,44.6313006756,130.47,32.655800003,-30.2273910463,44.4982746104,-4.874199997,-3.5173910463,6.010812373,37.53,-26.71,46.0643571539,131.92,34.085800003,-2.8273910463,34.2028639441,-4.874199997,-3.5173910463,6.010812373,38.96,0.6900000000000001,38.9661096339,131.53,32.285800003,13.0426089537,34.8207198397,-4.874199997,-3.5173910463,6.010812373,37.16,16.56,40.682910417,131.92,38.085800003,-22.3973910463,44.183382482,-4.874199997,-3.5173910463,6.010812373,42.96,-18.88,46.9256433094,130.47
2022-03-29 00:00:00,32.2685167189,-29.879584715,43.9777984212,-3.8314832811,-3.249584715,5.0239491391,36.1,-26.63,44.8594126132,131.81,32.7485167189,-24.859584715,41.1152562863,-3.8314832811,-3.249584715,5.0239491391,36.58,-21.61,42.4863330967,130.47,31.1885167189,-30.339584715,43.5110787709,-3.8314832811,-3.249584715,5.0239491391,35.02,-27.09,44.2749195369,131.92,32.3685167189,-2.969584715,32.504450587,-3.8314832811,-3.249584715,5.0239491391,36.2,0.28,36.2010828567,131.53,30.7685167189,13.510415285,33.6040613953,-3.8314832811,-3.249584715,5.0239491391,34.6,16.76,38.4455146929,131.92,25.7685167189,-19.489584715,32.3088279926,-3.8314832811,-3.249584715,5.0239491391,29.6,-16.24,33.762369585100004,130.47
2022-03-29 00:30:00,31.6089167311,-28.6807616021,42.6814913398,-3.3610832689,-3.0807616021,4.5593829395,34.97,-25.6,43.338907462,132.74,31.8989167311,-20.9007616021,38.1363700968,-3.3610832689,-3.0807616021,4.5593829395,35.26,-17.82,39.507214531,131.43,30.5889167311,-29.2207616021,42.3028927543,-3.3610832689,-3.0807616021,4.5593829395,33.95,-26.14,42.8474281609,132.84,30.9789167311,-17.9407616021,35.7989414465,-3.3610832689,-3.0807616021,4.5593829395,34.34,-14.86,37.4173115015,132.49,30.1589167311,14.7592383979,33.5767088393,-3.3610832689,-3.0807616021,4.5593829395,33.52,17.84,37.9717789944,132.84,28.0789167311,-19.2407616021,34.0386908065,-3.3610832689,-3.0807616021,4.5593829395,31.44,-16.16,35.3499533239,131.43
2022-03-29 01:00:00,30.7672168935,-28.5712019448,41.9873220859,-3.2527831065,-3.0512019448,4.4598689718,34.02,-25.52,42.5280001881,132.95,31.1072168935,-20.2812019448,37.1347020345,-3.2527831065,-3.0512019448,4.4598689718,34.36,-17.23,38.4380345491,131.43,29.7572168935,-29.1012019448,41.6217720896,-3.2527831065,-3.0512019448,4.4598689718,33.01,-26.05,42.0507146194,133.07,30.1172168935,-20.5312019448,36.4496502961,-3.2527831065,-3.0512019448,4.4598689718,33.37,-17.48,37.6710406015,132.49,29.3072168935,14.7087980552,32.7911833009,-3.2527831065,-3.0512019448,4.4598689718,32.56,17.76,37.088693695,133.07,26.2672168935,-18.0512019448,31.8718147426,-3.2527831065,-3.0512019448,4.4598689718,29.52,-15.0,33.1123904302,131.43
2022-03-29 01:30:00,31.8346501969,-28.5859017416,42.7854967429,-3.6453498031000002,-3.1659017416,4.8281993563,35.48,-25.42,43.6463835844,132.76,32.1446501969,-20.3859017416,38.0639399708,-3.6453498031000002,-3.1659017416,4.8281993563,35.79,-17.22,39.7171562426,131.14,30.7746501969,-29.1059017416,42.3583830066,-3.6453498031000002,-3.1659017416,4.8281993563,34.42,-25.94,43.1001160091,132.88,31.1146501969,-20.6359017416,37.3357991419,-3.6453498031000002,-3.1659017416,4.8281993563,34.76,-17.47,38.9031939563,132.19,30.3146501969,14.6740982584,33.6794770781,-3.6453498031000002,-3.1659017416,4.8281993563,33.96,17.84,38.3607507747,132.88,25.1546501969,-19.8459017416,32.0408527113,-3.6453498031000002,-3.1659017416,4.8281993563,28.8,-16.68,33.2815624633,131.14
2022-03-29 02:00:00,31.491400147,-28.7905295517,42.6685232353,-4.628599853,-3.5005295517,5.8032442428,36.12,-25.29,44.0935199321,132.76,32.291400147,-20.5805295517,38.2922018181,-4.628599853,-3.5005295517,5.8032442428,36.92,-17.08,40.6793903592,131.14,30.411400147,-29.3105295517,42.2369554005,-4.628599853,-3.5005295517,5.8032442428,35.04,-25.81,43.519624309,132.88,31.211400147,-20.8105295517,37.5130595841,-4.628599853,-3.5005295517,5.8032442428,35.84,-17.31,39.8012776177,132.19,30.011400147,14.3394704483,33.261156797699996,-4.628599853,-3.5005295517,5.8032442428,34.64,17.84,38.9640244328,132.88,25.731400147,-19.4205295517,32.2375855422,-4.628599853,-3.5005295517,5.8032442428,30.36,-15.92,34.2808401297,131.14
2022-03-29 02:30:00,31.0015500887,-28.9387521324,42.409285338,-4.8084499113,-3.5087521324,5.9525231689,35.81,-25.43,43.9208492632,132.71,31.8215500887,-20.6687521324,37.944806822,-4.8084499113,-3.5087521324,5.9525231689,36.63,-17.16,40.450247218,131.09,29.9215500887,-29.4587521324,41.9894896005,-4.8084499113,-3.5087521324,5.9525231689,34.73,-25.95,43.3540701665,132.82,30.7515500887,-20.9087521324,37.186472656,-4.8084499113,-3.5087521324,5.9525231689,35.56,-17.4,39.5888064988,132.11,29.4715500887,14.3712478676,32.7887942734,-4.8084499113,-3.5087521324,5.9525231689,34.28,17.88,38.662809003,132.82,23.9115500887,-19.6287521324,30.9362269503,-4.8084499113,-3.5087521324,5.9525231689,28.72,-16.12,32.9346747365,131.09
2022-03-29 03:00:00,30.111783399,-29.0242685054,41.8225735906,-4.338216601,-3.3842685054,5.502126552,34.45,-25.64,42.9442906566,132.71,30.851783399,-20.7542685054,37.182955774,-4.338216601,-3.3842685054,5.502126552,35.19,-17.37,39.2435090174,131.09,29.091783399,-29.5442685054,41.4631844273,-4.338216601,-3.3842685054,5.502126552,33.43,-26.16,42.4489163584,132.82,29.831783399,-21.0042685054,36.4844432082,-4.338216601,-3.3842685054,5.502126552,34.17,-17.62,38.4454587695,132.11,28.661783399,14.2157314946,31.9935126164,-4.338216601,-3.3842685054,5.502126552,33.0,17.6,37.4,132.82,27.701783399,-16.7842685054,32.3898205112,-4.338216601,-3.3842685054,5.502126552,32.04,-13.4,34.7292614376,131.09
2022-03-29 03:30:00,29.5715167134,-29.1060058668,41.4925797975,-4.0084832866,-3.2960058668,5.189565775,33.58,-25.81,42.352951491,132.71,30.2415167134,-20.8760058668,36.7472033504,-4.0084832866,-3.2960058668,5.189565775,34.25,-17.58,38.4982973649,131.09,28.5915167134,-29.6360058668,41.1796997526,-4.0084832866,-3.2960058668,5.189565775,32.6,-26.34,41.9112824905,132.82,29.2615167134,-21.1160058668,36.0849284901,-4.0084832866,-3.2960058668,5.189565775,33.27,-17.82,37.7418242802,132.11,28.1115167134,14.2239941332,31.5052278365,-4.0084832866,-3.2960058668,5.189565775,32.12,17.52,36.5874951315,132.82,25.4715167134,-20.5760058668,32.7440098509,-4.0084832866,-3.2960058668,5.189565775,29.48,-17.28,34.1711691342,131.09
2022-03-29 04:00:00,29.1803834232,-29.1248208927,41.2280240705,-3.5996165768,-3.2148208927,4.8262110265,32.78,-25.91,41.783447679700004,132.79,29.7903834232,-20.8748208927,36.3761610372,-3.5996165768,-3.2148208927,4.8262110265,33.39,-17.66,37.7725786782,131.18,28.2203834232,-29.6648208927,40.9437619077,-3.5996165768,-3.2148208927,4.8262110265,31.82,-26.45,41.3777101831,132.93,28.8403834232,-21.1348208927,35.7553963783,-3.5996165768,-3.2148208927,4.8262110265,32.44,-17.92,37.0604910923,132.23,27.7603834232,14.0651791073,31.1202209363,-3.5996165768,-3.2148208927,4.8262110265,31.36,17.28,35.8056978706,132.93,28.0403834232,-20.5348208927,34.7554595944,-3.5996165768,-3.2148208927,4.8262110265,31.64,-17.32,36.0703756565,131.18
2022-03-29 04:30:00,29.2476000568,-29.0301451474,41.2088756988,-3.5823999432,-3.2001451474,4.8035943123,32.83,-25.83,41.7731708157,132.63,29.7876000568,-20.8201451474,36.3425310222,-3.5823999432,-3.2001451474,4.8035943123,33.37,-17.62,37.7362067516,131.02,28.2976000568,-29.5601451474,40.9213434543,-3.5823999432,-3.2001451474,4.8035943123,31.88,-26.36,41.3664598437,132.75,28.8276000568,-21.0801451474,35.7127854482,-3.5823999432,-3.2001451474,4.8035943123,32.41,-17.88,37.0148956503,132.05,27.8176000568,14.1598548526,31.2141051828,-3.5823999432,-3.2001451474,4.8035943123,31.4,17.36,35.8793756913,132.75,27.6576000568,-20.7201451474,34.5581720557,-3.5823999432,-3.2001451474,4.8035943123,31.24,-17.52,35.8174259265,131.02
2022-03-29 05:00:00,29.1082333788,-29.0336839796,41.1125778304,-3.6317666212,-3.2036839796,4.8428627723,32.74,-25.83,41.7024759457,132.63,29.6182333788,-20.7536839796,36.1656625434,-3.6317666212,-3.2036839796,4.8428627723,33.25,-17.55,37.5974068255,131.02,28.1482333788,-29.5836839796,40.8352470319,-3.6317666212,-3.2036839796,4.8428627723,31.78,-26.38,41.3022130158,132.75,28.6682333788,-21.0136839796,35.5449366219,-3.6317666212,-3.2036839796,4.8428627723,32.3,-17.81,36.884767858800004,132.05,27.6882333788,14.5163160204,31.26278456,-3.6317666212,-3.2036839796,4.8428627723,31.32,17.72,35.9852858819,132.75,28.6082333788,-20.0036839796,34.9081421707,-3.6317666212,-3.2036839796,4.8428627723,32.24,-16.8,36.3546090613,131.02
2022-03-29 05:30:00,30.0647333772,-28.7804894519,41.6197641288,-4.0252666228,-3.2904894519,5.1990472413,34.09,-25.49,42.5660451534,133.09,30.6047333772,-20.5104894519,36.8419581815,-4.0252666228,-3.2904894519,5.1990472413,34.63,-17.22,38.6751250806,131.47,29.0547333772,-29.3204894519,41.2779436664,-4.0252666228,-3.2904894519,5.1990472413,33.08,-26.03,42.0933165716,133.23,29.6047333772,-20.7804894519,36.1700011086,-4.0252666228,-3.2904894519,5.1990472413,33.63,-17.49,37.9061604492,132.51,28.6147333772,14.7895105481,32.2107526845,-4.0252666228,-3.2904894519,5.1990472413,32.64,18.08,37.3129468147,133.23,28.2547333772,-19.1704894519,34.1443644551,-4.0252666228,-3.2904894519,5.1990472413,32.28,-15.88,35.974613271,131.47
2022-03-29 06:00:00,31.2652833637,-28.2256456398,42.1213130801,-4.6047166363,-3.4856456398,5.7752178164,35.87,-24.74,43.5743559907,133.09,31.7652833637,-20.1056456398,37.593486321,-4.6047166363,-3.4856456398,5.7752178164,36.37,-16.62,39.9875143013,131.47,30.1752833637,-28.8156456398,41.7239638543,-4.6047166363,-3.4856456398,5.7752178164,34.78,-25.33,43.0262396684,133.23,30.7052833637,-20.3856456398,36.8563288269,-4.6047166363,-3.4856456398,5.7752178164,35.31,-16.9,39.145958923,132.51,29.7552833637,16.0743543602,33.8195469537,-4.6047166363,-3.4856456398,5.7752178164,34.36,19.56,39.5373646062,133.23,24.6352833637,-18.8856456398,31.0413401392,-4.6047166363,-3.4856456398,5.7752178164,29.24,-15.4,33.0475052008,131.47
2022-03-29 06:30:00,34.3278000007,-26.7447250641,43.5164126697,-6.0621999993,-3.9847250641,7.2545366957,40.39,-22.76,46.3612952796,134.2,35.3778000007,-18.8747250641,40.097929861,-6.0621999993,-3.9847250641,7.2545366957,41.44,-14.89,44.0339153381,132.58,33.0478000007,-27.3347250641,42.8875772132,-6.0621999993,-3.9847250641,7.2545366957,39.11,-23.35,45.550132820900004,134.3,34.1278000007,-19.1547250641,39.1357921239,-6.0621999993,-3.9847250641,7.2545366957,40.19,-15.17,42.957711764,133.6,32.6578000007,16.8952749359,36.7693107909,-6.0621999993,-3.9847250641,7.2545366957,38.72,20.88,43.9910536359,134.3,35.6578000007,-16.4647250641,39.2755123751,-6.0621999993,-3.9847250641,7.2545366957,41.72,-12.48,43.5466278832,132.58
2022-03-29 07:00:00,37.1850167191,-25.6114826432,45.151672301,-7.7649832809,-4.5214826432,8.9854755381,44.95,-21.09,49.6516928211,132.88,38.7250167191,-17.4614826432,42.4797633702,-7.7649832809,-4.5214826432,8.9854755381,46.49,-12.94,48.2572657742,131.29,35.7350167191,-26.2114826432,44.3174146613,-7.7649832809,-4.5214826432,8.9854755381,43.5,-21.69,48.6076753199,133.01,37.2750167191,-17.7414826432,41.281800806,-7.7649832809,-4.5214826432,8.9854755381,45.04,-13.22,46.9400681721,132.28,35.3950167191,17.7585173568,39.6001533741,-7.7649832809,-4.5214826432,8.9854755381,43.16,22.28,48.5714319328,133.01,30.8350167191,-17.2814826432,35.3475303014,-7.7649832809,-4.5214826432,8.9854755381,38.6,-12.76,40.654367539,131.29
2022-03-29 07:30:00,41.4307667352,-24.5025236858,48.1340014879,-9.7092332648,-5.1725236858,11.0011004846,51.14,-19.33,54.6712767365,132.34,43.5507667352,-15.0625236858,46.0819802418,-9.7092332648,-5.1725236858,11.0011004846,53.26,-9.89,54.1704688922,130.7,39.7307667352,-25.0725236858,46.9804775342,-9.7092332648,-5.1725236858,11.0011004846,49.44,-19.9,53.2946864143,132.42,41.8407667352,-15.3725236858,44.5753771208,-9.7092332648,-5.1725236858,11.0011004846,51.55,-10.2,52.549429112,131.65,39.4507667352,18.3074763142,43.4916852397,-9.7092332648,-5.1725236858,11.0011004846,49.16,23.48,54.4795007319,132.42,37.9707667352,-12.6125236858,40.0106845753,-9.7092332648,-5.1725236858,11.0011004846,47.68,-7.44,48.2569787699,130.7
2022-03-29 08:00:00,44.3129667797,-23.8275838774,50.3129484154,-11.0170332203,-5.6175838773999995,12.3665787345,55.33,-18.21,58.2495751057,131.37,46.7929667797,-13.0975838774,48.5914441386,-11.0170332203,-5.6175838773999995,12.3665787345,57.81,-7.48,58.2919076716,129.6,42.4429667797,-24.3875838774,48.9505840255,-11.0170332203,-5.6175838773999995,12.3665787345,53.46,-18.77,56.6593725698,131.48,44.892966779700004,-13.4275838774,46.8580673424,-11.0170332203,-5.6175838773999995,12.3665787345,55.91,-7.8100000000000005,56.4528493524,130.53,42.1829667797,18.6624161226,46.1268735324,-11.0170332203,-5.6175838773999995,12.3665787345,53.2,24.28,58.478700396,131.48,43.8229667797,-12.9775838774,45.7041584614,-11.0170332203,-5.6175838773999995,12.3665787345,54.84,-7.36,55.3316835095,129.6
2022-03-29 08:30:00,46.1688500909,-22.5100098899,51.3640269445,-11.6911499091,-5.8400098899,13.0686151413,57.86,-16.67,60.2135242284,130.8,48.7588500909,-11.4500098899,50.0852092804,-11.6911499091,-5.8400098899,13.0686151413,60.45,-5.61,60.7097570412,128.89,44.1988500909,-23.0800098899,49.8620617893,-11.6911499091,-5.8400098899,13.0686151413,55.89,-17.24,58.4885433226,130.91,46.7588500909,-11.8200098899,48.2296868704,-11.6911499091,-5.8400098899,13.0686151413,58.45,-5.98,58.755109565,129.79,43.9488500909,19.6399901101,48.1376218341,-11.6911499091,-5.8400098899,13.0686151413,55.64,25.48,61.1967319389,130.91,49.8288500909,-13.7200098899,51.6831981669,-11.6911499091,-5.8400098899,13.0686151413,61.52,-7.88,62.0226152303,128.89
2022-03-29 09:00:00,46.5899333971,-25.4061347982,53.0668783643,-11.6800666029,-5.8661347982,13.0704052469,58.27,-19.54,61.4589659854,130.26,49.8799333971,-11.8061347982,51.2580976488,-11.6800666029,-5.8661347982,13.0704052469,61.56,-5.94,61.8459149823,128.31,44.6299333971,-25.8761347982,51.5888099022,-11.6800666029,-5.8661347982,13.0704052469,56.31,-20.01,59.7596536135,130.38,48.3099333971,-2.4261347982,48.3708155285,-11.6800666029,-5.8661347982,13.0704052469,59.99,3.44,60.0885488259,129.24,44.4399333971,16.8938652018,47.5427214387,-11.6800666029,-5.8661347982,13.0704052469,56.12,22.76,60.559656538,130.38,42.5599333971,-8.0261347982,43.310123188,-11.6800666029,-5.8661347982,13.0704052469,54.24,-2.16,54.2829918114,128.31
2022-03-29 09:30:00,47.3728000907,-28.3098657907,55.1872330301,-11.6171999093,-5.8898657907,13.0249703557,58.99,-22.42,63.1068657121,130.26,51.6028000907,-9.7598657907,52.5176537694,-11.6171999093,-5.8898657907,13.0249703557,63.22,-3.87,63.3383398898,129.11,45.4028000907,-28.6698657907,53.6970712472,-11.6171999093,-5.8898657907,13.0249703557,57.02,-22.78,61.4020260252,130.38,50.4428000907,9.8701342093,51.3993738317,-11.6171999093,-5.8898657907,13.0249703557,62.06,15.76,64.0298461657,130.03,45.2628000907,14.4701342093,47.5195313117,-11.6171999093,-5.8898657907,13.0249703557,56.88,20.36,60.4141043135,130.38,35.7828000907,-8.3298657907,36.7395624146,-11.6171999093,-5.8898657907,13.0249703557,47.4,-2.44,47.4627601389,129.11
2022-03-29 10:00:00,47.8731500988,-28.4574958843,55.6926168571,-11.746849901200001,-5.8574958843000005,13.1262614874,59.62,-22.6,63.7597396482,130.91,52.1231500988,-9.3374958843,52.9529187638,-11.746849901200001,-5.8574958843000005,13.1262614874,63.87,-3.48,63.9647348154,130.35,45.8931500988,-28.8074958843,54.1853582171,-11.746849901200001,-5.8574958843000005,13.1262614874,57.64,-22.95,62.0408905481,131.04,50.9531500988,10.3325041157,51.9902312583,-11.746849901200001,-5.8574958843000005,13.1262614874,62.7,16.19,64.7565139581,131.32,45.7731500988,14.4225041157,47.9915606637,-11.746849901200001,-5.8574958843000005,13.1262614874,57.52,20.28,60.9903992445,131.04,38.6931500988,-7.3374958843,39.3827209626,-11.746849901200001,-5.8574958843000005,13.1262614874,50.44,-1.48,50.4617082549,130.35
2022-03-29 10:30:00,48.6193667885,-28.1559986603,56.183654985,-11.8106332115,-5.7759986603,13.1473654159,60.43,-22.38,64.4410529088,131.16,52.6693667885,-9.1259986603,53.4541490387,-11.8106332115,-5.7759986603,13.1473654159,64.48,-3.35,64.5669644633,130.54,46.6093667885,-28.5059986603,54.6353826018,-11.8106332115,-5.7759986603,13.1473654159,58.42,-22.73,62.6861172829,131.28,51.4793667885,10.5440013397,52.5480843533,-11.8106332115,-5.7759986603,13.1473654159,63.29,16.32,65.3602822821,131.48,46.5093667885,14.7440013397,48.7904373271,-11.8106332115,-5.7759986603,13.1473654159,58.32,20.52,61.8246940955,131.28,37.8293667885,-7.0159986603,38.4744750298,-11.8106332115,-5.7759986603,13.1473654159,49.64,-1.24,49.6554850948,130.54
2022-03-29 11:00:00,49.0539001691,-27.7854221796,56.3765448346,-11.5760998309,-5.7154221796,12.9101563889,60.63,-22.07,64.5219482037,131.08,52.9539001691,-8.8254221796,53.6842958393,-11.5760998309,-5.7154221796,12.9101563889,64.53,-3.11,64.604899195,130.45,47.0339001691,-28.1454221796,54.8119745565,-11.5760998309,-5.7154221796,12.9101563889,58.61,-22.43,62.7553742719,131.18,51.7639001691,10.8245778204,52.8835782233,-11.5760998309,-5.7154221796,12.9101563889,63.34,16.54,65.46393816450001,131.41,46.9039001691,15.0445778204,49.2576407562,-11.5760998309,-5.7154221796,12.9101563889,58.48,20.76,62.0555235253,131.18,38.1439001691,-6.3554221796,38.6697363734,-11.5760998309,-5.7154221796,12.9101563889,49.72,-0.64,49.7241188962,130.45
2022-03-29 11:30:00,49.2464334736,-27.8567832237,56.5792504496,-11.4035665264,-5.5767832237,12.6941656145,60.65,-22.28,64.6128539843,131.08,53.1264334736,-8.6267832237,53.8222939163,-11.4035665264,-5.5767832237,12.6941656145,64.53,-3.05,64.6020386675,130.52,47.2264334736,-28.2167832237,55.0138425683,-11.4035665264,-5.5767832237,12.6941656145,58.63,-22.64,62.8493953829,131.26,51.9464334736,11.0432167763,53.1072931657,-11.4035665264,-5.5767832237,12.6941656145,63.35,16.62,65.4938691787,131.41,47.1164334736,15.063216776299999,49.4657336236,-11.4035665264,-5.5767832237,12.6941656145,58.52,20.64,62.0532029794,131.26,37.8364334736,-6.1367832237,38.3308727573,-11.4035665264,-5.5767832237,12.6941656145,49.24,-0.56,49.2431843,130.52
2022-03-29 12:00:00,49.5662334715,-27.8888808961,56.8735542954,-11.4137665285,-5.5588808961,12.6954804235,60.98,-22.33,64.9398898983,131.26,53.3962334715,-8.2488808961,54.0296380238,-11.4137665285,-5.5588808961,12.6954804235,64.81,-2.69,64.8658014673,130.62,47.5362334715,-28.2388808961,55.2913002825,-11.4137665285,-5.5588808961,12.6954804235,58.95,-22.68,63.1623693349,131.37,52.1862334715,11.4011191039,53.4171178628,-11.4137665285,-5.5588808961,12.6954804235,63.6,16.96,65.8225007121,131.58,47.4262334715,15.0411191039,49.7542247975,-11.4137665285,-5.5588808961,12.6954804235,58.84,20.6,62.3418446952,131.37,34.0662334715,-5.5988808961,34.5232636091,-11.4137665285,-5.5588808961,12.6954804235,45.48,-0.04,45.4800175901,130.62
2022-03-29 12:30:00,50.0729001679,-27.7690890627,57.2574679723,-11.3470998321,-5.5590890627,12.6356695828,61.42,-22.21,65.3123303826,131.15,53.9729001679,-8.2990890627,54.6072232567,-11.3470998321,-5.5590890627,12.6356695828,65.32,-2.74,65.377442593,130.48,48.0329001679,-28.1090890627,55.653215419,-11.3470998321,-5.5590890627,12.6356695828,59.38,-22.55,63.5176109437,131.27,52.7529001679,11.2909109373,53.9476889766,-11.3470998321,-5.5590890627,12.6356695828,64.1,16.85,66.2776923255,131.45,47.9329001679,15.0409109373,50.2373558254,-11.3470998321,-5.5590890627,12.6356695828,59.28,20.6,62.7572975836,131.27,29.0129001679,-5.5990890627,29.5482347101,-11.3470998321,-5.5590890627,12.6356695828,40.36,-0.04,40.3600198216,130.48
2022-03-29 13:00:00,50.0380334963,-27.693604702400002,57.1903885071,-11.4019665037,-5.6436047024,12.722229136,61.44,-22.05,65.2769185854,130.96,54.1580334963,-8.2336047024,54.7803325892,-11.4019665037,-5.6436047024,12.722229136,65.56,-2.59,65.6111400602,130.28,47.9780334963,-28.0436047024,55.5727942692,-11.4019665037,-5.6436047024,12.722229136,59.38,-22.4,63.4645129186,131.07,52.9380334963,11.3763952976,54.1466320322,-11.4019665037,-5.6436047024,12.722229136,64.34,17.02,66.5531066142,131.24,47.8780334963,15.1163952976,50.2076836577,-11.4019665037,-5.6436047024,12.722229136,59.28,20.76,62.8099992039,131.07,30.3580334963,-5.6436047024,30.8781552526,-11.4019665037,-5.6436047024,12.722229136,41.76,0.0,41.76,130.28
2022-03-29 13:30:00,49.8769335227,-28.055894535,57.226232759,-11.4230664773,-5.645894535,12.7421573074,61.3,-22.41,65.2678948642,130.96,53.8169335227,-8.375894535,54.4648321676,-11.4230664773,-5.645894535,12.7421573074,65.24,-2.73,65.297094116,130.36,47.8369335227,-28.405894535,55.6351242758,-11.4230664773,-5.645894535,12.7421573074,59.26,-22.76,63.4804316305,131.07,52.6069335227,11.424105465,53.8330719942,-11.4230664773,-5.645894535,12.7421573074,64.03,17.07,66.2663247811,131.32,47.7369335227,15.194105465,50.0966631926,-11.4230664773,-5.645894535,12.7421573074,59.16,20.84,62.72329073,131.07,32.5769335227,-5.725894535,33.0763127626,-11.4230664773,-5.645894535,12.7421573074,44.0,-0.08,44.0000727272,130.36
2022-03-29 14:00:00,49.0334835186,-28.1495693794,56.5391966888,-10.4565164814,-5.3495693794,11.7454940071,59.49,-22.8,63.7094977221,131.67,52.7234835186,-8.8095693794,53.4544126054,-10.4565164814,-5.3495693794,11.7454940071,63.18,-3.46,63.2746710778,130.99,47.0534835186,-28.5295693794,55.0269628474,-10.4565164814,-5.3495693794,11.7454940071,57.51,-23.18,62.0057457015,131.78,51.5734835186,11.1704306206,52.7693350583,-10.4565164814,-5.3495693794,11.7454940071,62.03,16.52,64.1921436003,131.96,46.9834835186,15.4504306206,49.4587052995,-10.4565164814,-5.3495693794,11.7454940071,57.44,20.8,61.0900450155,131.78,38.1834835186,-7.1495693794,38.8470688203,-10.4565164814,-5.3495693794,11.7454940071,48.64,-1.8,48.6732945258,130.99
2022-03-29 14:30:00,48.1657169233,-28.2459824443,55.8370111215,-9.7442830767,-5.1459824443,11.0196273982,57.91,-23.1,62.3472381104,132.15,51.4957169233,-10.9359824443,52.6441314247,-9.7442830767,-5.1459824443,11.0196273982,61.24,-5.79,61.5131018564,131.52,46.2657169233,-28.6259824443,54.4055459795,-9.7442830767,-5.1459824443,11.0196273982,56.01,-23.48,60.7324501399,132.26,50.4157169233,9.3140175557,51.2688544432,-9.7442830767,-5.1459824443,11.0196273982,60.16,14.46,61.8733965449,132.52,46.1757169233,15.6940175557,48.7698577035,-9.7442830767,-5.1459824443,11.0196273982,55.92,20.84,59.677064271,132.26,40.0957169233,-9.6259824443,41.2350100474,-9.7442830767,-5.1459824443,11.0196273982,49.84,-4.48,50.0409432365,131.52
2022-03-29 15:00:00,47.9462167944,-28.3841329544,55.7180285767,-9.8537832056,-5.1141329544,11.1018646784,57.8,-23.27,62.3083694218,132.78,51.2062167944,-11.1841329544,52.4133710835,-9.8537832056,-5.1141329544,11.1018646784,61.06,-6.07,61.3609688646,132.37,46.0462167944,-28.7841329544,54.3026738846,-9.8537832056,-5.1141329544,11.1018646784,55.9,-23.67,60.7048507123,132.88,50.1362167944,9.1058670456,50.9564230408,-9.8537832056,-5.1141329544,11.1018646784,59.99,14.22,61.6523195022,133.37,45.9462167944,15.6058670456,48.5241993645,-9.8537832056,-5.1141329544,11.1018646784,55.8,20.72,59.5227553126,132.88,40.4662167944,-10.9941329544,41.9331093657,-9.8537832056,-5.1141329544,11.1018646784,50.32,-5.88,50.6623805205,132.37
2022-03-29 15:30:00,47.5123500858,-28.5105380999,55.4100549849,-9.8276499142,-5.1805380999,11.1094859395,57.34,-23.33,61.9044788363,132.95,51.0023500858,-11.8105380999,52.3519677232,-9.8276499142,-5.1805380999,11.1094859395,60.83,-6.63,61.1902426862,132.57,45.6223500858,-28.9005380999,54.0059249511,-9.8276499142,-5.1805380999,11.1094859395,55.45,-23.72,60.3103714132,133.06,49.9323500858,8.5694619001,50.662365345,-9.8276499142,-5.1805380999,11.1094859395,59.76,13.75,61.3214489392,133.56,45.5323500858,15.6194619001,48.1369140514,-9.8276499142,-5.1805380999,11.1094859395,55.36,20.8,59.138562715,133.06,40.9323500858,-14.7005380999,43.4921039268,-9.8276499142,-5.1805380999,11.1094859395,50.76,-9.52,51.6450191209,132.57
2022-03-29 16:00:00,48.0322501166,-28.2667190725,55.732436322,-10.0177498834,-5.2667190725,11.3178461959,58.05,-23.0,62.4403915747,133.1,51.8822501166,-11.596719072500001,53.162503425,-10.0177498834,-5.2667190725,11.3178461959,61.9,-6.33,62.2228165547,132.77,46.1122501166,-28.6767190725,54.3018768329,-10.0177498834,-5.2667190725,11.3178461959,56.13,-23.41,60.8161573926,133.2,50.7922501166,8.7632809275,51.5426790585,-10.0177498834,-5.2667190725,11.3178461959,60.81,14.03,62.4075075612,133.76,46.0222501166,15.8132809275,48.6632033418,-10.0177498834,-5.2667190725,11.3178461959,56.04,21.08,59.8736001924,133.2,37.6622501166,-14.6667190725,40.4172949639,-10.0177498834,-5.2667190725,11.3178461959,47.68,-9.4,48.5977612653,132.77
2022-03-29 16:30:00,49.4478334749,-28.1531322631,56.9006774264,-10.9321665251,-5.4531322631,12.2167473745,60.38,-22.7,64.5060803336,132.91,53.3778334749,-11.5831322631,54.6201616576,-10.9321665251,-5.4531322631,12.2167473745,64.31,-6.13,64.6014937908,132.58,47.4378334749,-28.5331322631,55.3578149997,-10.9321665251,-5.4531322631,12.2167473745,58.37,-23.08,62.7673744871,133.01,52.2378334749,8.726867736900001,52.9617736358,-10.9321665251,-5.4531322631,12.2167473745,63.17,14.18,64.7419593463,133.59,47.3878334749,15.8668677369,49.9736355814,-10.9321665251,-5.4531322631,12.2167473745,58.32,21.32,62.0948049357,133.01,38.7878334749,-11.5731322631,40.4775668248,-10.9321665251,-5.4531322631,12.2167473745,49.72,-6.12,50.0952372986,132.58
2022-03-29 17:00:00,50.5776668664,-28.0737728531,57.8466689435,-11.6223331336,-5.6937728531000005,12.9420893511,62.2,-22.38,66.1037396824,132.81,55.0776668664,-11.5237728531,56.2703005876,-11.6223331336,-5.6937728531000005,12.9420893511,66.7,-5.83,66.9543045666,132.49,48.4976668664,-28.4437728531,56.2234106543,-11.6223331336,-5.6937728531000005,12.9420893511,60.12,-22.75,64.2804550388,132.92,53.8676668664,8.8062271469,54.5827369247,-11.6223331336,-5.6937728531000005,12.9420893511,65.49,14.5,67.0760024152,133.49,48.4976668664,15.9462271469,51.0519916527,-11.6223331336,-5.6937728531000005,12.9420893511,60.12,21.64,63.8960405659,132.92,38.0176668664,-12.9737728531,40.1704092089,-11.6223331336,-5.6937728531000005,12.9420893511,49.64,-7.28,50.1709876323,132.49
2022-03-29 17:30:00,51.6389835515,-28.0549418628,58.7678856618,-12.2110164485,-5.9249418628,13.5725406164,63.85,-22.13,67.5763227765,132.58,56.3589835515,-11.5149418628,57.5232901794,-12.2110164485,-5.9249418628,13.5725406164,68.57,-5.59,68.7974781515,132.28,49.5089835515,-28.4249418628,57.0886746405,-12.2110164485,-5.9249418628,13.5725406164,61.72,-22.5,65.6932903728,132.71,55.0989835515,8.7750581372,55.7933654991,-12.2110164485,-5.9249418628,13.5725406164,67.31,14.7,68.8964882995,133.24,49.4689835515,15.9150581372,51.9660409222,-12.2110164485,-5.9249418628,13.5725406164,61.68,21.84,65.4324690043,132.71,44.9489835515,-14.2049418628,47.1401261733,-12.2110164485,-5.9249418628,13.5725406164,57.16,-8.28,57.7565926973,132.28
2022-03-29 18:00:00,52.0894336035,-28.0715872296,59.1719790333,-12.3905663965,-6.0815872296,13.8026026118,64.48,-21.99,68.126577046,132.58,56.8394336035,-11.5115872296,57.9934293943,-12.3905663965,-6.0815872296,13.8026026118,69.23,-5.43,69.4426223583,132.28,49.9194336035,-28.4415872296,57.4532308528,-12.3905663965,-6.0815872296,13.8026026118,62.31,-22.36,66.2004962217,132.71,55.5694336035,8.8284127704,56.2663560492,-12.3905663965,-6.0815872296,13.8026026118,67.96,14.91,69.5763587722,133.24,49.9294336035,15.9984127704,52.4299299173,-12.3905663965,-6.0815872296,13.8026026118,62.32,22.08,66.1158740394,132.71,44.9294336035,-13.4015872296,46.8855686134,-12.3905663965,-6.0815872296,13.8026026118,57.32,-7.32,57.7855068335,132.28
2022-03-29 18:30:00,51.9235001486,-28.2861188757,59.1282875512,-12.6064998514,-6.1461188757,14.0249283684,64.53,-22.14,68.2224339935,132.71,56.5135001486,-11.9261188757,57.7581856578,-12.6064998514,-6.1461188757,14.0249283684,69.12,-5.78,69.361248547,132.43,49.7635001486,-28.6461188757,57.4195617685,-12.6064998514,-6.1461188757,14.0249283684,62.37,-22.5,66.304350536,132.87,55.2535001486,8.3338811243,55.8784650225,-12.6064998514,-6.1461188757,14.0249283684,67.86,14.48,69.3876790216,133.38,49.7535001486,15.5738811243,52.1340248812,-12.6064998514,-6.1461188757,14.0249283684,62.36,21.72,66.0342941206,132.87,45.7135001486,-13.2261188757,47.5883842587,-12.6064998514,-6.1461188757,14.0249283684,58.32,-7.08,58.7481812484,132.43
2022-03-29 19:00:00,51.0696000925,-28.7745495811,58.6180753455,-12.0803999075,-6.0245495811,13.4993058925,63.15,-22.75,67.1229096509,132.41,55.5996000925,-12.3345495811,56.9513533098,-12.0803999075,-6.0245495811,13.4993058925,67.68,-6.31,67.9735132239,132.11,48.9596000925,-29.1145495811,56.9622632848,-12.0803999075,-6.0245495811,13.4993058925,61.04,-23.09,65.2612419434,132.53,54.3696000925,7.9654504189,54.9499937634,-12.0803999075,-6.0245495811,13.4993058925,66.45,13.99,67.9067198442,133.07,48.9196000925,15.2154504189,51.2312131875,-12.0803999075,-6.0245495811,13.4993058925,61.0,21.24,64.5920862026,132.53,41.5196000925,-13.9445495811,43.7987175025,-12.0803999075,-6.0245495811,13.4993058925,53.6,-7.92,54.1819748625,132.11
2022-03-29 19:30:00,50.5304500724,-29.2803301849,58.4008914337,-11.9495499276,-5.9603301849,13.3535493179,62.48,-23.32,66.6901252061,132.58,54.6804500724,-12.9203301849,56.1861775903,-11.9495499276,-5.9603301849,13.3535493179,66.63,-6.96,66.9925257025,132.28,48.4504500724,-29.6303301849,56.7926278586,-11.9495499276,-5.9603301849,13.3535493179,60.4,-23.67,64.872404765,132.7,53.4704500724,7.4696698151,53.9896749212,-11.9495499276,-5.9603301849,13.3535493179,65.42,13.43,66.7842893202,133.24,48.4504500724,14.8796698151,50.6838306171,-11.9495499276,-5.9603301849,13.3535493179,60.4,20.84,63.8941750084,132.7,37.0504500724,-14.9203301849,39.9418590378,-11.9495499276,-5.9603301849,13.3535493179,49.0,-8.96,49.8124643036,132.28
2022-03-29 20:00:00,49.800033433,-29.8141892702,58.0424776501,-11.729966567,-5.9541892702,13.1546374153,61.53,-23.86,65.9942459613,132.91,53.960033433,-12.8641892702,55.4722685102,-11.729966567,-5.9541892702,13.1546374153,65.69,-6.91,66.0524352314,132.61,47.760033433,-30.1441892702,56.4773666195,-11.729966567,-5.9541892702,13.1546374153,59.49,-24.19,64.2200607287,133.01,52.790033433,7.4558107298,53.3139451128,-11.729966567,-5.9541892702,13.1546374153,64.52,13.41,65.8988505211,133.58,47.750033433,14.2058107298,49.8183776466,-11.729966567,-5.9541892702,13.1546374153,59.48,20.16,62.8036304683,133.01,32.310033433,-14.0741892702,35.2423192207,-11.729966567,-5.9541892702,13.1546374153,44.04,-8.12,44.7823179391,132.61
2022-03-29 20:30:00,48.2890334111,-30.6499538257,57.1948460728,-11.0909665889,-5.7799538257,12.5066944515,59.38,-24.87,64.3778012983,131.86,52.379033411099996,-13.7799538257,54.1613355496,-11.0909665889,-5.7799538257,12.5066944515,63.47,-8.0,63.9721884884,131.51,46.3390334111,-30.9299538257,55.7132664733,-11.0909665889,-5.7799538257,12.5066944515,57.43,-25.15,62.6955133961,131.97,51.2490334111,6.3000461743,51.6348139085,-11.0909665889,-5.7799538257,12.5066944515,62.34,12.08,63.4996220461,132.48,46.2690334111,12.8200461743,48.0122592335,-11.0909665889,-5.7799538257,12.5066944515,57.36,18.6,60.3003283573,131.97,34.7490334111,-16.3399538257,38.3990809008,-11.0909665889,-5.7799538257,12.5066944515,45.84,-10.56,47.0406122409,131.51
2022-03-29 21:00:00,46.5104500273,-31.5892411651,56.2236793453,-10.5295499727,-5.4992411651,11.8791024922,57.04,-26.09,62.7235976328,131.86,50.1604500273,-14.6892411651,52.2670503563,-10.5295499727,-5.4992411651,11.8791024922,60.69,-9.19,61.3818556253,131.51,44.6604500273,-31.8692411651,54.8653290255,-10.5295499727,-5.4992411651,11.8791024922,55.19,-26.37,61.1662733866,131.97,49.1304500273,5.5307588349,49.4407768262,-10.5295499727,-5.4992411651,11.8791024922,59.66,11.03,60.6710515815,132.48,44.5904500273,12.1407588349,46.2137020669,-10.5295499727,-5.4992411651,11.8791024922,55.12,17.64,57.8738628398,131.97,38.1504500273,-12.6592411651,40.1959354184,-10.5295499727,-5.4992411651,11.8791024922,48.68,-7.16,49.2037396953,131.51
2022-03-29 21:30:00,44.3176000277,-31.2727638651,54.2405331093,-9.3123999723,-5.1327638651,10.6332524723,53.63,-26.14,59.6613484595,132.44,47.5276000277,-16.1427638651,50.1942386096,-9.3123999723,-5.1327638651,10.6332524723,56.84,-11.01,57.8965085303,132.11,42.5876000277,-31.5927638651,53.0264689071,-9.3123999723,-5.1327638651,10.6332524723,51.9,-26.46,58.2558288929,132.56,46.4376000277,0.15723613490000002,46.4378662251,-9.3123999723,-5.1327638651,10.6332524723,55.75,5.29,56.0004160699,133.09,42.4876000277,12.7072361349,44.3471533055,-9.3123999723,-5.1327638651,10.6332524723,51.8,17.84,54.7859982112,132.56,38.8076000277,-15.812763865099999,41.9055285251,-9.3123999723,-5.1327638651,10.6332524723,48.12,-10.68,49.290940344,132.11
2022-03-29 22:00:00,42.8044167156,-26.6814987334,50.4392750248,-8.2855832844,-4.7614987334,9.5562942897,51.09,-21.92,55.5938350899,132.88,44.1744167156,-17.2414987334,47.4199153388,-8.2855832844,-4.7614987334,9.5562942897,52.46,-12.48,53.924039166200004,132.38,41.1544167156,-27.1914987334,49.3260947022,-8.2855832844,-4.7614987334,9.5562942897,49.44,-22.43,54.2901326209,132.99,42.5144167156,-17.4814987334,45.9682327987,-8.2855832844,-4.7614987334,9.5562942897,50.8,-12.72,52.3682957523,133.37,40.8744167156,17.0785012666,44.2989068415,-8.2855832844,-4.7614987334,9.5562942897,49.16,21.84,53.793040442,132.99,34.6344167156,-16.6014987334,38.407715129,-8.2855832844,-4.7614987334,9.5562942897,42.92,-11.84,44.5231625112,132.38
2022-03-29 22:30:00,39.702533358,-27.7238525495,48.424200099,-7.657466642,-4.5538525495,8.9092293952,47.36,-23.17,52.7239841059,132.88,41.112533358,-18.2238525495,44.970537031,-7.657466642,-4.5538525495,8.9092293952,48.77,-13.67,50.6495982215,131.13,38.182533358,-28.2138525495,47.4755445395,-7.657466642,-4.5538525495,8.9092293952,45.84,-23.66,51.5858624043,132.99,39.602533358,-18.4538525495,43.6910210717,-7.657466642,-4.5538525495,8.9092293952,47.26,-13.9,49.2617255077,132.11,37.902533358,15.646147450499999,41.0049261064,-7.657466642,-4.5538525495,8.9092293952,45.56,20.2,49.8372711934,132.99,30.822533358,-17.3538525495,35.3720901406,-7.657466642,-4.5538525495,8.9092293952,38.48,-12.8,40.5530566049,131.13
2022-03-29 23:00:00,37.5772000267,-28.9791449173,47.4535225456,-8.6127999733,-4.9691449173,9.943476484,46.19,-24.01,52.0576238413,132.33,38.6972000267,-19.4491449173,43.3098433144,-8.6127999733,-4.9691449173,9.943476484,47.31,-14.48,49.47632262,130.56,36.1172000267,-29.4591449173,46.6078679734,-8.6127999733,-4.9691449173,9.943476484,44.73,-24.49,50.9954213631,132.42,37.2372000267,-19.6691449173,42.1127573024,-8.6127999733,-4.9691449173,9.943476484,45.85,-14.7,48.1488577227,131.56,35.8272000267,14.8308550827,38.775540283,-8.6127999733,-4.9691449173,9.943476484,44.44,19.8,48.6513473606,132.42,31.4272000267,-20.2091449173,37.3641330664,-8.6127999733,-4.9691449173,9.943476484,40.04,-15.24,42.8422595109,130.56
2022-03-29 23:30:00,35.8750333937,-22.7449733305,42.4776627512,-6.5549666063,-4.1949733305,7.7823767869000005,42.43,-18.55,46.3077466522,132.97,35.2950333937,-26.3649733305,44.0550927928,-6.5549666063,-4.1949733305,7.7823767869000005,41.85,-22.17,47.3595967044,131.22,34.5050333937,-23.5049733305,41.7502227631,-6.5549666063,-4.1949733305,7.7823767869000005,41.06,-19.31,45.3739980606,133.08,33.8850333937,-26.7849733305,43.1929425301,-6.5549666063,-4.1949733305,7.7823767869000005,40.44,-22.59,46.3217195277,132.23,34.0450333937,21.6050266695,40.321724618,-6.5549666063,-4.1949733305,7.7823767869000005,40.6,25.8,48.1040538832,133.08,32.4450333937,-22.8349733305,39.6751332566,-6.5549666063,-4.1949733305,7.7823767869000005,39.0,-18.64,43.2255665087,131.22
2022-03-30 00:00:00,33.5985167984,-17.7265503348,37.9880365092,-1.8814832016,-3.3965503348,3.8828511709,35.48,-14.33,38.264595908,134.22,33.8585167984,-31.1665503348,46.0190506156,-1.8814832016,-3.3965503348,3.8828511709,35.74,-27.77,45.2605843975,131.47,32.4285167984,-18.7165503348,37.44219489,-1.8814832016,-3.3965503348,3.8828511709,34.31,-15.32,37.5749717232,134.33,32.6085167984,-30.6865503348,44.7770001144,-1.8814832016,-3.3965503348,3.8828511709,34.49,-27.29,43.9807253237,132.49,31.7985167984,26.3234496652,41.2803787876,-1.8814832016,-3.3965503348,3.8828511709,33.68,29.72,44.9179340576,134.33,26.5585167984,-25.5565503348,36.8577275418,-1.8814832016,-3.3965503348,3.8828511709,28.44,-22.16,36.054114883,131.47
2022-03-30 00:30:00,33.6817834827,-18.2209297528,38.2944489402,-2.8382165173000002,-3.1309297528,4.2258956584,36.52,-15.09,39.5147883709,132.88,32.1317834827,-30.7409297528,44.4685987169,-2.8382165173000002,-3.1309297528,4.2258956584,34.97,-27.61,44.555729149,128.97,32.4917834827,-19.1409297528,37.7106243078,-2.8382165173000002,-3.1309297528,4.2258956584,35.33,-16.01,38.7882585327,132.99,30.9117834827,-30.2509297528,43.2510937317,-2.8382165173000002,-3.1309297528,4.2258956584,33.75,-27.12,43.2961534088,130.0,31.8817834827,24.9890702472,40.5080454954,-2.8382165173000002,-3.1309297528,4.2258956584,34.72,28.12,44.678997303,132.99,34.8817834827,-25.3709297528,43.1326198538,-2.8382165173000002,-3.1309297528,4.2258956584,37.72,-22.24,43.788308942,128.97
2022-03-30 01:00:00,33.0916834428,-18.3780314267,37.8524973046,-3.2283165572,-3.1080314267,4.4812818638,36.32,-15.27,39.399432737,132.88,31.2416834428,-30.8780314267,43.9260242809,-3.2283165572,-3.1080314267,4.4812818638,34.47,-27.77,44.2645885556,128.97,31.9116834428,-19.2780314267,37.2826774232,-3.2283165572,-3.1080314267,4.4812818638,35.14,-16.17,38.6818885268,132.99,30.0416834428,-30.3880314267,42.7309629902,-3.2283165572,-3.1080314267,4.4812818638,33.27,-27.28,43.0243105697,130.0,31.2916834428,24.8519685733,39.9598522851,-3.2283165572,-3.1080314267,4.4812818638,34.52,27.96,44.4228769892,132.99,31.8516834428,-26.1080314267,41.1844514728,-3.2283165572,-3.1080314267,4.4812818638,35.08,-23.0,41.9476626286,128.97
2022-03-30 01:30:00,34.3109500724,-18.2397768752,38.8578274654,-3.9490499276,-3.2697768752,5.1270299535,38.26,-14.97,41.0844070177,132.88,32.5009500724,-30.7397768752,44.7352840379,-3.9490499276,-3.2697768752,5.1270299535,36.45,-27.47,45.6421230882,128.97,33.0609500724,-19.1497768752,38.2065488374,-3.9490499276,-3.2697768752,5.1270299535,37.01,-15.88,40.27299964,132.99,31.2309500724,-30.2497768752,43.4789747283,-3.9490499276,-3.2697768752,5.1270299535,35.18,-26.98,44.3345553716,130.0,32.4509500724,25.0502231248,40.9948513743,-3.9490499276,-3.2697768752,5.1270299535,36.4,28.32,46.119219421,132.99,20.6909500724,-26.8297768752,33.8814453953,-3.9490499276,-3.2697768752,5.1270299535,24.64,-23.56,34.0911014782,128.97
2022-03-30 02:00:00,34.0222000845,-18.4537481728,38.7046627709,-5.1077999155,-3.6437481728,6.2742745177,39.13,-14.81,41.8388933888,133.01,32.6922000845,-30.8937481728,44.9800358217,-5.1077999155,-3.6437481728,6.2742745177,37.8,-27.25,46.5983100552,129.13,32.7322000845,-19.3537481728,38.0258397765,-5.1077999155,-3.6437481728,6.2742745177,37.84,-15.71,40.9715718517,133.14,31.3422000845,-30.3937481728,43.6590590156,-5.1077999155,-3.6437481728,6.2742745177,36.45,-26.75,45.2124429776,130.11,32.1722000845,24.8762518272,40.6679033545,-5.1077999155,-3.6437481728,6.2742745177,37.28,28.52,46.9381380116,133.14,35.6122000845,-22.0837481728,41.9037078099,-5.1077999155,-3.6437481728,6.2742745177,40.72,-18.44,44.7006935069,129.13
2022-03-30 02:30:00,33.53898337,-18.5777834119,38.3405456663,-5.06101663,-3.6777834119,6.2561953418,38.6,-14.9,41.3759592034,132.85,32.28898337,-31.0877834119,44.8221900908,-5.06101663,-3.6777834119,6.2561953418,37.35,-27.41,46.3285074225,128.96,32.26898337,-19.4977834119,37.7021331719,-5.06101663,-3.6777834119,6.2561953418,37.33,-15.82,40.543819504300004,132.97,30.95898337,-30.5977834119,43.5279565455,-5.06101663,-3.6777834119,6.2561953418,36.02,-26.92,44.9680642234,129.95,31.69898337,25.0822165881,40.4220624865,-5.06101663,-3.6777834119,6.2561953418,36.76,28.76,46.6737099447,132.97,29.81898337,-25.8377834119,39.4558338001,-5.06101663,-3.6777834119,6.2561953418,34.88,-22.16,41.3240849868,128.96
2022-03-30 03:00:00,36.355266693,-17.6726833302,40.4231264551,-4.824733307,-3.6726833302,6.0635512967,41.18,-14.0,43.4947399119,133.51,32.575266693,-30.9326833302,44.9219200182,-4.824733307,-3.6726833302,6.0635512967,37.4,-27.26,46.28031547,129.59,34.985266693,-18.5926833302,39.6188939648,-4.824733307,-3.6726833302,6.0635512967,39.81,-14.92,42.5140270969,133.64,31.255266693,-30.4426833302,43.6308224125,-4.824733307,-3.6726833302,6.0635512967,36.08,-26.77,44.9265990255,130.6,34.415266693,26.0073166698,43.1368879489,-4.824733307,-3.6726833302,6.0635512967,39.24,29.68,49.2004065024,133.64,30.895266693,-22.3926833302,38.1569098691,-4.824733307,-3.6726833302,6.0635512967,35.72,-18.72,40.3281142629,129.59
2022-03-30 03:30:00,32.3606667021,-18.4914343306,37.2712475376,-4.8493332979,-3.6714343306,6.082389619,37.21,-14.82,40.0526715713,133.41,30.9106667021,-31.1614343306,43.8919617414,-4.8493332979,-3.6714343306,6.082389619,35.76,-27.49,45.1051848461,129.93,31.1306667021,-19.4414343306,36.7026944263,-4.8493332979,-3.6714343306,6.082389619,35.98,-15.77,39.2842627524,133.97,29.6506667021,-30.6914343306,42.674654974,-4.8493332979,-3.6714343306,6.082389619,34.5,-27.02,43.8215745952,130.6,30.5106667021,25.4085656694,39.7051129199,-4.8493332979,-3.6714343306,6.082389619,35.36,29.08,45.7818304571,133.97,22.8306667021,-27.1114343306,35.4438882394,-4.8493332979,-3.6714343306,6.082389619,27.68,-23.44,36.271421257,129.93
2022-03-30 04:00:00,34.3091834458,-18.5866144441,39.0202806911,-4.5008165542,-3.5766144441,5.7488712402,38.81,-15.01,41.6114912013,133.86,31.0591834458,-31.0666144441,43.9295732889,-4.5008165542,-3.5766144441,5.7488712402,35.56,-27.49,44.9467874269,129.93,33.0391834458,-19.5066144441,38.3678986894,-4.5008165542,-3.5766144441,5.7488712402,37.54,-15.93,40.7800993133,133.97,29.8091834458,-30.5966144441,42.7169782774,-4.5008165542,-3.5766144441,5.7488712402,34.31,-27.02,43.6721478748,130.93,32.4991834458,25.5033855559,41.3112526977,-4.5008165542,-3.5766144441,5.7488712402,37.0,29.08,47.0600297492,133.97,23.3391834458,-27.1766144441,35.8229794484,-4.5008165542,-3.5766144441,5.7488712402,27.84,-23.6,36.4969258979,129.93
2022-03-30 04:30:00,32.6490667768,-18.7021948845,37.6262362574,-4.4709332232,-3.5021948845,5.6793144741,37.12,-15.2,40.1115245285,134.21,30.3790667768,-30.9721948845,43.3839204567,-4.4709332232,-3.5021948845,5.6793144741,34.85,-27.47,44.3748059151,130.26,31.4290667768,-19.6521948845,37.0674385713,-4.4709332232,-3.5021948845,5.6793144741,35.9,-16.15,39.3653718387,134.33,29.1590667768,-30.5021948845,42.1975718267,-4.4709332232,-3.5021948845,5.6793144741,33.63,-27.0,43.1274494957,131.25,30.8090667768,25.3778051155,39.9153051866,-4.4709332232,-3.5021948845,5.6793144741,35.28,28.88,45.5931222883,134.33,25.6090667768,-27.0221948845,37.2293341003,-4.4709332232,-3.5021948845,5.6793144741,30.08,-23.52,38.1837242814,130.26
