Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-30 05:00:00,31.1830501154,-18.9398329813,36.4842416374,-3.4569498846,-3.4598329813,4.8909044934,34.64,-15.48,37.94153397,134.08,30.2130501154,-31.0398329813,43.3162744102,-3.4569498846,-3.4598329813,4.8909044934,33.67,-27.58,43.5238474862,130.1,30.0630501154,-19.8998329813,36.0526051059,-3.4569498846,-3.4598329813,4.8909044934,33.52,-16.44,37.3344880774,134.17,29.0530501154,-30.5898329813,42.1878845503,-3.4569498846,-3.4598329813,4.8909044934,32.51,-27.13,42.3430868029,131.09,29.4230501154,25.1401670187,38.7006960637,-3.4569498846,-3.4598329813,4.8909044934,32.88,28.6,43.5781413096,134.17,29.4630501154,-26.8998329813,39.8957684037,-3.4569498846,-3.4598329813,4.8909044934,32.92,-23.44,40.4123743425,130.1
2022-03-30 05:30:00,32.4354834367,-18.6516264489,37.4158222542,-4.2745165633,-3.5616264489000002,5.5638722857000005,36.71,-15.09,39.6904547719,134.16,31.1254834367,-30.7516264489,43.7545226053,-4.2745165633,-3.5616264489000002,5.5638722857000005,35.4,-27.19,44.6369364988,130.21,31.2254834367,-19.6016264489,36.8680698613,-4.2745165633,-3.5616264489000002,5.5638722857000005,35.5,-16.04,38.9555079546,134.27,29.8754834367,-30.3016264489,42.552709385200004,-4.2745165633,-3.5616264489000002,5.5638722857000005,34.15,-26.74,43.373380085,131.16,30.6454834367,25.5183735511,39.8789799739,-4.2745165633,-3.5616264489000002,5.5638722857000005,34.92,29.08,45.4428520232,134.27,22.5654834367,-22.4416264489,31.8249531092,-4.2745165633,-3.5616264489000002,5.5638722857000005,26.84,-18.88,32.8152403618,130.21
2022-03-30 06:00:00,35.5504500546,-17.7879595658,39.7523081669,-5.2595499454,-3.7179595658,6.4409695668,40.81,-14.07,43.1673603548,134.16,32.6804500546,-30.2479595658,44.5303365546,-5.2595499454,-3.7179595658,6.4409695668,37.94,-26.53,46.2956207432,130.21,34.1904500546,-18.7479595658,38.9932412453,-5.2595499454,-3.7179595658,6.4409695668,39.45,-15.03,42.2161509378,134.27,31.3204500546,-29.7979595658,43.2306486871,-5.2595499454,-3.7179595658,6.4409695668,36.58,-26.08,44.9250798552,131.16,33.6604500546,26.3620404342,42.7549187081,-5.2595499454,-3.7179595658,6.4409695668,38.92,30.08,49.1891532759,134.27,28.6204500546,-22.3579595658,36.318156854,-5.2595499454,-3.7179595658,6.4409695668,33.88,-18.64,38.6691608391,130.21
2022-03-30 06:30:00,36.5750666774,-17.0370149806,40.348424776,-5.6449333226,-4.2470149806,7.0641636775,42.22,-12.79,44.1147651019,134.08,36.6450666774,-28.8170149806,46.6184648415,-5.6449333226,-4.2470149806,7.0641636775,42.29,-24.57,48.9093958253,129.0,35.1450666774,-17.9970149806,39.4850384319,-5.6449333226,-4.2470149806,7.0641636775,40.79,-13.75,43.0451692992,133.09,35.0750666774,-28.3970149806,45.1292672468,-5.6449333226,-4.2470149806,7.0641636775,40.72,-24.15,47.3428019872,131.07,34.6350666774,26.5129850194,43.6179575219,-5.6449333226,-4.2470149806,7.0641636775,40.28,30.76,50.6819099877,133.09,39.0750666774,-20.2070149806,43.9907295946,-5.6449333226,-4.2470149806,7.0641636775,44.72,-15.96,47.4826284024,129.0
2022-03-30 07:00:00,39.5209500256,-22.1133482233,45.2869259342,-8.5890499744,-4.7933482233,9.836054425,48.11,-17.32,51.1327145769,133.0,40.6509500256,-9.9033482233,41.8398858031,-8.5890499744,-4.7933482233,9.836054425,49.24,-5.11,49.5044412149,129.0,37.9109500256,-22.8333482233,44.2560947546,-8.5890499744,-4.7933482233,9.836054425,46.5,-18.04,49.8767641292,133.09,38.4209500256,-25.8633482233,46.3150319247,-8.5890499744,-4.7933482233,9.836054425,47.01,-21.07,51.5158713408,129.93,37.5309500256,21.2866517767,43.147349324,-8.5890499744,-4.7933482233,9.836054425,46.12,26.08,52.9832124356,133.09,30.7709500256,-21.9133482233,37.7762649799,-8.5890499744,-4.7933482233,9.836054425,39.36,-17.12,42.9220689157,129.0
2022-03-30 07:30:00,43.3596833791,-21.94199535,48.5954041312,-10.6903166209,-5.44199535,11.9957568684,54.05,-16.5,56.5124101415,132.47,45.4396833791,-4.08199535,45.6226644512,-10.6903166209,-5.44199535,11.9957568684,56.13,1.3599999999999999,56.1464736203,129.51,41.5196833791,-22.61199535,47.2777584241,-10.6903166209,-5.44199535,11.9957568684,52.21,-17.17,54.960831507500004,132.57,42.7896833791,-24.06199535,49.0911053441,-10.6903166209,-5.44199535,11.9957568684,53.48,-18.62,56.6287453507,130.44,41.2296833791,20.99800465,46.268812291,-10.6903166209,-5.44199535,11.9957568684,51.92,26.44,58.2645689935,132.57,44.1496833791,-21.56199535,49.1336359935,-10.6903166209,-5.44199535,11.9957568684,54.84,-16.12,57.1601259621,129.51
2022-03-30 08:00:00,45.2946167019,-21.2890410855,50.0482324614,-9.5653832981,-5.7490410855,11.1601089172,54.86,-15.54,57.0185162908,131.53,49.8046167019,-2.1490410855,49.8509600952,-9.5653832981,-5.7490410855,11.1601089172,59.37,3.6,59.4790458901,128.91,43.4046167019,-21.9690410855,48.6477082426,-9.5653832981,-5.7490410855,11.1601089172,52.97,-16.22,55.3977373184,131.62,47.0246167019,-21.6890410855,51.7854137684,-9.5653832981,-5.7490410855,11.1601089172,56.59,-15.94,58.7921057626,129.81,43.1146167019,21.330958914500002,48.1028063793,-9.5653832981,-5.7490410855,11.1601089172,52.68,27.08,59.2326666629,131.62,43.7146167019,-13.5890410855,45.77804879,-9.5653832981,-5.7490410855,11.1601089172,53.28,-7.84,53.853727819,128.91
2022-03-30 08:30:00,47.1289333654,-25.8361187919,53.7460825957,-11.3510666346,-5.8861187918999995,12.786442358,58.48,-19.95,61.7892620121,131.02,51.5989333654,0.3438812081,51.6000792512,-11.3510666346,-5.8861187918999995,12.786442358,62.95,6.23,63.2575323578,128.47,45.1689333654,-26.3261187919,52.2809436794,-11.3510666346,-5.8861187918999995,12.786442358,56.52,-20.44,60.1024458737,131.11,48.8289333654,-20.9261187919,53.1240734629,-11.3510666346,-5.8861187918999995,12.786442358,60.18,-15.04,62.030911649,129.36,44.9689333654,17.2338812081,48.1581937942,-11.3510666346,-5.8861187918999995,12.786442358,56.32,23.12,60.8808409929,131.11,36.8489333654,6.1938812081,37.3658675075,-11.3510666346,-5.8861187918999995,12.786442358,48.2,12.08,49.6907073808,128.47
2022-03-30 09:00:00,48.1100333566,-24.9842051927,54.2105692526,-10.9199666434,-5.6742051927,12.3061885269,59.03,-19.31,62.1081073613,131.4,51.8600333566,0.9557948073,51.8688403906,-10.9199666434,-5.6742051927,12.3061885269,62.78,6.63,63.1291161034,130.05,46.1200333566,-25.4842051927,52.6925250023,-10.9199666434,-5.6742051927,12.3061885269,57.04,-19.81,60.3820975124,131.49,49.1000333566,-20.2542051927,53.1135209115,-10.9199666434,-5.6742051927,12.3061885269,60.02,-14.58,61.7654984599,130.96,45.9600333566,17.9257948073,49.332127317,-10.9199666434,-5.6742051927,12.3061885269,56.88,23.6,61.5816076438,131.49,36.4400333566,6.5657948073,37.0268239589,-10.9199666434,-5.6742051927,12.3061885269,47.36,12.24,48.916124131,130.05
2022-03-30 09:30:00,49.6396333544,-24.442772036,55.3312055206,-10.8503666456,-5.642772036,12.2299359195,60.49,-18.8,63.3441402183,131.13,53.1296333544,1.2372279640000001,53.1440370447,-10.8503666456,-5.642772036,12.2299359195,63.98,6.88,64.3488523596,129.81,47.5896333544,-24.942772036,53.7300202833,-10.8503666456,-5.642772036,12.2299359195,58.44,-19.3,61.5444847245,131.22,50.2996333544,-19.892772036,54.0904381094,-10.8503666456,-5.642772036,12.2299359195,61.15,-14.25,62.7884145364,130.72,47.3896333544,18.317227964,50.8064778325,-10.8503666456,-5.642772036,12.2299359195,58.24,23.96,62.9760208333,131.22,38.1896333544,5.557227964,38.5918498959,-10.8503666456,-5.642772036,12.2299359195,49.04,11.2,50.3026997287,129.81
2022-03-30 10:00:00,50.7575666909,-23.845430015,56.0797210138,-9.2424333091,-5.185430015,10.5977005956,60.0,-18.66,62.8346687745,130.93,53.1275666909,1.584569985,53.151191939,-9.2424333091,-5.185430015,10.5977005956,62.37,6.77,62.7363515037,129.64,48.7175666909,-24.365430015,54.4708682151,-9.2424333091,-5.185430015,10.5977005956,57.96,-19.18,61.0510769766,131.03,50.3775666909,-19.605430015,54.0580439137,-9.2424333091,-5.185430015,10.5977005956,59.62,-14.42,61.339064225,130.55,48.5575666909,18.974569985,52.1332100398,-9.2424333091,-5.185430015,10.5977005956,57.8,24.16,62.6461938189,131.03,39.5175666909,7.454569985,40.2145333286,-9.2424333091,-5.185430015,10.5977005956,48.76,12.64,50.371690462,129.64
2022-03-30 10:30:00,49.9806500427,-24.0365748475,55.4600965478,-8.2393499573,-4.9265748475,9.5998972623,58.22,-19.11,61.2761005613,131.07,52.6606500427,1.7034251525,52.6881933659,-8.2393499573,-4.9265748475,9.5998972623,60.9,6.63,61.2598310478,129.84,48.0006500427,-24.5565748475,53.9174162285,-8.2393499573,-4.9265748475,9.5998972623,56.24,-19.63,59.5673946048,131.2,49.9606500427,-19.5965748475,53.666491393,-8.2393499573,-4.9265748475,9.5998972623,58.2,-14.67,60.0204040306,130.76,47.8006500427,18.9534251525,51.4211480766,-8.2393499573,-4.9265748475,9.5998972623,56.04,23.88,60.9158107555,131.2,43.3606500427,8.4334251525,44.173166424,-8.2393499573,-4.9265748475,9.5998972623,51.6,13.36,53.3014971647,129.84
2022-03-30 11:00:00,50.9662000594,-23.3324114736,56.0531441907,-8.0537999406,-4.7924114736,9.3718141902,59.02,-18.54,61.86349489,131.39,52.6262000594,1.9975885264,52.6640987069,-8.0537999406,-4.7924114736,9.3718141902,60.68,6.79,61.0587135469,130.11,48.9662000594,-23.8524114736,54.4667447289,-8.0537999406,-4.7924114736,9.3718141902,57.02,-19.06,60.1212441654,131.48,49.9362000594,-19.2924114736,53.5333654541,-8.0537999406,-4.7924114736,9.3718141902,57.99,-14.5,59.7753301957,131.04,48.7862000594,19.6075885264,52.5789962253,-8.0537999406,-4.7924114736,9.3718141902,56.84,24.4,61.855845318,131.48,41.7462000594,7.9275885264,42.4922566975,-8.0537999406,-4.7924114736,9.3718141902,49.8,12.72,51.398817107,130.11
2022-03-30 11:30:00,52.0875667399,-22.8597853396,56.8830765224,-10.9224332601,-4.6897853396,11.8866999143,63.01,-18.17,65.5775037646,131.29,53.2375667399,2.0702146604,53.2778030809,-10.9224332601,-4.6897853396,11.8866999143,64.16,6.76,64.5151393085,130.11,49.9275667399,-23.3697853396,55.1262985098,-10.9224332601,-4.6897853396,11.8866999143,60.85,-18.68,63.6526896525,131.39,50.4075667399,-19.1497853396,53.9225098006,-10.9224332601,-4.6897853396,11.8866999143,61.33,-14.46,63.0115902037,131.04,49.8375667399,20.0702146604,53.7270562666,-10.9224332601,-4.6897853396,11.8866999143,60.76,24.76,65.611242939,131.39,35.1975667399,7.9902146604,36.0931050858,-10.9224332601,-4.6897853396,11.8866999143,46.12,12.68,47.8313370083,130.11
2022-03-30 12:00:00,49.7238167313,-24.1885842333,55.2950771546,-11.2461832687,-4.2385842333,12.0184123085,60.97,-19.95,64.1509423158,131.57,51.5638167313,1.1814157667,51.5773490896,-11.2461832687,-4.2385842333,12.0184123085,62.81,5.42,63.0434175787,130.33,47.6638167313,-24.6485842333,53.6599676677,-11.2461832687,-4.2385842333,12.0184123085,58.91,-20.41,62.3454585355,131.68,48.7938167313,-20.1085842333,52.7749155478,-11.2461832687,-4.2385842333,12.0184123085,60.04,-15.87,62.1020007729,131.29,47.4738167313,19.0014157667,51.1352821071,-11.2461832687,-4.2385842333,12.0184123085,58.72,23.24,63.151690397,131.68,35.1538167313,3.4014157667,35.3179905996,-11.2461832687,-4.2385842333,12.0184123085,46.4,7.64,47.0247764482,130.33
2022-03-30 12:30:00,49.5983500316,-24.3426274337,55.2499758935,-10.7916499684,-4.1326274337,11.555878095,60.39,-20.21,63.6819927452,131.57,51.3083500316,1.0073725663,51.3182383023,-10.7916499684,-4.1326274337,11.555878095,62.1,5.14,62.3123551152,130.33,47.5583500316,-24.8026274337,53.6373655705,-10.7916499684,-4.1326274337,11.555878095,58.35,-20.67,61.9029191557,131.68,48.5783500316,-20.2526274337,52.6310270635,-10.7916499684,-4.1326274337,11.555878095,59.37,-16.12,61.5195196665,131.29,47.4083500316,18.7473725663,50.9805416885,-10.7916499684,-4.1326274337,11.555878095,58.2,22.88,62.5358649097,131.68,36.0083500316,1.6273725663,36.0451052636,-10.7916499684,-4.1326274337,11.555878095,46.8,5.76,47.1531292705,130.33
2022-03-30 13:00:00,49.3702333695,-24.5202015889,55.1240440182,-11.8897666305,-4.4302015889,12.6883110242,61.26,-20.09,64.470114782,131.57,51.9202333695,0.7897984111,51.9262401361,-11.8897666305,-4.4302015889,12.6883110242,63.81,5.22,64.0231559672,130.33,47.2902333695,-24.9802015889,53.4824891302,-11.8897666305,-4.4302015889,12.6883110242,59.18,-20.55,62.6464276715,131.68,49.1202333695,-20.4702015889,53.2149084314,-11.8897666305,-4.4302015889,12.6883110242,61.01,-16.04,63.0832917657,131.29,47.1902333695,18.6097984111,50.7271398993,-11.8897666305,-4.4302015889,12.6883110242,59.08,23.04,63.4136262959,131.68,36.5502333695,1.7697984111,36.5930559776,-11.8897666305,-4.4302015889,12.6883110242,48.44,6.2,48.8351676561,130.33
2022-03-30 13:30:00,48.3452000228,-24.003996523,53.97638571,-7.1847999772,-4.113996523,8.2792703847,55.53,-19.89,58.9846844528,131.93,51.1252000228,2.336003477,51.1785403232,-7.1847999772,-4.113996523,8.2792703847,58.31,6.45,58.6656509382,130.58,46.4952000228,-24.543996523,52.5757680921,-7.1847999772,-4.113996523,8.2792703847,53.68,-20.43,57.4362890514,132.02,48.7952000228,-11.383996523,50.1055577965,-7.1847999772,-4.113996523,8.2792703847,55.98,-7.27,56.4500956598,131.55,46.2552000228,19.286003477,50.1148027958,-7.1847999772,-4.113996523,8.2792703847,53.44,23.4,58.3386115707,132.02,39.9352000228,-11.833996523,41.6516947382,-7.1847999772,-4.113996523,8.2792703847,47.12,-7.72,47.7482230036,130.58
2022-03-30 14:00:00,46.825283336,-24.3475190553,52.7769726646,-2.474716664,-3.2275190553,4.0670753398,49.3,-21.12,53.6334261445,131.933,49.215283336,-0.11751905530000001,49.2154236451,-2.474716664,-3.2275190553,4.0670753398,51.69,3.11,51.7834741979,130.583,45.195283336,-24.8975190553,51.5994194825,-2.474716664,-3.2275190553,4.0670753398,47.67,-21.67,52.3642798098,132.023,47.695283336,0.2624809447,47.6960055848,-2.474716664,-3.2275190553,4.0670753398,50.17,3.49,50.2912417822,131.553,44.925283336,19.0924809447,48.8139725021,-2.474716664,-3.2275190553,4.0670753398,47.4,22.32,52.3921978924,132.023,34.765283336,-21.7475190553,41.0070665921,-2.474716664,-3.2275190553,4.0670753398,37.24,-18.52,41.5909605564,130.583
2022-03-30 14:30:00,46.7189166683,-24.0877831604,52.5630903985,-1.5810833317,-2.8977831604,3.3010561562,48.3,-21.19,52.7437778321,131.933,48.7789166683,0.08221683960000001,48.7789859565,-1.5810833317,-2.8977831604,3.3010561562,50.36,2.98,50.4480921344,130.583,45.1389166683,-24.6477831604,51.4299038761,-1.5810833317,-2.8977831604,3.3010561562,46.72,-21.75,51.5346572706,132.023,47.2989166683,0.45221683960000003,47.3010784028,-1.5810833317,-2.8977831604,3.3010561562,48.88,3.35,48.9946619541,131.553,44.8589166683,19.4222168396,48.8829715915,-1.5810833317,-2.8977831604,3.3010561562,46.44,22.32,51.525294759,132.023,36.9389166683,-19.457783160399998,41.7503160484,-1.5810833317,-2.8977831604,3.3010561562,38.52,-16.56,41.9287967869,130.583
2022-03-30 15:00:00,45.0921499984,-25.5332195015,51.8193717599,-1.1878500016,-2.8732195015,3.109079917,46.28,-22.66,51.5297389863,131.933,47.1521499984,-1.0332195015,47.1634688293,-1.1878500016,-2.8732195015,3.109079917,48.34,1.8399999999999999,48.3750059432,130.583,43.6021499984,-26.0732195015,50.8031520642,-1.1878500016,-2.8732195015,3.109079917,44.79,-23.2,50.4418883469,132.023,45.7521499984,-0.6632195015,45.7569567343,-1.1878500016,-2.8732195015,3.109079917,46.94,2.21,46.991996127,131.553,43.2921499984,18.4067804985,47.0427446032,-1.1878500016,-2.8732195015,3.109079917,44.48,21.28,49.3083035604,132.023,38.0521499984,-19.7132195015,42.8553047197,-1.1878500016,-2.8732195015,3.109079917,39.24,-16.84,42.7008571343,130.583
2022-03-30 15:30:00,44.6652999981,-26.1813863115,51.7731012507,-3.7347000019000003,-3.7313863115,5.2793207811,48.4,-22.45,53.3531864091,131.933,47.7352999981,-1.4913863115,47.7585918871,-3.7347000019000003,-3.7313863115,5.2793207811,51.47,2.24,51.5187198987,130.583,43.0852999981,-26.7113863115,50.6936015155,-3.7347000019000003,-3.7313863115,5.2793207811,46.82,-22.98,52.1554675945,132.023,46.2252999981,-1.0813863115,46.2379471459,-3.7347000019000003,-3.7313863115,5.2793207811,49.96,2.65,50.0302318603,131.553,42.8252999981,17.7086136885,46.3422196134,-3.7347000019000003,-3.7313863115,5.2793207811,46.56,21.44,51.2592157568,132.023,37.3052999981,-22.8913863115,43.7687214254,-3.7347000019000003,-3.7313863115,5.2793207811,41.04,-19.16,45.2922421613,130.583
2022-03-30 16:00:00,46.252883347,-25.9406257995,53.0306070565,-4.967116653,-4.0306257995,6.3967329302,51.22,-21.91,55.7093932834,131.933,49.112883347,-1.4006257995,49.1328511618,-4.967116653,-4.0306257995,6.3967329302,54.08,2.63,54.1439128619,130.583,44.572883347,-26.4606257995,51.8353802684,-4.967116653,-4.0306257995,6.3967329302,49.54,-22.43,54.3812145874,132.023,47.542883347,-0.9806257995000001,47.5529955303,-4.967116653,-4.0306257995,6.3967329302,52.51,3.05,52.598503781,131.553,44.352883347,17.7693742005,47.7800054486,-4.967116653,-4.0306257995,6.3967329302,49.32,21.8,53.923115637,132.023,39.832883347,-19.4706257995,44.3369356717,-4.967116653,-4.0306257995,6.3967329302,44.8,-15.44,47.3860063732,130.583
2022-03-30 16:30:00,47.7212666827,-26.1972953436,54.439118078,-7.7887333173,-4.6772953436,9.0852329865,55.51,-21.52,59.5354558226,131.933,51.2912666827,-1.1872953436,51.3050066577,-7.7887333173,-4.6772953436,9.0852329865,59.08,3.49,59.1829916446,130.583,45.8912666827,-26.6772953436,53.0818843353,-7.7887333173,-4.6772953436,9.0852329865,53.68,-22.0,58.013295028,132.023,49.5512666827,-0.7472953436,49.5569014385,-7.7887333173,-4.6772953436,9.0852329865,57.34,3.93,57.4745204417,131.553,45.6912666827,17.4827046564,48.9217417226,-7.7887333173,-4.6772953436,9.0852329865,53.48,22.16,57.8893427152,132.023,38.8512666827,-18.8372953436,43.1771307373,-7.7887333173,-4.6772953436,9.0852329865,46.64,-14.16,48.7421296211,130.583
2022-03-30 17:00:00,49.8338666722,-24.905622343,55.7108992191,-11.4061333278,-5.725622343,12.7625478924,61.24,-19.18,64.1732810444,131.933,54.6838666722,-1.315622343,54.6996904596,-11.4061333278,-5.725622343,12.7625478924,66.09,4.41,66.2369700394,130.583,47.7838666722,-25.385622343,54.1084811826,-11.4061333278,-5.725622343,12.7625478924,59.19,-19.66,62.3696376453,132.023,52.7238666722,-0.825622343,52.7303306373,-11.4061333278,-5.725622343,12.7625478924,64.13,4.9,64.3169254551,131.553,47.7138666722,18.234377657,51.0794048649,-11.4061333278,-5.725622343,12.7625478924,59.12,23.96,63.7907203283,132.023,37.9138666722,-19.445622343,42.6097819091,-11.4061333278,-5.725622343,12.7625478924,49.32,-13.72,51.192780741,130.583
2022-03-30 17:30:00,53.4700666682,-27.2321237782,60.0053047236,-13.6099333318,-6.4521237782,15.0618785862,67.08,-20.78,70.2248873264,131.933,55.8100666682,-1.7621237781999999,55.8378780195,-13.6099333318,-6.4521237782,15.0618785862,69.42,4.69,69.5782473191,130.583,51.2000666682,-27.5921237782,58.1616034977,-13.6099333318,-6.4521237782,15.0618785862,64.81,-21.14,68.1706366407,132.023,53.7300666682,-1.2321237782,53.7441921809,-13.6099333318,-6.4521237782,15.0618785862,67.34,5.22,67.5420165527,131.553,51.1900666682,16.0678762218,53.6525821538,-13.6099333318,-6.4521237782,15.0618785862,64.8,22.52,68.6016792797,132.023,42.0300666682,-19.1321237782,46.1796997002,-13.6099333318,-6.4521237782,15.0618785862,55.64,-12.68,57.0665576323,130.583
2022-03-30 18:00:00,57.6206668889,-27.3680565683,63.7899033785,-14.1693331111,-6.5880565683,15.6260196519,71.79,-20.78,74.7369553835,131.933,54.5706668889,-1.8980565683,54.6036656593,-14.1693331111,-6.5880565683,15.6260196519,68.74,4.69,68.8998091434,130.583,55.1406668889,-27.6580565683,61.6884206159,-14.1693331111,-6.5880565683,15.6260196519,69.31,-21.07,72.4418456419,132.023,52.5206668889,-1.3980565683,52.5392711466,-14.1693331111,-6.5880565683,15.6260196519,66.69,5.19,66.8916452182,131.553,55.1906668889,15.9719434317,57.4553103605,-14.1693331111,-6.5880565683,15.6260196519,69.36,22.56,72.936706808,132.023,43.0306668889,-19.0280565683,47.0500290081,-14.1693331111,-6.5880565683,15.6260196519,57.2,-12.44,58.5371130139,130.583
2022-03-30 18:30:00,58.0920007236,-27.2843815981,64.1803554622,-13.2379992764,-6.4943815981,14.745223538,71.33,-20.79,74.298001319,131.933,54.4020007236,-2.3743815981,54.4537911509,-13.2379992764,-6.4943815981,14.745223538,67.64,4.12,67.7653598825,130.583,55.6420007236,-27.5843815981,62.1041894937,-13.2379992764,-6.4943815981,14.745223538,68.88,-21.09,72.0363970504,132.023,52.3820007236,-1.8543815981,52.4148140406,-13.2379992764,-6.4943815981,14.745223538,65.62,4.64,65.7838430012,131.553,55.6420007236,15.7056184019,57.8160764313,-13.2379992764,-6.4943815981,14.745223538,68.88,22.2,72.3691536499,132.023,41.0420007236,-16.5743815981,44.2623536287,-13.2379992764,-6.4943815981,14.745223538,54.28,-10.08,55.208013911,130.583
2022-03-30 19:00:00,57.291683852,-27.6518915602,63.6157539093,-12.818316148000001,-6.3518915602,14.3057944646,70.11,-21.3,73.2741571088,131.933,53.971683852,-2.4518915602,54.0273489081,-12.818316148000001,-6.3518915602,14.3057944646,66.79,3.9,66.9037674574,130.583,54.891683852,-27.9418915602,61.5942063839,-12.818316148000001,-6.3518915602,14.3057944646,67.71,-21.59,71.0687849903,132.023,51.991683852,-1.9418915602000002,52.0279360785,-12.818316148000001,-6.3518915602,14.3057944646,64.81,4.41,64.9598660713,131.553,54.861683852,15.4881084398,57.0060159818,-12.818316148000001,-6.3518915602,14.3057944646,67.68,21.84,71.1165803452,132.023,34.461683852,-16.7918915602,38.335039795,-12.818316148000001,-6.3518915602,14.3057944646,47.28,-10.44,48.4189219211,130.583
2022-03-30 19:30:00,56.2017835834,-28.2273919268,62.892178631,-12.2082164166,-6.2473919268,13.7138781517,68.41,-21.98,71.8543561658,131.933,53.4217835834,-2.7273919268,53.4913603113,-12.2082164166,-6.2473919268,13.7138781517,65.63,3.52,65.7243280681,130.583,53.8717835834,-28.5273919268,60.9588480584,-12.2082164166,-6.2473919268,13.7138781517,66.08,-22.28,69.7349611027,132.023,51.4717835834,-2.2173919268,51.5195237965,-12.2082164166,-6.2473919268,13.7138781517,63.68,4.03,63.807392205,131.553,53.9117835834,15.0726080732,55.9791382863,-12.2082164166,-6.2473919268,13.7138781517,66.12,21.32,69.4722736061,132.023,28.9917835834,-19.2873919268,34.8213584268,-12.2082164166,-6.2473919268,13.7138781517,41.2,-13.04,43.214367981,130.583
2022-03-30 20:00:00,56.1576835961,-28.9110027876,63.1627382961,-12.2823164039,-6.1610027876,13.7409334325,68.44,-22.75,72.1220916225,131.933,52.8376835961,-3.3110027876,52.941321737,-12.2823164039,-6.1610027876,13.7409334325,65.12,2.85,65.1823357974,130.583,53.8376835961,-29.1810027876,61.237464829,-12.2823164039,-6.1610027876,13.7409334325,66.12,-23.02,70.0126759951,132.023,50.9176835961,-2.7810027876000003,50.9935729215,-12.2823164039,-6.1610027876,13.7409334325,63.2,3.38,63.2903183749,131.553,53.8376835961,14.5589972124,55.7715032505,-12.2823164039,-6.1610027876,13.7409334325,66.12,20.72,69.2904957408,132.023,32.9576835961,-22.3210027876,39.8049754863,-12.2823164039,-6.1610027876,13.7409334325,45.24,-16.16,48.0396003314,130.583
2022-03-30 20:30:00,53.9428669724,-30.4694334511,61.9533636862,-11.5871330276,-5.9094334511,13.0070386912,65.53,-24.56,69.9812439158,131.933,50.6428669724,-4.6494334511,50.8558473196,-11.5871330276,-5.9094334511,13.0070386912,62.23,1.26,62.2427545984,130.583,51.7428669724,-30.7194334511,60.17481096,-11.5871330276,-5.9094334511,13.0070386912,63.33,-24.81,68.0163583265,132.023,48.8228669724,-4.1094334511,48.9955077807,-11.5871330276,-5.9094334511,13.0070386912,60.41,1.8,60.4368108027,131.553,51.7728669724,13.4105665489,53.4815206375,-11.5871330276,-5.9094334511,13.0070386912,63.36,19.32,66.2401086956,132.023,38.4128669724,-23.7894334511,45.1828008534,-11.5871330276,-5.9094334511,13.0070386912,50.0,-17.88,53.100794721,130.583
2022-03-30 21:00:00,51.4555002655,-30.7969993935,59.9676886266,-10.4844997345,-5.5669993935,11.8708136591,61.94,-25.23,66.8813613797,131.81,48.1755002655,-6.2369993935,48.5775564152,-10.4844997345,-5.5669993935,11.8708136591,58.66,-0.67,58.6638261623,130.76,49.4055002655,-31.0469993935,58.3508322805,-10.4844997345,-5.5669993935,11.8708136591,59.89,-25.48,65.0848868786,131.94,46.4855002655,-5.6969993935000005,46.833295175800004,-10.4844997345,-5.5669993935,11.8708136591,56.97,-0.13,56.9701483235,131.7,49.3155002655,12.7130006065,50.9277817194,-10.4844997345,-5.5669993935,11.8708136591,59.8,18.28,62.531579222,131.94,35.8755002655,-23.0869993935,42.6621736471,-10.4844997345,-5.5669993935,11.8708136591,46.36,-17.52,49.5600645682,130.76
2022-03-30 21:30:00,48.6754004622,-34.363484487,59.5830821311,-9.4445995378,-5.273484487,10.8171206457,58.12,-29.09,64.993557373,132.53,45.8054004622,-11.533484487,47.2351138023,-9.4445995378,-5.273484487,10.8171206457,55.25,-6.26,55.6035079829,131.67,46.8054004622,-34.513484487,58.1543302245,-9.4445995378,-5.273484487,10.8171206457,56.25,-29.24,63.3958997097,132.66,44.2754004622,-10.843484487,45.5839033203,-9.4445995378,-5.273484487,10.8171206457,53.72,-5.57,54.007992927,132.65,46.7954004622,9.606515513,47.7712742631,-9.4445995378,-5.273484487,10.8171206457,56.24,14.88,58.1751837126,132.66,39.0354004622,-14.993484487,41.8158709859,-9.4445995378,-5.273484487,10.8171206457,48.48,-9.72,49.4448055917,131.67
2022-03-30 22:00:00,46.0429505532,-34.5353578606,57.5555752139,-8.1370494468,-4.8853578606,9.4909585989,54.18,-29.65,61.7624068508,133.34,42.8829505532,-15.4253578606,45.5728988904,-8.1370494468,-4.8853578606,9.4909585989,51.02,-10.54,52.0973319854,132.05,44.3029505532,-34.7453578606,56.3026759629,-8.1370494468,-4.8853578606,9.4909585989,52.44,-29.86,60.3454488756,133.48,41.4229505532,-14.6953578606,43.9524103455,-8.1370494468,-4.8853578606,9.4909585989,49.56,-9.81,50.5215765787,133.05,44.2629505532,9.9946421394,45.3773254298,-8.1370494468,-4.8853578606,9.4909585989,52.4,14.88,54.4717761781,133.48,31.6629505532,-15.7653578606,35.3707357317,-8.1370494468,-4.8853578606,9.4909585989,39.8,-10.88,41.2603247685,132.05
2022-03-30 22:30:00,44.3359338676,-26.4786643909,51.6410176104,-7.1740661324,-4.5286643909,8.4838685773,51.51,-21.95,55.9918083294,133.22,39.1359338676,-24.6786643909,46.2672432268,-7.1740661324,-4.5286643909,8.4838685773,46.31,-20.15,50.5038473782,130.16,42.6459338676,-26.9986643909,50.4737907664,-7.1740661324,-4.5286643909,8.4838685773,49.82,-22.47,54.6528434759,133.34,37.6259338676,-23.3486643909,44.281723411,-7.1740661324,-4.5286643909,8.4838685773,44.8,-18.82,48.5925138267,131.13,42.3859338676,17.6313356091,45.9067684028,-7.1740661324,-4.5286643909,8.4838685773,49.56,22.16,54.2886654837,133.34,34.7859338676,-20.0886643909,40.1698348522,-7.1740661324,-4.5286643909,8.4838685773,41.96,-15.56,44.7521530208,130.16
2022-03-30 23:00:00,41.2286171307,-27.0936682667,49.3342247396,-5.9413828693,-4.1336682667,7.2379032695,47.17,-22.96,52.4611332321,132.18,36.5586171307,-24.5336682667,44.027643193,-5.9413828693,-4.1336682667,7.2379032695,42.5,-20.4,47.1424437211,129.05,39.6986171307,-27.5836682667,48.3408621886,-5.9413828693,-4.1336682667,7.2379032695,45.64,-23.45,51.3119099235,132.29,35.1786171307,-23.2336682667,42.1584919602,-5.9413828693,-4.1336682667,7.2379032695,41.12,-19.1,45.3394353736,130.07,39.3786171307,16.3463317333,42.6365811043,-5.9413828693,-4.1336682667,7.2379032695,45.32,20.48,49.7326130421,132.29,39.2586171307,-20.2936682667,44.1935740887,-5.9413828693,-4.1336682667,7.2379032695,45.2,-16.16,48.0019332944,129.05
2022-03-30 23:30:00,39.3119338477,-28.1626593207,48.3586964553,-4.7380661523,-3.7026593207,6.0132318189,44.05,-24.46,50.3854552426,134.0,34.2619338477,-25.4826593207,42.6994852081,-4.7380661523,-3.7026593207,6.0132318189,39.0,-21.78,44.6695466733,130.83,37.9319338477,-28.6826593207,47.5555102079,-4.7380661523,-3.7026593207,6.0132318189,42.67,-24.98,49.444203907,134.13,33.0419338477,-24.1526593207,40.9282340769,-4.7380661523,-3.7026593207,6.0132318189,37.78,-20.45,42.9596426894,131.86,37.6219338477,16.3773406793,41.0320264448,-4.7380661523,-3.7026593207,6.0132318189,42.36,20.08,46.8783105498,134.13,34.3019338477,-20.2226593207,39.8193246514,-4.7380661523,-3.7026593207,6.0132318189,39.04,-16.52,42.3914142251,130.83
2022-03-31 00:00:00,37.5392840142,-29.1736279992,47.5425957951,-3.8407159858,-3.4036279992000003,5.1318401028,41.38,-25.77,48.7483056116,134.85,32.4692840142,-25.7536279992,41.4427769281,-3.8407159858,-3.4036279992000003,5.1318401028,36.31,-22.35,42.6372911898,131.59,36.2492840142,-29.6936279992,46.8585332175,-3.8407159858,-3.4036279992000003,5.1318401028,40.09,-26.29,47.9413412411,134.96,31.3592840142,-24.4236279992,39.7481861036,-3.8407159858,-3.4036279992000003,5.1318401028,35.2,-21.02,40.9985414375,132.62,35.9192840142,15.7963720008,39.2392702847,-3.8407159858,-3.4036279992000003,5.1318401028,39.76,19.2,44.1531154054,134.96,26.1192840142,-21.3236279992,33.7181569553,-3.8407159858,-3.4036279992000003,5.1318401028,29.96,-17.92,34.9102850175,131.59
2022-03-31 00:30:00,36.5987336377,22.3659557095,42.8917623639,-3.4412663623,-3.2740442905,4.7499137037,40.04,25.64,47.5458852058,135.22,31.7787336377,19.8159557095,37.4507678466,-3.4412663623,-3.2740442905,4.7499137037,35.22,23.09,42.1140890914,132.03,35.3587336377,22.9059557095,42.1298332709,-3.4412663623,-3.2740442905,4.7499137037,38.8,26.18,46.8063286319,135.34,30.7087336377,18.4759557095,35.8383490274,-3.4412663623,-3.2740442905,4.7499137037,34.15,21.75,40.488084667,133.09,34.9987336377,16.3259557095,38.6192722106,-3.4412663623,-3.2740442905,4.7499137037,38.44,19.6,43.1485063473,135.34,27.5987336377,16.8859557095,32.3546843383,-3.4412663623,-3.2740442905,4.7499137037,31.04,20.16,37.0122574291,132.03
2022-03-31 01:00:00,35.8942337674,22.3451150399,42.2812036713,-3.3457662326,-3.2648849601,4.6747861433,39.24,25.61,46.8577602965,134.32,31.1542337674,19.5851150399,36.7989539629,-3.3457662326,-3.2648849601,4.6747861433,34.5,22.85,41.3808228531,131.14,34.6942337674,22.8751150399,41.5567172043,-3.3457662326,-3.2648849601,4.6747861433,38.04,26.14,46.1556193762,134.44,30.1242337674,18.2551150399,35.2238368891,-3.3457662326,-3.2648849601,4.6747861433,33.47,21.52,39.7913470493,132.15,34.3342337674,15.6951150399,37.7515065197,-3.3457662326,-3.2648849601,4.6747861433,37.68,18.96,42.1813228811,134.44,25.7342337674,15.7351150399,30.1636309637,-3.3457662326,-3.2648849601,4.6747861433,29.08,19.0,34.7368162041,131.14
2022-03-31 01:30:00,37.2251836976,21.8390701634,43.1585366634,-3.8748163024,-3.3909298366,5.1490393797,41.1,25.23,48.2261640606,134.47,32.3951836976,19.1290701634,37.621393543,-3.8748163024,-3.3909298366,5.1490393797,36.27,22.52,42.6926609618,131.28,35.9351836976,22.3590701634,42.3233439836,-3.8748163024,-3.3909298366,5.1490393797,39.81,25.75,47.4120090272,134.57,31.2951836976,17.7990701634,36.0027140831,-3.8748163024,-3.3909298366,5.1490393797,35.17,21.19,41.0602605934,132.28,35.5651836976,16.0890701634,39.0351184213,-3.8748163024,-3.3909298366,5.1490393797,39.44,19.48,43.9884530303,134.57,21.1251836976,14.1290701634,25.4146416449,-3.8748163024,-3.3909298366,5.1490393797,25.0,17.52,30.5278626831,131.28
2022-03-31 02:00:00,37.0041669653,20.9054270802,42.5011206229,-5.5158330347,-3.9145729198,6.7637486064,42.52,24.82,49.2339598245,133.91,32.7641669653,17.8454270802,37.3088448576,-5.5158330347,-3.9145729198,6.7637486064,38.28,21.76,44.032442585,130.69,35.6641669653,21.4254270802,41.6050685722,-5.5158330347,-3.9145729198,6.7637486064,41.18,25.34,48.351918266,134.03,31.5641669653,16.5154270802,35.6238118097,-5.5158330347,-3.9145729198,6.7637486064,37.08,20.43,42.335697703,131.7,35.3641669653,15.7254270802,38.7028857064,-5.5158330347,-3.9145729198,6.7637486064,40.88,19.64,45.3531035322,134.03,33.7241669653,12.3254270802,35.905926951,-5.5158330347,-3.9145729198,6.7637486064,39.24,16.24,42.4678136946,130.69
2022-03-31 02:30:00,36.8303172195,20.949126018,42.3714307926,-5.4796827805,-3.9808739820000003,6.7730555169,42.31,24.93,49.1084615927,134.63,32.5003172195,18.119126018,37.2098555093,-5.4796827805,-3.9808739820000003,6.7730555169,37.98,22.1,43.9418980018,131.42,35.5103172195,21.489126018,41.5062063558,-5.4796827805,-3.9808739820000003,6.7730555169,40.99,25.47,48.2586883369,134.76,31.3303172195,16.789126018,35.545232163,-5.4796827805,-3.9808739820000003,6.7730555169,36.81,20.77,42.2654587104,132.43,35.1603172195,15.939126018,38.604451106,-5.4796827805,-3.9808739820000003,6.7730555169,40.64,19.92,45.2594299566,134.76,29.8403172195,10.339126018,31.5807228951,-5.4796827805,-3.9808739820000003,6.7730555169,35.32,14.32,38.112528124,131.42
2022-03-31 03:00:00,36.0608005766,21.5043622376,41.98593733,-4.9891994234,-3.8856377624,6.3237877658,41.05,25.39,48.26753153,134.95,31.7108005766,18.5343622376,36.7300620305,-4.9891994234,-3.8856377624,6.3237877658,36.7,22.42,43.0063530191,131.72,34.7908005766,22.0443622376,41.186814774,-4.9891994234,-3.8856377624,6.3237877658,39.78,25.93,47.4848744339,135.05,30.5808005766,17.2043622376,35.0881097227,-4.9891994234,-3.8856377624,6.3237877658,35.57,21.09,41.3523034425,132.71,34.4108005766,15.6743622376,37.8125485505,-4.9891994234,-3.8856377624,6.3237877658,39.4,19.56,43.9881074837,135.05,18.8108005766,12.6743622376,22.6822767037,-4.9891994234,-3.8856377624,6.3237877658,23.8,16.56,28.9943718677,131.72
2022-03-31 03:30:00,35.4829672288,22.1584775505,41.8334685476,-4.8370327712000005,-3.8215224495,6.1644886131,40.32,25.98,47.965224903,135.29,31.1229672288,18.8484775505,36.3854942951,-4.8370327712000005,-3.8215224495,6.1644886131,35.96,22.67,42.5094166039,132.03,34.2329672288,22.6784775505,41.063479995,-4.8370327712000005,-3.8215224495,6.1644886131,39.07,26.5,47.2092670987,135.42,30.0229672288,17.5084775505,34.7552204332,-4.8370327712000005,-3.8215224495,6.1644886131,34.86,21.33,40.8679397572,133.04,33.8829672288,15.4184775505,37.2261321951,-4.8370327712000005,-3.8215224495,6.1644886131,38.72,19.24,43.2367436332,135.42,24.0429672288,14.0584775505,27.8514822623,-4.8370327712000005,-3.8215224495,6.1644886131,28.88,17.88,33.9668779843,132.03
2022-03-31 04:00:00,34.8551005059,22.2080051951,41.3288461733,-4.6148994941,-3.7519948049,5.9476686489,39.47,25.96,47.2419569874,135.29,30.5651005059,19.2980051951,36.1474532082,-4.6148994941,-3.7519948049,5.9476686489,35.18,23.05,42.0587077785,132.03,33.6451005059,22.7580051951,40.6192022141,-4.6148994941,-3.7519948049,5.9476686489,38.26,26.51,46.5468334046,135.42,29.5151005059,17.9580051951,34.5489668218,-4.6148994941,-3.7519948049,5.9476686489,34.13,21.71,40.4497342389,133.04,33.2651005059,15.4080051951,36.6602446221,-4.6148994941,-3.7519948049,5.9476686489,37.88,19.16,42.4499705536,135.42,26.7051005059,17.3680051951,31.8560825822,-4.6148994941,-3.7519948049,5.9476686489,31.32,21.12,37.7756111797,132.03
2022-03-31 04:30:00,34.8175339546,22.2767001732,41.334151029,-4.4324660454,-3.6832998268,5.7631113869,39.25,25.96,47.0583053244,135.29,30.4175339546,19.3667001732,36.0596096412,-4.4324660454,-3.6832998268,5.7631113869,34.85,23.05,41.7830707344,132.14,33.6075339546,22.8167001732,40.6210308252,-4.4324660454,-3.6832998268,5.7631113869,38.04,26.5,46.3604529745,135.42,29.3675339546,18.0267001732,34.458873599,-4.4324660454,-3.6832998268,5.7631113869,33.8,21.71,40.1716828126,133.16,33.2475339546,15.6367001732,36.7410520586,-4.4324660454,-3.6832998268,5.7631113869,37.68,19.32,42.3443597189,135.42,23.5275339546,17.9567001732,29.5970933555,-4.4324660454,-3.6832998268,5.7631113869,27.96,21.64,35.3560631293,132.14
2022-03-31 05:00:00,34.7512005578,22.2779491728,41.2789650979,-4.4387994422,-3.6820508272,5.7671863836,39.19,25.96,47.0082726762,135.61,30.4112005578,19.3779491728,36.0603110567,-4.4387994422,-3.6820508272,5.7671863836,34.85,23.06,41.7885881551,132.37,33.5512005578,22.8379491728,40.5863891137,-4.4387994422,-3.6820508272,5.7671863836,37.99,26.52,46.3308806305,135.73,29.3612005578,18.0379491728,34.4593631478,-4.4387994422,-3.6820508272,5.7671863836,33.8,21.72,40.177087998,133.39,33.1612005578,15.7979491728,36.7320081196,-4.4387994422,-3.6820508272,5.7671863836,37.6,19.48,42.3465512173,135.73,23.9212005578,18.1179491728,30.008064222,-4.4387994422,-3.6820508272,5.7671863836,28.36,21.8,35.770512996,132.37
2022-03-31 05:30:00,35.5895172588,21.2673486406,41.4597860211,-4.8304827412,-3.8426513594,6.1724819143,40.42,25.11,47.5845405568,134.73,31.1995172588,18.3973486406,36.2197779423,-4.8304827412,-3.8426513594,6.1724819143,36.03,22.24,42.3412151455,131.5,34.3195172588,21.8273486406,40.6726248668,-4.8304827412,-3.8426513594,6.1724819143,39.15,25.67,46.8152902373,134.84,30.0895172588,17.0773486406,34.5979029055,-4.8304827412,-3.8426513594,6.1724819143,34.92,20.92,40.7069134177,132.5,33.9695172588,15.9973486406,37.5478796515,-4.8304827412,-3.8426513594,6.1724819143,38.8,19.84,43.5782698142,134.84,21.4895172588,11.9573486406,24.5922251643,-4.8304827412,-3.8426513594,6.1724819143,26.32,15.8,30.698247507,131.5
2022-03-31 06:00:00,37.0396506883,20.3956512112,42.2837830786,-5.5203493117,-4.0643487888,6.8551577371,42.56,24.46,49.0881370598,134.94,32.4796506883,17.5556512112,36.9205714783,-5.5203493117,-4.0643487888,6.8551577371,38.0,21.62,43.7198398899,131.72,35.6896506883,20.9656512112,41.3921453534,-5.5203493117,-4.0643487888,6.8551577371,41.21,25.03,48.2158169069,135.04,31.3096506883,16.2356512112,35.2688332168,-5.5203493117,-4.0643487888,6.8551577371,36.83,20.3,42.0539998098,132.7,35.3596506883,16.5756512112,39.0519795897,-5.5203493117,-4.0643487888,6.8551577371,40.88,20.64,45.7950215635,135.04,27.6796506883,16.1356512112,32.0393867331,-5.5203493117,-4.0643487888,6.8551577371,33.2,20.2,38.8623210835,131.72
2022-03-31 06:30:00,41.0196338988,17.0437134767,44.419573774,-7.3803661012,-4.6362865233,8.7157877736,48.4,21.68,53.033785458,133.41,36.4496338988,14.8337134767,39.3524442299,-7.3803661012,-4.6362865233,8.7157877736,43.83,19.47,47.9598769807,130.27,39.4296338988,17.6237134767,43.1890183508,-7.3803661012,-4.6362865233,8.7157877736,46.81,22.26,51.8332296891,133.51,35.0296338988,13.5537134767,37.5603301382,-7.3803661012,-4.6362865233,8.7157877736,42.41,18.19,46.1463346323,131.21,39.1396338988,17.8837134767,43.0318271684,-7.3803661012,-4.6362865233,8.7157877736,46.52,22.52,51.684241312,133.51,30.2996338988,11.0037134767,32.2358422362,-7.3803661012,-4.6362865233,8.7157877736,37.68,15.64,40.7969606711,130.27
2022-03-31 07:00:00,43.9781839132,14.3630407482,46.264215111,-8.9618160868,-5.2269592518,10.3747409892,52.94,19.59,56.4483099836,132.52,39.5181839132,12.0230407482,41.3066625211,-8.9618160868,-5.2269592518,10.3747409892,48.48,17.25,51.4574863358,129.38,42.1981839132,14.963040748200001,44.7725285639,-8.9618160868,-5.2269592518,10.3747409892,51.16,20.19,54.9998336361,132.63,37.8981839132,10.7830407482,39.4023642907,-8.9618160868,-5.2269592518,10.3747409892,46.86,16.01,49.519488083,130.31,41.9581839132,18.9330407482,46.0320456776,-8.9618160868,-5.2269592518,10.3747409892,50.92,24.16,56.3609084384,132.63,33.0381839132,5.4530407482,33.4851795528,-8.9618160868,-5.2269592518,10.3747409892,42.0,10.68,43.3366173115,129.38
2022-03-31 07:30:00,48.2368502714,14.3129204489,50.3155385133,-10.9531497286,-5.8570795511,12.4208240405,59.19,20.17,62.5322716683,131.54,44.9468502714,4.7529204489,45.197451279,-10.9531497286,-5.8570795511,12.4208240405,55.9,10.61,56.8979973286,129.21,46.2268502714,14.8129204489,48.5421909089,-10.9531497286,-5.8570795511,12.4208240405,57.18,20.67,60.8013264658,131.65,42.7168502714,8.3329204489,43.5220273002,-10.9531497286,-5.8570795511,12.4208240405,53.67,14.19,55.5141873758,130.1,46.0468502714,17.2229204489,49.1623983213,-10.9531497286,-5.8570795511,12.4208240405,57.0,23.08,61.4954177155,131.65,39.8868502714,7.3029204489,40.5498886762,-10.9531497286,-5.8570795511,12.4208240405,50.84,13.16,52.5156281501,129.21
2022-03-31 08:00:00,50.8269002284,15.4709107696,53.1293032786,-11.4830997716,-6.0790892304,12.9929560238,62.31,21.55,65.9313172931,131.02,48.3169002284,2.1409107696,48.3643086026,-11.4830997716,-6.0790892304,12.9929560238,59.8,8.22,60.3623094323,129.38,48.7169002284,15.8609107696,51.2338253335,-11.4830997716,-6.0790892304,12.9929560238,60.2,21.94,64.0734235077,131.13,45.6569002284,6.8509107696000004,46.1680356615,-11.4830997716,-6.0790892304,12.9929560238,57.14,12.93,58.584678031,130.26,48.556900228399996,15.3209107696,50.9166266223,-11.4830997716,-6.0790892304,12.9929560238,60.04,21.4,63.7397960461,131.13,41.6769002284,5.8809107696,42.0897745792,-11.4830997716,-6.0790892304,12.9929560238,53.16,11.96,54.4887804965,129.38
2022-03-31 08:30:00,53.112783893,14.6196858215,55.0881387086,-10.877216107,-5.9803141785000005,12.4128154708,63.99,20.6,67.2241035641,130.91,49.982783893,3.6996858215,50.1195207566,-10.877216107,-5.9803141785000005,12.4128154708,60.86,9.68,61.6250111562,129.21,50.922783893,15.0296858215,53.0944571053,-10.877216107,-5.9803141785000005,12.4128154708,61.8,21.01,65.2737320827,131.02,47.282783893,5.4996858215,47.6015566637,-10.877216107,-5.9803141785000005,12.4128154708,58.16,11.48,59.2821726997,130.11,50.802783893,16.3396858215,53.3657960123,-10.877216107,-5.9803141785000005,12.4128154708,61.68,22.32,65.5942436499,131.02,47.602783893,7.8196858215,48.2407765351,-10.877216107,-5.9803141785000005,12.4128154708,58.48,13.8,60.0861914253,129.21
2022-03-31 09:00:00,53.995284131,13.8644737371,55.7468774049,-10.144715869,-5.7155262629,11.6439898885,64.14,19.58,67.0620309862,130.77,50.135284131,4.2244737371,50.3129495583,-10.144715869,-5.7155262629,11.6439898885,60.28,9.94,61.0940422627,129.21,51.785284131,14.3044737371,53.7246090858,-10.144715869,-5.7155262629,11.6439898885,61.93,20.02,65.0855229679,130.9,47.435284131,5.5244737371,47.7559000613,-10.144715869,-5.7155262629,11.6439898885,57.58,11.24,58.6668049241,130.11,51.655284131,17.5644737371,54.5598672682,-10.144715869,-5.7155262629,11.6439898885,61.8,23.28,66.0393700757,130.9,43.575284131000004,7.9644737371000005,44.2971582498,-10.144715869,-5.7155262629,11.6439898885,53.72,13.68,55.434473029,129.21
2022-03-31 09:30:00,55.1097010319,12.4943616507,56.5083022297,-9.9002989681,-5.7056383493,11.426733069,65.01,18.2,67.5095556199,130.34,51.4597010319,4.1243616507,51.6247149079,-9.9002989681,-5.7056383493,11.426733069,61.36,9.83,62.1424050066,128.89,52.8597010319,12.9843616507,54.4310723821,-9.9002989681,-5.7056383493,11.426733069,62.76,18.69,65.4838430454,130.47,48.7297010319,5.4943616507,49.0384723723,-9.9002989681,-5.7056383493,11.426733069,58.63,11.2,59.6901742333,129.81,52.6997010319,18.5743616507,55.8772350746,-9.9002989681,-5.7056383493,11.426733069,62.6,24.28,67.1437145234,130.47,48.7797010319,7.9743616507,49.4272159493,-9.9002989681,-5.7056383493,11.426733069,58.68,13.68,60.2535044624,128.89
2022-03-31 10:00:00,56.3995851447,12.3359950965,57.7329193747,-7.7804148553,-5.2740049035,9.399467168,64.18,17.61,66.552118674,130.34,52.4395851447,5.0759950965,52.684682938899996,-7.7804148553,-5.2740049035,9.399467168,60.22,10.35,61.1029532838,128.89,54.1895851447,12.8459950965,55.6913882766,-7.7804148553,-5.2740049035,9.399467168,61.97,18.12,64.5648147213,130.47,49.7395851447,5.4159950965,50.033582055,-7.7804148553,-5.2740049035,9.399467168,57.52,10.69,58.5049271429,129.81,53.9795851447,19.5259950965,57.402614025,-7.7804148553,-5.2740049035,9.399467168,61.76,24.8,66.5532688904,130.47,47.7795851447,5.7259950965,48.1214689764,-7.7804148553,-5.2740049035,9.399467168,55.56,11.0,56.6384463064,128.89
2022-03-31 10:30:00,55.1385180045,12.9103505887,56.6297918066,-7.8014819955,-5.2496494113,9.4032941179,62.94,18.16,65.5074743827,130.34,51.4385180045,4.5303505887,51.6376336692,-7.8014819955,-5.2496494113,9.4032941179,59.24,9.78,60.0418687251,128.82,52.9685180045,13.4003505887,54.6372885079,-7.8014819955,-5.2496494113,9.4032941179,60.77,18.65,63.5674083159,130.47,48.8085180045,6.0003505887,49.1759660503,-7.8014819955,-5.2496494113,9.4032941179,56.61,11.25,57.7170217527,129.81,52.798518004499996,18.9903505887,56.1098647205,-7.8014819955,-5.2496494113,9.4032941179,60.6,24.24,65.2681974625,130.47,46.7585180045,8.1903505887,47.470420777,-7.8014819955,-5.2496494113,9.4032941179,54.56,13.44,56.1909886014,128.82
2022-03-31 11:00:00,56.0847179722,12.2638013859,57.4098982271,-8.1952820278,-5.1361986141,9.6717725221,64.28,17.4,66.5933810525,130.04,51.3047179722,5.1238013859,51.5599401362,-8.1952820278,-5.1361986141,9.6717725221,59.5,10.26,60.3781218655,128.61,53.8447179722,12.7738013859,55.3391692687,-8.1952820278,-5.1361986141,9.6717725221,62.04,17.91,64.5734442321,130.16,48.6347179722,5.5938013859,48.9553511496,-8.1952820278,-5.1361986141,9.6717725221,56.83,10.73,57.8340885638,129.54,53.6847179722,19.7438013859,57.2002328397,-8.1952820278,-5.1361986141,9.6717725221,61.88,24.88,66.6944435467,130.16,48.5647179722,5.5838013859,48.8846670198,-8.1952820278,-5.1361986141,9.6717725221,56.76,10.72,57.7634486505,128.61
2022-03-31 11:30:00,56.5954677187,12.5596221734,57.9723302571,-7.4545322813,-4.7303778266,8.8287329734,64.05,17.29,66.34264541,130.3,50.9354677187,5.7496221734,51.2589506999,-7.4545322813,-4.7303778266,8.8287329734,58.39,10.48,59.323035155,128.87,54.3754677187,13.0896221734,55.9287913178,-7.4545322813,-4.7303778266,8.8287329734,61.83,17.82,64.3467271895,130.41,48.3154677187,5.8896221734,48.6731144496,-7.4545322813,-4.7303778266,8.8287329734,55.77,10.62,56.7721525046,129.81,54.1854677187,20.4296221734,57.9088453869,-7.4545322813,-4.7303778266,8.8287329734,61.64,25.16,66.5771372169,130.41,48.9454677187,5.9896221734,49.310590992,-7.4545322813,-4.7303778266,8.8287329734,56.4,10.72,57.4097413337,128.87
2022-03-31 12:00:00,55.9684341763,14.1902790213,57.7393249255,-4.2715658237,-3.7297209787,5.6707224553,60.24,17.92,62.8488981606,130.85,49.6284341763,6.3402790213,50.0317960587,-4.2715658237,-3.7297209787,5.6707224553,53.9,10.07,54.8326079993,129.4,53.8884341763,14.7402790213,55.8680513675,-4.2715658237,-3.7297209787,5.6707224553,58.16,18.47,61.0223442683,130.98,47.1884341763,7.4902790213,47.7792067727,-4.2715658237,-3.7297209787,5.6707224553,51.46,11.22,52.6689661945,130.37,53.6484341763,20.9902790213,57.6085610215,-4.2715658237,-3.7297209787,5.6707224553,57.92,24.72,62.9746361641,130.98,45.8084341763,10.5102790213,46.9987085652,-4.2715658237,-3.7297209787,5.6707224553,50.08,14.24,52.0651899065,129.4
2022-03-31 12:30:00,55.5043846165,14.2136337384,57.2954107735,-3.9656153835000003,-3.6263662616,5.3736986921,59.47,17.84,62.088215468,130.69,49.6643846165,6.4236337384,50.0780807314,-3.9656153835000003,-3.6263662616,5.3736986921,53.63,10.05,54.5635354426,129.26,53.4643846165,14.773633738400001,55.4680148938,-3.9656153835000003,-3.6263662616,5.3736986921,57.43,18.4,60.3055959261,130.81,47.2343846165,7.5736337384,47.8377154357,-3.9656153835000003,-3.6263662616,5.3736986921,51.2,11.2,52.4106859333,130.22,53.2343846165,21.0536337384,57.2464426763,-3.9656153835000003,-3.6263662616,5.3736986921,57.2,24.68,62.2972102104,130.81,46.8743846165,10.693633738399999,48.0787035568,-3.9656153835000003,-3.6263662616,5.3736986921,50.84,14.32,52.8182544202,129.26
2022-03-31 13:00:00,55.5331683257,14.3531534216,57.3580491077,-2.8268316743,-3.4168465784,4.4346158633,58.36,17.77,61.0054300862,130.85,49.3831683257,6.7531534216,49.8427767588,-2.8268316743,-3.4168465784,4.4346158633,52.21,10.17,53.1912868805,129.42,53.5331683257,14.9331534216,55.576966291,-2.8268316743,-3.4168465784,4.4346158633,56.36,18.35,59.2720178499,130.96,47.0031683257,7.7331534216,47.6350658077,-2.8268316743,-3.4168465784,4.4346158633,49.83,11.15,51.0622306602,130.39,53.2531683257,21.4631534216,57.4157373159,-2.8268316743,-3.4168465784,4.4346158633,56.08,24.88,61.351290125,130.96,42.5731683257,9.5031534216,43.6209191357,-2.8268316743,-3.4168465784,4.4346158633,45.4,12.92,47.2026100973,129.42
2022-03-31 13:30:00,55.0499516539,17.1641621161,57.6637289659,-3.8100483461,-3.7658378839,5.3570517421,58.86,20.93,62.4705090423,131.88,49.3399516539,1.9041621161000002,49.3766813645,-3.8100483461,-3.7658378839,5.3570517421,53.15,5.67,53.4515799579,130.61,53.0399516539,17.6441621161,55.897700563,-3.8100483461,-3.7658378839,5.3570517421,56.85,21.41,60.7479267136,131.99,47.6599516539,2.3641621161,47.7185525154,-3.8100483461,-3.7658378839,5.3570517421,51.47,6.13,51.8337515524,131.6,52.8699516539,18.6741621161,56.070991775,-3.8100483461,-3.7658378839,5.3570517421,56.68,22.44,60.9604461926,131.99,38.4699516539,6.9541621161,39.0934463944,-3.8100483461,-3.7658378839,5.3570517421,42.28,10.72,43.6178495573,130.61
