Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2022-03-31 14:00:00,55.5783182193,17.918797971300002,58.3954859285,-2.4916817807,-3.3112020287,4.1439759858,58.07,21.23,61.829101562299996,132.11,48.8883182193,1.1987979713,48.9030139653,-2.4916817807,-3.3112020287,4.1439759858,51.38,4.51,51.5775581043,130.93,53.6183182193,18.3987979713,56.6872103341,-2.4916817807,-3.3112020287,4.1439759858,56.11,21.71,60.1635786835,132.21,47.3583182193,1.5087979713,47.3823466692,-2.4916817807,-3.3112020287,4.1439759858,49.85,4.82,50.0824809689,131.94,53.4283182193,18.9287979713,56.682312765,-2.4916817807,-3.3112020287,4.1439759858,55.92,22.24,60.1802625451,132.21,35.7883182193,6.7287979713,36.4153874496,-2.4916817807,-3.3112020287,4.1439759858,38.28,10.04,39.574739418,130.93
2022-03-31 14:30:00,54.0063847277,18.9195426866,57.2244588163,-1.3336152722999999,-2.9404573134,3.2287488144,55.34,21.86,59.5010520915,132.69,47.2463847277,0.6195426866,47.2504465902,-1.3336152722999999,-2.9404573134,3.2287488144,48.58,3.56,48.7102658584,131.57,52.1363847277,19.4195426866,55.635611353,-1.3336152722999999,-2.9404573134,3.2287488144,53.47,22.36,57.9569711079,132.8,45.8263847277,0.9395426866000001,45.8360150719,-1.3336152722999999,-2.9404573134,3.2287488144,47.16,3.88,47.3193406547,132.59,51.9463847277,19.0195426866,55.3188023215,-1.3336152722999999,-2.9404573134,3.2287488144,53.28,21.96,57.6281181369,132.8,37.3863847277,12.9395426866,39.5622740492,-1.3336152722999999,-2.9404573134,3.2287488144,38.72,15.88,41.8498841098,131.57
2022-03-31 15:00:00,52.9164515188,19.0431935633,56.2387238692,-1.4335484812,-3.0768064367,3.3943775713,54.35,22.12,58.678930631,132.87,46.6464515188,-0.026806436700000002,46.6464592213,-1.4335484812,-3.0768064367,3.3943775713,48.08,3.05,48.1766426809,131.78,51.0964515188,19.5331935633,54.7027696611,-1.4335484812,-3.0768064367,3.3943775713,52.53,22.61,57.1892734698,132.99,45.2264515188,0.2931935633,45.2274018649,-1.4335484812,-3.0768064367,3.3943775713,46.66,3.37,46.7815401628,132.82,50.8864515188,18.7631935633,54.2354900491,-1.4335484812,-3.0768064367,3.3943775713,52.32,21.84,56.6953966385,132.99,38.6064515188,14.8031935633,41.3472204452,-1.4335484812,-3.0768064367,3.3943775713,40.04,17.88,43.8508380764,131.78
2022-03-31 15:30:00,52.4896014969,19.2824006194,55.9193100722,-4.2003985031,-4.0375993806,5.8262815194,56.69,23.32,61.2990905316,133.4,47.2596014969,-0.6075993806000001,47.2635071768,-4.2003985031,-4.0375993806,5.8262815194,51.46,3.43,51.5741844337,132.14,50.5996014969,19.7324006194,54.3110237967,-4.2003985031,-4.0375993806,5.8262815194,54.8,23.77,59.7331808964,133.5,45.7496014969,-0.2675993806,45.7503841137,-4.2003985031,-4.0375993806,5.8262815194,49.95,3.77,50.0920692326,133.19,50.4796014969,16.9624006194,53.2532928752,-4.2003985031,-4.0375993806,5.8262815194,54.68,21.0,58.5739054529,133.5,33.8796014969,13.8424006194,36.5983531391,-4.2003985031,-4.0375993806,5.8262815194,38.08,17.88,42.0687627581,132.14
2022-03-31 16:00:00,54.7065343281,19.5298949524,58.0880512244,-1.5134656719000001,-2.9901050476,3.3513141506,56.22,22.52,60.562684881,133.21,48.8965343281,1.0998949524,48.9089034656,-1.5134656719000001,-2.9901050476,3.3513141506,50.41,4.09,50.5756482905,131.96,52.8265343281,20.0098949524,56.4892788512,-1.5134656719000001,-2.9901050476,3.3513141506,54.34,23.0,59.007080931,133.33,47.4065343281,1.4198949524,47.4277935253,-1.5134656719000001,-2.9901050476,3.3513141506,48.92,4.41,49.1183723265,132.99,52.6465343281,18.6498949524,55.8522708446,-1.5134656719000001,-2.9901050476,3.3513141506,54.16,21.64,58.3231960715,133.33,36.1265343281,12.6098949524,38.2640292347,-1.5134656719000001,-2.9901050476,3.3513141506,37.64,15.6,40.7446879973,131.96
2022-03-31 16:30:00,53.7444343455,19.3768842464,57.1307961279,-4.4255656545,-3.9131157536,5.9074619139,58.17,23.29,62.6591812905,133.11,48.4644343455,-0.36311575360000004,48.4657946337,-4.4255656545,-3.9131157536,5.9074619139,52.89,3.55,53.0090048954,131.86,51.7944343455,19.7968842464,55.4488958865,-4.4255656545,-3.9131157536,5.9074619139,56.22,23.71,61.0151825368,133.23,46.8944343455,-0.0131157536,46.8944361796,-4.4255656545,-3.9131157536,5.9074619139,51.32,3.9,51.4679745084,132.86,51.7344343455,17.0468842464,54.4706155606,-4.4255656545,-3.9131157536,5.9074619139,56.16,20.96,59.9438670758,133.23,37.2544343455,12.3268842464,39.2408582172,-4.4255656545,-3.9131157536,5.9074619139,41.68,16.24,44.7320913886,131.86
2022-03-31 17:00:00,56.9103007634,17.7380290369,59.6105695921,-5.5296992366,-4.3019709631,7.0060350995,62.44,22.04,66.215671861,132.47,51.8103007634,-0.1519709631,51.810523645,-5.5296992366,-4.3019709631,7.0060350995,57.34,4.15,57.4899826057,131.23,54.7803007634,18.1580290369,57.7113105919,-5.5296992366,-4.3019709631,7.0060350995,60.31,22.46,64.356411491,132.56,50.1103007634,0.23802903690000002,50.1108660913,-5.5296992366,-4.3019709631,7.0060350995,55.64,4.54,55.8249155844,132.25,54.7103007634,17.6180290369,57.4770559159,-5.5296992366,-4.3019709631,7.0060350995,60.24,21.92,64.1041652313,132.56,43.3103007634,11.8580290369,44.9042871545,-5.5296992366,-4.3019709631,7.0060350995,48.84,16.16,51.4440589378,131.23
2022-03-31 17:30:00,56.0953344587,18.2040898779,58.9752103542,-5.5346655413,-4.3259101221,7.0246723083,61.63,22.53,65.619035348,132.26,51.3553344587,-0.6359101221,51.359271403,-5.5346655413,-4.3259101221,7.0246723083,56.89,3.69,57.0095448149,131.02,54.0053344587,18.6040898779,57.1199466927,-5.5346655413,-4.3259101221,7.0246723083,59.54,22.93,63.802793826,132.34,49.6753344587,-0.24591012210000002,49.6759431252,-5.5346655413,-4.3259101221,7.0246723083,55.21,4.08,55.3605500334,132.0,53.9453344587,16.9140898779,56.5348171153,-5.5346655413,-4.3259101221,7.0246723083,59.48,21.24,63.1585940312,132.34,43.0253344587,11.7140898779,44.5914712356,-5.5346655413,-4.3259101221,7.0246723083,48.56,16.04,51.1405436029,131.02
2022-03-31 18:00:00,56.3562007352,17.2442017547,58.9354210595,-8.0437992648,-4.9857982453,9.4636615935,64.4,22.23,68.128796408,131.97,51.8462007352,-1.6757982453,51.8732766502,-8.0437992648,-4.9857982453,9.4636615935,59.89,3.31,59.9813987833,130.84,54.1362007352,17.6242017547,56.932773668,-8.0437992648,-4.9857982453,9.4636615935,62.18,22.61,66.1631657344,132.11,50.0662007352,-1.2357982453,50.0814501922,-8.0437992648,-4.9857982453,9.4636615935,58.11,3.75,58.2308732547,131.78,54.1162007352,16.4542017547,56.562389778,-8.0437992648,-4.9857982453,9.4636615935,62.16,21.44,65.7536249951,132.11,37.9962007352,10.3342017547,39.376477702,-8.0437992648,-4.9857982453,9.4636615935,46.04,15.32,48.5219950126,130.84
2022-03-31 18:30:00,56.0480177888,15.9782688389,58.281089327,-8.9719822112,-5.5117311611,10.5297504809,65.02,21.49,68.4793436008,131.51,52.1380177888,-2.6617311611,52.2059164436,-8.9719822112,-5.5117311611,10.5297504809,61.11,2.85,61.1764219287,130.44,53.8280177888,16.3682688389,56.2616718899,-8.9719822112,-5.5117311611,10.5297504809,62.8,21.88,66.502439053,131.6,50.3280177888,-2.2017311611,50.3761550205,-8.9719822112,-5.5117311611,10.5297504809,59.3,3.31,59.3923067409,131.39,53.7480177888,16.4082688389,56.1968033122,-8.9719822112,-5.5117311611,10.5297504809,62.72,21.92,66.4400842865,131.6,39.6680177888,9.9282688389,40.891590302,-8.9719822112,-5.5117311611,10.5297504809,48.64,15.44,51.0317861729,130.44
2022-03-31 19:00:00,55.9789011138,15.1713110964,57.9983279957,-10.9110988862,-6.0586889036,12.4803762016,66.89,21.23,70.1782373674,131.26,52.3289011138,-3.4986889036,52.4457311497,-10.9110988862,-6.0586889036,12.4803762016,63.24,2.56,63.2917940969,130.29,53.6789011138,15.5413110964,55.8834212928,-10.9110988862,-6.0586889036,12.4803762016,64.59,21.6,68.1060063431,131.39,50.4689011138,-2.9986889036,50.5579085285,-10.9110988862,-6.0586889036,12.4803762016,61.38,3.06,61.4562283255,131.24,53.6489011138,15.9813110964,55.9786289139,-10.9110988862,-6.0586889036,12.4803762016,64.56,22.04,68.2184373905,131.39,37.1289011138,7.5813110964,37.8950072683,-10.9110988862,-6.0586889036,12.4803762016,48.04,13.64,49.9388746369,130.29
2022-03-31 19:30:00,56.2824343442,15.0471797772,58.2591626696,-11.2375656558,-6.1028202228,12.7877791872,67.52,21.15,70.7550203166,131.06,52.9224343442,-3.4428202228,53.0343008628,-11.2375656558,-6.1028202228,12.7877791872,64.16,2.66,64.2151166004,130.03,53.9624343442,15.4071797772,56.1188516369,-11.2375656558,-6.1028202228,12.7877791872,65.2,21.51,68.6565371979,131.15,51.0224343442,-2.9428202228,51.1072303816,-11.2375656558,-6.1028202228,12.7877791872,62.26,3.16,62.3401411612,130.99,53.8824343442,15.9371797772,56.1899495471,-11.2375656558,-6.1028202228,12.7877791872,65.12,22.04,68.748643623,131.15,39.7224343442,7.2971797772,40.3871343738,-11.2375656558,-6.1028202228,12.7877791872,50.96,13.4,52.6923296126,130.03
2022-03-31 20:00:00,56.1361838957,15.2604543786,58.173469986,-11.7038161043,-6.1595456214,13.2257065469,67.84,21.42,71.1412819676,130.89,53.0361838957,-3.4595456214,53.1488970547,-11.7038161043,-6.1595456214,13.2257065469,64.74,2.7,64.7962776709,129.85,53.8061838957,15.6104543786,56.0249204491,-11.7038161043,-6.1595456214,13.2257065469,65.51,21.77,69.0325502933,130.99,51.1161838957,-2.9695456214,51.2023676919,-11.7038161043,-6.1595456214,13.2257065469,62.82,3.19,62.9009419643,130.79,53.7761838957,15.4804543786,55.9600073459,-11.7038161043,-6.1595456214,13.2257065469,65.48,21.64,68.963178581,130.99,36.9761838957,8.0404543786,37.8402838534,-11.7038161043,-6.1595456214,13.2257065469,48.68,14.2,50.7088000252,129.85
2022-03-31 20:30:00,55.8148838592,16.1835688744,58.1137605196,-11.7851161408,-6.1464311256,13.2916356418,67.6,22.33,71.1926182971,131.42,52.6248838592,-3.7864311256,52.7609274166,-11.7851161408,-6.1464311256,13.2916356418,64.41,2.36,64.4532210211,130.36,53.5048838592,16.5135688744,55.9952726019,-11.7851161408,-6.1464311256,13.2916356418,65.29,22.66,69.1104890737,131.56,50.7248838592,-3.2664311256,50.8299460439,-11.7851161408,-6.1464311256,13.2916356418,62.51,2.88,62.576309415,131.33,53.4948838592,14.8935688744,55.5294605856,-11.7851161408,-6.1464311256,13.2916356418,65.28,21.04,68.5868792117,131.56,39.1748838592,7.9735688744,39.9781105854,-11.7851161408,-6.1464311256,13.2916356418,50.96,14.12,52.8800151286,130.36
2022-03-31 21:00:00,53.936300628,18.4047138745,56.9899817357,-11.083699372,-5.8852861255,12.5493021538,65.02,24.29,69.4089655592,131.97,50.736300628,-4.7952861255,50.9624074239,-11.083699372,-5.8852861255,12.5493021538,61.82,1.09,61.829608603,130.84,51.736300628,18.6947138745,55.0103365698,-11.083699372,-5.8852861255,12.5493021538,62.82,24.58,67.4576074287,132.08,48.926300628,-4.2752861255,49.1127372949,-11.083699372,-5.8852861255,12.5493021538,60.01,1.6099999999999999,60.0315933488,131.81,51.716300628,13.5147138745,53.4530003064,-11.083699372,-5.8852861255,12.5493021538,62.8,19.4,65.7282283346,132.08,38.036300628,11.8347138745,39.8349170698,-11.083699372,-5.8852861255,12.5493021538,49.12,17.72,52.2185101281,130.84
2022-03-31 21:30:00,51.3010002123,20.654065449,55.3026495058,-10.3189997877,-5.595934551,11.7386643242,61.62,26.25,66.9782569197,132.69,48.4110002123,-4.895934551,48.6579399141,-10.3189997877,-5.595934551,11.7386643242,58.73,0.7000000000000001,58.7341714847,131.54,49.2410002123,20.914065449,53.4983573161,-10.3189997877,-5.595934551,11.7386643242,59.56,26.51,65.1933562566,132.8,46.7010002123,-5.185934551,46.9880552694,-10.3189997877,-5.595934551,11.7386643242,57.02,0.41000000000000003,57.0214740251,132.52,49.2010002123,12.244065449,50.7016327214,-10.3189997877,-5.595934551,11.7386643242,59.52,17.84,62.1361086648,132.8,36.7610002123,10.844065449,38.327077792,-10.3189997877,-5.595934551,11.7386643242,47.08,16.44,49.8678252985,131.54
2022-03-31 22:00:00,48.3625002961,23.5016556526,53.7704310313,-9.0174997039,-5.1883443474,10.4035675601,57.38,28.69,64.1527902745,133.53,45.7125002961,-3.7183443474,45.8634796761,-9.0174997039,-5.1883443474,10.4035675601,54.73,1.47,54.7497378989,132.27,46.4825002961,23.7416556526,52.1947224046,-9.0174997039,-5.1883443474,10.4035675601,55.5,28.93,62.5874979529,133.64,44.1325002961,-4.2483443474,44.3365087944,-9.0174997039,-5.1883443474,10.4035675601,53.15,0.9400000000000001,53.1583116737,133.28,46.5025002961,10.8116556526,47.742794553,-9.0174997039,-5.1883443474,10.4035675601,55.52,16.0,57.779498094,133.64,39.1025002961,14.2116556526,41.6050079412,-9.0174997039,-5.1883443474,10.4035675601,48.12,19.4,51.8834694291,132.27
2022-03-31 22:30:00,45.28033362,23.8663315237,51.1850602533,-7.51966638,-4.7836684763,8.912287392,52.8,28.65,60.0721441269,134.24,42.74033362,-2.4936684763,42.813017885,-7.51966638,-4.7836684763,8.912287392,50.26,2.29,50.3121426695,132.71,43.58033362,24.1563315237,49.8274405434,-7.51966638,-4.7836684763,8.912287392,51.1,28.94,58.7259193202,134.35,40.69033362,11.0563315237,42.1656936012,-7.51966638,-4.7836684763,8.912287392,48.21,15.84,50.7455387202,133.76,43.52033362,11.6163315237,45.0439629303,-7.51966638,-4.7836684763,8.912287392,51.04,16.4,53.6100886028,134.35,31.92033362,13.6963315237,34.7346684973,-7.51966638,-4.7836684763,8.912287392,39.44,18.48,43.5548389964,132.71
2022-03-31 23:00:00,43.3279336141,25.0411675423,50.0436799521,-6.6920663859000005,-4.3188324577,7.9646761586,50.02,29.36,58.0000862068,134.14,40.0979336141,-3.2788324577,40.2317663346,-6.6920663859000005,-4.3188324577,7.9646761586,46.79,1.04,46.801556598,132.55,41.7379336141,25.3511675423,48.8337669869,-6.6920663859000005,-4.3188324577,7.9646761586,48.43,29.67,56.7958959785,134.24,38.0179336141,16.6511675423,41.5045136919,-6.6920663859000005,-4.3188324577,7.9646761586,44.71,20.97,49.3834486443,133.57,41.5879336141,11.0411675423,43.0286370105,-6.6920663859000005,-4.3188324577,7.9646761586,48.28,15.36,50.6644648644,134.24,32.3479336141,15.921167542300001,36.0537430097,-6.6920663859000005,-4.3188324577,7.9646761586,39.04,20.24,43.974756395,132.55
2022-03-31 23:30:00,40.270383605,26.866596006,48.4098933756,-5.649616395,-3.943403994,6.8897460382,45.92,30.81,55.2983046756,134.27,37.490383605,-3.513403994,37.6546527068,-5.649616395,-3.943403994,6.8897460382,43.14,0.43,43.1421429695,132.62,38.850383605,27.146596006,47.395041734,-5.649616395,-3.943403994,6.8897460382,44.5,31.09,54.2847870034,134.38,35.550383605,17.696596006,39.7114502966,-5.649616395,-3.943403994,6.8897460382,41.2,21.64,46.5374000133,133.57,38.710383605,10.096596006,40.0054377523,-5.649616395,-3.943403994,6.8897460382,44.36,14.04,46.5288211757,134.38,34.990383605,14.856596006,38.0137526391,-5.649616395,-3.943403994,6.8897460382,40.64,18.8,44.777780204,132.62
2022-04-01 00:00:00,39.0513169983,23.4868602788,45.5701433513,-4.9986830017,-3.7531397212,6.2508311062,44.05,27.24,51.7920853027,134.36,35.0413169983,9.3568602788,36.2690602477,-4.9986830017,-3.7531397212,6.2508311062,40.04,13.11,42.1316235149,131.93,37.6613169983,23.9268602788,44.6191600195,-4.9986830017,-3.7531397212,6.2508311062,42.66,27.68,50.8532988114,134.47,33.5513169983,17.4968602788,37.8395427025,-4.9986830017,-3.7531397212,6.2508311062,38.55,21.25,44.0189163883,132.94,37.4013169983,13.7668602788,39.8545474839,-4.9986830017,-3.7531397212,6.2508311062,42.4,17.52,45.8771228392,134.47,36.7213169983,11.8468602788,38.5850129008,-4.9986830017,-3.7531397212,6.2508311062,41.72,15.6,44.5411989062,131.93
